Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/04/2020 05:30,7.15864,0.89502,7.21437367,1.14864,0.33502,1.1965,6.01,0.56,6.036033466,7.11864,0.87502,7.172216913,1.14864,0.33502,1.1965,5.97,0.54,5.994372361
28/04/2020 06:00,7.24768,0.92724,7.306753,1.08768,0.31724,1.133,6.16,0.61,6.190129239,7.23768,0.90724,7.294319447,1.08768,0.31724,1.133,6.15,0.59,6.178235994
28/04/2020 06:30,7.48424,1.39582,7.613288504,2.93424,0.85582,3.0565,4.55,0.54,4.581931907,7.46424,1.37582,7.589977566,2.93424,0.85582,3.0565,4.53,0.52,4.5597478
28/04/2020 07:00,7.77048,0.96264,7.829880919,1.38048,0.40264,1.438,6.39,0.56,6.414491406,7.77048,0.95264,7.828657765,1.38048,0.40264,1.438,6.39,0.55,6.413626119
28/04/2020 07:30,8.44,0.7525,8.473479583,1.38,0.4025,1.4375,7.06,0.35,7.068670313,8.44,0.7425,8.472597373,1.38,0.4025,1.4375,7.06,0.34,7.068182227
28/04/2020 08:00,9.24152,0.52836,9.256611486,1.33152,0.38836,1.387,7.91,0.14,7.911238841,9.27152,0.14836,9.272706929,1.33152,0.38836,1.387,7.94,-0.24,7.943626376
28/04/2020 08:30,9.68752,0.85136,9.724857716,1.54752,0.45136,1.612,8.14,0.4,8.149822084,9.66752,0.08136,9.667862349,1.54752,0.45136,1.612,8.12,-0.37,8.128425432
28/04/2020 09:00,9.7024,0.8057,9.735795717,1.5624,0.4557,1.6275,8.14,0.35,8.147521095,9.7324,0.0457,9.732507295,1.5624,0.4557,1.6275,8.17,-0.41,8.180281169
28/04/2020 09:30,9.80488,0.24434,9.807924034,1.45488,0.42434,1.5155,8.35,-0.18,8.351939894,9.87488,0.25434,9.878154881,1.45488,0.42434,1.5155,8.42,-0.17,8.421715977
28/04/2020 10:00,10.0348,0.2539,10.03801157,1.3848,0.4039,1.4425,8.65,-0.15,8.65130048,10.1448,0.2139,10.14705476,1.3848,0.4039,1.4425,8.76,-0.19,8.76206026
28/04/2020 10:30,10.30192,0.23306,10.30455592,1.38192,0.40306,1.4395,8.92,-0.17,8.921619808,10.45192,0.21306,10.45409136,1.38192,0.40306,1.4395,9.07,-0.19,9.071989859
28/04/2020 11:00,10.03544,0.30992,10.04022442,1.64544,0.47992,1.714,8.39,-0.17,8.391722112,10.10544,0.30992,10.11019129,1.64544,0.47992,1.714,8.46,-0.17,8.461707865
28/04/2020 11:30,10.03784,0.31062,10.0426449,1.64784,0.48062,1.7165,8.39,-0.17,8.391722112,10.10784,0.31062,10.11261164,1.64784,0.48062,1.7165,8.46,-0.17,8.461707865
28/04/2020 12:00,10.45672,0.36196,10.46298276,1.92672,0.56196,2.007,8.53,-0.2,8.532344344,10.53672,0.35196,10.54259665,1.92672,0.56196,2.007,8.61,-0.21,8.612560595
28/04/2020 12:30,10.75928,0.27604,10.76282046,1.76928,0.51604,1.843,8.99,-0.24,8.993202989,10.90928,0.26604,10.91252342,1.76928,0.51604,1.843,9.14,-0.25,9.143418398
28/04/2020 13:00,10.70888,0.24134,10.71159913,1.47888,0.43134,1.5405,9.23,-0.19,9.231955373,10.90888,0.22134,10.91112525,1.47888,0.43134,1.5405,9.43,-0.21,9.432337992
28/04/2020 13:30,10.68728,0.27004,10.69069106,1.57728,0.46004,1.643,9.11,-0.19,9.111981124,10.85728,0.25004,10.86015879,1.57728,0.46004,1.643,9.28,-0.21,9.282375773
28/04/2020 14:00,10.67736,0.15548,10.67849196,1.52736,0.44548,1.591,9.15,-0.29,9.154594475,10.85736,0.13548,10.85820524,1.52736,0.44548,1.591,9.33,-0.31,9.335148633
28/04/2020 14:30,10.60824,0.24282,10.61101868,1.75824,0.51282,1.8315,8.85,-0.27,8.854117686,10.73824,0.21282,10.74034872,1.75824,0.51282,1.8315,8.98,-0.3,8.985009738
28/04/2020 15:00,10.54272,0.18246,10.54429877,1.48272,0.43246,1.5445,9.06,-0.25,9.063448571,10.71272,0.16246,10.71395179,1.48272,0.43246,1.5445,9.23,-0.27,9.233948235
28/04/2020 15:30,10.50504,0.23022,10.50756236,1.47504,0.43022,1.5365,9.03,-0.2,9.032214568,10.65504,0.21022,10.65711358,1.47504,0.43022,1.5365,9.18,-0.22,9.182635787
28/04/2020 16:00,10.47192,0.22556,10.47434894,1.56192,0.45556,1.627,8.91,-0.23,8.91296808,10.61192,0.20556,10.61391073,1.56192,0.45556,1.627,9.05,-0.25,9.05345238
28/04/2020 16:30,10.80968,0.22074,10.81193359,1.81968,0.53074,1.8955,8.99,-0.31,8.99534324,10.96968,0.20074,10.97151657,1.81968,0.53074,1.8955,9.15,-0.33,9.155948886
28/04/2020 17:00,11.08168,0.18174,11.08317017,1.65168,0.48174,1.7205,9.43,-0.3,9.434770797,11.30168,0.15174,11.30269861,1.65168,0.48174,1.7205,9.65,-0.33,9.655640838
28/04/2020 17:30,11.12768,0.23724,11.13020867,1.56768,0.45724,1.633,9.56,-0.22,9.562531046,11.36768,0.22724,11.36995104,1.56768,0.45724,1.633,9.8,-0.23,9.802698608
28/04/2020 18:00,11.00176,0.53218,11.01462385,1.24176,0.36218,1.2935,9.76,0.17,9.761480421,11.27176,0.53218,11.28431606,1.24176,0.36218,1.2935,10.03,0.17,10.03144057
28/04/2020 18:30,11.00288,0.52084,11.01520052,1.20288,0.35084,1.253,9.8,0.17,9.801474379,11.27288,0.52084,11.28490575,1.20288,0.35084,1.253,10.07,0.17,10.07143485
28/04/2020 19:00,10.78704,0.59872,10.80364279,1.12704,0.32872,1.174,9.66,0.27,9.663772555,11.03704,0.57872,11.05220199,1.12704,0.32872,1.174,9.91,0.25,9.913152879
28/04/2020 19:30,10.58936,0.66898,10.61047027,1.29936,0.37898,1.3535,9.29,0.29,9.29452527,10.78936,0.64898,10.80886045,1.29936,0.37898,1.3535,9.49,0.27,9.493840108
28/04/2020 20:00,10.21016,0.77338,10.23940837,1.28016,0.37338,1.3335,8.93,0.4,8.938954078,10.36016,0.75338,10.38751639,1.28016,0.37338,1.3335,9.08,0.38,9.087948063
28/04/2020 20:30,10.05216,0.79438,10.0834994,1.35216,0.39438,1.4085,8.7,0.4,8.709190548,10.17216,0.77438,10.20159318,1.35216,0.39438,1.4085,8.82,0.38,8.828182146
28/04/2020 21:00,9.92,0.805,9.952608954,1.32,0.385,1.375,8.6,0.42,8.610249706,10.02,0.785,10.05070271,1.32,0.385,1.375,8.7,0.4,8.709190548
28/04/2020 21:30,9.7724,0.9107,9.814742801,1.2024,0.3507,1.2525,8.57,0.56,8.588276894,9.8624,0.8907,9.902539081,1.2024,0.3507,1.2525,8.66,0.54,8.676819694
28/04/2020 22:00,9.39144,0.99042,9.443520374,1.20144,0.35042,1.2515,8.19,0.64,8.214968046,9.44144,0.98042,9.492207997,1.20144,0.35042,1.2515,8.24,0.63,8.264048645
28/04/2020 22:30,8.964,1.0395,9.024070936,1.164,0.3395,1.2125,7.8,0.7,7.831347266,8.984,1.0195,9.041661144,1.164,0.3395,1.2125,7.82,0.68,7.849509539
28/04/2020 23:00,8.35664,1.05152,8.422536815,1.13664,0.33152,1.184,7.22,0.72,7.255811464,8.35664,1.03152,8.420063278,1.13664,0.33152,1.184,7.22,0.7,7.253854148
28/04/2020 23:30,7.63784,1.06062,7.711129272,1.16784,0.34062,1.2165,6.47,0.72,6.509938556,7.62784,1.04062,7.698495506,1.16784,0.34062,1.2165,6.46,0.7,6.497815017
29/04/2020 00:00,7.18232,1.02276,7.254774883,1.55232,0.45276,1.617,5.63,0.57,5.658780787,7.17232,1.00276,7.242078555,1.55232,0.45276,1.617,5.62,0.55,5.646848679
29/04/2020 00:30,6.98616,0.95138,7.050642201,1.13616,0.33138,1.1835,5.85,0.62,5.882762956,6.96616,0.93138,7.028147256,1.13616,0.33138,1.1835,5.83,0.6,5.860793462
29/04/2020 01:00,6.96728,0.99504,7.03797522,1.21728,0.35504,1.268,5.75,0.64,5.785507756,6.94728,0.95504,7.012617257,1.21728,0.35504,1.268,5.73,0.6,5.761327972
29/04/2020 01:30,7.47136,0.79748,7.513800277,1.19136,0.34748,1.241,6.28,0.45,6.296101969,7.46136,0.77748,7.501757674,1.19136,0.34748,1.241,6.27,0.43,6.28472752
29/04/2020 02:00,7.87536,0.76948,7.912862605,1.33536,0.38948,1.391,6.54,0.38,6.551030453,7.86536,0.74948,7.900987799,1.33536,0.38948,1.391,6.53,0.36,6.539915902
29/04/2020 02:30,8.1588,0.7034,8.189065209,1.1088,0.3234,1.155,7.05,0.38,7.060233707,8.1488,0.6834,8.177406496,1.1088,0.3234,1.155,7.04,0.36,7.049198536
29/04/2020 03:00,7.88944,0.72942,7.923087596,1.12944,0.32942,1.1765,6.76,0.4,6.771823979,7.88944,0.71942,7.922173228,1.12944,0.32942,1.1765,6.76,0.39,6.771240654
29/04/2020 03:30,7.84816,0.75738,7.884620463,1.08816,0.31738,1.1335,6.76,0.44,6.774304392,7.84816,0.74738,7.883666168,1.08816,0.31738,1.1335,6.76,0.43,6.77366223
29/04/2020 04:00,7.72408,0.76494,7.761864792,1.11408,0.32494,1.1605,6.61,0.44,6.624628291,7.70408,0.75494,7.740980755,1.11408,0.32494,1.1605,6.59,0.43,6.604013931
29/04/2020 04:30,7.89944,0.79192,7.93903581,1.06944,0.31192,1.114,6.83,0.48,6.846845989,7.88944,0.77192,7.92711322,1.06944,0.31192,1.114,6.82,0.46,6.835495593
29/04/2020 05:00,7.45992,0.75206,7.497733034,1.06992,0.31206,1.1145,6.39,0.44,6.405130756,7.44992,0.74206,7.486785762,1.06992,0.31206,1.1145,6.38,0.43,6.394474177
29/04/2020 05:30,7.6196,0.7353,7.654996424,1.1496,0.3353,1.1975,6.47,0.4,6.482352968,7.6096,0.7153,7.64314505,1.1496,0.3353,1.1975,6.46,0.38,6.471166819
29/04/2020 06:00,7.93368,0.69024,7.963649264,1.06368,0.31024,1.108,6.87,0.38,6.880501435,7.93368,0.68024,7.962788758,1.06368,0.31024,1.108,6.87,0.37,6.879956395
29/04/2020 06:30,8.15992,0.71206,8.190929364,1.06992,0.31206,1.1145,7.09,0.4,7.101274533,8.15992,0.69206,8.189214947,1.06992,0.31206,1.1145,7.09,0.38,7.100176054
29/04/2020 07:00,8.48752,0.70386,8.516655133,1.24752,0.36386,1.2995,7.24,0.34,7.247979029,8.49752,0.69386,8.525801303,1.24752,0.36386,1.2995,7.25,0.33,7.257506459
29/04/2020 07:30,9.50024,0.42132,9.509577835,1.17024,0.34132,1.219,8.33,0.08,8.330384145,9.56024,0.33132,9.565979396,1.17024,0.34132,1.219,8.39,-0.01,8.390005959
29/04/2020 08:00,9.93136,0.30998,9.936196408,1.37136,0.39998,1.4285,8.56,-0.09,8.560473118,10.00136,0.09998,10.00185972,1.37136,0.39998,1.4285,8.63,-0.3,8.635212794
29/04/2020 08:30,10.0484,0.2062,10.05051546,1.3584,0.3962,1.415,8.69,-0.19,8.692076852,10.1484,0.1962,10.1502964,1.3584,0.3962,1.415,8.79,-0.2,8.792275018
29/04/2020 09:00,10.25008,0.16794,10.25145569,1.33008,0.38794,1.3855,8.92,-0.22,8.922712592,10.39008,0.15794,10.39128036,1.33008,0.38794,1.3855,9.06,-0.23,9.062918956
29/04/2020 09:30,10.27432,0.22376,10.2767563,1.38432,0.40376,1.442,8.89,-0.18,8.891822085,10.41432,0.22376,10.41672355,1.38432,0.40376,1.442,9.03,-0.18,9.031793842
29/04/2020 10:00,10.24536,0.22698,10.247874,1.63536,0.47698,1.7035,8.61,-0.25,8.613628736,10.34536,0.20698,10.34743032,1.63536,0.47698,1.7035,8.71,-0.27,8.71418384
29/04/2020 10:30,10.61928,0.11104,10.61986053,1.40928,0.41104,1.468,9.21,-0.3,9.214884698,10.79928,0.09104,10.79966374,1.40928,0.41104,1.468,9.39,-0.32,9.395451027
29/04/2020 11:00,10.71192,0.13806,10.71280965,1.50192,0.43806,1.5645,9.21,-0.3,9.214884698,10.92192,0.11806,10.92255806,1.50192,0.43806,1.5645,9.42,-0.32,9.425433677
29/04/2020 11:30,10.88216,0.14938,10.88318523,1.47216,0.42938,1.5335,9.41,-0.28,9.414164859,11.10216,0.12938,11.10291385,1.47216,0.42938,1.5335,9.63,-0.3,9.634671764
29/04/2020 12:00,10.6832,0.2151,10.68536524,1.6632,0.4851,1.7325,9.02,-0.27,9.024040115,10.8332,0.1851,10.83478123,1.6632,0.4851,1.7325,9.17,-0.3,9.174905994
29/04/2020 12:30,10.67712,0.29416,10.68117136,1.79712,0.52416,1.872,8.88,-0.23,8.882978104,10.80712,0.28416,10.81085517,1.79712,0.52416,1.872,9.01,-0.24,9.013195882
29/04/2020 13:00,10.67096,0.28778,10.6748398,1.98096,0.57778,2.0635,8.69,-0.29,8.694837549,10.79096,0.26778,10.794282,1.98096,0.57778,2.0635,8.81,-0.31,8.815452342
29/04/2020 13:30,10.02176,0.43218,10.03107437,2.44176,0.71218,2.5435,7.58,-0.28,7.585169741,10.04176,0.42218,10.05063082,2.44176,0.71218,2.5435,7.6,-0.29,7.605530882
29/04/2020 14:00,10.19944,0.33692,10.20500325,1.90944,0.55692,1.989,8.29,-0.22,8.292918666,10.24944,0.32692,10.25465246,1.90944,0.55692,1.989,8.34,-0.23,8.34317086
29/04/2020 14:30,10.45384,0.25112,10.45685574,1.68384,0.49112,1.754,8.77,-0.24,8.773283308,10.56384,0.23112,10.56636797,1.68384,0.49112,1.754,8.88,-0.26,8.883805491
29/04/2020 15:00,10.52384,0.67862,10.54569739,3.42384,0.99862,3.5665,7.1,-0.32,7.107207609,10.54384,0.65862,10.56439029,3.42384,0.99862,3.5665,7.12,-0.34,7.128113355
29/04/2020 15:30,10.71288,0.28334,10.71662631,1.62288,0.47334,1.6905,9.09,-0.19,9.091985482,10.88288,0.28334,10.88656781,1.62288,0.47334,1.6905,9.26,-0.19,9.261949039
29/04/2020 16:00,10.70664,0.21902,10.70887995,1.43664,0.41902,1.4965,9.27,-0.2,9.272157246,10.90664,0.20902,10.9086427,1.43664,0.41902,1.4965,9.47,-0.21,9.472328119
29/04/2020 16:30,10.99552,0.27536,10.99896737,1.59552,0.46536,1.662,9.4,-0.19,9.401920017,11.21552,0.26536,11.21865878,1.59552,0.46536,1.662,9.62,-0.2,9.622078777
29/04/2020 17:00,11.13864,0.35502,11.14429631,1.86864,0.54502,1.9465,9.27,-0.19,9.271946937,11.32864,0.36502,11.33451913,1.86864,0.54502,1.9465,9.46,-0.18,9.461712319
29/04/2020 17:30,11.28192,0.81306,11.31117967,2.34192,0.68306,2.4395,8.94,0.13,8.94094514,11.42192,0.76306,11.44738036,2.34192,0.68306,2.4395,9.08,0.08,9.080352416
29/04/2020 18:00,11.02432,0.76876,11.0510915,1.50432,0.43876,1.567,9.52,0.33,9.525717821,11.26432,0.74876,11.2891783,1.50432,0.43876,1.567,9.76,0.31,9.764921915
29/04/2020 18:30,10.89728,0.79504,10.92624364,1.45728,0.42504,1.518,9.44,0.37,9.447248277,11.12728,0.77504,11.15423898,1.45728,0.42504,1.518,9.67,0.35,9.67633195
29/04/2020 19:00,10.65752,0.92386,10.69748802,1.72752,0.50386,1.7995,8.93,0.42,8.939871364,10.80752,0.90386,10.84525018,1.72752,0.50386,1.7995,9.08,0.4,9.088806302
29/04/2020 19:30,10.29032,1.02926,10.3416663,1.78032,0.51926,1.8545,8.51,0.51,8.525268324,10.38032,1.00926,10.42926886,1.78032,0.51926,1.8545,8.6,0.49,8.613947991
29/04/2020 20:00,9.8076,1.0318,9.861725458,1.3776,0.4018,1.435,8.43,0.63,8.453508148,9.8776,1.0118,9.929286027,1.3776,0.4018,1.435,8.5,0.61,8.521860126
29/04/2020 20:30,9.58992,1.07456,9.649934964,1.24992,0.36456,1.302,8.34,0.71,8.370167262,9.65992,1.05456,9.717311933,1.24992,0.36456,1.302,8.41,0.69,8.438258114
29/04/2020 21:00,9.63216,1.02938,9.687008282,1.23216,0.35938,1.2835,8.4,0.67,8.426677874,9.70216,1.01938,9.755564784,1.23216,0.35938,1.2835,8.47,0.66,8.49567537
29/04/2020 21:30,9.79472,1.00846,9.846498436,1.19472,0.34846,1.2445,8.6,0.66,8.625288401,9.88472,0.98846,9.934019461,1.19472,0.34846,1.2445,8.69,0.64,8.713535448
29/04/2020 22:00,9.47456,1.04508,9.532023888,1.11456,0.32508,1.161,8.36,0.72,8.390947503,9.54456,1.02508,9.599448661,1.11456,0.32508,1.161,8.43,0.7,8.459012945
29/04/2020 22:30,8.91208,1.03644,8.972144549,1.22208,0.35644,1.273,7.69,0.68,7.720006477,8.92208,1.01644,8.979791857,1.22208,0.35644,1.273,7.7,0.66,7.728233951
29/04/2020 23:00,8.36024,1.05382,8.426395994,1.11024,0.32382,1.1565,7.25,0.73,7.286659042,8.36024,1.03382,8.423918129,1.11024,0.32382,1.1565,7.25,0.71,7.28468256
29/04/2020 23:30,8.0052,0.2286,8.008463336,1.1952,0.3486,1.245,6.81,-0.12,6.811057187,7.7452,1.9886,7.996415009,1.1952,0.3486,1.245,6.55,1.64,6.752192237
30/04/2020 00:00,7.06624,1.29432,7.183802057,1.62624,0.47432,1.694,5.44,0.82,5.501454353,7.05624,1.28432,7.172168487,1.62624,0.47432,1.694,5.43,0.81,5.490081967
30/04/2020 00:30,7.13504,1.20022,7.23528326,1.23504,0.36022,1.2865,5.9,0.84,5.959496623,7.12504,1.19022,7.223767622,1.23504,0.36022,1.2865,5.89,0.83,5.948193003
30/04/2020 01:00,7.24072,1.20146,7.3397229,1.17072,0.34146,1.2195,6.07,0.86,6.130619871,7.23072,1.19146,7.328225478,1.17072,0.34146,1.2195,6.06,0.85,6.119321858
30/04/2020 01:30,7.43336,1.17848,7.526197978,1.26336,0.36848,1.316,6.17,0.81,6.222941427,7.42336,1.15848,7.51321167,1.26336,0.36848,1.316,6.16,0.79,6.210450869
30/04/2020 02:00,8.04544,1.01242,8.108890124,1.10544,0.32242,1.1515,6.94,0.69,6.974216802,8.05544,1.00242,8.117571031,1.10544,0.32242,1.1515,6.95,0.68,6.983186952
30/04/2020 02:30,8.38896,0.88928,8.435962826,1.12896,0.32928,1.176,7.26,0.56,7.281565766,8.39896,0.87928,8.444860117,1.12896,0.32928,1.176,7.27,0.55,7.290774993
30/04/2020 03:00,7.83448,0.91964,7.888270698,1.16448,0.33964,1.213,6.67,0.58,6.695169901,7.84448,0.90964,7.897044472,1.16448,0.33964,1.213,6.68,0.57,6.704274756
30/04/2020 03:30,7.91936,0.90648,7.971070744,1.11936,0.32648,1.166,6.8,0.58,6.824690469,7.91936,0.89648,7.969939724,1.11936,0.32648,1.166,6.8,0.57,6.823847888
30/04/2020 04:00,7.57728,1.11504,7.658882843,1.69728,0.49504,1.768,5.88,0.62,5.912596722,7.56728,1.09504,7.646099607,1.69728,0.49504,1.768,5.87,0.6,5.900584717
30/04/2020 04:30,7.45568,1.10874,7.537669975,1.67568,0.48874,1.7455,5.78,0.62,5.81315749,7.44568,1.08874,7.524859165,1.67568,0.48874,1.7455,5.77,0.6,5.801111962
30/04/2020 05:00,7.35848,1.01914,7.428719557,1.36848,0.39914,1.4255,5.99,0.62,6.022001328,7.34848,0.99914,7.416093247,1.36848,0.39914,1.4255,5.98,0.6,6.010024958
30/04/2020 05:30,7.51808,1.02194,7.587218743,1.37808,0.40194,1.4355,6.14,0.62,6.171223542,7.50808,1.00194,7.574638543,1.37808,0.40194,1.4355,6.13,0.6,6.159293791
30/04/2020 06:00,7.4768,1.0599,7.551551248,1.3368,0.3899,1.3925,6.14,0.67,6.176447199,7.4668,1.0499,7.540251471,1.3368,0.3899,1.3925,6.13,0.66,6.165427803
30/04/2020 06:30,7.82464,1.10802,7.902702035,1.36464,0.39802,1.4215,6.46,0.71,6.498899907,7.82464,1.09802,7.901306161,1.36464,0.39802,1.4215,6.46,0.7,6.497815017
30/04/2020 07:00,8.04392,1.05406,8.112687067,1.45392,0.42406,1.5145,6.59,0.63,6.620045317,8.04392,1.04406,8.111393854,1.45392,0.42406,1.5145,6.59,0.62,6.619101147
30/04/2020 07:30,8.50616,0.86388,8.549915005,1.79616,0.52388,1.871,6.71,0.34,6.718608487,8.50616,0.86388,8.549915005,1.79616,0.52388,1.871,6.71,0.34,6.718608487
30/04/2020 08:00,9.53296,-3.25122,10.07212777,2.05296,0.59878,2.1385,7.48,-3.85,8.412663074,8.72296,4.07878,9.629458835,2.05296,0.59878,2.1385,6.67,3.48,7.523250627
30/04/2020 08:30,10.0892,-3.3819,10.64092121,2.1192,0.6181,2.2075,7.97,-4,8.917449187,9.2192,3.8481,9.990071183,2.1192,0.6181,2.2075,7.1,3.23,7.800185895
30/04/2020 09:00,9.85048,0.28014,9.854462677,2.64048,0.77014,2.7505,7.21,-0.49,7.226631304,9.82048,0.01014,9.820485235,2.64048,0.77014,2.7505,7.18,-0.76,7.220110802
30/04/2020 09:30,9.48864,0.40002,9.497068234,2.70864,0.79002,2.8215,6.78,-0.39,6.791207551,9.47864,0.21002,9.480966441,2.70864,0.79002,2.8215,6.77,-0.58,6.794799482
30/04/2020 10:00,9.31616,0.35138,9.32278419,2.81616,0.82138,2.9335,6.5,-0.47,6.516970155,9.31616,0.33138,9.322051805,2.81616,0.82138,2.9335,6.5,-0.49,6.518443066
30/04/2020 10:30,9.47104,0.23072,9.473849819,2.71104,0.79072,2.824,6.76,-0.56,6.783155608,9.47104,0.21072,9.473383852,2.71104,0.79072,2.824,6.76,-0.58,6.784836033
30/04/2020 11:00,9.89976,0.30618,9.904493639,2.72976,0.79618,2.8435,7.17,-0.49,7.186723871,9.90976,0.28618,9.913891378,2.72976,0.79618,2.8435,7.18,-0.51,7.198090024
30/04/2020 11:30,10.3104,0.1197,10.31109481,2.0904,0.6097,2.1775,8.22,-0.49,8.234591672,10.3704,0.0997,10.37087924,2.0904,0.6097,2.1775,8.28,-0.51,8.295691653
30/04/2020 12:00,10.2156,0.1508,10.21671297,2.5056,0.7308,2.61,7.71,-0.58,7.731785046,10.2556,0.1308,10.25643408,2.5056,0.7308,2.61,7.75,-0.6,7.773191108
30/04/2020 12:30,10.42488,0.16184,10.42613616,2.71488,0.79184,2.828,7.71,-0.63,7.735696478,10.46488,0.14184,10.4658412,2.71488,0.79184,2.828,7.75,-0.65,7.777210297
30/04/2020 13:00,10.55072,0.15646,10.55188003,2.01072,0.58646,2.0945,8.54,-0.43,8.550818674,10.64072,0.13646,10.64159497,2.01072,0.58646,2.0945,8.63,-0.45,8.641724365
30/04/2020 13:30,10.49472,0.32846,10.49985875,1.91472,0.55846,1.9945,8.58,-0.23,8.583082197,10.58472,0.31846,10.58950963,1.91472,0.55846,1.9945,8.67,-0.24,8.673321163
30/04/2020 14:00,10.41784,0.28562,10.42175461,2.00784,0.58562,2.0915,8.41,-0.3,8.415349072,10.48784,0.26562,10.49120307,2.00784,0.58562,2.0915,8.48,-0.32,8.486035588
30/04/2020 14:30,10.34512,0.28566,10.34906322,2.38512,0.69566,2.4845,7.96,-0.41,7.970552051,10.38512,0.27566,10.38877788,2.38512,0.69566,2.4845,8,-0.42,8.011017414
30/04/2020 15:00,11.52768,0.09724,11.52809012,1.80768,0.52724,1.883,9.72,-0.43,9.729506668,11.78768,0.06724,11.78787178,1.80768,0.52724,1.883,9.98,-0.46,9.990595578
30/04/2020 15:30,10.15888,0.33884,10.16452928,1.77888,0.51884,1.853,8.38,-0.18,8.381932951,10.23888,0.33884,10.24448516,1.77888,0.51884,1.853,8.46,-0.18,8.461914677
30/04/2020 16:00,10.2388,0.3259,10.24398537,1.7688,0.5159,1.8425,8.47,-0.19,8.472130783,10.3188,0.3159,10.32363435,1.7688,0.5159,1.8425,8.55,-0.2,8.552338861
30/04/2020 16:30,10.49576,0.42418,10.504328,2.10576,0.61418,2.1935,8.39,-0.19,8.392151095,10.56576,0.39418,10.57311034,2.10576,0.61418,2.1935,8.46,-0.22,8.462860037
30/04/2020 17:00,10.74632,0.42726,10.7548103,2.11632,0.61726,2.2045,8.63,-0.19,8.632091288,10.84632,0.41726,10.85434307,2.11632,0.61726,2.2045,8.73,-0.2,8.73229065
30/04/2020 17:30,10.87808,0.70194,10.90070384,1.61808,0.47194,1.6855,9.26,0.23,9.262855931,11.07808,0.67194,11.09843952,1.61808,0.47194,1.6855,9.46,0.2,9.462113929
30/04/2020 18:00,10.87744,0.74842,10.90315704,1.53744,0.44842,1.6015,9.34,0.3,9.344816745,11.08744,0.72842,11.11134202,1.53744,0.44842,1.6015,9.55,0.28,9.55410383
30/04/2020 18:30,11.00448,0.71214,11.02749851,1.34448,0.39214,1.4005,9.66,0.32,9.665298754,11.26448,0.69214,11.28572406,1.34448,0.39214,1.4005,9.92,0.3,9.924535254
30/04/2020 19:00,10.61544,0.78992,10.64478934,1.40544,0.40992,1.464,9.21,0.38,9.217835972,10.80544,0.76992,10.83283483,1.40544,0.40992,1.464,9.4,0.36,9.406891091
30/04/2020 19:30,10.1648,0.9464,10.20876251,1.5648,0.4564,1.63,8.6,0.49,8.613947991,10.2548,0.9164,10.29566472,1.5648,0.4564,1.63,8.69,0.46,8.702166397
30/04/2020 20:00,9.86,0.9275,9.903527465,1.26,0.3675,1.3125,8.6,0.56,8.618213272,9.95,0.9075,9.991299027,1.26,0.3675,1.3125,8.69,0.54,8.70676174
30/04/2020 20:30,10.10344,0.91392,10.14469071,1.21344,0.35392,1.264,8.89,0.56,8.907620333,10.24344,0.89392,10.28237113,1.21344,0.35392,1.264,9.03,0.54,9.04613177
30/04/2020 21:00,9.75288,0.98084,9.802077096,1.44288,0.42084,1.503,8.31,0.56,8.328847459,9.81288,0.96084,9.85980869,1.44288,0.42084,1.503,8.37,0.54,8.387401266
30/04/2020 21:30,9.94208,0.94394,9.986790147,1.28208,0.37394,1.3355,8.66,0.57,8.678738388,10.04208,0.93394,10.08541594,1.28208,0.37394,1.3355,8.76,0.56,8.777881293
30/04/2020 22:00,9.46624,1.03932,9.523123742,1.26624,0.36932,1.319,8.2,0.67,8.227326419,9.51624,1.01932,9.57067589,1.26624,0.36932,1.319,8.25,0.65,8.275566446
30/04/2020 22:30,8.79296,1.20128,8.874639103,1.51296,0.44128,1.576,7.28,0.76,7.319562828,8.80296,1.19128,8.883200594,1.51296,0.44128,1.576,7.29,0.75,7.328478696
30/04/2020 23:00,8.35664,1.12152,8.431562085,1.37664,0.40152,1.434,6.98,0.72,7.017036411,8.36664,1.11152,8.440150567,1.37664,0.40152,1.434,6.99,0.71,7.025966126
30/04/2020 23:30,7.75368,1.08274,7.828913044,1.24368,0.36274,1.2955,6.51,0.72,6.549694649,7.75368,1.07274,7.827536308,1.24368,0.36274,1.2955,6.51,0.71,6.548602904
01/05/2020 00:00,7.33912,1.09766,7.420750626,1.56912,0.45766,1.6345,5.77,0.64,5.805385431,7.32912,1.08766,7.409386226,1.56912,0.45766,1.6345,5.76,0.63,5.794350697
01/05/2020 00:30,7.11192,0.99056,7.180572066,1.20192,0.35056,1.252,5.91,0.64,5.944552128,7.10192,0.98056,7.169293243,1.20192,0.35056,1.252,5.9,0.63,5.933540259
01/05/2020 01:00,6.86464,1.16052,6.962046323,1.54464,0.45052,1.609,5.32,0.71,5.367168714,6.86464,1.15052,6.960386383,1.54464,0.45052,1.609,5.32,0.7,5.365855011
01/05/2020 01:30,7.41904,1.06472,7.49505058,1.31904,0.38472,1.374,6.1,0.68,6.137784617,7.40904,1.01472,7.478203688,1.31904,0.38472,1.374,6.09,0.63,6.12249949
01/05/2020 02:00,7.90752,1.30386,8.014294944,1.48752,0.43386,1.5495,6.42,0.87,6.478680421,7.82752,0.60386,7.850778067,1.48752,0.43386,1.5495,6.34,0.17,6.34227877
01/05/2020 02:30,8.07168,1.33424,8.181211059,1.59168,0.46424,1.658,6.48,0.87,6.538141938,7.99168,0.63424,8.016807943,1.59168,0.46424,1.658,6.4,0.17,6.402257414
01/05/2020 03:00,7.88712,1.28916,7.991782993,1.43712,0.41916,1.497,6.45,0.87,6.508409944,7.81712,0.58916,7.83929044,1.43712,0.41916,1.497,6.38,0.17,6.382264488
01/05/2020 03:30,7.78,1.3475,7.895831574,1.5,0.4375,1.5625,6.28,0.91,6.345589019,7.7,0.6175,7.724720464,1.5,0.4375,1.5625,6.2,0.18,6.202612353
01/05/2020 04:00,7.62256,1.41408,7.752615249,1.52256,0.44408,1.586,6.1,0.97,6.176641482,7.54256,0.66408,7.571737819,1.52256,0.44408,1.586,6.02,0.22,6.024018592
01/05/2020 04:30,7.72944,0.81442,7.77222765,1.24944,0.36442,1.3015,6.48,0.45,6.495606207,7.72944,0.79442,7.770157389,1.24944,0.36442,1.3015,6.48,0.43,6.494251304
01/05/2020 05:00,7.64176,0.87218,7.691371389,1.24176,0.36218,1.2935,6.4,0.51,6.420288156,7.63176,0.85218,7.679190807,1.24176,0.36218,1.2935,6.39,0.49,6.40875963
01/05/2020 05:30,7.47168,0.95674,7.532685673,1.53168,0.44674,1.5955,5.94,0.51,5.961853739,7.47168,0.93674,7.530171568,1.53168,0.44674,1.5955,5.94,0.49,5.960176172
01/05/2020 06:00,7.51072,0.80646,7.55389255,1.29072,0.37646,1.3445,6.22,0.43,6.234845628,7.51072,0.78646,7.551783515,1.29072,0.37646,1.3445,6.22,0.41,6.233498215
01/05/2020 06:30,7.9764,0.8402,8.020529471,1.4064,0.4102,1.465,6.57,0.43,6.5840565,7.9764,0.8202,8.018459017,1.4064,0.4102,1.465,6.57,0.41,6.582780568
01/05/2020 07:00,8.18896,0.85178,8.233140048,1.54896,0.45178,1.6135,6.64,0.4,6.652037282,8.18896,0.84178,8.232111482,1.54896,0.45178,1.6135,6.64,0.39,6.651443452
01/05/2020 07:30,8.70136,0.69248,8.728871313,1.55136,0.45248,1.616,7.15,0.24,7.154026838,8.70136,0.68248,8.728083684,1.55136,0.45248,1.616,7.15,0.23,7.153698344
01/05/2020 08:00,11.20576,-0.00082,11.20576003,1.74576,0.50918,1.8185,9.46,-0.51,9.473737383,11.44576,-0.03082,11.44580149,1.74576,0.50918,1.8185,9.7,-0.54,9.7150193
01/05/2020 08:30,9.31592,0.23006,9.318760274,1.88592,0.55006,1.9645,7.43,-0.32,7.43688779,9.32592,0.22006,9.328515973,1.88592,0.55006,1.9645,7.44,-0.33,7.447314952
01/05/2020 09:00,9.35376,0.08068,9.354107943,1.85376,0.54068,1.931,7.5,-0.46,7.514093425,9.37376,0.06068,9.373956401,1.85376,0.54068,1.931,7.52,-0.48,7.535303577
01/05/2020 09:30,9.34592,0.19756,9.348007841,2.42592,0.70756,2.527,6.92,-0.51,6.938767902,9.34592,0.17756,9.347606549,2.42592,0.70756,2.527,6.92,-0.53,6.940266565
01/05/2020 10:00,9.4232,0.1326,9.424132904,2.2032,0.6426,2.295,7.22,-0.51,7.237990052,9.4332,0.1126,9.433872005,2.2032,0.6426,2.295,7.23,-0.53,7.249399975
01/05/2020 10:30,9.3056,0.1858,9.3074547,2.6256,0.7658,2.735,6.68,-0.58,6.705132363,9.3056,0.1658,9.307076931,2.6256,0.7658,2.735,6.68,-0.6,6.706891978
01/05/2020 11:00,9.41392,0.48906,9.426614952,3.49392,1.01906,3.6395,5.92,-0.53,5.943677313,9.40392,0.46906,9.415610902,3.49392,1.01906,3.6395,5.91,-0.55,5.935537044
01/05/2020 11:30,9.24736,0.22048,9.249988022,2.36736,0.69048,2.466,6.88,-0.47,6.896035093,9.24736,0.20048,9.249532918,2.36736,0.69048,2.466,6.88,-0.49,6.897427057
01/05/2020 12:00,9.2492,0.2006,9.251375087,2.7792,0.8106,2.895,6.47,-0.61,6.498692176,9.2492,0.1806,9.250963031,2.7792,0.8106,2.895,6.47,-0.63,6.500599972
01/05/2020 12:30,9.29912,0.18766,9.301013335,2.76912,0.80766,2.8845,6.53,-0.62,6.559367348,9.29912,0.17766,9.300816945,2.76912,0.80766,2.8845,6.53,-0.63,6.560320114
01/05/2020 13:00,9.13168,0.35674,9.138645581,2.25168,0.65674,2.3455,6.88,-0.3,6.886537592,9.13168,0.26674,9.13557496,2.25168,0.65674,2.3455,6.88,-0.39,6.891044914
01/05/2020 13:30,9.32032,0.46926,9.332125688,2.50032,0.72926,2.6045,6.82,-0.26,6.824954212,9.32032,0.46926,9.332125688,2.50032,0.72926,2.6045,6.82,-0.26,6.824954212
01/05/2020 14:00,9.00888,0.55884,9.026196375,2.97888,0.86884,3.103,6.03,-0.31,6.037963233,8.99888,0.54884,9.015601289,2.97888,0.86884,3.103,6.02,-0.32,6.028498984
01/05/2020 14:30,8.69504,0.57022,8.71371743,3.15504,0.92022,3.2865,5.54,-0.35,5.551044947,8.68504,0.56022,8.703089466,3.15504,0.92022,3.2865,5.53,-0.36,5.541705514
01/05/2020 15:00,10.34512,0.27816,10.34885891,1.84512,0.53816,1.922,8.5,-0.26,8.503975541,10.45512,0.26816,10.45855841,1.84512,0.53816,1.922,8.61,-0.27,8.614232409
01/05/2020 15:30,9.4372,0.7146,9.464216661,1.8672,0.5446,1.945,7.57,0.17,7.57190861,9.4472,0.6946,9.472700618,1.8672,0.5446,1.945,7.58,0.15,7.581484024
01/05/2020 16:00,10.07456,0.36008,10.08099285,1.95456,0.57008,2.036,8.12,-0.21,8.122715063,10.12456,0.35008,10.1306106,1.95456,0.57008,2.036,8.17,-0.22,8.17296152
01/05/2020 16:30,9.92592,0.48006,9.937522098,2.60592,0.76006,2.7145,7.32,-0.28,7.325353234,9.95592,0.47006,9.967010557,2.60592,0.76006,2.7145,7.35,-0.29,7.355718864
01/05/2020 17:00,10.0696,0.5728,10.08587844,2.6496,0.7728,2.76,7.42,-0.2,7.422694928,10.0796,0.5628,10.0952999,2.6496,0.7728,2.76,7.43,-0.21,7.432967106
01/05/2020 17:30,10.36888,0.94634,10.41197541,2.31888,0.67634,2.4155,8.05,0.27,8.054526678,10.40888,0.90634,10.44826469,2.31888,0.67634,2.4155,8.09,0.23,8.093268808
01/05/2020 18:00,10.20336,1.00848,10.25307696,2.46336,0.71848,2.566,7.74,0.29,7.745430911,10.23336,0.98848,10.28098972,2.46336,0.71848,2.566,7.77,0.27,7.774689704
01/05/2020 18:30,10.28728,1.05004,10.34073082,2.29728,0.67004,2.393,7.99,0.38,7.999031191,10.32728,1.03004,10.37852083,2.29728,0.67004,2.393,8.03,0.36,8.038065688
01/05/2020 19:00,10.10432,1.01876,10.15554797,1.74432,0.50876,1.817,8.36,0.51,8.375541774,10.16432,0.99876,10.21327189,1.74432,0.50876,1.817,8.42,0.49,8.434245669
01/05/2020 19:30,9.81536,1.03948,9.870248761,1.81536,0.52948,1.891,8,0.51,8.016239767,9.85536,1.01948,9.907949344,1.81536,0.52948,1.891,8.04,0.49,8.054917753
01/05/2020 20:00,9.48528,1.03404,9.541476584,1.38528,0.40404,1.443,8.1,0.63,8.124463059,9.52528,1.01404,9.579104144,1.38528,0.40404,1.443,8.14,0.61,8.162824266
01/05/2020 20:30,9.48664,1.02652,9.542016653,1.25664,0.36652,1.309,8.23,0.66,8.256421743,9.52664,1.00652,9.57966347,1.25664,0.36652,1.309,8.27,0.64,8.294727241
01/05/2020 21:00,9.39232,1.02026,9.447571405,1.37232,0.40026,1.4295,8.02,0.62,8.043929388,9.42232,1.00026,9.475264337,1.37232,0.40026,1.4295,8.05,0.6,8.07232928
01/05/2020 21:30,9.38736,1.06048,9.447070742,1.40736,0.41048,1.466,7.98,0.65,8.006428667,9.41736,1.04048,9.474664532,1.40736,0.41048,1.466,8.01,0.63,8.034737083
01/05/2020 22:00,9.21344,1.09892,9.278744624,1.33344,0.38892,1.389,7.88,0.71,7.911921385,9.23344,1.07892,9.296261754,1.33344,0.38892,1.389,7.9,0.69,7.930075662
01/05/2020 22:30,8.55832,1.19826,8.641797744,1.46832,0.42826,1.5295,7.09,0.77,7.131689842,8.55832,1.17826,8.639047277,1.46832,0.42826,1.5295,7.09,0.75,7.129558191
01/05/2020 23:00,8.21992,1.17206,8.303060246,1.30992,0.38206,1.3645,6.91,0.79,6.955012581,8.21992,1.16206,8.301654549,1.30992,0.38206,1.3645,6.91,0.78,6.953883807
01/05/2020 23:30,7.75448,1.13464,7.837050976,1.28448,0.37464,1.338,6.47,0.76,6.514483863,7.74448,1.12464,7.825713105,1.28448,0.37464,1.338,6.46,0.75,6.503391423
02/05/2020 00:00,7.32352,1.05186,7.398672492,1.10352,0.32186,1.1495,6.22,0.73,6.262691115,7.30352,0.92186,7.3614693,1.10352,0.32186,1.1495,6.2,0.6,6.228964601
02/05/2020 00:30,5.61,0.97,5.693241607,0,0,0,5.61,0.97,5.693241607,5.52,0.22,5.524382318,0,0,0,5.52,0.22,5.524382318
02/05/2020 01:00,6.28,0.54,6.303173804,0,0,0,6.28,0.54,6.303173804,6.28,0.52,6.301491887,0,0,0,6.28,0.52,6.301491887
02/05/2020 01:30,6.14,1.95,6.442212353,0,0,0,6.14,1.95,6.442212353,6.41,-0.38,6.421253772,0,0,0,6.41,-0.38,6.421253772
02/05/2020 02:00,6.57,0.88,6.628672567,0,0,0,6.57,0.88,6.628672567,6.57,0.87,6.627352413,0,0,0,6.57,0.87,6.627352413
02/05/2020 02:30,6.42,0.9,6.482777183,0,0,0,6.42,0.9,6.482777183,6.41,0.88,6.470123646,0,0,0,6.41,0.88,6.470123646
02/05/2020 03:00,6.5,0.87,6.557964623,0,0,0,6.5,0.87,6.557964623,6.49,0.85,6.545425884,0,0,0,6.49,0.85,6.545425884
02/05/2020 03:30,6.29,0.89,6.352652989,0,0,0,6.29,0.89,6.352652989,6.28,0.87,6.339976341,0,0,0,6.28,0.87,6.339976341
02/05/2020 04:00,6.01,0.89,6.075541128,0,0,0,6.01,0.89,6.075541128,6,0.87,6.062746902,0,0,0,6,0.87,6.062746902
02/05/2020 04:30,5.77,1,5.856014003,0,0,0,5.77,1,5.856014003,5.76,0.99,5.844458914,0,0,0,5.76,0.99,5.844458914
02/05/2020 05:00,5.99,1.02,6.076224156,0,0,0,5.99,1.02,6.076224156,5.98,1,6.063035543,0,0,0,5.98,1,6.063035543
02/05/2020 05:30,5.92,0.99,6.002207927,0,0,0,5.92,0.99,6.002207927,5.91,0.98,5.990701128,0,0,0,5.91,0.98,5.990701128
02/05/2020 06:00,5.56,0.94,5.638900602,0,0,0,5.56,0.94,5.638900602,5.55,0.93,5.627379497,0,0,0,5.55,0.93,5.627379497
02/05/2020 06:30,5.91192,0.98056,5.992686877,0.00192,0.00056,0.002,5.91,0.98,5.990701128,5.90192,0.97056,5.981191052,0.00192,0.00056,0.002,5.9,0.97,5.979205633
02/05/2020 07:00,5.98816,0.94238,6.061859471,0.00816,0.00238,0.0085,5.98,0.94,6.05342878,5.98816,0.93238,6.060312917,0.00816,0.00238,0.0085,5.98,0.93,6.051884004
02/05/2020 07:30,5.94536,0.79448,5.998208399,0.01536,0.00448,0.016,5.93,0.79,5.982390826,5.93536,0.78448,5.986978136,0.01536,0.00448,0.016,5.92,0.78,5.971164041
02/05/2020 08:00,6.1588,0.5384,6.182288573,0.0288,0.0084,0.03,6.13,0.53,6.152869249,6.1488,0.5284,6.171462387,0.0288,0.0084,0.03,6.12,0.52,6.142051774
02/05/2020 08:30,6.0132,0.3226,6.021847308,0.0432,0.0126,0.045,5.97,0.31,5.978043158,6.0032,0.3126,6.01133338,0.0432,0.0126,0.045,5.96,0.3,5.967545559
02/05/2020 09:00,5.83712,0.21666,5.841139568,0.05712,0.01666,0.0595,5.78,0.2,5.783459173,5.83712,0.20666,5.840777196,0.05712,0.01666,0.0595,5.78,0.19,5.783121994
02/05/2020 09:30,4.97672,0.23946,4.982477602,0.06672,0.01946,0.0695,4.91,0.22,4.914926246,4.96672,0.22946,4.972017644,0.06672,0.01946,0.0695,4.9,0.21,4.904497936
02/05/2020 10:00,4.6596,0.3103,4.669920583,0.0696,0.0203,0.0725,4.59,0.29,4.599152096,4.6496,0.3103,4.65994273,0.0696,0.0203,0.0725,4.58,0.29,4.589172039
02/05/2020 10:30,4.8324,0.1782,4.835684543,0.0624,0.0182,0.065,4.77,0.16,4.772682684,4.8224,0.1482,4.824676673,0.0624,0.0182,0.065,4.76,0.13,4.761774879
02/05/2020 11:00,4.6964,0.0052,4.696402879,0.0864,0.0252,0.09,4.61,-0.02,4.610043384,4.6864,-0.0348,4.686529206,0.0864,0.0252,0.09,4.6,-0.06,4.600391288
02/05/2020 11:30,4.73888,0.05884,4.739245277,0.09888,0.02884,0.103,4.64,0.03,4.640096982,4.72888,0.02884,4.728967942,0.09888,0.02884,0.103,4.63,0,4.63
02/05/2020 12:00,5.08496,0.13478,5.0867459,0.08496,0.02478,0.0885,5,0.11,5.001209854,5.07496,0.08478,5.075668099,0.08496,0.02478,0.0885,4.99,0.06,4.990360708
02/05/2020 12:30,5.60632,0.37226,5.618665451,0.07632,0.02226,0.0795,5.53,0.35,5.54106488,5.59632,0.36226,5.608032618,0.07632,0.02226,0.0795,5.52,0.34,5.530461102
02/05/2020 13:00,5.23584,0.30212,5.244549266,0.07584,0.02212,0.079,5.16,0.28,5.167591315,5.22584,0.28212,5.233449665,0.07584,0.02212,0.079,5.15,0.26,5.15655893
02/05/2020 13:30,4.76336,0.31848,4.773994973,0.06336,0.01848,0.066,4.7,0.3,4.709564736,4.74336,0.30848,4.753380271,0.06336,0.01848,0.066,4.68,0.29,4.688976434
02/05/2020 14:00,5.34888,0.39134,5.363176694,0.03888,0.01134,0.0405,5.31,0.38,5.323579623,5.33888,0.38134,5.352481653,0.03888,0.01134,0.0405,5.3,0.37,5.312899397
02/05/2020 14:30,5.46568,0.35624,5.477277134,0.05568,0.01624,0.058,5.41,0.34,5.42067339,5.45568,0.34624,5.46665587,0.05568,0.01624,0.058,5.4,0.33,5.410073937
02/05/2020 15:00,5.1036,0.3998,5.119235587,0.0336,0.0098,0.035,5.07,0.39,5.084977876,5.0936,0.3798,5.107740107,0.0336,0.0098,0.035,5.06,0.37,5.073509633
02/05/2020 15:30,5.10768,0.40974,5.124088392,0.06768,0.01974,0.0705,5.04,0.39,5.055066765,5.09768,0.38974,5.112556958,0.06768,0.01974,0.0705,5.03,0.37,5.043589991
02/05/2020 16:00,4.38144,0.21792,4.386856004,0.06144,0.01792,0.064,4.32,0.2,4.324627152,4.37144,0.21792,4.376868378,0.06144,0.01792,0.064,4.31,0.2,4.314637876
02/05/2020 16:30,5.15344,0.34142,5.164737307,0.07344,0.02142,0.0765,5.08,0.32,5.090068762,5.14344,0.33142,5.154106542,0.07344,0.02142,0.0765,5.07,0.31,5.079468476
02/05/2020 17:00,6.30128,0.40204,6.314092635,0.04128,0.01204,0.043,6.26,0.39,6.272136797,6.28128,0.38204,6.292887493,0.04128,0.01204,0.043,6.24,0.37,6.250959926
02/05/2020 17:30,7.09704,-1.07628,7.17818608,0.04704,0.01372,0.049,7.05,-1.09,7.133764784,6.74704,1.67372,6.951538492,0.04704,0.01372,0.049,6.7,1.66,6.902579228
02/05/2020 18:00,8.74456,-3.38992,9.378639944,0.03456,0.01008,0.036,8.71,-3.4,9.350085561,7.92456,3.97008,8.863418438,0.03456,0.01008,0.036,7.89,3.96,8.82800657
02/05/2020 18:30,8.49248,-2.30636,8.800085965,0.01248,0.00364,0.013,8.48,-2.31,8.788998805,7.93248,2.99364,8.47856824,0.01248,0.00364,0.013,7.92,2.99,8.465606889
02/05/2020 19:00,8.00768,0.27224,8.012306385,0.00768,0.00224,0.008,8,0.27,8.004554953,8.03768,0.25224,8.041636948,0.00768,0.00224,0.008,8.03,0.25,8.033890714
02/05/2020 19:30,8.21576,0.37168,8.224163082,0.00576,0.00168,0.006,8.21,0.37,8.218333164,8.26576,0.35168,8.273238012,0.00576,0.00168,0.006,8.26,0.35,8.267411929
02/05/2020 20:00,7.76336,0.49098,7.778870088,0.00336,0.00098,0.0035,7.76,0.49,7.775454971,7.78336,0.47098,7.797596748,0.00336,0.00098,0.0035,7.78,0.47,7.794183729
02/05/2020 20:30,8.03096,0.58028,8.051896882,0.00096,0.00028,0.001,8.03,0.58,8.050919202,8.07096,0.56028,8.090383736,0.00096,0.00028,0.001,8.07,0.56,8.089406653
02/05/2020 21:00,8.1,0.58,8.120738883,0,0,0,8.1,0.58,8.120738883,8.14,0.56,8.159240161,0,0,0,8.14,0.56,8.159240161
02/05/2020 21:30,7.33,0.77,7.370332421,0,0,0,7.33,0.77,7.370332421,7.31,0.43,7.322636137,0,0,0,7.31,0.43,7.322636137
02/05/2020 22:00,7.67,1.04,7.740187336,0,0,0,7.67,1.04,7.740187336,7.62,0.29,7.625516376,0,0,0,7.62,0.29,7.625516376
02/05/2020 22:30,7.22,1.12,7.3063534,0,0,0,7.22,1.12,7.3063534,7.15,0.37,7.159567026,0,0,0,7.15,0.37,7.159567026
02/05/2020 23:00,6.83,1.12,6.921220991,0,0,0,6.83,1.12,6.921220991,6.75,0.37,6.760133135,0,0,0,6.75,0.37,6.760133135
02/05/2020 23:30,5.99,1.12,6.093808333,0,0,0,5.99,1.12,6.093808333,5.9,0.37,5.911590311,0,0,0,5.9,0.37,5.911590311
03/05/2020 00:00,6.12,1.32,6.260734781,0,0,0,6.12,1.32,6.260734781,6.04,0.57,6.066836078,0,0,0,6.04,0.57,6.066836078
03/05/2020 00:30,6.77072,1.59896,6.956962153,1.23072,0.35896,1.282,5.54,1.24,5.677076713,6.70072,1.11896,6.793505722,1.23072,0.35896,1.282,5.47,0.76,5.522544703
03/05/2020 01:00,6.59048,1.31264,6.719929345,1.14048,0.33264,1.188,5.45,0.98,5.537409141,6.58048,1.29264,6.706238528,1.14048,0.33264,1.188,5.44,0.96,5.524056481
03/05/2020 01:30,7.0948,1.2539,7.20475206,1.1448,0.3339,1.1925,5.95,0.92,6.020705939,7.0748,1.2439,7.183319723,1.1448,0.3339,1.1925,5.93,0.91,5.999416638
03/05/2020 02:00,7.38232,1.26776,7.49038477,1.43232,0.41776,1.492,5.95,0.85,6.01040764,7.36232,1.25776,7.468983599,1.43232,0.41776,1.492,5.93,0.84,5.989198611
03/05/2020 02:30,7.40024,1.32632,7.518156476,1.53024,0.44632,1.594,5.87,0.88,5.935596011,7.39024,1.31632,7.50655351,1.53024,0.44632,1.594,5.86,0.87,5.924229908
03/05/2020 03:00,7.21624,1.28932,7.330516066,1.26624,0.36932,1.319,5.95,0.92,6.020705939,7.19624,1.27932,7.309071747,1.26624,0.36932,1.319,5.93,0.91,5.999416638
03/05/2020 03:30,7.19544,1.28492,7.309266461,1.28544,0.37492,1.339,5.91,0.91,5.979648819,7.17544,1.26492,7.286080002,1.28544,0.37492,1.339,5.89,0.89,5.95686159
03/05/2020 04:00,7.32296,1.22878,7.425337935,1.09296,0.31878,1.1385,6.23,0.91,6.29610991,7.31296,1.20878,7.412188142,1.09296,0.31878,1.1385,6.22,0.89,6.283351017
03/05/2020 04:30,6.962,1.246,7.072620448,1.152,0.336,1.2,5.81,0.91,5.880833274,6.952,1.226,7.059276167,1.152,0.336,1.2,5.8,0.89,5.867887184
03/05/2020 05:00,6.82464,1.23802,6.93602225,1.12464,0.32802,1.1715,5.7,0.91,5.772183296,6.81464,1.21802,6.922636134,1.12464,0.32802,1.1715,5.69,0.89,5.75918397
03/05/2020 05:30,6.98248,1.22864,7.089751984,1.09248,0.31864,1.138,5.89,0.91,5.959882549,6.97248,1.20864,7.076460132,1.09248,0.31864,1.138,5.88,0.89,5.94697402
03/05/2020 06:00,6.80432,1.27376,6.922516537,1.14432,0.33376,1.192,5.66,0.94,5.737525599,6.79432,1.26376,6.910851872,1.14432,0.33376,1.192,5.65,0.93,5.726028292
03/05/2020 06:30,6.76128,1.29954,6.885035327,1.30128,0.37954,1.3555,5.46,0.92,5.536966679,6.74128,1.27954,6.86163819,1.30128,0.37954,1.3555,5.44,0.9,5.513945955
03/05/2020 07:00,6.86096,1.26028,6.975749264,1.44096,0.42028,1.501,5.42,0.84,5.484706009,6.84096,1.25028,6.954274498,1.44096,0.42028,1.501,5.4,0.83,5.463414683
03/05/2020 07:30,6.6336,4.6698,8.112439892,1.4736,0.4298,1.535,5.16,4.24,6.67856272,7.4336,-2.0102,7.700604717,1.4736,0.4298,1.535,5.96,-2.44,6.440124222
03/05/2020 08:00,6.78256,5.13408,8.506579665,1.76256,0.51408,1.836,5.02,4.62,6.822374953,7.72256,-2.43592,8.097631703,1.76256,0.51408,1.836,5.96,-2.95,6.6501203
03/05/2020 08:30,6.97408,5.10494,8.642812288,2.07408,0.60494,2.1605,4.9,4.5,6.652818951,7.88408,-2.45506,8.2574837,2.07408,0.60494,2.1605,5.81,-3.06,6.566559221
03/05/2020 09:00,7.0432,5.0651,8.675361909,2.1432,0.6251,2.2325,4.9,4.44,6.612382324,7.9532,-2.4749,8.329376942,2.1432,0.6251,2.2325,5.81,-3.1,6.585294223
03/05/2020 09:30,7.30688,4.98534,8.845570092,2.24688,0.65534,2.3405,5.06,4.33,6.659767263,8.23688,-2.53466,8.618044642,2.24688,0.65534,2.3405,5.99,-3.19,6.786471837
03/05/2020 10:00,7.65472,4.90096,9.089232487,1.85472,0.54096,1.932,5.8,4.36,7.25600441,8.59472,-2.60904,8.981998753,1.85472,0.54096,1.932,6.74,-3.15,7.439764781
03/05/2020 10:30,7.92104,4.81572,9.270061154,1.87104,0.54572,1.949,6.05,4.27,7.405092842,8.85104,-2.67428,9.246225316,1.87104,0.54572,1.949,6.98,-3.22,7.686923962
03/05/2020 11:00,8.07608,4.74094,9.364805404,2.02608,0.59094,2.1105,6.05,4.15,7.336552324,9.00608,-2.77906,9.425107503,2.02608,0.59094,2.1105,6.98,-3.37,7.75095478
03/05/2020 11:30,10.52544,4.43742,11.42259093,1.94544,0.56742,2.0265,8.58,3.87,9.412401394,11.40544,-3.04258,11.80429391,1.94544,0.56742,2.0265,9.46,-3.61,10.12539876
03/05/2020 12:00,9.668,4.474,10.65302305,1.728,0.504,1.8,7.94,3.97,8.877189871,10.568,-3.006,10.98720438,1.728,0.504,1.8,8.84,-3.51,9.511345856
03/05/2020 12:30,9.23296,4.50628,10.27395298,1.63296,0.47628,1.701,7.6,4.03,8.602377578,10.17296,-2.95372,10.593091,1.63296,0.47628,1.701,8.54,-3.43,9.20307014
03/05/2020 13:00,9.38472,4.44596,10.38458135,1.73472,0.50596,1.807,7.65,3.94,8.605004358,10.33472,-3.02404,10.76806647,1.73472,0.50596,1.807,8.6,-3.53,9.296284204
03/05/2020 13:30,9.35528,4.47404,10.3700674,1.62528,0.47404,1.693,7.73,4,8.703614192,10.29528,-3.00596,10.72513803,1.62528,0.47404,1.693,8.67,-3.48,9.342339108
03/05/2020 14:00,8.9972,4.5221,10.06970686,1.6872,0.4921,1.7575,7.31,4.03,8.347275004,9.9472,-2.9879,10.38625699,1.6872,0.4921,1.7575,8.26,-3.48,8.963146769
03/05/2020 14:30,8.61488,4.64684,9.788221463,2.35488,0.68684,2.453,6.26,3.96,7.407374704,9.56488,-2.88316,9.989972022,2.35488,0.68684,2.453,7.21,-3.57,8.045433487
03/05/2020 15:00,8.42696,4.68078,9.639676149,2.19696,0.64078,2.2885,6.23,4.04,7.425260938,9.40696,-2.85922,9.831888702,2.19696,0.64078,2.2885,7.21,-3.5,8.014617895
03/05/2020 15:30,8.58608,4.68594,9.781554245,2.14608,0.62594,2.2355,6.44,4.06,7.61296263,9.53608,-2.85406,9.954018297,2.14608,0.62594,2.2355,7.39,-3.48,8.168384173
03/05/2020 16:00,8.64616,4.75888,9.869296915,2.39616,0.69888,2.496,6.25,4.06,7.4529256,9.59616,-2.78112,9.991041747,2.39616,0.69888,2.496,7.2,-3.48,7.996899399
03/05/2020 16:30,9.33192,4.53806,10.37683571,1.74192,0.50806,1.8145,7.59,4.03,8.593544088,10.28192,-2.94194,10.69452616,1.74192,0.50806,1.8145,8.54,-3.45,9.210542872
03/05/2020 17:00,9.88336,4.52348,10.86934571,1.86336,0.54348,1.941,8.02,3.98,8.953256391,10.81336,-2.90652,11.19716987,1.86336,0.54348,1.941,8.95,-3.45,9.591923686
03/05/2020 17:30,10.48968,4.14574,11.2792086,1.45968,0.42574,1.5205,9.03,3.72,9.766232641,11.24968,-2.19426,11.46167863,1.45968,0.42574,1.5205,9.79,-2.62,10.13452022
03/05/2020 18:00,10.86432,0.82126,10.89531629,1.20432,0.35126,1.2545,9.66,0.47,9.671426989,11.12432,0.80126,11.15313916,1.20432,0.35126,1.2545,9.92,0.45,9.930201408
03/05/2020 18:30,10.71552,0.91536,10.75454568,1.11552,0.32536,1.162,9.6,0.59,9.618113121,10.96552,0.89536,11.00201338,1.11552,0.32536,1.162,9.85,0.57,9.866478602
03/05/2020 19:00,10.56248,0.97864,10.60771983,1.09248,0.31864,1.138,9.47,0.66,9.492971084,10.79248,0.95864,10.83497186,1.09248,0.31864,1.138,9.7,0.64,9.721090474
03/05/2020 19:30,9.99216,1.13438,10.05634523,1.11216,0.32438,1.1585,8.88,0.81,8.916866041,10.12216,1.11438,10.18331802,1.11216,0.32438,1.1585,9.01,0.79,9.04456743
03/05/2020 20:00,9.86672,1.16696,9.935489882,1.08672,0.31696,1.132,8.78,0.85,8.82104869,9.98672,1.14696,10.05236756,1.08672,0.31696,1.132,8.9,0.83,8.938618461
03/05/2020 20:30,9.3952,1.2636,9.479792614,1.3152,0.3836,1.37,8.08,0.88,8.127779525,9.4352,1.2436,9.516803035,1.3152,0.3836,1.37,8.12,0.86,8.16541487
03/05/2020 21:00,9.59768,1.19724,9.672065188,1.08768,0.31724,1.133,8.51,0.88,8.555378425,9.67768,1.17724,9.749019653,1.08768,0.31724,1.133,8.59,0.86,8.63294272
03/05/2020 21:30,9.03336,1.31598,9.128712738,1.56336,0.45598,1.6285,7.47,0.86,7.519341727,9.04336,1.29598,9.135749791,1.56336,0.45598,1.6285,7.48,0.84,7.527018002
03/05/2020 22:00,8.74584,1.23212,8.832204538,1.27584,0.37212,1.329,7.47,0.86,7.519341727,8.75584,1.21212,8.839342114,1.27584,0.37212,1.329,7.48,0.84,7.527018002
03/05/2020 22:30,8.17816,1.21238,8.267536891,1.20816,0.35238,1.2585,6.97,0.86,7.022855545,8.17816,1.19238,8.264627702,1.20816,0.35238,1.2585,6.97,0.84,7.020434459
03/05/2020 23:00,7.75344,1.20142,7.845969784,1.27344,0.37142,1.3265,6.48,0.83,6.532939614,7.74344,1.18142,7.833046422,1.27344,0.37142,1.3265,6.47,0.81,6.520506115
03/05/2020 23:30,7.14616,1.25138,7.254898666,1.37616,0.40138,1.4335,5.77,0.85,5.832272284,7.13616,1.23138,7.241621106,1.37616,0.40138,1.4335,5.76,0.83,5.819493105
04/05/2020 00:00,6.85056,1.11308,6.94039764,1.21056,0.35308,1.261,5.64,0.76,5.690975312,6.84056,1.09308,6.927343286,1.21056,0.35308,1.261,5.63,0.74,5.678424077
04/05/2020 00:30,6.49016,1.18838,6.598062128,1.40016,0.40838,1.4585,5.09,0.78,5.149417443,6.48016,1.17838,6.586429461,1.40016,0.40838,1.4585,5.08,0.77,5.138024912
04/05/2020 01:00,6.51432,1.20626,6.625060622,1.32432,0.38626,1.3795,5.19,0.82,5.254379126,6.46432,0.89626,6.526156223,1.32432,0.38626,1.3795,5.14,0.51,5.165239588
04/05/2020 01:30,7.03112,0.92616,7.091855949,1.22112,0.35616,1.272,5.81,0.57,5.837893456,7.02112,0.90616,7.079353925,1.22112,0.35616,1.272,5.8,0.55,5.826019224
04/05/2020 02:00,7.33992,0.83956,7.387779545,1.12992,0.32956,1.177,6.21,0.51,6.230906836,7.32992,0.82956,7.376713157,1.12992,0.32956,1.177,6.2,0.5,6.220128616
04/05/2020 02:30,7.35152,0.84836,7.400308169,1.09152,0.31836,1.137,6.26,0.53,6.28239604,7.33152,0.82836,7.378168187,1.09152,0.31836,1.137,6.24,0.51,6.260806657
04/05/2020 03:00,7.48384,0.86612,7.533792206,1.08384,0.31612,1.129,6.4,0.55,6.423589339,7.47384,0.84612,7.521582506,1.08384,0.31612,1.129,6.39,0.53,6.411941984
04/05/2020 03:30,7.06488,0.92684,7.125416605,1.15488,0.33684,1.203,5.91,0.59,5.939377072,7.05488,0.91684,7.114206027,1.15488,0.33684,1.203,5.9,0.58,5.92843993
04/05/2020 04:00,7.0404,0.9197,7.100216916,1.1304,0.3297,1.1775,5.91,0.59,5.939377072,7.0304,0.9097,7.089011091,1.1304,0.3297,1.1775,5.9,0.58,5.92843993
04/05/2020 04:30,7.19152,0.87836,7.244962126,1.09152,0.31836,1.137,6.1,0.56,6.125650986,7.18152,0.85836,7.232635163,1.09152,0.31836,1.137,6.09,0.54,6.113894013
04/05/2020 05:00,6.89472,0.85096,6.947035109,1.13472,0.33096,1.182,5.76,0.52,5.783424591,6.88472,0.83096,6.934685573,1.13472,0.33096,1.182,5.75,0.5,5.77169819
04/05/2020 05:30,7.02168,0.82424,7.069891201,1.11168,0.32424,1.158,5.91,0.5,5.93111288,7.01168,0.80424,7.057652471,1.11168,0.32424,1.158,5.9,0.48,5.919493222
04/05/2020 06:00,6.84056,0.86558,6.895106225,1.15056,0.33558,1.1985,5.69,0.53,5.714630347,6.83056,0.84558,6.882699721,1.15056,0.33558,1.1985,5.68,0.51,5.702850165
04/05/2020 06:30,7.22464,0.99302,7.292565519,1.24464,0.36302,1.2965,5.98,0.63,6.013094045,7.20464,0.98302,7.271393666,1.24464,0.36302,1.2965,5.96,0.62,5.992161547
04/05/2020 07:00,7.62056,0.87558,7.670695865,1.15056,0.33558,1.1985,6.47,0.54,6.492495668,7.61056,0.85558,7.658501201,1.15056,0.33558,1.1985,6.46,0.52,6.480895
04/05/2020 07:30,8.37464,0.71552,8.40515104,1.18464,0.34552,1.234,7.19,0.37,7.199513872,8.37464,0.70552,8.404305658,1.18464,0.34552,1.234,7.19,0.36,7.199006876
04/05/2020 08:00,8.85624,0.62682,8.878394576,1.32624,0.38682,1.3815,7.53,0.24,7.53382373,8.85624,0.57682,8.87500469,1.32624,0.38682,1.3815,7.53,0.19,7.532396697
04/05/2020 08:30,9.22656,0.81608,9.262580418,1.66656,0.48608,1.736,7.56,0.33,7.567198953,9.22656,0.70608,9.253537615,1.66656,0.48608,1.736,7.56,0.22,7.563200381
04/05/2020 09:00,9.34128,0.60454,9.36082158,1.42128,0.41454,1.4805,7.92,0.19,7.922278713,9.37128,0.59454,9.390120694,1.42128,0.41454,1.4805,7.95,0.18,7.952037475
04/05/2020 09:30,9.07264,0.67202,9.09749457,1.65264,0.48202,1.7215,7.42,0.19,7.422432216,9.08264,0.66202,9.106734862,1.65264,0.48202,1.7215,7.43,0.18,7.43218003
04/05/2020 10:00,9.38432,0.66876,9.40811893,1.74432,0.50876,1.817,7.64,0.16,7.641675209,9.40432,0.61876,9.424653766,1.74432,0.50876,1.817,7.66,0.11,7.660789777
04/05/2020 10:30,9.17504,0.48772,9.187993785,2.49504,0.72772,2.599,6.68,-0.24,6.684309987,9.17504,0.48772,9.187993785,2.49504,0.72772,2.599,6.68,-0.24,6.684309987
04/05/2020 11:00,8.77272,0.28496,8.777346888,1.66272,0.48496,1.732,7.11,-0.2,7.112812383,8.77272,0.27496,8.777027925,1.66272,0.48496,1.732,7.11,-0.21,7.11310059
04/05/2020 11:30,8.88728,0.31004,8.892686355,2.05728,0.60004,2.143,6.83,-0.29,6.836153889,8.88728,0.31004,8.892686355,2.05728,0.60004,2.143,6.83,-0.29,6.836153889
