Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/05/2020 12:00,8.78736,0.38298,8.79570176,2.06736,0.60298,2.1535,6.72,-0.22,6.723600226,8.78736,0.38298,8.79570176,2.06736,0.60298,2.1535,6.72,-0.22,6.723600226
04/05/2020 12:30,9.23752,0.35136,9.244199781,2.02752,0.59136,2.112,7.21,-0.24,7.213993346,9.24752,0.34136,9.253818282,2.02752,0.59136,2.112,7.22,-0.25,7.224326958
04/05/2020 13:00,9.068,0.3865,9.076233043,1.908,0.5565,1.9875,7.16,-0.17,7.162017872,9.068,0.3765,9.075812705,1.908,0.5565,1.9875,7.16,-0.18,7.162262212
04/05/2020 13:30,9.03816,0.41488,9.047677138,2.34816,0.68488,2.446,6.69,-0.27,6.695446214,9.03816,0.39488,9.046782102,2.34816,0.68488,2.446,6.69,-0.29,6.696282551
04/05/2020 14:00,9.07176,0.27718,9.075993513,2.32176,0.67718,2.4185,6.75,-0.4,6.761841465,9.07176,0.25718,9.075404732,2.32176,0.67718,2.4185,6.75,-0.42,6.763054044
04/05/2020 14:30,9.48328,0.28554,9.487577807,2.93328,0.85554,3.0555,6.55,-0.57,6.574754748,9.47328,0.27554,9.477286334,2.93328,0.85554,3.0555,6.54,-0.58,6.565668283
04/05/2020 15:00,9.42032,0.33426,9.426248387,2.62032,0.76426,2.7295,6.8,-0.43,6.813582024,9.43032,0.31426,9.435554814,2.62032,0.76426,2.7295,6.81,-0.45,6.824851647
04/05/2020 15:30,8.4044,0.5517,8.422488483,3.4344,1.0017,3.5775,4.97,-0.45,4.99033065,8.4044,0.5317,8.421202067,3.4344,1.0017,3.5775,4.97,-0.47,4.992173875
04/05/2020 16:00,8.02112,0.58866,8.042691505,3.08112,0.89866,3.2095,4.94,-0.31,4.949717164,8.01112,0.57866,8.031991724,3.08112,0.89866,3.2095,4.93,-0.32,4.94037448
04/05/2020 16:30,8.17,0.7175,8.201445376,3.18,0.9275,3.3125,4.99,-0.21,4.994416883,8.16,0.7075,8.190613912,3.18,0.9275,3.3125,4.98,-0.22,4.984857069
04/05/2020 17:00,8.93328,0.71554,8.96189093,3.17328,0.92554,3.3055,5.76,-0.21,5.763826854,8.92328,0.72554,8.952727755,3.17328,0.92554,3.3055,5.75,-0.2,5.753477209
04/05/2020 17:30,9.76112,0.95366,9.807595579,2.24112,0.65366,2.3345,7.52,0.3,7.525981664,9.78112,0.96366,9.828476436,2.24112,0.65366,2.3345,7.54,0.31,7.546369988
04/05/2020 18:00,9.95848,1.02414,10.01100328,1.96848,0.57414,2.0505,7.99,0.45,8.002662057,9.99848,1.00414,10.04877602,1.96848,0.57414,2.0505,8.03,0.43,8.041504834
04/05/2020 18:30,10.07976,1.03618,10.1328787,1.76976,0.51618,1.8435,8.31,0.52,8.326253659,10.13976,1.00618,10.1895599,1.76976,0.51618,1.8435,8.37,0.49,8.384330623
04/05/2020 19:00,9.67136,1.09248,9.732867861,1.55136,0.45248,1.616,8.12,0.64,8.145182625,9.71136,1.07248,9.770400524,1.55136,0.45248,1.616,8.16,0.62,8.183520025
04/05/2020 19:30,9.26592,1.24506,9.349195038,1.52592,0.44506,1.5895,7.74,0.8,7.781233835,9.29592,1.22506,9.376294612,1.52592,0.44506,1.5895,7.77,0.78,7.809052439
04/05/2020 20:00,9.29392,1.18156,9.368726328,1.27392,0.37156,1.327,8.02,0.81,8.060800208,9.33392,1.16156,9.40591751,1.27392,0.37156,1.327,8.06,0.79,8.09862334
04/05/2020 20:30,9.06936,1.48648,9.1903707,3.03936,0.88648,3.166,6.03,0.6,6.059777224,9.06936,1.46648,9.187157036,3.03936,0.88648,3.166,6.03,0.58,6.057829644
04/05/2020 21:00,8.87928,1.01104,8.936655706,1.16928,0.34104,1.218,7.71,0.67,7.73905679,8.89928,0.99104,8.954291976,1.16928,0.34104,1.218,7.73,0.65,7.757280451
04/05/2020 21:30,9.0252,1.1861,9.102805515,1.7352,0.5061,1.8075,7.29,0.68,7.32164599,9.0352,1.1661,9.110138761,1.7352,0.5061,1.8075,7.3,0.66,7.329774894
04/05/2020 22:00,8.8216,1.1088,8.891010291,1.1616,0.3388,1.21,7.66,0.77,7.69860377,8.8416,1.0888,8.908387957,1.1616,0.3388,1.21,7.68,0.75,7.716534196
04/05/2020 22:30,8.21592,1.24006,8.308976486,1.40592,0.41006,1.4645,6.81,0.83,6.860393575,8.22592,1.22006,8.315906821,1.40592,0.41006,1.4645,6.82,0.81,6.867932731
04/05/2020 23:00,8.04936,1.17648,8.134881782,1.11936,0.32648,1.166,6.93,0.85,6.98193383,8.04936,1.08648,8.122354043,1.11936,0.32648,1.166,6.93,0.76,6.971549326
04/05/2020 23:30,7.26776,-1.20232,7.366539812,1.15776,0.33768,1.206,6.11,-1.54,6.301087208,6.53776,3.71768,7.520867663,1.15776,0.33768,1.206,5.38,3.38,6.353644623
05/05/2020 00:00,6.8196,0.1278,6.820797387,1.0896,0.3178,1.135,5.73,-0.19,5.733149222,6.5396,2.4178,6.972239597,1.0896,0.3178,1.135,5.45,2.1,5.840590724
05/05/2020 00:30,6.41408,1.35994,6.556665239,1.23408,0.35994,1.2855,5.18,1,5.275642141,6.40408,1.34994,6.54481311,1.23408,0.35994,1.2855,5.17,0.99,5.26393389
05/05/2020 01:00,6.67728,1.35504,6.813384005,1.21728,0.35504,1.268,5.46,1,5.550819759,6.67728,1.34504,6.811402264,1.21728,0.35504,1.268,5.46,0.99,5.549026942
05/05/2020 01:30,7.5316,1.3188,7.646190686,1.1616,0.3388,1.21,6.37,0.98,6.444943755,7.5316,1.2988,7.642766515,1.1616,0.3388,1.21,6.37,0.96,6.44193294
05/05/2020 02:00,7.66592,1.28256,7.772469981,1.10592,0.32256,1.152,6.56,0.96,6.629871794,7.66592,1.26256,7.769194759,1.10592,0.32256,1.152,6.56,0.94,6.627005357
05/05/2020 02:30,7.63016,1.28088,7.736924143,1.10016,0.32088,1.146,6.53,0.96,6.600189391,7.62016,1.26088,7.723772187,1.10016,0.32088,1.146,6.52,0.94,6.587412239
05/05/2020 03:00,7.29808,1.36194,7.424072484,1.37808,0.40194,1.4355,5.92,0.96,5.99733274,7.28808,1.34194,7.410594649,1.37808,0.40194,1.4355,5.91,0.94,5.98428776
05/05/2020 03:30,7.2784,1.3262,7.398237155,1.3584,0.3962,1.415,5.92,0.93,5.992603775,7.2684,1.3062,7.384835611,1.3584,0.3962,1.415,5.91,0.91,5.979648819
05/05/2020 04:00,7.24064,1.57852,7.410707996,2.36064,0.68852,2.459,4.88,0.89,4.960493927,7.23064,1.56852,7.398811378,2.36064,0.68852,2.459,4.87,0.88,4.948868558
05/05/2020 04:30,7.13416,1.30538,7.252603384,1.42416,0.41538,1.4835,5.71,0.89,5.77894454,7.02416,1.40538,7.163373273,1.42416,0.41538,1.4835,5.6,0.99,5.686835675
05/05/2020 05:00,6.96464,0.81802,7.01251503,1.36464,0.39802,1.4215,5.6,0.42,5.615727914,7.10464,1.72802,7.311768777,1.36464,0.39802,1.4215,5.74,1.33,5.892070943
05/05/2020 05:30,7.30416,0.78288,7.345995807,1.24416,0.36288,1.296,6.06,0.42,6.074537019,7.44416,1.69288,7.634222999,1.24416,0.36288,1.296,6.2,1.33,6.341048809
05/05/2020 06:00,7.0728,0.8354,7.121965529,1.4928,0.4354,1.555,5.58,0.4,5.594318547,7.2128,1.7454,7.420977362,1.4928,0.4354,1.555,5.72,1.31,5.868091683
05/05/2020 06:30,7.60512,0.64066,7.632057092,1.30512,0.38066,1.3595,6.3,0.26,6.305362797,7.74512,1.47066,7.883509666,1.30512,0.38066,1.3595,6.44,1.09,6.531592455
05/05/2020 07:00,7.90656,0.83858,7.950906077,1.60656,0.46858,1.6735,6.3,0.37,6.310855726,7.97656,1.22858,8.070620686,1.60656,0.46858,1.6735,6.37,0.76,6.415177316
05/05/2020 07:30,8.52944,2.05442,8.773368125,1.96944,0.57442,2.0515,6.56,1.48,6.724879181,8.92944,-0.72558,8.958870746,1.96944,0.57442,2.0515,6.96,-1.3,7.080367222
05/05/2020 08:00,9.32488,0.28684,9.329290659,2.11488,0.61684,2.203,7.21,-0.33,7.21754806,9.40488,0.72684,9.432924478,2.11488,0.61684,2.203,7.29,0.11,7.290829857
05/05/2020 08:30,9.82624,0.23682,9.829093358,2.04624,0.59682,2.1315,7.78,-0.36,7.788324595,9.90624,0.29682,9.910685801,2.04624,0.59682,2.1315,7.86,-0.3,7.865723107
05/05/2020 09:00,9.94176,0.22468,9.944298517,2.38176,0.69468,2.481,7.56,-0.47,7.574595699,10.04176,0.48468,10.05345008,2.38176,0.69468,2.481,7.66,-0.21,7.662878049
05/05/2020 09:30,9.61184,0.24012,9.614838834,2.09184,0.61012,2.179,7.52,-0.37,7.529096891,9.70184,0.64012,9.722934382,2.09184,0.61012,2.179,7.61,0.03,7.610059132
05/05/2020 10:00,9.56752,0.20886,9.569799447,2.56752,0.74886,2.6745,7,-0.54,7.020797675,9.65752,0.45886,9.668414816,2.56752,0.74886,2.6745,7.09,-0.29,7.09592841
05/05/2020 10:30,9.47784,0.11312,9.478515031,2.78784,0.81312,2.904,6.69,-0.7,6.726522133,9.55784,0.46312,9.569053537,2.78784,0.81312,2.904,6.77,-0.35,6.77904123
05/05/2020 11:00,9.13896,0.15178,9.140220295,3.22896,0.94178,3.3635,5.91,-0.79,5.962566561,9.21896,0.54178,9.234865947,3.22896,0.94178,3.3635,5.99,-0.4,6.003340737
05/05/2020 11:30,8.79632,0.34726,8.803171874,3.07632,0.89726,3.2045,5.72,-0.55,5.74638147,8.85632,0.43726,8.867107773,3.07632,0.89726,3.2045,5.78,-0.46,5.798275606
05/05/2020 12:00,8.96768,0.43974,8.978455093,3.18768,0.92974,3.3205,5.78,-0.49,5.800732712,8.96768,0.41974,8.977497772,3.18768,0.92974,3.3205,5.78,-0.51,5.802456376
05/05/2020 12:30,8.9536,0.4348,8.964151047,3.5136,1.0248,3.66,5.44,-0.59,5.471900949,8.9536,0.4148,8.963203222,3.5136,1.0248,3.66,5.44,-0.61,5.474093532
05/05/2020 13:00,8.76216,0.59438,8.782296707,3.27216,0.95438,3.4085,5.49,-0.36,5.501790618,8.76216,0.57438,8.780965793,3.27216,0.95438,3.4085,5.49,-0.38,5.50313547
05/05/2020 13:30,8.45608,0.54094,8.473364447,3.22608,0.94094,3.3605,5.23,-0.4,5.245274063,8.45608,0.52094,8.472111157,3.22608,0.94094,3.3605,5.23,-0.42,5.246837143
05/05/2020 14:00,8.4916,0.4463,8.50332019,2.9016,0.8463,3.0225,5.59,-0.4,5.604292997,8.4816,0.4263,8.492306533,2.9016,0.8463,3.0225,5.58,-0.42,5.595784127
05/05/2020 14:30,8.51872,0.53546,8.535532078,3.37872,0.98546,3.5195,5.14,-0.45,5.159660842,8.51872,0.52546,8.534910582,3.37872,0.98546,3.5195,5.14,-0.46,5.160542607
05/05/2020 15:00,8.31504,0.56272,8.334059275,3.09504,0.90272,3.224,5.22,-0.34,5.231061078,8.31504,0.55272,8.333390042,3.09504,0.90272,3.224,5.22,-0.35,5.231720558
05/05/2020 15:30,7.90952,0.72986,7.943122953,3.35952,0.97986,3.4995,4.55,-0.25,4.556862956,7.89952,0.70986,7.931350292,3.35952,0.97986,3.4995,4.54,-0.27,4.548021548
05/05/2020 16:00,8.15432,0.79126,8.19262028,3.36432,0.98126,3.5045,4.79,-0.19,4.793766786,8.14432,0.78126,8.181706145,3.36432,0.98126,3.5045,4.78,-0.2,4.784182271
05/05/2020 16:30,8.64744,0.66342,8.67285101,2.85744,0.83342,2.9765,5.79,-0.17,5.792495145,8.64744,0.65342,8.672091804,2.85744,0.83342,2.9765,5.79,-0.18,5.792797252
05/05/2020 17:00,9.0108,0.7169,9.039273325,3.0408,0.8869,3.1675,5.97,-0.17,5.972419945,9.0108,0.7069,9.038485728,3.0408,0.8869,3.1675,5.97,-0.18,5.972712951
05/05/2020 17:30,9.476,1.0555,9.534603099,2.796,0.8155,2.9125,6.68,0.24,6.684309987,9.476,1.0555,9.534603099,2.796,0.8155,2.9125,6.68,0.24,6.684309987
05/05/2020 18:00,9.89008,1.07294,9.948109501,2.41008,0.70294,2.5105,7.48,0.37,7.489145479,9.90008,1.05294,9.955916163,2.41008,0.70294,2.5105,7.49,0.35,7.498173111
05/05/2020 18:30,9.94192,1.09806,10.00237517,1.98192,0.57806,2.0645,7.96,0.52,7.976966842,9.98192,1.07806,10.03996714,1.98192,0.57806,2.0645,8,0.5,8.015609771
05/05/2020 19:00,11.31544,0.89242,11.3505769,1.58544,0.46242,1.6515,9.73,0.43,9.739496907,11.57544,0.86242,11.60752254,1.58544,0.46242,1.6515,9.99,0.4,9.998004801
05/05/2020 19:30,9.73952,1.15986,9.808339566,1.43952,0.41986,1.4995,8.3,0.74,8.332922657,9.79952,1.13986,9.865590355,1.43952,0.41986,1.4995,8.36,0.72,8.390947503
05/05/2020 20:00,9.98624,1.14932,10.05216026,1.26624,0.36932,1.319,8.72,0.78,8.754815818,10.09624,1.12932,10.15920399,1.26624,0.36932,1.319,8.83,0.76,8.862646332
05/05/2020 20:30,9.42912,1.25016,9.511635191,1.50912,0.44016,1.572,7.92,0.81,7.961312706,9.46912,1.23016,9.548692434,1.50912,0.44016,1.572,7.96,0.79,7.9991062
05/05/2020 21:00,9.49624,1.11182,9.561104426,1.20624,0.35182,1.2565,8.29,0.76,8.324764261,9.55624,1.09182,9.618409112,1.20624,0.35182,1.2565,8.35,0.74,8.382726287
05/05/2020 21:30,9.63928,1.06604,9.698049299,1.28928,0.37604,1.343,8.35,0.69,8.378460479,9.70928,1.05604,9.766541793,1.28928,0.37604,1.343,8.42,0.68,8.447413805
05/05/2020 22:00,9.46952,1.09986,9.533178958,1.19952,0.34986,1.2495,8.27,0.75,8.303938824,9.51952,1.07986,9.580571938,1.19952,0.34986,1.2495,8.32,0.73,8.351963841
05/05/2020 22:30,8.92536,1.15198,8.999394927,1.27536,0.37198,1.3285,7.65,0.78,7.689661891,8.94536,1.13198,9.016698079,1.27536,0.37198,1.3285,7.67,0.76,7.707561223
05/05/2020 23:00,8.45312,1.14216,8.529933599,1.17312,0.34216,1.222,7.28,0.8,7.323824138,8.46312,1.12216,8.537191763,1.17312,0.34216,1.222,7.29,0.78,7.331609646
05/05/2020 23:30,7.48272,1.23496,7.5839452,1.18272,0.34496,1.232,6.3,0.89,6.362554518,7.47272,1.21496,7.570843546,1.18272,0.34496,1.232,6.29,0.87,6.349881889
06/05/2020 00:00,6.88768,1.31224,7.011569696,1.44768,0.42224,1.508,5.44,0.89,5.51232256,6.85768,1.17224,6.957148956,1.44768,0.42224,1.508,5.41,0.75,5.46173965
06/05/2020 00:30,6.72944,1.11942,6.821910572,1.36944,0.39942,1.4265,5.36,0.72,5.40814201,6.71944,1.09942,6.80878831,1.36944,0.39942,1.4265,5.35,0.7,5.395600059
06/05/2020 01:00,6.62032,1.11426,6.713435205,1.42032,0.41426,1.4795,5.2,0.7,5.246903849,6.60032,1.09426,6.69041322,1.42032,0.41426,1.4795,5.18,0.68,5.224442554
06/05/2020 01:30,7.07872,1.06796,7.158827795,1.39872,0.40796,1.457,5.68,0.66,5.718216505,7.06872,1.04796,7.145979471,1.39872,0.40796,1.457,5.67,0.64,5.706005608
06/05/2020 02:00,7.45424,1.09582,7.534355676,1.49424,0.43582,1.5565,5.96,0.66,5.996432273,7.44424,1.07582,7.52157549,1.49424,0.43582,1.5565,5.95,0.64,5.984321181
06/05/2020 02:30,7.56184,1.06012,7.635789324,1.37184,0.40012,1.429,6.19,0.66,6.225086345,7.55184,1.04012,7.623131706,1.37184,0.40012,1.429,6.18,0.64,6.21305078
06/05/2020 03:00,7.40336,1.04598,7.476885277,1.32336,0.38598,1.3785,6.08,0.66,6.115717456,7.39336,1.02598,7.464208401,1.32336,0.38598,1.3785,6.07,0.64,6.103646451
06/05/2020 03:30,7.5448,-0.4911,7.560766248,1.2648,0.3689,1.3175,6.28,-0.86,6.338611835,7.1548,2.6889,7.643385784,1.2648,0.3689,1.3175,5.89,2.32,6.330442323
06/05/2020 04:00,7.67824,-2.55218,8.091291136,1.39824,0.40782,1.4565,6.28,-2.96,6.942621983,6.75824,5.01782,8.41738234,1.39824,0.40782,1.4565,5.36,4.61,7.069773688
06/05/2020 04:30,7.6876,-2.5582,8.102072636,1.3776,0.4018,1.435,6.31,-2.96,6.969770441,6.7676,5.0118,8.421315159,1.3776,0.4018,1.435,5.39,4.61,7.092545382
06/05/2020 05:00,7.91104,-2.69178,8.356448615,1.09104,0.31822,1.1365,6.82,-3.01,7.454696506,6.99104,4.85822,8.513339054,1.09104,0.31822,1.1365,5.9,4.54,7.44456849
06/05/2020 05:30,7.99816,-2.75262,8.458574363,1.08816,0.31738,1.1335,6.91,-3.07,7.56128296,7.07816,4.76738,8.533947565,1.08816,0.31738,1.1335,5.99,4.45,7.462077459
06/05/2020 06:00,8.08888,-2.79616,8.558533192,1.17888,0.34384,1.228,6.91,-3.14,7.589973649,7.16888,4.72384,8.585307496,1.17888,0.34384,1.228,5.99,4.38,7.420545802
06/05/2020 06:30,8.34984,-2.80838,8.809473665,1.23984,0.36162,1.2915,7.11,-3.17,7.784664412,7.43984,4.65162,8.774325493,1.23984,0.36162,1.2915,6.2,4.29,7.539502636
06/05/2020 07:00,8.6972,-2.8054,9.13846579,1.3872,0.4046,1.445,7.31,-3.21,7.983745988,7.7872,4.6446,9.067127053,1.3872,0.4046,1.445,6.4,4.24,7.677082779
06/05/2020 07:30,9.41104,-3.01678,9.882744328,1.45104,0.42322,1.5115,7.96,-3.44,8.671516592,8.52104,4.36322,9.573181887,1.45104,0.42322,1.5115,7.07,3.94,8.093732143
06/05/2020 08:00,9.2892,-1.6044,9.426735172,1.9392,0.5656,2.02,7.35,-2.17,7.663641432,8.8592,2.4556,9.193225549,1.9392,0.5656,2.02,6.92,1.89,7.173458022
06/05/2020 08:30,9.39016,0.39338,9.398396281,2.24016,0.65338,2.3335,7.15,-0.26,7.154725711,9.33016,0.01338,9.330169594,2.24016,0.65338,2.3335,7.09,-0.64,7.118827151
06/05/2020 09:00,9.25824,0.45282,9.269307086,2.23824,0.65282,2.3315,7.02,-0.2,7.022848425,9.16824,-0.18718,9.170150547,2.23824,0.65282,2.3315,6.93,-0.84,6.980723458
06/05/2020 09:30,9.08864,0.47252,9.10091491,2.64864,0.77252,2.759,6.44,-0.3,6.446983791,8.97864,-0.28748,8.983241119,2.64864,0.77252,2.759,6.33,-1.06,6.418138359
06/05/2020 10:00,8.82768,0.48724,8.841116276,2.76768,0.80724,2.883,6.06,-0.32,6.068442963,8.71768,-0.27276,8.721946033,2.76768,0.80724,2.883,5.95,-1.08,6.047222503
06/05/2020 10:30,8.71688,0.45284,8.728634544,3.02688,0.88284,3.153,5.69,-0.43,5.706224671,8.58688,-0.30716,8.592371931,3.02688,0.88284,3.153,5.56,-1.19,5.685921209
06/05/2020 11:00,8.59816,0.56488,8.616695701,3.30816,0.96488,3.446,5.29,-0.4,5.305101319,8.45816,-0.19512,8.460410297,3.30816,0.96488,3.446,5.15,-1.16,5.279024531
06/05/2020 11:30,8.3568,0.6199,8.379760274,3.4968,1.0199,3.6425,4.86,-0.4,4.876433123,8.2268,-0.1401,8.227992845,3.4968,1.0199,3.6425,4.73,-1.16,4.870164268
06/05/2020 12:00,8.27456,0.58258,8.295043258,3.57456,1.04258,3.7235,4.7,-0.46,4.722456988,8.13456,-0.17742,8.136494592,3.57456,1.04258,3.7235,4.56,-1.22,4.720381341
06/05/2020 12:30,8.55792,0.37106,8.565960556,3.63792,1.06106,3.7895,4.92,-0.69,4.968148549,8.53792,0.27106,8.542221693,3.63792,1.06106,3.7895,4.9,-0.79,4.963275128
06/05/2020 13:00,8.34056,0.41308,8.350782969,3.61056,1.05308,3.761,4.73,-0.64,4.773101717,8.33056,0.39308,8.339828643,3.61056,1.05308,3.761,4.72,-0.66,4.765920688
06/05/2020 13:30,7.90744,0.49092,7.922664312,3.87744,1.13092,4.039,4.03,-0.64,4.08050242,7.89744,0.47092,7.911467892,3.87744,1.13092,4.039,4.02,-0.66,4.073818847
06/05/2020 14:00,7.81384,0.31862,7.820333385,3.66384,1.06862,3.8165,4.15,-0.75,4.217226577,7.79384,0.30862,7.799947965,3.66384,1.06862,3.8165,4.13,-0.76,4.199345187
06/05/2020 14:30,8.01304,0.26922,8.017561316,3.56304,1.03922,3.7115,4.45,-0.77,4.516126659,8.00304,0.24922,8.006919498,3.56304,1.03922,3.7115,4.44,-0.79,4.509733917
06/05/2020 15:00,7.75488,0.34934,7.762744505,3.49488,1.01934,3.6405,4.26,-0.67,4.31236594,7.74488,0.33934,7.752310485,3.49488,1.01934,3.6405,4.25,-0.68,4.304056226
06/05/2020 15:30,7.5724,0.6432,7.599667624,3.5424,1.0332,3.69,4.03,-0.39,4.048826991,7.5624,0.6232,7.588034792,3.5424,1.0332,3.69,4.02,-0.41,4.04085387
06/05/2020 16:00,7.73176,0.62468,7.756954157,3.34176,0.97468,3.481,4.39,-0.35,4.403930063,7.72176,0.61468,7.746186739,3.34176,0.97468,3.481,4.38,-0.36,4.394769619
06/05/2020 16:30,8.08592,0.63006,8.110430189,3.08592,0.90006,3.2145,5,-0.27,5.007284693,8.07592,0.61006,8.098929377,3.08592,0.90006,3.2145,4.99,-0.29,4.99841975
06/05/2020 17:00,8.8352,0.5836,8.854453569,2.7552,0.8036,2.87,6.08,-0.22,6.083978961,8.8352,0.5736,8.853800088,2.7552,0.8036,2.87,6.08,-0.23,6.084348774
06/05/2020 17:30,9.10552,1.00536,9.160853847,2.55552,0.74536,2.662,6.55,0.26,6.555158274,9.09552,0.99536,9.149821069,2.55552,0.74536,2.662,6.54,0.25,6.544776543
06/05/2020 18:00,9.23984,1.11162,9.306467764,2.43984,0.71162,2.5415,6.8,0.4,6.811754546,9.22984,1.09162,9.294169175,2.43984,0.71162,2.5415,6.79,0.38,6.800624971
06/05/2020 18:30,9.45464,1.05552,9.513376898,1.90464,0.55552,1.984,7.55,0.5,7.566538178,9.46464,1.03552,9.521119262,1.90464,0.55552,1.984,7.56,0.48,7.575222769
06/05/2020 19:00,9.46312,1.10966,9.527958094,1.71312,0.49966,1.7845,7.75,0.61,7.773969385,9.48312,1.09966,9.546665232,1.71312,0.49966,1.7845,7.77,0.6,7.793131591
06/05/2020 19:30,9.50352,1.06186,9.562658576,1.34352,0.39186,1.3995,8.16,0.67,8.187459924,9.55352,1.04186,9.610162155,1.34352,0.39186,1.3995,8.21,0.65,8.235690621
06/05/2020 20:00,9.3428,1.1454,9.412749492,1.2528,0.3654,1.305,8.09,0.78,8.127514995,9.3828,1.1254,9.450050846,1.2528,0.3654,1.305,8.13,0.76,8.165445487
06/05/2020 20:30,9.37928,1.16104,9.450868066,1.16928,0.34104,1.218,8.21,0.82,8.250848441,9.42928,1.15104,9.499274414,1.16928,0.34104,1.218,8.26,0.81,8.299620473
06/05/2020 21:00,9.01008,1.22544,9.093032761,1.39008,0.40544,1.448,7.62,0.82,7.663993737,9.03008,1.21544,9.111511357,1.39008,0.40544,1.448,7.64,0.81,7.682818493
06/05/2020 21:30,9.13272,1.10746,9.199621854,1.36272,0.39746,1.4195,7.77,0.71,7.802371434,9.15272,1.08746,9.217095673,1.36272,0.39746,1.4195,7.79,0.69,7.820498705
06/05/2020 22:00,8.78192,1.15556,8.857620324,1.32192,0.38556,1.377,7.46,0.77,7.499633324,8.79192,1.14556,8.866237364,1.32192,0.38556,1.377,7.47,0.76,7.50856178
06/05/2020 22:30,8.4068,1.2449,8.498474113,1.4568,0.4249,1.5175,6.95,0.82,6.998206913,8.4068,1.2249,8.495567447,1.4568,0.4249,1.5175,6.95,0.8,6.995891652
06/05/2020 23:00,7.87056,1.23808,7.967343146,1.33056,0.38808,1.386,6.54,0.85,6.595005686,7.86056,1.21808,7.954377562,1.33056,0.38808,1.386,6.53,0.83,6.582537505
06/05/2020 23:30,7.29944,1.26942,7.408998006,1.36944,0.39942,1.4265,5.93,0.87,5.993479791,7.27944,1.25942,7.387583194,1.36944,0.39942,1.4265,5.91,0.86,5.972244134
07/05/2020 00:00,7.27928,1.18104,7.374467628,1.16928,0.34104,1.218,6.11,0.84,6.167471119,7.26928,1.16104,7.361416005,1.16928,0.34104,1.218,6.1,0.82,6.154867992
07/05/2020 00:30,6.80336,1.10348,6.892269249,1.14336,0.33348,1.191,5.66,0.77,5.712136203,6.79336,1.08348,6.879220087,1.14336,0.33348,1.191,5.65,0.75,5.699561387
07/05/2020 01:00,6.8264,1.2502,6.939937824,1.1664,0.3402,1.215,5.66,0.91,5.732686979,6.7864,0.8302,6.836991809,1.1664,0.3402,1.215,5.62,0.49,5.641320767
07/05/2020 01:30,7.15696,0.84578,7.20676212,1.11696,0.32578,1.1635,6.04,0.52,6.062342781,7.14696,0.81578,7.193367379,1.11696,0.32578,1.1635,6.03,0.49,6.049876032
07/05/2020 02:00,7.60816,0.82488,7.652746278,1.14816,0.33488,1.196,6.46,0.49,6.478556938,7.59816,0.80488,7.640671908,1.14816,0.33488,1.196,6.45,0.47,6.46710136
07/05/2020 02:30,7.60928,0.85354,7.657001544,1.10928,0.32354,1.1555,6.5,0.53,6.521571896,7.59928,0.84354,7.645954241,1.10928,0.32354,1.1555,6.49,0.52,6.510798722
07/05/2020 03:00,7.58864,0.84752,7.635820008,1.08864,0.31752,1.134,6.5,0.53,6.521571896,7.57864,0.86752,7.628130518,1.08864,0.31752,1.134,6.49,0.55,6.513263391
07/05/2020 03:30,7.8436,-2.7952,8.326776327,1.1136,0.3248,1.16,6.73,-3.12,7.418038824,6.9136,4.7548,8.390827611,1.1136,0.3248,1.16,5.8,4.43,7.298280619
07/05/2020 04:00,7.54096,-2.76972,8.033518943,1.20096,0.35028,1.251,6.34,-3.12,7.066116331,6.61096,4.78028,8.158178044,1.20096,0.35028,1.251,5.41,4.43,6.992352966
07/05/2020 04:30,7.40344,-1.35358,7.526161216,1.15344,0.33642,1.2015,6.25,-1.69,6.474457506,6.80344,3.49642,7.649297265,1.15344,0.33642,1.2015,5.65,3.16,6.473646577
07/05/2020 05:00,7.03072,1.13146,7.121181464,1.17072,0.34146,1.2195,5.86,0.79,5.913011077,7.01072,1.11146,7.098277133,1.17072,0.34146,1.2195,5.84,0.77,5.890543269
07/05/2020 05:30,7.02328,1.13304,7.114087545,1.31328,0.38304,1.368,5.71,0.75,5.75904506,7.01328,1.12304,7.102627345,1.31328,0.38304,1.368,5.7,0.74,5.747834375
07/05/2020 06:00,7.19672,1.11946,7.2832664,1.26672,0.36946,1.3195,5.93,0.75,5.977240166,7.17672,1.10946,7.261970218,1.26672,0.36946,1.3195,5.91,0.74,5.956148084
07/05/2020 06:30,7.58144,0.97042,7.64329428,1.20144,0.35042,1.2515,6.38,0.62,6.410054602,7.58144,0.96042,7.642031081,1.20144,0.35042,1.2515,6.38,0.61,6.4090951
07/05/2020 07:00,7.78088,0.88234,7.830748205,1.31088,0.38234,1.3655,6.47,0.5,6.489291179,7.77088,0.86234,7.818580834,1.31088,0.38234,1.3655,6.46,0.48,6.477808271
07/05/2020 07:30,8.07688,0.84034,8.120477932,1.64688,0.48034,1.7155,6.43,0.36,6.440069875,8.06688,0.82034,8.108483869,1.64688,0.48034,1.7155,6.42,0.34,6.428996811
07/05/2020 08:00,8.63032,0.71426,8.659826248,2.14032,0.62426,2.2295,6.49,0.09,6.490624007,8.63032,0.67426,8.656618846,2.14032,0.62426,2.2295,6.49,0.05,6.490192601
07/05/2020 08:30,8.97888,2.13134,9.228374518,2.43888,0.71134,2.5405,6.54,1.42,6.692383731,9.44888,-1.68866,9.598588743,2.43888,0.71134,2.5405,7.01,-2.4,7.409460169
07/05/2020 09:00,9.06168,-0.05076,9.061822168,2.67168,0.77924,2.783,6.39,-0.83,6.443679073,9.05168,-0.07076,9.051956573,2.67168,0.77924,2.783,6.38,-0.85,6.436373202
07/05/2020 09:30,8.91432,-0.10874,8.9149832,2.88432,0.84126,3.0045,6.03,-0.95,6.10437548,8.90432,-0.12874,8.905250623,2.88432,0.84126,3.0045,6.02,-0.97,6.097647087
07/05/2020 10:00,8.86632,-0.00024,8.866320003,3.01632,0.87976,3.142,5.85,-0.88,5.915817779,8.85632,-0.02024,8.856343128,3.01632,0.87976,3.142,5.84,-0.9,5.908942376
07/05/2020 10:30,8.6404,0.0447,8.640515624,3.1704,0.9247,3.3025,5.47,-0.88,5.540333925,8.6304,0.0247,8.630435345,3.1704,0.9247,3.3025,5.46,-0.9,5.533678704
07/05/2020 11:00,8.3072,0.2971,8.312511068,3.2472,0.9471,3.3825,5.06,-0.65,5.101578187,8.2172,-0.2129,8.219957558,3.2472,0.9471,3.3825,4.97,-1.16,5.103577177
07/05/2020 11:30,8.5028,0.2479,8.506413007,2.8728,0.8379,2.9925,5.63,-0.59,5.660830328,8.4428,-0.1021,8.443417332,2.8728,0.8379,2.9925,5.57,-0.94,5.648760926
07/05/2020 12:00,8.4752,0.1586,8.476683845,2.8752,0.8386,2.995,5.6,-0.68,5.641134638,8.4452,0.1386,8.446337254,2.8752,0.8386,2.995,5.57,-0.7,5.613813321
07/05/2020 12:30,8.33024,0.25132,8.33403025,3.33024,0.97132,3.469,5,-0.72,5.051574012,8.32024,0.23132,8.323454968,3.33024,0.97132,3.469,4.99,-0.74,5.04457134
07/05/2020 13:00,8.17592,0.41256,8.186322349,3.50592,1.02256,3.652,4.67,-0.61,4.709670901,8.16592,0.39256,8.175350317,3.50592,1.02256,3.652,4.66,-0.63,4.702393008
07/05/2020 13:30,8.05912,0.37266,8.067731444,3.60912,1.05266,3.7595,4.45,-0.68,4.501655251,8.04912,0.35266,8.056841928,3.60912,1.05266,3.7595,4.44,-0.7,4.494841488
07/05/2020 14:00,7.55224,0.37982,7.561784991,3.70224,1.07982,3.8565,3.85,-0.7,3.913118961,7.54224,0.35982,7.550818144,3.70224,1.07982,3.8565,3.84,-0.72,3.906916943
07/05/2020 14:30,7.64968,0.33824,7.657154197,3.79968,1.10824,3.958,3.85,-0.77,3.926245025,7.63968,0.32824,7.646728189,3.79968,1.10824,3.958,3.84,-0.78,3.918418048
07/05/2020 15:00,7.47688,0.27034,7.481765717,3.56688,1.04034,3.7155,3.91,-0.77,3.985097238,7.46688,0.26034,7.471417125,3.56688,1.04034,3.7155,3.9,-0.78,3.977235221
07/05/2020 15:30,7.70056,0.50558,7.717139072,3.31056,0.96558,3.4485,4.39,-0.46,4.414034436,7.69056,0.49558,7.706511056,3.31056,0.96558,3.4485,4.38,-0.47,4.40514472
07/05/2020 16:00,7.574,0.5695,7.595380586,3.324,0.9695,3.4625,4.25,-0.4,4.268782028,7.554,0.5595,7.574691825,3.324,0.9695,3.4625,4.23,-0.41,4.249823526
07/05/2020 16:30,7.93552,0.45036,7.948289237,2.91552,0.85036,3.037,5.02,-0.4,5.03591104,7.92552,0.44036,7.937744277,2.91552,0.85036,3.037,5.01,-0.41,5.026748452
07/05/2020 17:00,8.79408,0.39244,8.802832056,2.61408,0.76244,2.723,6.18,-0.37,6.191066144,8.78408,0.38244,8.792401367,2.61408,0.76244,2.723,6.17,-0.38,6.181690707
07/05/2020 17:30,9.06944,0.62942,9.091254669,2.32944,0.67942,2.4265,6.74,-0.05,6.740185457,9.06944,0.58942,9.088572927,2.32944,0.67942,2.4265,6.74,-0.09,6.740600863
07/05/2020 18:00,9.26472,0.91846,9.310134556,1.91472,0.55846,1.9945,7.35,0.36,7.358811045,9.27472,0.89846,9.318136158,1.91472,0.55846,1.9945,7.36,0.34,7.367849076
07/05/2020 18:30,9.63792,0.84356,9.674765909,1.65792,0.48356,1.727,7.98,0.36,7.988116173,9.67792,0.82356,9.712897951,1.65792,0.48356,1.727,8.02,0.34,8.027203747
07/05/2020 19:00,9.31432,0.85626,9.353594937,1.56432,0.45626,1.6295,7.75,0.4,7.760315715,9.35432,0.83626,9.391625709,1.56432,0.45626,1.6295,7.79,0.38,7.799262786
07/05/2020 19:30,9.23336,0.82098,9.269786678,1.44336,0.42098,1.5035,7.79,0.4,7.800262816,9.27336,0.80098,9.307887765,1.44336,0.42098,1.5035,7.83,0.38,7.839215522
07/05/2020 20:00,8.93968,0.84574,8.979596575,1.21968,0.35574,1.2705,7.72,0.49,7.735534888,8.96968,0.83574,9.008530438,1.21968,0.35574,1.2705,7.75,0.48,7.764850288
07/05/2020 20:30,8.70592,0.95506,8.758149499,1.28592,0.37506,1.3395,7.42,0.58,7.442633942,8.71592,0.93506,8.765933986,1.28592,0.37506,1.3395,7.43,0.56,7.451073748
07/05/2020 21:00,8.85752,0.87886,8.901014293,1.12752,0.32886,1.1745,7.73,0.55,7.749541922,8.88752,0.86886,8.929889666,1.12752,0.32886,1.1745,7.76,0.54,7.778765969
07/05/2020 21:30,8.87872,0.94046,8.928389208,1.33872,0.39046,1.3945,7.54,0.55,7.560033069,8.88872,0.93046,8.937287007,1.33872,0.39046,1.3945,7.55,0.54,7.569286624
07/05/2020 22:00,8.41912,1.10516,8.491346195,1.38912,0.40516,1.447,7.03,0.7,7.064764681,8.41912,1.09516,8.490050471,1.38912,0.40516,1.447,7.03,0.69,7.063780857
07/05/2020 22:30,8.14216,1.08188,8.213722287,1.17216,0.34188,1.221,6.97,0.74,7.009172562,8.14216,1.07188,8.212411108,1.17216,0.34188,1.221,6.97,0.73,7.008123857
07/05/2020 23:00,7.7708,1.1069,7.84923947,1.1208,0.3269,1.1675,6.65,0.78,6.6955881,7.7608,1.0869,7.836540579,1.1208,0.3269,1.1675,6.64,0.76,6.683352452
07/05/2020 23:30,6.98088,1.22734,7.087950977,1.43088,0.41734,1.4905,5.55,0.81,5.608796662,6.96088,1.20734,7.064808578,1.43088,0.41734,1.4905,5.53,0.79,5.586143571
08/05/2020 00:00,6.73368,1.15524,6.832058679,1.18368,0.34524,1.233,5.55,0.81,5.608796662,6.74368,1.13524,6.838566356,1.18368,0.34524,1.233,5.56,0.79,5.615843659
08/05/2020 00:30,5.51,0.76,5.562166844,0,0,0,5.51,0.76,5.562166844,5.5,0.75,5.550900828,0,0,0,5.5,0.75,5.550900828
08/05/2020 01:00,5.44,0.73,5.488761245,0,0,0,5.44,0.73,5.488761245,5.43,0.72,5.477526814,0,0,0,5.43,0.72,5.477526814
08/05/2020 01:30,6.04,0.69,6.079284497,0,0,0,6.04,0.69,6.079284497,6.04,0.67,6.07704698,0,0,0,6.04,0.67,6.07704698
08/05/2020 02:00,5.87,0.64,5.904786194,0,0,0,5.87,0.64,5.904786194,5.86,0.62,5.892707357,0,0,0,5.86,0.62,5.892707357
08/05/2020 02:30,5.68,0.82,5.738884909,0,0,0,5.68,0.82,5.738884909,5.65,0.62,5.683915904,0,0,0,5.65,0.62,5.683915904
08/05/2020 03:00,5.91,0.58,5.938392038,0,0,0,5.91,0.58,5.938392038,5.9,0.57,5.927469949,0,0,0,5.9,0.57,5.927469949
08/05/2020 03:30,5.68,0.58,5.709535883,0,0,0,5.68,0.58,5.709535883,5.67,0.57,5.69857877,0,0,0,5.67,0.57,5.69857877
08/05/2020 04:00,5.83,0.25,5.835357744,0,0,0,5.83,0.25,5.835357744,5.74,0.94,5.816459404,0,0,0,5.74,0.94,5.816459404
08/05/2020 04:30,5.67,-3.09,6.457321426,0,0,0,5.67,-3.09,6.457321426,4.73,4.45,6.494259003,0,0,0,4.73,4.45,6.494259003
08/05/2020 05:00,5.45,-3.14,6.289841015,0,0,0,5.45,-3.14,6.289841015,4.52,4.41,6.314942597,0,0,0,4.52,4.41,6.314942597
08/05/2020 05:30,6.27,-3.12,7.003377756,0,0,0,6.27,-3.12,7.003377756,5.33,4.41,6.917875396,0,0,0,5.33,4.41,6.917875396
08/05/2020 06:00,5.83192,-3.09944,6.60437879,0.00192,0.00056,0.002,5.83,-3.1,6.602946312,4.89192,4.43056,6.600056303,0.00192,0.00056,0.002,4.89,4.43,6.598257346
08/05/2020 06:30,5.83528,-3.12846,6.621008583,0.00528,0.00154,0.0055,5.83,-3.13,6.61708395,4.89528,4.39154,6.57642683,0.00528,0.00154,0.0055,4.89,4.39,6.571468633
08/05/2020 07:00,5.92672,-3.19804,6.734498482,0.00672,0.00196,0.007,5.92,-3.2,6.72951707,4.98672,4.31196,6.592448362,0.00672,0.00196,0.007,4.98,4.31,6.586083814
08/05/2020 07:30,6.1944,-3.2458,6.993268835,0.0144,0.0042,0.015,6.18,-3.25,6.982470909,5.2444,4.2342,6.740339828,0.0144,0.0042,0.015,5.23,4.23,6.726499833
08/05/2020 08:00,5.954,-3.383,6.847978169,0.024,0.007,0.025,5.93,-3.39,6.830592946,5.014,4.097,6.474998456,0.024,0.007,0.025,4.99,4.09,6.45199194
08/05/2020 08:30,5.95736,-3.50202,6.910447326,0.02736,0.00798,0.0285,5.93,-3.51,6.890936076,5.01736,3.94798,6.384390922,0.02736,0.00798,0.0285,4.99,3.94,6.35796351
08/05/2020 09:00,5.83512,-3.49684,6.802684426,0.04512,0.01316,0.047,5.79,-3.51,6.770834513,4.88512,3.93316,6.27169395,0.04512,0.01316,0.047,4.84,3.92,6.228322407
08/05/2020 09:30,6.52136,-3.56502,7.432193744,0.05136,0.01498,0.0535,6.47,-3.58,7.394410051,5.58136,3.83498,6.771901583,0.05136,0.01498,0.0535,5.53,3.82,6.72110854
08/05/2020 10:00,6.3352,-3.6239,7.298452593,0.0552,0.0161,0.0575,6.28,-3.64,7.258650012,5.3952,3.7661,6.579642259,0.0552,0.0161,0.0575,5.34,3.75,6.525189652
08/05/2020 10:30,5.43856,-3.76292,6.613433435,0.05856,0.01708,0.061,5.38,-3.78,6.575165397,4.48856,3.64708,5.783456008,0.05856,0.01708,0.061,4.43,3.63,5.72728557
08/05/2020 11:00,4.674,-3.8155,6.033598947,0.084,0.0245,0.0875,4.59,-3.84,5.984454862,3.724,3.5945,5.175771078,0.084,0.0245,0.0875,3.64,3.57,5.098480166
08/05/2020 11:30,4.3936,-3.9027,5.876630689,0.0936,0.0273,0.0975,4.3,-3.93,5.825366941,3.4436,3.5073,4.915234913,0.0936,0.0273,0.0975,3.35,3.48,4.830414061
08/05/2020 12:00,4.90696,-3.90172,6.269104832,0.09696,0.02828,0.101,4.81,-3.93,6.211360559,3.94696,3.50828,5.280769054,0.09696,0.02828,0.101,3.85,3.48,5.189691706
08/05/2020 12:30,5.75392,-3.90844,6.955824797,0.07392,0.02156,0.077,5.68,-3.93,6.907047126,4.80392,3.50156,5.944625287,0.07392,0.02156,0.077,4.73,3.48,5.872248292
08/05/2020 13:00,4.78944,-3.85558,6.14851467,0.04944,0.01442,0.0515,4.74,-3.87,6.119191123,3.83944,3.55442,5.232131597,0.04944,0.01442,0.0515,3.79,3.54,5.186106439
08/05/2020 13:30,4.29856,-3.87292,5.785942222,0.05856,0.01708,0.061,4.24,-3.89,5.754102884,3.34856,3.55708,4.885250475,0.05856,0.01708,0.061,3.29,3.54,4.832773531
08/05/2020 14:00,4.594,-3.7555,5.93368488,0.084,0.0245,0.0875,4.51,-3.78,5.884598542,3.644,3.6945,5.189225978,0.084,0.0245,0.0875,3.56,3.67,5.112973694
08/05/2020 14:30,4.7072,-3.7604,6.02481037,0.0672,0.0196,0.07,4.64,-3.78,5.984814116,3.7472,3.6896,5.258769438,0.0672,0.0196,0.07,3.68,3.67,5.197239652
08/05/2020 15:00,4.23496,-3.82522,5.706767408,0.08496,0.02478,0.0885,4.15,-3.85,5.660830328,3.28496,3.64478,4.906667245,0.08496,0.02478,0.0885,3.2,3.62,4.831604288
08/05/2020 15:30,5.1896,-3.6197,6.327256613,0.0696,0.0203,0.0725,5.12,-3.64,6.282037886,4.2196,3.8503,5.712252992,0.0696,0.0203,0.0725,4.15,3.83,5.647247117
08/05/2020 16:00,5.06632,-3.67774,6.260460834,0.07632,0.02226,0.0795,4.99,-3.7,6.212093045,4.10632,3.76226,5.5692427,0.07632,0.02226,0.0795,4.03,3.74,5.498045107
08/05/2020 16:30,5.79984,-3.57838,6.814906269,0.03984,0.01162,0.0415,5.76,-3.59,6.787171723,4.82984,3.86162,6.18380655,0.03984,0.01162,0.0415,4.79,3.85,6.145453604
08/05/2020 17:00,5.83704,-3.60628,6.861216466,0.04704,0.01372,0.049,5.79,-3.62,6.828506425,4.87704,3.81372,6.191121013,0.04704,0.01372,0.049,4.83,3.8,6.145640731
08/05/2020 17:30,6.87848,-3.47586,7.706820995,0.04848,0.01414,0.0505,6.83,-3.49,7.670006519,5.91848,3.88414,7.079191271,0.04848,0.01414,0.0505,5.87,3.87,7.030917437
08/05/2020 18:00,6.77032,-3.44824,7.597867596,0.04032,0.01176,0.042,6.73,-3.46,7.567331102,5.81032,3.91176,7.004404671,0.04032,0.01176,0.042,5.77,3.9,6.964402343
08/05/2020 18:30,7.11544,-3.32258,7.852962769,0.02544,0.00742,0.0265,7.09,-3.33,7.833070918,6.16544,4.03742,7.36976327,0.02544,0.00742,0.0265,6.14,4.03,7.34441965
08/05/2020 19:00,7.10488,-1.25566,7.214984536,0.01488,0.00434,0.0155,7.09,-1.26,7.201090195,6.54488,3.16434,7.269697507,0.01488,0.00434,0.0155,6.53,3.16,7.25441245
08/05/2020 19:30,7.03624,0.56182,7.058634078,0.00624,0.00182,0.0065,7.03,0.56,7.052269138,7.04624,0.54182,7.067040898,0.00624,0.00182,0.0065,7.04,0.54,7.060679854
08/05/2020 20:00,7.21432,0.62126,7.241020443,0.00432,0.00126,0.0045,7.21,0.62,7.236608322,7.21432,0.60126,7.23933192,0.00432,0.00126,0.0045,7.21,0.6,7.234922253
08/05/2020 20:30,7.44144,0.64042,7.46894685,0.00144,0.00042,0.0015,7.44,0.64,7.467476147,7.46144,0.63042,7.488024856,0.00144,0.00042,0.0015,7.46,0.63,7.486554615
08/05/2020 21:00,6.99,0.67,7.022036742,0,0,0,6.99,0.67,7.022036742,6.99,0.66,7.021089659,0,0,0,6.99,0.66,7.021089659
08/05/2020 21:30,7.13,0.69,7.163309291,0,0,0,7.13,0.69,7.163309291,7.13,0.68,7.162352965,0,0,0,7.13,0.68,7.162352965
08/05/2020 22:00,6.83,0.71,6.866804206,0,0,0,6.83,0.71,6.866804206,6.82,0.69,6.854815825,0,0,0,6.82,0.69,6.854815825
08/05/2020 22:30,6.85,0.82,6.89890571,0,0,0,6.85,0.82,6.89890571,6.85,0.81,6.897724262,0,0,0,6.85,0.81,6.897724262
08/05/2020 23:00,6.22,0.82,6.273818614,0,0,0,6.22,0.82,6.273818614,6.21,0.81,6.262603293,0,0,0,6.21,0.81,6.262603293
08/05/2020 23:30,5.52,0.82,5.580573447,0,0,0,5.52,0.82,5.580573447,5.5,0.81,5.559325499,0,0,0,5.5,0.81,5.559325499
09/05/2020 00:00,5.36,0.77,5.415025392,0,0,0,5.36,0.77,5.415025392,5.35,0.75,5.402314319,0,0,0,5.35,0.75,5.402314319
09/05/2020 00:30,6.17624,1.18432,6.288764139,1.38624,0.40432,1.444,4.79,0.78,4.853091798,6.15624,1.17432,6.26724169,1.38624,0.40432,1.444,4.77,0.77,4.831749166
09/05/2020 01:00,6.34888,1.08634,6.441149886,1.11888,0.32634,1.1655,5.23,0.76,5.284931409,6.32888,1.07634,6.419753099,1.11888,0.32634,1.1655,5.21,0.75,5.263705919
09/05/2020 01:30,6.80248,1.03614,6.880938908,1.15248,0.33614,1.2005,5.65,0.7,5.693197695,6.79248,1.02614,6.869552231,1.15248,0.33614,1.2005,5.64,0.69,5.682050686
09/05/2020 02:00,6.65776,1.02268,6.735847578,1.27776,0.37268,1.331,5.38,0.65,5.419123545,6.64776,1.00268,6.722951748,1.27776,0.37268,1.331,5.37,0.63,5.406829015
09/05/2020 02:30,6.83688,1.14784,6.932565528,1.22688,0.35784,1.278,5.61,0.79,5.665350828,6.79688,0.86784,6.852059836,1.22688,0.35784,1.278,5.57,0.51,5.593299563
09/05/2020 03:00,6.61424,0.89332,6.674293326,1.31424,0.38332,1.369,5.3,0.51,5.324481195,6.59424,0.82332,6.645438812,1.31424,0.38332,1.369,5.28,0.44,5.298301615
09/05/2020 03:30,6.69792,0.85856,6.752722236,1.29792,0.37856,1.352,5.4,0.48,5.421291359,6.68792,0.84856,6.74153751,1.29792,0.37856,1.352,5.39,0.47,5.410452846
09/05/2020 04:00,6.74936,0.80898,6.797669384,1.05936,0.30898,1.1035,5.69,0.5,5.71192612,6.73936,0.78898,6.785385962,1.05936,0.30898,1.1035,5.68,0.48,5.700245609
09/05/2020 04:30,6.51368,0.83274,6.566694987,1.24368,0.36274,1.2955,5.27,0.47,5.290916745,6.50368,0.82274,6.555513302,1.24368,0.36274,1.2955,5.26,0.46,5.280075757
09/05/2020 05:00,6.23048,0.82014,6.284227132,1.20048,0.35014,1.2505,5.03,0.47,5.05191053,6.22048,0.81014,6.27301349,1.20048,0.35014,1.2505,5.02,0.46,5.04103164
09/05/2020 05:30,6.32152,0.94836,6.392261087,1.09152,0.31836,1.137,5.23,0.63,5.267807893,6.31152,0.93836,6.380893683,1.09152,0.31836,1.137,5.22,0.62,5.256690974
09/05/2020 06:00,6.15456,1.10758,6.253426441,1.29456,0.37758,1.3485,4.86,0.73,4.914519305,6.13456,1.09758,6.231974667,1.29456,0.37758,1.3485,4.84,0.72,4.893260672
09/05/2020 06:30,6.51656,1.06108,6.602381767,1.30656,0.38108,1.361,5.21,0.68,5.254188805,6.50656,1.05108,6.590909816,1.30656,0.38108,1.361,5.2,0.67,5.242985791
09/05/2020 07:00,6.6012,0.9941,6.675633022,1.3512,0.3941,1.4075,5.25,0.6,5.284174486,6.5812,0.9841,6.654370462,1.3512,0.3941,1.4075,5.23,0.59,5.263173947
09/05/2020 07:30,7.20464,0.82802,7.252065544,1.36464,0.39802,1.4215,5.84,0.43,5.855809082,7.19464,0.81802,7.240994507,1.36464,0.39802,1.4215,5.83,0.42,5.845109067
09/05/2020 08:00,7.336,0.7805,7.377403083,1.716,0.5005,1.7875,5.62,0.28,5.626970766,7.326,0.7705,7.366406604,1.716,0.5005,1.7875,5.61,0.27,5.616493568
09/05/2020 08:30,7.7448,0.4089,7.755586777,1.9848,0.5789,2.0675,5.76,-0.17,5.762508134,7.7348,0.3889,7.74457063,1.9848,0.5789,2.0675,5.75,-0.19,5.753138274
09/05/2020 09:00,7.35768,0.51474,7.375663513,2.34768,0.68474,2.4455,5.01,-0.17,5.012883402,7.34768,0.49474,7.364317283,2.34768,0.68474,2.4455,5,-0.19,5.003608698
09/05/2020 09:30,7.31112,0.64116,7.339179913,2.78112,0.81116,2.897,4.53,-0.17,4.533188723,7.30112,0.64116,7.329218198,2.78112,0.81116,2.897,4.52,-0.17,4.523195773
09/05/2020 10:00,7.8916,0.5413,7.910142619,2.7816,0.8113,2.8975,5.11,-0.27,5.117128101,7.8816,0.5313,7.899487214,2.7816,0.8113,2.8975,5.1,-0.28,5.107680491
09/05/2020 10:30,7.6228,0.5904,7.645629601,3.0528,0.8904,3.18,4.57,-0.3,4.579836242,7.6128,0.5704,7.634139113,3.0528,0.8904,3.18,4.56,-0.32,4.571214281
09/05/2020 11:00,7.45104,0.63822,7.478323465,3.49104,1.01822,3.6365,3.96,-0.38,3.978190543,7.44104,0.62822,7.467512079,3.49104,1.01822,3.6365,3.95,-0.39,3.96920647
09/05/2020 11:30,7.35088,0.56234,7.372358039,3.23088,0.94234,3.3655,4.12,-0.38,4.13748716,7.34088,0.55234,7.361630163,3.23088,0.94234,3.3655,4.11,-0.39,4.128462183
09/05/2020 12:00,7.63872,0.62046,7.663877207,3.25872,0.95046,3.3945,4.38,-0.33,4.392413915,7.62872,0.61046,7.653105922,3.25872,0.95046,3.3945,4.37,-0.34,4.383206589
09/05/2020 12:30,7.21856,0.68458,7.250948783,3.47856,1.01458,3.6235,3.74,-0.33,3.754530596,7.20856,0.67458,7.240054934,3.47856,1.01458,3.6235,3.73,-0.34,3.745463923
09/05/2020 13:00,6.54896,0.80428,6.598162123,3.16896,0.92428,3.301,3.38,-0.12,3.382129507,6.53896,0.74428,6.58118155,3.16896,0.92428,3.301,3.37,-0.18,3.374803698
09/05/2020 13:30,6.58896,1.07178,6.67556037,2.74896,0.80178,2.8635,3.84,0.27,3.849480484,6.57896,1.06178,6.664089694,2.74896,0.80178,2.8635,3.83,0.26,3.838814921
09/05/2020 14:00,6.7544,0.9517,6.821118108,2.2344,0.6517,2.3275,4.52,0.3,4.529944812,6.7444,0.9417,6.809826007,2.2344,0.6517,2.3275,4.51,0.29,4.519314107
09/05/2020 14:30,6.77912,1.15516,6.876835217,2.82912,0.82516,2.947,3.95,0.33,3.96376084,6.76912,1.14516,6.865302397,2.82912,0.82516,2.947,3.94,0.32,3.952973564
09/05/2020 15:00,6.79312,0.96966,6.861976381,2.19312,0.63966,2.2845,4.6,0.33,4.611821766,6.78312,0.95966,6.850668891,2.19312,0.63966,2.2845,4.59,0.32,4.601141163
09/05/2020 15:30,6.84576,1.15918,6.943207346,2.94576,0.85918,3.0685,3.9,0.3,3.911521443,6.83576,1.14918,6.931683017,2.94576,0.85918,3.0685,3.89,0.29,3.900794791
09/05/2020 16:00,6.97704,1.07872,7.05993796,2.80704,0.81872,2.924,4.17,0.26,4.178097653,6.96704,1.06872,7.048532386,2.80704,0.81872,2.924,4.16,0.25,4.167505249
09/05/2020 16:30,7.5448,0.9389,7.602995479,1.7448,0.5089,1.8175,5.8,0.43,5.815917812,7.5348,0.9189,7.590625024,1.7448,0.5089,1.8175,5.79,0.41,5.804498256
09/05/2020 17:00,8.25688,0.87534,8.303149249,1.52688,0.44534,1.5905,6.73,0.43,6.743723007,8.25688,0.85534,8.301064621,1.52688,0.44534,1.5905,6.73,0.41,6.74247729
09/05/2020 17:30,8.75864,0.90502,8.805273184,1.62864,0.47502,1.6965,7.13,0.43,7.142954571,8.76864,0.88502,8.813189426,1.62864,0.47502,1.6965,7.14,0.41,7.151762021
09/05/2020 18:00,9.16784,0.98812,9.220936579,1.70784,0.49812,1.779,7.46,0.49,7.476075174,9.17784,0.93812,9.225660746,1.70784,0.49812,1.779,7.47,0.44,7.48294728
09/05/2020 18:30,9.22248,1.03864,9.280781777,1.57248,0.45864,1.638,7.65,0.58,7.671955422,9.25248,1.01864,9.308384049,1.57248,0.45864,1.638,7.68,0.56,7.700389601
09/05/2020 19:00,9.03584,1.11212,9.104021935,1.51584,0.44212,1.579,7.52,0.67,7.549788076,9.05584,1.09212,9.121456254,1.51584,0.44212,1.579,7.54,0.65,7.56796538
09/05/2020 19:30,8.74328,1.18054,8.822619784,1.37328,0.40054,1.4305,7.37,0.78,7.411160503,8.75328,1.17054,8.831198936,1.37328,0.40054,1.4305,7.38,0.77,7.420060647
09/05/2020 20:00,8.24992,1.29206,8.350484959,1.54992,0.45206,1.6145,6.7,0.84,6.752451407,8.24992,1.28206,8.348943517,1.54992,0.45206,1.6145,6.7,0.83,6.751214706
09/05/2020 20:30,8.07952,1.32236,8.187018957,1.37952,0.40236,1.437,6.7,0.92,6.762869214,8.07952,1.30236,8.183812376,1.37952,0.40236,1.437,6.7,0.9,6.760177512
09/05/2020 21:00,8.22752,1.21136,8.316217794,1.06752,0.31136,1.112,7.16,0.9,7.216342564,8.22752,1.19136,8.313328094,1.06752,0.31136,1.112,7.16,0.88,7.213875519
09/05/2020 21:30,8.43696,1.23078,8.526260227,1.23696,0.36078,1.2885,7.2,0.87,7.252372026,8.44696,1.21078,8.533294877,1.23696,0.36078,1.2885,7.21,0.85,7.259931129
09/05/2020 22:00,8.2444,1.2417,8.337382698,1.2744,0.3717,1.3275,6.97,0.87,7.024087129,8.2544,1.2217,8.34431964,1.2744,0.3717,1.3275,6.98,0.85,7.031564549
09/05/2020 22:30,7.81096,1.30778,7.919683368,1.26096,0.36778,1.3135,6.55,0.94,6.617106618,7.81096,1.28778,7.916405336,1.26096,0.36778,1.3135,6.55,0.92,6.614295125
09/05/2020 23:00,7.30256,1.27658,7.413301495,1.22256,0.35658,1.2735,6.08,0.92,6.149211332,7.29256,1.27658,7.403451077,1.22256,0.35658,1.2735,6.07,0.92,6.139324067
09/05/2020 23:30,6.94512,1.31816,7.069104441,1.36512,0.39816,1.422,5.58,0.92,5.655333766,6.93512,1.29816,7.05557289,1.36512,0.39816,1.422,5.57,0.9,5.642242462
10/05/2020 00:00,6.57104,1.35072,6.70842837,1.27104,0.37072,1.324,5.3,0.98,5.389842298,6.51104,0.88072,6.570335577,1.27104,0.37072,1.324,5.24,0.51,5.264760203
10/05/2020 00:30,6.41896,0.96178,6.490613858,1.06896,0.31178,1.1135,5.35,0.65,5.389341333,6.40896,0.94178,6.477786493,1.06896,0.31178,1.1135,5.34,0.63,5.377034499
10/05/2020 01:00,6.37752,0.97886,6.452203364,1.12752,0.32886,1.1745,5.25,0.65,5.290085065,6.35752,0.95886,6.429422451,1.12752,0.32886,1.1745,5.23,0.63,5.267807893
10/05/2020 01:30,6.64192,0.95556,6.710305224,1.08192,0.31556,1.127,5.56,0.64,5.596713321,6.63192,0.93556,6.697584296,1.08192,0.31556,1.127,5.55,0.62,5.584523256
10/05/2020 02:00,6.79552,0.97036,6.864451224,1.23552,0.36036,1.287,5.56,0.61,5.593362137,6.78552,0.96036,6.853143293,1.23552,0.36036,1.287,5.55,0.6,5.58233822
10/05/2020 02:30,6.76624,0.99432,6.838908977,1.14624,0.33432,1.194,5.62,0.66,5.65862174,6.75624,0.98432,6.827566536,1.14624,0.33432,1.194,5.61,0.65,5.647530434
10/05/2020 03:00,6.76752,1.01136,6.842673162,1.06752,0.31136,1.112,5.7,0.7,5.742821606,6.74752,0.99136,6.819957537,1.06752,0.31136,1.112,5.68,0.68,5.720559413
10/05/2020 03:30,6.75584,1.07212,6.840381232,1.27584,0.37212,1.329,5.48,0.7,5.524527129,6.74584,1.06212,6.828942539,1.27584,0.37212,1.329,5.47,0.69,5.513347441
10/05/2020 04:00,6.41104,1.04572,6.495765097,1.15104,0.33572,1.199,5.26,0.71,5.307701951,6.40104,1.02572,6.482701181,1.15104,0.33572,1.199,5.25,0.69,5.295148723
10/05/2020 04:30,6.31072,1.03646,6.395266707,1.05072,0.30646,1.0945,5.26,0.73,5.310414296,6.30072,1.01646,6.382183282,1.05072,0.30646,1.0945,5.25,0.71,5.297791993
10/05/2020 05:00,6.28936,1.01898,6.371371081,1.05936,0.30898,1.1035,5.23,0.71,5.277973096,6.27936,1.00898,6.359905868,1.05936,0.30898,1.1035,5.22,0.7,5.266725738
10/05/2020 05:30,6.30464,1.16552,6.411468038,1.18464,0.34552,1.234,5.12,0.82,5.185248306,6.30464,1.15552,6.409657713,1.18464,0.34552,1.234,5.12,0.81,5.183676302
10/05/2020 06:00,6.36008,1.16544,6.46597773,1.15008,0.33544,1.198,5.21,0.83,5.275699006,6.35008,1.15544,6.454344088,1.15008,0.33544,1.198,5.2,0.82,5.264256833
10/05/2020 06:30,6.39232,1.51026,6.568305737,1.37232,0.40026,1.4295,5.02,1.11,5.141254711,6.33232,0.95026,6.403223458,1.37232,0.40026,1.4295,4.96,0.55,4.990400786
10/05/2020 07:00,6.87408,1.64244,7.06757278,1.41408,0.41244,1.473,5.46,1.23,5.59682946,6.79408,0.90244,6.85375233,1.41408,0.41244,1.473,5.38,0.49,5.402268042
10/05/2020 07:30,7.40608,1.59344,7.575557537,1.24608,0.36344,1.298,6.16,1.23,6.281600115,7.33608,0.85344,7.38555547,1.24608,0.36344,1.298,6.09,0.49,6.109680843
10/05/2020 08:00,7.31376,1.81818,7.536369408,3.11376,0.90818,3.2435,4.2,0.91,4.297452734,7.32376,1.68818,7.515810818,3.11376,0.90818,3.2435,4.21,0.78,4.281646879
10/05/2020 08:30,7.5968,1.2499,7.698936306,1.5768,0.4599,1.6425,6.02,0.79,6.071614283,7.6568,1.2399,7.756541642,1.5768,0.4599,1.6425,6.08,0.78,6.129828709
10/05/2020 09:00,8.30312,1.26966,8.399633221,1.47312,0.42966,1.5345,6.83,0.84,6.881460601,8.26312,1.13966,8.341341442,1.47312,0.42966,1.5345,6.79,0.71,6.827019848
10/05/2020 09:30,8.50448,1.45964,8.628831265,1.64448,0.47964,1.713,6.86,0.98,6.929646456,8.48448,1.13964,8.560676387,1.64448,0.47964,1.713,6.84,0.66,6.871768331
10/05/2020 10:00,8.7912,1.3041,8.887399746,1.5912,0.4641,1.6575,7.2,0.84,7.248834389,8.7712,1.1441,8.845502487,1.5912,0.4641,1.6575,7.18,0.68,7.212128673
10/05/2020 10:30,8.90976,1.38868,9.017330836,1.70976,0.49868,1.781,7.2,0.89,7.254798412,9.06976,1.05868,9.131338883,1.70976,0.49868,1.781,7.36,0.56,7.381273603
10/05/2020 11:00,9.23448,1.23714,9.31698107,1.70448,0.49714,1.7755,7.53,0.74,7.566273852,9.30448,1.09714,9.368941469,1.70448,0.49714,1.7755,7.6,0.6,7.623647421
10/05/2020 11:30,9.38,1.33,9.473821826,1.92,0.56,2,7.46,0.77,7.499633324,9.52,0.93,9.565317559,1.92,0.56,2,7.6,0.37,7.609001249
10/05/2020 12:00,9.75824,1.12782,9.823198351,1.87824,0.54782,1.9565,7.88,0.58,7.901316346,9.84824,0.87782,9.887284716,1.87824,0.54782,1.9565,7.97,0.33,7.976828944
10/05/2020 12:30,9.98696,1.08328,10.04553959,1.89696,0.55328,1.976,8.09,0.53,8.107342351,10.08696,0.55328,10.10212259,1.89696,0.55328,1.976,8.19,0,8.19
10/05/2020 13:00,10.00736,0.93048,10.05052472,1.88736,0.55048,1.966,8.12,0.38,8.128886763,10.02736,0.72048,10.05321043,1.88736,0.55048,1.966,8.14,0.17,8.141774991
10/05/2020 13:30,9.8856,1.3008,9.970815814,2.2656,0.6608,2.36,7.62,0.64,7.646829408,9.8456,0.6908,9.869804659,2.2656,0.6608,2.36,7.58,0.03,7.580059367
10/05/2020 14:00,9.79776,1.06518,9.855491335,1.93776,0.56518,2.0185,7.86,0.5,7.875887252,9.74776,0.77518,9.778534095,1.93776,0.56518,2.0185,7.81,0.21,7.812822793
10/05/2020 14:30,9.69936,1.12898,9.764844098,2.25936,0.65898,2.3535,7.44,0.47,7.454830649,9.81936,0.78898,9.851006053,2.25936,0.65898,2.3535,7.56,0.13,7.561117642
10/05/2020 15:00,9.3436,1.3123,9.435305626,2.3736,0.6923,2.4725,6.97,0.62,6.99752099,9.4436,0.9623,9.492502423,2.3736,0.6923,2.4725,7.07,0.27,7.075153709
10/05/2020 15:30,9.92648,-1.58186,10.05173051,2.01648,0.58814,2.1005,7.91,-2.17,8.202255787,9.14648,4.01814,9.990172443,2.01648,0.58814,2.1005,7.13,3.43,7.912129928
10/05/2020 16:00,10.078,-2.3785,10.35487065,2.268,0.6615,2.3625,7.81,-3.04,8.380793519,9.148,4.8315,10.34549642,2.268,0.6615,2.3625,6.88,4.17,8.045079241
10/05/2020 16:30,9.7848,0.5289,9.79908395,2.2248,0.6489,2.3175,7.56,-0.12,7.560952321,9.5048,2.2789,9.774180695,2.2248,0.6489,2.3175,7.28,1.63,7.460247985
10/05/2020 17:00,10.2108,1.2769,10.29033091,2.0808,0.6069,2.1675,8.13,0.67,8.15756091,10.3708,1.0869,10.42760012,2.0808,0.6069,2.1675,8.29,0.48,8.303884633
10/05/2020 17:30,10.76152,1.25586,10.83455108,1.87152,0.54586,1.9495,8.89,0.71,8.918307014,11.02152,0.70586,11.04409985,1.87152,0.54586,1.9495,9.15,0.16,9.1513988
10/05/2020 18:00,10.76272,1.05496,10.8142999,1.66272,0.48496,1.732,9.1,0.57,9.117834173,11.02272,0.87496,11.0573917,1.66272,0.48496,1.732,9.36,0.39,9.368121477
10/05/2020 18:30,10.48328,1.33304,10.56769394,1.79328,0.52304,1.868,8.69,0.81,8.727668646,10.64328,0.90304,10.68152098,1.79328,0.52304,1.868,8.85,0.38,8.858154435
