Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/05/2020 19:00,10.16872,1.18046,10.23700895,1.57872,0.46046,1.6445,8.59,0.72,8.620121809,10.23872,1.00046,10.28748305,1.57872,0.46046,1.6445,8.66,0.54,8.676819694
10/05/2020 19:30,9.45824,1.56032,9.586078573,1.57824,0.46032,1.644,7.88,1.1,7.956406224,9.57824,0.94032,9.624286114,1.57824,0.46032,1.644,8,0.48,8.014387063
10/05/2020 20:00,9.36176,1.21968,9.440877586,1.54176,0.44968,1.606,7.82,0.77,7.857817763,9.44176,1.08968,9.504432355,1.54176,0.44968,1.606,7.9,0.64,7.925881654
10/05/2020 20:30,8.94936,1.53398,9.079875497,1.65936,0.48398,1.7285,7.29,1.05,7.365229121,8.91936,1.14398,8.992423091,1.65936,0.48398,1.7285,7.26,0.66,7.289938271
10/05/2020 21:00,9.01576,1.21668,9.09748529,1.32576,0.38668,1.381,7.69,0.83,7.734662242,9.07576,1.01668,9.13252746,1.32576,0.38668,1.381,7.75,0.63,7.775564288
10/05/2020 21:30,9.24328,1.34804,9.341061878,1.43328,0.41804,1.493,7.81,0.93,7.865176413,9.21328,0.87804,9.255024722,1.43328,0.41804,1.493,7.78,0.46,7.793587107
10/05/2020 22:00,8.92816,1.22238,9.011451262,1.44816,0.42238,1.5085,7.48,0.8,7.522659104,8.99816,1.07238,9.061836583,1.44816,0.42238,1.5085,7.55,0.65,7.577928477
10/05/2020 22:30,8.47592,1.41756,8.593642778,1.46592,0.42756,1.527,7.01,0.99,7.079562133,8.57592,1.02756,8.637261337,1.46592,0.42756,1.527,7.11,0.6,7.135271544
10/05/2020 23:00,8.26816,1.19238,8.353696179,1.20816,0.35238,1.2585,7.06,0.84,7.109796059,8.31816,0.88238,8.364829959,1.20816,0.35238,1.2585,7.11,0.53,7.129726502
10/05/2020 23:30,7.52376,1.40568,7.653946747,1.49376,0.43568,1.556,6.03,0.97,6.107519955,7.42376,1.04568,7.497043364,1.49376,0.43568,1.556,5.93,0.61,5.961291806
11/05/2020 00:00,7.20472,0.98596,7.27187097,1.25472,0.36596,1.307,5.95,0.62,5.982215309,7.24472,0.97596,7.310161818,1.25472,0.36596,1.307,5.99,0.61,6.020979987
11/05/2020 00:30,7.0028,1.0604,7.082630585,1.3728,0.4004,1.43,5.63,0.66,5.668553607,7.0428,1.0604,7.12218225,1.3728,0.4004,1.43,5.67,0.66,5.708283455
11/05/2020 01:00,6.97,1.0425,7.047531926,1.38,0.4025,1.4375,5.59,0.64,5.626517573,7.01,1.0625,7.09006391,1.38,0.4025,1.4375,5.63,0.66,5.668553607
11/05/2020 01:30,7.28848,0.91414,7.345583207,1.24848,0.36414,1.3005,6.04,0.55,6.064989695,7.32848,0.91414,7.385273932,1.24848,0.36414,1.3005,6.08,0.55,6.10482596
11/05/2020 02:00,7.55984,0.83912,7.606267363,1.29984,0.37912,1.354,6.26,0.46,6.276878205,7.59984,0.83912,7.646024483,1.29984,0.37912,1.354,6.3,0.46,6.316771327
11/05/2020 02:30,7.8716,0.9688,7.930993633,1.1616,0.3388,1.21,6.71,0.63,6.739510368,7.9216,0.9688,7.98062153,1.1616,0.3388,1.21,6.76,0.63,6.789293041
11/05/2020 03:00,7.39064,1.00352,7.45845909,1.28064,0.37352,1.334,6.11,0.63,6.14239367,7.43064,1.00352,7.498097305,1.28064,0.37352,1.334,6.15,0.63,6.18218408
11/05/2020 03:30,7.65176,1.02218,7.719733354,1.24176,0.36218,1.2935,6.41,0.66,6.443888578,7.70176,1.02218,7.769295917,1.24176,0.36218,1.2935,6.46,0.66,6.493627646
11/05/2020 04:00,7.5536,1.0523,7.626546286,1.1736,0.3423,1.2225,6.38,0.71,6.419384706,7.6036,1.0523,7.676071147,1.1736,0.3423,1.2225,6.43,0.71,6.469080306
11/05/2020 04:30,7.46912,1.04266,7.5415445,1.20912,0.35266,1.2595,6.26,0.69,6.297912353,7.51912,1.04266,7.591067478,1.20912,0.35266,1.2595,6.31,0.69,6.347613725
11/05/2020 05:00,7.13896,1.04928,7.215659249,1.12896,0.32928,1.176,6.01,0.72,6.052974475,7.18896,1.04928,7.26513141,1.12896,0.32928,1.176,6.06,0.72,6.102622387
11/05/2020 05:30,7.12648,1.08564,7.208698315,1.11648,0.32564,1.163,6.01,0.76,6.057862659,7.17648,1.07564,7.256642929,1.11648,0.32564,1.163,6.06,0.75,6.106234519
11/05/2020 06:00,7.31136,1.50498,7.464646666,1.49136,0.43498,1.5535,5.82,1.07,5.917541719,7.22136,1.00498,7.290955016,1.49136,0.43498,1.5535,5.73,0.57,5.758280993
11/05/2020 06:30,7.79704,1.12872,7.878314642,1.36704,0.39872,1.424,6.43,0.73,6.471305896,7.83704,1.06872,7.909573844,1.36704,0.39872,1.424,6.47,0.67,6.504598373
11/05/2020 07:00,7.9344,1.1692,8.020083042,1.3344,0.3892,1.39,6.6,0.78,6.645931086,7.9844,1.0292,8.050459366,1.3344,0.3892,1.39,6.65,0.64,6.680726008
11/05/2020 07:30,8.33816,0.96488,8.393801618,1.62816,0.47488,1.696,6.71,0.49,6.727867418,8.38816,0.76488,8.422960857,1.62816,0.47488,1.696,6.76,0.29,6.766217555
11/05/2020 08:00,8.87752,1.18386,8.956108857,2.20752,0.64386,2.2995,6.67,0.54,6.691823369,8.76752,0.61386,8.788983505,2.20752,0.64386,2.2995,6.56,-0.03,6.560068597
11/05/2020 08:30,9.5956,0.7683,9.626308963,2.0856,0.6083,2.1725,7.51,0.16,7.511704201,9.5456,0.0483,9.545722196,2.0856,0.6083,2.1725,7.46,-0.56,7.480989239
11/05/2020 09:00,9.31592,2.44506,9.631442459,2.48592,0.72506,2.5895,6.83,1.72,7.043244991,9.74592,-1.42494,9.849538601,2.48592,0.72506,2.5895,7.26,-2.15,7.571664282
11/05/2020 09:30,8.81096,4.41778,9.85645962,2.70096,0.78778,2.8135,6.11,3.63,7.106968411,9.81096,-3.64222,10.46521393,2.70096,0.78778,2.8135,7.11,-4.43,8.37717136
11/05/2020 10:00,9.03512,4.34316,10.02479088,3.16512,0.92316,3.297,5.87,3.42,6.793622009,9.98512,-3.60684,10.61658684,3.16512,0.92316,3.297,6.82,-4.53,8.18738664
11/05/2020 10:30,9.43992,0.32956,9.445670934,3.04992,0.88956,3.177,6.39,-0.56,6.414491406,9.43992,0.24956,9.443218191,3.04992,0.88956,3.177,6.39,-0.64,6.421970103
11/05/2020 11:00,9.09136,0.38748,9.099613585,3.59136,1.04748,3.741,5.5,-0.66,5.539458457,9.26136,0.36748,9.268647722,3.59136,1.04748,3.741,5.67,-0.68,5.710630438
11/05/2020 11:30,9.4128,0.9204,9.457692107,4.0128,1.1704,4.18,5.4,-0.25,5.405783939,9.8328,-0.3296,9.838322621,4.0128,1.1704,4.18,5.82,-1.5,6.010191345
11/05/2020 12:00,9.45,2.925,9.892326572,2.76,0.805,2.875,6.69,2.12,7.017870047,10.34,-2.605,10.66309641,2.76,0.805,2.875,7.58,-3.41,8.311708609
11/05/2020 12:30,9.88416,2.41038,10.17381692,2.74416,0.80038,2.8585,7.14,1.61,7.319269089,10.46416,-1.96962,10.64791282,2.74416,0.80038,2.8585,7.72,-2.77,8.201908315
11/05/2020 13:00,9.62,0.2925,9.624445763,3.54,1.0325,3.6875,6.08,-0.74,6.124867346,9.65,0.4225,9.6592446,3.54,1.0325,3.6875,6.11,-0.61,6.140374581
11/05/2020 13:30,9.17112,0.49616,9.184531387,3.14112,0.91616,3.272,6.03,-0.42,6.044609169,9.25112,0.35616,9.257973385,3.14112,0.91616,3.272,6.11,-0.56,6.135609179
11/05/2020 14:00,9.22576,0.35168,9.232460474,2.64576,0.77168,2.756,6.58,-0.42,6.59339063,9.25576,0.34168,9.262064478,2.64576,0.77168,2.756,6.61,-0.43,6.623971618
11/05/2020 14:30,9.03592,0.16756,9.037473463,3.14592,0.91756,3.277,5.89,-0.75,5.937558421,9.18592,0.37756,9.193675968,3.14592,0.91756,3.277,6.04,-0.54,6.064091028
11/05/2020 15:00,8.9992,0.5731,9.017430025,2.7192,0.7931,2.8325,6.28,-0.22,6.283852322,9.0192,0.2531,9.022750592,2.7192,0.7931,2.8325,6.3,-0.54,6.323100505
11/05/2020 15:30,8.91216,0.81688,8.949518914,3.21216,0.93688,3.346,5.7,-0.12,5.701263018,8.84216,0.28688,8.846812624,3.21216,0.93688,3.346,5.63,-0.65,5.667397992
11/05/2020 16:00,8.73256,0.70658,8.761099215,3.62256,1.05658,3.7735,5.11,-0.35,5.121972276,8.78256,0.68658,8.80935595,3.62256,1.05658,3.7735,5.16,-0.37,5.173248496
11/05/2020 16:30,9.41464,0.56802,9.431759807,2.56464,0.74802,2.6715,6.85,-0.18,6.852364555,9.59464,0.68802,9.619276909,2.56464,0.74802,2.6715,7.03,-0.06,7.030256041
11/05/2020 17:00,9.77704,0.47622,9.78863099,2.62704,0.76622,2.7365,7.15,-0.29,7.155878702,9.95704,0.57622,9.973699166,2.62704,0.76622,2.7365,7.33,-0.19,7.332462069
11/05/2020 17:30,10.26408,2.04244,10.46531889,2.61408,0.76244,2.723,7.65,1.28,7.756345789,10.53408,-0.16756,10.53541256,2.61408,0.76244,2.723,7.92,-0.93,7.974415339
11/05/2020 18:00,10.23608,3.07094,10.6868146,2.50608,0.73094,2.6105,7.73,2.34,8.076416284,10.69608,-0.48906,10.70725488,2.50608,0.73094,2.6105,8.19,-1.22,8.280368349
11/05/2020 18:30,10.43848,0.85664,10.47357135,1.66848,0.48664,1.738,8.77,0.37,8.777801547,10.65848,1.07664,10.71271906,1.66848,0.48664,1.738,8.99,0.59,9.009339598
11/05/2020 19:00,10.0124,1.0182,10.0640392,1.7424,0.5082,1.815,8.27,0.51,8.285710591,10.1524,1.0682,10.20844146,1.7424,0.5082,1.815,8.41,0.56,8.42862385
11/05/2020 19:30,9.2648,4.8014,10.43503527,1.4448,0.4214,1.505,7.82,4.38,8.963079828,10.2048,-3.0486,10.65044154,1.4448,0.4214,1.505,8.76,-3.47,9.422234342
11/05/2020 20:00,8.89448,4.86714,10.13907423,1.46448,0.42714,1.5255,7.43,4.44,8.655547354,9.79448,-2.83286,10.19592734,1.46448,0.42714,1.5255,8.33,-3.26,8.94519424
11/05/2020 20:30,9.00096,2.83528,9.436953619,1.32096,0.38528,1.376,7.68,2.45,8.061321232,9.55096,-0.55472,9.567055514,1.32096,0.38528,1.376,8.23,-0.94,8.283507711
11/05/2020 21:00,8.96928,1.21604,9.051338962,1.28928,0.37604,1.343,7.68,0.84,7.725800929,8.97928,1.04604,9.040003816,1.28928,0.37604,1.343,7.69,0.67,7.719132076
11/05/2020 21:30,9.04416,2.23288,9.315716999,1.24416,0.36288,1.296,7.8,1.87,8.021028612,9.54416,-0.42712,9.553712451,1.24416,0.36288,1.296,8.3,-0.79,8.337511619
11/05/2020 22:00,8.72064,2.83352,9.169427332,1.28064,0.37352,1.334,7.44,2.46,7.836147012,9.28064,-0.63648,9.302439766,1.28064,0.37352,1.334,8,-1.01,8.063504201
11/05/2020 22:30,8.71344,1.08892,8.781217649,1.09344,0.31892,1.139,7.62,0.77,7.65880539,8.78344,1.33892,8.884904333,1.09344,0.31892,1.139,7.69,1.02,7.757351352
11/05/2020 23:00,8.18784,0.97312,8.245464596,1.10784,0.32312,1.154,7.08,0.65,7.109774961,8.26784,1.40312,8.38605533,1.10784,0.32312,1.154,7.16,1.08,7.240994407
11/05/2020 23:30,7.47704,1.47372,7.62089088,1.24704,0.36372,1.299,6.23,1.11,6.328111883,7.20704,1.16372,7.300388332,1.24704,0.36372,1.299,5.96,0.8,6.013451588
12/05/2020 00:00,6.9456,1.0633,7.026518786,1.2456,0.3633,1.2975,5.7,0.7,5.742821606,7.0456,1.3733,7.178191433,1.2456,0.3633,1.2975,5.8,1.01,5.887282905
12/05/2020 00:30,6.85736,1.15798,6.954444899,1.22736,0.35798,1.2785,5.63,0.8,5.686554317,6.92736,1.04798,7.00618146,1.22736,0.35798,1.2785,5.7,0.69,5.741611272
12/05/2020 01:00,6.7428,0.8129,6.791624125,1.3128,0.3829,1.3675,5.43,0.43,5.446999174,6.8528,1.2129,6.959309898,1.3128,0.3829,1.3675,5.54,0.83,5.601830058
12/05/2020 01:30,7.16168,0.78924,7.205037141,1.23168,0.35924,1.283,5.93,0.43,5.945569779,7.26168,1.18924,7.358416148,1.23168,0.35924,1.283,6.03,0.83,6.086854689
12/05/2020 02:00,7.57104,0.74822,7.607922177,1.33104,0.38822,1.3865,6.24,0.36,6.250375989,7.67104,1.16822,7.759484045,1.33104,0.38822,1.3865,6.34,0.78,6.387800874
12/05/2020 02:30,9.86032,0.50926,9.873462222,1.06032,0.30926,1.1045,8.8,0.2,8.802272434,10.09032,0.89926,10.13031225,1.06032,0.30926,1.1045,9.03,0.59,9.049254113
12/05/2020 03:00,8.9116,0.5838,8.930701932,1.0416,0.3038,1.085,7.87,0.28,7.874979365,9.0716,0.9838,9.124789806,1.0416,0.3038,1.085,8.03,0.68,8.058740596
12/05/2020 03:30,7.78264,0.68452,7.81268539,1.11264,0.32452,1.159,6.67,0.36,6.679708077,7.89264,1.10452,7.969550213,1.11264,0.32452,1.159,6.78,0.78,6.824719774
12/05/2020 04:00,7.67848,0.72414,7.712550412,1.24848,0.36414,1.3005,6.43,0.36,6.440069875,7.78848,1.14414,7.872069426,1.24848,0.36414,1.3005,6.54,0.78,6.58634952
12/05/2020 04:30,7.53592,0.76756,7.574908488,1.22592,0.35756,1.277,6.31,0.41,6.323306097,7.64592,1.18756,7.73759597,1.22592,0.35756,1.277,6.42,0.83,6.473430312
12/05/2020 05:00,7.5296,0.7978,7.571747553,1.0896,0.3178,1.135,6.44,0.48,6.457863424,7.6396,1.2178,7.73605358,1.0896,0.3178,1.135,6.55,0.9,6.611542936
12/05/2020 05:30,7.3696,0.8328,7.416505916,1.2096,0.3528,1.26,6.16,0.48,6.178672997,7.4796,1.2328,7.580515286,1.2096,0.3528,1.26,6.27,0.88,6.33145323
12/05/2020 06:00,7.43448,0.91214,7.490226449,1.10448,0.32214,1.1505,6.33,0.59,6.35743659,7.37448,1.01214,7.443613548,1.10448,0.32214,1.1505,6.27,0.69,6.307852249
12/05/2020 06:30,7.88144,0.78042,7.919984334,1.20144,0.35042,1.2515,6.68,0.43,6.693825513,7.93144,1.09042,8.006044982,1.20144,0.35042,1.2515,6.73,0.74,6.770561277
12/05/2020 07:00,8.33552,0.80786,8.374576494,1.29552,0.37786,1.3495,7.04,0.43,7.053119877,8.35552,1.00786,8.416085566,1.29552,0.37786,1.3495,7.06,0.63,7.088053329
12/05/2020 07:30,8.55304,0.77672,8.588235395,1.70304,0.49672,1.774,6.85,0.28,6.855720239,8.67304,0.86672,8.716239235,1.70304,0.49672,1.774,6.97,0.37,6.979813751
12/05/2020 08:00,8.83448,0.49214,8.848177137,1.82448,0.53214,1.9005,7.01,-0.04,7.010114122,8.79448,0.56214,8.81242758,1.82448,0.53214,1.9005,6.97,0.03,6.970064562
12/05/2020 08:30,9.09568,0.43874,9.106255402,2.15568,0.62874,2.2455,6.94,-0.19,6.942600377,9.19568,0.17874,9.197416955,2.15568,0.62874,2.2455,7.04,-0.45,7.054367442
12/05/2020 09:00,9.08232,0.30276,9.087364866,2.51232,0.73276,2.617,6.57,-0.43,6.5840565,9.18232,0.21276,9.184784559,2.51232,0.73276,2.617,6.67,-0.52,6.690239159
12/05/2020 09:30,9.16208,0.17894,9.163827227,2.84208,0.82894,2.9605,6.32,-0.65,6.353337705,9.24208,0.15894,9.243446579,2.84208,0.82894,2.9605,6.4,-0.67,6.434974747
12/05/2020 10:00,8.94808,0.12194,8.94891083,3.29808,0.96194,3.4355,5.65,-0.84,5.71210119,8.99808,0.24194,9.001332049,3.29808,0.96194,3.4355,5.7,-0.72,5.745293726
12/05/2020 10:30,9.22744,0.08092,9.227794807,3.15744,0.92092,3.289,6.07,-0.84,6.127846277,9.20744,0.16092,9.208846106,3.15744,0.92092,3.289,6.05,-0.76,6.097548688
12/05/2020 11:00,9.10736,0.19548,9.109457646,3.20736,0.93548,3.341,5.9,-0.74,5.946225694,9.21736,0.26548,9.221182408,3.20736,0.93548,3.341,6.01,-0.67,6.047230771
12/05/2020 11:30,9.51416,0.16288,9.51555413,2.20416,0.64288,2.296,7.31,-0.48,7.325742283,9.66416,0.20288,9.666289298,2.20416,0.64288,2.296,7.46,-0.44,7.472964606
12/05/2020 12:00,9.37168,0.16174,9.373075581,2.61168,0.76174,2.7205,6.76,-0.6,6.786574983,9.48168,0.23174,9.484511535,2.61168,0.76174,2.7205,6.87,-0.53,6.890413631
12/05/2020 12:30,9.76624,0.23932,9.769171807,2.46624,0.71932,2.569,7.3,-0.48,7.315763802,9.83624,0.24932,9.83939926,2.46624,0.71932,2.569,7.37,-0.47,7.384971225
12/05/2020 13:00,9.72536,0.24448,9.728432433,1.93536,0.56448,2.016,7.79,-0.32,7.796569759,9.85536,0.32448,9.860700178,1.93536,0.56448,2.016,7.92,-0.24,7.923635529
12/05/2020 13:30,9.60848,0.38664,9.616255945,2.14848,0.62664,2.238,7.46,-0.24,7.463859591,9.62848,0.25664,9.631899667,2.14848,0.62664,2.238,7.48,-0.37,7.489145479
12/05/2020 14:00,9.69488,0.26184,9.698415252,2.47488,0.72184,2.578,7.22,-0.46,7.234638899,9.69488,0.09184,9.695314992,2.47488,0.72184,2.578,7.22,-0.63,7.247434029
12/05/2020 14:30,9.60656,0.12858,9.607420458,1.84656,0.53858,1.9235,7.76,-0.41,7.770823637,9.78656,0.19858,9.788574495,1.84656,0.53858,1.9235,7.94,-0.34,7.947276263
12/05/2020 15:00,9.70272,0.40996,9.711376967,1.78272,0.51996,1.857,7.92,-0.11,7.920763852,9.75272,0.09996,9.753232254,1.78272,0.51996,1.857,7.97,-0.42,7.981058827
12/05/2020 15:30,9.59368,0.66274,9.616544091,1.96368,0.57274,2.0455,7.63,0.09,7.630530781,9.53368,0.46274,9.544903491,1.96368,0.57274,2.0455,7.57,-0.11,7.570799165
12/05/2020 16:00,9.798,0.469,9.809218368,1.608,0.469,1.675,8.19,0,8.19,9.918,0.559,9.933740735,1.608,0.469,1.675,8.31,0.09,8.31048735
12/05/2020 16:30,10.34472,0.29346,10.34888161,1.31472,0.38346,1.3695,9.03,-0.09,9.030448494,10.62472,0.52346,10.63760713,1.31472,0.38346,1.3695,9.31,0.14,9.311052572
12/05/2020 17:00,10.5976,0.4793,10.60843317,1.6776,0.4893,1.7475,8.92,-0.01,8.920005605,10.8276,0.6093,10.84472998,1.6776,0.4893,1.7475,9.15,0.12,9.150786851
12/05/2020 17:30,10.82944,1.04692,10.87992703,1.66944,0.48692,1.739,9.16,0.56,9.177101939,11.04944,0.64692,11.06836166,1.66944,0.48692,1.739,9.38,0.16,9.381364506
12/05/2020 18:00,10.68808,0.97694,10.73263555,1.49808,0.43694,1.5605,9.19,0.54,9.2058514,10.90808,0.83694,10.94014067,1.49808,0.43694,1.5605,9.41,0.4,9.418497757
12/05/2020 18:30,10.3388,0.9284,10.38040038,1.7088,0.4984,1.78,8.63,0.43,8.64070599,10.5388,1.1184,10.59797735,1.7088,0.4984,1.78,8.83,0.62,8.851739942
12/05/2020 19:00,9.93928,1.12854,10.00314398,1.70928,0.49854,1.7805,8.23,0.63,8.25407778,10.06928,1.12854,10.13232462,1.70928,0.49854,1.7805,8.36,0.63,8.383704432
12/05/2020 19:30,9.84024,1.16382,9.908824363,1.35024,0.39382,1.4065,8.49,0.77,8.52484604,9.99024,0.98382,10.03856549,1.35024,0.39382,1.4065,8.64,0.59,8.660121246
12/05/2020 20:00,9.54128,1.08954,9.603287013,1.54128,0.44954,1.6055,8,0.64,8.025559171,9.56128,1.22954,9.640012648,1.54128,0.44954,1.6055,8.02,0.78,8.057840902
12/05/2020 20:30,9.22072,1.07146,9.282763804,1.41072,0.41146,1.4695,7.81,0.66,7.837837712,9.35072,1.24146,9.432771992,1.41072,0.41146,1.4695,7.94,0.83,7.983263744
12/05/2020 21:00,9.03048,2.75514,9.441417555,1.08048,0.31514,1.1255,7.95,2.44,8.316014671,9.42048,-0.56486,9.437399549,1.08048,0.31514,1.1255,8.34,-0.88,8.386298349
12/05/2020 21:30,8.82512,4.79566,10.04395828,1.18512,0.34566,1.2345,7.64,4.45,8.841498742,9.84512,-2.78434,10.2312725,1.18512,0.34566,1.2345,8.66,-3.13,9.208284314
12/05/2020 22:00,9.048,1.9915,9.26457642,1.068,0.3115,1.1125,7.98,1.68,8.154924892,9.448,0.2315,9.450835743,1.068,0.3115,1.1125,8.38,-0.08,8.380381853
12/05/2020 22:30,8.82872,1.28796,8.922171137,1.15872,0.33796,1.207,7.67,0.95,7.728609189,8.83872,1.19796,8.919533586,1.15872,0.33796,1.207,7.68,0.86,7.728001035
12/05/2020 23:00,7.80048,1.15264,7.885180226,1.38048,0.40264,1.438,6.42,0.75,6.463659954,7.84048,1.41264,7.966723191,1.38048,0.40264,1.438,6.46,1.01,6.538478416
12/05/2020 23:30,7.41568,1.58624,7.583433734,1.25568,0.36624,1.308,6.16,1.22,6.279649672,7.14568,1.18624,7.243473476,1.25568,0.36624,1.308,5.89,0.82,5.946805865
13/05/2020 00:00,6.94264,1.08452,7.026836685,1.11264,0.32452,1.159,5.83,0.76,5.879328193,7.05264,1.48452,7.207186039,1.11264,0.32452,1.159,5.94,1.16,6.052206209
13/05/2020 00:30,6.6452,1.2086,6.754213278,1.1952,0.3486,1.245,5.45,0.86,5.517435999,6.7652,1.6086,6.953813702,1.1952,0.3486,1.245,5.57,1.26,5.710735504
13/05/2020 01:00,6.41048,1.57764,6.601757478,1.26048,0.36764,1.313,5.15,1.21,5.29023629,6.56048,1.39764,6.707704183,1.26048,0.36764,1.313,5.3,1.03,5.399157342
13/05/2020 01:30,6.6056,5.0483,8.313800831,1.1256,0.3283,1.1725,5.48,4.72,7.232482285,7.5756,-2.1917,7.886270617,1.1256,0.3283,1.1725,6.45,-2.52,6.924803246
13/05/2020 02:00,6.81328,5.05554,8.484059703,1.25328,0.36554,1.3055,5.56,4.69,7.273905416,7.78328,-2.18446,8.084015899,1.25328,0.36554,1.3055,6.53,-2.55,7.010235374
13/05/2020 02:30,6.93048,5.16264,8.642013932,1.14048,0.33264,1.188,5.79,4.83,7.540092838,7.91048,-2.06736,8.176164822,1.14048,0.33264,1.188,6.77,-2.4,7.182819781
13/05/2020 03:00,7.01328,4.41804,8.288858414,1.19328,0.34804,1.243,5.82,4.07,7.101922275,7.81328,-1.30196,7.921012827,1.19328,0.34804,1.243,6.62,-1.65,6.822528857
13/05/2020 03:30,7.17448,1.44464,7.318479897,1.28448,0.37464,1.338,5.89,1.07,5.986401256,7.28448,1.84464,7.514409198,1.28448,0.37464,1.338,6,1.47,6.177450931
13/05/2020 04:00,6.98424,1.49082,7.141579143,1.37424,0.40082,1.4315,5.61,1.09,5.714910323,7.09424,1.89082,7.341896312,1.37424,0.40082,1.4315,5.72,1.49,5.910879799
13/05/2020 04:30,6.95232,1.45026,7.101972082,1.13232,0.33026,1.1795,5.82,1.12,5.92678665,7.06232,1.85026,7.300672972,1.13232,0.33026,1.1795,5.93,1.52,6.121707278
13/05/2020 05:00,6.85784,1.49312,7.018502461,1.34784,0.39312,1.404,5.51,1.1,5.618727614,6.96784,1.90312,7.223064447,1.34784,0.39312,1.404,5.62,1.51,5.819321266
13/05/2020 05:30,6.84112,1.48616,7.000685281,1.22112,0.35616,1.272,5.62,1.13,5.732477649,6.94112,1.88616,7.192826037,1.22112,0.35616,1.272,5.72,1.53,5.921089427
13/05/2020 06:00,7.10776,1.55768,7.276442757,1.15776,0.33768,1.206,5.95,1.22,6.073787945,7.07776,1.67768,7.2738777,1.15776,0.33768,1.206,5.92,1.34,6.069761116
13/05/2020 06:30,7.5884,1.2637,7.692902719,1.4184,0.4137,1.4775,6.17,0.85,6.228274239,7.6984,1.6537,7.874013351,1.4184,0.4137,1.4775,6.28,1.24,6.401249878
13/05/2020 07:00,7.54664,4.13652,8.60596148,1.49664,0.43652,1.559,6.05,3.7,7.091720525,8.20664,-1.88348,8.420002197,1.49664,0.43652,1.559,6.71,-2.32,7.099753517
13/05/2020 07:30,8.10824,4.57032,9.307598015,1.57824,0.46032,1.644,6.53,4.11,7.715763086,9.07824,-2.83968,9.512004205,1.57824,0.46032,1.644,7.5,-3.3,8.19390017
13/05/2020 08:00,9.10128,4.31704,10.07323841,1.60128,0.46704,1.668,7.5,3.85,8.430450759,9.95128,-3.21296,10.45710694,1.60128,0.46704,1.668,8.35,-3.68,9.124960274
13/05/2020 08:30,9.38976,3.48618,10.01603933,2.00976,0.58618,2.0935,7.38,2.9,7.929337929,10.15976,-2.56382,10.47825826,2.00976,0.58618,2.0935,8.15,-3.15,8.737562589
13/05/2020 09:00,9.5024,0.2682,9.506184145,2.2224,0.6482,2.315,7.28,-0.38,7.289910836,9.5924,0.1282,9.593256642,2.2224,0.6482,2.315,7.37,-0.52,7.388321866
13/05/2020 09:30,9.28136,0.27498,9.28543254,2.93136,0.85498,3.0535,6.35,-0.58,6.376433172,9.36136,0.26498,9.365109473,2.93136,0.85498,3.0535,6.43,-0.59,6.457011693
13/05/2020 10:00,9.23056,0.47558,9.242803376,2.83056,0.82558,2.9485,6.4,-0.35,6.409563168,9.26056,0.29558,9.265275983,2.83056,0.82558,2.9485,6.43,-0.53,6.451805949
13/05/2020 10:30,9.38968,0.09574,9.390168084,2.89968,0.84574,3.0205,6.49,-0.75,6.533192175,9.35968,0.26574,9.363451685,2.89968,0.84574,3.0205,6.46,-0.58,6.485984891
13/05/2020 11:00,9.28872,-0.00704,9.288722668,1.99872,0.58296,2.082,7.29,-0.59,7.313836203,9.41872,0.22296,9.421358586,1.99872,0.58296,2.082,7.42,-0.36,7.42872802
13/05/2020 11:30,9.30216,0.18438,9.303987137,2.31216,0.67438,2.4085,6.99,-0.49,7.007153488,9.46216,0.25438,9.465578749,2.31216,0.67438,2.4085,7.15,-0.42,7.162325041
13/05/2020 12:00,9.3324,0.3732,9.3398591,2.1024,0.6132,2.19,7.23,-0.24,7.233982306,9.4424,0.1432,9.443485797,2.1024,0.6132,2.19,7.34,-0.47,7.355032291
13/05/2020 12:30,9.61784,0.23812,9.620787255,2.18784,0.63812,2.279,7.43,-0.4,7.44075937,9.67784,0.19812,9.679867695,2.18784,0.63812,2.279,7.49,-0.44,7.502912768
13/05/2020 13:00,9.18288,0.35334,9.189675416,2.58288,0.75334,2.6905,6.6,-0.4,6.612110102,9.23288,0.46334,9.244498745,2.58288,0.75334,2.6905,6.65,-0.29,6.656320305
13/05/2020 13:30,9.22192,0.36806,9.229261978,2.70192,0.78806,2.8145,6.52,-0.42,6.533513603,9.26192,0.28806,9.266398472,2.70192,0.78806,2.8145,6.56,-0.5,6.579027284
13/05/2020 14:00,9.20152,0.31586,9.206939657,2.35152,0.68586,2.4495,6.85,-0.37,6.859985423,9.14152,0.22586,9.144309742,2.35152,0.68586,2.4495,6.79,-0.46,6.8055639
13/05/2020 14:30,9.15512,0.43316,9.165361411,2.20512,0.64316,2.297,6.95,-0.21,6.953171938,9.20512,0.20316,9.207361631,2.20512,0.64316,2.297,7,-0.44,7.013814939
13/05/2020 15:00,9.70032,0.69676,9.72531144,2.08032,0.60676,2.167,7.62,0.09,7.620531478,9.66032,0.03676,9.66038994,2.08032,0.60676,2.167,7.58,-0.57,7.601401187
13/05/2020 15:30,9.50448,1.15214,9.574056959,2.06448,0.60214,2.1505,7.44,0.55,7.460301602,9.36448,0.10214,9.365037013,2.06448,0.60214,2.1505,7.3,-0.5,7.317103252
13/05/2020 16:00,9.77216,0.68188,9.795921161,1.89216,0.55188,1.971,7.88,0.13,7.881072262,9.80216,0.20188,9.804238685,1.89216,0.55188,1.971,7.91,-0.35,7.917739576
13/05/2020 16:30,9.93968,0.74574,9.967615896,1.93968,0.56574,2.0205,8,0.18,8.002024744,10.02968,0.24574,10.03269002,1.93968,0.56574,2.0205,8.09,-0.32,8.096326327
13/05/2020 17:00,10.13648,0.83814,10.17107199,1.77648,0.51814,1.8505,8.36,0.32,8.36612216,10.28648,0.21814,10.28879273,1.77648,0.51814,1.8505,8.51,-0.3,8.515286255
13/05/2020 17:30,10.30792,1.18356,10.37564596,2.37792,0.69356,2.477,7.93,0.49,7.945124291,10.29792,0.28356,10.30182327,2.37792,0.69356,2.477,7.92,-0.41,7.930605273
13/05/2020 18:00,10.17904,1.22472,10.25245309,2.51904,0.73472,2.624,7.66,0.49,7.675656324,10.15904,0.85472,10.19493207,2.51904,0.73472,2.624,7.64,0.12,7.64094235
13/05/2020 18:30,10.17608,1.10094,10.23546155,2.02608,0.59094,2.1105,8.15,0.51,8.165941464,10.25608,0.88094,10.29384439,2.02608,0.59094,2.1105,8.23,0.29,8.235107771
13/05/2020 19:00,9.4268,1.3049,9.516686516,1.6968,0.4949,1.7675,7.73,0.81,7.77232269,9.4568,0.8349,9.49358332,1.6968,0.4949,1.7675,7.76,0.34,7.767444882
13/05/2020 19:30,9.31896,1.38678,9.421580242,1.66896,0.48678,1.7385,7.65,0.9,7.702759246,9.30896,0.74678,9.338865919,1.66896,0.48678,1.7385,7.64,0.26,7.644422804
13/05/2020 20:00,9.3196,1.2653,9.405101182,1.3896,0.4053,1.4475,7.93,0.86,7.976496725,9.2596,1.0253,9.316191939,1.3896,0.4053,1.4475,7.87,0.62,7.89438408
13/05/2020 20:30,9.24488,1.18434,9.320432793,1.45488,0.42434,1.5155,7.79,0.76,7.826985371,9.32488,1.17434,9.398535069,1.45488,0.42434,1.5155,7.87,0.75,7.905656203
13/05/2020 21:00,9.34064,1.53352,9.465687466,1.28064,0.37352,1.334,8.06,1.16,8.143046113,9.26064,0.67352,9.285100021,1.28064,0.37352,1.334,7.98,0.3,7.985637107
13/05/2020 21:30,9.3624,1.1407,9.431634548,1.2024,0.3507,1.2525,8.16,0.79,8.198152231,9.4524,0.9607,9.501095213,1.2024,0.3507,1.2525,8.25,0.61,8.272520777
13/05/2020 22:00,9.03816,1.19238,9.116474442,1.44816,0.42238,1.5085,7.59,0.77,7.628957989,9.09816,1.18238,9.174668269,1.44816,0.42238,1.5085,7.65,0.76,7.687658941
13/05/2020 22:30,8.75896,1.52928,8.891460937,1.36896,0.39928,1.426,7.39,1.13,7.475894595,8.64896,1.04928,8.712376117,1.36896,0.39928,1.426,7.28,0.65,7.308960254
13/05/2020 23:00,8.1276,1.2943,8.230011801,1.3176,0.3843,1.3725,6.81,0.91,6.870531275,8.1276,1.1843,8.213430967,1.3176,0.3843,1.3725,6.81,0.8,6.856828713
13/05/2020 23:30,7.81824,1.78282,8.018935331,1.27824,0.37282,1.3315,6.54,1.41,6.690269053,7.42824,0.96282,7.490378619,1.27824,0.37282,1.3315,6.15,0.59,6.178235994
14/05/2020 00:00,7.10072,1.20146,7.201647773,1.41072,0.41146,1.4695,5.69,0.79,5.744580054,7.13072,1.19146,7.229574306,1.41072,0.41146,1.4695,5.72,0.78,5.772936861
14/05/2020 00:30,7.03904,0.84722,7.089842442,1.49904,0.43722,1.5615,5.54,0.41,5.555150763,6.88904,1.68722,7.09264291,1.49904,0.43722,1.5615,5.39,1.25,5.533046177
14/05/2020 01:00,7.23904,-2.07528,7.530636573,1.31904,0.38472,1.374,5.92,-2.46,6.410772184,6.25904,4.78472,7.878396233,1.31904,0.38472,1.374,4.94,4.4,6.615406261
14/05/2020 01:30,7.67528,-2.57596,8.096017107,1.14528,0.33404,1.193,6.53,-2.91,7.149055882,6.75528,4.96404,8.383048431,1.14528,0.33404,1.193,5.61,4.63,7.273857299
14/05/2020 02:00,8.37056,-2.59192,8.762666489,1.09056,0.31808,1.136,7.28,-2.91,7.840057398,7.47056,4.90808,8.938596982,1.09056,0.31808,1.136,6.38,4.59,7.859548333
14/05/2020 02:30,8.49536,-2.57552,8.877186762,1.21536,0.35448,1.266,7.28,-2.93,7.847502788,7.59536,4.94448,9.062967285,1.21536,0.35448,1.266,6.38,4.59,7.859548333
14/05/2020 03:00,8.60408,-2.62006,8.994159608,1.23408,0.35994,1.2855,7.37,-2.98,7.949672949,7.69408,4.91994,9.13261609,1.23408,0.35994,1.2855,6.46,4.56,7.907287778
14/05/2020 03:30,8.37368,-2.58726,8.764270138,1.24368,0.36274,1.2955,7.13,-2.95,7.71617781,7.46368,4.96274,8.962996566,1.24368,0.36274,1.2955,6.22,4.6,7.736174765
14/05/2020 04:00,8.04184,-1.38738,8.160638079,1.31184,0.38262,1.3665,6.73,-1.77,6.95886485,7.40184,3.91262,8.372325283,1.31184,0.38262,1.3665,6.09,3.53,7.039105057
14/05/2020 04:30,7.74952,1.27986,7.854495646,1.19952,0.34986,1.2495,6.55,0.93,6.615693463,7.73952,1.26986,7.84300416,1.19952,0.34986,1.2495,6.54,0.92,6.604392478
14/05/2020 05:00,7.56216,1.30438,7.673830272,1.11216,0.32438,1.1585,6.45,0.98,6.524024831,7.56216,1.28438,7.670456039,1.11216,0.32438,1.1585,6.45,0.96,6.521050529
14/05/2020 05:30,7.6052,1.3436,7.722974039,1.3152,0.3836,1.37,6.29,0.96,6.362837417,7.5952,1.3236,7.709667957,1.3152,0.3836,1.37,6.28,0.94,6.34996063
14/05/2020 06:00,7.82688,1.22534,7.922216145,1.28688,0.37534,1.3405,6.54,0.85,6.595005686,7.81688,1.20534,7.909264027,1.28688,0.37534,1.3405,6.53,0.83,6.582537505
14/05/2020 06:30,7.98624,1.06182,8.056518544,1.44624,0.42182,1.5065,6.54,0.64,6.57124037,7.97624,1.05182,8.045292403,1.44624,0.42182,1.5065,6.53,0.63,6.560320114
14/05/2020 07:00,8.49712,0.92416,8.547228791,1.31712,0.38416,1.372,7.18,0.54,7.200277772,8.49712,0.90416,8.545089444,1.31712,0.38416,1.372,7.18,0.52,7.198805456
14/05/2020 07:30,8.93392,0.82156,8.971615652,1.75392,0.51156,1.827,7.18,0.31,7.186689085,8.93392,0.81156,8.970705446,1.75392,0.51156,1.827,7.18,0.3,7.186264676
14/05/2020 08:00,9.8084,-2.3913,10.09569345,1.7784,0.5187,1.8525,8.03,-2.91,8.541018675,9.7184,2.5287,10.04199294,1.7784,0.5187,1.8525,7.94,2.01,8.190463967
14/05/2020 08:30,10.24264,-0.73798,10.26919124,2.13264,0.62202,2.2215,8.11,-1.36,8.223241453,10.07264,0.86202,10.10945869,2.13264,0.62202,2.2215,7.94,0.24,7.943626376
14/05/2020 09:00,9.46336,0.15598,9.464645384,2.52336,0.73598,2.6285,6.94,-0.58,6.964194139,9.46336,0.13598,9.464336905,2.52336,0.73598,2.6285,6.94,-0.6,6.965888314
14/05/2020 09:30,9.20792,0.38856,9.216114669,2.97792,0.86856,3.102,6.23,-0.48,6.248463811,9.20792,0.36856,9.215293115,2.97792,0.86856,3.102,6.23,-0.5,6.250032
14/05/2020 10:00,9.26824,0.34532,9.274670808,3.37824,0.98532,3.519,5.89,-0.64,5.924668767,9.25824,0.32532,9.263953854,3.37824,0.98532,3.519,5.88,-0.66,5.916924877
14/05/2020 10:30,9.54008,0.09544,9.540557384,3.31008,0.96544,3.448,6.23,-0.87,6.290453084,9.53008,0.06544,9.530304675,3.31008,0.96544,3.448,6.22,-0.9,6.284775255
14/05/2020 11:00,9.1132,0.2101,9.11562155,2.9832,0.8701,3.1075,6.13,-0.66,6.165427803,9.1032,0.1901,9.105184691,2.9832,0.8701,3.1075,6.12,-0.68,6.157661894
14/05/2020 11:30,8.9748,0.0114,8.97480724,3.1248,0.9114,3.255,5.85,-0.9,5.918825897,8.9648,-0.0086,8.964804125,3.1248,0.9114,3.255,5.84,-0.92,5.912021651
14/05/2020 12:00,9.15032,-0.05074,9.15046068,3.70032,1.07926,3.8545,5.45,-1.13,5.565914121,9.14032,-0.07074,9.140593736,3.70032,1.07926,3.8545,5.44,-1.15,5.560224816
14/05/2020 12:30,9.47792,0.02106,9.477943398,2.67792,0.78106,2.7895,6.8,-0.76,6.842338781,9.47792,0.00106,9.477920059,2.67792,0.78106,2.7895,6.8,-0.78,6.844589104
14/05/2020 13:00,9.34064,0.23352,9.343558594,2.72064,0.79352,2.834,6.62,-0.56,6.643643579,9.34064,0.21352,9.343080135,2.72064,0.79352,2.834,6.62,-0.58,6.645359283
14/05/2020 13:30,9.33576,0.26418,9.339497088,3.06576,0.89418,3.1935,6.27,-0.63,6.301571233,9.33576,0.24418,9.33895276,3.06576,0.89418,3.1935,6.27,-0.65,6.303602145
14/05/2020 14:00,8.37672,0.41946,8.387215548,2.94672,0.85946,3.0695,5.43,-0.44,5.44779772,8.37672,0.39946,8.3862391,2.94672,0.85946,3.0695,5.43,-0.46,5.449449513
14/05/2020 14:30,8.77944,0.44442,8.790681194,3.40944,0.99442,3.5515,5.37,-0.55,5.398092256,8.77944,0.42442,8.789692773,3.40944,0.99442,3.5515,5.37,-0.57,5.400166664
14/05/2020 15:00,8.41128,0.41204,8.421366172,3.40128,0.99204,3.543,5.01,-0.58,5.043461113,8.41128,0.38204,8.419951651,3.40128,0.99204,3.543,5.01,-0.61,5.046999108
14/05/2020 15:30,8.24728,0.52254,8.263817244,3.43728,1.00254,3.5805,4.81,-0.48,4.833890772,8.23728,0.50254,8.252595243,3.43728,1.00254,3.5805,4.8,-0.5,4.825971405
14/05/2020 16:00,8.01792,-0.27394,8.022598348,3.27792,0.95606,3.4145,4.74,-1.23,4.896988871,7.86792,0.73606,7.902274954,3.27792,0.95606,3.4145,4.59,-0.22,4.595269307
14/05/2020 16:30,8.7988,-2.6541,9.190382378,2.9688,0.8659,3.0925,5.83,-3.52,6.810234945,8.0488,3.5559,8.799295781,2.9688,0.8659,3.0925,5.08,2.69,5.748260606
14/05/2020 17:00,8.62416,0.58538,8.644004017,2.86416,0.83538,2.9835,5.76,-0.25,5.765422795,8.62416,0.56538,8.642672634,2.86416,0.83538,2.9835,5.76,-0.27,5.766324653
14/05/2020 17:30,9.13664,0.61902,9.157585722,2.63664,0.76902,2.7465,6.5,-0.15,6.501730539,9.12664,0.55902,9.143744367,2.63664,0.76902,2.7465,6.49,-0.21,6.493396646
14/05/2020 18:00,9.07488,0.91184,9.120575596,2.23488,0.65184,2.328,6.84,0.26,6.844939737,9.07488,0.90184,9.119581262,2.23488,0.65184,2.328,6.84,0.25,6.844567189
14/05/2020 18:30,8.97696,1.07578,9.041189825,2.07696,0.60578,2.1635,6.9,0.47,6.915988722,8.97696,1.06578,9.040005412,2.07696,0.60578,2.1635,6.9,0.46,6.915316334
14/05/2020 19:00,9.36304,-0.53828,9.378500061,1.58304,0.46172,1.649,7.78,-1,7.84400408,8.92304,2.57172,9.286247175,1.58304,0.46172,1.649,7.34,2.11,7.637257361
14/05/2020 19:30,9.52752,-2.41864,9.829723129,1.54752,0.45136,1.612,7.98,-2.87,8.48040683,8.61752,4.73136,9.830941888,1.54752,0.45136,1.612,7.07,4.28,8.264581054
14/05/2020 20:00,9.21784,-2.52188,9.556592123,1.46784,0.42812,1.529,7.75,-2.95,8.292466461,8.30784,4.85812,9.624008281,1.46784,0.42812,1.529,6.84,4.43,8.14926377
14/05/2020 20:30,8.97432,-1.01874,9.031957188,1.44432,0.42126,1.5045,7.53,-1.44,7.666452896,8.46432,3.11126,9.018018178,1.44432,0.42126,1.5045,7.02,2.69,7.517745673
14/05/2020 21:00,8.6368,0.9524,8.689153008,1.2768,0.3724,1.33,7.36,0.58,7.38281789,8.6468,0.9324,8.696925894,1.2768,0.3724,1.33,7.37,0.56,7.391244821
14/05/2020 21:30,8.75272,0.92496,8.801457743,1.18272,0.34496,1.232,7.57,0.58,7.592186773,8.76272,0.90496,8.809325423,1.18272,0.34496,1.232,7.58,0.56,7.600657866
14/05/2020 22:00,8.54056,0.99808,8.598681806,1.33056,0.38808,1.386,7.21,0.61,7.235758426,8.54056,0.98808,8.597526807,1.33056,0.38808,1.386,7.21,0.6,7.234922253
14/05/2020 22:30,8.07904,1.13222,8.157990528,1.37904,0.40222,1.4365,6.7,0.73,6.739651326,8.06904,1.11222,8.145332397,1.37904,0.40222,1.4365,6.69,0.71,6.727570141
14/05/2020 23:00,7.54952,1.14736,7.636208955,1.25952,0.36736,1.312,6.29,0.78,6.338177972,7.54952,1.12736,7.633229513,1.25952,0.36736,1.312,6.29,0.76,6.335747785
14/05/2020 23:30,6.95048,1.11764,7.03976501,1.26048,0.36764,1.313,5.69,0.75,5.739215974,6.94048,1.08764,7.025184937,1.26048,0.36764,1.313,5.68,0.72,5.725451947
15/05/2020 00:00,6.8412,0.8466,6.893384437,1.0512,0.3066,1.095,5.79,0.54,5.815126826,6.8312,0.8266,6.881029065,1.0512,0.3066,1.095,5.78,0.52,5.803343864
15/05/2020 00:30,6.58872,0.84796,6.643061598,1.15872,0.33796,1.207,5.43,0.51,5.453897689,6.57872,0.82796,6.630616457,1.15872,0.33796,1.207,5.42,0.49,5.442104372
15/05/2020 01:00,6.44544,0.81242,6.496439259,1.10544,0.32242,1.1515,5.34,0.49,5.362434149,6.43544,0.79242,6.484043295,1.10544,0.32242,1.1515,5.33,0.47,5.350682199
15/05/2020 01:30,6.86576,0.86418,6.919932619,1.38576,0.40418,1.4435,5.48,0.46,5.499272679,6.84576,0.85418,6.898844356,1.38576,0.40418,1.4435,5.46,0.45,5.478512572
15/05/2020 02:00,7.29288,0.85084,7.342344816,1.44288,0.42084,1.503,5.85,0.43,5.86578213,7.28288,0.84084,7.331258623,1.44288,0.42084,1.503,5.84,0.42,5.855083262
15/05/2020 02:30,7.71448,0.79464,7.755298473,1.04448,0.30464,1.088,6.67,0.49,6.687974282,7.71448,0.77464,7.753274715,1.04448,0.30464,1.088,6.67,0.47,6.686538716
15/05/2020 03:00,7.2816,0.8813,7.334738458,1.3416,0.3913,1.3975,5.94,0.49,5.960176172,7.2716,0.8613,7.32243158,1.3416,0.3913,1.3975,5.93,0.47,5.948596473
15/05/2020 03:30,7.27392,0.84906,7.323306292,1.33392,0.38906,1.3895,5.94,0.46,5.957784823,7.26392,0.83906,7.312219598,1.33392,0.38906,1.3895,5.93,0.45,5.947049689
15/05/2020 04:00,7.27592,0.83756,7.323968774,1.22592,0.35756,1.277,6.05,0.48,6.069011452,7.26592,0.82756,7.312896075,1.22592,0.35756,1.277,6.04,0.47,6.058258826
15/05/2020 04:30,7.12664,0.82402,7.174120619,1.31664,0.38402,1.3715,5.81,0.44,5.826637109,7.11664,0.80402,7.161914063,1.31664,0.38402,1.3715,5.8,0.42,5.815187013
15/05/2020 05:00,7.07696,0.98078,7.144598817,1.23696,0.36078,1.2885,5.84,0.62,5.872818744,7.06696,0.97078,7.133325834,1.23696,0.36078,1.2885,5.83,0.61,5.861825654
15/05/2020 05:30,6.93768,1.08224,7.02158438,1.20768,0.35224,1.258,5.73,0.73,5.776313703,6.92768,1.07224,7.01016753,1.20768,0.35224,1.258,5.72,0.72,5.765136599
15/05/2020 06:00,6.8896,1.0428,6.968071469,1.2096,0.3528,1.26,5.68,0.69,5.721756723,6.8796,1.0228,6.955215022,1.2096,0.3528,1.26,5.67,0.67,5.70944831
15/05/2020 06:30,7.47424,0.96832,7.536704001,1.19424,0.34832,1.244,6.28,0.62,6.310530881,7.46424,0.95832,7.525507026,1.19424,0.34832,1.244,6.27,0.61,6.299603162
15/05/2020 07:00,7.8092,0.8356,7.853778199,1.2192,0.3556,1.27,6.59,0.48,6.607457908,7.8092,0.8156,7.85167549,1.2192,0.3556,1.27,6.59,0.46,6.606035119
15/05/2020 07:30,8.25576,0.73918,8.28878521,1.50576,0.43918,1.5685,6.75,0.3,6.756663378,8.25576,0.72918,8.287899411,1.50576,0.43918,1.5685,6.75,0.29,6.756226758
15/05/2020 08:00,8.666,0.633,8.689087697,3.336,0.973,3.475,5.33,-0.34,5.340833268,8.656,0.623,8.678390692,3.336,0.973,3.475,5.32,-0.35,5.331500727
15/05/2020 08:30,9.16696,0.88828,9.209896688,2.49696,0.72828,2.601,6.67,0.16,6.671918764,9.40696,-1.03172,9.463368459,2.49696,0.72828,2.601,6.91,-1.76,7.130617084
15/05/2020 09:00,9.71264,-0.26048,9.716132235,2.43264,0.70952,2.534,7.28,-0.97,7.344337955,9.71264,-0.29048,9.716982783,2.43264,0.70952,2.534,7.28,-1,7.348360361
15/05/2020 09:30,10.84184,-0.18488,10.84341621,2.69184,0.78512,2.804,8.15,-0.97,8.207520941,10.89184,-0.21488,10.89395943,2.69184,0.78512,2.804,8.2,-1,8.260750571
15/05/2020 10:00,10.94104,-0.23928,10.94365621,2.95104,0.86072,3.074,7.99,-1.1,8.06536422,10.98104,-0.26928,10.98434118,2.95104,0.86072,3.074,8.03,-1.13,8.109118324
15/05/2020 10:30,9.62536,-0.16552,9.626783056,3.13536,0.91448,3.266,6.49,-1.08,6.579247677,9.63536,-0.18552,9.637145843,3.13536,0.91448,3.266,6.5,-1.1,6.59241989
15/05/2020 11:00,8.5964,-0.0173,8.596417408,3.2664,0.9527,3.4025,5.33,-0.97,5.41754557,8.5864,-0.0373,8.586481017,3.2664,0.9527,3.4025,5.32,-0.99,5.411330705
15/05/2020 11:30,8.56328,0.22554,8.566249626,3.65328,1.06554,3.8055,4.91,-0.84,4.981335162,8.55328,0.20554,8.555749263,3.65328,1.06554,3.8055,4.9,-0.86,4.974896984
15/05/2020 12:00,8.6216,0.5138,8.63689626,5.1216,1.4938,5.335,3.5,-0.98,3.634611396,8.6116,0.5038,8.626324188,5.1216,1.4938,5.335,3.49,-0.99,3.627698995
15/05/2020 12:30,8.65416,0.35288,8.661351488,4.12416,1.20288,4.296,4.53,-0.85,4.609056303,8.64416,0.33288,8.650567103,4.12416,1.20288,4.296,4.52,-0.87,4.602966435
15/05/2020 13:00,8.80728,0.44504,8.818516973,3.37728,0.98504,3.518,5.43,-0.54,5.456784768,8.80728,0.42504,8.817530266,3.37728,0.98504,3.518,5.43,-0.56,5.458800234
15/05/2020 13:30,9.12808,0.27944,9.132356279,2.87808,0.83944,2.998,6.25,-0.56,6.275037848,9.12808,0.24944,9.131487546,2.87808,0.83944,2.998,6.25,-0.59,6.277786234
15/05/2020 14:00,9.19224,0.34482,9.198705183,3.34224,0.97482,3.4815,5.85,-0.63,5.883825286,9.19224,0.32482,9.197977183,3.34224,0.97482,3.4815,5.85,-0.65,5.88600034
15/05/2020 14:30,8.8376,0.3993,8.846615977,3.3576,0.9793,3.4975,5.48,-0.58,5.510607952,8.8376,0.3793,8.845735823,3.3576,0.9793,3.4975,5.48,-0.6,5.512748861
15/05/2020 15:00,7.87664,0.47902,7.891192423,2.87664,0.83902,2.9965,5,-0.36,5.012943247,7.86664,0.46902,7.880609409,2.87664,0.83902,2.9965,4.99,-0.37,5.003698632
15/05/2020 15:30,7.5236,3.9798,8.511366812,2.9136,0.8498,3.035,4.61,3.13,5.572162955,8.2136,-2.4902,8.582792145,2.9136,0.8498,3.035,5.3,-3.34,6.264630875
15/05/2020 16:00,7.34936,4.44898,8.591071845,2.73936,0.79898,2.8535,4.61,3.65,5.880017007,8.29936,-3.06102,8.84585891,2.73936,0.79898,2.8535,5.56,-3.86,6.768544895
15/05/2020 16:30,8.06968,4.40824,9.195233287,2.83968,0.82824,2.958,5.23,3.58,6.337925528,9.00968,-3.11176,9.531913974,2.83968,0.82824,2.958,6.17,-3.94,7.320689858
15/05/2020 17:00,8.45392,4.37656,9.51961348,2.35392,0.68656,2.452,6.1,3.69,7.129242597,9.40392,-3.13344,9.912222637,2.35392,0.68656,2.452,7.05,-3.82,8.018410067
15/05/2020 17:30,8.86016,4.54338,9.957145025,2.48016,0.72338,2.5835,6.38,3.82,7.436181816,9.81016,-2.92662,10.23739927,2.48016,0.72338,2.5835,7.33,-3.65,8.188491925
15/05/2020 18:00,8.66144,4.69542,9.852284601,2.28144,0.66542,2.3765,6.38,4.03,7.54621097,9.61144,-2.78458,10.006681,2.28144,0.66542,2.3765,7.33,-3.45,8.10132088
15/05/2020 18:30,8.95832,4.66826,10.10169039,1.94832,0.56826,2.0295,7.01,4.1,8.120966691,9.91832,-2.77174,10.29833065,1.94832,0.56826,2.0295,7.97,-3.34,8.641556573
15/05/2020 19:00,8.94264,4.65202,10.08028275,1.65264,0.48202,1.7215,7.29,4.17,8.398392703,9.90264,-2.77798,10.2849138,1.65264,0.48202,1.7215,8.25,-3.26,8.87074405
15/05/2020 19:30,8.74664,4.67152,9.915987616,1.61664,0.47152,1.684,7.13,4.2,8.275077039,9.69664,-2.72848,10.07320358,1.61664,0.47152,1.684,8.08,-3.2,8.690592615
15/05/2020 20:00,8.60296,4.65878,9.783412076,1.33296,0.38878,1.3885,7.27,4.27,8.431239529,9.54296,-2.74122,9.928865628,1.33296,0.38878,1.3885,8.21,-3.13,8.786409961
15/05/2020 20:30,8.5728,3.1704,9.140259077,1.3728,0.4004,1.43,7.2,2.77,7.714460448,9.1928,-1.0096,9.248073529,1.3728,0.4004,1.43,7.82,-1.41,7.946099672
15/05/2020 21:00,8.65784,1.10312,8.727832904,1.34784,0.39312,1.404,7.31,0.71,7.344399227,8.66784,1.08312,8.73525038,1.34784,0.39312,1.404,7.32,0.69,7.352448572
15/05/2020 21:30,8.74952,1.18236,8.829047253,1.61952,0.47236,1.687,7.13,0.71,7.165263429,8.75952,1.16236,8.836304171,1.61952,0.47236,1.687,7.14,0.69,7.173262856
15/05/2020 22:00,8.728,0.9865,8.783573661,1.188,0.3465,1.2375,7.54,0.64,7.567113056,8.748,0.9765,8.802332432,1.188,0.3465,1.2375,7.56,0.63,7.586204585
15/05/2020 22:30,8.15176,0.94718,8.206603503,0.88176,0.25718,0.9185,7.27,0.69,7.302670744,8.17176,0.92718,8.224191404,0.88176,0.25718,0.9185,7.29,0.67,7.320724008
15/05/2020 23:00,7.58472,0.82096,7.629020435,0.17472,0.05096,0.182,7.41,0.77,7.449899328,7.60472,0.80096,7.646783847,0.17472,0.05096,0.182,7.43,0.75,7.467757361
15/05/2020 23:30,6.81832,0.83076,6.868744412,0.20832,0.06076,0.217,6.61,0.77,6.654697589,6.81832,0.81076,6.866354156,0.20832,0.06076,0.217,6.61,0.75,6.652413096
16/05/2020 00:00,6.94072,0.81396,6.98828484,0.15072,0.04396,0.157,6.79,0.77,6.833520323,6.93072,0.67396,6.963411649,0.15072,0.04396,0.157,6.78,0.63,6.809207002
16/05/2020 00:30,6.71072,0.86396,6.766105955,0.15072,0.04396,0.157,6.56,0.82,6.611051354,6.73072,0.69396,6.766400239,0.15072,0.04396,0.157,6.58,0.65,6.612026921
16/05/2020 01:00,5.47568,4.74374,7.244731924,0.35568,0.10374,0.3705,5.12,4.64,6.909703322,6.38568,-2.82626,6.983169384,0.35568,0.10374,0.3705,6.03,-2.93,6.704162886
16/05/2020 01:30,6.18144,2.56292,6.691693313,0.42144,0.12292,0.439,5.76,2.44,6.255493586,6.55144,-0.55708,6.575082068,0.42144,0.12292,0.439,6.13,-0.68,6.16760083
16/05/2020 02:00,6.8048,1.0589,6.886695307,0.7848,0.2289,0.8175,6.02,0.83,6.076948247,6.8048,1.0489,6.885164795,0.7848,0.2289,0.8175,6.02,0.82,6.075590506
16/05/2020 02:30,7.17056,1.25308,7.279226621,1.21056,0.35308,1.261,5.96,0.9,6.027569991,7.16056,1.23308,7.265955257,1.21056,0.35308,1.261,5.95,0.88,6.014723601
16/05/2020 03:00,6.92112,1.30616,7.04329156,1.22112,0.35616,1.272,5.7,0.95,5.778624404,6.91112,1.29616,7.031615063,1.22112,0.35616,1.272,5.69,0.94,5.767122333
16/05/2020 03:30,7.25512,1.26816,7.36512023,1.12512,0.32816,1.172,6.13,0.94,6.201653005,7.24512,1.24816,7.351847877,1.12512,0.32816,1.172,6.12,0.92,6.188764012
16/05/2020 04:00,7.1932,1.2301,7.297620999,1.0632,0.3101,1.1075,6.13,0.92,6.19865308,7.1832,1.2101,7.284415162,1.0632,0.3101,1.1075,6.12,0.9,6.1858225
16/05/2020 04:30,6.72312,1.26716,6.84149377,1.29312,0.37716,1.347,5.43,0.89,5.502453998,6.70312,1.25716,6.819990396,1.29312,0.37716,1.347,5.41,0.88,5.481103903
16/05/2020 05:00,6.86216,1.24438,6.974074953,1.11216,0.32438,1.1585,5.75,0.92,5.823134895,6.85216,1.23438,6.962455792,1.11216,0.32438,1.1585,5.74,0.91,5.811686502
16/05/2020 05:30,6.7988,1.2859,6.919336691,1.0488,0.3059,1.0925,5.75,0.98,5.832915223,6.7888,1.2659,6.905816986,1.0488,0.3059,1.0925,5.74,0.96,5.819725079
16/05/2020 06:00,6.49416,1.40288,6.643958639,1.24416,0.36288,1.296,5.25,1.04,5.352018311,6.48416,1.39288,6.63207702,1.24416,0.36288,1.296,5.24,1.03,5.340271529
16/05/2020 06:30,6.74272,1.34246,6.875061589,1.24272,0.36246,1.2945,5.5,0.98,5.586626889,6.74272,1.32246,6.871184283,1.24272,0.36246,1.2945,5.5,0.96,5.583153231
16/05/2020 07:00,7.16928,1.21354,7.271262273,1.34928,0.39354,1.4055,5.82,0.82,5.877482454,7.16928,1.19354,7.267951118,1.34928,0.39354,1.4055,5.82,0.8,5.874725526
16/05/2020 07:30,7.3484,1.0562,7.423916823,1.5984,0.4662,1.665,5.75,0.59,5.780190308,7.3384,1.0362,7.411195922,1.5984,0.4662,1.665,5.74,0.57,5.768231965
16/05/2020 08:00,7.91992,0.82456,7.962727673,1.72992,0.50456,1.802,6.19,0.32,6.198265887,7.91992,0.81456,7.961698362,1.72992,0.50456,1.802,6.19,0.31,6.197757659
16/05/2020 08:30,8.41112,0.76366,8.445715852,1.76112,0.51366,1.8345,6.65,0.25,6.654697589,8.41112,0.74366,8.443930948,1.76112,0.51366,1.8345,6.65,0.23,6.653976255
16/05/2020 09:00,8.27176,0.85718,8.316055017,2.08176,0.60718,2.1685,6.19,0.25,6.195046408,8.28176,0.83718,8.323966545,2.08176,0.60718,2.1685,6.2,0.23,6.204264662
16/05/2020 09:30,7.81184,1.01762,7.877842005,2.63184,0.76762,2.7415,5.18,0.25,5.18602931,7.80184,0.99762,7.86536414,2.63184,0.76762,2.7415,5.17,0.23,5.175113525
16/05/2020 10:00,8.4428,0.5404,8.460077068,3.0528,0.8904,3.18,5.39,-0.35,5.401351683,8.4428,0.5204,8.458823086,3.0528,0.8904,3.18,5.39,-0.37,5.402684518
16/05/2020 10:30,8.41536,0.48198,8.429151123,2.71536,0.79198,2.8285,5.7,-0.31,5.7084236,8.41536,0.48198,8.429151123,2.71536,0.79198,2.8285,5.7,-0.31,5.7084236
16/05/2020 11:00,8.40912,0.64766,8.434024108,2.52912,0.73766,2.6345,5.88,-0.09,5.880688735,8.38912,0.43766,8.400528593,2.52912,0.73766,2.6345,5.86,-0.3,5.867674156
16/05/2020 11:30,7.85,0.605,7.873279177,2.76,0.805,2.875,5.09,-0.2,5.093927758,7.85,0.605,7.873279177,2.76,0.805,2.875,5.09,-0.2,5.093927758
16/05/2020 12:00,8.10128,0.97204,8.159387195,2.92128,0.85204,3.043,5.18,0.12,5.181389775,8.09128,0.92204,8.143645977,2.92128,0.85204,3.043,5.17,0.07,5.170473866
16/05/2020 12:30,8.74424,1.00332,8.801612591,2.27424,0.66332,2.369,6.47,0.34,6.47892738,8.74424,0.98332,8.79935517,2.27424,0.66332,2.369,6.47,0.32,6.477908613
16/05/2020 13:00,8.76008,1.02044,8.819313998,1.75008,0.51044,1.823,7.01,0.51,7.028527584,8.77008,1.00044,8.826957766,1.75008,0.51044,1.823,7.02,0.49,7.03708036
16/05/2020 13:30,8.04184,1.16762,8.12616312,2.63184,0.76762,2.7415,5.41,0.4,5.424767276,8.03184,1.14762,8.113413921,2.63184,0.76762,2.7415,5.4,0.38,5.413353859
16/05/2020 14:00,8.05024,1.14632,8.131445972,2.49024,0.72632,2.594,5.56,0.42,5.575840744,8.04024,1.12632,8.118747194,2.49024,0.72632,2.594,5.55,0.4,5.564395744
16/05/2020 14:30,7.68968,1.14324,7.774199393,2.47968,0.72324,2.583,5.21,0.42,5.226901568,7.67968,1.12324,7.7613886,2.47968,0.72324,2.583,5.2,0.4,5.215361924
16/05/2020 15:00,7.6916,1.2663,7.795141195,2.9016,0.8463,3.0225,4.79,0.42,4.808378105,7.6916,1.2363,7.790324014,2.9016,0.8463,3.0225,4.79,0.39,4.805850601
16/05/2020 15:30,7.43392,1.22906,7.5348361,3.01392,0.87906,3.1395,4.42,0.35,4.433835811,7.42392,1.21906,7.523343369,3.01392,0.87906,3.1395,4.41,0.34,4.423087157
16/05/2020 16:00,7.82328,1.19304,7.913725697,2.51328,0.73304,2.618,5.31,0.46,5.329887428,7.81328,1.17304,7.90084598,2.51328,0.73304,2.618,5.3,0.44,5.318232789
16/05/2020 16:30,8.03296,1.17878,8.118988154,2.77296,0.80878,2.8885,5.26,0.37,5.27299725,8.02296,1.16878,8.107646628,2.77296,0.80878,2.8885,5.25,0.36,5.262328382
16/05/2020 17:00,8.59488,1.05684,8.659611596,2.35488,0.68684,2.453,6.24,0.37,6.250959926,8.58488,1.04684,8.648470304,2.35488,0.68684,2.453,6.23,0.36,6.240392616
16/05/2020 17:30,9.294,0.967,9.344170643,1.704,0.497,1.775,7.59,0.47,7.604538119,9.324,0.937,9.370962864,1.704,0.497,1.775,7.62,0.44,7.632692841
16/05/2020 18:00,9.57936,1.01148,9.632612823,2.19936,0.64148,2.291,7.38,0.37,7.389269247,9.59936,0.99148,9.650427193,2.19936,0.64148,2.291,7.4,0.35,7.408272403
16/05/2020 18:30,9.5676,0.8943,9.609304983,1.7976,0.5243,1.8725,7.77,0.37,7.778804535,9.5976,0.8743,9.637340206,1.7976,0.5243,1.8725,7.8,0.35,7.807848615
16/05/2020 19:00,9.23304,0.95922,9.28273293,1.88304,0.54922,1.9615,7.35,0.41,7.361426492,9.25304,0.93922,9.300585113,1.88304,0.54922,1.9615,7.37,0.39,7.380311647
16/05/2020 19:30,9.27272,0.97496,9.323834147,1.42272,0.41496,1.482,7.85,0.56,7.869949174,9.31272,0.95496,9.361554486,1.42272,0.41496,1.482,7.89,0.54,7.908457498
16/05/2020 20:00,8.77632,1.08226,8.842798169,1.51632,0.44226,1.5795,7.26,0.64,7.288154773,8.78632,1.06226,8.850300303,1.51632,0.44226,1.5795,7.27,0.62,7.296389518
16/05/2020 20:30,8.7028,1.0429,8.765065217,1.3128,0.3829,1.3675,7.39,0.66,7.419413723,8.7228,1.0229,8.782571619,1.3128,0.3829,1.3675,7.41,0.64,7.437586974
16/05/2020 21:00,8.54584,0.96212,8.599828847,1.27584,0.37212,1.329,7.27,0.59,7.293901562,8.55584,0.94212,8.607554136,1.27584,0.37212,1.329,7.28,0.57,7.302280466
16/05/2020 21:30,8.68272,1.01746,8.74213083,1.36272,0.39746,1.4195,7.32,0.62,7.346209907,8.69272,0.99746,8.749760422,1.36272,0.39746,1.4195,7.33,0.6,7.35451562
16/05/2020 22:00,8.61192,1.01556,8.671593175,1.32192,0.38556,1.377,7.29,0.63,7.317171585,8.62192,0.99556,8.679207579,1.32192,0.38556,1.377,7.3,0.61,7.325441966
16/05/2020 22:30,8.41224,0.99732,8.471152755,1.12224,0.32732,1.169,7.29,0.67,7.320724008,8.42224,0.97732,8.478754685,1.12224,0.32732,1.169,7.3,0.65,7.328881224
16/05/2020 23:00,8.10416,1.08038,8.175856545,1.06416,0.31038,1.1085,7.04,0.77,7.081984185,8.09416,0.86038,8.139759201,1.06416,0.31038,1.1085,7.03,0.55,7.051482114
