Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/05/2020 23:30,7.23408,1.16994,7.328074307,1.47408,0.42994,1.5355,5.76,0.74,5.807340183,7.18408,0.81994,7.230719677,1.47408,0.42994,1.5355,5.71,0.39,5.723303242
17/05/2020 00:00,7.0604,0.8722,7.114069229,1.0704,0.3122,1.115,5.99,0.56,6.016120012,7.0504,0.8622,7.102923975,1.0704,0.3122,1.115,5.98,0.55,6.005239379
17/05/2020 00:30,6.49192,1.10806,6.585804602,1.50192,0.43806,1.5645,4.99,0.67,5.034779042,6.48192,1.06806,6.569325616,1.50192,0.43806,1.5645,4.98,0.63,5.019691226
17/05/2020 01:00,6.41912,1.34766,6.559061598,1.08912,0.31766,1.1345,5.33,1.03,5.428609398,6.40912,1.32766,6.545189092,1.08912,0.31766,1.1345,5.32,1.01,5.415025392
17/05/2020 01:30,6.79408,1.32994,6.923024155,1.23408,0.35994,1.2855,5.56,0.97,5.643979093,6.79408,1.31994,6.921110074,1.23408,0.35994,1.2855,5.56,0.96,5.642269047
17/05/2020 02:00,6.95368,1.25524,7.066066303,1.18368,0.34524,1.233,5.77,0.91,5.841318344,6.95368,1.24524,7.064296724,1.18368,0.34524,1.233,5.77,0.9,5.839768831
17/05/2020 02:30,7.22152,1.21086,7.322331121,1.03152,0.30086,1.0745,6.19,0.91,6.256532586,7.21152,1.20086,7.310819752,1.03152,0.30086,1.0745,6.18,0.9,6.245190149
17/05/2020 03:00,6.93976,1.25618,7.052535505,1.04976,0.30618,1.0935,5.89,0.95,5.966121018,6.92976,1.23618,7.039155819,1.04976,0.30618,1.0935,5.88,0.93,5.953091634
17/05/2020 03:30,6.78912,1.28516,6.90968788,1.14912,0.33516,1.197,5.64,0.95,5.719449274,6.77912,1.26516,6.896165442,1.14912,0.33516,1.197,5.63,0.93,5.70629477
17/05/2020 04:00,6.94232,1.26276,7.056229149,1.07232,0.31276,1.117,5.87,0.95,5.946377048,6.93232,1.24276,7.04283416,1.07232,0.31276,1.117,5.86,0.93,5.933338015
17/05/2020 04:30,6.58336,1.24098,6.699302967,1.20336,0.35098,1.2535,5.38,0.89,5.453118374,6.57336,1.22098,6.68579493,1.20336,0.35098,1.2535,5.37,0.87,5.440018382
17/05/2020 05:00,6.8616,1.2238,6.969880989,1.0416,0.3038,1.085,5.82,0.92,5.892266118,6.8616,1.2038,6.966397132,1.0416,0.3038,1.085,5.82,0.9,5.889176513
17/05/2020 05:30,6.3844,1.3442,6.524372537,1.2144,0.3542,1.265,5.17,0.99,5.26393389,6.3744,1.3242,6.510490074,1.2144,0.3542,1.265,5.16,0.97,5.250380939
17/05/2020 06:00,6.20584,1.49212,6.382701011,1.51584,0.44212,1.579,4.69,1.05,4.80610029,6.19584,1.47212,6.368325573,1.51584,0.44212,1.579,4.68,1.03,4.792003756
17/05/2020 06:30,6.28936,1.42648,6.449100278,1.35936,0.39648,1.416,4.93,1.03,5.03644716,6.27936,1.40648,6.434947397,1.35936,0.39648,1.416,4.92,1.01,5.022598929
17/05/2020 07:00,6.58976,1.38868,6.734490998,1.46976,0.42868,1.531,5.12,0.96,5.209222591,6.57976,1.36868,6.720604631,1.46976,0.42868,1.531,5.11,0.94,5.195738639
17/05/2020 07:30,6.82136,1.31998,6.947898923,1.61136,0.46998,1.6785,5.21,0.85,5.278882457,6.81136,1.29998,6.934304078,1.61136,0.46998,1.6785,5.2,0.83,5.265823772
17/05/2020 08:00,6.87688,1.29284,6.997350484,1.82688,0.53284,1.903,5.05,0.76,5.106867925,6.86688,1.27284,6.983850127,1.82688,0.53284,1.903,5.04,0.74,5.094035728
17/05/2020 08:30,7.16296,1.19628,7.262167844,2.11296,0.61628,2.201,5.05,0.58,5.083197812,7.17296,1.17628,7.268768107,2.11296,0.61628,2.201,5.06,0.56,5.090893831
17/05/2020 09:00,7.09728,1.20004,7.19801913,2.29728,0.67004,2.393,4.8,0.53,4.829171772,7.09728,1.18004,7.194711794,2.29728,0.67004,2.393,4.8,0.51,4.827017713
17/05/2020 09:30,7.5016,1.1438,7.588298953,2.4816,0.7238,2.585,5.02,0.42,5.037539082,7.4916,1.1238,7.575420582,2.4816,0.7238,2.585,5.01,0.4,5.025942698
17/05/2020 10:00,7.25,1.275,7.361258384,3,0.875,3.125,4.25,0.4,4.268782028,7.25,1.255,7.357820669,3,0.875,3.125,4.25,0.38,4.266954417
17/05/2020 10:30,7.56256,1.26158,7.667065791,3.26256,0.95158,3.3985,4.3,0.31,4.311159937,7.55256,1.25158,7.655561054,3.26256,0.95158,3.3985,4.29,0.3,4.300476718
17/05/2020 11:00,7.58768,1.19974,7.681944015,3.42768,0.99974,3.5705,4.16,0.2,4.164804917,7.57768,1.18974,7.670509465,3.42768,0.99974,3.5705,4.15,0.19,4.154347121
17/05/2020 11:30,7.5876,1.1943,7.681017267,3.4776,1.0143,3.6225,4.11,0.18,4.113939718,7.5776,1.2043,7.672702278,3.4776,1.0143,3.6225,4.1,0.19,4.104400078
17/05/2020 12:00,7.35288,1.18834,7.448288142,3.66288,1.06834,3.8155,3.69,0.12,3.691950704,7.34288,0.89834,7.397628096,3.66288,1.06834,3.8155,3.68,-0.17,3.683924538
17/05/2020 12:30,7.682,-1.8565,7.903145972,3.852,1.1235,4.0125,3.83,-2.98,4.8527621,7.262,3.3835,8.011536448,3.852,1.1235,4.0125,3.41,2.26,4.09092899
17/05/2020 13:00,7.63992,-2.84544,8.152601205,3.88992,1.13456,4.052,3.75,-3.98,5.468354414,6.99992,4.63456,8.395119201,3.88992,1.13456,4.052,3.11,3.5,4.682104228
17/05/2020 13:30,7.1096,1.3978,7.245706108,3.7296,1.0878,3.885,3.38,0.31,3.394186206,7.1096,1.3878,7.243783611,3.7296,1.0878,3.885,3.38,0.3,3.393287492
17/05/2020 14:00,7.14888,1.33634,7.272708564,3.51888,1.02634,3.6655,3.63,0.31,3.643212868,7.14888,1.33634,7.272708564,3.51888,1.02634,3.6655,3.63,0.31,3.643212868
17/05/2020 14:30,7.25944,1.27442,7.37045558,3.64944,1.06442,3.8015,3.61,0.21,3.616102875,7.25944,1.28442,7.372191252,3.64944,1.06442,3.8015,3.61,0.22,3.616697389
17/05/2020 15:00,7.22664,1.22152,7.329149801,3.29664,0.96152,3.434,3.93,0.26,3.938591119,7.22664,1.22152,7.329149801,3.29664,0.96152,3.434,3.93,0.26,3.938591119
17/05/2020 15:30,7.15512,1.20066,7.255158623,3.22512,0.94066,3.3595,3.93,0.26,3.938591119,7.15512,1.20066,7.255158623,3.22512,0.94066,3.3595,3.93,0.26,3.938591119
17/05/2020 16:00,7.17256,1.26158,7.28266442,3.50256,1.02158,3.6485,3.67,0.24,3.677839039,7.17256,1.25158,7.280938775,3.50256,1.02158,3.6485,3.67,0.23,3.677200022
17/05/2020 16:30,7.71424,1.18832,7.805229221,3.11424,0.90832,3.244,4.6,0.28,4.60851386,7.70424,1.18832,7.795345945,3.11424,0.90832,3.244,4.59,0.28,4.598532375
17/05/2020 17:00,8.46136,1.07748,8.529687931,2.63136,0.76748,2.741,5.83,0.31,5.838236035,8.46136,1.07748,8.529687931,2.63136,0.76748,2.741,5.83,0.31,5.838236035
17/05/2020 17:30,9.03808,0.97444,9.090457821,2.51808,0.73444,2.623,6.52,0.24,6.524415683,9.04808,0.96444,9.099334932,2.51808,0.73444,2.623,6.53,0.23,6.53404928
17/05/2020 18:00,8.942,1.2635,9.030824782,2.652,0.7735,2.7625,6.29,0.49,6.309056982,8.942,1.2435,9.028048308,2.652,0.7735,2.7625,6.29,0.47,6.307535176
17/05/2020 18:30,9.17496,1.17228,9.249547632,1.82496,0.53228,1.901,7.35,0.64,7.377811329,9.19496,1.16228,9.26812733,1.82496,0.53228,1.901,7.37,0.63,7.39687772
17/05/2020 19:00,8.91264,1.16702,8.988720012,1.53264,0.44702,1.5965,7.38,0.72,7.415038773,8.93264,1.15702,9.007261107,1.53264,0.44702,1.5965,7.4,0.71,7.433982782
17/05/2020 19:30,8.7052,1.1861,8.785632604,1.7352,0.5061,1.8075,6.97,0.68,7.003092174,8.7152,1.1661,8.792866441,1.7352,0.5061,1.8075,6.98,0.66,7.011134002
17/05/2020 20:00,8.45096,1.20028,8.535771611,1.44096,0.42028,1.501,7.01,0.78,7.053261657,8.46096,1.19028,8.544273556,1.44096,0.42028,1.501,7.02,0.77,7.062103086
17/05/2020 20:30,8.64272,1.23246,8.730152728,1.24272,0.36246,1.2945,7.4,0.87,7.45096638,8.66272,1.21246,8.747158227,1.24272,0.36246,1.2945,7.42,0.85,7.468527298
17/05/2020 21:00,8.29248,1.17614,8.375471918,1.15248,0.33614,1.2005,7.14,0.84,7.189241963,8.29248,1.15614,8.3726868,1.15248,0.33614,1.2005,7.14,0.82,7.186932586
17/05/2020 21:30,8.2348,1.2414,8.327845159,1.4448,0.4214,1.505,6.79,0.82,6.839334763,8.2348,1.2314,8.326360369,1.4448,0.4214,1.505,6.79,0.81,6.838143023
17/05/2020 22:00,8.174,1.162,8.256180715,1.104,0.322,1.15,7.07,0.84,7.119726118,8.174,1.152,8.254779222,1.104,0.322,1.15,7.07,0.83,7.118553224
17/05/2020 22:30,7.75664,1.23152,7.853795617,1.37664,0.40152,1.434,6.38,0.83,6.433762507,7.74664,1.22152,7.842355667,1.37664,0.40152,1.434,6.37,0.82,6.422561794
17/05/2020 23:00,7.248,1.259,7.356533491,1.368,0.399,1.425,5.88,0.86,5.942558372,7.248,1.249,7.354828686,1.368,0.399,1.425,5.88,0.85,5.941119423
17/05/2020 23:30,7.06928,1.17354,7.166025108,1.10928,0.32354,1.1555,5.96,0.85,6.020307301,7.06928,1.15354,7.162776993,1.10928,0.32354,1.1555,5.96,0.83,6.017516099
18/05/2020 00:00,6.52048,1.18264,6.626861761,1.38048,0.40264,1.438,5.14,0.78,5.198846026,6.51048,1.14264,6.60999062,1.38048,0.40264,1.438,5.13,0.74,5.183097529
18/05/2020 00:30,6.48136,0.95748,6.551701718,1.19136,0.34748,1.241,5.29,0.61,5.32505399,6.47136,0.94748,6.540353094,1.19136,0.34748,1.241,5.28,0.6,5.313981558
18/05/2020 01:00,6.49976,0.94368,6.567907734,1.10976,0.32368,1.156,5.39,0.62,5.425541448,6.48976,0.93368,6.556580145,1.10976,0.32368,1.156,5.38,0.61,5.41447135
18/05/2020 01:30,6.88584,0.93712,6.949315535,1.15584,0.33712,1.204,5.73,0.6,5.761327972,6.88584,0.91712,6.946646788,1.15584,0.33712,1.204,5.73,0.58,5.759279469
18/05/2020 02:00,6.86,1.1025,6.948028947,1.62,0.4725,1.6875,5.24,0.63,5.277736257,6.85,1.0925,6.936573812,1.62,0.4725,1.6875,5.23,0.62,5.266621308
18/05/2020 02:30,7.01168,1.05174,7.090120835,1.17168,0.34174,1.2205,5.84,0.71,5.883000935,7.00168,1.03174,7.07728834,1.17168,0.34174,1.2205,5.83,0.69,5.870689908
18/05/2020 03:00,6.78176,1.10718,6.87154395,1.36176,0.39718,1.4185,5.42,0.71,5.466305882,6.78176,1.08718,6.868349805,1.36176,0.39718,1.4185,5.42,0.69,5.463744137
18/05/2020 03:30,6.64544,1.12742,6.740396772,1.22544,0.35742,1.2765,5.42,0.77,5.474422344,6.64544,1.11742,6.738731353,1.22544,0.35742,1.2765,5.42,0.76,5.473024758
18/05/2020 04:00,6.57744,1.24592,6.694403155,1.83744,0.53592,1.914,4.74,0.71,4.792880136,6.56744,1.23592,6.682721482,1.83744,0.53592,1.914,4.73,0.7,4.781516496
18/05/2020 04:30,6.53792,1.19106,6.645526454,1.71792,0.50106,1.7895,4.82,0.69,4.869137501,6.53792,1.18106,6.643741465,1.71792,0.50106,1.7895,4.82,0.68,4.867730477
18/05/2020 05:00,6.44832,1.09576,6.540758427,1.28832,0.37576,1.342,5.16,0.72,5.209990403,6.43832,1.08576,6.529229602,1.28832,0.37576,1.342,5.15,0.71,5.198711379
18/05/2020 05:30,6.52136,1.04248,6.604157842,1.31136,0.38248,1.366,5.21,0.66,5.25163784,6.51136,1.02248,6.59115122,1.31136,0.38248,1.366,5.2,0.64,5.239236586
18/05/2020 06:00,6.58928,1.14854,6.688628787,1.46928,0.42854,1.5305,5.12,0.72,5.170377162,6.56928,1.06854,6.655615482,1.46928,0.42854,1.5305,5.1,0.64,5.14
18/05/2020 06:30,7.16344,1.09392,7.246484223,1.21344,0.35392,1.264,5.95,0.74,5.995840225,7.14344,0.92392,7.202941288,1.21344,0.35392,1.264,5.93,0.57,5.957331617
18/05/2020 07:00,7.36552,0.98286,7.430807402,1.65552,0.48286,1.7245,5.71,0.5,5.731849614,7.36552,0.97286,7.429491332,1.65552,0.48286,1.7245,5.71,0.49,5.730985954
18/05/2020 07:30,7.87088,0.77484,7.908927171,1.73088,0.50484,1.803,6.14,0.27,6.145933615,7.87088,0.76484,7.90795373,1.73088,0.50484,1.803,6.14,0.26,6.14550242
18/05/2020 08:00,8.4312,0.4266,8.441985608,2.0112,0.5866,2.095,6.42,-0.16,6.42199346,8.4312,0.4066,8.440998578,2.0112,0.5866,2.095,6.42,-0.18,6.422522869
18/05/2020 08:30,9.10248,0.20114,9.104702052,1.99248,0.58114,2.0755,7.11,-0.38,7.12014747,9.11248,0.19114,9.11448442,1.99248,0.58114,2.0755,7.12,-0.39,7.13067318
18/05/2020 09:00,8.90096,0.18028,8.902785508,2.40096,0.70028,2.501,6.5,-0.52,6.520766826,8.90096,0.16028,8.902402968,2.40096,0.70028,2.501,6.5,-0.54,6.522392199
18/05/2020 09:30,11.21184,-1.58488,11.32330344,2.69184,0.78512,2.804,8.52,-2.37,8.84348913,10.89184,1.43512,10.98597961,2.69184,0.78512,2.804,8.2,0.65,8.225721853
18/05/2020 10:00,9.84144,0.43292,9.850957365,2.82144,0.82292,2.939,7.02,-0.39,7.030824987,9.76144,-0.33708,9.767258254,2.82144,0.82292,2.939,6.94,-1.16,7.036277425
18/05/2020 10:30,9.03232,0.34526,9.038916365,3.17232,0.92526,3.3045,5.86,-0.58,5.888633118,8.91232,-0.42474,8.922435309,3.17232,0.92526,3.3045,5.74,-1.35,5.896617675
18/05/2020 11:00,8.50184,0.19012,8.503965487,3.53184,1.03012,3.679,4.97,-0.84,5.040486088,8.36184,-0.57988,8.381922751,3.53184,1.03012,3.679,4.83,-1.61,5.091267033
18/05/2020 11:30,8.51376,0.31318,8.51951824,3.47376,1.01318,3.6185,5.04,-0.7,5.088378917,8.38376,-0.45682,8.396196535,3.47376,1.01318,3.6185,4.91,-1.47,5.125329258
18/05/2020 12:00,8.40752,0.40136,8.417094653,3.70752,1.08136,3.862,4.7,-0.68,4.748936723,8.26752,-0.36864,8.275734554,3.70752,1.08136,3.862,4.56,-1.45,4.784986938
18/05/2020 12:30,8.72776,0.49518,8.741796031,3.61776,1.05518,3.7685,5.11,-0.56,5.140593351,8.59776,-0.27482,8.602151071,3.61776,1.05518,3.7685,4.98,-1.33,5.154541687
18/05/2020 13:00,8.51144,0.49542,8.525846108,3.72144,1.08542,3.8765,4.79,-0.59,4.826199333,8.38144,-0.27458,8.38593648,3.72144,1.08542,3.8765,4.66,-1.36,4.854400066
18/05/2020 13:30,8.6008,0.5269,8.616924292,3.5208,1.0269,3.6675,5.08,-0.5,5.104546993,8.4708,-0.2431,8.474287595,3.5208,1.0269,3.6675,4.95,-1.27,5.110322886
18/05/2020 14:00,8.46064,0.48102,8.474302889,3.74064,1.09102,3.8965,4.72,-0.61,4.759254143,8.32064,-0.28898,8.325656698,3.74064,1.09102,3.8965,4.58,-1.38,4.783387921
18/05/2020 14:30,8.6116,0.4213,8.621899341,3.2616,0.9513,3.3975,5.35,-0.53,5.376188241,8.4816,-0.3487,8.488764943,3.2616,0.9513,3.3975,5.22,-1.3,5.37944235
18/05/2020 15:00,8.55568,0.53374,8.572312328,2.99568,0.87374,3.1205,5.56,-0.34,5.570385983,8.42568,-0.23626,8.428991769,2.99568,0.87374,3.1205,5.43,-1.11,5.542291945
18/05/2020 15:30,8.39976,0.58618,8.42018854,2.96976,0.86618,3.0935,5.43,-0.28,5.43721436,8.26976,-0.16382,8.271382439,2.96976,0.86618,3.0935,5.3,-1.03,5.399157342
18/05/2020 16:00,8.71136,0.63998,8.734836429,2.81136,0.81998,2.9285,5.9,-0.18,5.902745124,8.60136,-0.02002,8.601383299,2.81136,0.81998,2.9285,5.79,-0.84,5.850615352
18/05/2020 16:30,9.34352,0.51436,9.357667028,2.48352,0.72436,2.587,6.86,-0.21,6.863213533,9.26352,-0.09564,9.264013698,2.48352,0.72436,2.587,6.78,-0.82,6.829407002
18/05/2020 17:00,9.95544,0.77242,9.985360196,2.06544,0.60242,2.1515,7.89,0.17,7.89183122,9.92544,-0.08758,9.925826386,2.06544,0.60242,2.1515,7.86,-0.69,7.890228134
18/05/2020 17:30,10.15312,0.91216,10.19401205,1.89312,0.55216,1.972,8.26,0.36,8.267841314,10.16312,0.08216,10.16345209,1.89312,0.55216,1.972,8.27,-0.47,8.283344735
18/05/2020 18:00,9.90416,1.06288,9.961029023,1.72416,0.50288,1.796,8.18,0.56,8.199146297,9.89416,0.29288,9.898493865,1.72416,0.50288,1.796,8.17,-0.21,8.172698453
18/05/2020 18:30,9.95584,1.15712,10.02285772,1.63584,0.47712,1.704,8.32,0.68,8.34774221,9.97584,0.30712,9.980566437,1.63584,0.47712,1.704,8.34,-0.17,8.341732434
18/05/2020 19:00,9.6792,1.2831,9.763875166,1.7592,0.5131,1.8325,7.92,0.77,7.957342521,9.6592,0.3431,9.665291628,1.7592,0.5131,1.8325,7.9,-0.17,7.901828902
18/05/2020 19:30,9.38712,1.12666,9.454490185,1.49712,0.43666,1.5595,7.89,0.69,7.920113636,9.39712,0.97666,9.447736716,1.49712,0.43666,1.5595,7.9,0.54,7.918434189
18/05/2020 20:00,9.15824,1.04032,9.217137603,1.33824,0.39032,1.394,7.82,0.65,7.846967567,9.19824,1.03032,9.255764604,1.33824,0.39032,1.394,7.86,0.64,7.886012934
18/05/2020 20:30,9.13224,1.07232,9.194981109,1.24224,0.36232,1.294,7.89,0.71,7.92188109,9.17224,1.05232,9.232408353,1.24224,0.36232,1.294,7.93,0.69,7.959962311
18/05/2020 21:00,8.70464,1.12802,8.77742483,1.36464,0.39802,1.4215,7.34,0.73,7.376211765,8.72464,1.10802,8.794717247,1.36464,0.39802,1.4215,7.36,0.71,7.39416662
18/05/2020 21:30,8.73272,1.12996,8.805521461,1.30272,0.37996,1.357,7.43,0.75,7.467757361,8.75272,1.11996,8.824081697,1.30272,0.37996,1.357,7.45,0.74,7.486661472
18/05/2020 22:00,8.35032,1.18426,8.433879051,1.42032,0.41426,1.4795,6.93,0.77,6.972646556,8.36032,1.16426,8.440998273,1.42032,0.41426,1.4795,6.94,0.75,6.980408298
18/05/2020 22:30,8.31728,-1.54246,8.459097437,1.15728,0.33754,1.2055,7.16,-1.88,7.402702209,7.55728,4.08754,8.591883626,1.15728,0.33754,1.2055,6.4,3.75,7.417715282
18/05/2020 23:00,7.42296,1.71378,7.618226634,1.21296,0.35378,1.2635,6.21,1.36,6.357177046,7.35296,1.00378,7.421158606,1.21296,0.35378,1.2635,6.14,0.65,6.174309678
18/05/2020 23:30,6.85248,1.30614,6.975850045,1.15248,0.33614,1.2005,5.7,0.97,5.781946039,6.85248,1.29614,6.973984589,1.15248,0.33614,1.2005,5.7,0.96,5.78027681
19/05/2020 00:00,6.74096,1.30278,6.8656957,1.14096,0.33278,1.1885,5.6,0.97,5.683388074,6.73096,1.29278,6.853984436,1.14096,0.33278,1.1885,5.59,0.96,5.671833919
19/05/2020 00:30,5.52,1,5.609848483,0,0,0,5.52,1,5.609848483,5.52,0.99,5.608074536,0,0,0,5.52,0.99,5.608074536
19/05/2020 01:00,5.61,0.98,5.694953907,0,0,0,5.61,0.98,5.694953907,5.61,0.97,5.693241607,0,0,0,5.61,0.97,5.693241607
19/05/2020 01:30,5.78,1,5.86586737,0,0,0,5.78,1,5.86586737,5.78,0.99,5.864170871,0,0,0,5.78,0.99,5.864170871
19/05/2020 02:00,5.84,1,5.92499789,0,0,0,5.84,1,5.92499789,5.83,0.99,5.913459225,0,0,0,5.83,0.99,5.913459225
19/05/2020 02:30,5.7,1.02,5.790544016,0,0,0,5.7,1.02,5.790544016,5.7,1.01,5.788790893,0,0,0,5.7,1.01,5.788790893
19/05/2020 03:00,5.16,1,5.256006088,0,0,0,5.16,1,5.256006088,5.15,0.99,5.244292135,0,0,0,5.15,0.99,5.244292135
19/05/2020 03:30,5.49,1.02,5.583950215,0,0,0,5.49,1.02,5.583950215,5.48,1.01,5.572297551,0,0,0,5.48,1.01,5.572297551
19/05/2020 04:00,4.76,1.02,4.868059162,0,0,0,4.76,1.02,4.868059162,4.76,1.01,4.865973695,0,0,0,4.76,1.01,4.865973695
19/05/2020 04:30,4.84,0.98,4.938218302,0,0,0,4.84,0.98,4.938218302,4.83,0.97,4.926438876,0,0,0,4.83,0.97,4.926438876
19/05/2020 05:00,4.89,1,4.99120226,0,0,0,4.89,1,4.99120226,4.88,0.99,4.979407595,0,0,0,4.88,0.99,4.979407595
19/05/2020 05:30,5.18048,0.94014,5.265096034,0.00048,0.00014,0.0005,5.18,0.94,5.26459875,5.17048,0.93014,5.25347731,0.00048,0.00014,0.0005,5.17,0.93,5.252980107
19/05/2020 06:00,5.0924,0.8907,5.169708333,0.0024,0.0007,0.0025,5.09,0.89,5.167223626,5.0824,0.8807,5.158141356,0.0024,0.0007,0.0025,5.08,0.88,5.155657087
19/05/2020 06:30,5.13432,0.81126,5.198017377,0.00432,0.00126,0.0045,5.13,0.81,5.193553697,5.12432,0.80126,5.186585876,0.00432,0.00126,0.0045,5.12,0.8,5.182123117
19/05/2020 07:00,5.36864,0.73252,5.418383615,0.00864,0.00252,0.009,5.36,0.73,5.409482415,5.35864,0.72252,5.407130274,0.00864,0.00252,0.009,5.35,0.72,5.398231192
19/05/2020 07:30,5.99864,0.41252,6.012807547,0.00864,0.00252,0.009,5.99,0.41,6.004015323,5.98864,0.41252,6.002831149,0.00864,0.00252,0.009,5.98,0.41,5.994038705
19/05/2020 08:00,6.99768,-0.20776,7.000763501,0.00768,0.00224,0.008,6.99,-0.21,6.993153795,7.00768,-0.21776,7.011062573,0.00768,0.00224,0.008,7,-0.22,7.00345629
19/05/2020 08:30,7.62008,-3.11706,8.232963151,0.01008,0.00294,0.0105,7.61,-3.12,8.224749236,6.90008,2.14294,7.225184832,0.01008,0.00294,0.0105,6.89,2.14,7.21468641
19/05/2020 09:00,6.74128,-2.35796,7.141766686,0.04128,0.01204,0.043,6.7,-2.37,7.106820667,6.12128,1.01204,6.204376987,0.04128,0.01204,0.043,6.08,1,6.16168808
19/05/2020 09:30,6.68832,-0.49174,6.70637254,0.02832,0.00826,0.0295,6.66,-0.5,6.678742397,6.66832,-0.66174,6.701073903,0.02832,0.00826,0.0295,6.64,-0.67,6.673717105
19/05/2020 10:00,5.98888,-0.66866,6.02609242,0.03888,0.01134,0.0405,5.95,-0.68,5.988731084,5.97888,-0.67866,6.017273922,0.03888,0.01134,0.0405,5.94,-0.69,5.979941471
19/05/2020 10:30,5.7128,-0.8046,5.769182351,0.0528,0.0154,0.055,5.66,-0.82,5.719090837,5.7028,-0.8246,5.762108381,0.0528,0.0154,0.055,5.65,-0.84,5.71210119
19/05/2020 11:00,8.06528,-1.03096,8.130905239,0.06528,0.01904,0.068,8,-1.05,8.068612024,8.12528,-1.06096,8.194254768,0.06528,0.01904,0.068,8.06,-1.08,8.132035416
19/05/2020 11:30,6.53976,-0.68382,6.575414105,0.08976,0.02618,0.0935,6.45,-0.71,6.488959855,6.53976,-0.69382,6.57646159,0.08976,0.02618,0.0935,6.45,-0.72,6.490061633
19/05/2020 12:00,6.45008,-0.82956,6.50320704,0.07008,0.02044,0.073,6.38,-0.85,6.436373202,6.45008,-0.84956,6.505788515,0.07008,0.02044,0.073,6.38,-0.87,6.43904496
19/05/2020 12:30,5.55048,-0.93236,5.628243367,0.06048,0.01764,0.063,5.49,-0.95,5.571588642,5.55048,-0.94236,5.629908578,0.06048,0.01764,0.063,5.49,-0.96,5.573302432
19/05/2020 13:00,5.5524,-0.9718,5.636802374,0.0624,0.0182,0.065,5.49,-0.99,5.578548198,5.5524,-0.9818,5.638535005,0.0624,0.0182,0.065,5.49,-1,5.580331531
19/05/2020 13:30,4.73816,-0.88012,4.819208586,0.06816,0.01988,0.071,4.67,-0.9,4.755933137,4.72816,-0.89012,4.811217164,0.06816,0.01988,0.071,4.66,-0.91,4.74802064
19/05/2020 14:00,4.59904,-1.01278,4.709234784,0.05904,0.01722,0.0615,4.54,-1.03,4.65537324,4.59904,-1.03278,4.713576503,0.05904,0.01722,0.0615,4.54,-1.05,4.659839053
19/05/2020 14:30,5.36056,-0.80942,5.421324953,0.07056,0.02058,0.0735,5.29,-0.83,5.354717546,5.36056,-0.82942,5.424347062,0.07056,0.02058,0.0735,5.29,-0.85,5.357854048
19/05/2020 15:00,5.33792,-0.77144,5.393376456,0.09792,0.02856,0.102,5.24,-0.8,5.300716933,5.33792,-0.79144,5.396273455,0.09792,0.02856,0.102,5.24,-0.82,5.303772242
19/05/2020 15:30,4.91144,-0.62208,4.950679388,0.06144,0.01792,0.064,4.85,-0.64,4.892044562,4.91144,-0.64208,4.953232238,0.06144,0.01792,0.064,4.85,-0.66,4.894701217
19/05/2020 16:00,5.51544,-0.37258,5.528009972,0.02544,0.00742,0.0265,5.49,-0.38,5.50313547,5.50544,-0.38258,5.518716975,0.02544,0.00742,0.0265,5.48,-0.39,5.493860209
19/05/2020 16:30,6.2372,-0.3204,6.245423925,0.0672,0.0196,0.07,6.17,-0.34,6.179360808,6.2372,-0.3304,6.245944925,0.0672,0.0196,0.07,6.17,-0.35,6.179919093
19/05/2020 17:00,6.752,-0.189,6.754644698,0.072,0.021,0.075,6.68,-0.21,6.683300083,6.752,-0.199,6.754931902,0.072,0.021,0.075,6.68,-0.22,6.683621773
19/05/2020 17:30,7.1032,0.2726,7.10842887,0.0432,0.0126,0.045,7.06,0.26,7.064785913,7.1132,0.2626,7.118045589,0.0432,0.0126,0.045,7.07,0.25,7.074418704
19/05/2020 18:00,7.27728,0.32504,7.284535346,0.01728,0.00504,0.018,7.26,0.32,7.26704892,7.28728,0.31504,7.294086646,0.01728,0.00504,0.018,7.27,0.31,7.276606352
19/05/2020 18:30,7.49776,0.38518,7.507647345,0.01776,0.00518,0.0185,7.48,0.38,7.489646187,7.50776,0.36518,7.516635993,0.01776,0.00518,0.0185,7.49,0.36,7.498646545
19/05/2020 19:00,7.2144,0.4942,7.231307005,0.0144,0.0042,0.015,7.2,0.49,7.216654349,7.2244,0.4742,7.239946201,0.0144,0.0042,0.015,7.21,0.47,7.225302762
19/05/2020 19:30,7.40768,0.49224,7.424016649,0.00768,0.00224,0.008,7.4,0.49,7.416205229,7.42768,0.47224,7.442676992,0.00768,0.00224,0.008,7.42,0.47,7.434870544
19/05/2020 20:00,7.61432,0.58126,7.63647381,0.00432,0.00126,0.0045,7.61,0.58,7.632070492,7.64432,0.56126,7.664896676,0.00432,0.00126,0.0045,7.64,0.56,7.660496067
19/05/2020 20:30,7.48144,0.71042,7.515094214,0.00144,0.00042,0.0015,7.48,0.71,7.513620965,7.50144,0.70042,7.534068639,0.00144,0.00042,0.0015,7.5,0.7,7.532595834
19/05/2020 21:00,7.06,0.73,7.097640453,0,0,0,7.06,0.73,7.097640453,7.07,0.72,7.106567385,0,0,0,7.07,0.72,7.106567385
19/05/2020 21:30,6.83,0.7,6.865777451,0,0,0,6.83,0.7,6.865777451,6.84,0.69,6.87471454,0,0,0,6.84,0.69,6.87471454
19/05/2020 22:00,6.96,0.76,7.001371294,0,0,0,6.96,0.76,7.001371294,6.97,0.74,7.009172562,0,0,0,6.97,0.74,7.009172562
19/05/2020 22:30,6.61,-0.22,6.613660106,0,0,0,6.61,-0.22,6.613660106,6.34,1.89,6.615716137,0,0,0,6.34,1.89,6.615716137
19/05/2020 23:00,6.05,0.94,6.122589322,0,0,0,6.05,0.94,6.122589322,6.04,0.93,6.111178282,0,0,0,6.04,0.93,6.111178282
19/05/2020 23:30,6.02,0.91,6.088390592,0,0,0,6.02,0.91,6.088390592,6.01,0.89,6.075541128,0,0,0,6.01,0.89,6.075541128
20/05/2020 00:00,5.73,0.91,5.801810062,0,0,0,5.73,0.91,5.801810062,5.73,0.89,5.798706752,0,0,0,5.73,0.89,5.798706752
20/05/2020 00:30,6.17928,1.27104,6.30864835,1.16928,0.34104,1.218,5.01,0.93,5.095586325,6.16928,1.21104,6.287021043,1.16928,0.34104,1.218,5,0.87,5.075125614
20/05/2020 01:00,6.2308,1.3769,6.381122335,1.1208,0.3269,1.1675,5.11,1.05,5.216761447,6.1608,0.8469,6.218737513,1.1208,0.3269,1.1675,5.04,0.52,5.066754385
20/05/2020 01:30,6.72256,0.99408,6.795660969,1.04256,0.30408,1.086,5.68,0.69,5.721756723,6.71256,0.98408,6.78431096,1.04256,0.30408,1.086,5.67,0.68,5.710630438
20/05/2020 02:00,6.6032,0.9701,6.67408003,1.0632,0.3101,1.1075,5.54,0.66,5.579175566,6.5932,0.9701,6.664186391,1.0632,0.3101,1.1075,5.53,0.66,5.569245909
20/05/2020 02:30,6.92352,0.99436,6.994560815,1.04352,0.30436,1.087,5.88,0.69,5.920346274,6.91352,0.98436,6.983245907,1.04352,0.30436,1.087,5.87,0.68,5.909255452
20/05/2020 03:00,6.75584,1.01212,6.831234222,1.03584,0.30212,1.079,5.72,0.71,5.763896252,6.74584,1.00212,6.819868166,1.03584,0.30212,1.079,5.71,0.7,5.75274717
20/05/2020 03:30,6.57216,0.99688,6.647334564,1.05216,0.30688,1.096,5.52,0.69,5.562957846,6.56216,0.98688,6.635953285,1.05216,0.30688,1.096,5.51,0.68,5.551801509
20/05/2020 04:00,6.4768,1.0424,6.560147559,1.0368,0.3024,1.08,5.44,0.74,5.490100181,6.4668,1.0324,6.548690862,1.0368,0.3024,1.08,5.43,0.73,5.478850244
20/05/2020 04:30,6.28144,1.05542,6.369489764,1.08144,0.31542,1.1265,5.2,0.74,5.252389932,6.27144,1.04542,6.357976301,1.08144,0.31542,1.1265,5.19,0.73,5.241087673
20/05/2020 05:00,6.47208,1.01394,6.551022352,1.04208,0.30394,1.0855,5.43,0.71,5.476221325,6.46208,1.00394,6.539600404,1.04208,0.30394,1.0855,5.42,0.7,5.465016011
20/05/2020 05:30,6.29624,1.04432,6.382259976,1.14624,0.33432,1.194,5.15,0.71,5.198711379,6.28624,1.03432,6.370763785,1.14624,0.33432,1.194,5.14,0.7,5.187446385
20/05/2020 06:00,6.52272,0.93996,6.590098709,1.06272,0.30996,1.107,5.46,0.63,5.496225978,6.51272,0.92996,6.578780084,1.06272,0.30996,1.107,5.45,0.62,5.485152687
20/05/2020 06:30,6.76888,0.96134,6.836805617,1.23888,0.36134,1.2905,5.53,0.6,5.562454494,6.75888,0.94134,6.824117514,1.23888,0.36134,1.2905,5.52,0.58,5.550387374
20/05/2020 07:00,7.09832,1.22326,7.202951607,3.02832,0.88326,3.1545,4.07,0.34,4.084176784,7.08832,1.21326,7.191403218,3.02832,0.88326,3.1545,4.06,0.33,4.073389252
20/05/2020 07:30,7.6024,0.7182,7.636248883,1.5024,0.4382,1.565,6.1,0.28,6.106422848,7.6024,0.7182,7.636248883,1.5024,0.4382,1.565,6.1,0.28,6.106422848
20/05/2020 08:00,8.1584,0.3187,8.164622481,1.7784,0.5187,1.8525,6.38,-0.2,6.383134026,8.1584,0.2887,8.163506492,1.7784,0.5187,1.8525,6.38,-0.23,6.384144422
20/05/2020 08:30,8.75536,-0.01552,8.755373756,2.17536,0.63448,2.266,6.58,-0.65,6.612026921,8.74536,-0.14552,8.746570619,2.17536,0.63448,2.266,6.57,-0.78,6.616139358
20/05/2020 09:00,8.86552,0.07786,8.86586189,2.49552,0.72786,2.5995,6.37,-0.65,6.403077385,8.80552,-0.35214,8.812558371,2.49552,0.72786,2.5995,6.31,-1.08,6.401757571
20/05/2020 09:30,8.60296,-0.10872,8.603646948,2.71296,0.79128,2.826,5.89,-0.9,5.958363869,8.59296,-0.12872,8.59392404,2.71296,0.79128,2.826,5.88,-0.92,5.951537616
20/05/2020 10:00,8.49184,-0.11238,8.492583579,2.87184,0.83762,2.9915,5.62,-0.95,5.699728064,8.48184,-0.13238,8.482872995,2.87184,0.83762,2.9915,5.61,-0.97,5.693241607
20/05/2020 10:30,8.32448,-0.17036,8.326223021,3.32448,0.96964,3.463,5,-1.14,5.128313563,8.31448,-0.18036,8.316435979,3.32448,0.96964,3.463,4.99,-1.15,5.120800719
20/05/2020 11:00,8.4988,-0.2441,8.502304761,3.2088,0.9359,3.3425,5.29,-1.18,5.420009225,8.4988,-0.2641,8.50290246,3.2088,0.9359,3.3425,5.29,-1.2,5.424398584
20/05/2020 11:30,8.38552,-0.27964,8.390181416,3.39552,0.99036,3.537,4.99,-1.27,5.149077587,8.37552,-0.28964,8.38052663,3.39552,0.99036,3.537,4.98,-1.28,5.141867365
20/05/2020 12:00,8.43784,-0.23438,8.441094588,3.44784,1.00562,3.5915,4.99,-1.24,5.141760399,8.42784,-0.25438,8.43167814,3.44784,1.00562,3.5915,4.98,-1.26,5.13692515
20/05/2020 12:30,8.29952,-0.16514,8.301162777,3.47952,1.01486,3.6245,4.82,-1.18,4.962338159,8.29952,-0.17514,8.301367734,3.47952,1.01486,3.6245,4.82,-1.19,4.964725571
20/05/2020 13:00,7.81424,-0.03668,7.814326087,3.71424,1.08332,3.869,4.1,-1.12,4.250223524,7.80424,-0.04668,7.804379604,3.71424,1.08332,3.869,4.09,-1.13,4.243229902
20/05/2020 13:30,7.57184,0.04762,7.571989742,3.59184,1.04762,3.7415,3.98,-1,4.103705642,7.56184,0.03762,7.561933579,3.59184,1.04762,3.7415,3.97,-1.01,4.096461888
20/05/2020 14:00,7.68328,-0.03946,7.683381329,3.29328,0.96054,3.4305,4.39,-1,4.502454886,7.67328,-0.04946,7.673439402,3.29328,0.96054,3.4305,4.38,-1.01,4.494941601
20/05/2020 14:30,7.91432,-0.08124,7.914736951,3.42432,0.99876,3.567,4.49,-1.08,4.618062364,7.91432,-0.10124,7.914967505,3.42432,0.99876,3.567,4.49,-1.1,4.622780549
20/05/2020 15:00,7.49352,-0.02064,7.493548425,3.56352,1.03936,3.712,3.93,-1.06,4.070442236,7.48352,-0.03064,7.483582725,3.56352,1.03936,3.712,3.92,-1.07,4.063409898
20/05/2020 15:30,7.55224,0.09482,7.552835219,3.34224,0.97482,3.4815,4.21,-0.88,4.300988259,7.55224,0.08482,7.552716296,3.34224,0.97482,3.4815,4.21,-0.89,4.303045433
20/05/2020 16:00,7.75984,0.05412,7.760028724,3.33984,0.97412,3.479,4.42,-0.92,4.514731443,7.75984,0.04412,7.759965425,3.33984,0.97412,3.479,4.42,-0.93,4.516779826
20/05/2020 16:30,8.29512,0.10816,8.295825119,2.80512,0.81816,2.922,5.49,-0.71,5.535720369,8.28512,0.08816,8.285589032,2.80512,0.81816,2.922,5.48,-0.73,5.528408451
20/05/2020 17:00,8.38112,0.35616,8.388684188,2.66112,0.77616,2.772,5.72,-0.42,5.735398853,8.37112,0.34616,8.378274094,2.66112,0.77616,2.772,5.71,-0.43,5.726168003
20/05/2020 17:30,8.53032,0.50676,8.545359267,2.56032,0.74676,2.667,5.97,-0.24,5.974822173,8.52032,0.49676,8.534789007,2.56032,0.74676,2.667,5.96,-0.25,5.965240984
20/05/2020 18:00,8.6332,0.5651,8.651674997,2.3832,0.6951,2.4825,6.25,-0.13,6.251351854,8.6332,0.4451,8.644666347,2.3832,0.6951,2.4825,6.25,-0.25,6.254998002
20/05/2020 18:30,8.89936,0.72648,8.928963075,1.83936,0.53648,1.916,7.06,0.19,7.062556194,8.90936,0.71648,8.938122801,1.83936,0.53648,1.916,7.07,0.18,7.072291001
20/05/2020 19:00,8.70736,0.69048,8.734694087,1.64736,0.48048,1.716,7.06,0.21,7.063122539,8.71736,0.69048,8.744662829,1.64736,0.48048,1.716,7.07,0.21,7.073118124
20/05/2020 19:30,8.57536,0.76198,8.609147034,1.51536,0.44198,1.5785,7.06,0.32,7.067248404,8.58536,0.74198,8.617362743,1.51536,0.44198,1.5785,7.07,0.3,7.07636206
20/05/2020 20:00,8.59096,0.68028,8.617852087,1.20096,0.35028,1.251,7.39,0.33,7.397364396,8.61096,0.67028,8.637008012,1.20096,0.35028,1.251,7.41,0.32,7.416906363
20/05/2020 20:30,8.3852,0.8136,8.424578565,1.3152,0.3836,1.37,7.07,0.43,7.083064309,8.3952,0.8036,8.433573145,1.3152,0.3836,1.37,7.08,0.42,7.092446686
20/05/2020 21:00,8.10296,0.89378,8.152104234,1.45296,0.42378,1.5135,6.65,0.47,6.666588333,8.10296,0.88378,8.151013915,1.45296,0.42378,1.5135,6.65,0.46,6.665890788
20/05/2020 21:30,8.43792,0.86606,8.482249339,1.35792,0.39606,1.4145,7.08,0.47,7.095583133,8.45792,0.84606,8.500131073,1.35792,0.39606,1.4145,7.1,0.45,7.114246271
20/05/2020 22:00,8.37336,0.87848,8.419316172,1.26336,0.36848,1.316,7.11,0.51,7.128267672,8.38336,0.86848,8.428225341,1.26336,0.36848,1.316,7.12,0.5,7.137534588
20/05/2020 22:30,7.96288,0.94584,8.018857225,1.32288,0.38584,1.378,6.64,0.56,6.663572615,7.97288,0.93584,8.027615586,1.32288,0.38584,1.378,6.65,0.55,6.672705598
20/05/2020 23:00,7.69936,1.10148,7.777750485,1.23936,0.36148,1.291,6.46,0.74,6.502245766,7.70936,1.09148,7.786241725,1.23936,0.36148,1.291,6.47,0.73,6.511052142
20/05/2020 23:30,7.14784,1.14062,7.238275392,1.16784,0.34062,1.2165,5.98,0.8,6.033274401,7.15784,1.13062,7.246583681,1.16784,0.34062,1.2165,5.99,0.79,6.041870571
21/05/2020 00:00,6.94536,0.14948,6.946968389,1.09536,0.31948,1.141,5.85,-0.17,5.852469564,6.68536,1.94948,6.963800011,1.09536,0.31948,1.141,5.59,1.63,5.822800014
21/05/2020 00:30,6.7336,-2.3152,7.120499982,1.3536,0.3948,1.41,5.38,-2.71,6.023993692,5.7136,4.4848,7.263515402,1.3536,0.3948,1.41,4.36,4.09,5.978101705
21/05/2020 01:00,6.83792,-2.27144,7.205316759,1.29792,0.37856,1.352,5.54,-2.65,6.141180668,5.81792,4.49856,7.354266462,1.29792,0.37856,1.352,4.52,4.12,6.11594637
21/05/2020 01:30,6.97592,-1.01994,7.050087762,1.16592,0.34006,1.2145,5.81,-1.36,5.967051198,6.36592,3.12006,7.089408427,1.16592,0.34006,1.2145,5.2,2.78,5.896473522
21/05/2020 02:00,6.34016,1.13338,6.440666041,1.28016,0.37338,1.3335,5.06,0.76,5.116756785,6.34016,1.12338,6.438913841,1.28016,0.37338,1.3335,5.06,0.75,5.115281028
21/05/2020 02:30,6.38096,1.16528,6.48648811,1.32096,0.38528,1.376,5.06,0.78,5.11976562,6.38096,1.16528,6.48648811,1.32096,0.38528,1.376,5.06,0.78,5.11976562
21/05/2020 03:00,6.17456,1.19258,6.288675397,1.41456,0.41258,1.4735,4.76,0.78,4.823484218,6.16456,1.19258,6.278857145,1.41456,0.41258,1.4735,4.75,0.78,4.813616104
21/05/2020 03:30,6.23624,1.21932,6.354323772,1.50624,0.43932,1.569,4.73,0.78,4.793881517,6.22624,1.21932,6.344509894,1.50624,0.43932,1.569,4.72,0.78,4.78401505
21/05/2020 04:00,6.01224,1.26982,6.144873689,1.54224,0.44982,1.6065,4.47,0.82,4.544590191,6.01224,1.25982,6.14281501,1.54224,0.44982,1.6065,4.47,0.81,4.542796496
21/05/2020 04:30,6.04072,1.23146,6.16496487,1.41072,0.41146,1.4695,4.63,0.82,4.702052743,6.04072,1.22146,6.162975146,1.41072,0.41146,1.4695,4.63,0.81,4.700319138
21/05/2020 05:00,6.28056,1.14808,6.384631673,1.09056,0.31808,1.136,5.19,0.83,5.25594901,6.27056,1.14808,6.37479493,1.09056,0.31808,1.136,5.18,0.83,5.246074723
21/05/2020 05:30,6.28152,1.13836,6.383835603,1.09152,0.31836,1.137,5.19,0.82,5.254379126,6.27152,1.12836,6.372217777,1.09152,0.31836,1.137,5.18,0.81,5.242947644
21/05/2020 06:00,6.26744,1.13342,6.369100804,1.17744,0.34342,1.2265,5.09,0.79,5.150941661,6.26744,1.12342,6.367328847,1.17744,0.34342,1.2265,5.09,0.78,5.149417443
21/05/2020 06:30,6.71896,1.06428,6.802728526,1.24896,0.36428,1.301,5.47,0.7,5.514607874,6.70896,1.05428,6.791292263,1.24896,0.36428,1.301,5.46,0.69,5.503426206
21/05/2020 07:00,6.86656,1.00858,6.940236296,1.60656,0.46858,1.6735,5.26,0.54,5.287645979,6.86656,0.99858,6.938790114,1.60656,0.46858,1.6735,5.26,0.53,5.28663409
21/05/2020 07:30,7.43984,0.81662,7.484523195,1.59984,0.46662,1.6665,5.84,0.35,5.850478613,7.42984,0.80662,7.473497056,1.59984,0.46662,1.6665,5.83,0.34,5.839905821
21/05/2020 08:00,7.83104,0.41822,7.842199656,2.29104,0.66822,2.3865,5.54,-0.25,5.545637925,7.83104,0.40822,7.84167272,2.29104,0.66822,2.3865,5.54,-0.26,5.546097727
21/05/2020 08:30,8.33768,0.31224,8.343524531,2.16768,0.63224,2.258,6.17,-0.32,6.178292644,8.33768,0.30224,8.343156285,2.16768,0.63224,2.258,6.17,-0.33,6.178818657
21/05/2020 09:00,8.87448,-0.88786,8.918783025,2.06448,0.60214,2.1505,6.81,-1.49,6.971097475,8.61448,1.19214,8.696577686,2.06448,0.60214,2.1505,6.55,0.59,6.576518836
21/05/2020 09:30,9.53712,-3.30084,10.09218522,1.67712,0.48916,1.747,7.86,-3.79,8.726035755,8.56712,3.47916,9.246626379,1.67712,0.48916,1.747,6.89,2.99,7.510805549
21/05/2020 10:00,9.33632,-3.26024,9.889187833,2.53632,0.73976,2.642,6.8,-4,7.889233169,8.31632,3.38976,8.980626437,2.53632,0.73976,2.642,5.78,2.65,6.358529704
21/05/2020 10:30,9.09576,-3.35832,9.695935396,3.12576,0.91168,3.256,5.97,-4.27,7.339877383,8.02576,3.34168,8.693655664,3.12576,0.91168,3.256,4.9,2.43,5.469451526
21/05/2020 11:00,8.90576,-3.48332,9.562744345,3.24576,0.94668,3.381,5.66,-4.43,7.187523913,7.82576,3.21668,8.461060796,3.24576,0.94668,3.381,4.58,2.27,5.111682698
21/05/2020 11:30,8.30912,-3.51734,9.022923908,3.36912,0.98266,3.5095,4.94,-4.5,6.682334921,7.22912,3.18266,7.898702466,3.36912,0.98266,3.5095,3.86,2.2,4.442926963
21/05/2020 12:00,8.25224,-3.49018,8.959956554,3.46224,1.00982,3.6065,4.79,-4.5,6.572221847,7.17224,3.20982,7.8577332,3.46224,1.00982,3.6065,3.71,2.2,4.313247037
21/05/2020 12:30,8.16224,-3.43268,8.854685415,3.52224,1.02732,3.669,4.64,-4.46,6.435930391,7.08224,3.27732,7.803777918,3.52224,1.02732,3.669,3.56,2.25,4.211424937
21/05/2020 13:00,8.17488,-3.49066,8.888946521,3.25488,0.94934,3.3905,4.92,-4.44,6.62721661,7.09488,3.22934,7.79525234,3.25488,0.94934,3.3905,3.84,2.28,4.465870576
21/05/2020 13:30,8.0288,-3.4041,8.72063795,3.4488,1.0059,3.5925,4.58,-4.41,6.358026423,6.9488,3.3159,7.699416488,3.4488,1.0059,3.5925,3.5,2.31,4.193578424
21/05/2020 14:00,7.91872,-3.39704,8.616612281,3.67872,1.07296,3.832,4.24,-4.47,6.161046989,6.82872,3.35296,7.607480371,3.67872,1.07296,3.832,3.15,2.28,3.888560145
21/05/2020 14:30,8.01976,-3.51632,8.756772054,3.50976,1.02368,3.656,4.51,-4.54,6.39935153,6.92976,3.22368,7.642884691,3.50976,1.02368,3.656,3.42,2.2,4.066497264
21/05/2020 15:00,7.97944,-3.48058,8.705509741,3.28944,0.95942,3.4265,4.69,-4.44,6.458304731,6.88944,3.27942,7.630136241,3.28944,0.95942,3.4265,3.6,2.32,4.282802821
21/05/2020 15:30,7.95288,-3.31166,8.61483559,3.42288,0.99834,3.5655,4.53,-4.31,6.252759391,6.85288,3.48834,7.689634598,3.42288,0.99834,3.5655,3.43,2.49,4.238513891
21/05/2020 16:00,7.99568,-3.12876,8.586037375,3.29568,0.96124,3.433,4.7,-4.09,6.230417321,6.91568,3.59124,7.792537109,3.29568,0.96124,3.433,3.62,2.63,4.474516734
21/05/2020 16:30,8.34568,-3.08876,8.898922013,3.05568,0.89124,3.183,5.29,-3.98,6.620007553,7.27568,3.59124,8.113724435,3.05568,0.89124,3.183,4.22,2.7,5.009830336
21/05/2020 17:00,8.94288,-3.03416,9.443581397,2.76288,0.80584,2.878,6.18,-3.84,7.275850466,7.87288,3.61584,8.663517669,2.76288,0.80584,2.878,5.11,2.81,5.831654997
21/05/2020 17:30,9.21752,-2.88364,9.658056461,2.38752,0.69636,2.487,6.83,-3.58,7.711374715,8.15752,3.75636,8.980833647,2.38752,0.69636,2.487,5.77,3.06,6.531194378
21/05/2020 18:00,9.5472,-2.7129,9.925162681,2.0472,0.5971,2.1325,7.5,-3.31,8.197932666,8.5172,3.9171,9.374772971,2.0472,0.5971,2.1325,6.47,3.32,7.272090483
21/05/2020 18:30,9.66848,-2.57586,10.00572637,1.72848,0.50414,1.8005,7.94,-3.08,8.516454661,8.67848,4.03414,9.570282161,1.72848,0.50414,1.8005,6.95,3.53,7.795088197
21/05/2020 19:00,9.62648,-2.56936,9.963469677,1.47648,0.43064,1.538,8.15,-3,8.68461283,8.66648,4.05064,9.566376535,1.47648,0.43064,1.538,7.19,3.62,8.049875775
21/05/2020 19:30,9.11016,-0.08912,9.110595897,1.34016,0.39088,1.396,7.77,-0.48,7.784812136,8.94016,1.38088,9.046175457,1.34016,0.39088,1.396,7.6,0.99,7.664209026
21/05/2020 20:00,8.89816,0.72238,8.92743436,1.20816,0.35238,1.2585,7.69,0.37,7.698896025,8.92816,0.71238,8.956535393,1.20816,0.35238,1.2585,7.72,0.36,7.728389224
21/05/2020 20:30,8.68552,0.81286,8.723474024,1.17552,0.34286,1.2245,7.51,0.47,7.524692685,8.71552,0.79286,8.751509347,1.17552,0.34286,1.2245,7.54,0.45,7.553416446
21/05/2020 21:00,8.6788,0.8209,8.717536708,1.1688,0.3409,1.2175,7.51,0.48,7.525323913,8.7088,0.7909,8.744639515,1.1688,0.3409,1.2175,7.54,0.45,7.553416446
21/05/2020 21:30,8.74536,0.87698,8.78922155,1.15536,0.33698,1.2035,7.59,0.54,7.609185239,8.77536,0.85698,8.817105979,1.15536,0.33698,1.2035,7.62,0.52,7.637722174
21/05/2020 22:00,8.62,0.9025,8.667116375,1.14,0.3325,1.1875,7.48,0.57,7.501686477,8.64,0.8925,8.685974686,1.14,0.3325,1.1875,7.5,0.56,7.520877608
21/05/2020 22:30,8.08216,0.91438,8.133720001,1.11216,0.32438,1.1585,6.97,0.59,6.994926733,8.09216,0.89438,8.141435319,1.11216,0.32438,1.1585,6.98,0.57,7.003234967
21/05/2020 23:00,7.50792,0.94356,7.566978803,1.17792,0.34356,1.227,6.33,0.6,6.358372433,7.51792,0.93356,7.575662044,1.17792,0.34356,1.227,6.34,0.59,6.367393501
21/05/2020 23:30,6.98248,3.65864,7.882935595,1.09248,0.31864,1.138,5.89,3.34,6.771092969,7.66248,-1.70136,7.84909075,1.09248,0.31864,1.138,6.57,-2.02,6.873521659
22/05/2020 00:00,6.45424,3.20082,7.204336378,1.13424,0.33082,1.1815,5.32,2.87,6.044774603,7.01424,-1.27918,7.129927366,1.13424,0.33082,1.1815,5.88,-1.61,6.096433384
22/05/2020 00:30,5.32,0.7,5.365855011,0,0,0,5.32,0.7,5.365855011,5.32,0.69,5.364559628,0,0,0,5.32,0.69,5.364559628
22/05/2020 01:00,5.41,0.7,5.455098533,0,0,0,5.41,0.7,5.455098533,5.4,0.69,5.443904849,0,0,0,5.4,0.69,5.443904849
22/05/2020 01:30,5.38,0.7,5.425347915,0,0,0,5.38,0.7,5.425347915,5.37,0.69,5.414148132,0,0,0,5.37,0.69,5.414148132
22/05/2020 02:00,5.14,0.61,5.176069938,0,0,0,5.14,0.61,5.176069938,5.13,0.6,5.164968538,0,0,0,5.13,0.6,5.164968538
22/05/2020 02:30,5.09,3.04,5.928718243,0,0,0,5.09,3.04,5.928718243,5.7,-1.84,5.989624362,0,0,0,5.7,-1.84,5.989624362
22/05/2020 03:00,5.01,4.3,6.602279909,0,0,0,5.01,4.3,6.602279909,5.94,-3.19,6.742380885,0,0,0,5.94,-3.19,6.742380885
22/05/2020 03:30,4.58,4.3,6.282228904,0,0,0,4.58,4.3,6.282228904,5.5,-3.19,6.358152247,0,0,0,5.5,-3.19,6.358152247
22/05/2020 04:00,4.89,4.32,6.524913793,0,0,0,4.89,4.32,6.524913793,5.82,-3.19,6.636904399,0,0,0,5.82,-3.19,6.636904399
22/05/2020 04:30,4.79,4.29,6.430256605,0,0,0,4.79,4.29,6.430256605,5.72,-3.14,6.52518199,0,0,0,5.72,-3.14,6.52518199
22/05/2020 05:00,4.42,4.26,6.13872951,0,0,0,4.42,4.26,6.13872951,5.34,-3.19,6.220265268,0,0,0,5.34,-3.19,6.220265268
22/05/2020 05:30,4.81,4.24,6.411996569,0,0,0,4.81,4.24,6.411996569,5.73,-3.21,6.567876369,0,0,0,5.73,-3.21,6.567876369
22/05/2020 06:00,4.7,1.69,4.994607092,0,0,0,4.7,1.69,4.994607092,4.95,-0.76,5.008003594,0,0,0,4.95,-0.76,5.008003594
22/05/2020 06:30,5.41048,0.56014,5.439398004,0.00048,0.00014,0.0005,5.41,0.56,5.43890614,5.42048,0.55014,5.448326115,0.00048,0.00014,0.0005,5.42,0.55,5.447834432
22/05/2020 07:00,5.41144,0.46042,5.430991572,0.00144,0.00042,0.0015,5.41,0.46,5.429521158,5.39144,0.45042,5.410222126,0.00144,0.00042,0.0015,5.39,0.45,5.408752167
22/05/2020 07:30,6.01768,0.26224,6.023391271,0.00768,0.00224,0.008,6.01,0.26,6.015621331,6.02768,0.26224,6.033381805,0.00768,0.00224,0.008,6.02,0.26,6.025612002
22/05/2020 08:00,6.40632,-0.19524,6.409294392,0.01632,0.00476,0.017,6.39,-0.2,6.393129124,6.41632,-0.19524,6.419289758,0.01632,0.00476,0.017,6.4,-0.2,6.403124237
22/05/2020 08:30,6.9492,-0.3044,6.955863713,0.0192,0.0056,0.02,6.93,-0.31,6.936930157,6.9692,-0.3144,6.976288125,0.0192,0.0056,0.02,6.95,-0.32,6.957363006
22/05/2020 09:00,6.75352,-0.43314,6.767395559,0.02352,0.00686,0.0245,6.73,-0.44,6.744368021,6.77352,-0.45314,6.788660328,0.02352,0.00686,0.0245,6.75,-0.46,6.765655918
22/05/2020 09:30,7.11448,-2.37286,7.499752679,0.02448,0.00714,0.0255,7.09,-2.38,7.47880338,6.77448,0.78714,6.820056352,0.02448,0.00714,0.0255,6.75,0.78,6.794917218
22/05/2020 10:00,6.38312,-0.73034,6.424765945,0.03312,0.00966,0.0345,6.35,-0.74,6.392972704,6.39312,-0.75034,6.437001899,0.03312,0.00966,0.0345,6.36,-0.76,6.405247848
22/05/2020 10:30,5.93952,-0.88264,6.004744058,0.05952,0.01736,0.062,5.88,-0.9,5.948478797,5.94952,-0.90264,6.017603111,0.05952,0.01736,0.062,5.89,-0.92,5.961417617
22/05/2020 11:00,5.06696,-1.08172,5.181139045,0.09696,0.02828,0.101,4.97,-1.11,5.092445385,5.07696,-1.10172,5.195123656,0.09696,0.02828,0.101,4.98,-1.13,5.106593777
22/05/2020 11:30,5.70304,-0.98578,5.787609822,0.08304,0.02422,0.0865,5.62,-1.01,5.710035026,5.72304,-1.00578,5.810746961,0.08304,0.02422,0.0865,5.64,-1.03,5.733280039
22/05/2020 12:00,4.9612,-0.9634,5.053874256,0.0912,0.0266,0.095,4.87,-0.99,4.96960763,4.9712,-0.9834,5.06753441,0.0912,0.0266,0.095,4.88,-1.01,4.983422519
22/05/2020 12:30,4.8308,-0.7906,4.895066598,0.1008,0.0294,0.105,4.73,-0.82,4.800552052,4.8308,-0.8106,4.898336554,0.1008,0.0294,0.105,4.73,-0.84,4.804008743
22/05/2020 13:00,5.17416,-0.74962,5.228179592,0.10416,0.03038,0.1085,5.07,-0.78,5.129649111,5.18416,-0.76962,5.24097604,0.10416,0.03038,0.1085,5.08,-0.8,5.142606343
22/05/2020 13:30,4.49264,-0.85298,4.572897227,0.09264,0.02702,0.0965,4.4,-0.88,4.487137172,4.50264,-0.87298,4.586486787,0.09264,0.02702,0.0965,4.41,-0.9,4.50089991
22/05/2020 14:00,4.4936,-0.6727,4.543673211,0.0936,0.0273,0.0975,4.4,-0.7,4.455333882,4.5036,-0.6927,4.556560792,0.0936,0.0273,0.0975,4.41,-0.72,4.468388971
22/05/2020 14:30,4.594,-0.5855,4.631160357,0.084,0.0245,0.0875,4.51,-0.61,4.551065809,4.594,-0.6055,4.633731353,0.084,0.0245,0.0875,4.51,-0.63,4.553789631
22/05/2020 15:00,4.72784,-0.44438,4.7486782,0.08784,0.02562,0.0915,4.64,-0.47,4.663743132,4.73784,-0.46438,4.760543735,0.08784,0.02562,0.0915,4.65,-0.49,4.67574593
22/05/2020 15:30,3.08168,-0.37326,3.10420274,0.09168,0.02674,0.0955,2.99,-0.4,3.016637201,3.08168,-0.38326,3.105421042,0.09168,0.02674,0.0955,2.99,-0.41,3.017979457
22/05/2020 16:00,5.54112,-0.28634,5.548513445,0.08112,0.02366,0.0845,5.46,-0.31,5.468793286,5.55112,-0.27634,5.557993977,0.08112,0.02366,0.0845,5.47,-0.3,5.478220514
22/05/2020 16:30,5.45344,-0.28858,5.461070065,0.07344,0.02142,0.0765,5.38,-0.31,5.388923826,5.46344,-0.29858,5.471592698,0.07344,0.02142,0.0765,5.39,-0.32,5.399490717
22/05/2020 17:00,5.61144,-0.24208,5.616659292,0.06144,0.01792,0.064,5.55,-0.26,5.556086752,5.62144,-0.24208,5.626650016,0.06144,0.01792,0.064,5.56,-0.26,5.566075817
22/05/2020 17:30,6.59752,0.18386,6.600081412,0.04752,0.01386,0.0495,6.55,0.17,6.552205735,6.60752,0.17386,6.609806945,0.04752,0.01386,0.0495,6.56,0.16,6.561950929
22/05/2020 18:00,6.60696,0.32078,6.614742644,0.03696,0.01078,0.0385,6.57,0.31,6.57730948,6.59696,0.31078,6.6042763,0.03696,0.01078,0.0385,6.56,0.3,6.566856173
22/05/2020 18:30,7.31352,0.26686,7.318387052,0.02352,0.00686,0.0245,7.29,0.26,7.294635015,7.34352,0.26686,7.348367183,0.02352,0.00686,0.0245,7.32,0.26,7.324616031
22/05/2020 19:00,6.9244,0.3342,6.932460242,0.0144,0.0042,0.015,6.91,0.33,6.917875396,6.9444,0.3242,6.951963536,0.0144,0.0042,0.015,6.93,0.32,6.937384233
22/05/2020 19:30,7.47008,0.38294,7.47988892,0.01008,0.00294,0.0105,7.46,0.38,7.469672014,7.51008,0.36294,7.518844795,0.01008,0.00294,0.0105,7.5,0.36,7.508635029
22/05/2020 20:00,7.18624,0.49182,7.203050205,0.00624,0.00182,0.0065,7.18,0.49,7.196700633,7.20624,0.47182,7.221669409,0.00624,0.00182,0.0065,7.2,0.47,7.215323971
22/05/2020 20:30,7.3924,0.5507,7.412883936,0.0024,0.0007,0.0025,7.39,0.55,7.410438584,7.4324,0.5407,7.45204175,0.0024,0.0007,0.0025,7.43,0.54,7.449597305
22/05/2020 21:00,7.33048,0.55014,7.351094548,0.00048,0.00014,0.0005,7.33,0.55,7.350605417,7.36048,0.54014,7.380272153,0.00048,0.00014,0.0005,7.36,0.54,7.379783195
22/05/2020 21:30,7.23,0.58,7.253226868,0,0,0,7.23,0.58,7.253226868,7.25,0.56,7.271595423,0,0,0,7.25,0.56,7.271595423
22/05/2020 22:00,6.71,0.58,6.735020416,0,0,0,6.71,0.58,6.735020416,6.72,0.56,6.743292964,0,0,0,6.72,0.56,6.743292964
22/05/2020 22:30,6.86,0.64,6.889789547,0,0,0,6.86,0.64,6.889789547,6.88,0.62,6.907879559,0,0,0,6.88,0.62,6.907879559
22/05/2020 23:00,6.24,0.66,6.27480677,0,0,0,6.24,0.66,6.27480677,6.24,0.65,6.273762826,0,0,0,6.24,0.65,6.273762826
22/05/2020 23:30,5.66,0.69,5.701903191,0,0,0,5.66,0.69,5.701903191,5.67,0.68,5.710630438,0,0,0,5.67,0.68,5.710630438
23/05/2020 00:00,5.51,0.76,5.562166844,0,0,0,5.51,0.76,5.562166844,5.52,0.75,5.570718087,0,0,0,5.52,0.75,5.570718087
23/05/2020 00:30,6.5092,1.1881,6.616741362,1.6392,0.4781,1.7075,4.87,0.71,4.921483516,6.5092,1.1781,6.61495308,1.6392,0.4781,1.7075,4.87,0.7,4.920050813
23/05/2020 01:00,6.4696,1.0578,6.555506464,1.5696,0.4578,1.635,4.9,0.6,4.936598019,6.4796,1.0478,6.563771858,1.5696,0.4578,1.635,4.91,0.59,4.945321021
23/05/2020 01:30,7.03096,-0.89222,7.087344711,1.26096,0.36778,1.3135,5.77,-1.26,5.905971554,6.56096,3.20778,7.303153336,1.26096,0.36778,1.3135,5.3,2.84,6.012952686
23/05/2020 02:00,7.09744,-2.72158,7.601358579,1.53744,0.44842,1.6015,5.56,-3.17,6.40019531,6.22744,4.66842,7.783004192,1.53744,0.44842,1.6015,4.69,4.22,6.309080757
23/05/2020 02:30,7.16976,-2.71882,7.667948921,1.40976,0.41118,1.4685,5.76,-3.13,6.555493879,6.28976,4.68118,7.840569306,1.40976,0.41118,1.4685,4.88,4.27,6.484388946
23/05/2020 03:00,6.94656,-2.69642,7.451535187,1.48656,0.43358,1.5485,5.46,-3.13,6.293528422,6.06656,4.70358,7.676380335,1.48656,0.43358,1.5485,4.58,4.27,6.261732987
23/05/2020 03:30,6.99864,-2.77498,7.528710105,1.38864,0.40502,1.4465,5.61,-3.18,6.4486045,6.11864,4.66502,7.69416448,1.38864,0.40502,1.4465,4.73,4.26,6.365571459
23/05/2020 04:00,6.53624,-0.89068,6.596646436,1.50624,0.43932,1.569,5.03,-1.33,5.202864596,6.05624,3.13932,6.821537437,1.50624,0.43932,1.569,4.55,2.7,5.290793891
23/05/2020 04:30,6.22368,1.30274,6.358563065,1.72368,0.50274,1.7955,4.5,0.8,4.570557953,6.22368,1.30274,6.358563065,1.72368,0.50274,1.7955,4.5,0.8,4.570557953
23/05/2020 05:00,6.12864,1.25252,6.255320503,1.44864,0.42252,1.509,4.68,0.83,4.753030612,6.13864,1.24252,6.263126775,1.44864,0.42252,1.509,4.69,0.82,4.76114482
23/05/2020 05:30,6.05816,1.33488,6.203483473,1.62816,0.47488,1.696,4.43,0.86,4.512704289,6.05816,1.33488,6.203483473,1.62816,0.47488,1.696,4.43,0.86,4.512704289
23/05/2020 06:00,6.1008,1.3269,6.243430487,1.6008,0.4669,1.6675,4.5,0.86,4.581440821,6.1008,1.3269,6.243430487,1.6008,0.4669,1.6675,4.5,0.86,4.581440821
23/05/2020 06:30,6.44464,1.25552,6.5657989,1.42464,0.41552,1.484,5.02,0.84,5.089793709,6.44464,1.25552,6.5657989,1.42464,0.41552,1.484,5.02,0.84,5.089793709
23/05/2020 07:00,6.44608,1.24094,6.564440528,1.78608,0.52094,1.8605,4.66,0.72,4.715294264,6.45608,1.23094,6.572380258,1.78608,0.52094,1.8605,4.67,0.71,4.723663832
23/05/2020 07:30,7.00872,1.05296,7.087374747,1.75872,0.51296,1.832,5.25,0.54,5.277698362,7.01872,1.04296,7.095787201,1.75872,0.51296,1.832,5.26,0.53,5.28663409
23/05/2020 08:00,7.43664,0.92402,7.493825955,2.27664,0.66402,2.3715,5.16,0.26,5.166546235,7.44664,0.92402,7.503749746,2.27664,0.66402,2.3715,5.17,0.26,5.176533589
