Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/05/2020 08:30,7.53216,0.97688,7.595243828,2.73216,0.79688,2.846,4.8,0.18,4.803373814,7.54216,0.97688,7.605160879,2.73216,0.79688,2.846,4.81,0.18,4.813366805
23/05/2020 09:00,7.82432,0.95126,7.881933713,2.64432,0.77126,2.7545,5.18,0.18,5.18312647,7.83432,0.91126,7.887139193,2.64432,0.77126,2.7545,5.19,0.14,5.191887903
23/05/2020 09:30,7.764,0.9595,7.823064377,3.084,0.8995,3.2125,4.68,0.06,4.6803846,7.774,0.9195,7.828189845,3.084,0.8995,3.2125,4.69,0.02,4.690042644
23/05/2020 10:00,8.20776,0.75018,8.241971503,3.01776,0.88018,3.1435,5.19,-0.13,5.191627876,8.21776,0.73018,8.250135893,3.01776,0.88018,3.1435,5.2,-0.15,5.202163012
23/05/2020 10:30,8.67128,0.51204,8.686384852,2.92128,0.85204,3.043,5.75,-0.34,5.760043403,8.68128,0.50204,8.695784415,2.92128,0.85204,3.043,5.76,-0.35,5.770623883
23/05/2020 11:00,10.3708,0.4444,10.38031714,2.8608,0.8344,2.98,7.51,-0.39,7.52011968,10.4208,0.4344,10.42985024,2.8608,0.8344,2.98,7.56,-0.4,7.570574615
23/05/2020 11:30,8.82304,0.46172,8.835112914,2.54304,0.74172,2.649,6.28,-0.28,6.286238939,8.85304,0.45172,8.864556853,2.54304,0.74172,2.649,6.31,-0.29,6.31666051
23/05/2020 12:00,7.8876,0.7768,7.925758765,3.8976,1.1368,4.06,3.99,-0.36,4.006207683,7.8976,0.7668,7.934738055,3.8976,1.1368,4.06,4,-0.37,4.017076051
23/05/2020 12:30,7.7168,0.8999,7.769094043,3.4968,1.0199,3.6425,4.22,-0.12,4.221705816,7.7168,0.8899,7.767942086,3.4968,1.0199,3.6425,4.22,-0.13,4.222001895
23/05/2020 13:00,7.66016,0.84838,7.706996811,3.32016,0.96838,3.4585,4.34,-0.12,4.341658669,7.66016,0.81838,7.703752141,3.32016,0.96838,3.4585,4.34,-0.15,4.342591392
23/05/2020 13:30,7.50432,0.91376,7.559747086,3.54432,1.03376,3.692,3.96,-0.12,3.961817765,7.51432,0.90376,7.568473241,3.54432,1.03376,3.692,3.97,-0.13,3.972127893
23/05/2020 14:00,7.38888,0.91134,7.444869928,3.63888,1.06134,3.7905,3.75,-0.15,3.752998801,7.38888,0.90134,7.443652427,3.63888,1.06134,3.7905,3.75,-0.16,3.753411781
23/05/2020 14:30,7.20472,1.06846,7.283515432,3.11472,0.90846,3.2445,4.09,0.16,4.093128388,7.20472,1.05846,7.282055194,3.11472,0.90846,3.2445,4.09,0.15,4.092749687
23/05/2020 15:00,7.25032,1.09676,7.332804552,3.52032,1.02676,3.667,3.73,0.07,3.730656779,7.26032,1.05676,7.336824122,3.52032,1.02676,3.667,3.74,0.03,3.740120319
23/05/2020 15:30,7.11296,1.11378,7.199632341,2.89296,0.84378,3.0135,4.22,0.27,4.228628619,7.12296,1.10378,7.207974018,2.89296,0.84378,3.0135,4.23,0.26,4.237983011
23/05/2020 16:00,7.37936,1.07398,7.457103127,2.85936,0.83398,2.9785,4.52,0.24,4.526367197,7.38936,1.07398,7.466999012,2.85936,0.83398,2.9785,4.53,0.24,4.536353161
23/05/2020 16:30,7.61184,1.13762,7.696381452,2.87184,0.83762,2.9915,4.74,0.3,4.749484183,7.62184,1.12762,7.70480187,2.87184,0.83762,2.9915,4.75,0.29,4.758844398
23/05/2020 17:00,8.30888,1.04634,8.374503821,2.55888,0.74634,2.6655,5.75,0.3,5.757820768,8.31888,1.03634,8.383183468,2.55888,0.74634,2.6655,5.76,0.29,5.767295727
23/05/2020 17:30,8.94792,-0.50394,8.962099522,2.55792,0.74606,2.6645,6.39,-1.25,6.511113576,8.61792,2.43606,8.95560905,2.55792,0.74606,2.6645,6.06,1.69,6.291239941
23/05/2020 18:00,8.82904,0.99722,8.885178392,2.69904,0.78722,2.8115,6.13,0.21,6.133596009,8.84904,0.98722,8.903938019,2.69904,0.78722,2.8115,6.15,0.2,6.153251173
23/05/2020 18:30,9.21576,0.94668,9.264255793,2.28576,0.66668,2.381,6.93,0.28,6.935654259,9.22576,0.93668,9.273188071,2.28576,0.66668,2.381,6.94,0.27,6.945250175
23/05/2020 19:00,9.08592,0.93256,9.133652632,1.82592,0.53256,1.902,7.26,0.4,7.271010934,9.11592,0.91256,9.161482587,1.82592,0.53256,1.902,7.29,0.38,7.29989726
23/05/2020 19:30,8.89632,1.00226,8.952599324,1.75632,0.51226,1.8295,7.14,0.49,7.156793975,8.92632,0.99226,8.981301056,1.75632,0.51226,1.8295,7.17,0.48,7.186048984
23/05/2020 20:00,8.6024,1.0832,8.670329175,1.6224,0.4732,1.69,6.98,0.61,7.006604028,8.6224,1.0732,8.68893204,1.6224,0.4732,1.69,7,0.6,7.025667228
23/05/2020 20:30,8.23968,1.17824,8.32349542,1.63968,0.47824,1.708,6.6,0.7,6.637017402,8.24968,1.16824,8.331986846,1.63968,0.47824,1.708,6.61,0.69,6.645916039
23/05/2020 21:00,8.35848,1.15164,8.43744408,1.54848,0.45164,1.613,6.81,0.7,6.845881974,8.36848,1.14164,8.445993097,1.54848,0.45164,1.613,6.82,0.69,6.854815825
23/05/2020 21:30,8.34232,1.13526,8.419211261,1.49232,0.43526,1.5545,6.85,0.7,6.885673533,8.36232,1.12526,8.437689604,1.49232,0.43526,1.5545,6.87,0.69,6.904563708
23/05/2020 22:00,8.26696,1.07578,8.336661817,1.59696,0.46578,1.6635,6.67,0.61,6.697835471,8.27696,1.06578,8.345295312,1.59696,0.46578,1.6635,6.68,0.6,6.706891978
23/05/2020 22:30,8.09744,1.09592,8.171265214,1.35744,0.39592,1.414,6.74,0.7,6.776252652,8.10744,1.07592,8.178519866,1.35744,0.39592,1.414,6.75,0.68,6.784165387
23/05/2020 23:00,7.72216,1.00688,7.787526077,1.29216,0.37688,1.346,6.43,0.63,6.460789425,7.72216,0.98688,7.784965459,1.29216,0.37688,1.346,6.43,0.61,6.45886987
23/05/2020 23:30,7.25536,1.01948,7.326635531,1.33536,0.38948,1.391,5.92,0.63,5.953427584,7.26536,0.99948,7.333785939,1.33536,0.38948,1.391,5.93,0.61,5.961291806
24/05/2020 00:00,6.73888,1.01884,6.815463198,1.29888,0.37884,1.353,5.44,0.64,5.477517686,6.73888,1.00884,6.813975477,1.29888,0.37884,1.353,5.44,0.63,5.476358279
24/05/2020 00:30,6.72392,1.12406,6.817228986,1.21392,0.35406,1.2645,5.51,0.77,5.563542037,6.68392,0.79406,6.730922511,1.21392,0.35406,1.2645,5.47,0.44,5.487667993
24/05/2020 01:00,6.66872,0.84796,6.722414938,1.15872,0.33796,1.207,5.51,0.51,5.533552205,6.67872,0.74796,6.720472082,1.15872,0.33796,1.207,5.52,0.41,5.535205507
24/05/2020 01:30,6.54952,0.83236,6.602199285,1.37952,0.40236,1.437,5.17,0.43,5.187851193,6.55952,0.82236,6.610868218,1.37952,0.40236,1.437,5.18,0.42,5.196999134
24/05/2020 02:00,6.9452,-1.9039,7.201433069,1.2552,0.3661,1.3075,5.69,-2.27,6.126091739,6.2652,3.6661,7.258995816,1.2552,0.3661,1.3075,5.01,3.3,5.999174943
24/05/2020 02:30,7.1164,-2.8123,7.65193964,1.2264,0.3577,1.2775,5.89,-3.17,6.688871355,6.1964,4.6977,7.775844536,1.2264,0.3577,1.2775,4.97,4.34,6.598219457
24/05/2020 03:00,6.488,0.514,6.50832851,1.488,0.434,1.55,5,0.08,5.000639959,6.348,1.684,6.567568804,1.488,0.434,1.55,4.86,1.25,5.01817696
24/05/2020 03:30,6.48256,1.08908,6.573406986,1.40256,0.40908,1.461,5.08,0.68,5.125309747,6.48256,1.07908,6.571757588,1.40256,0.40908,1.461,5.08,0.67,5.123992584
24/05/2020 04:00,6.20272,1.05996,6.292634631,1.30272,0.37996,1.357,4.9,0.68,4.946958662,6.21272,1.04996,6.300817868,1.30272,0.37996,1.357,4.91,0.67,4.955501993
24/05/2020 04:30,6.1408,1.0694,6.233220757,1.5408,0.4494,1.605,4.6,0.62,4.641594554,6.1408,1.0594,6.231512898,1.5408,0.4494,1.605,4.6,0.61,4.640269389
24/05/2020 05:00,6.15048,1.04014,6.237811752,1.20048,0.35014,1.2505,4.95,0.69,4.997859542,6.15048,1.03014,6.236152071,1.20048,0.35014,1.2505,4.95,0.68,4.996488767
24/05/2020 05:30,5.8888,1.1184,5.994062395,1.4688,0.4284,1.53,4.42,0.69,4.473533279,5.8888,1.1084,5.992204603,1.4688,0.4284,1.53,4.42,0.68,4.472001789
24/05/2020 06:00,6.0004,1.1272,6.105356664,1.4304,0.4172,1.49,4.57,0.71,4.624824321,6.0004,1.1272,6.105356664,1.4304,0.4172,1.49,4.57,0.71,4.624824321
24/05/2020 06:30,6.16576,1.12168,6.266957986,1.44576,0.42168,1.506,4.72,0.7,4.771624461,6.16576,1.11168,6.265175879,1.44576,0.42168,1.506,4.72,0.69,4.770167712
24/05/2020 07:00,6.44216,1.07938,6.531958868,1.47216,0.42938,1.5335,4.97,0.65,5.01232481,6.44216,1.06938,6.530313855,1.47216,0.42938,1.5335,4.97,0.64,5.011037817
24/05/2020 07:30,6.72056,1.12558,6.81416591,1.63056,0.47558,1.6985,5.09,0.65,5.131335109,6.72056,1.11558,6.812521226,1.63056,0.47558,1.6985,5.09,0.64,5.130077972
24/05/2020 08:00,7.05928,1.10854,7.145788623,1.70928,0.49854,1.7805,5.35,0.61,5.384663406,7.05928,1.09854,7.144244134,1.70928,0.49854,1.7805,5.35,0.6,5.383539728
24/05/2020 08:30,7.28272,1.04246,7.356951369,1.96272,0.57246,2.0445,5.32,0.47,5.340720925,7.28272,1.03246,7.355541058,1.96272,0.57246,2.0445,5.32,0.46,5.339850185
24/05/2020 09:00,7.36248,1.06614,7.43927189,2.35248,0.68614,2.4505,5.01,0.38,5.02439051,7.36248,1.05614,7.43784535,2.35248,0.68614,2.4505,5.01,0.37,5.023644096
24/05/2020 09:30,8.01096,0.95278,8.067420272,2.34096,0.68278,2.4385,5.67,0.27,5.676424931,8.02096,0.94278,8.076176908,2.34096,0.68278,2.4385,5.68,0.26,5.68594759
24/05/2020 10:00,7.90336,0.89598,7.95398513,2.04336,0.59598,2.1285,5.86,0.3,5.867674156,7.91336,0.87598,7.961696267,2.04336,0.59598,2.1285,5.87,0.28,5.87667423
24/05/2020 10:30,8.06008,0.90294,8.110498767,2.41008,0.70294,2.5105,5.65,0.2,5.653538715,8.06008,0.89294,8.109391559,2.41008,0.70294,2.5105,5.65,0.19,5.653193788
24/05/2020 11:00,8.28424,0.90082,8.333073206,2.81424,0.82082,2.9315,5.47,0.08,5.470584978,8.29424,0.85082,8.3377642,2.81424,0.82082,2.9315,5.48,0.03,5.480082116
24/05/2020 11:30,8.30456,0.78508,8.341586624,2.07456,0.60508,2.161,6.23,0.18,6.232599779,8.31456,0.78508,8.351542289,2.07456,0.60508,2.161,6.24,0.18,6.242595614
24/05/2020 12:00,8.53184,0.69762,8.560313514,2.39184,0.69762,2.4915,6.14,0,6.14,8.55184,0.52762,8.568100738,2.39184,0.69762,2.4915,6.16,-0.17,6.162345333
24/05/2020 12:30,8.42056,0.58308,8.440723488,2.89056,0.84308,3.011,5.53,-0.26,5.536108742,8.43056,0.57308,8.450015538,2.89056,0.84308,3.011,5.54,-0.27,5.54657552
24/05/2020 13:00,8.46584,0.68712,8.493678873,3.31584,0.96712,3.454,5.15,-0.28,5.157606034,8.46584,0.68712,8.493678873,3.31584,0.96712,3.454,5.15,-0.28,5.157606034
24/05/2020 13:30,7.96824,0.65782,7.995347138,3.07824,0.89782,3.2065,4.89,-0.24,4.895886028,7.96824,0.63782,7.993726481,3.07824,0.89782,3.2065,4.89,-0.26,4.896907187
24/05/2020 14:00,7.9164,0.6102,7.93988243,2.8464,0.8302,2.965,5.07,-0.22,5.074770931,7.9264,0.5902,7.948342783,2.8464,0.8302,2.965,5.08,-0.24,5.085666131
24/05/2020 14:30,7.8908,0.6894,7.92085835,2.7408,0.7994,2.855,5.15,-0.11,5.151174623,7.9008,0.6394,7.926630621,2.7408,0.7994,2.855,5.16,-0.16,5.162480024
24/05/2020 15:00,7.51432,0.71126,7.54790672,3.12432,0.91126,3.2545,4.39,-0.2,4.394553447,7.51432,0.69126,7.546048333,3.12432,0.91126,3.2545,4.39,-0.22,4.395509072
24/05/2020 15:30,7.33144,0.92792,7.389928822,2.70144,0.78792,2.814,4.63,0.14,4.632116147,7.33144,0.90792,7.387444159,2.70144,0.78792,2.814,4.63,0.12,4.631554815
24/05/2020 16:00,7.65864,0.96002,7.718575325,3.18864,0.93002,3.3215,4.47,0.03,4.47010067,7.66864,0.94002,7.726038898,3.18864,0.93002,3.3215,4.48,0.01,4.480011161
24/05/2020 16:30,7.92752,0.98886,7.988955967,3.04752,0.88886,3.1745,4.88,0.1,4.881024483,7.93752,0.94886,7.994032715,3.04752,0.88886,3.1745,4.89,0.06,4.890368084
24/05/2020 17:00,8.35216,0.92938,8.403708934,2.67216,0.77938,2.7835,5.68,0.15,5.681980289,8.35216,0.86938,8.397285171,2.67216,0.77938,2.7835,5.68,0.09,5.680712983
24/05/2020 17:30,8.62744,0.88842,8.67306238,2.49744,0.72842,2.6015,6.13,0.16,6.132087736,8.63744,0.85842,8.679991627,2.49744,0.72842,2.6015,6.14,0.13,6.141376067
24/05/2020 18:00,8.7968,0.8649,8.839216156,2.4168,0.7049,2.5175,6.38,0.16,6.382005954,8.7968,0.8749,8.840200238,2.4168,0.7049,2.5175,6.38,0.17,6.382264488
24/05/2020 18:30,8.81808,0.94444,8.868511814,2.03808,0.59444,2.123,6.78,0.35,6.789027913,8.83808,0.92444,8.886295482,2.03808,0.59444,2.123,6.8,0.33,6.808002644
24/05/2020 19:00,8.64344,0.95642,8.696194239,1.63344,0.47642,1.7015,7.01,0.48,7.026414448,8.66344,0.93642,8.713901253,1.63344,0.47642,1.7015,7.03,0.46,7.045033712
24/05/2020 19:30,8.50464,1.02052,8.565650156,1.54464,0.45052,1.609,6.96,0.57,6.983301511,8.52464,1.00052,8.583153698,1.54464,0.45052,1.609,6.98,0.55,7.001635523
24/05/2020 20:00,8.2344,0.9717,8.291534493,1.2744,0.3717,1.3275,6.96,0.6,6.985814197,8.2544,0.9617,8.310233826,1.2744,0.3717,1.3275,6.98,0.59,7.004891148
24/05/2020 20:30,8.09304,0.99672,8.15418587,1.22304,0.35672,1.274,6.87,0.64,6.899746372,8.10304,0.97672,8.161693403,1.22304,0.35672,1.274,6.88,0.62,6.907879559
24/05/2020 21:00,7.77368,3.56024,8.55017015,1.06368,0.31024,1.108,6.71,3.25,7.455642159,8.51368,-1.63976,8.670153401,1.06368,0.31024,1.108,7.45,-1.95,7.700973964
24/05/2020 21:30,7.89152,1.36086,8.007997743,1.27152,0.37086,1.3245,6.62,0.99,6.693616362,7.98152,0.74086,8.015830278,1.27152,0.37086,1.3245,6.71,0.37,6.72019345
24/05/2020 22:00,7.9472,1.0471,8.015884621,1.3272,0.3871,1.3825,6.62,0.66,6.652818951,7.9272,1.0371,7.994753045,1.3272,0.3871,1.3825,6.6,0.65,6.631930337
24/05/2020 22:30,7.95216,1.04188,8.020122356,1.17216,0.34188,1.221,6.78,0.7,6.816039906,7.96216,1.03188,8.028746365,1.17216,0.34188,1.221,6.79,0.69,6.824968864
24/05/2020 23:00,7.47912,1.03766,7.550759846,1.08912,0.31766,1.1345,6.39,0.72,6.430435444,7.47912,1.01766,7.548037351,1.08912,0.31766,1.1345,6.39,0.7,6.428226816
24/05/2020 23:30,7.14392,1.06906,7.223467467,1.09392,0.31906,1.1395,6.05,0.75,6.09631036,7.13392,1.05906,7.212102512,1.09392,0.31906,1.1395,6.04,0.74,6.085162282
25/05/2020 00:00,6.57048,1.15514,6.671248448,1.08048,0.31514,1.1255,5.49,0.84,5.553890528,6.57048,1.14514,6.6695242,1.08048,0.31514,1.1255,5.49,0.83,5.552386874
25/05/2020 00:30,6.38616,1.16888,6.492250765,1.19616,0.34888,1.246,5.19,0.82,5.254379126,6.38616,1.15888,6.490457796,1.19616,0.34888,1.246,5.19,0.81,5.25282781
25/05/2020 01:00,6.35976,1.15618,6.464000267,1.04976,0.30618,1.0935,5.31,0.85,5.377601696,6.34976,1.14618,6.452377907,1.04976,0.30618,1.0935,5.3,0.84,5.366153185
25/05/2020 01:30,6.30072,1.15146,6.405070854,1.17072,0.34146,1.2195,5.13,0.81,5.193553697,6.30072,1.14146,6.403280679,1.17072,0.34146,1.2195,5.13,0.8,5.192003467
25/05/2020 02:00,6.48288,1.12334,6.579485227,1.14288,0.33334,1.1905,5.34,0.79,5.398120043,6.47288,1.11334,6.567929769,1.14288,0.33334,1.1905,5.33,0.78,5.386770832
25/05/2020 02:30,6.33704,1.14872,6.44031316,1.12704,0.32872,1.174,5.21,0.82,5.274135,6.33704,1.13872,6.438537039,1.12704,0.32872,1.174,5.21,0.81,5.272589497
25/05/2020 03:00,6.08792,1.24606,6.214131914,1.11792,0.32606,1.1645,4.97,0.92,5.054433697,6.07792,1.23606,6.20233471,1.11792,0.32606,1.1645,4.96,0.91,5.042786928
25/05/2020 03:30,5.89952,1.17736,6.015855118,1.01952,0.29736,1.062,4.88,0.88,4.95870951,5.88952,1.16736,6.004096535,1.01952,0.29736,1.062,4.87,0.87,4.947100161
25/05/2020 04:00,6.05624,1.16932,6.168091455,1.02624,0.29932,1.069,5.03,0.87,5.104684123,6.04624,1.16932,6.158273086,1.02624,0.29932,1.069,5.02,0.87,5.094830714
25/05/2020 04:30,5.7724,1.1682,5.889422128,1.0224,0.2982,1.065,4.75,0.87,4.829016463,5.7624,1.1682,5.879621161,1.0224,0.2982,1.065,4.74,0.87,4.819180428
25/05/2020 05:00,5.8448,1.1689,5.960538084,1.0248,0.2989,1.0675,4.82,0.87,4.8978873,5.8448,1.1589,5.958585088,1.0248,0.2989,1.0675,4.82,0.86,4.896120914
25/05/2020 05:30,5.8316,1.1938,5.952538702,1.0416,0.3038,1.085,4.79,0.89,4.871981117,5.8216,1.1838,5.940741452,1.0416,0.3038,1.085,4.78,0.88,4.860329207
25/05/2020 06:00,5.71624,1.21682,5.844317809,1.08624,0.31682,1.1315,4.63,0.9,4.716661955,5.70624,1.21682,5.83453733,1.08624,0.31682,1.1315,4.62,0.9,4.706846078
25/05/2020 06:30,6.27864,1.20502,6.393230283,1.14864,0.33502,1.1965,5.13,0.87,5.203248985,6.27864,1.19502,6.391352991,1.14864,0.33502,1.1965,5.13,0.86,5.201586297
25/05/2020 07:00,6.26192,1.16806,6.369929847,1.26192,0.36806,1.3145,5,0.8,5.06359556,6.25192,1.16806,6.360099673,1.26192,0.36806,1.3145,4.99,0.8,5.053721401
25/05/2020 07:30,6.3008,1.1119,6.39815616,1.4808,0.4319,1.5425,4.82,0.68,4.867730477,6.2908,1.1019,6.386575628,1.4808,0.4319,1.5425,4.81,0.67,4.856439025
25/05/2020 08:00,6.71144,1.03542,6.790840997,1.80144,0.52542,1.8765,4.91,0.51,4.936415704,6.70144,1.02542,6.779438343,1.80144,0.52542,1.8765,4.9,0.5,4.925444142
25/05/2020 08:30,7.1372,0.9346,7.198131772,2.1072,0.6146,2.195,5.03,0.32,5.040168648,7.1272,0.9146,7.185643534,2.1072,0.6146,2.195,5.02,0.3,5.028956154
25/05/2020 09:00,6.90496,0.92728,6.966944868,2.42496,0.70728,2.526,4.48,0.22,4.485398533,6.90496,0.91728,6.965620949,2.42496,0.70728,2.526,4.48,0.21,4.484919174
25/05/2020 09:30,7.27328,0.97554,7.338411289,2.69328,0.78554,2.8055,4.58,0.19,4.583939354,7.27328,0.99554,7.341096774,2.69328,0.78554,2.8055,4.58,0.21,4.584811883
25/05/2020 10:00,7.42472,1.02596,7.495269241,2.93472,0.85596,3.057,4.49,0.17,4.49321711,7.41472,0.83596,7.461695638,2.93472,0.85596,3.057,4.48,-0.02,4.480044643
25/05/2020 10:30,7.39064,0.68602,7.422410865,3.14064,0.91602,3.2715,4.25,-0.23,4.256218979,7.39064,0.67602,7.42149329,3.14064,0.91602,3.2715,4.25,-0.24,4.256771077
25/05/2020 11:00,7.42208,0.69894,7.454917079,3.32208,0.96894,3.4605,4.1,-0.27,4.108880626,7.42208,0.68894,7.453986172,3.32208,0.96894,3.4605,4.1,-0.28,4.109549854
25/05/2020 11:30,6.68736,3.47548,7.536560555,3.44736,1.00548,3.591,3.24,2.47,4.074125673,7.59736,-2.39452,7.965777112,3.44736,1.00548,3.591,4.15,-3.4,5.364932432
25/05/2020 12:00,6.3664,4.0202,7.529479198,3.5664,1.0402,3.715,2.8,2.98,4.089058571,7.4064,-2.6598,7.869516948,3.5664,1.0402,3.715,3.84,-3.7,5.332504102
25/05/2020 12:30,6.4796,3.9928,7.611022796,3.6096,1.0528,3.76,2.87,2.94,4.108588565,7.5196,-2.6672,7.978617675,3.6096,1.0528,3.76,3.91,-3.72,5.396897257
25/05/2020 13:00,6.18768,4.13224,7.440617663,3.60768,1.05224,3.758,2.58,3.08,4.017810349,7.19768,-2.70776,7.69016005,3.60768,1.05224,3.758,3.59,-3.76,5.198624818
25/05/2020 13:30,6.43448,4.50714,7.856006864,3.62448,1.05714,3.7755,2.81,3.45,4.449561776,7.35448,-2.92286,7.914005727,3.62448,1.05714,3.7755,3.73,-3.98,5.454658559
25/05/2020 14:00,5.76016,4.54588,7.337878999,3.62016,1.05588,3.771,2.14,3.49,4.093861258,6.67016,-2.89412,7.270967267,3.62016,1.05588,3.771,3.05,-3.95,4.990490958
25/05/2020 14:30,6.03888,4.55384,7.56343377,3.57888,1.04384,3.728,2.46,3.51,4.286222113,6.95888,-2.88616,7.533653191,3.57888,1.04384,3.728,3.38,-3.93,5.183560552
25/05/2020 15:00,5.86696,4.61828,7.466574168,3.45696,1.00828,3.601,2.41,3.61,4.340529922,6.78696,-2.84172,7.357866443,3.45696,1.00828,3.601,3.33,-3.85,5.090324155
25/05/2020 15:30,5.84432,4.66376,7.477080553,3.30432,0.96376,3.442,2.54,3.7,4.487939394,6.76432,-2.78624,7.315678943,3.30432,0.96376,3.442,3.46,-3.75,5.102362198
25/05/2020 16:00,5.70656,4.61358,7.338252343,3.16656,0.92358,3.2985,2.54,3.69,4.479698651,6.62656,-2.82642,7.204161815,3.16656,0.92358,3.2985,3.46,-3.75,5.102362198
25/05/2020 16:30,7.0484,2.1237,7.361388745,2.8584,0.8337,2.9775,4.19,1.29,4.384084853,7.2184,-0.5663,7.24057969,2.8584,0.8337,2.9775,4.36,-1.4,4.579257582
25/05/2020 17:00,7.25016,1.07838,7.329919744,2.60016,0.75838,2.7085,4.65,0.32,4.660997747,7.14016,0.33838,7.148173602,2.60016,0.75838,2.7085,4.54,-0.42,4.559385924
25/05/2020 17:30,7.89032,1.03176,7.957491967,2.44032,0.71176,2.542,5.45,0.32,5.459386412,7.78032,0.29176,7.785788541,2.44032,0.71176,2.542,5.34,-0.42,5.356491389
25/05/2020 18:00,8.31888,1.19384,8.404107234,2.13888,0.62384,2.228,6.18,0.57,6.20623074,8.23888,0.42384,8.249774785,2.13888,0.62384,2.228,6.1,-0.2,6.103277808
25/05/2020 18:30,8.49744,2.79592,8.945594178,1.59744,0.46592,1.664,6.9,2.33,7.282781062,8.99744,-1.34408,9.097278582,1.59744,0.46592,1.664,7.4,-1.81,7.618142818
25/05/2020 19:00,7.84312,4.44216,9.01372935,1.41312,0.41216,1.472,6.43,4.03,7.58853082,8.81312,-2.94784,9.293053578,1.41312,0.41216,1.472,7.4,-3.36,8.1270905
25/05/2020 19:30,7.75288,4.47584,8.952111036,1.32288,0.38584,1.378,6.43,4.09,7.620564284,8.72288,-2.91416,9.196790962,1.32288,0.38584,1.378,7.4,-3.3,8.10246876
25/05/2020 20:00,7.68288,4.51084,8.909226824,1.20288,0.35084,1.253,6.48,4.16,7.700389601,8.64288,-2.88916,9.112991836,1.20288,0.35084,1.253,7.44,-3.24,8.11487523
25/05/2020 20:30,7.47368,4.61774,8.785181583,1.12368,0.32774,1.1705,6.35,4.29,7.663328259,8.43368,-2.81226,8.890206108,1.12368,0.32774,1.1705,7.31,-3.14,7.955859476
25/05/2020 21:00,7.55464,4.64052,8.866059519,1.06464,0.31052,1.109,6.49,4.33,7.801858753,8.51464,-2.82948,8.972460722,1.06464,0.31052,1.109,7.45,-3.14,8.084683049
25/05/2020 21:30,7.52872,4.69296,8.871611939,1.03872,0.30296,1.082,6.49,4.39,7.835317479,8.48872,-2.75704,8.925224748,1.03872,0.30296,1.082,7.45,-3.06,8.053949342
25/05/2020 22:00,7.36256,4.09408,8.424297051,1.04256,0.30408,1.086,6.32,3.79,7.369294403,8.15256,-2.17592,8.437941834,1.04256,0.30408,1.086,7.11,-2.48,7.530106241
25/05/2020 22:30,7.59504,0.95772,7.655185184,1.05504,0.30772,1.099,6.54,0.65,6.572221847,7.60504,0.93772,7.662633503,1.05504,0.30772,1.099,6.55,0.63,6.58022796
25/05/2020 23:00,7.5864,1.0152,7.654024824,1.0464,0.3052,1.09,6.54,0.71,6.578426864,7.5964,0.9952,7.661312942,1.0464,0.3052,1.09,6.55,0.69,6.586243239
25/05/2020 23:30,6.52448,1.01464,6.602903422,1.04448,0.30464,1.088,5.48,0.71,5.525803109,6.52448,0.99464,6.599859695,1.04448,0.30464,1.088,5.48,0.69,5.52326896
26/05/2020 00:00,6.29848,1.02164,6.380799213,1.06848,0.31164,1.113,5.23,0.71,5.277973096,6.29848,1.00164,6.377627537,1.06848,0.31164,1.113,5.23,0.69,5.275319896
26/05/2020 00:30,6.72304,0.94422,6.789021892,1.04304,0.30422,1.0865,5.68,0.64,5.715942617,6.72304,0.93422,6.787638312,1.04304,0.30422,1.0865,5.68,0.63,5.714831581
26/05/2020 01:00,5.64736,1.13548,5.760381046,1.04736,0.30548,1.091,4.6,0.83,4.674280693,5.66736,1.10548,5.774171404,1.04736,0.30548,1.091,4.62,0.8,4.688752499
26/05/2020 01:30,6.00976,1.22368,6.133074922,1.10976,0.32368,1.156,4.9,0.9,4.981967483,6.06976,1.15368,6.178427308,1.10976,0.32368,1.156,4.96,0.83,5.028966097
26/05/2020 02:00,6.01824,1.25282,6.147257165,1.27824,0.37282,1.3315,4.74,0.88,4.820995748,6.07824,1.19282,6.194176382,1.27824,0.37282,1.3315,4.8,0.82,4.869537966
26/05/2020 02:30,6.34352,1.25436,6.466348661,1.28352,0.37436,1.337,5.06,0.88,5.135951713,6.40352,1.19436,6.513951504,1.28352,0.37436,1.337,5.12,0.82,5.185248306
26/05/2020 03:00,5.88744,1.31342,6.032165602,1.41744,0.41342,1.4765,4.47,0.9,4.559703938,5.93744,1.24342,6.066241592,1.41744,0.41342,1.4765,4.52,0.83,4.595573958
26/05/2020 03:30,6.12368,1.25024,6.250004544,1.06368,0.31024,1.108,5.06,0.94,5.146571674,6.18368,1.19024,6.297187436,1.06368,0.31024,1.108,5.12,0.88,5.19507459
26/05/2020 04:00,5.85264,1.28202,5.991408036,1.41264,0.41202,1.4715,4.44,0.87,4.524433666,5.86264,1.26202,5.996936072,1.41264,0.41202,1.4715,4.45,0.85,4.530452516
26/05/2020 04:30,6.04304,1.15922,6.153220575,1.16304,0.33922,1.2115,4.88,0.82,4.948413887,6.03304,1.15922,6.143399926,1.16304,0.33922,1.2115,4.87,0.82,4.938552419
26/05/2020 05:00,5.918,1.1715,6.032838159,1.308,0.3815,1.3625,4.61,0.79,4.677200017,5.908,1.1615,6.021091782,1.308,0.3815,1.3625,4.6,0.78,4.665661797
26/05/2020 05:30,5.86752,1.13886,5.977022089,1.36752,0.39886,1.4245,4.5,0.74,4.560438575,5.85752,1.12886,5.965305143,1.36752,0.39886,1.4245,4.49,0.73,4.548955924
26/05/2020 06:00,6.21672,1.10446,6.314066792,1.14672,0.33446,1.1945,5.07,0.77,5.128138064,6.20672,1.09446,6.302476961,1.14672,0.33446,1.1945,5.06,0.76,5.116756785
26/05/2020 06:30,7.00952,1.05986,7.089194161,1.19952,0.34986,1.2495,5.81,0.71,5.853221335,7.00952,1.04986,7.087706022,1.19952,0.34986,1.2495,5.81,0.7,5.852016746
26/05/2020 07:00,6.86808,0.94944,6.933394493,1.43808,0.41944,1.498,5.43,0.53,5.455804249,6.86808,0.93944,6.932032198,1.43808,0.41944,1.498,5.43,0.52,5.454841886
26/05/2020 07:30,7.42008,0.83544,7.46696372,1.63008,0.47544,1.698,5.79,0.36,5.801180914,7.42008,0.82544,7.465851485,1.63008,0.47544,1.698,5.79,0.35,5.800568938
26/05/2020 08:00,8.1876,0.6568,8.213901631,1.7376,0.5068,1.81,6.45,0.15,6.45174395,8.1876,0.5868,8.208600855,1.7376,0.5068,1.81,6.45,0.08,6.450496105
26/05/2020 08:30,8.47728,0.34004,8.484097088,1.81728,0.53004,1.893,6.66,-0.19,6.662709659,8.47728,0.34004,8.484097088,1.81728,0.53004,1.893,6.66,-0.19,6.662709659
26/05/2020 09:00,8.70912,0.10766,8.709785408,2.52912,0.73766,2.6345,6.18,-0.63,6.212028654,8.69912,0.09766,8.699668169,2.52912,0.73766,2.6345,6.17,-0.64,6.203104062
26/05/2020 09:30,8.2868,0.0874,8.287260886,2.8368,0.8274,2.955,5.45,-0.74,5.500009091,8.2868,0.0774,8.287161456,2.8368,0.8274,2.955,5.45,-0.75,5.501363467
26/05/2020 10:00,8.19648,0.18064,8.198470296,3.15648,0.92064,3.288,5.04,-0.74,5.094035728,8.18648,0.17064,8.188258227,3.15648,0.92064,3.288,5.03,-0.75,5.085607142
26/05/2020 10:30,8.03328,0.16304,8.034934325,3.47328,1.01304,3.618,4.56,-0.85,4.638545031,8.03328,0.14304,8.034553379,3.47328,1.01304,3.618,4.56,-0.87,4.642251609
26/05/2020 11:00,7.95272,0.02496,7.952759169,3.34272,0.97496,3.482,4.61,-0.95,4.706867323,7.95272,0.01496,7.952734071,3.34272,0.97496,3.482,4.61,-0.96,4.708895837
26/05/2020 11:30,7.94648,-0.05686,7.946683425,3.33648,0.97314,3.4755,4.61,-1.03,4.723663832,7.94648,-0.06686,7.946761268,3.33648,0.97314,3.4755,4.61,-1.04,4.72585442
26/05/2020 12:00,8.08184,-0.04238,8.081951117,3.59184,1.04762,3.7415,4.49,-1.09,4.620411237,8.08184,-0.05238,8.082009741,3.59184,1.04762,3.7415,4.49,-1.1,4.622780549
26/05/2020 12:30,8.09368,0.05024,8.093835926,3.70368,1.08024,3.858,4.39,-1.03,4.509212792,8.09368,0.03024,8.093736492,3.70368,1.08024,3.858,4.39,-1.05,4.513823213
26/05/2020 13:00,7.89872,0.11546,7.899563827,3.61872,1.05546,3.7695,4.28,-0.94,4.382008672,7.89872,0.10546,7.899423995,3.61872,1.05546,3.7695,4.28,-0.95,4.384164687
26/05/2020 13:30,7.69856,0.12708,7.699608782,3.65856,1.06708,3.811,4.04,-0.94,4.147915139,7.68856,0.11708,7.689451385,3.65856,1.06708,3.811,4.03,-0.95,4.140458912
26/05/2020 14:00,7.5824,0.0532,7.58258663,3.5424,1.0332,3.69,4.04,-0.98,4.157162494,7.5724,0.0432,7.572523225,3.5424,1.0332,3.69,4.03,-0.99,4.149819273
26/05/2020 14:30,7.58048,0.08764,7.580986598,3.66048,1.06764,3.813,3.92,-0.98,4.040643513,7.57048,0.07764,7.570878113,3.66048,1.06764,3.813,3.91,-0.99,4.033385675
26/05/2020 15:00,7.44728,0.10504,7.44802073,3.37728,0.98504,3.518,4.07,-0.88,4.164048511,7.43728,0.09504,7.437887227,3.37728,0.98504,3.518,4.06,-0.89,4.156404696
26/05/2020 15:30,6.9856,0.3483,6.994277679,3.2856,0.9583,3.4225,3.7,-0.61,3.749946666,6.9756,0.3283,6.983321291,3.2856,0.9583,3.4225,3.69,-0.63,3.743394182
26/05/2020 16:00,9.6504,-0.0278,9.650440042,2.9904,0.8722,3.115,6.66,-0.9,6.720535693,9.6604,-0.0378,9.660473953,2.9904,0.8722,3.115,6.67,-0.91,6.731790252
26/05/2020 16:30,8.10968,0.34824,8.117153491,2.83968,0.82824,2.958,5.27,-0.48,5.291814434,8.09968,0.32824,8.106328244,2.83968,0.82824,2.958,5.26,-0.5,5.283710817
26/05/2020 17:00,8.53568,0.40874,8.545460868,2.63568,0.76874,2.7455,5.9,-0.36,5.910972847,8.53568,0.39874,8.544988394,2.63568,0.76874,2.7455,5.9,-0.37,5.911590311
26/05/2020 17:30,8.89472,0.36346,8.902142835,2.03472,0.59346,2.1195,6.86,-0.23,6.863854602,8.90472,0.35346,8.911732281,2.03472,0.59346,2.1195,6.87,-0.24,6.874190861
26/05/2020 18:00,9.32664,0.75402,9.357070046,1.79664,0.52402,1.8715,7.53,0.23,7.533511797,9.35664,0.74402,9.386174825,1.79664,0.52402,1.8715,7.56,0.22,7.563200381
26/05/2020 18:30,9.3812,0.7666,9.412469867,1.5312,0.4466,1.595,7.85,0.32,7.856519586,9.4112,0.7566,9.441563906,1.5312,0.4466,1.595,7.88,0.31,7.886095358
26/05/2020 19:00,9.36504,0.79522,9.398741887,1.35504,0.39522,1.4115,8.01,0.4,8.019981297,9.41504,0.78522,9.447727168,1.35504,0.39522,1.4115,8.06,0.39,8.069429967
26/05/2020 19:30,8.99336,0.82598,9.031210719,1.32336,0.38598,1.3785,7.67,0.44,7.682610234,9.02336,0.81598,9.060179306,1.32336,0.38598,1.3785,7.7,0.43,7.711997147
26/05/2020 20:00,8.62248,0.90614,8.669962575,1.39248,0.40614,1.4505,7.23,0.5,7.247268451,8.63248,0.89614,8.678869618,1.39248,0.40614,1.4505,7.24,0.49,7.256562547
26/05/2020 20:30,8.37696,0.94578,8.430181413,1.35696,0.39578,1.4135,7.02,0.55,7.041512622,8.38696,0.92578,8.437900607,1.35696,0.39578,1.4135,7.03,0.53,7.049950354
26/05/2020 21:00,8.05176,0.97718,8.110839651,1.36176,0.39718,1.4185,6.69,0.58,6.715094936,8.05176,0.96718,8.109640945,1.36176,0.39718,1.4185,6.69,0.57,6.714238602
26/05/2020 21:30,8.06952,1.05736,8.13849883,1.25952,0.36736,1.312,6.81,0.69,6.84486669,8.06952,1.04736,8.137205663,1.25952,0.36736,1.312,6.81,0.68,6.843865867
26/05/2020 22:00,7.96176,1.12218,8.040454605,1.72176,0.50218,1.7935,6.24,0.62,6.270725636,7.95176,1.10218,8.02778225,1.72176,0.50218,1.7935,6.23,0.6,6.258825768
26/05/2020 22:30,7.80136,1.07248,7.874733722,1.31136,0.38248,1.366,6.49,0.69,6.526576438,7.80136,1.06248,7.87337803,1.31136,0.38248,1.366,6.49,0.68,6.525526799
26/05/2020 23:00,7.7884,0.9987,7.852170162,1.0584,0.3087,1.1025,6.73,0.69,6.765279004,7.7984,0.9887,7.860825036,1.0584,0.3087,1.1025,6.74,0.68,6.774215822
26/05/2020 23:30,7.23224,0.93982,7.293048543,1.06224,0.30982,1.1065,6.17,0.63,6.202080296,7.23224,0.92982,7.291766634,1.06224,0.30982,1.1065,6.17,0.62,6.201072488
27/05/2020 00:00,6.4964,1.1302,6.593979451,1.1664,0.3402,1.215,5.33,0.79,5.388227909,6.4864,1.0802,6.575729389,1.1664,0.3402,1.215,5.32,0.74,5.371219601
27/05/2020 00:30,6.25736,1.47798,6.429539567,1.46736,0.42798,1.5285,4.79,1.05,4.903733272,6.15736,0.71798,6.199078758,1.46736,0.42798,1.5285,4.69,0.29,4.698957331
27/05/2020 01:00,6.65192,-0.81444,6.701593258,1.08192,0.31556,1.127,5.57,-1.13,5.683467252,6.19192,2.78556,6.789640476,1.08192,0.31556,1.127,5.11,2.47,5.675649743
27/05/2020 01:30,7.00024,-2.72618,7.512350994,1.11024,0.32382,1.1565,5.89,-3.05,6.632842528,6.06024,4.82382,7.745692238,1.11024,0.32382,1.1565,4.95,4.5,6.689730936
27/05/2020 02:00,6.80456,-1.02242,6.880943209,1.05456,0.30758,1.0985,5.75,-1.33,5.901813281,6.28456,3.13758,7.024251038,1.05456,0.30758,1.0985,5.23,2.83,5.946578848
27/05/2020 02:30,6.23896,1.19428,6.352237921,1.24896,0.36428,1.301,4.99,0.83,5.058557107,6.23896,1.18428,6.350365423,1.24896,0.36428,1.301,4.99,0.82,5.056925944
27/05/2020 03:00,6.28224,1.17482,6.391145551,1.18224,0.34482,1.2315,5.1,0.83,5.167097831,6.27224,1.16482,6.379482757,1.18224,0.34482,1.2315,5.09,0.82,5.155627993
27/05/2020 03:30,6.2312,1.1366,6.334012393,1.0512,0.3066,1.095,5.18,0.83,5.246074723,6.2212,1.1266,6.322385388,1.0512,0.3066,1.095,5.17,0.82,5.234625106
27/05/2020 04:00,6.2296,1.1478,6.334458225,1.0896,0.3178,1.135,5.14,0.83,5.206582372,6.2196,1.1378,6.322816856,1.0896,0.3178,1.135,5.13,0.82,5.195122713
27/05/2020 04:30,6.4296,1.1528,6.532128596,1.2096,0.3528,1.26,5.22,0.8,5.280946885,6.4296,1.1428,6.530371199,1.2096,0.3528,1.26,5.22,0.79,5.279441258
27/05/2020 05:00,5.94304,1.13422,6.050304079,1.28304,0.37422,1.3365,4.66,0.76,4.721567536,5.93304,1.12422,6.038611947,1.28304,0.37422,1.3365,4.65,0.75,4.71009554
27/05/2020 05:30,6.16424,1.17082,6.274446131,1.13424,0.33082,1.1815,5.03,0.84,5.099656851,6.16424,1.16082,6.272587811,1.13424,0.33082,1.1815,5.03,0.83,5.098019223
27/05/2020 06:00,6.33776,1.17768,6.446249452,1.15776,0.33768,1.206,5.18,0.84,5.247666148,6.33776,1.16768,6.444430029,1.15776,0.33768,1.206,5.18,0.83,5.246074723
27/05/2020 06:30,6.65248,1.12864,6.747541656,1.33248,0.38864,1.388,5.32,0.74,5.371219601,6.65248,1.11864,6.745876192,1.33248,0.38864,1.388,5.32,0.73,5.369851022
27/05/2020 07:00,7.13232,0.93276,7.193054275,1.31232,0.38276,1.367,5.82,0.55,5.845930208,7.13232,0.92276,7.191764359,1.31232,0.38276,1.367,5.82,0.54,5.844997861
27/05/2020 07:30,7.65944,0.68442,7.689957857,1.48944,0.43442,1.5515,6.17,0.25,6.175062753,7.65944,0.68442,7.689957857,1.48944,0.43442,1.5515,6.17,0.25,6.175062753
27/05/2020 08:00,7.80232,0.42276,7.813764995,2.03232,0.59276,2.117,5.77,-0.17,5.77250379,7.80232,0.42276,7.813764995,2.03232,0.59276,2.117,5.77,-0.17,5.77250379
27/05/2020 08:30,8.24568,0.39374,8.255075399,2.27568,0.66374,2.3705,5.97,-0.27,5.976102409,8.24568,0.39374,8.255075399,2.27568,0.66374,2.3705,5.97,-0.27,5.976102409
27/05/2020 09:00,8.21712,0.23666,8.220527298,2.45712,0.71666,2.5595,5.76,-0.48,5.779965398,8.21712,0.21666,8.21997583,2.45712,0.71666,2.5595,5.76,-0.5,5.781660661
27/05/2020 09:30,8.17512,0.28566,8.18010933,2.38512,0.69566,2.4845,5.79,-0.41,5.804498256,8.17512,0.27566,8.179766222,2.38512,0.69566,2.4845,5.79,-0.42,5.805213174
27/05/2020 10:00,8.48376,0.27818,8.488319495,2.87376,0.83818,2.9935,5.61,-0.56,5.637880808,8.48376,0.26818,8.487997658,2.87376,0.83818,2.9935,5.61,-0.57,5.638882868
27/05/2020 10:30,7.76632,0.37226,7.775236578,3.67632,1.07226,3.8295,4.09,-0.7,4.149469846,7.75632,0.36226,7.764775093,3.67632,1.07226,3.8295,4.08,-0.71,4.141316216
27/05/2020 11:00,7.63752,0.33386,7.644813552,3.64752,1.06386,3.7995,3.99,-0.73,4.056229777,7.63752,0.32386,7.644383366,3.64752,1.06386,3.7995,3.99,-0.74,4.058041399
27/05/2020 11:30,7.60656,0.34858,7.614542865,3.76656,1.09858,3.9235,3.84,-0.75,3.912556709,7.60656,0.33858,7.614091637,3.76656,1.09858,3.9235,3.84,-0.76,3.914485918
27/05/2020 12:00,7.6172,0.2621,7.621707961,3.6072,1.0521,3.7575,4.01,-0.79,4.087077195,7.6172,0.2521,7.621370628,3.6072,1.0521,3.7575,4.01,-0.8,4.089021888
27/05/2020 12:30,7.48808,0.44694,7.501406365,3.89808,1.13694,4.0605,3.59,-0.69,3.655707866,7.47808,0.43694,7.490834203,3.89808,1.13694,4.0605,3.58,-0.7,3.647793854
27/05/2020 13:00,7.262,0.5435,7.282309816,3.612,1.0535,3.7625,3.65,-0.51,3.685457909,7.252,0.5335,7.271597228,3.612,1.0535,3.7625,3.64,-0.52,3.676955262
27/05/2020 13:30,7.09304,0.56672,7.115643892,3.62304,1.05672,3.774,3.47,-0.49,3.504425773,7.08304,0.53672,7.103345972,3.62304,1.05672,3.774,3.46,-0.52,3.498856956
27/05/2020 14:00,7.4012,0.3891,7.411420933,3.3912,0.9891,3.5325,4.01,-0.6,4.054639318,7.3912,0.3791,7.400915771,3.3912,0.9891,3.5325,4,-0.61,4.046245173
27/05/2020 14:30,7.5256,0.4108,7.536803832,3.4656,1.0108,3.61,4.06,-0.6,4.104095515,7.5256,0.4008,7.536265388,3.4656,1.0108,3.61,4.06,-0.61,4.105569388
27/05/2020 15:00,7.5368,0.4374,7.549481638,3.3168,0.9674,3.455,4.22,-0.53,4.253151773,7.5368,0.4274,7.548908862,3.3168,0.9674,3.455,4.22,-0.54,4.254409477
27/05/2020 15:30,7.26432,0.54126,7.284456565,2.64432,0.77126,2.7545,4.62,-0.23,4.625721565,7.26432,0.52126,7.282997807,2.64432,0.77126,2.7545,4.62,-0.25,4.626759125
27/05/2020 16:00,7.47768,0.36724,7.486692421,2.28768,0.66724,2.383,5.19,-0.3,5.19866329,7.47768,0.36724,7.486692421,2.28768,0.66724,2.383,5.19,-0.3,5.19866329
27/05/2020 16:30,8.03112,0.46116,8.044349383,2.30112,0.67116,2.397,5.73,-0.21,5.733846876,8.03112,0.46116,8.044349383,2.30112,0.67116,2.397,5.73,-0.21,5.733846876
27/05/2020 17:00,8.55936,0.57898,8.578919597,2.73936,0.79898,2.8535,5.82,-0.22,5.824156591,8.55936,0.56898,8.578250512,2.73936,0.79898,2.8535,5.82,-0.23,5.824542901
27/05/2020 17:30,9.22576,0.88168,9.267794085,2.40576,0.70168,2.506,6.82,0.18,6.822374953,9.23576,0.87168,9.276803803,2.40576,0.70168,2.506,6.83,0.17,6.832115339
27/05/2020 18:00,9.51064,0.89352,9.552520673,2.00064,0.58352,2.084,7.51,0.31,7.516395413,9.54064,0.89352,9.582389556,2.00064,0.58352,2.084,7.54,0.31,7.546369988
27/05/2020 18:30,9.06664,0.96652,9.118010847,1.97664,0.57652,2.059,7.09,0.39,7.100718274,9.07664,0.95652,9.126901128,1.97664,0.57652,2.059,7.1,0.38,7.110161742
27/05/2020 19:00,9.00032,1.02926,9.058980972,1.78032,0.51926,1.8545,7.22,0.51,7.237990052,9.01032,1.01926,9.0677868,1.78032,0.51926,1.8545,7.23,0.5,7.247268451
27/05/2020 19:30,8.78192,0.92306,8.830297767,1.38192,0.40306,1.4395,7.4,0.52,7.418247772,8.80192,0.91306,8.849151047,1.38192,0.40306,1.4395,7.42,0.51,7.437506303
27/05/2020 20:00,8.39864,1.05252,8.464334126,1.44864,0.42252,1.509,6.95,0.63,6.97849554,8.40864,1.04252,8.473020394,1.44864,0.42252,1.509,6.96,0.62,6.987560375
27/05/2020 20:30,8.31728,1.19254,8.402338856,1.27728,0.37254,1.3305,7.04,0.82,7.087594797,8.32728,1.18254,8.410825943,1.27728,0.37254,1.3305,7.05,0.81,7.096379359
27/05/2020 21:00,8.07976,1.12368,8.15752281,1.10976,0.32368,1.156,6.97,0.8,7.015760828,8.08976,1.10368,8.164700019,1.10976,0.32368,1.156,6.98,0.78,7.023446447
27/05/2020 21:30,8.13688,1.78284,8.329906038,1.10688,0.32284,1.153,7.03,1.46,7.180006964,8.29688,0.44284,8.308689728,1.10688,0.32284,1.153,7.19,0.12,7.191001321
27/05/2020 22:00,7.86784,1.77562,8.0657134,1.28784,0.37562,1.3415,6.58,1.4,6.727287715,8.01784,0.37562,8.026633706,1.28784,0.37562,1.3415,6.73,0,6.73
27/05/2020 22:30,8.248,1.0615,8.316025869,1.068,0.3115,1.1125,7.18,0.75,7.219065036,8.258,1.0515,8.324675144,1.068,0.3115,1.1125,7.19,0.74,7.227980354
27/05/2020 23:00,7.56824,1.12032,7.65071066,1.09824,0.32032,1.144,6.47,0.8,6.519271432,7.56824,1.11032,7.649252722,1.09824,0.32032,1.144,6.47,0.79,6.518051856
27/05/2020 23:30,6.85072,1.25646,6.964987886,1.29072,0.37646,1.3445,5.56,0.88,5.629209536,6.84072,1.25646,6.95515218,1.29072,0.37646,1.3445,5.55,0.88,5.619332701
28/05/2020 00:00,6.97544,1.29492,7.094616339,1.04544,0.30492,1.089,5.93,0.99,6.012071191,6.96544,1.28492,7.082963631,1.04544,0.30492,1.089,5.92,0.98,6.00056664
28/05/2020 00:30,6.35456,1.22758,6.472046465,1.05456,0.30758,1.0985,5.3,0.92,5.379256454,6.35456,1.21758,6.470157174,1.05456,0.30758,1.0985,5.3,0.91,5.377555207
28/05/2020 01:00,6.18504,1.28772,6.31766908,1.05504,0.30772,1.099,5.13,0.98,5.222767466,6.17504,1.21772,6.293962266,1.05504,0.30772,1.099,5.12,0.91,5.200240379
28/05/2020 01:30,6.29664,1.17652,6.405612742,1.25664,0.36652,1.309,5.04,0.81,5.104674328,6.26664,0.99652,6.345378555,1.25664,0.36652,1.309,5.01,0.63,5.049455416
28/05/2020 02:00,6.40656,1.04358,6.490999172,1.24656,0.36358,1.2985,5.16,0.68,5.204613338,6.40656,1.04358,6.490999172,1.24656,0.36358,1.2985,5.16,0.68,5.204613338
28/05/2020 02:30,6.2852,1.1386,6.387499432,1.1952,0.3486,1.245,5.09,0.79,5.150941661,6.2752,1.1386,6.377659837,1.1952,0.3486,1.245,5.08,0.79,5.141060202
28/05/2020 03:00,6.32824,1.22282,6.445301409,1.03824,0.30282,1.0815,5.29,0.92,5.369404064,6.31824,1.21282,6.433590681,1.03824,0.30282,1.0815,5.28,0.91,5.357844716
28/05/2020 03:30,6.14512,1.26066,6.273098393,1.06512,0.31066,1.1095,5.08,0.95,5.168065402,6.13512,1.25066,6.261297617,1.06512,0.31066,1.1095,5.07,0.94,5.156403786
28/05/2020 04:00,6.12336,1.30848,6.26160184,1.02336,0.29848,1.066,5.1,1.01,5.19904799,6.12336,1.29848,6.25951979,1.02336,0.29848,1.066,5.1,1,5.197114584
28/05/2020 04:30,5.89848,1.29914,6.039853562,1.12848,0.32914,1.1755,4.77,0.97,4.867627759,5.89848,1.29914,6.039853562,1.12848,0.32914,1.1755,4.77,0.97,4.867627759
28/05/2020 05:00,5.7768,1.3724,5.937583684,1.2768,0.3724,1.33,4.5,1,4.609772229,5.7668,1.3624,5.925547738,1.2768,0.3724,1.33,4.49,0.99,4.597847322
28/05/2020 05:30,5.98104,1.62072,6.196738884,2.71104,0.79072,2.824,3.27,0.83,3.373692339,5.97104,1.62072,6.187087522,2.71104,0.79072,2.824,3.26,0.83,3.364000595
28/05/2020 06:00,6.17128,1.26204,6.299003239,1.48128,0.43204,1.543,4.69,0.83,4.762877282,6.17128,1.26204,6.299003239,1.48128,0.43204,1.543,4.69,0.83,4.762877282
28/05/2020 06:30,6.71776,1.15018,6.815512706,1.33776,0.39018,1.3935,5.38,0.76,5.433415132,6.71776,1.14018,6.813832244,1.33776,0.39018,1.3935,5.38,0.75,5.432025405
28/05/2020 07:00,6.81696,1.09828,6.90486514,1.77696,0.51828,1.851,5.04,0.58,5.07326325,6.80696,1.08828,6.893406836,1.77696,0.51828,1.851,5.03,0.57,5.062193201
28/05/2020 07:30,7.2196,0.9203,7.278020078,1.9896,0.5803,2.0725,5.23,0.34,5.241039973,7.2196,0.9203,7.278020078,1.9896,0.5803,2.0725,5.23,0.34,5.241039973
28/05/2020 08:00,7.91712,0.47916,7.931606609,1.67712,0.48916,1.747,6.24,-0.01,6.240008013,7.91712,0.41916,7.928208133,1.67712,0.48916,1.747,6.24,-0.07,6.240392616
28/05/2020 08:30,8.7696,0.3028,8.774826038,2.1696,0.6328,2.26,6.6,-0.33,6.60824485,8.7796,0.2828,8.784153459,2.1696,0.6328,2.26,6.61,-0.35,6.619259777
28/05/2020 09:00,8.4088,0.3534,8.416222965,2.7888,0.8134,2.905,5.62,-0.46,5.638794197,8.4088,0.3434,8.415808993,2.7888,0.8134,2.905,5.62,-0.47,5.639618781
28/05/2020 09:30,8.0888,0.4584,8.10177857,2.9088,0.8484,3.03,5.18,-0.39,5.19466072,8.0888,0.4384,8.100671577,2.9088,0.8484,3.03,5.18,-0.41,5.196200535
28/05/2020 10:00,8.05928,0.32854,8.065973757,2.90928,0.84854,3.0305,5.15,-0.52,5.176185854,8.05928,0.30854,8.065183882,2.90928,0.84854,3.0305,5.15,-0.54,5.178233289
28/05/2020 10:30,7.94928,0.35104,7.957027184,3.56928,1.04104,3.718,4.38,-0.69,4.434016238,7.94928,0.34104,7.956592286,3.56928,1.04104,3.718,4.38,-0.7,4.435583389
28/05/2020 11:00,8.1704,0.2222,8.173420887,3.2304,0.9422,3.365,4.94,-0.72,4.992193906,8.1604,0.2022,8.162904691,3.2304,0.9422,3.365,4.93,-0.74,4.985228179
28/05/2020 11:30,7.99216,0.19938,7.994646574,3.39216,0.98938,3.5335,4.6,-0.79,4.667343998,7.99216,0.18938,7.994403433,3.39216,0.98938,3.5335,4.6,-0.8,4.669047012
28/05/2020 12:00,8.28968,0.14324,8.290917452,3.43968,1.00324,3.583,4.85,-0.86,4.925657317,8.28968,0.13324,8.290750714,3.43968,1.00324,3.583,4.85,-0.87,4.927413114
28/05/2020 12:30,7.62752,0.38886,7.637425839,3.76752,1.09886,3.9245,3.86,-0.71,3.924754769,7.61752,0.37886,7.626935548,3.76752,1.09886,3.9245,3.85,-0.72,3.916746098
28/05/2020 13:00,7.08984,0.57912,7.113452832,3.69984,1.07912,3.854,3.39,-0.5,3.426674773,7.08984,0.56912,7.112645696,3.69984,1.07912,3.854,3.39,-0.51,3.428148188
28/05/2020 13:30,7.04424,0.57582,7.067735553,3.89424,1.13582,4.0565,3.15,-0.56,3.199390567,7.03424,0.56582,7.056960015,3.89424,1.13582,4.0565,3.14,-0.57,3.191316343
28/05/2020 14:00,6.86016,0.49088,6.877700081,3.74016,1.09088,3.896,3.12,-0.6,3.177168551,6.85016,0.48088,6.867018101,3.74016,1.09088,3.896,3.11,-0.61,3.169258588
28/05/2020 14:30,7.1052,0.3486,7.113746481,3.5952,1.0486,3.745,3.51,-0.7,3.579120004,7.0952,0.3386,7.103274808,3.5952,1.0486,3.745,3.5,-0.71,3.571288283
28/05/2020 15:00,7.32872,0.29046,7.334473659,3.25872,0.95046,3.3945,4.07,-0.66,4.123166259,7.32872,0.28046,7.334084445,3.25872,0.95046,3.3945,4.07,-0.67,4.124778782
28/05/2020 15:30,6.8088,0.5159,6.828316795,3.4488,1.0059,3.5925,3.36,-0.49,3.395541194,6.7988,0.5159,6.818345419,3.4488,1.0059,3.5925,3.35,-0.49,3.385646172
28/05/2020 16:00,7.18656,0.35608,7.195376126,3.10656,0.90608,3.236,4.08,-0.55,4.116904177,7.18656,0.34608,7.194888185,3.10656,0.90608,3.236,4.08,-0.56,4.118252056
28/05/2020 16:30,7.81824,0.37532,7.827243563,2.89824,0.84532,3.019,4.92,-0.47,4.942398203,7.81824,0.36532,7.826770432,2.89824,0.84532,3.019,4.92,-0.48,4.943359182
28/05/2020 17:00,7.7604,0.5947,7.783153362,2.9304,0.8547,3.0525,4.83,-0.26,4.836992867,7.7604,0.5947,7.783153362,2.9304,0.8547,3.0525,4.83,-0.26,4.836992867
28/05/2020 17:30,8.43784,0.84062,8.479610006,2.36784,0.69062,2.4665,6.07,0.15,6.071853094,8.43784,0.82062,8.47765068,2.36784,0.69062,2.4665,6.07,0.13,6.071391933
28/05/2020 18:00,8.52344,0.93642,8.574725176,2.35344,0.68642,2.4515,6.17,0.25,6.175062753,8.52344,0.93642,8.574725176,2.35344,0.68642,2.4515,6.17,0.25,6.175062753
28/05/2020 18:30,8.63712,0.80416,8.674474924,1.79712,0.52416,1.872,6.84,0.28,6.845728595,8.64712,0.79416,8.68351164,1.79712,0.52416,1.872,6.85,0.27,6.855319103
28/05/2020 19:00,8.92048,0.73514,8.95072032,1.56048,0.45514,1.6255,7.36,0.28,7.365324161,8.95048,0.72514,8.979806248,1.56048,0.45514,1.6255,7.39,0.27,7.394930696
28/05/2020 19:30,8.78968,0.73324,8.820210621,1.51968,0.44324,1.583,7.27,0.29,7.275781745,8.81968,0.71324,8.848472557,1.51968,0.44324,1.583,7.3,0.27,7.304991444
28/05/2020 20:00,8.36184,0.82262,8.402206368,1.31184,0.38262,1.3665,7.05,0.44,7.063717152,8.37184,0.81262,8.411186376,1.31184,0.38262,1.3665,7.06,0.43,7.073082779
28/05/2020 20:30,8.27496,0.87728,8.321333018,1.22496,0.35728,1.276,7.05,0.52,7.069151293,8.28496,0.86728,8.330230297,1.22496,0.35728,1.276,7.06,0.51,7.078396711
28/05/2020 21:00,8.18032,0.94426,8.234637955,1.18032,0.34426,1.2295,7,0.6,7.025667228,8.19032,0.92426,8.242305397,1.18032,0.34426,1.2295,7.01,0.58,7.033953369
28/05/2020 21:30,8.1592,0.9981,8.220021183,1.1592,0.3381,1.2075,7,0.66,7.031045441,8.1692,0.9881,8.228740502,1.1592,0.3381,1.2075,7.01,0.65,7.040071022
28/05/2020 22:00,8.0696,1.0178,8.133533119,1.3296,0.3878,1.385,6.74,0.63,6.769379588,8.0796,1.0078,8.142210818,1.3296,0.3878,1.385,6.75,0.62,6.778414269
28/05/2020 22:30,7.84464,1.08052,7.918705715,1.30464,0.38052,1.359,6.54,0.7,6.577355092,7.84464,1.07052,7.917347397,1.30464,0.38052,1.359,6.54,0.69,6.576298351
28/05/2020 23:00,7.6236,1.0598,7.696911913,1.2336,0.3598,1.285,6.39,0.7,6.428226816,7.6236,1.0498,7.695541371,1.2336,0.3598,1.285,6.39,0.69,6.427145556
28/05/2020 23:30,7.50552,1.05536,7.579354537,1.11552,0.32536,1.162,6.39,0.73,6.431562796,7.50552,1.04536,7.577968593,1.11552,0.32536,1.162,6.39,0.72,6.430435444
29/05/2020 00:00,6.99256,1.09158,7.077248212,1.10256,0.32158,1.1485,5.89,0.77,5.940117844,6.99256,1.08158,7.075712731,1.10256,0.32158,1.1485,5.89,0.76,5.938829851
29/05/2020 00:30,6.43288,1.12584,6.530655465,1.08288,0.31584,1.128,5.35,0.81,5.410970338,6.42288,1.11584,6.519086316,1.08288,0.31584,1.128,5.34,0.8,5.399592577
29/05/2020 01:00,6.43312,1.02716,6.514605944,1.05312,0.30716,1.097,5.38,0.72,5.427964628,6.42312,1.01716,6.503159617,1.05312,0.30716,1.097,5.37,0.71,5.416733333
29/05/2020 01:30,6.16904,1.01722,6.252342845,1.25904,0.36722,1.3115,4.91,0.65,4.952837571,6.16904,1.00722,6.25072369,1.25904,0.36722,1.3115,4.91,0.64,4.951535115
29/05/2020 02:00,6.74024,0.98632,6.81202337,1.05024,0.30632,1.094,5.69,0.68,5.730488635,6.74024,0.97632,6.810582648,1.05024,0.30632,1.094,5.69,0.67,5.729310604
29/05/2020 02:30,6.49544,1.10492,6.588747149,1.04544,0.30492,1.089,5.45,0.8,5.508402672,6.48544,1.09492,6.577216873,1.04544,0.30492,1.089,5.44,0.79,5.497062852
29/05/2020 03:00,6.21016,1.11838,6.310060305,1.16016,0.33838,1.2085,5.05,0.78,5.109882582,6.20016,1.07838,6.29324141,1.16016,0.33838,1.2085,5.04,0.74,5.094035728
29/05/2020 03:30,6.32312,1.42966,6.48272892,1.23312,0.35966,1.2845,5.09,1.07,5.20124985,6.23312,0.71966,6.274527508,1.23312,0.35966,1.2845,5,0.36,5.012943247
29/05/2020 04:00,6.12864,1.44752,6.297264676,1.08864,0.31752,1.134,5.04,1.13,5.165123425,6.03864,0.73752,6.083511223,1.08864,0.31752,1.134,4.95,0.42,4.967786227
29/05/2020 04:30,6.2892,1.4881,6.462853723,1.3992,0.4081,1.4575,4.89,1.08,5.007843847,6.1992,0.7781,6.247841247,1.3992,0.4081,1.4575,4.8,0.37,4.814239296
29/05/2020 05:00,6.16848,1.35164,6.314829863,1.06848,0.31164,1.113,5.1,1.04,5.204959174,6.07848,0.64164,6.112251713,1.06848,0.31164,1.113,5.01,0.33,5.020856501
29/05/2020 05:30,6.23256,1.39158,6.386023728,1.10256,0.32158,1.1485,5.13,1.07,5.240400748,6.15256,0.68158,6.190197561,1.10256,0.32158,1.1485,5.05,0.36,5.062815422
29/05/2020 06:00,6.27728,1.40004,6.431512746,1.33728,0.39004,1.393,4.94,1.01,5.042191984,6.18728,0.69004,6.225639646,1.33728,0.39004,1.393,4.85,0.3,4.859269492
29/05/2020 06:30,6.872,1.296,6.993139495,1.152,0.336,1.2,5.72,0.96,5.8,6.782,0.596,6.808137778,1.152,0.336,1.2,5.63,0.26,5.636000355
29/05/2020 07:00,6.84888,1.27384,6.966335163,1.65888,0.48384,1.728,5.19,0.79,5.249780948,6.75888,0.65384,6.790431916,1.65888,0.48384,1.728,5.1,0.17,5.102832547
29/05/2020 07:30,7.20872,1.07796,7.288871092,1.63872,0.47796,1.707,5.57,0.6,5.602222773,7.11872,0.27796,7.124144594,1.63872,0.47796,1.707,5.48,-0.2,5.483648421
29/05/2020 08:00,7.98656,0.92858,8.040360779,2.08656,0.60858,2.1735,5.9,0.32,5.908671594,7.92656,0.24858,7.930456825,2.08656,0.60858,2.1735,5.84,-0.36,5.851085369
29/05/2020 08:30,8.00432,0.50626,8.020314074,2.52432,0.73626,2.6295,5.48,-0.23,5.484824519,7.99432,0.49626,8.00970825,2.52432,0.73626,2.6295,5.47,-0.24,5.475262551
29/05/2020 09:00,8.09336,0.36348,8.101517994,2.58336,0.75348,2.691,5.51,-0.39,5.523784934,8.08336,0.34348,8.090654325,2.58336,0.75348,2.691,5.5,-0.41,5.515260647
29/05/2020 09:30,7.81672,0.36696,7.825328824,2.76672,0.80696,2.882,5.05,-0.44,5.069132076,7.80672,0.34696,7.8144263,2.76672,0.80696,2.882,5.04,-0.46,5.060948528
29/05/2020 10:00,8.00968,0.31574,8.015900788,2.89968,0.84574,3.0205,5.11,-0.53,5.1374118,8.00968,0.30574,8.015513125,2.89968,0.84574,3.0205,5.11,-0.54,5.138453075
29/05/2020 10:30,7.75248,0.28114,7.757576029,3.19248,0.93114,3.3255,4.56,-0.65,4.60609379,7.74248,0.27114,7.747226178,3.19248,0.93114,3.3255,4.55,-0.66,4.597618949
29/05/2020 11:00,7.60688,0.25284,7.61108083,3.26688,0.95284,3.403,4.34,-0.7,4.396089171,7.60688,0.24284,7.610755192,3.26688,0.95284,3.403,4.34,-0.71,4.397692577
29/05/2020 11:30,7.30776,0.28768,7.313420267,3.55776,1.03768,3.706,3.75,-0.75,3.824264635,7.30776,0.27768,7.313033734,3.55776,1.03768,3.706,3.75,-0.76,3.826238362
29/05/2020 12:00,7.75112,0.18366,7.753295573,3.44112,1.00366,3.5845,4.31,-0.82,4.38731125,7.75112,0.17366,7.753065139,3.44112,1.00366,3.5845,4.31,-0.83,4.389191269
29/05/2020 12:30,7.50192,0.34806,7.509989977,3.66192,1.06806,3.8145,3.84,-0.72,3.906916943,7.49192,0.33806,7.499543309,3.66192,1.06806,3.8145,3.83,-0.73,3.898948576
29/05/2020 13:00,7.67864,0.37002,7.687550133,3.42864,1.00002,3.5715,4.25,-0.63,4.296440387,7.67864,0.36002,7.687075299,3.42864,1.00002,3.5715,4.25,-0.64,4.297918101
