Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/05/2020 13:30,7.0924,0.3807,7.102610101,3.6024,1.0507,3.7525,3.49,-0.67,3.553730434,7.0924,0.3707,7.102081121,3.6024,1.0507,3.7525,3.49,-0.68,3.55562934
29/05/2020 14:00,7.04344,0.27642,7.048861968,3.55344,1.03642,3.7015,3.49,-0.76,3.571792267,7.04344,0.26642,7.048476903,3.55344,1.03642,3.7015,3.49,-0.77,3.573933407
29/05/2020 14:30,6.89984,0.39662,6.911229952,3.75984,1.09662,3.9165,3.14,-0.7,3.217079421,6.89984,0.38662,6.910663286,3.75984,1.09662,3.9165,3.14,-0.71,3.219270104
29/05/2020 15:00,6.74792,0.45856,6.763482949,3.69792,1.07856,3.852,3.05,-0.62,3.112378512,6.73792,0.44856,6.752834368,3.69792,1.07856,3.852,3.04,-0.63,3.104593371
29/05/2020 15:30,6.51672,0.65946,6.550002065,3.66672,1.06946,3.8195,2.85,-0.41,2.879340202,6.50672,0.64946,6.539052183,3.66672,1.06946,3.8195,2.84,-0.42,2.870888364
29/05/2020 16:00,6.86552,0.56536,6.888758727,3.51552,1.02536,3.662,3.35,-0.46,3.381434607,6.86552,0.55536,6.887945238,3.51552,1.02536,3.662,3.35,-0.47,3.382809483
29/05/2020 16:30,7.18736,0.53798,7.207466008,2.90736,0.84798,3.0285,4.28,-0.31,4.29121195,7.17736,0.52798,7.196753396,2.90736,0.84798,3.0285,4.27,-0.32,4.281973844
29/05/2020 17:00,7.778,0.634,7.803796512,2.928,0.854,3.05,4.85,-0.22,4.854987127,7.778,0.624,7.802990452,2.928,0.854,3.05,4.85,-0.23,4.855450546
29/05/2020 17:30,8.32056,0.66308,8.346939188,2.65056,0.77308,2.761,5.67,-0.11,5.671066919,8.32056,0.59308,8.341670252,2.65056,0.77308,2.761,5.67,-0.18,5.672856423
29/05/2020 18:00,8.40736,0.91298,8.456786307,2.30736,0.67298,2.4035,6.1,0.24,6.104719486,8.40736,0.91298,8.456786307,2.30736,0.67298,2.4035,6.1,0.24,6.104719486
29/05/2020 18:30,8.61048,0.96514,8.664401944,2.04048,0.59514,2.1255,6.57,0.37,6.580410322,8.61048,0.95514,8.66329373,2.04048,0.59514,2.1255,6.57,0.36,6.579855622
29/05/2020 19:00,8.548,0.9565,8.601348513,1.908,0.5565,1.9875,6.64,0.4,6.652037282,8.558,0.9465,8.610181546,1.908,0.5565,1.9875,6.65,0.39,6.661426274
29/05/2020 19:30,8.70512,0.94066,8.755795535,1.54512,0.45066,1.6095,7.16,0.49,7.176747174,8.71512,0.93066,8.764670253,1.54512,0.45066,1.6095,7.17,0.48,7.186048984
29/05/2020 20:00,8.578,0.9815,8.633969322,1.308,0.3815,1.3625,7.27,0.6,7.294717267,8.588,0.9715,8.6427748,1.308,0.3815,1.3625,7.28,0.59,7.303868838
29/05/2020 20:30,10.36144,0.76292,10.3894892,1.14144,0.33292,1.189,9.22,0.43,9.230021668,10.57144,0.75292,10.59821835,1.14144,0.33292,1.189,9.43,0.42,9.439348494
29/05/2020 21:00,9.20864,0.83752,9.246647522,1.08864,0.31752,1.134,8.12,0.52,8.13663321,9.31864,0.81752,9.354431591,1.08864,0.31752,1.134,8.23,0.5,8.245174346
29/05/2020 21:30,8.24272,0.96496,8.299010833,1.18272,0.34496,1.232,7.06,0.62,7.087171509,8.26272,0.95496,8.317721467,1.18272,0.34496,1.232,7.08,0.61,7.106229661
29/05/2020 22:00,8.27248,0.97364,8.329579833,1.21248,0.35364,1.263,7.06,0.62,7.087171509,8.29248,0.96364,8.348282853,1.21248,0.35364,1.263,7.08,0.61,7.106229661
29/05/2020 22:30,8.142,1.026,8.206390193,1.392,0.406,1.45,6.75,0.62,6.778414269,8.152,1.016,8.215069081,1.392,0.406,1.45,6.76,0.61,6.78746639
29/05/2020 23:00,8.08256,1.05908,8.151651771,1.16256,0.33908,1.211,6.92,0.72,6.95735582,8.09256,1.04908,8.160275498,1.16256,0.33908,1.211,6.93,0.71,6.966275906
29/05/2020 23:30,7.20768,1.08474,7.288848458,1.14768,0.33474,1.1955,6.06,0.75,6.106234519,7.20768,1.08474,7.288848458,1.14768,0.33474,1.1955,6.06,0.75,6.106234519
30/05/2020 00:00,6.55944,1.08192,6.648067689,1.06944,0.31192,1.114,5.49,0.77,5.543735203,6.54944,1.07192,6.636578697,1.06944,0.31192,1.114,5.48,0.76,5.532449729
30/05/2020 00:30,6.2716,1.0738,6.362862013,1.0416,0.3038,1.085,5.23,0.77,5.286378723,6.2716,1.0638,6.361182044,1.0416,0.3038,1.085,5.23,0.76,5.284931409
30/05/2020 01:00,6.09952,1.10736,6.199224984,1.01952,0.29736,1.062,5.08,0.81,5.144171459,6.09952,1.09736,6.197446506,1.01952,0.29736,1.062,5.08,0.8,5.142606343
30/05/2020 01:30,6.1724,1.1082,6.271094721,1.0224,0.2982,1.065,5.15,0.81,5.213309889,6.1624,1.0982,6.259490155,1.0224,0.2982,1.065,5.14,0.8,5.201884274
30/05/2020 02:00,6.24336,1.05848,6.332450079,1.02336,0.29848,1.066,5.22,0.76,5.275035545,6.23336,1.05848,6.322590988,1.02336,0.29848,1.066,5.21,0.76,5.265140074
30/05/2020 02:30,6.15568,1.11624,6.256068094,1.01568,0.29624,1.058,5.14,0.82,5.204997598,6.15568,1.10624,6.254291583,1.01568,0.29624,1.058,5.14,0.81,5.20343156
30/05/2020 03:00,6.02568,1.13624,6.131872536,1.01568,0.29624,1.058,5.01,0.84,5.079931102,6.01568,1.12624,6.120197905,1.01568,0.29624,1.058,5,0.83,5.068421845
30/05/2020 03:30,5.96376,1.13568,6.070930934,1.01376,0.29568,1.056,4.95,0.84,5.020766874,5.96376,1.10568,6.065390474,1.01376,0.29568,1.056,4.95,0.81,5.015834926
30/05/2020 04:00,5.96856,1.13708,6.075908113,1.01856,0.29708,1.061,4.95,0.84,5.020766874,5.96856,1.10708,6.070365277,1.01856,0.29708,1.061,4.95,0.81,5.015834926
30/05/2020 04:30,5.94472,1.10596,6.046721707,1.01472,0.29596,1.057,4.93,0.81,4.996098478,5.93472,1.10596,6.036890673,1.01472,0.29596,1.057,4.92,0.81,4.986231042
30/05/2020 05:00,5.77952,1.15736,5.89426277,1.01952,0.29736,1.062,4.76,0.86,4.837065226,5.76952,1.14736,5.882499129,1.01952,0.29736,1.062,4.75,0.85,4.825453347
30/05/2020 05:30,5.85504,1.16772,5.970348683,1.05504,0.30772,1.099,4.8,0.86,4.876433123,5.85504,1.15772,5.968400875,1.05504,0.30772,1.099,4.8,0.85,4.874679477
30/05/2020 06:00,5.94016,1.15088,6.050621918,1.10016,0.32088,1.146,4.84,0.83,4.910651688,5.94016,1.15088,6.050621918,1.10016,0.32088,1.146,4.84,0.83,4.910651688
30/05/2020 06:30,6.1544,1.1467,6.260316306,1.1544,0.3367,1.2025,5,0.81,5.06518509,6.1544,1.1467,6.260316306,1.1544,0.3367,1.2025,5,0.81,5.06518509
30/05/2020 07:00,6.24512,1.09316,6.34007276,1.24512,0.36316,1.297,5,0.73,5.053009005,6.24512,1.08316,6.338356206,1.24512,0.36316,1.297,5,0.72,5.051574012
30/05/2020 07:30,6.75672,0.99946,6.830240512,1.50672,0.43946,1.5695,5.25,0.56,5.279782192,6.75672,0.98946,6.82878439,1.50672,0.43946,1.5695,5.25,0.55,5.278730908
30/05/2020 08:00,6.69976,1.08618,6.787235892,2.24976,0.65618,2.3435,4.45,0.43,4.47072701,6.68976,1.07618,6.775769495,2.24976,0.65618,2.3435,4.44,0.42,4.459820624
30/05/2020 08:30,6.94096,0.99028,7.011246694,2.40096,0.70028,2.501,4.54,0.29,4.549252686,6.94096,0.99028,7.011246694,2.40096,0.70028,2.501,4.54,0.29,4.549252686
30/05/2020 09:00,7.03088,0.95984,7.096095152,2.57088,0.74984,2.678,4.46,0.21,4.464941209,7.03088,0.95984,7.096095152,2.57088,0.74984,2.678,4.46,0.21,4.464941209
30/05/2020 09:30,6.98312,1.02966,7.058623425,2.91312,0.84966,3.0345,4.07,0.18,4.0739784,6.98312,1.01966,7.057171632,2.91312,0.84966,3.0345,4.07,0.17,4.073548821
30/05/2020 10:00,7.1384,0.7137,7.173989284,3.0984,0.9037,3.2275,4.04,-0.19,4.044465354,7.1384,0.7137,7.173989284,3.0984,0.9037,3.2275,4.04,-0.19,4.044465354
30/05/2020 10:30,7.23032,0.75426,7.269555382,3.34032,0.97426,3.4795,3.89,-0.22,3.896216113,7.23032,0.74426,7.268524627,3.34032,0.97426,3.4795,3.89,-0.23,3.896793554
30/05/2020 11:00,7.21536,0.70698,7.249913148,3.55536,1.03698,3.7035,3.66,-0.33,3.674846936,7.21536,0.68698,7.247990166,3.55536,1.03698,3.7035,3.66,-0.35,3.676696887
30/05/2020 11:30,6.9356,0.6933,6.97016587,3.6456,1.0633,3.7975,3.29,-0.37,3.310740099,6.9356,0.6833,6.969178305,3.6456,1.0633,3.7975,3.29,-0.38,3.311872582
30/05/2020 12:00,6.85168,0.78174,6.896131977,3.81168,1.11174,3.9705,3.04,-0.33,3.057858728,6.85168,0.77174,6.895005544,3.81168,1.11174,3.9705,3.04,-0.34,3.05895407
30/05/2020 12:30,6.77584,0.74462,6.816631621,3.85584,1.12462,4.0165,2.92,-0.38,2.944622217,6.76584,0.73462,6.805604856,3.85584,1.12462,4.0165,2.91,-0.39,2.936017711
30/05/2020 13:00,6.73168,0.78424,6.77720798,3.75168,1.09424,3.908,2.98,-0.31,2.996080773,6.73168,0.77424,6.776058087,3.75168,1.09424,3.908,2.98,-0.32,2.997131962
30/05/2020 13:30,6.27832,0.90576,6.343319573,4.16832,1.21576,4.342,2.11,-0.31,2.132650933,6.27832,0.89576,6.3418994,4.16832,1.21576,4.342,2.11,-0.32,2.134127456
30/05/2020 14:00,6.4436,0.8173,6.495225958,3.6936,1.0773,3.8475,2.75,-0.26,2.762263565,6.4436,0.8173,6.495225958,3.6936,1.0773,3.8475,2.75,-0.26,2.762263565
30/05/2020 14:30,6.21992,0.80456,6.271739918,3.64992,1.06456,3.802,2.57,-0.26,2.583118271,6.21992,0.80456,6.271739918,3.64992,1.06456,3.802,2.57,-0.26,2.583118271
30/05/2020 15:00,6.10896,0.84428,6.167025296,3.64896,1.06428,3.801,2.46,-0.22,2.469817807,6.10896,0.83428,6.16566423,3.64896,1.06428,3.801,2.46,-0.23,2.470728637
30/05/2020 15:30,6.07728,0.90004,6.143566082,3.73728,1.09004,3.893,2.34,-0.19,2.347701003,6.07728,0.89004,6.142109035,3.73728,1.09004,3.893,2.34,-0.2,2.348531456
30/05/2020 16:00,6.3436,0.8198,6.396353102,3.3936,0.9898,3.535,2.95,-0.17,2.954894245,6.3436,0.8198,6.396353102,3.3936,0.9898,3.535,2.95,-0.17,2.954894245
30/05/2020 16:30,6.77984,0.93912,6.844572799,3.21984,0.93912,3.354,3.56,0,3.56,6.77984,0.93912,6.844572799,3.21984,0.93912,3.354,3.56,0,3.56
30/05/2020 17:00,7.21456,1.02508,7.28702031,3.51456,1.02508,3.661,3.7,0,3.7,7.20456,1.02508,7.277119884,3.51456,1.02508,3.661,3.69,0,3.69
30/05/2020 17:30,7.90904,1.02722,7.975468303,2.93904,0.85722,3.0615,4.97,0.17,4.972906595,7.90904,1.02722,7.975468303,2.93904,0.85722,3.0615,4.97,0.17,4.972906595
30/05/2020 18:00,8.28704,1.00122,8.347303364,2.74704,0.80122,2.8615,5.54,0.2,5.543608933,8.28704,0.99122,8.346109815,2.74704,0.80122,2.8615,5.54,0.19,5.543257165
30/05/2020 18:30,8.77744,0.89342,8.822791636,2.13744,0.62342,2.2265,6.64,0.27,6.645487191,8.78744,0.88342,8.831734408,2.13744,0.62342,2.2265,6.65,0.26,6.655080766
30/05/2020 19:00,8.42056,0.95308,8.474325472,1.93056,0.56308,2.011,6.49,0.39,6.501707468,8.42056,0.94308,8.47320663,1.93056,0.56308,2.011,6.49,0.38,6.501115289
30/05/2020 19:30,8.3908,1.0644,8.458041854,1.9008,0.5544,1.98,6.49,0.51,6.51000768,8.3908,1.0544,8.456789225,1.9008,0.5544,1.98,6.49,0.5,6.509231906
30/05/2020 20:00,8.5528,0.9329,8.603527779,1.5528,0.4529,1.6175,7,0.48,7.016437843,8.5528,0.9229,8.602449201,1.5528,0.4529,1.6175,7,0.47,7.015760828
30/05/2020 20:30,8.43632,0.78726,8.472973118,1.39632,0.40726,1.4545,7.04,0.38,7.050248223,8.44632,0.77726,8.482007702,1.39632,0.40726,1.4545,7.05,0.37,7.059702543
30/05/2020 21:00,8.27296,0.82628,8.314120868,1.39296,0.40628,1.451,6.88,0.42,6.892807846,8.27296,0.81628,8.313132995,1.39296,0.40628,1.451,6.88,0.41,6.892205743
30/05/2020 21:30,8.28424,0.83582,8.326297343,1.25424,0.36582,1.3065,7.03,0.47,7.04569372,8.29424,0.82582,8.335250197,1.25424,0.36582,1.3065,7.04,0.46,7.055012403
30/05/2020 22:00,8.12808,0.83194,8.170545187,1.37808,0.40194,1.4355,6.75,0.43,6.763682429,8.13808,0.81194,8.178483518,1.37808,0.40194,1.4355,6.76,0.41,6.772422019
30/05/2020 22:30,7.872,0.8385,7.916531201,1.332,0.3885,1.3875,6.54,0.45,6.55546337,7.872,0.8285,7.91547827,1.332,0.3885,1.3875,6.54,0.44,6.554784512
30/05/2020 23:00,7.602,0.9835,7.665355585,1.212,0.3535,1.2625,6.39,0.63,6.420981233,7.602,0.9735,7.664078956,1.212,0.3535,1.2625,6.39,0.62,6.420007788
30/05/2020 23:30,7.37864,1.16752,7.470437149,1.08864,0.31752,1.134,6.29,0.85,6.347172599,7.37864,1.15752,7.468880826,1.08864,0.31752,1.134,6.29,0.84,6.345841158
31/05/2020 00:00,6.67432,1.28626,6.797132649,1.08432,0.31626,1.1295,5.59,0.97,5.673535053,6.67432,1.27626,6.795247387,1.08432,0.31626,1.1295,5.59,0.96,5.671833919
31/05/2020 00:30,6.2396,1.2678,6.367097062,1.3296,0.3878,1.385,4.91,0.88,4.988236161,6.2396,1.2578,6.365113432,1.3296,0.3878,1.385,4.91,0.87,4.986481726
31/05/2020 01:00,6.19288,1.15084,6.298904302,1.20288,0.35084,1.253,4.99,0.8,5.053721401,6.19288,1.14084,6.297084929,1.20288,0.35084,1.253,4.99,0.79,5.052148058
31/05/2020 01:30,6.39048,1.09514,6.48363835,1.08048,0.31514,1.1255,5.31,0.78,5.366982392,6.39048,1.08514,6.481956761,1.08048,0.31514,1.1255,5.31,0.77,5.365538184
31/05/2020 02:00,6.228,1.179,6.338613807,1.368,0.399,1.425,4.86,0.78,4.922194632,6.228,1.169,6.336761397,1.368,0.399,1.425,4.86,0.77,4.92061988
31/05/2020 02:30,6.50136,1.14248,6.600980412,1.07136,0.31248,1.116,5.43,0.83,5.493068359,6.49136,1.13248,6.589405557,1.07136,0.31248,1.116,5.42,0.82,5.481678575
31/05/2020 03:00,6.23448,1.19464,6.347905607,1.04448,0.30464,1.088,5.19,0.89,5.265757305,6.21448,1.05464,6.30333461,1.04448,0.30464,1.088,5.17,0.75,5.22411715
31/05/2020 03:30,6.07144,1.42292,6.23595101,1.14144,0.33292,1.189,4.93,1.09,5.049059318,5.98144,0.71292,6.023776174,1.14144,0.33292,1.189,4.84,0.38,4.854894438
31/05/2020 04:00,6.26424,1.40332,6.419502302,1.07424,0.31332,1.119,5.19,1.09,5.303225434,6.18424,0.69332,6.222982966,1.07424,0.31332,1.119,5.11,0.38,5.124109679
31/05/2020 04:30,6.05536,1.40948,6.217235608,1.09536,0.31948,1.141,4.96,1.09,5.078356033,5.96536,0.69948,6.006229449,1.09536,0.31948,1.141,4.87,0.38,4.884802964
31/05/2020 05:00,6.12608,1.40094,6.284225414,1.06608,0.31094,1.1105,5.06,1.09,5.176069938,6.03608,0.69094,6.075496675,1.06608,0.31094,1.1105,4.97,0.38,4.984505994
31/05/2020 05:30,5.95032,1.34926,6.101377767,1.30032,0.37926,1.3545,4.65,0.97,4.750094736,5.89032,0.89926,5.958568473,1.30032,0.37926,1.3545,4.59,0.52,4.619361428
31/05/2020 06:00,6.06616,1.04388,6.155321486,1.31616,0.38388,1.371,4.75,0.66,4.795633431,6.05616,1.04388,6.145466573,1.31616,0.38388,1.371,4.74,0.66,4.785728785
31/05/2020 06:30,5.98824,1.02532,6.075384712,1.45824,0.42532,1.519,4.53,0.6,4.569562342,5.97824,1.01532,6.063845991,1.45824,0.42532,1.519,4.52,0.59,4.558343998
31/05/2020 07:00,6.36024,0.92632,6.427341721,1.29024,0.37632,1.344,5.07,0.55,5.099745092,6.36024,0.92632,6.427341721,1.29024,0.37632,1.344,5.07,0.55,5.099745092
31/05/2020 07:30,6.53688,0.96784,6.608140011,1.46688,0.42784,1.528,5.07,0.54,5.098676299,6.53688,0.95784,6.606682799,1.46688,0.42784,1.528,5.07,0.53,5.097626899
31/05/2020 08:00,6.6456,0.9808,6.717586471,1.7856,0.5208,1.86,4.86,0.46,4.881721008,6.6356,0.9708,6.706238886,1.7856,0.5208,1.86,4.85,0.45,4.870831551
31/05/2020 08:30,6.42824,1.15282,6.530793478,2.47824,0.72282,2.5815,3.95,0.43,3.97333613,6.41824,1.15282,6.520950747,2.47824,0.72282,2.5815,3.94,0.43,3.963395009
31/05/2020 09:00,6.63208,1.13144,6.727900237,2.78208,0.81144,2.898,3.85,0.32,3.863275812,6.62208,1.12144,6.716365922,2.78208,0.81144,2.898,3.84,0.31,3.8524927
31/05/2020 09:30,6.77584,1.44962,6.929170647,3.01584,0.87962,3.1415,3.76,0.57,3.802959374,6.67584,0.99962,6.750265169,3.01584,0.87962,3.1415,3.66,0.12,3.661966685
31/05/2020 10:00,7.14464,1.37302,7.27537385,2.92464,0.85302,3.0465,4.22,0.52,4.251917215,7.01464,0.64302,7.044050614,2.92464,0.85302,3.0465,4.09,-0.21,4.09538765
31/05/2020 10:30,7.00536,1.32698,7.129933005,3.31536,0.96698,3.4535,3.69,0.36,3.707519386,6.98536,0.69698,7.02004526,3.31536,0.96698,3.4535,3.67,-0.27,3.679918477
31/05/2020 11:00,6.95152,1.07086,7.033517715,3.67152,1.07086,3.8245,3.28,0,3.28,6.95152,1.07086,7.033517715,3.67152,1.07086,3.8245,3.28,0,3.28
31/05/2020 11:30,6.75616,0.93888,6.821084489,3.83616,1.11888,3.996,2.92,-0.18,2.925542685,6.75616,0.94888,6.822468116,3.83616,1.11888,3.996,2.92,-0.17,2.924944444
31/05/2020 12:00,6.83968,0.96324,6.907174082,3.91968,1.14324,4.083,2.92,-0.18,2.925542685,6.83968,0.97324,6.908575729,3.91968,1.14324,4.083,2.92,-0.17,2.924944444
31/05/2020 12:30,6.93248,0.94864,6.997084879,3.97248,1.15864,4.138,2.96,-0.21,2.967439974,6.93248,0.93864,6.99573613,3.97248,1.15864,4.138,2.96,-0.22,2.968164416
31/05/2020 13:00,7.25368,0.90024,7.309330038,3.70368,1.08024,3.858,3.55,-0.18,3.554560451,7.25368,0.89024,7.308105144,3.70368,1.08024,3.858,3.55,-0.19,3.555080871
31/05/2020 13:30,6.86224,1.13482,6.955440622,3.34224,0.97482,3.4815,3.52,0.16,3.523634487,6.86224,1.09482,6.949026453,3.34224,0.97482,3.4815,3.52,0.12,3.522044861
31/05/2020 14:00,6.76416,1.07288,6.848717544,3.64416,1.06288,3.796,3.12,0.01,3.120016026,6.76416,1.01288,6.839575016,3.64416,1.06288,3.796,3.12,-0.05,3.120400615
31/05/2020 14:30,6.79056,1.16308,6.889445566,3.37056,0.98308,3.511,3.42,0.18,3.424733566,6.78056,1.13308,6.87458102,3.37056,0.98308,3.511,3.41,0.15,3.413297526
31/05/2020 15:00,6.48168,1.20424,6.592599609,3.27168,0.95424,3.408,3.21,0.25,3.219720485,6.48168,1.19424,6.590780288,3.27168,0.95424,3.408,3.21,0.24,3.218959459
31/05/2020 15:30,6.98464,1.17802,7.083285047,3.28464,0.95802,3.4215,3.7,0.22,3.70653477,6.98464,1.16802,7.081628813,3.28464,0.95802,3.4215,3.7,0.21,3.705954668
31/05/2020 16:00,6.89208,1.13894,6.985553024,3.32208,0.96894,3.4605,3.57,0.17,3.574045327,6.89208,1.13894,6.985553024,3.32208,0.96894,3.4605,3.57,0.17,3.574045327
31/05/2020 16:30,6.9856,1.1108,7.073364405,3.2256,0.9408,3.36,3.76,0.17,3.763841123,6.9756,1.1108,7.063488656,3.2256,0.9408,3.36,3.75,0.17,3.753851356
31/05/2020 17:00,7.60824,1.08282,7.684908266,2.95824,0.86282,3.0815,4.65,0.22,4.655201392,7.60824,1.07282,7.683505622,2.95824,0.86282,3.0815,4.65,0.21,4.65473952
31/05/2020 17:30,8.33072,1.08396,8.400944292,2.79072,0.81396,2.907,5.54,0.27,5.54657552,8.33072,1.07396,8.399659862,2.79072,0.81396,2.907,5.54,0.26,5.546097727
31/05/2020 18:00,8.57416,1.08538,8.642584651,2.62416,0.76538,2.7335,5.95,0.32,5.958598829,8.57416,1.06538,8.640095732,2.62416,0.76538,2.7335,5.95,0.3,5.957558225
31/05/2020 18:30,8.7668,1.0299,8.827087643,2.0568,0.5999,2.1425,6.71,0.43,6.723763827,8.7668,1.0099,8.824776499,2.0568,0.5999,2.1425,6.71,0.41,6.722514411
31/05/2020 19:00,8.79416,1.10038,8.862735822,1.78416,0.52038,1.8585,7.01,0.58,7.033953369,8.80416,1.08038,8.87020035,1.78416,0.52038,1.8585,7.02,0.56,7.04230076
31/05/2020 19:30,8.66704,1.18372,8.747501095,1.72704,0.50372,1.799,6.94,0.68,6.973234544,8.67704,1.16372,8.754728288,1.72704,0.50372,1.799,6.95,0.66,6.981267793
31/05/2020 20:00,8.79416,-0.00712,8.794162882,1.48416,0.43288,1.546,7.31,-0.44,7.323230162,8.54416,2.07288,8.792013512,1.48416,0.43288,1.546,7.06,1.64,7.247979029
31/05/2020 20:30,8.57608,-0.44906,8.587828774,1.54608,0.45094,1.6105,7.03,-0.9,7.087376101,8.18608,2.57094,8.580305254,1.54608,0.45094,1.6105,6.64,2.12,6.970222378
31/05/2020 21:00,8.39264,1.03202,8.455854271,1.17264,0.34202,1.2215,7.22,0.69,7.252895973,8.40264,1.02202,8.464566371,1.17264,0.34202,1.2215,7.23,0.68,7.261907463
31/05/2020 21:30,8.4176,1.0593,8.483991175,1.1976,0.3493,1.2475,7.22,0.71,7.25482598,8.4276,1.0493,8.492671679,1.1976,0.3493,1.2475,7.23,0.7,7.263807542
31/05/2020 22:00,8.41952,1.05986,8.485966076,1.19952,0.34986,1.2495,7.22,0.71,7.25482598,8.42952,1.04986,8.494646164,1.19952,0.34986,1.2495,7.23,0.7,7.263807542
31/05/2020 22:30,8.0048,1.0964,8.079536868,1.3248,0.3864,1.38,6.68,0.71,6.717626069,8.0048,1.0864,8.078185935,1.3248,0.3864,1.38,6.68,0.7,6.716576509
31/05/2020 23:00,7.35856,1.06458,7.435168851,1.31856,0.38458,1.3735,6.04,0.68,6.078157616,7.35856,1.05458,7.433743623,1.31856,0.38458,1.3735,6.04,0.67,6.07704698
31/05/2020 23:30,7.08912,0.96266,7.154183157,1.20912,0.35266,1.2595,5.88,0.61,5.911556479,7.07912,0.93266,7.140293737,1.20912,0.35266,1.2595,5.87,0.58,5.898584576
01/06/2020 00:00,6.4952,1.2211,6.608986931,1.3752,0.4011,1.4325,5.12,0.82,5.185248306,6.4952,1.2111,6.607146604,1.3752,0.4011,1.4325,5.12,0.81,5.183676302
01/06/2020 00:30,6.13656,1.22608,6.257846339,1.18656,0.34608,1.236,4.95,0.88,5.027613748,6.12656,1.21608,6.246085814,1.18656,0.34608,1.236,4.94,0.87,5.016024322
01/06/2020 01:00,6.28616,1.13638,6.388048767,1.01616,0.29638,1.0585,5.27,0.84,5.336525087,6.28616,1.12638,6.386277433,1.01616,0.29638,1.0585,5.27,0.83,5.334960169
01/06/2020 01:30,6.11168,1.19674,6.227745904,1.29168,0.37674,1.3455,4.82,0.82,4.889253522,6.11168,1.18674,6.225832013,1.29168,0.37674,1.3455,4.82,0.81,4.887586316
01/06/2020 02:00,6.09248,1.20614,6.210723488,1.39248,0.40614,1.4505,4.7,0.8,4.767598976,6.08248,1.19614,6.198976839,1.39248,0.40614,1.4505,4.69,0.79,4.756069806
01/06/2020 02:30,6.06888,1.22134,6.190555375,1.23888,0.36134,1.2905,4.83,0.86,4.905965756,6.05888,1.21134,6.178783978,1.23888,0.36134,1.2905,4.82,0.85,4.894374322
01/06/2020 03:00,5.97152,1.26086,6.10318106,1.51152,0.44086,1.5745,4.46,0.82,4.534754679,5.97152,1.25086,6.101122999,1.51152,0.44086,1.5745,4.46,0.81,4.532957092
01/06/2020 03:30,6.0292,1.2456,6.15652272,1.4592,0.4256,1.52,4.57,0.82,4.642983954,6.0292,1.2356,6.154507291,1.4592,0.4256,1.52,4.57,0.81,4.641228286
01/06/2020 04:00,6.08016,1.41088,6.24170874,1.34016,0.39088,1.396,4.74,1.02,4.848504924,6.02016,0.97088,6.097945097,1.34016,0.39088,1.396,4.68,0.58,4.715803219
01/06/2020 04:30,6.18128,1.41954,6.342185447,1.06128,0.30954,1.1055,5.12,1.11,5.238940733,6.09128,0.70954,6.132465984,1.06128,0.30954,1.1055,5.03,0.4,5.045879507
01/06/2020 05:00,6.16736,1.36548,6.316713148,1.04736,0.30548,1.091,5.12,1.06,5.228575332,6.07736,0.65548,6.112606531,1.04736,0.30548,1.091,5.03,0.35,5.042162235
01/06/2020 05:30,6.40048,1.40514,6.552904902,1.08048,0.31514,1.1255,5.32,1.09,5.430515629,6.31048,0.69514,6.348651625,1.08048,0.31514,1.1255,5.23,0.38,5.2437868
01/06/2020 06:00,6.46896,1.41428,6.621754405,1.24896,0.36428,1.301,5.22,1.05,5.32455632,6.38896,0.70428,6.427660554,1.24896,0.36428,1.301,5.14,0.34,5.151232862
01/06/2020 06:30,6.59504,1.39772,6.741526074,1.29504,0.37772,1.349,5.3,1.02,5.397258563,6.50504,0.68772,6.541292242,1.29504,0.37772,1.349,5.21,0.31,5.2192145
01/06/2020 07:00,6.8052,1.3436,6.936570334,1.5552,0.4536,1.62,5.25,0.89,5.324903755,6.7152,0.6736,6.748899762,1.5552,0.4536,1.62,5.16,0.22,5.164687793
01/06/2020 07:30,7.4852,1.1861,7.578591706,1.4952,0.4361,1.5575,5.99,0.75,6.03677066,7.3952,0.4961,7.41182152,1.4952,0.4361,1.5575,5.9,0.06,5.900305077
01/06/2020 08:00,7.72288,1.01084,7.788752981,2.16288,0.63084,2.253,5.56,0.38,5.572970483,7.67288,0.66084,7.701285412,2.16288,0.63084,2.253,5.51,0.03,5.510081669
01/06/2020 08:30,8.02008,0.82544,8.062445932,2.35008,0.68544,2.448,5.67,0.14,5.671728132,8.01008,0.75544,8.045624351,2.35008,0.68544,2.448,5.66,0.07,5.660432846
01/06/2020 09:00,8.11888,0.46884,8.132405757,2.49888,0.72884,2.603,5.62,-0.26,5.62601102,8.11888,0.45884,8.131835377,2.49888,0.72884,2.603,5.62,-0.27,5.626482027
01/06/2020 09:30,8.0904,0.4472,8.10275015,2.8704,0.8372,2.99,5.22,-0.39,5.234548691,8.0904,0.4372,8.102204391,2.8704,0.8372,2.99,5.22,-0.4,5.235303239
01/06/2020 10:00,8.2612,0.3566,8.268892852,2.9712,0.8666,3.095,5.29,-0.51,5.31452726,8.2612,0.3366,8.268054487,2.9712,0.8666,3.095,5.29,-0.53,5.3164838
01/06/2020 10:30,7.95816,0.41988,7.969228934,3.18816,0.92988,3.321,4.77,-0.51,4.797186676,7.95816,0.39988,7.968200211,3.18816,0.92988,3.321,4.77,-0.53,4.799354123
01/06/2020 11:00,7.6668,0.4074,7.677616622,3.5568,1.0374,3.705,4.11,-0.63,4.158004329,7.6568,0.3974,7.667105908,3.5568,1.0374,3.705,4.1,-0.64,4.149650588
01/06/2020 11:30,7.76936,0.32398,7.776112001,3.57936,1.04398,3.7285,4.19,-0.72,4.25141153,7.76936,0.31398,7.775701785,3.57936,1.04398,3.7285,4.19,-0.73,4.253116504
01/06/2020 12:00,7.57944,0.37692,7.588806191,3.10944,0.90692,3.239,4.47,-0.53,4.50131092,7.57944,0.36692,7.588316085,3.10944,0.90692,3.239,4.47,-0.54,4.502499306
01/06/2020 12:30,7.85592,0.27756,7.860821751,3.38592,0.98756,3.527,4.47,-0.71,4.526035793,7.85592,0.26756,7.860475011,3.38592,0.98756,3.527,4.47,-0.72,4.527615266
01/06/2020 13:00,7.43808,0.32194,7.445043952,3.53808,1.03194,3.6855,3.9,-0.71,3.964101411,7.42808,0.31194,7.434627028,3.53808,1.03194,3.6855,3.89,-0.72,3.956071283
01/06/2020 13:30,7.5072,0.3421,7.514990635,3.6072,1.0521,3.7575,3.9,-0.71,3.964101411,7.4972,0.3321,7.504551835,3.6072,1.0521,3.7575,3.89,-0.72,3.956071283
01/06/2020 14:00,7.33888,0.27634,7.344080844,3.51888,1.02634,3.6655,3.82,-0.75,3.892929488,7.33888,0.26634,7.343711368,3.51888,1.02634,3.6655,3.82,-0.76,3.894868419
01/06/2020 14:30,7.61328,0.27804,7.618355374,3.59328,1.04804,3.743,4.02,-0.77,4.093079525,7.60328,0.26804,7.608003168,3.59328,1.04804,3.743,4.01,-0.78,4.085156056
01/06/2020 15:00,9.51312,0.14966,9.51429715,3.39312,0.98966,3.5345,6.12,-0.84,6.177378085,9.51312,0.13966,9.514145103,3.39312,0.98966,3.5345,6.12,-0.85,6.178745827
01/06/2020 15:30,7.25864,0.48752,7.274993498,3.24864,0.94752,3.384,4.01,-0.46,4.036297809,7.25864,0.47752,7.27433021,3.24864,0.94752,3.384,4.01,-0.47,4.03744969
01/06/2020 16:00,7.39864,0.51002,7.416198099,3.18864,0.93002,3.3215,4.21,-0.42,4.23089825,7.39864,0.50002,7.415517099,3.18864,0.93002,3.3215,4.21,-0.43,4.231902645
01/06/2020 16:30,7.61696,0.55328,7.637028113,3.09696,0.90328,3.226,4.52,-0.35,4.533530633,7.61696,0.54328,7.636310156,3.09696,0.90328,3.226,4.52,-0.36,4.53431362
01/06/2020 17:00,8.05272,0.63246,8.077518496,2.92272,0.85246,3.0445,5.13,-0.22,5.134715182,8.05272,0.62246,8.07674166,2.92272,0.85246,3.0445,5.13,-0.23,5.135153357
01/06/2020 17:30,8.57928,0.64354,8.603382419,2.78928,0.81354,2.9055,5.79,-0.17,5.792495145,8.57928,0.64354,8.603382419,2.78928,0.81354,2.9055,5.79,-0.17,5.792495145
01/06/2020 18:00,8.77816,0.87238,8.821402374,2.16816,0.63238,2.2585,6.61,0.24,6.6143556,8.77816,0.86238,8.820419052,2.16816,0.63238,2.2585,6.61,0.23,6.614000302
01/06/2020 18:30,8.72184,0.96762,8.775350788,1.91184,0.55762,1.9915,6.81,0.41,6.82233098,8.73184,0.95762,8.784194092,1.91184,0.55762,1.9915,6.82,0.4,6.831720135
01/06/2020 19:00,8.50584,1.00462,8.564962081,1.69584,0.49462,1.7665,6.81,0.51,6.829070215,8.51584,0.99462,8.573727302,1.69584,0.49462,1.7665,6.82,0.5,6.838303883
01/06/2020 19:30,8.64592,0.96256,8.699336434,1.34592,0.39256,1.402,7.3,0.57,7.322219609,8.66592,0.94256,8.717028668,1.34592,0.39256,1.402,7.32,0.55,7.340633488
01/06/2020 20:00,8.4484,1.0012,8.507518087,1.2384,0.3612,1.29,7.21,0.64,7.238349259,8.4684,0.9912,8.526211116,1.2384,0.3612,1.29,7.23,0.63,7.257396227
01/06/2020 20:30,8.18928,1.01604,8.252069086,1.28928,0.37604,1.343,6.9,0.64,6.929617594,8.18928,1.00604,8.250843799,1.28928,0.37604,1.343,6.9,0.63,6.928701177
01/06/2020 21:00,7.97112,1.07116,8.042769287,1.34112,0.39116,1.397,6.63,0.68,6.664780567,7.98112,1.06116,8.051356221,1.34112,0.39116,1.397,6.64,0.67,6.673717105
01/06/2020 21:30,8.23848,1.02414,8.301892281,1.00848,0.29414,1.0505,7.23,0.73,7.266759938,8.25848,1.01414,8.320515119,1.00848,0.29414,1.0505,7.25,0.72,7.285664005
01/06/2020 22:00,7.856,1.098,7.932360304,1.296,0.378,1.35,6.56,0.72,6.599393912,7.856,1.078,7.929616636,1.296,0.378,1.35,6.56,0.7,6.597241848
01/06/2020 22:30,7.66672,1.18696,7.758058365,1.32672,0.38696,1.382,6.34,0.8,6.39027386,7.66672,1.18696,7.758058365,1.32672,0.38696,1.382,6.34,0.8,6.39027386
01/06/2020 23:00,7.5872,1.0996,7.666467505,1.0272,0.2996,1.07,6.56,0.8,6.608600457,7.5872,1.0996,7.666467505,1.0272,0.2996,1.07,6.56,0.8,6.608600457
01/06/2020 23:30,6.71048,1.23764,6.823656981,1.50048,0.43764,1.563,5.21,0.8,5.271062511,6.70048,1.23764,6.813823083,1.50048,0.43764,1.563,5.2,0.8,5.261178575
02/06/2020 00:00,6.26336,1.27098,6.391014681,1.44336,0.42098,1.5035,4.82,0.85,4.894374322,6.25336,1.27098,6.381214732,1.44336,0.42098,1.5035,4.81,0.85,4.884526589
02/06/2020 00:30,5.94408,1.27744,6.079797694,1.29408,0.37744,1.348,4.65,0.9,4.736296021,5.94408,1.26744,6.077704435,1.29408,0.37744,1.348,4.65,0.89,4.734405982
02/06/2020 01:00,5.90664,1.27902,6.043532762,1.19664,0.34902,1.2465,4.71,0.93,4.800937408,5.90664,1.26902,6.041424323,1.19664,0.34902,1.2465,4.71,0.92,4.799010315
02/06/2020 01:30,6.1,1.3775,6.253599464,1.02,0.2975,1.0625,5.08,1.08,5.193534442,6.09,1.3575,6.239463619,1.02,0.2975,1.0625,5.07,1.06,5.179623538
02/06/2020 02:00,6.34016,1.24338,6.460930479,1.04016,0.30338,1.0835,5.3,0.94,5.382713071,6.33016,1.23338,6.449197768,1.04016,0.30338,1.0835,5.29,0.93,5.371126511
02/06/2020 02:30,6.14312,1.27716,6.27447695,1.05312,0.30716,1.097,5.09,0.97,5.181602069,6.13312,1.26716,6.262655619,1.05312,0.30716,1.097,5.08,0.96,5.169912959
02/06/2020 03:00,6.0276,1.2468,6.155198778,1.0176,0.2968,1.06,5.01,0.95,5.099274458,6.0276,1.2368,6.153180966,1.0176,0.2968,1.06,5.01,0.94,5.097420917
02/06/2020 03:30,5.91872,1.23296,6.045778428,1.03872,0.30296,1.082,4.88,0.93,4.967826487,5.90872,1.22296,6.033954193,1.03872,0.30296,1.082,4.87,0.92,4.956137609
02/06/2020 04:00,5.80272,1.32996,5.953180075,1.30272,0.37996,1.357,4.5,0.95,4.59918471,5.79272,1.31996,5.941203531,1.30272,0.37996,1.357,4.49,0.94,4.587341278
02/06/2020 04:30,5.80736,1.29048,5.949014103,1.16736,0.34048,1.216,4.64,0.95,4.736253794,5.79736,1.28048,5.937087838,1.16736,0.34048,1.216,4.63,0.94,4.724457641
02/06/2020 05:00,5.85168,1.36174,6.00803584,1.17168,0.34174,1.2205,4.68,1.02,4.789864299,5.80168,1.18174,5.920810776,1.17168,0.34174,1.2205,4.63,0.84,4.705581792
02/06/2020 05:30,5.89736,1.58798,6.10741643,1.46736,0.42798,1.5285,4.43,1.16,4.57935585,5.80736,0.87798,5.873353305,1.46736,0.42798,1.5285,4.34,0.45,4.363267125
02/06/2020 06:00,6.05,1.5225,6.238630158,1.38,0.4025,1.4375,4.67,1.12,4.80242647,5.96,0.8125,6.015127285,1.38,0.4025,1.4375,4.58,0.41,4.598314909
02/06/2020 06:30,6.51032,1.42926,6.665362004,1.30032,0.37926,1.3545,5.21,1.05,5.314753052,6.43032,0.71926,6.47042118,1.30032,0.37926,1.3545,5.13,0.34,5.141254711
02/06/2020 07:00,6.69472,1.38846,6.837184878,1.67472,0.48846,1.7445,5.02,0.9,5.100039216,6.60472,0.70846,6.642608061,1.67472,0.48846,1.7445,4.93,0.22,4.934906281
02/06/2020 07:30,7.20048,1.26014,7.30991553,1.92048,0.56014,2.0005,5.28,0.7,5.326199395,7.18048,1.08014,7.261266794,1.92048,0.56014,2.0005,5.26,0.52,5.285640926
02/06/2020 08:00,7.83896,0.87678,7.887841089,1.90896,0.55678,1.9885,5.93,0.32,5.938627788,7.83896,0.87678,7.887841089,1.90896,0.55678,1.9885,5.93,0.32,5.938627788
02/06/2020 08:30,8.16256,0.54158,8.180506992,2.54256,0.74158,2.6485,5.62,-0.2,5.623557593,8.16256,0.54158,8.180506992,2.54256,0.74158,2.6485,5.62,-0.2,5.623557593
02/06/2020 09:00,8.08008,0.55794,8.099320333,2.77008,0.80794,2.8855,5.31,-0.25,5.315881865,8.08008,0.54794,8.098637605,2.77008,0.80794,2.8855,5.31,-0.26,5.316361538
02/06/2020 09:30,8.32704,0.47622,8.340646297,2.62704,0.76622,2.7365,5.7,-0.29,5.707372425,8.32704,0.46622,8.34008131,2.62704,0.76622,2.7365,5.7,-0.3,5.707889277
02/06/2020 10:00,8.13144,0.33292,8.138252405,2.82144,0.82292,2.939,5.31,-0.49,5.332560361,8.13144,0.31292,8.13745878,2.82144,0.82292,2.939,5.31,-0.51,5.334435303
02/06/2020 10:30,7.65552,0.39286,7.665593614,3.57552,1.04286,3.7245,4.08,-0.65,4.131452529,7.64552,0.38286,7.65510012,3.57552,1.04286,3.7245,4.07,-0.66,4.123166259
02/06/2020 11:00,7.70584,0.33212,7.712993829,2.95584,0.86212,3.079,4.75,-0.53,4.779476959,7.69584,0.32212,7.702578438,2.95584,0.86212,3.079,4.74,-0.54,4.770660332
02/06/2020 11:30,7.768,0.3565,7.776176197,3.108,0.9065,3.2375,4.66,-0.55,4.69234483,7.768,0.3465,7.775724162,3.108,0.9065,3.2375,4.66,-0.56,4.693527458
02/06/2020 12:00,7.56976,0.32118,7.576570666,3.32976,0.97118,3.4685,4.24,-0.65,4.289533774,7.56976,0.30118,7.575749194,3.32976,0.97118,3.4685,4.24,-0.67,4.292609929
02/06/2020 12:30,7.8352,0.4136,7.846108845,3.2352,0.9436,3.37,4.6,-0.53,4.630431945,7.8352,0.3936,7.845079987,3.2352,0.9436,3.37,4.6,-0.55,4.632763754
02/06/2020 13:00,7.67104,0.53572,7.689723701,3.07104,0.89572,3.199,4.6,-0.36,4.614065453,7.67104,0.51572,7.688356248,3.07104,0.89572,3.199,4.6,-0.38,4.615668966
02/06/2020 13:30,7.7864,0.5277,7.80426116,2.9064,0.8477,3.0275,4.88,-0.32,4.890480549,7.7864,0.5177,7.803591369,2.9064,0.8477,3.0275,4.88,-0.33,4.89114506
02/06/2020 14:00,7.2312,0.5391,7.251267631,3.6312,1.0591,3.7825,3.6,-0.52,3.637361681,7.2212,0.5291,7.240557731,3.6312,1.0591,3.7825,3.59,-0.53,3.628911683
02/06/2020 14:30,7.02672,0.56446,7.049355222,3.54672,1.03446,3.6945,3.48,-0.47,3.511595079,7.02672,0.54446,7.047781967,3.54672,1.03446,3.6945,3.48,-0.49,3.514327816
02/06/2020 15:00,6.75968,0.56824,6.783521976,3.55968,1.03824,3.708,3.2,-0.47,3.234331461,6.74968,0.54824,6.771908682,3.55968,1.03824,3.708,3.19,-0.49,3.227413825
02/06/2020 15:30,6.77272,0.72496,6.811409781,3.34272,0.97496,3.482,3.43,-0.25,3.439098719,6.76272,0.72496,6.801466665,3.34272,0.97496,3.482,3.42,-0.25,3.429125253
02/06/2020 16:00,6.87104,0.68572,6.905172163,3.31104,0.96572,3.449,3.56,-0.28,3.570994259,6.87104,0.67572,6.904186281,3.31104,0.96572,3.449,3.56,-0.29,3.571792267
02/06/2020 16:30,7.35768,0.68974,7.389938853,3.18768,0.92974,3.3205,4.17,-0.24,4.176900765,7.35768,0.67974,7.389012211,3.18768,0.92974,3.3205,4.17,-0.25,4.177487283
02/06/2020 17:00,7.94488,0.64684,7.971168057,2.83488,0.82684,2.953,5.11,-0.18,5.113169272,7.94488,0.64684,7.971168057,2.83488,0.82684,2.953,5.11,-0.18,5.113169272
02/06/2020 17:30,8.50856,0.92458,8.558647174,2.51856,0.73458,2.6235,5.99,0.19,5.993012598,8.50856,0.91458,8.557572661,2.51856,0.73458,2.6235,5.99,0.18,5.992703897
02/06/2020 18:00,8.46552,1.03286,8.528295765,2.61552,0.76286,2.7245,5.85,0.27,5.856227455,8.46552,1.02286,8.527090445,2.61552,0.76286,2.7245,5.85,0.26,5.855774927
02/06/2020 18:30,8.53208,1.02394,8.593302174,2.00208,0.58394,2.0855,6.53,0.44,6.544807102,8.54208,1.00394,8.600873575,2.00208,0.58394,2.0855,6.54,0.42,6.553472362
02/06/2020 19:00,8.60424,1.06832,8.670308737,1.67424,0.48832,1.744,6.93,0.58,6.954228929,8.61424,1.05832,8.679007547,1.67424,0.48832,1.744,6.94,0.57,6.963368438
02/06/2020 19:30,8.79872,1.03796,8.859731068,1.39872,0.40796,1.457,7.4,0.63,7.42676915,8.81872,1.02796,8.878430278,1.39872,0.40796,1.457,7.42,0.62,7.445857909
02/06/2020 20:00,8.5604,1.0847,8.628848257,1.2504,0.3647,1.3025,7.31,0.72,7.345372693,8.5704,1.0747,8.637519103,1.2504,0.3647,1.3025,7.32,0.71,7.354352453
02/06/2020 20:30,8.27552,1.11036,8.349678473,1.23552,0.36036,1.287,7.04,0.75,7.079837569,8.27552,1.10036,8.348354532,1.23552,0.36036,1.287,7.04,0.74,7.078785207
02/06/2020 21:00,8.24952,1.12736,8.326194857,1.01952,0.29736,1.062,7.23,0.83,7.27748583,8.25952,1.11736,8.334756385,1.01952,0.29736,1.062,7.24,0.82,7.286288493
02/06/2020 21:30,8.09624,0.99932,8.157679977,1.02624,0.29932,1.069,7.07,0.7,7.104568952,8.11624,0.98932,8.176313705,1.02624,0.29932,1.069,7.09,0.69,7.123496333
02/06/2020 22:00,8.09432,1.05126,8.162301382,1.20432,0.35126,1.2545,6.89,0.7,6.925467493,8.09432,1.04126,8.161019461,1.20432,0.35126,1.2545,6.89,0.69,6.924463878
02/06/2020 22:30,8.1204,1.0122,8.183241717,1.0704,0.3122,1.115,7.05,0.7,7.084666541,8.1204,1.0022,8.182010816,1.0704,0.3122,1.115,7.05,0.69,7.083685481
02/06/2020 23:00,7.76376,0.97568,7.824827206,1.01376,0.29568,1.056,6.75,0.68,6.784165387,7.76376,0.96568,7.823586594,1.01376,0.29568,1.056,6.75,0.67,6.78317035
02/06/2020 23:30,7.24048,1.02764,7.313042773,1.02048,0.29764,1.063,6.22,0.73,6.262691115,7.24048,1.01764,7.311644261,1.02048,0.29764,1.063,6.22,0.72,6.261533359
03/06/2020 00:00,6.4964,1.1052,6.589740511,1.0464,0.3052,1.09,5.45,0.8,5.508402672,6.4864,1.1052,6.57988237,1.0464,0.3052,1.09,5.44,0.8,5.498508889
03/06/2020 00:30,6.27912,1.13516,6.380904027,1.14912,0.33516,1.197,5.13,0.8,5.192003467,6.26912,1.13516,6.371063789,1.14912,0.33516,1.197,5.12,0.8,5.182123117
03/06/2020 01:00,6.64,1.0875,6.728466114,1.02,0.2975,1.0625,5.62,0.79,5.675253298,6.63,1.0775,6.716986396,1.02,0.2975,1.0625,5.61,0.78,5.663965042
03/06/2020 01:30,6.4196,1.1503,6.52184439,1.0296,0.3003,1.0725,5.39,0.85,5.45661067,6.4096,1.1403,6.510242411,1.0296,0.3003,1.0725,5.38,0.84,5.445181356
03/06/2020 02:00,6.35104,1.07572,6.441496922,1.15104,0.33572,1.199,5.2,0.74,5.252389932,6.34104,1.06572,6.429972582,1.15104,0.33572,1.199,5.19,0.73,5.241087673
03/06/2020 02:30,6.41192,1.03806,6.495405041,1.02192,0.29806,1.0645,5.39,0.74,5.440560633,6.40192,1.02806,6.483940704,1.02192,0.29806,1.0645,5.38,0.73,5.429300139
03/06/2020 03:00,6.16672,1.00946,6.248795488,1.02672,0.29946,1.0695,5.14,0.71,5.188805257,6.15672,0.99946,6.237316847,1.02672,0.29946,1.0695,5.13,0.7,5.177538025
03/06/2020 03:30,5.97928,1.05104,6.070953335,1.16928,0.34104,1.218,4.81,0.71,4.86211888,5.96928,1.04104,6.059378516,1.16928,0.34104,1.218,4.8,0.7,4.850773134
03/06/2020 04:00,5.93568,1.07624,6.032461322,1.25568,0.36624,1.308,4.68,0.71,4.733550465,5.92568,1.06624,6.020843064,1.25568,0.36624,1.308,4.67,0.7,4.722171111
03/06/2020 04:30,5.94304,1.08672,6.041579661,1.22304,0.35672,1.274,4.72,0.73,4.77611767,5.93304,1.07672,6.029949386,1.22304,0.35672,1.274,4.71,0.72,4.764714052
03/06/2020 05:00,5.86424,1.07832,5.962556901,1.19424,0.34832,1.244,4.67,0.73,4.72671133,5.85424,1.06832,5.950918719,1.19424,0.34832,1.244,4.66,0.72,4.715294264
03/06/2020 05:30,5.95008,1.11794,6.054192089,1.33008,0.38794,1.3855,4.62,0.73,4.677317607,5.94008,1.10794,6.042522772,1.33008,0.38794,1.3855,4.61,0.72,4.66588684
03/06/2020 06:00,6.44064,0.93352,6.507941549,1.04064,0.30352,1.084,5.4,0.63,5.436625792,6.43064,0.93352,6.498045121,1.04064,0.30352,1.084,5.39,0.63,5.426693284
03/06/2020 06:30,6.52336,0.78848,6.570839094,1.26336,0.36848,1.316,5.26,0.42,5.276741419,6.50336,0.77848,6.549787966,1.26336,0.36848,1.316,5.24,0.41,5.256015601
03/06/2020 07:00,7.16128,0.63704,7.189558484,1.12128,0.32704,1.168,6.04,0.31,6.047950066,7.16128,0.62704,7.188679322,1.12128,0.32704,1.168,6.04,0.3,6.047445742
03/06/2020 07:30,7.67264,0.70452,7.704917456,1.35264,0.39452,1.409,6.32,0.31,6.327598281,7.67264,0.69452,7.704009515,1.35264,0.39452,1.409,6.32,0.3,6.327116247
03/06/2020 08:00,8.64424,0.25582,8.648024575,1.49424,0.43582,1.5565,7.15,-0.18,7.152265375,8.65424,0.24582,8.657730502,1.49424,0.43582,1.5565,7.16,-0.19,7.162520506
03/06/2020 08:30,9.02248,0.19864,9.024666376,1.81248,0.52864,1.888,7.21,-0.33,7.21754806,9.02248,0.18864,9.024451806,1.81248,0.52864,1.888,7.21,-0.34,7.218012192
03/06/2020 09:00,8.99,0.2125,8.99251112,1.86,0.5425,1.9375,7.13,-0.33,7.137632661,8.96,-0.0075,8.960003139,1.86,0.5425,1.9375,7.1,-0.55,7.121270954
03/06/2020 09:30,9.19968,0.39574,9.208187783,1.93968,0.56574,2.0205,7.26,-0.17,7.261990085,9.13968,-0.20426,9.141962188,1.93968,0.56574,2.0205,7.2,-0.77,7.241056553
03/06/2020 10:00,9.234,0.3245,9.239700009,1.764,0.5145,1.8375,7.47,-0.19,7.472415941,9.174,-0.2555,9.177557205,1.764,0.5145,1.8375,7.41,-0.77,7.449899328
03/06/2020 10:30,9.07664,0.42152,9.086422442,2.09664,0.61152,2.184,6.98,-0.19,6.982585481,8.99664,-0.27848,9.000948972,2.09664,0.61152,2.184,6.9,-0.89,6.957161778
03/06/2020 11:00,9.07424,0.42082,9.083992572,2.09424,0.61082,2.1815,6.98,-0.19,6.982585481,8.99424,-0.28918,8.998887612,2.09424,0.61082,2.1815,6.9,-0.9,6.958448103
03/06/2020 11:30,9.206,0.3805,9.213860008,1.956,0.5705,2.0375,7.25,-0.19,7.252489228,9.136,-0.3395,9.14230585,1.956,0.5705,2.0375,7.18,-0.91,7.237437392
03/06/2020 12:00,9.27336,0.26098,9.277031651,1.92336,0.56098,2.0035,7.35,-0.3,7.356119901,9.23336,-0.27902,9.237574847,1.92336,0.56098,2.0035,7.31,-0.84,7.358104375
03/06/2020 12:30,9.42968,0.19074,9.431608911,1.81968,0.53074,1.8955,7.61,-0.34,7.617591483,9.45968,0.18074,9.461406484,1.81968,0.53074,1.8955,7.64,-0.35,7.648012814
03/06/2020 13:00,9.43224,0.24982,9.435547756,1.54224,0.44982,1.6065,7.89,-0.2,7.892534447,9.47224,0.23982,9.475275418,1.54224,0.44982,1.6065,7.93,-0.21,7.932780093
03/06/2020 13:30,9.2556,0.2933,9.260246015,1.7256,0.5033,1.7975,7.53,-0.21,7.532927718,9.2856,0.2933,9.290231012,1.7256,0.5033,1.7975,7.56,-0.21,7.562916104
03/06/2020 14:00,9.24728,0.18754,9.249181512,1.63728,0.47754,1.7055,7.61,-0.29,7.61552362,9.27728,0.17754,9.278978643,1.63728,0.47754,1.7055,7.64,-0.3,7.645887784
03/06/2020 14:30,9.13144,0.15542,9.132762553,1.80144,0.52542,1.8765,7.33,-0.37,7.339332395,9.16144,0.14542,9.162594057,1.80144,0.52542,1.8765,7.36,-0.38,7.369803254
03/06/2020 15:00,9.14832,0.07576,9.14863369,1.76832,0.51576,1.842,7.38,-0.44,7.393104896,9.16832,0.06576,9.16855583,1.76832,0.51576,1.842,7.4,-0.45,7.413669807
03/06/2020 15:30,9.21136,0.15998,9.212749136,1.61136,0.46998,1.6785,7.6,-0.31,7.606319741,9.24136,0.14998,9.242576949,1.61136,0.46998,1.6785,7.63,-0.32,7.636707406
03/06/2020 16:00,9.80936,0.16148,9.810689038,1.47936,0.43148,1.541,8.33,-0.27,8.334374602,9.89936,0.15148,9.900518906,1.47936,0.43148,1.541,8.42,-0.28,8.424654296
03/06/2020 16:30,9.99048,0.09764,9.990957121,1.26048,0.36764,1.313,8.73,-0.27,8.73417426,10.12048,0.08764,10.12085946,1.26048,0.36764,1.313,8.86,-0.28,8.864423275
03/06/2020 17:00,10.254,0.247,10.25697446,1.464,0.427,1.525,8.79,-0.18,8.79184281,10.384,0.237,10.38670424,1.464,0.427,1.525,8.92,-0.19,8.922023313
03/06/2020 17:30,10.18544,0.67742,10.20794229,1.46544,0.42742,1.5265,8.72,0.25,8.723582979,10.31544,0.66742,10.33700884,1.46544,0.42742,1.5265,8.85,0.24,8.853253639
03/06/2020 18:00,10.226,0.628,10.24526525,1.296,0.378,1.35,8.93,0.25,8.933498755,10.386,0.618,10.40437024,1.296,0.378,1.35,9.09,0.24,9.093167765
03/06/2020 18:30,10.31976,0.74868,10.34688205,1.22976,0.35868,1.281,9.09,0.39,9.09836249,10.49976,0.73868,10.52571177,1.22976,0.35868,1.281,9.27,0.38,9.277785296
03/06/2020 19:00,10.18424,0.75832,10.21243328,1.19424,0.34832,1.244,8.99,0.41,8.999344421,10.35424,0.74832,10.38124601,1.19424,0.34832,1.244,9.16,0.4,9.168729465
03/06/2020 19:30,9.92576,0.78668,9.956885909,1.08576,0.31668,1.131,8.84,0.47,8.852485527,10.07576,0.76668,10.10488683,1.08576,0.31668,1.131,8.99,0.45,9.001255468
03/06/2020 20:00,9.31,0.8625,9.349866643,1.14,0.3325,1.1875,8.17,0.53,8.187172894,9.38,0.8425,9.41776015,1.14,0.3325,1.1875,8.24,0.51,8.255767681
03/06/2020 20:30,9.0212,0.8966,9.065646199,1.0512,0.3066,1.095,7.97,0.59,7.991808306,9.0712,0.8866,9.114424228,1.0512,0.3066,1.095,8.02,0.58,8.040945218
03/06/2020 21:00,8.85208,0.91144,8.898878761,1.10208,0.32144,1.148,7.75,0.59,7.772425619,8.89208,0.90144,8.937655218,1.10208,0.32144,1.148,7.79,0.58,7.811561944
03/06/2020 21:30,8.79552,0.95536,8.847252952,1.11552,0.32536,1.162,7.68,0.63,7.70579652,8.82552,0.93536,8.874947977,1.11552,0.32536,1.162,7.71,0.61,7.734093353
03/06/2020 22:00,8.3168,1.0599,8.384065258,1.3368,0.3899,1.3925,6.98,0.67,7.01208243,8.3368,1.0499,8.402649835,1.3368,0.3899,1.3925,7,0.66,7.031045441
03/06/2020 22:30,8.14296,0.98378,8.202171703,1.21296,0.35378,1.2635,6.93,0.63,6.958577441,8.16296,0.97378,8.22083715,1.21296,0.35378,1.2635,6.95,0.62,6.977599874
03/06/2020 23:00,7.22504,2.65022,7.695769555,1.23504,0.36022,1.2865,5.99,2.29,6.412815294,7.62504,-0.74978,7.661814736,1.23504,0.36022,1.2865,6.39,-1.11,6.485691945
03/06/2020 23:30,6.97312,1.15716,7.068480869,1.29312,0.37716,1.347,5.68,0.78,5.733306201,6.97312,1.14716,7.066850685,1.29312,0.37716,1.347,5.68,0.77,5.731954292
04/06/2020 00:00,6.48208,1.15644,6.58442971,1.22208,0.35644,1.273,5.26,0.8,5.320488699,6.48208,1.14644,6.582680746,1.22208,0.35644,1.273,5.26,0.79,5.318994266
04/06/2020 00:30,6.28712,1.17916,6.396741061,1.19712,0.34916,1.247,5.09,0.83,5.157227938,6.28712,1.16916,6.394905238,1.19712,0.34916,1.247,5.09,0.82,5.155627993
04/06/2020 01:00,6.19368,1.14024,6.297763031,1.06368,0.31024,1.108,5.13,0.83,5.196710498,6.19368,1.13024,6.295960165,1.06368,0.31024,1.108,5.13,0.82,5.195122713
04/06/2020 01:30,6.37192,1.16056,6.476747949,1.20192,0.35056,1.252,5.17,0.81,5.233067934,6.37192,1.15056,6.474963537,1.20192,0.35056,1.252,5.17,0.8,5.231529413
04/06/2020 02:00,6.31616,1.22888,6.434595807,1.43616,0.41888,1.496,4.88,0.81,4.946766621,6.30616,1.21888,6.422874933,1.43616,0.41888,1.496,4.87,0.8,4.935271016
04/06/2020 02:30,6.37376,1.19318,6.484481093,1.07376,0.31318,1.1185,5.3,0.88,5.372559911,6.37376,1.18318,6.48264849,1.07376,0.31318,1.1185,5.3,0.87,5.370931018
04/06/2020 03:00,6.50112,1.16366,6.604442887,1.04112,0.30366,1.0845,5.46,0.86,5.527313995,6.50112,1.15366,6.60268829,1.04112,0.30366,1.0845,5.46,0.85,5.525766915
04/06/2020 03:30,6.21168,1.21924,6.330206521,1.23168,0.35924,1.283,4.98,0.86,5.053711507,6.21168,1.20924,6.328288062,1.23168,0.35924,1.283,4.98,0.85,5.052019398
04/06/2020 04:00,6.122,1.2135,6.241110979,1.212,0.3535,1.2625,4.91,0.86,4.984746734,6.122,1.2035,6.239174324,1.212,0.3535,1.2625,4.91,0.85,4.983031206
04/06/2020 04:30,6.11656,1.18858,6.230973331,1.12656,0.32858,1.1735,4.99,0.86,5.063565937,6.11656,1.17858,6.229073531,1.12656,0.32858,1.1735,4.99,0.85,5.061877122
04/06/2020 05:00,6.2148,1.1164,6.314276522,1.0848,0.3164,1.13,5.13,0.8,5.192003467,6.2148,1.1064,6.312516139,1.0848,0.3164,1.13,5.13,0.79,5.19047204
04/06/2020 05:30,6.09672,1.16446,6.206928536,1.14672,0.33446,1.1945,4.95,0.83,5.019103506,6.09672,1.15446,6.205060245,1.14672,0.33446,1.1945,4.95,0.82,5.017459517
04/06/2020 06:00,6.32112,1.21116,6.436106478,1.34112,0.39116,1.397,4.98,0.82,5.047058549,6.32112,1.20116,6.434232153,1.34112,0.39116,1.397,4.98,0.81,5.045443489
04/06/2020 06:30,6.86192,1.07556,6.945701937,1.32192,0.38556,1.377,5.54,0.69,5.582803955,6.86192,1.06556,6.944160439,1.32192,0.38556,1.377,5.54,0.68,5.581576838
04/06/2020 07:00,7.27224,0.89232,7.326780302,1.48224,0.43232,1.544,5.79,0.46,5.808244141,7.27224,0.89232,7.326780302,1.48224,0.43232,1.544,5.79,0.46,5.808244141
04/06/2020 07:30,7.93328,0.74304,7.968001004,1.55328,0.45304,1.618,6.38,0.29,6.386587508,7.94328,0.73304,7.97703233,1.55328,0.45304,1.618,6.39,0.28,6.396131643
04/06/2020 08:00,8.73104,0.24572,8.734496998,1.63104,0.47572,1.699,7.1,-0.23,7.103724375,8.75104,0.23572,8.754214128,1.63104,0.47572,1.699,7.12,-0.24,7.124043795
04/06/2020 08:30,9.13808,0.10944,9.138735317,1.43808,0.41944,1.498,7.7,-0.31,7.706237733,9.16808,0.09944,9.168619264,1.43808,0.41944,1.498,7.73,-0.32,7.736620709
04/06/2020 09:00,9.2504,0.0872,9.250810991,1.6704,0.4872,1.74,7.58,-0.4,7.590546752,9.2704,0.0672,9.270643559,1.6704,0.4872,1.74,7.6,-0.42,7.611596416
04/06/2020 09:30,9.20976,-0.00632,9.209762168,1.82976,0.53368,1.906,7.38,-0.54,7.399729725,9.22976,-0.02632,9.229797528,1.82976,0.53368,1.906,7.4,-0.56,7.421158939
04/06/2020 10:00,9.09136,0.14998,9.092597025,2.09136,0.60998,2.1785,7,-0.46,7.015098004,9.10136,0.13998,9.102436391,2.09136,0.60998,2.1785,7.01,-0.47,7.025738395
04/06/2020 10:30,9.00104,0.08072,9.001401935,2.23104,0.65072,2.324,6.77,-0.57,6.793953194,9.01104,0.06072,9.011244576,2.23104,0.65072,2.324,6.78,-0.59,6.805622675
04/06/2020 11:00,9.35392,0.01656,9.353934659,2.11392,0.61656,2.202,7.24,-0.6,7.264819337,9.37392,0.00656,9.373922295,2.11392,0.61656,2.202,7.26,-0.61,7.285581651
04/06/2020 11:30,9.16432,0.04126,9.164412881,2.40432,0.70126,2.5045,6.76,-0.66,6.792142519,9.17432,0.03126,9.174373257,2.40432,0.70126,2.5045,6.77,-0.67,6.803072835
04/06/2020 12:00,8.86792,-0.18144,8.869775961,1.29792,0.37856,1.352,7.57,-0.56,7.590685081,8.89792,-0.20144,8.900199908,1.29792,0.37856,1.352,7.6,-0.58,7.622099448
04/06/2020 12:30,9.37224,-0.02518,9.372273825,1.42224,0.41482,1.4815,7.95,-0.44,7.962166791,9.41224,-0.04518,9.412348434,1.42224,0.41482,1.4815,7.99,-0.46,8.003230598
04/06/2020 13:00,9.64968,0.06074,9.649871162,1.81968,0.53074,1.8955,7.83,-0.47,7.844093319,9.67968,0.05074,9.679812986,1.81968,0.53074,1.8955,7.86,-0.48,7.874642849
04/06/2020 13:30,9.67568,0.10124,9.67620964,1.61568,0.47124,1.683,8.06,-0.37,8.068488086,9.72568,0.09124,9.726107968,1.61568,0.47124,1.683,8.11,-0.38,8.118897708
04/06/2020 14:00,9.98704,0.01372,9.987049424,1.48704,0.43372,1.549,8.5,-0.42,8.510370145,10.08704,-0.00628,10.08704195,1.48704,0.43372,1.549,8.6,-0.44,8.611248458
04/06/2020 14:30,9.12528,0.13904,9.1263392,2.46528,0.71904,2.568,6.66,-0.58,6.685207551,9.12528,0.12904,9.126192328,2.46528,0.71904,2.568,6.66,-0.59,6.68608256
04/06/2020 15:00,9.01536,0.22448,9.018154312,2.41536,0.70448,2.516,6.6,-0.48,6.617431526,9.01536,0.20448,9.017678637,2.41536,0.70448,2.516,6.6,-0.5,6.618912297
04/06/2020 15:30,8.58536,0.36448,8.593093273,2.17536,0.63448,2.266,6.41,-0.27,6.415683907,8.59536,0.35448,8.602666424,2.17536,0.63448,2.266,6.42,-0.28,6.426103018
04/06/2020 16:00,8.58488,0.30434,8.590272839,2.17488,0.63434,2.2655,6.41,-0.33,6.418488919,8.59488,0.28434,8.599582051,2.17488,0.63434,2.2655,6.42,-0.35,6.42953342
04/06/2020 16:30,8.9184,0.3962,8.927196256,2.0784,0.6062,2.165,6.84,-0.21,6.843222925,8.9284,0.3862,8.936748682,2.0784,0.6062,2.165,6.85,-0.22,6.853531936
04/06/2020 17:00,9.34136,0.34748,9.347820548,1.91136,0.55748,1.991,7.43,-0.21,7.432967106,9.36136,0.34748,9.367806755,1.91136,0.55748,1.991,7.45,-0.21,7.452959144
04/06/2020 17:30,9.30992,0.57956,9.327941906,2.80992,0.81956,2.927,6.5,-0.24,6.50442926,9.30992,0.56956,9.32732593,2.80992,0.81956,2.927,6.5,-0.25,6.504805916
04/06/2020 18:00,9.69192,0.79056,9.724109131,1.68192,0.49056,1.752,8.01,0.3,8.015616009,9.74192,0.77056,9.772347108,1.68192,0.49056,1.752,8.06,0.28,8.064862057
04/06/2020 18:30,9.95016,0.89838,9.990634147,1.64016,0.47838,1.7085,8.31,0.42,8.320606949,10.02016,0.88838,10.05946447,1.64016,0.47838,1.7085,8.38,0.41,8.390023838
