Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/06/2020 19:00,9.80808,0.89694,9.849006785,1.49808,0.43694,1.5605,8.31,0.46,8.322721911,9.87808,0.88694,9.917818664,1.49808,0.43694,1.5605,8.38,0.45,8.392073641
04/06/2020 19:30,9.82048,0.83014,9.855504038,1.20048,0.35014,1.2505,8.62,0.48,8.633353925,9.92048,0.81014,9.953504421,1.20048,0.35014,1.2505,8.72,0.46,8.732124598
04/06/2020 20:00,9.40816,0.92488,9.45351139,1.38816,0.40488,1.446,8.02,0.52,8.036840175,9.45816,0.91488,9.502304773,1.38816,0.40488,1.446,8.07,0.51,8.086099183
04/06/2020 20:30,8.98752,0.90136,9.032605693,1.30752,0.38136,1.362,7.68,0.52,7.697584037,9.00752,0.91136,9.053507254,1.30752,0.38136,1.362,7.7,0.53,7.718218706
04/06/2020 21:00,8.87264,1.21702,8.955717629,1.05264,0.30702,1.0965,7.82,0.91,7.872769525,8.84264,0.51702,8.857741916,1.05264,0.30702,1.0965,7.79,0.21,7.792830038
04/06/2020 21:30,8.53392,1.33906,8.638337354,1.33392,0.38906,1.3895,7.2,0.95,7.262403184,8.47392,0.59906,8.495068749,1.33392,0.38906,1.3895,7.14,0.21,7.143087568
04/06/2020 22:00,8.52832,1.32076,8.629985458,1.16832,0.34076,1.217,7.36,0.98,7.424957912,8.47832,0.57076,8.497510047,1.16832,0.34076,1.217,7.31,0.23,7.313617436
04/06/2020 22:30,8.35968,1.37324,8.471719884,1.03968,0.30324,1.083,7.32,1.07,7.397790211,8.30968,0.62324,8.333019249,1.03968,0.30324,1.083,7.27,0.32,7.277039233
04/06/2020 23:00,7.6688,1.4784,7.810003841,1.2288,0.3584,1.28,6.44,1.12,6.536665817,7.5988,0.7184,7.63268367,1.2288,0.3584,1.28,6.37,0.36,6.380164575
04/06/2020 23:30,7.13272,1.63246,7.317145635,1.24272,0.36246,1.2945,5.89,1.27,6.02536306,7.04272,0.87246,7.0965549,1.24272,0.36246,1.2945,5.8,0.51,5.822379239
05/06/2020 00:00,6.69728,1.47754,6.858329523,1.15728,0.33754,1.2055,5.54,1.14,5.656076379,6.64728,0.99754,6.72171239,1.15728,0.33754,1.2055,5.49,0.66,5.529529817
05/06/2020 00:30,6.20336,1.47598,6.376534502,1.32336,0.38598,1.3785,4.88,1.09,5.000249994,6.20336,1.46598,6.37422722,1.32336,0.38598,1.3785,4.88,1.08,4.998079631
05/06/2020 01:00,6.19856,1.38208,6.350770914,1.13856,0.33208,1.186,5.06,1.05,5.167794501,6.18856,1.37208,6.338838884,1.13856,0.33208,1.186,5.05,1.04,5.155977114
05/06/2020 01:30,6.2952,1.3036,6.428756956,1.3152,0.3836,1.37,4.98,0.92,5.064266976,6.2852,1.2936,6.416941639,1.3152,0.3836,1.37,4.97,0.91,5.052623081
05/06/2020 02:00,6.60144,1.27042,6.722572205,1.20144,0.35042,1.2515,5.4,0.92,5.477809781,6.60144,1.26042,6.720689596,1.20144,0.35042,1.2515,5.4,0.91,5.476139151
05/06/2020 02:30,6.44816,1.27988,6.573953164,1.26816,0.36988,1.321,5.18,0.91,5.259325052,6.43816,1.26988,6.562202328,1.26816,0.36988,1.321,5.17,0.9,5.2477519
05/06/2020 03:00,6.5404,1.2272,6.654536197,1.1904,0.3472,1.24,5.35,0.88,5.421890814,6.5204,1.1072,6.613736312,1.1904,0.3472,1.24,5.33,0.76,5.383911218
05/06/2020 03:30,6.44848,1.09164,6.540227228,1.30848,0.38164,1.363,5.14,0.71,5.188805257,6.43848,1.09164,6.530367723,1.30848,0.38164,1.363,5.13,0.71,5.178899497
05/06/2020 04:00,6.43328,1.11054,6.528429417,1.37328,0.40054,1.4305,5.06,0.71,5.109569453,6.43328,1.11054,6.528429417,1.37328,0.40054,1.4305,5.06,0.71,5.109569453
05/06/2020 04:30,6.32336,1.22848,6.441587134,1.26336,0.36848,1.316,5.06,0.86,5.132562713,6.32336,1.22848,6.441587134,1.26336,0.36848,1.316,5.06,0.86,5.132562713
05/06/2020 05:00,6.19936,1.19148,6.312819418,1.23936,0.36148,1.291,4.96,0.83,5.028966097,6.18936,1.18148,6.301116742,1.23936,0.36148,1.291,4.95,0.82,5.017459517
05/06/2020 05:30,6.42352,1.24936,6.543891014,1.40352,0.40936,1.462,5.02,0.84,5.089793709,6.42352,1.24936,6.543891014,1.40352,0.40936,1.462,5.02,0.84,5.089793709
05/06/2020 06:00,6.52648,1.29814,6.654330068,1.29648,0.37814,1.3505,5.23,0.92,5.31030131,6.51648,1.24814,6.634935196,1.29648,0.37814,1.3505,5.22,0.87,5.292003401
05/06/2020 06:30,7.08608,1.08094,7.168051412,1.30608,0.38094,1.3605,5.78,0.7,5.822233249,7.09608,1.08094,7.177937214,1.30608,0.38094,1.3605,5.79,0.7,5.832160835
05/06/2020 07:00,7.85264,0.95702,7.910742206,1.29264,0.37702,1.3465,6.56,0.58,6.58559033,7.86264,0.94702,7.919466816,1.29264,0.37702,1.3465,6.57,0.57,6.594679674
05/06/2020 07:30,8.67856,0.71208,8.707724249,1.13856,0.33208,1.186,7.54,0.38,7.549569524,8.69856,0.69208,8.726048407,1.13856,0.33208,1.186,7.56,0.36,7.568566575
05/06/2020 08:00,8.71672,0.58196,8.736125285,1.20672,0.35196,1.257,7.51,0.23,7.513521145,8.73672,0.57196,8.755422012,1.20672,0.35196,1.257,7.53,0.22,7.533213126
05/06/2020 08:30,9.27864,0.19252,9.280637058,1.44864,0.42252,1.509,7.83,-0.23,7.833377305,9.30864,0.18252,9.310429217,1.44864,0.42252,1.509,7.86,-0.24,7.863663268
05/06/2020 09:00,9.6908,-3.0881,10.17093733,1.7208,0.5019,1.7925,7.97,-3.59,8.741224171,8.9608,3.2919,9.546336588,1.7208,0.5019,1.7925,7.24,2.79,7.758975448
05/06/2020 09:30,9.33408,0.26744,9.337910559,2.49408,0.72744,2.598,6.84,-0.46,6.855450386,9.32408,0.12744,9.324950874,2.49408,0.72744,2.598,6.83,-0.6,6.856303669
05/06/2020 10:00,9.82848,0.21664,9.830867307,2.14848,0.62664,2.238,7.68,-0.41,7.690936224,9.85848,0.19664,9.860440923,2.14848,0.62664,2.238,7.71,-0.43,7.721981611
05/06/2020 10:30,9.18384,0.25612,9.187410658,2.76384,0.80612,2.879,6.42,-0.55,6.443516121,9.18384,0.24612,9.187137323,2.76384,0.80612,2.879,6.42,-0.56,6.444377394
05/06/2020 11:00,9.5236,0.1248,9.524417672,2.3136,0.6748,2.41,7.21,-0.55,7.230947379,9.5336,0.1148,9.534291164,2.3136,0.6748,2.41,7.22,-0.56,7.241684887
05/06/2020 11:30,9.1432,0.1376,9.144235343,2.8032,0.8176,2.92,6.34,-0.68,6.376362599,9.1332,0.1176,9.133957083,2.8032,0.8176,2.92,6.33,-0.7,6.36858697
05/06/2020 12:00,9.51976,0.06868,9.520007742,2.18976,0.63868,2.281,7.33,-0.57,7.352128943,9.52976,0.05868,9.529940661,2.18976,0.63868,2.281,7.34,-0.58,7.362879871
05/06/2020 12:30,8.84608,0.30344,8.8512828,3.16608,0.92344,3.298,5.68,-0.62,5.713737831,8.84608,0.29344,8.850945622,3.16608,0.92344,3.298,5.68,-0.63,5.714831581
05/06/2020 13:00,8.65072,0.26896,8.654900115,2.67072,0.77896,2.782,5.98,-0.51,6.00170809,8.65072,0.25896,8.654595126,2.67072,0.77896,2.782,5.98,-0.52,6.002566118
05/06/2020 13:30,9.16688,0.32034,9.172475492,2.36688,0.69034,2.4655,6.8,-0.37,6.810058737,9.17688,0.31034,9.182125977,2.36688,0.69034,2.4655,6.81,-0.38,6.820593816
05/06/2020 14:00,9.24608,0.34594,9.25254937,2.38608,0.69594,2.4855,6.86,-0.35,6.868922769,9.24608,0.33594,9.252180881,2.38608,0.69594,2.4855,6.86,-0.36,6.86943957
05/06/2020 14:30,8.72336,0.39098,8.732117444,3.60336,1.05098,3.7535,5.12,-0.66,5.1623638,8.71336,0.37098,8.721253846,3.60336,1.05098,3.7535,5.11,-0.68,5.155046072
05/06/2020 15:00,8.23488,0.46684,8.248102097,3.79488,1.10684,3.953,4.44,-0.64,4.485888987,8.23488,0.45684,8.247542143,3.79488,1.10684,3.953,4.44,-0.65,4.487326598
05/06/2020 15:30,8.46048,0.69764,8.489194508,2.94048,0.85764,3.063,5.52,-0.16,5.522318354,8.46048,0.66764,8.486781781,2.94048,0.85764,3.063,5.52,-0.19,5.52326896
05/06/2020 16:00,8.83904,0.40472,8.848300763,2.51904,0.73472,2.624,6.32,-0.33,6.328609642,8.83904,0.39472,8.847849004,2.51904,0.73472,2.624,6.32,-0.34,6.329138962
05/06/2020 16:30,8.74808,0.50444,8.762611677,2.51808,0.73444,2.623,6.23,-0.23,6.23424414,8.74808,0.48444,8.761483082,2.51808,0.73444,2.623,6.23,-0.25,6.235014034
05/06/2020 17:00,9.66088,0.73484,9.688786931,1.97088,0.57484,2.053,7.69,0.16,7.691664319,9.68088,0.71484,9.707236157,1.97088,0.57484,2.053,7.71,0.14,7.711270972
05/06/2020 17:30,9.91696,0.69828,9.941513496,1.53696,0.44828,1.601,8.38,0.25,8.383728288,9.97696,0.67828,9.99998973,1.53696,0.44828,1.601,8.44,0.23,8.443133305
05/06/2020 18:00,9.9136,1.5423,10.03285374,1.6536,0.4823,1.7225,8.26,1.06,8.327736787,10.1236,0.2723,10.12726144,1.6536,0.4823,1.7225,8.47,-0.21,8.472602906
05/06/2020 18:30,9.7892,1.0581,9.84621817,1.6392,0.4781,1.7075,8.15,0.58,8.170611972,9.8192,0.9281,9.862963969,1.6392,0.4781,1.7075,8.18,0.45,8.1923684
05/06/2020 19:00,9.6124,1.0707,9.671847406,1.9224,0.5607,2.0025,7.69,0.51,7.706893019,9.6324,1.0607,9.69062507,1.9224,0.5607,2.0025,7.71,0.5,7.7261957
05/06/2020 19:30,9.6656,1.0083,9.718049817,1.6056,0.4683,1.6725,8.06,0.54,8.078069076,9.7256,0.9983,9.776701808,1.6056,0.4683,1.6725,8.12,0.53,8.137278415
05/06/2020 20:00,8.98272,1.16996,9.058590674,1.78272,0.51996,1.857,7.2,0.65,7.229280739,8.99272,1.14996,9.065948434,1.78272,0.51996,1.857,7.21,0.63,7.237471934
05/06/2020 20:30,8.8556,1.1133,8.925306059,1.4856,0.4333,1.5475,7.37,0.68,7.401303939,8.8656,1.0933,8.932758155,1.4856,0.4333,1.5475,7.38,0.66,7.409453421
05/06/2020 21:00,8.69664,1.18402,8.776870208,1.55664,0.45402,1.6215,7.14,0.73,7.177220911,8.70664,1.16402,8.784106252,1.55664,0.45402,1.6215,7.15,0.71,7.185165273
05/06/2020 21:30,8.49104,1.16322,8.570346612,1.45104,0.42322,1.5115,7.04,0.74,7.078785207,8.50104,1.15322,8.57890421,1.45104,0.42322,1.5115,7.05,0.73,7.08769356
05/06/2020 22:00,8.69744,1.11092,8.768101608,1.47744,0.43092,1.539,7.22,0.68,7.251951462,8.71744,1.10092,8.786682252,1.47744,0.43092,1.539,7.24,0.67,7.270935291
05/06/2020 22:30,8.39344,1.16142,8.473413211,1.51344,0.44142,1.5765,6.88,0.72,6.917571828,8.40344,1.14142,8.480603955,1.51344,0.44142,1.5765,6.89,0.7,6.925467493
05/06/2020 23:00,8.65912,-0.09984,8.65969556,1.26912,0.37016,1.322,7.39,-0.47,7.40493079,8.32912,2.27016,8.632952357,1.26912,0.37016,1.322,7.06,1.9,7.311196892
05/06/2020 23:30,8.12384,-2.05888,8.380677968,1.44384,0.42112,1.504,6.68,-2.48,7.125503491,7.18384,4.52112,8.488114231,1.44384,0.42112,1.504,5.74,4.1,7.053906719
06/06/2020 00:00,7.6384,-0.9813,7.701175511,1.2984,0.3787,1.3525,6.34,-1.36,6.484227016,7.0384,3.4987,7.860023934,1.2984,0.3787,1.3525,5.74,3.12,6.533146256
06/06/2020 00:30,6.65128,1.28204,6.773710372,1.48128,0.43204,1.543,5.17,0.85,5.239408364,6.64128,1.26204,6.760129067,1.48128,0.43204,1.543,5.16,0.83,5.226327583
06/06/2020 01:00,6.53968,1.30324,6.668271815,1.27968,0.37324,1.333,5.26,0.93,5.341582163,6.53968,1.30324,6.668271815,1.27968,0.37324,1.333,5.26,0.93,5.341582163
06/06/2020 01:30,6.75128,1.25954,6.867766933,1.30128,0.37954,1.3555,5.45,0.88,5.520588737,6.75128,1.24954,6.865939983,1.30128,0.37954,1.3555,5.45,0.87,5.519003533
06/06/2020 02:00,7.31992,1.12206,7.40542014,1.30992,0.38206,1.3645,6.01,0.74,6.055386032,7.31992,1.11206,7.403911551,1.30992,0.38206,1.3645,6.01,0.73,6.054172115
06/06/2020 02:30,7.04144,1.18292,7.140110433,1.38144,0.40292,1.439,5.66,0.78,5.713492802,7.04144,1.18292,7.140110433,1.38144,0.40292,1.439,5.66,0.78,5.713492802
06/06/2020 03:00,7.08816,1.16738,7.18364728,1.32816,0.38738,1.3835,5.76,0.78,5.81257258,7.09816,1.12738,7.187131629,1.32816,0.38738,1.3835,5.77,0.74,5.817258805
06/06/2020 03:30,6.62984,1.24912,6.746486434,1.53984,0.44912,1.604,5.09,0.8,5.152484837,6.62984,1.23912,6.744642081,1.53984,0.44912,1.604,5.09,0.79,5.150941661
06/06/2020 04:00,6.61864,1.27502,6.740331702,1.62864,0.47502,1.6965,4.99,0.8,5.053721401,6.61864,1.26502,6.738447228,1.62864,0.47502,1.6965,4.99,0.79,5.052148058
06/06/2020 04:30,6.82256,1.15408,6.919481599,1.28256,0.37408,1.336,5.54,0.78,5.594640292,6.82256,1.15408,6.919481599,1.28256,0.37408,1.336,5.54,0.78,5.594640292
06/06/2020 05:00,6.71712,1.20416,6.824199763,1.55712,0.45416,1.622,5.16,0.75,5.214220939,6.71712,1.19416,6.822442319,1.55712,0.45416,1.622,5.16,0.74,5.212791958
06/06/2020 05:30,6.466,1.2255,6.581109804,1.356,0.3955,1.4125,5.11,0.83,5.176968225,6.466,1.2155,6.579254992,1.356,0.3955,1.4125,5.11,0.82,5.175374383
06/06/2020 06:00,6.68376,1.24568,6.798850373,1.49376,0.43568,1.556,5.19,0.81,5.25282781,6.68376,1.24568,6.798850373,1.49376,0.43568,1.556,5.19,0.81,5.25282781
06/06/2020 06:30,6.86632,1.14226,6.96068303,1.51632,0.44226,1.5795,5.35,0.7,5.395600059,6.86632,1.13226,6.959049005,1.51632,0.44226,1.5795,5.35,0.69,5.394311819
06/06/2020 07:00,7.334,1.092,7.414851313,1.584,0.462,1.65,5.75,0.63,5.784410082,7.334,1.082,7.413385192,1.584,0.462,1.65,5.75,0.62,5.783329491
06/06/2020 07:30,7.40984,1.09662,7.49054766,1.83984,0.53662,1.9165,5.57,0.56,5.598080028,7.40984,1.09662,7.49054766,1.83984,0.53662,1.9165,5.57,0.56,5.598080028
06/06/2020 08:00,7.89392,1.10406,7.970754133,1.93392,0.56406,2.0145,5.96,0.54,5.984413087,7.90392,1.09406,7.979280585,1.93392,0.56406,2.0145,5.97,0.53,5.993479791
06/06/2020 08:30,8.38808,1.05694,8.454407623,2.21808,0.64694,2.3105,6.17,0.41,6.183607361,8.38808,1.04694,8.453163281,2.21808,0.64694,2.3105,6.17,0.4,6.182952369
06/06/2020 09:00,8.67912,0.99266,8.735702482,2.16912,0.63266,2.2595,6.51,0.36,6.519946319,8.67912,0.98266,8.734571807,2.16912,0.63266,2.2595,6.51,0.35,6.519401813
06/06/2020 09:30,8.88888,0.94884,8.939378334,2.01888,0.58884,2.103,6.87,0.36,6.879425848,8.89888,0.95884,8.950387668,2.01888,0.58884,2.103,6.88,0.37,6.889941945
06/06/2020 10:00,8.94456,0.90258,8.989983551,2.37456,0.69258,2.4735,6.57,0.21,6.573355308,8.94456,0.90258,8.989983551,2.37456,0.69258,2.4735,6.57,0.21,6.573355308
06/06/2020 10:30,9.03184,0.73762,9.061910232,2.63184,0.76762,2.7415,6.4,-0.03,6.400070312,9.04184,0.59762,9.061568311,2.63184,0.76762,2.7415,6.41,-0.17,6.412253894
06/06/2020 11:00,8.626,0.483,8.63951185,3.096,0.903,3.225,5.53,-0.42,5.545926433,8.616,0.433,8.62687342,3.096,0.903,3.225,5.52,-0.47,5.539972924
06/06/2020 11:30,10.7072,0.3971,10.71456113,3.7272,1.0871,3.8825,6.98,-0.69,7.014021671,10.7172,0.3771,10.72383235,3.7272,1.0871,3.8825,6.99,-0.71,7.025966126
06/06/2020 12:00,9.97088,0.51984,9.984421946,3.05088,0.88984,3.178,6.92,-0.37,6.929884559,9.99088,0.50984,10.00388025,3.05088,0.88984,3.178,6.94,-0.38,6.950395672
06/06/2020 12:30,8.59744,0.88592,8.642964121,2.31744,0.67592,2.414,6.28,0.21,6.283510166,8.59744,0.88592,8.642964121,2.31744,0.67592,2.414,6.28,0.21,6.283510166
06/06/2020 13:00,8.44632,1.14476,8.523543688,2.89632,0.84476,3.017,5.55,0.3,5.558102194,8.45632,1.14476,8.533453193,2.89632,0.84476,3.017,5.56,0.3,5.568087643
06/06/2020 13:30,8.06472,1.43846,8.192000723,3.83472,1.11846,3.9945,4.23,0.32,4.242086751,8.05472,1.43846,8.182156284,3.83472,1.11846,3.9945,4.22,0.32,4.23211531
06/06/2020 14:00,8.00208,1.25144,8.099344813,3.50208,1.02144,3.648,4.5,0.23,4.505873944,8.00208,1.22144,8.09476374,3.50208,1.02144,3.648,4.5,0.2,4.504442252
06/06/2020 14:30,7.71344,1.23642,7.811907005,3.07344,0.89642,3.2015,4.64,0.34,4.65244022,7.71344,1.22642,7.810330508,3.07344,0.89642,3.2015,4.64,0.33,4.651720112
06/06/2020 15:00,7.9496,1.2703,8.050453543,3.1896,0.9303,3.3225,4.76,0.34,4.772127408,7.9496,1.2603,8.048881677,3.1896,0.9303,3.3225,4.76,0.33,4.771425364
06/06/2020 15:30,8.12192,1.09306,8.195142747,2.58192,0.75306,2.6895,5.54,0.34,5.550423407,8.13192,1.08306,8.203727314,2.58192,0.75306,2.6895,5.55,0.33,5.559802155
06/06/2020 16:00,8.24576,1.40668,8.364885331,3.24576,0.94668,3.381,5,0.46,5.021115414,8.15576,0.70668,8.186318941,3.24576,0.94668,3.381,4.91,-0.24,4.915862081
06/06/2020 16:30,8.61648,1.33564,8.719384256,2.55648,0.74564,2.663,6.06,0.59,6.088653381,8.52648,0.48564,8.540299023,2.55648,0.74564,2.663,5.97,-0.26,5.975658959
06/06/2020 17:00,9.19936,1.32148,9.293790066,2.19936,0.64148,2.291,7,0.68,7.032951016,9.12936,0.35148,9.136123478,2.19936,0.64148,2.291,6.93,-0.29,6.936065167
06/06/2020 17:30,9.56896,1.22678,9.647278614,2.38896,0.69678,2.4885,7.18,0.53,7.199534707,9.50896,0.37678,9.516421778,2.38896,0.69678,2.4885,7.12,-0.32,7.127187384
06/06/2020 18:00,9.44216,1.33938,9.536683084,2.43216,0.70938,2.5335,7.01,0.63,7.038252624,9.37216,0.50938,9.385992278,2.43216,0.70938,2.5335,6.94,-0.2,6.942881246
06/06/2020 18:30,10.04208,1.34644,10.13194312,1.70208,0.49644,1.773,8.34,0.85,8.383203445,10.03208,0.64644,10.05288584,1.70208,0.49644,1.773,8.33,0.15,8.331350431
06/06/2020 19:00,9.89456,0.99008,9.943971842,1.71456,0.50008,1.786,8.18,0.49,8.194662897,9.95456,0.98008,10.00269072,1.71456,0.50008,1.786,8.24,0.48,8.253968742
06/06/2020 19:30,9.38544,1.06742,9.445944603,1.46544,0.42742,1.5265,7.92,0.64,7.945816509,9.42544,1.05742,9.484569376,1.46544,0.42742,1.5265,7.96,0.63,7.984891984
06/06/2020 20:00,9.18192,1.02806,9.239294467,1.26192,0.36806,1.3145,7.92,0.66,7.947452422,9.22192,1.01806,9.277944527,1.26192,0.36806,1.3145,7.96,0.65,7.986494851
06/06/2020 20:30,8.90888,1.05634,8.971287369,1.35888,0.39634,1.4155,7.55,0.66,7.57879278,8.93888,1.04634,8.99991128,1.35888,0.39634,1.4155,7.58,0.65,7.607818347
06/06/2020 21:00,8.90568,1.04874,8.96721762,1.19568,0.34874,1.2455,7.71,0.7,7.741711697,8.92568,1.03874,8.985919221,1.19568,0.34874,1.2455,7.73,0.69,7.760734501
06/06/2020 21:30,8.64632,1.07476,8.712861677,1.21632,0.35476,1.267,7.43,0.72,7.464804083,8.66632,1.06476,8.731484192,1.21632,0.35476,1.267,7.45,0.71,7.483755742
06/06/2020 22:00,8.4068,1.0749,8.475240188,1.2168,0.3549,1.2675,7.19,0.72,7.225960144,8.4168,1.0649,8.483898529,1.2168,0.3549,1.2675,7.2,0.71,7.234922253
06/06/2020 22:30,8.17456,1.06258,8.243331089,1.17456,0.34258,1.2235,7,0.72,7.036931149,8.17456,1.05258,8.242048037,1.17456,0.34258,1.2235,7,0.71,7.035915008
06/06/2020 23:00,7.82032,1.78176,8.020727748,1.24032,0.36176,1.292,6.58,1.42,6.731478292,8.02032,0.17176,8.022158961,1.24032,0.36176,1.292,6.78,-0.19,6.782661719
06/06/2020 23:30,7.10296,2.92878,7.683084865,1.33296,0.38878,1.3885,5.77,2.54,6.304323913,7.55296,-0.78122,7.593254207,1.33296,0.38878,1.3885,6.22,-1.17,6.329083662
07/06/2020 00:00,6.87144,1.18292,6.972516576,1.14144,0.33292,1.189,5.73,0.85,5.792702305,6.85144,1.12292,6.942850956,1.14144,0.33292,1.189,5.71,0.79,5.764390688
07/06/2020 00:30,6.70528,1.47404,6.865389559,1.14528,0.33404,1.193,5.56,1.14,5.675667362,6.62528,0.85404,6.680098757,1.14528,0.33404,1.193,5.48,0.52,5.504616245
07/06/2020 01:00,6.34536,1.12948,6.445100356,1.33536,0.38948,1.391,5.01,0.74,5.064355833,6.33536,1.11948,6.433507737,1.33536,0.38948,1.391,5,0.73,5.053009005
07/06/2020 01:30,6.78984,1.10662,6.879428396,1.35984,0.39662,1.4165,5.43,0.71,5.476221325,6.77984,1.10662,6.86955881,1.35984,0.39662,1.4165,5.42,0.71,5.466305882
07/06/2020 02:00,7.06672,0.99946,7.137047839,1.02672,0.29946,1.0695,6.04,0.7,6.080427617,7.06672,0.98946,7.135654325,1.02672,0.29946,1.0695,6.04,0.69,6.079284497
07/06/2020 02:30,7.13104,1.01822,7.203367508,1.09104,0.31822,1.1365,6.04,0.7,6.080427617,7.13104,1.00822,7.201960778,1.09104,0.31822,1.1365,6.04,0.69,6.079284497
07/06/2020 03:00,7.10256,-1.62842,7.286845013,1.10256,0.32158,1.1485,6,-1.95,6.308922253,6.44256,3.87158,7.516362887,1.10256,0.32158,1.1485,5.34,3.55,6.412339667
07/06/2020 03:30,7.00696,-2.50672,7.441850146,1.17696,0.34328,1.226,5.83,-2.85,6.489329703,6.12696,4.87328,7.828697005,1.17696,0.34328,1.226,4.95,4.53,6.709947839
07/06/2020 04:00,7.30472,-2.52404,7.728499997,1.01472,0.29596,1.057,6.29,-2.82,6.893221308,6.41472,4.84596,8.039400537,1.01472,0.29596,1.057,5.4,4.55,7.0613384
07/06/2020 04:30,6.77744,-2.49658,7.222645267,1.17744,0.34342,1.2265,5.6,-2.84,6.278980809,5.89744,4.86342,7.644125369,1.17744,0.34342,1.2265,4.72,4.52,6.535197013
07/06/2020 05:00,6.6416,-2.4837,7.090812101,1.2216,0.3563,1.2725,5.42,-2.84,6.118986844,5.7516,4.8763,7.540504244,1.2216,0.3563,1.2725,4.53,4.52,6.399320276
07/06/2020 05:30,6.55288,-2.41166,6.982574042,1.26288,0.36834,1.3155,5.29,-2.78,5.975993641,5.66288,4.96834,7.533432966,1.26288,0.36834,1.3155,4.4,4.6,6.365532185
07/06/2020 06:00,6.81944,-2.43808,7.242167907,1.30944,0.38192,1.364,5.51,-2.82,6.189709202,5.92944,4.93192,7.712463523,1.30944,0.38192,1.364,4.62,4.55,6.484358102
07/06/2020 06:30,6.96128,-2.45796,7.382478351,1.24128,0.36204,1.293,5.72,-2.82,6.377366228,6.07128,4.88204,7.790683885,1.24128,0.36204,1.293,4.83,4.52,6.615081254
07/06/2020 07:00,7.12592,-2.40994,7.522402984,1.40592,0.41006,1.4645,5.72,-2.82,6.377366228,6.23592,4.93006,7.949351536,1.40592,0.41006,1.4645,4.83,4.52,6.615081254
07/06/2020 07:30,7.45864,-2.26248,7.794236743,1.56864,0.45752,1.634,5.89,-2.72,6.487719168,6.56864,5.05752,8.290086851,1.56864,0.45752,1.634,5,4.6,6.794115101
07/06/2020 08:00,7.41672,-2.24304,7.7484814,1.56672,0.45696,1.632,5.85,-2.7,6.443019478,6.52672,5.05696,8.256568198,1.56672,0.45696,1.632,4.96,4.6,6.764732072
07/06/2020 08:30,7.83096,-2.35222,8.176605252,1.50096,0.43778,1.5635,6.33,-2.79,6.917586284,6.94096,4.91778,8.506555463,1.50096,0.43778,1.5635,5.44,4.48,7.047268975
07/06/2020 09:00,7.72552,0.09536,7.726108516,1.59552,0.46536,1.662,6.13,-0.37,6.141156243,7.43552,2.29536,7.781750137,1.59552,0.46536,1.662,5.84,1.83,6.12000817
07/06/2020 09:30,8.16,1.26,8.256706365,1.68,0.49,1.75,6.48,0.77,6.525588096,8.15,1.25,8.245301692,1.68,0.49,1.75,6.47,0.76,6.514483863
07/06/2020 10:00,8.17472,1.23846,8.268000378,1.91472,0.55846,1.9945,6.26,0.68,6.296824597,8.17472,1.22846,8.266508395,1.91472,0.55846,1.9945,6.26,0.67,6.295752536
07/06/2020 10:30,8.39984,1.15912,8.479438142,2.01984,0.58912,2.104,6.38,0.57,6.405411774,8.39984,1.14912,8.478076952,2.01984,0.58912,2.104,6.38,0.56,6.404529647
07/06/2020 11:00,8.95392,1.04656,9.014874996,1.87392,0.54656,1.952,7.08,0.5,7.097633408,8.96392,1.03656,9.023653273,1.87392,0.54656,1.952,7.09,0.49,7.106912128
07/06/2020 11:30,9.1176,0.8218,9.154560885,1.6176,0.4718,1.685,7.5,0.35,7.508162225,9.1276,0.8118,9.163629248,1.6176,0.4718,1.685,7.51,0.34,7.517692465
07/06/2020 12:00,9.9752,0.7836,10.00593044,1.5552,0.4536,1.62,8.42,0.33,8.426464264,10.0452,0.7736,10.07494417,1.5552,0.4536,1.62,8.49,0.32,8.496028484
07/06/2020 12:30,9.72416,0.83538,9.759976816,1.66416,0.48538,1.7335,8.06,0.35,8.067595677,9.76416,0.82538,9.798983246,1.66416,0.48538,1.7335,8.1,0.34,8.107132662
07/06/2020 13:00,9.59656,0.95858,9.644316432,2.08656,0.60858,2.1735,7.51,0.35,7.518151369,9.61656,0.94858,9.663230839,2.08656,0.60858,2.1735,7.53,0.34,7.537672054
07/06/2020 13:30,9.2956,1.0383,9.353408269,2.0856,0.6083,2.1725,7.21,0.43,7.222811087,9.3056,1.0283,9.362242907,2.0856,0.6083,2.1725,7.22,0.42,7.232205749
07/06/2020 14:00,8.87136,1.10998,8.940530401,2.33136,0.67998,2.4285,6.54,0.43,6.554120841,8.88136,1.09998,8.949218483,2.33136,0.67998,2.4285,6.55,0.42,6.563451836
07/06/2020 14:30,8.92192,1.18806,9.000674589,2.46192,0.71806,2.5645,6.46,0.47,6.477074957,8.93192,1.17806,9.009274124,2.46192,0.71806,2.5645,6.47,0.46,6.486331783
07/06/2020 15:00,8.9588,1.1759,9.035642658,2.0088,0.5859,2.0925,6.95,0.59,6.974998208,8.9588,1.1659,9.034346697,2.0088,0.5859,2.0925,6.95,0.58,6.974159448
07/06/2020 15:30,9.01784,1.13312,9.088751245,2.06784,0.60312,2.154,6.95,0.53,6.970179338,9.01784,1.12312,9.087509934,2.06784,0.60312,2.154,6.95,0.52,6.969426088
07/06/2020 16:00,9.5216,1.0763,9.582238165,1.9416,0.5663,2.0225,7.58,0.51,7.597137619,9.5516,1.0663,9.610934307,1.9416,0.5663,2.0225,7.61,0.5,7.626408067
07/06/2020 16:30,10.10128,-0.32296,10.10644155,1.60128,0.46704,1.668,8.5,-0.79,8.536632826,9.88128,2.12704,10.10762057,1.60128,0.46704,1.668,8.28,1.66,8.44476169
07/06/2020 17:00,10.492,0.226,10.49443376,1.632,0.476,1.7,8.86,-0.25,8.863526386,10.442,1.876,10.60918187,1.632,0.476,1.7,8.81,1.4,8.920543705
07/06/2020 17:30,10.60856,1.27208,10.68455581,1.61856,0.47208,1.686,8.99,0.8,9.025524915,10.69856,0.56208,10.71331508,1.61856,0.47208,1.686,9.08,0.09,9.080446024
07/06/2020 18:00,10.66856,1.23708,10.74004373,1.49856,0.43708,1.561,9.17,0.8,9.204830254,10.78856,0.59708,10.80506971,1.49856,0.43708,1.561,9.29,0.16,9.291377723
07/06/2020 18:30,10.44232,1.29276,10.52203761,1.55232,0.45276,1.617,8.89,0.84,8.929596855,10.51232,0.61276,10.53016365,1.55232,0.45276,1.617,8.96,0.16,8.961428458
07/06/2020 19:00,10.13776,1.28768,10.21921218,1.39776,0.40768,1.456,8.74,0.88,8.784190344,10.17776,0.60768,10.19588513,1.39776,0.40768,1.456,8.78,0.2,8.782277609
07/06/2020 19:30,9.79248,1.37364,9.888354332,1.21248,0.35364,1.263,8.58,1.02,8.640416657,9.82248,0.62364,9.842257881,1.21248,0.35364,1.263,8.61,0.27,8.614232409
07/06/2020 20:00,9.43768,1.29224,9.525738187,1.20768,0.35224,1.258,8.23,0.94,8.283507711,9.48768,1.13224,9.555000743,1.20768,0.35224,1.258,8.28,0.78,8.316657983
07/06/2020 20:30,9.3552,1.2761,9.441832357,1.2552,0.3661,1.3075,8.1,0.91,8.150956999,9.4052,1.2661,9.490036683,1.2552,0.3661,1.3075,8.15,0.9,8.19954267
07/06/2020 21:00,8.75632,1.26726,8.847546996,1.15632,0.33726,1.2045,7.6,0.93,7.656689885,8.78632,1.25726,8.875816686,1.15632,0.33726,1.2045,7.63,0.92,7.685265122
07/06/2020 21:30,8.5724,1.3482,8.677769587,1.2624,0.3682,1.315,7.31,0.98,7.375398294,8.5824,1.3382,8.68610206,1.2624,0.3682,1.315,7.32,0.97,7.383989437
07/06/2020 22:00,8.68912,1.20766,8.772642079,1.08912,0.31766,1.1345,7.6,0.89,7.651934396,8.70912,1.19766,8.791084157,1.08912,0.31766,1.1345,7.62,0.88,7.670645344
07/06/2020 22:30,8.25016,1.12088,8.325954119,1.10016,0.32088,1.146,7.15,0.8,7.194616043,8.26016,1.11088,8.334524438,1.10016,0.32088,1.146,7.16,0.79,7.203450562
07/06/2020 23:00,7.82016,1.12088,7.900080658,1.10016,0.32088,1.146,6.72,0.8,6.767451514,7.83016,1.11088,7.908568771,1.10016,0.32088,1.146,6.73,0.79,6.776208379
07/06/2020 23:30,6.93336,1.15848,7.029477705,1.26336,0.36848,1.316,5.67,0.79,5.724770738,6.92336,1.14848,7.017971217,1.26336,0.36848,1.316,5.66,0.78,5.713492802
08/06/2020 00:00,6.79912,1.19766,6.903797669,1.08912,0.31766,1.1345,5.71,0.88,5.777412916,6.79912,1.16766,6.898656583,1.08912,0.31766,1.1345,5.71,0.85,5.772919539
08/06/2020 00:30,6.66232,1.32276,6.792363491,1.07232,0.31276,1.117,5.59,1.01,5.68051054,6.66232,1.31276,6.790423153,1.07232,0.31276,1.117,5.59,1,5.678741058
08/06/2020 01:00,6.4108,1.3544,6.552309211,1.1808,0.3444,1.23,5.23,1.01,5.326631206,6.4008,1.3544,6.542525506,1.1808,0.3444,1.23,5.22,1.01,5.316812955
08/06/2020 01:30,6.51392,1.34906,6.65215128,1.09392,0.31906,1.1395,5.42,1.03,5.517000997,6.51392,1.32906,6.648124115,1.09392,0.31906,1.1395,5.42,1.01,5.513302096
08/06/2020 02:00,7.02888,1.27884,7.144269438,1.05888,0.30884,1.103,5.97,0.97,6.048289014,7.01888,1.26884,7.13264547,1.05888,0.30884,1.103,5.96,0.96,6.036820355
08/06/2020 02:30,7.09872,1.27296,7.21195208,1.03872,0.30296,1.082,6.06,0.97,6.137141028,7.08872,1.26296,7.200348547,1.03872,0.30296,1.082,6.05,0.96,6.125691798
08/06/2020 03:00,7.20064,1.42352,7.340001744,1.04064,0.30352,1.084,6.16,1.12,6.260990337,7.14064,0.98352,7.208054606,1.04064,0.30352,1.084,6.1,0.68,6.137784617
08/06/2020 03:30,6.86272,1.53746,7.032830799,1.12272,0.32746,1.1695,5.74,1.21,5.866148651,6.77272,0.82746,6.823080408,1.12272,0.32746,1.1695,5.65,0.5,5.672080747
08/06/2020 04:00,6.94,1.6,7.122050267,1.2,0.35,1.25,5.74,1.25,5.874529768,6.85,0.89,6.907575552,1.2,0.35,1.25,5.65,0.54,5.675746647
08/06/2020 04:30,6.88816,1.49488,7.048504409,1.14816,0.33488,1.196,5.74,1.16,5.856039617,6.79816,0.78488,6.843319078,1.14816,0.33488,1.196,5.65,0.45,5.667892024
08/06/2020 05:00,6.74872,1.43296,6.899173574,1.03872,0.30296,1.082,5.71,1.13,5.820738785,6.65872,0.73296,6.698938901,1.03872,0.30296,1.082,5.62,0.43,5.636426173
08/06/2020 05:30,6.62088,1.45984,6.779910383,1.13088,0.32984,1.178,5.49,1.13,5.605086975,6.53088,0.75984,6.57493349,1.13088,0.32984,1.178,5.4,0.43,5.417093317
08/06/2020 06:00,6.61952,1.50986,6.789530341,1.43952,0.41986,1.4995,5.18,1.09,5.293439336,6.52952,0.80986,6.57955201,1.43952,0.41986,1.4995,5.09,0.39,5.104919196
08/06/2020 06:30,6.97112,1.52116,7.135155345,1.58112,0.46116,1.647,5.39,1.06,5.493241302,6.90112,1.01116,6.974804786,1.58112,0.46116,1.647,5.32,0.55,5.348354887
08/06/2020 07:00,7.45376,1.17068,7.545132855,1.37376,0.40068,1.431,6.08,0.77,6.128564269,7.44376,1.16068,7.533706989,1.37376,0.40068,1.431,6.07,0.76,6.117393236
08/06/2020 07:30,8.04288,0.87334,8.090157072,1.62288,0.47334,1.6905,6.42,0.4,6.432448989,8.04288,0.86334,8.089083672,1.62288,0.47334,1.6905,6.42,0.39,6.431834886
08/06/2020 08:00,9.00608,0.22594,9.008913689,1.66608,0.48594,1.7355,7.34,-0.26,7.344603461,9.02608,0.20594,9.028429069,1.66608,0.48594,1.7355,7.36,-0.28,7.365324161
08/06/2020 08:30,9.22768,-0.49026,9.240694403,2.22768,0.64974,2.3205,7,-1.14,7.092221091,9.06768,0.85974,9.108346362,2.22768,0.64974,2.3205,6.84,0.21,6.843222925
08/06/2020 09:00,9.90072,-3.75854,10.59013123,2.13072,0.62146,2.2195,7.77,-4.38,8.919489896,8.97072,3.66146,9.689174715,2.13072,0.62146,2.2195,6.84,3.04,7.485131929
08/06/2020 09:30,9.55656,-3.80642,10.28672311,1.96656,0.57358,2.0485,7.59,-4.38,8.763133001,8.63656,3.61358,9.36205795,1.96656,0.57358,2.0485,6.67,3.04,7.33010914
08/06/2020 10:00,9.6488,-3.8591,10.39191966,2.3688,0.6909,2.4675,7.28,-4.55,8.58492283,8.7188,3.5809,9.425514217,2.3688,0.6909,2.4675,6.35,2.89,6.976718426
08/06/2020 10:30,9.6688,-3.8466,10.40586493,2.5488,0.7434,2.655,7.12,-4.59,8.471274993,8.7388,3.5834,9.444965908,2.5488,0.7434,2.655,6.19,2.84,6.810411148
08/06/2020 11:00,9.75936,-3.90602,10.5119979,2.13936,0.62398,2.2285,7.62,-4.53,8.864835024,8.82936,3.51398,9.502928678,2.13936,0.62398,2.2285,6.69,2.89,7.287537307
08/06/2020 11:30,9.8068,-3.9401,10.56871394,2.2968,0.6699,2.3925,7.51,-4.61,8.81204857,8.8768,3.4699,9.530885806,2.2968,0.6699,2.3925,6.58,2.8,7.150971962
08/06/2020 12:00,9.6404,-3.7903,10.35874926,2.3304,0.6797,2.4275,7.31,-4.47,8.568372074,8.7104,3.6397,9.440258696,2.3304,0.6797,2.4275,6.38,2.96,7.03320695
08/06/2020 12:30,9.68192,-3.69444,10.36284043,2.52192,0.73556,2.627,7.16,-4.43,8.419649636,8.73192,3.77556,9.513216081,2.52192,0.73556,2.627,6.21,3.04,6.914166616
08/06/2020 13:00,9.6632,-3.6399,10.32600146,2.2632,0.6601,2.3575,7.4,-4.3,8.558621384,8.7232,3.8401,9.531032801,2.2632,0.6601,2.3575,6.46,3.18,7.200277772
08/06/2020 13:30,9.76152,-3.66914,10.42832015,1.99152,0.58086,2.0745,7.77,-4.25,8.856376234,8.82152,3.82086,9.613437796,1.99152,0.58086,2.0745,6.83,3.24,7.559530409
08/06/2020 14:00,9.76088,-3.74016,10.45292185,2.09088,0.60984,2.178,7.67,-4.35,8.817675431,8.82088,3.76984,9.59268563,2.09088,0.60984,2.178,6.73,3.16,7.434951244
08/06/2020 14:30,9.886,-3.832,10.60269871,1.776,0.518,1.85,8.11,-4.35,9.202966913,8.966,3.688,9.694869777,1.776,0.518,1.85,7.19,3.17,7.857798674
08/06/2020 15:00,9.68728,-3.74996,10.38776173,2.05728,0.60004,2.143,7.63,-4.35,8.782903848,8.74728,3.77004,9.525130393,2.05728,0.60004,2.143,6.69,3.17,7.403039916
08/06/2020 15:30,9.336,-3.5095,9.973840095,2.196,0.6405,2.2875,7.14,-4.15,8.258456272,8.386,3.9905,9.287038616,2.196,0.6405,2.2875,6.19,3.35,7.038366288
08/06/2020 16:00,9.45712,-3.44334,10.06447758,2.21712,0.64666,2.3095,7.24,-4.09,8.315389347,8.50712,4.06666,9.429147058,2.21712,0.64666,2.3095,6.29,3.42,7.159643846
08/06/2020 16:30,9.63944,-3.45058,10.23842302,2.08944,0.60942,2.1765,7.55,-4.06,8.572403397,8.69944,4.05942,9.599955575,2.08944,0.60942,2.1765,6.61,3.45,7.456178646
08/06/2020 17:00,10.202,-3.3965,10.75253534,1.692,0.4935,1.7625,8.51,-3.89,9.356933258,9.332,4.0835,10.18632398,1.692,0.4935,1.7625,7.64,3.59,8.441427604
08/06/2020 17:30,10.30224,-3.17768,10.78117801,1.72224,0.50232,1.794,8.58,-3.68,9.335887746,9.44224,4.32232,10.38452437,1.72224,0.50232,1.794,7.72,3.82,8.613408152
08/06/2020 18:00,10.36336,-3.02152,10.79485125,1.50336,0.43848,1.566,8.86,-3.46,9.51163498,9.56336,4.49848,10.56854658,1.50336,0.43848,1.566,8.06,4.06,9.024810247
08/06/2020 18:30,10.3348,-2.9636,10.75132624,1.5648,0.4564,1.63,8.77,-3.42,9.413251298,9.5248,4.5664,10.56285113,1.5648,0.4564,1.63,7.96,4.11,8.958442945
08/06/2020 19:00,10.12312,-1.80534,10.28284061,1.35312,0.39466,1.4095,8.77,-2.2,9.041731029,9.60312,3.55466,10.23989851,1.35312,0.39466,1.4095,8.25,3.16,8.834483573
08/06/2020 19:30,9.61752,1.03886,9.67346479,1.60752,0.46886,1.6745,8.01,0.57,8.030255289,9.64752,1.01886,9.701170953,1.60752,0.46886,1.6745,8.04,0.55,8.058790232
08/06/2020 20:00,9.32184,0.97262,9.372443153,1.31184,0.38262,1.3665,8.01,0.59,8.031699696,9.35184,0.95262,9.40023384,1.31184,0.38262,1.3665,8.04,0.57,8.060179899
08/06/2020 20:30,8.75912,1.07766,8.825164828,1.32912,0.38766,1.3845,7.43,0.69,7.461970249,8.76912,1.06766,8.833875902,1.32912,0.38766,1.3845,7.44,0.68,7.471010641
08/06/2020 21:00,8.606,1.0705,8.672324155,1.236,0.3605,1.2875,7.37,0.71,7.404120474,8.606,1.0605,8.671095447,1.236,0.3605,1.2875,7.37,0.7,7.403168241
08/06/2020 21:30,8.50248,1.12864,8.577062108,1.33248,0.38864,1.388,7.17,0.74,7.208085738,8.50248,1.10864,8.574453265,1.33248,0.38864,1.388,7.17,0.72,7.20605995
08/06/2020 22:00,8.31744,1.21342,8.405486081,1.41744,0.41342,1.4765,6.9,0.8,6.946221995,8.30744,1.20342,8.394151479,1.41744,0.41342,1.4765,6.89,0.79,6.935142392
08/06/2020 22:30,8.25552,1.18286,8.339830229,1.41552,0.41286,1.4745,6.84,0.77,6.883204196,8.25552,1.16286,8.337017083,1.41552,0.41286,1.4745,6.84,0.75,6.880995568
08/06/2020 23:00,7.73584,1.20212,7.828685266,1.27584,0.37212,1.329,6.46,0.83,6.513102179,7.72584,1.19212,7.817272785,1.27584,0.37212,1.329,6.45,0.82,6.501915102
08/06/2020 23:30,7.17088,1.25734,7.280276358,1.19088,0.34734,1.2405,5.98,0.91,6.048842865,7.15088,1.24734,7.258852654,1.19088,0.34734,1.2405,5.96,0.9,6.027569991
09/06/2020 00:00,6.72544,1.23742,6.83832958,1.22544,0.35742,1.2765,5.5,0.88,5.569955117,6.71544,1.22742,6.826689846,1.22544,0.35742,1.2765,5.49,0.87,5.558506994
09/06/2020 00:30,6.53672,1.10446,6.629369521,1.14672,0.33446,1.1945,5.39,0.77,5.444722215,6.52672,1.09446,6.61784834,1.14672,0.33446,1.1945,5.38,0.76,5.433415132
09/06/2020 01:00,6.53928,1.04604,6.622415164,1.04928,0.30604,1.093,5.49,0.74,5.539648003,6.52928,1.03604,6.610966359,1.04928,0.30604,1.093,5.48,0.73,5.528408451
09/06/2020 01:30,6.71272,1.10746,6.803460697,1.12272,0.32746,1.1695,5.59,0.78,5.64415627,6.70272,1.09746,6.791971279,1.12272,0.32746,1.1695,5.58,0.77,5.632876707
09/06/2020 02:00,6.91264,1.17202,7.011292509,1.41264,0.41202,1.4715,5.5,0.76,5.552260801,6.89264,1.18202,6.993258,1.41264,0.41202,1.4715,5.48,0.77,5.533832307
09/06/2020 02:30,6.9396,1.1253,7.030245248,1.1496,0.3353,1.1975,5.79,0.79,5.843646122,6.9196,1.1153,7.008905639,1.1496,0.3353,1.1975,5.77,0.78,5.822482289
09/06/2020 03:00,6.97024,1.10632,7.057491736,1.05024,0.30632,1.094,5.92,0.8,5.973809505,6.96024,1.08632,7.044503673,1.05024,0.30632,1.094,5.91,0.78,5.961249869
09/06/2020 03:30,6.90872,1.10296,6.996208459,1.03872,0.30296,1.082,5.87,0.8,5.924263667,6.88872,1.08296,6.97332529,1.03872,0.30296,1.082,5.85,0.78,5.901770921
09/06/2020 04:00,6.76048,1.13264,6.854703728,1.14048,0.33264,1.188,5.62,0.8,5.676653944,6.74048,1.13264,6.834979444,1.14048,0.33264,1.188,5.6,0.8,5.656854249
09/06/2020 04:30,7.05064,1.04352,7.12744403,1.04064,0.30352,1.084,6.01,0.74,6.055386032,7.04064,1.03352,7.116092692,1.04064,0.30352,1.084,6,0.73,6.044245197
09/06/2020 05:00,6.85504,1.21772,6.962357029,1.05504,0.30772,1.099,5.8,0.91,5.870953926,6.78504,0.68772,6.819804,1.05504,0.30772,1.099,5.73,0.38,5.742586525
09/06/2020 05:30,6.80368,1.33524,6.933464314,1.18368,0.34524,1.233,5.62,0.99,5.706531346,6.70368,0.63524,6.733710374,1.18368,0.34524,1.233,5.52,0.29,5.527612505
09/06/2020 06:00,6.91312,1.34966,7.043636153,1.23312,0.35966,1.2845,5.68,0.99,5.765630928,6.82312,0.64966,6.853978746,1.23312,0.35966,1.2845,5.59,0.29,5.597517307
09/06/2020 06:30,7.33376,1.23318,7.436717599,1.31376,0.38318,1.3685,6.02,0.85,6.079712164,7.25376,0.57318,7.276370623,1.31376,0.38318,1.3685,5.94,0.19,5.943037944
09/06/2020 07:00,7.78952,1.12486,7.870319679,1.31952,0.38486,1.3745,6.47,0.74,6.512180894,7.72952,0.73486,7.76437368,1.31952,0.38486,1.3745,6.41,0.35,6.419548271
09/06/2020 07:30,8.23504,0.84522,8.278301797,1.59504,0.46522,1.6615,6.64,0.38,6.650864605,8.22504,0.83522,8.26733787,1.59504,0.46522,1.6615,6.63,0.37,6.640316258
09/06/2020 08:00,8.8484,0.2837,8.852946868,2.1384,0.6237,2.2275,6.71,-0.34,6.718608487,8.8484,0.2737,8.852632052,2.1384,0.6237,2.2275,6.71,-0.35,6.719121966
09/06/2020 08:30,9.00824,0.17532,9.009945893,2.17824,0.63532,2.269,6.83,-0.46,6.845472957,9.00824,0.16532,9.009756856,2.17824,0.63532,2.269,6.83,-0.47,6.846152204
09/06/2020 09:00,8.76112,0.05116,8.761269372,2.54112,0.74116,2.647,6.22,-0.69,6.25815468,8.75112,0.04116,8.751216795,2.54112,0.74116,2.647,6.21,-0.7,6.249327964
09/06/2020 09:30,8.71632,-0.00774,8.716323437,2.71632,0.79226,2.8295,6,-0.8,6.05309838,8.70632,-0.01774,8.706338073,2.71632,0.79226,2.8295,5.99,-0.81,6.044518178
09/06/2020 10:00,8.75872,-0.02204,8.75874773,2.83872,0.82796,2.957,5.92,-0.85,5.98071066,8.74872,-0.03204,8.748778669,2.83872,0.82796,2.957,5.91,-0.86,5.972244134
09/06/2020 10:30,8.876,-0.1145,8.876738492,3.036,0.8855,3.1625,5.84,-1,5.92499789,8.866,-0.1345,8.867020145,3.036,0.8855,3.1625,5.83,-1.02,5.918555567
09/06/2020 11:00,8.65544,-0.08008,8.655810442,2.84544,0.82992,2.964,5.81,-0.91,5.880833274,8.64544,-0.09008,8.645909275,2.84544,0.82992,2.964,5.8,-0.92,5.872512239
09/06/2020 11:30,9.20632,-0.13024,9.207241194,2.05632,0.59976,2.142,7.15,-0.73,7.187169123,9.20632,-0.15024,9.207545819,2.05632,0.59976,2.142,7.15,-0.75,7.189228053
09/06/2020 12:00,9.35464,-0.09698,9.355142685,2.20464,0.64302,2.2965,7.15,-0.74,7.188191706,9.35464,-0.10698,9.355251694,2.20464,0.64302,2.2965,7.15,-0.75,7.189228053
09/06/2020 12:30,9.50848,0.02164,9.508504625,1.78848,0.52164,1.863,7.72,-0.5,7.736174765,9.51848,0.00164,9.518480141,1.78848,0.52164,1.863,7.73,-0.52,7.747470555
09/06/2020 13:00,9.466,0.0355,9.466066567,1.836,0.5355,1.9125,7.63,-0.5,7.64636515,9.476,0.0155,9.476012677,1.836,0.5355,1.9125,7.64,-0.52,7.657675888
09/06/2020 13:30,9.39376,0.13068,9.394668924,2.09376,0.61068,2.181,7.3,-0.48,7.315763802,9.39376,0.12068,9.394535145,2.09376,0.61068,2.181,7.3,-0.49,7.316426723
09/06/2020 14:00,8.79808,0.10194,8.79867055,2.33808,0.68194,2.4355,6.46,-0.58,6.485984891,8.78808,0.08194,8.788461996,2.33808,0.68194,2.4355,6.45,-0.6,6.477846865
09/06/2020 14:30,8.9284,0.0812,8.928769232,2.6784,0.7812,2.79,6.25,-0.7,6.289077834,8.9184,0.0712,8.918684208,2.6784,0.7812,2.79,6.24,-0.71,6.280262733
09/06/2020 15:00,8.7336,0.0223,8.73362847,2.3736,0.6923,2.4725,6.36,-0.67,6.395193508,8.7236,0.0123,8.723608671,2.3736,0.6923,2.4725,6.35,-0.68,6.386305661
09/06/2020 15:30,8.23792,0.15606,8.239398076,2.31792,0.67606,2.4145,5.92,-0.52,5.942793956,8.22792,0.14606,8.229216308,2.31792,0.67606,2.4145,5.91,-0.53,5.933717216
09/06/2020 16:00,8.27928,0.16854,8.280995293,2.18928,0.63854,2.2805,6.09,-0.47,6.108109364,8.26928,0.14854,8.270613995,2.18928,0.63854,2.2805,6.08,-0.49,6.099713108
09/06/2020 16:30,8.6004,0.2622,8.604395911,2.5104,0.7322,2.615,6.09,-0.47,6.108109364,8.5904,0.2422,8.593813647,2.5104,0.7322,2.615,6.08,-0.49,6.099713108
09/06/2020 17:00,9.32616,0.22638,9.328907131,1.97616,0.57638,2.0585,7.35,-0.35,7.358328615,9.33616,0.21638,9.338667135,1.97616,0.57638,2.0585,7.36,-0.36,7.368799088
09/06/2020 17:30,9.55152,0.37836,9.559010963,2.05152,0.59836,2.137,7.5,-0.22,7.503225973,9.56152,0.36836,9.568612951,2.05152,0.59836,2.137,7.51,-0.23,7.513521145
09/06/2020 18:00,9.66192,0.71556,9.688380886,1.80192,0.52556,1.877,7.86,0.19,7.862296102,9.69192,0.71556,9.718299203,1.80192,0.52556,1.877,7.89,0.19,7.892287374
09/06/2020 18:30,9.52344,0.80892,9.557733047,1.81344,0.52892,1.889,7.71,0.28,7.715082631,9.54344,0.79892,9.57682203,1.81344,0.52892,1.889,7.73,0.27,7.734713957
09/06/2020 19:00,9.58472,0.78596,9.616890901,1.49472,0.43596,1.557,8.09,0.35,8.097567536,9.62472,0.77596,9.655948892,1.49472,0.43596,1.557,8.13,0.34,8.137106365
09/06/2020 19:30,9.47432,0.81376,9.509203163,1.38432,0.40376,1.442,8.09,0.41,8.100382707,9.51432,0.80376,9.548210052,1.38432,0.40376,1.442,8.13,0.4,8.139834151
09/06/2020 20:00,8.95936,0.88898,9.003355877,1.29936,0.37898,1.3535,7.66,0.51,7.676959033,8.96936,0.87898,9.012326262,1.29936,0.37898,1.3535,7.67,0.5,7.686279984
09/06/2020 20:30,8.77568,0.98124,8.830367569,1.37568,0.40124,1.433,7.4,0.58,7.422694928,8.77568,0.97124,8.829261951,1.37568,0.40124,1.433,7.4,0.57,7.421920237
09/06/2020 21:00,8.76304,0.95922,8.815382751,1.16304,0.33922,1.2115,7.6,0.62,7.625247537,8.77304,0.94922,8.824242146,1.16304,0.33922,1.2115,7.61,0.61,7.634408949
09/06/2020 21:30,8.68104,1.04572,8.74379699,1.15104,0.33572,1.199,7.53,0.71,7.563398707,8.69104,1.03572,8.75253633,1.15104,0.33572,1.199,7.54,0.7,7.572423654
09/06/2020 22:00,8.4612,1.0691,8.528474673,1.2312,0.3591,1.2825,7.23,0.71,7.264778042,8.4712,1.0591,8.537149539,1.2312,0.3591,1.2825,7.24,0.7,7.273761063
09/06/2020 22:30,8.49848,1.03914,8.561774013,1.12848,0.32914,1.1755,7.37,0.71,7.404120474,8.49848,1.02914,8.560566071,1.12848,0.32914,1.1755,7.37,0.7,7.403168241
09/06/2020 23:00,7.84528,1.02654,7.912155373,1.08528,0.31654,1.1305,6.76,0.71,6.79718324,7.84528,1.01654,7.910864166,1.08528,0.31654,1.1305,6.76,0.7,6.796145967
09/06/2020 23:30,7.25584,1.06712,7.333891136,1.15584,0.33712,1.204,6.1,0.73,6.143525047,7.24584,1.06712,7.323997706,1.15584,0.33712,1.204,6.09,0.73,6.133596009
10/06/2020 00:00,6.5544,1.1417,6.653092382,1.2744,0.3717,1.3275,5.28,0.77,5.335850448,6.5444,1.1317,6.641529662,1.2744,0.3717,1.3275,5.27,0.76,5.324518758
10/06/2020 00:30,6.41144,0.99542,6.488252758,1.08144,0.31542,1.1265,5.33,0.68,5.373202025,6.40144,0.98542,6.476842336,1.08144,0.31542,1.1265,5.32,0.67,5.362023872
10/06/2020 01:00,6.29896,1.03928,6.384120926,1.12896,0.32928,1.176,5.17,0.71,5.218524696,6.28896,1.02928,6.372631733,1.12896,0.32928,1.176,5.16,0.7,5.207264157
10/06/2020 01:30,6.55696,1.01828,6.635557143,1.05696,0.30828,1.101,5.5,0.71,5.545637925,6.54696,1.00828,6.62414627,1.05696,0.30828,1.101,5.49,0.7,5.534446675
10/06/2020 02:00,6.55696,1.03328,6.637875564,1.17696,0.34328,1.226,5.38,0.69,5.42406674,6.54696,1.02328,6.626446046,1.17696,0.34328,1.226,5.37,0.68,5.412882781
10/06/2020 02:30,6.83064,1.04352,6.909889782,1.04064,0.30352,1.084,5.79,0.74,5.837096881,6.82064,1.03352,6.898499373,1.04064,0.30352,1.084,5.78,0.73,5.825916237
10/06/2020 03:00,6.62832,1.04576,6.710308488,1.04832,0.30576,1.092,5.58,0.74,5.628854235,6.61832,1.03576,6.698877398,1.04832,0.30576,1.092,5.57,0.73,5.617632953
10/06/2020 03:30,6.62256,1.00408,6.698244367,1.04256,0.30408,1.086,5.58,0.7,5.623735413,6.61256,0.99408,6.6868636,1.04256,0.30408,1.086,5.57,0.69,5.612575167
10/06/2020 04:00,6.49416,1.01038,6.572288935,1.06416,0.31038,1.1085,5.43,0.7,5.47493379,6.48416,1.00038,6.560875784,1.06416,0.31038,1.1085,5.42,0.69,5.463744137
10/06/2020 04:30,6.39792,1.00856,6.476926246,1.05792,0.30856,1.102,5.34,0.7,5.385684729,6.38792,0.99856,6.465496423,1.05792,0.30856,1.102,5.33,0.69,5.374476719
10/06/2020 05:00,6.202,0.976,6.27832621,1.152,0.336,1.2,5.05,0.64,5.090392912,6.192,0.966,6.266898755,1.152,0.336,1.2,5.04,0.63,5.079222381
10/06/2020 05:30,6.26256,1.40158,6.417482704,2.78256,0.81158,2.8985,3.48,0.59,3.52966004,6.24256,1.39158,6.395783787,2.78256,0.81158,2.8985,3.46,0.58,3.50827593
10/06/2020 06:00,6.56472,0.97096,6.636136828,1.13472,0.33096,1.182,5.43,0.64,5.467586305,6.55472,0.97096,6.626244608,1.13472,0.33096,1.182,5.42,0.64,5.457655174
10/06/2020 06:30,7.04816,0.86238,7.100722403,1.20816,0.35238,1.2585,5.84,0.51,5.862226539,7.03816,0.85238,7.089587283,1.20816,0.35238,1.2585,5.83,0.5,5.851401542
10/06/2020 07:00,7.47608,0.90594,7.530770176,1.42608,0.41594,1.4855,6.05,0.49,6.069810541,7.46608,0.89594,7.519644875,1.42608,0.41594,1.4855,6.04,0.48,6.059042829
10/06/2020 07:30,8.39784,0.71062,8.427852482,1.40784,0.41062,1.4665,6.99,0.3,6.996434806,8.39784,0.71062,8.427852482,1.40784,0.41062,1.4665,6.99,0.3,6.996434806
10/06/2020 08:00,9.2964,-1.0748,9.358325064,1.5264,0.4452,1.59,7.77,-1.52,7.917278573,9.0664,1.8352,9.250273942,1.5264,0.4452,1.59,7.54,1.39,7.667052889
10/06/2020 08:30,9.67288,0.12084,9.673634777,1.68288,0.49084,1.753,7.99,-0.37,7.998562371,9.69288,0.11084,9.693513718,1.68288,0.49084,1.753,8.01,-0.38,8.019008667
10/06/2020 09:00,9.60768,0.12224,9.608457608,1.68768,0.49224,1.758,7.92,-0.37,7.928637966,9.63768,0.11224,9.638333549,1.68768,0.49224,1.758,7.95,-0.38,7.95907658
10/06/2020 09:30,9.61368,0.01274,9.613688441,1.72368,0.50274,1.7955,7.89,-0.49,7.90520082,9.64368,0.00274,9.643680389,1.72368,0.50274,1.7955,7.92,-0.5,7.935767134
10/06/2020 10:00,9.72264,-0.04548,9.722746371,1.83264,0.53452,1.909,7.89,-0.58,7.911289402,9.75264,-0.05548,9.752797804,1.83264,0.53452,1.909,7.92,-0.59,7.941945605
10/06/2020 10:30,9.84,-0.13,9.840858702,1.92,0.56,2,7.92,-0.69,7.95,9.87,-0.15,9.871139752,1.92,0.56,2,7.95,-0.71,7.981641435
10/06/2020 11:00,9.8404,-0.1353,9.841330106,1.9704,0.5747,2.0525,7.87,-0.71,7.901961782,9.8604,-0.1453,9.861470491,1.9704,0.5747,2.0525,7.89,-0.72,7.922783602
10/06/2020 11:30,10.03944,-0.23808,10.04226257,1.78944,0.52192,1.864,8.25,-0.76,8.284932106,10.07944,-0.25808,10.08274348,1.78944,0.52192,1.864,8.29,-0.78,8.326613958
10/06/2020 12:00,10.0836,-0.2827,10.08756206,1.7736,0.5173,1.8475,8.31,-0.8,8.348419012,10.1336,-0.3027,10.13811996,1.7736,0.5173,1.8475,8.36,-0.82,8.400119047
10/06/2020 12:30,10.24136,-0.17002,10.24277118,1.85136,0.53998,1.9285,8.39,-0.71,8.419988124,10.30136,-0.18002,10.30293284,1.85136,0.53998,1.9285,8.45,-0.72,8.480619081
10/06/2020 13:00,10.2644,-0.0958,10.26484705,1.9344,0.5642,2.015,8.33,-0.66,8.356105552,10.3244,-0.1158,10.32504939,1.9344,0.5642,2.015,8.39,-0.68,8.417511509
10/06/2020 13:30,10.41456,-0.17992,10.41611402,1.47456,0.43008,1.536,8.94,-0.61,8.960786796,10.54456,-0.18992,10.5462702,1.47456,0.43008,1.536,9.07,-0.62,9.091166042
10/06/2020 14:00,10.31376,-0.23932,10.31653621,1.37376,0.40068,1.431,8.94,-0.64,8.962879002,10.44376,-0.24932,10.44673554,1.37376,0.40068,1.431,9.07,-0.65,9.093261241
10/06/2020 14:30,10.5612,-0.1884,10.56288029,1.4112,0.4116,1.47,9.15,-0.6,9.169651029,10.7312,-0.2084,10.73322337,1.4112,0.4116,1.47,9.32,-0.62,9.340599552
10/06/2020 15:00,10.1252,-0.0739,10.12546968,1.9752,0.5761,2.0575,8.15,-0.65,8.175879158,10.1652,-0.0839,10.16554623,1.9752,0.5761,2.0575,8.19,-0.66,8.216550371
10/06/2020 15:30,9.87496,0.06228,9.875156394,1.58496,0.46228,1.651,8.29,-0.4,8.299644571,9.92496,0.05228,9.925097692,1.58496,0.46228,1.651,8.34,-0.41,8.350071856
10/06/2020 16:00,10.118,-0.006,10.11800178,1.488,0.434,1.55,8.63,-0.44,8.641209406,10.198,-0.016,10.19801255,1.488,0.434,1.55,8.71,-0.45,8.721616823
10/06/2020 16:30,10.47464,0.06052,10.47481483,1.30464,0.38052,1.359,9.17,-0.32,9.175581725,10.63464,0.04052,10.63471719,1.30464,0.38052,1.359,9.33,-0.34,9.336193014
10/06/2020 17:00,10.51656,0.20108,10.51848218,1.54656,0.45108,1.611,8.97,-0.25,8.973483159,10.64656,0.19108,10.64827457,1.54656,0.45108,1.611,9.1,-0.26,9.103713528
10/06/2020 17:30,10.66896,0.27678,10.67254959,1.42896,0.41678,1.4885,9.24,-0.14,9.241060545,10.84896,0.24678,10.85176637,1.42896,0.41678,1.4885,9.42,-0.17,9.421533845
10/06/2020 18:00,10.6976,0.5843,10.71354527,1.3176,0.3843,1.3725,9.38,0.2,9.382131954,10.9076,0.5843,10.92323873,1.3176,0.3843,1.3725,9.59,0.2,9.592085279
10/06/2020 18:30,10.7004,0.6547,10.72041008,1.4904,0.4347,1.5525,9.21,0.22,9.212627204,10.8804,0.6547,10.90007964,1.4904,0.4347,1.5525,9.39,0.22,9.392576856
10/06/2020 19:00,10.60136,0.67498,10.62282598,1.25136,0.36498,1.3035,9.35,0.31,9.355137626,10.80136,0.66498,10.82181021,1.25136,0.36498,1.3035,9.55,0.3,9.55471088
10/06/2020 19:30,10.05056,0.74058,10.07780805,1.27056,0.37058,1.3235,8.78,0.37,8.787792669,10.16056,0.73058,10.18679177,1.27056,0.37058,1.3235,8.89,0.36,8.897286103
10/06/2020 20:00,9.63736,0.85048,9.6748139,1.16736,0.34048,1.216,8.47,0.51,8.4853403,9.70736,0.84048,9.74367717,1.16736,0.34048,1.216,8.54,0.5,8.55462448
10/06/2020 20:30,9.40568,0.88124,9.446872509,1.13568,0.33124,1.183,8.27,0.55,8.288268818,9.45568,0.87124,9.495732905,1.13568,0.33124,1.183,8.32,0.54,8.337505622
10/06/2020 21:00,9.2852,0.9411,9.332770663,1.1352,0.3311,1.1825,8.15,0.61,8.172796339,9.3252,0.9311,9.371568825,1.1352,0.3311,1.1825,8.19,0.6,8.211948612
10/06/2020 21:30,9.18656,0.99858,9.240673495,1.12656,0.32858,1.1735,8.06,0.67,8.087799453,9.21656,0.98858,9.269426555,1.12656,0.32858,1.1735,8.09,0.66,8.116877478
10/06/2020 22:00,8.94504,1.03522,9.004744363,1.11504,0.32522,1.1615,7.83,0.71,7.862124395,8.96504,1.02522,9.023470411,1.11504,0.32522,1.1615,7.85,0.7,7.881148393
10/06/2020 22:30,8.56088,1.04734,8.624707963,1.19088,0.34734,1.2405,7.37,0.7,7.403168241,8.56088,1.03734,8.623499327,1.19088,0.34734,1.2405,7.37,0.69,7.402229394
10/06/2020 23:00,7.97272,0.97996,8.032719701,1.30272,0.37996,1.357,6.67,0.6,6.696932133,7.96272,0.96996,8.021579159,1.30272,0.37996,1.357,6.66,0.59,6.68608256
10/06/2020 23:30,7.46288,0.40834,7.474043046,1.26288,0.36834,1.3155,6.2,0.04,6.200129031,7.26288,1.91834,7.51195409,1.26288,0.36834,1.3155,6,1.55,6.196975069
