Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/06/2020 00:00,6.83464,1.14302,6.929559773,1.24464,0.36302,1.2965,5.59,0.78,5.64415627,6.82464,1.13302,6.918052143,1.24464,0.36302,1.2965,5.58,0.77,5.632876707
11/06/2020 00:30,6.4508,1.1769,6.557279485,1.3608,0.3969,1.4175,5.09,0.78,5.149417443,6.4408,1.1669,6.545652011,1.3608,0.3969,1.4175,5.08,0.77,5.138024912
11/06/2020 01:00,6.47592,1.05256,6.560901036,1.10592,0.32256,1.152,5.37,0.73,5.41939111,6.46592,1.04256,6.549431487,1.10592,0.32256,1.152,5.36,0.72,5.40814201
11/06/2020 01:30,6.74872,1.05296,6.830369419,1.27872,0.37296,1.332,5.47,0.68,5.512104861,6.73872,1.04296,6.818952471,1.27872,0.37296,1.332,5.46,0.67,5.500954463
11/06/2020 02:00,6.93784,1.01812,7.012146048,1.22784,0.35812,1.279,5.71,0.66,5.748017049,6.92784,1.01812,7.002252166,1.22784,0.35812,1.279,5.7,0.66,5.738083304
11/06/2020 02:30,7.054,1.0545,7.132382929,1.284,0.3745,1.3375,5.77,0.68,5.809931153,7.044,1.0545,7.12249298,1.284,0.3745,1.3375,5.76,0.68,5.8
11/06/2020 03:00,6.9436,1.0623,7.024390525,1.1736,0.3423,1.2225,5.77,0.72,5.81474849,6.9336,1.0523,7.012998235,1.1736,0.3423,1.2225,5.76,0.71,5.803593714
11/06/2020 03:30,6.65752,1.12386,6.751713401,1.48752,0.43386,1.5495,5.17,0.69,5.215841255,6.63752,1.12386,6.731993245,1.48752,0.43386,1.5495,5.15,0.69,5.196017706
11/06/2020 04:00,6.62864,1.06002,6.712861584,1.26864,0.37002,1.3215,5.36,0.69,5.404229825,6.61864,1.06002,6.702987233,1.26864,0.37002,1.3215,5.35,0.69,5.394311819
11/06/2020 04:30,6.52424,1.21582,6.63655979,1.97424,0.57582,2.0565,4.55,0.64,4.594790528,6.50424,1.20582,6.615069149,1.97424,0.57582,2.0565,4.53,0.63,4.573598146
11/06/2020 05:00,6.42992,1.01706,6.509860386,1.42992,0.41706,1.4895,5,0.6,5.035871325,6.41992,1.00706,6.498426167,1.42992,0.41706,1.4895,4.99,0.59,5.024758701
11/06/2020 05:30,6.71104,0.97322,6.781239935,1.21104,0.35322,1.2615,5.5,0.62,5.534835138,6.70104,0.96322,6.769913578,1.21104,0.35322,1.2615,5.49,0.61,5.523784934
11/06/2020 06:00,6.66504,0.98022,6.736734331,1.23504,0.36022,1.2865,5.43,0.62,5.465281329,6.65504,0.99022,6.728305362,1.23504,0.36022,1.2865,5.42,0.63,5.456491547
11/06/2020 06:30,7.18296,0.95628,7.246336026,1.39296,0.40628,1.451,5.79,0.55,5.816063961,7.18296,0.95628,7.246336026,1.39296,0.40628,1.451,5.79,0.55,5.816063961
11/06/2020 07:00,7.52,1.11,7.601480119,1.92,0.56,2,5.6,0.55,5.626944108,7.52,1.11,7.601480119,1.92,0.56,2,5.6,0.55,5.626944108
11/06/2020 07:30,8.59184,0.72012,8.621965402,1.37184,0.40012,1.429,7.22,0.32,7.227087934,8.60184,0.71012,8.631102004,1.37184,0.40012,1.429,7.23,0.31,7.236642868
11/06/2020 08:00,9.56584,-1.79538,9.732866189,1.45584,0.42462,1.5165,8.11,-2.22,8.408358936,9.04584,2.96462,9.519253807,1.45584,0.42462,1.5165,7.59,2.54,8.00373038
11/06/2020 08:30,10.17992,0.20456,10.18197505,1.48992,0.43456,1.552,8.69,-0.23,8.693043196,10.29992,0.19456,10.3017574,1.48992,0.43456,1.552,8.81,-0.24,8.813268406
11/06/2020 09:00,10.28984,0.06912,10.29007215,1.29984,0.37912,1.354,8.99,-0.31,8.99534324,10.42984,0.05912,10.43000756,1.29984,0.37912,1.354,9.13,-0.32,9.135606165
11/06/2020 09:30,10.312,0.1135,10.31262461,1.452,0.4235,1.5125,8.86,-0.31,8.865421592,10.432,0.1035,10.43251342,1.452,0.4235,1.5125,8.98,-0.32,8.98569975
11/06/2020 10:00,10.5128,0.1179,10.5134611,1.4328,0.4179,1.4925,9.08,-0.3,9.084954595,10.6728,0.1079,10.67334541,1.4328,0.4179,1.4925,9.24,-0.31,9.245198754
11/06/2020 10:30,10.42488,0.12934,10.42568232,1.57488,0.45934,1.6405,8.85,-0.33,8.856150405,10.55488,0.10934,10.55544632,1.57488,0.45934,1.6405,8.98,-0.35,8.986818124
11/06/2020 11:00,10.32008,0.23294,10.32270857,1.93008,0.56294,2.0105,8.39,-0.33,8.396487361,10.39008,0.20294,10.39206173,1.93008,0.56294,2.0105,8.46,-0.36,8.46765611
11/06/2020 11:30,10.12024,0.25632,10.12348545,2.01024,0.58632,2.094,8.11,-0.33,8.116711157,10.17024,0.22632,10.17275786,2.01024,0.58632,2.094,8.16,-0.36,8.167937316
11/06/2020 12:00,10.32832,0.08076,10.32863574,2.60832,0.76076,2.717,7.72,-0.68,7.749890322,10.35832,0.07076,10.35856169,2.60832,0.76076,2.717,7.75,-0.69,7.780655499
11/06/2020 12:30,10.01928,0.17354,10.0207828,3.02928,0.88354,3.1555,6.99,-0.71,7.025966126,10.02928,0.15354,10.03045522,3.02928,0.88354,3.1555,7,-0.73,7.037961353
11/06/2020 13:00,10.02672,0.17446,10.02823764,2.82672,0.82446,2.9445,7.2,-0.65,7.229280739,10.04672,0.16446,10.04806598,2.82672,0.82446,2.9445,7.22,-0.66,7.250103448
11/06/2020 13:30,10.0188,-0.0266,10.01883531,2.0688,0.6034,2.155,7.95,-0.63,7.974923197,10.0588,-0.0366,10.05886659,2.0688,0.6034,2.155,7.99,-0.64,8.015591057
11/06/2020 14:00,9.98256,0.01658,9.982573769,2.42256,0.70658,2.5235,7.56,-0.69,7.591422792,10.00256,0.00658,10.00256216,2.42256,0.70658,2.5235,7.58,-0.7,7.61225328
11/06/2020 14:30,9.63368,0.11774,9.634399465,2.32368,0.67774,2.4205,7.31,-0.56,7.331418689,9.63368,0.10774,9.634282446,2.32368,0.67774,2.4205,7.31,-0.57,7.332189305
11/06/2020 15:00,9.81048,0.10514,9.811043382,2.28048,0.66514,2.3755,7.53,-0.56,7.55079466,9.83048,0.09514,9.830940375,2.28048,0.66514,2.3755,7.55,-0.57,7.571485984
11/06/2020 15:30,10.04328,0.23054,10.04592563,1.85328,0.54054,1.9305,8.19,-0.31,8.195864811,10.10328,0.22054,10.10568675,1.85328,0.54054,1.9305,8.25,-0.32,8.256203728
11/06/2020 16:00,9.78368,0.26524,9.787274728,2.14368,0.62524,2.233,7.64,-0.36,7.648476973,9.80368,0.25524,9.807002039,2.14368,0.62524,2.233,7.66,-0.37,7.668930825
11/06/2020 16:30,10.42936,0.26898,10.43282801,1.77936,0.51898,1.8535,8.65,-0.25,8.653611963,10.52936,0.24898,10.53230331,1.77936,0.51898,1.8535,8.75,-0.27,8.754164723
11/06/2020 17:00,10.69944,0.34942,10.70514412,1.84944,0.53942,1.9265,8.85,-0.19,8.852039313,10.81944,0.33942,10.82476272,1.84944,0.53942,1.9265,8.97,-0.2,8.972229377
11/06/2020 17:30,10.79008,0.67294,10.81104411,1.69008,0.49294,1.7605,9.1,0.18,9.101780046,10.95008,0.65294,10.96952974,1.69008,0.49294,1.7605,9.26,0.16,9.261382186
11/06/2020 18:00,10.75696,0.70328,10.77992538,1.65696,0.48328,1.726,9.1,0.22,9.102658952,10.91696,0.69328,10.93895117,1.65696,0.48328,1.726,9.26,0.21,9.262380903
11/06/2020 18:30,10.66032,0.64676,10.67992139,1.36032,0.39676,1.417,9.3,0.25,9.303359608,10.86032,0.63676,10.87897117,1.36032,0.39676,1.417,9.5,0.24,9.503031095
11/06/2020 19:00,10.54072,0.74896,10.56729479,1.47072,0.42896,1.532,9.07,0.32,9.075643228,10.69072,0.73896,10.71622863,1.47072,0.42896,1.532,9.22,0.31,9.225210025
11/06/2020 19:30,10.40872,0.71046,10.43293849,1.33872,0.39046,1.3945,9.07,0.32,9.075643228,10.55872,0.70046,10.58192857,1.33872,0.39046,1.3945,9.22,0.31,9.225210025
11/06/2020 20:00,10.04752,0.80136,10.07942637,1.30752,0.38136,1.362,8.74,0.42,8.750085714,10.14752,0.79136,10.17833055,1.30752,0.38136,1.362,8.84,0.41,8.849502811
11/06/2020 20:30,9.90032,0.87176,9.938626746,1.24032,0.36176,1.292,8.66,0.51,8.675004323,10.00032,0.85176,10.03652805,1.24032,0.36176,1.292,8.76,0.49,8.773693635
11/06/2020 21:00,9.25824,0.90282,9.302155226,1.27824,0.37282,1.3315,7.98,0.53,7.997580884,9.29824,0.89282,9.341006083,1.27824,0.37282,1.3315,8.02,0.52,8.036840175
11/06/2020 21:30,9.28464,0.97052,9.335226243,1.30464,0.38052,1.359,7.98,0.59,8.001781052,9.32464,0.96052,9.373980467,1.30464,0.38052,1.359,8.02,0.58,8.040945218
11/06/2020 22:00,9.25544,0.98242,9.307433516,1.10544,0.32242,1.1515,8.15,0.66,8.176680255,9.29544,0.97242,9.34616528,1.10544,0.32242,1.1515,8.19,0.65,8.215753161
11/06/2020 22:30,8.38,1.585,8.528576962,1.32,0.385,1.375,7.06,1.2,7.161256873,8.51,0.595,8.53077517,1.32,0.385,1.375,7.19,0.21,7.193066106
11/06/2020 23:00,7.97496,0.97978,8.034921023,1.16496,0.33978,1.2135,6.81,0.64,6.84000731,7.97496,0.96978,8.033707752,1.16496,0.33978,1.2135,6.81,0.63,6.839078885
11/06/2020 23:30,7.51768,1.04474,7.589927157,1.14768,0.33474,1.1955,6.37,0.71,6.409446154,7.49768,0.91474,7.553274432,1.14768,0.33474,1.1955,6.35,0.58,6.376433172
12/06/2020 00:00,7.30712,1.35166,7.431082522,1.13712,0.33166,1.1845,6.17,1.02,6.253742879,7.22712,0.64166,7.255548983,1.13712,0.33166,1.1845,6.09,0.31,6.097884879
12/06/2020 00:30,6.64744,1.39592,6.792426017,1.35744,0.39592,1.414,5.29,1,5.383688327,6.55744,0.69592,6.594264478,1.35744,0.39592,1.414,5.2,0.3,5.208646657
12/06/2020 01:00,6.55072,1.38896,6.696352918,1.23072,0.35896,1.282,5.32,1.03,5.418791378,6.46072,0.67896,6.496298146,1.23072,0.35896,1.282,5.23,0.32,5.23978053
12/06/2020 01:30,6.7432,1.3551,6.878011504,1.1832,0.3451,1.2325,5.56,1.01,5.650991064,6.6632,0.6451,6.694354954,1.1832,0.3451,1.2325,5.48,0.3,5.488205536
12/06/2020 02:00,7.16312,1.31466,7.282761774,1.11312,0.32466,1.1595,6.05,0.99,6.130464909,7.07312,0.60466,7.098918245,1.11312,0.32466,1.1595,5.96,0.28,5.966573556
12/06/2020 02:30,6.99104,1.42072,7.133938996,1.27104,0.37072,1.324,5.72,1.05,5.815573918,6.90104,0.72072,6.938572649,1.27104,0.37072,1.324,5.63,0.35,5.640868727
12/06/2020 03:00,6.83768,1.38974,6.977481283,1.26768,0.36974,1.3205,5.57,1.02,5.662623067,6.73768,0.67974,6.771881441,1.26768,0.36974,1.3205,5.47,0.31,5.478777236
12/06/2020 03:30,6.66992,1.43706,6.822974003,1.42992,0.41706,1.4895,5.24,1.02,5.338351806,6.57992,0.72706,6.619967028,1.42992,0.41706,1.4895,5.15,0.31,5.159321661
12/06/2020 04:00,6.67488,1.44684,6.82988792,1.39488,0.40684,1.453,5.28,1.04,5.381449619,6.57488,0.73684,6.616039616,1.39488,0.40684,1.453,5.18,0.33,5.190500939
12/06/2020 04:30,6.6236,1.3798,6.765790789,1.2336,0.3598,1.285,5.39,1.02,5.485663132,6.5336,0.6798,6.568870299,1.2336,0.3598,1.285,5.3,0.32,5.309651589
12/06/2020 05:00,6.67952,1.38736,6.82207851,1.49952,0.43736,1.562,5.18,0.95,5.266393453,6.58952,0.68736,6.625272643,1.49952,0.43736,1.562,5.09,0.25,5.096135791
12/06/2020 05:30,6.78784,1.32562,6.916071157,1.28784,0.37562,1.3415,5.5,0.95,5.581442466,6.69784,0.63562,6.727932331,1.28784,0.37562,1.3415,5.41,0.26,5.416244086
12/06/2020 06:00,6.6884,1.3987,6.833085412,1.5384,0.4487,1.6025,5.15,0.95,5.236888389,6.5984,0.7987,6.646563341,1.5384,0.4487,1.6025,5.06,0.35,5.072090299
12/06/2020 06:30,7.15712,1.19416,7.256058489,1.55712,0.45416,1.622,5.6,0.74,5.648681262,7.14712,1.18416,7.244553761,1.55712,0.45416,1.622,5.59,0.73,5.637463969
12/06/2020 07:00,7.67408,0.99744,7.73862975,1.53408,0.44744,1.598,6.14,0.55,6.164584333,7.66408,0.98744,7.727429068,1.53408,0.44744,1.598,6.13,0.54,6.153738701
12/06/2020 07:30,8.31976,0.80868,8.358969422,1.46976,0.42868,1.531,6.85,0.38,6.860532049,8.31976,0.79868,8.358007909,1.46976,0.42868,1.531,6.85,0.37,6.859985423
12/06/2020 08:00,9.38488,0.22934,9.387681793,1.57488,0.45934,1.6405,7.81,-0.23,7.81338595,9.40488,0.21934,9.407437369,1.57488,0.45934,1.6405,7.83,-0.24,7.833677297
12/06/2020 08:30,11.2756,-0.1117,11.27615326,1.3656,0.3983,1.4225,9.91,-0.51,9.92311443,11.5356,-0.1317,11.53635177,1.3656,0.3983,1.4225,10.17,-0.53,10.18380086
12/06/2020 09:00,11.13344,-2.42608,11.39470712,1.45344,0.42392,1.514,9.68,-2.85,10.09083247,10.98344,2.01392,11.16654951,1.45344,0.42392,1.514,9.53,1.59,9.661728624
12/06/2020 09:30,10.59712,-3.68584,11.21982036,1.55712,0.45416,1.622,9.04,-4.14,9.942896962,9.85712,3.73416,10.54071941,1.55712,0.45416,1.622,8.3,3.28,8.924595229
12/06/2020 10:00,10.49816,-3.72262,11.13863829,1.80816,0.52738,1.8835,8.69,-4.25,9.673603258,9.66816,3.69738,10.35103554,1.80816,0.52738,1.8835,7.86,3.17,8.475169615
12/06/2020 10:30,10.63016,-3.69162,11.25292672,1.64016,0.47838,1.7085,8.99,-4.17,9.910045409,9.88016,3.51838,10.48792446,1.64016,0.47838,1.7085,8.24,3.04,8.782892462
12/06/2020 11:00,10.56912,-3.39734,11.10172134,1.92912,0.56266,2.0095,8.64,-3.96,9.504272723,9.67912,3.29266,10.2238434,1.92912,0.56266,2.0095,7.75,2.73,8.216775523
12/06/2020 11:30,10.53112,-3.31634,11.04095102,2.00112,0.58366,2.0845,8.53,-3.9,9.379280356,9.61112,3.37366,10.18603011,2.00112,0.58366,2.0845,7.61,2.79,8.105319241
12/06/2020 12:00,10.47592,-3.33494,10.99394036,1.52592,0.44506,1.5895,8.95,-3.78,9.715497929,9.67592,3.33506,10.23455192,1.52592,0.44506,1.5895,8.15,2.89,8.647230771
12/06/2020 12:30,10.75344,-3.23358,11.22909219,1.39344,0.40642,1.4515,9.36,-3.64,10.04286812,10.15344,3.42642,10.71600195,1.39344,0.40642,1.4515,8.76,3.02,9.265959206
12/06/2020 13:00,10.55568,-3.05626,10.98922679,1.55568,0.45374,1.6205,9,-3.51,9.660232916,9.75568,3.62374,10.40695843,1.55568,0.45374,1.6205,8.2,3.17,8.791410581
12/06/2020 13:30,10.5216,-3.0462,10.95369349,1.5216,0.4438,1.585,9,-3.49,9.652983995,9.6816,3.6638,10.35165731,1.5216,0.4438,1.585,8.16,3.22,8.772342903
12/06/2020 14:00,10.43616,-3.10112,10.88716588,1.91616,0.55888,1.996,8.52,-3.66,9.272863635,9.51616,3.62888,10.18459971,1.91616,0.55888,1.996,7.6,3.07,8.196639555
12/06/2020 14:30,10.498,-3.156,10.96213209,1.728,0.504,1.8,8.77,-3.66,9.503078449,9.618,3.594,10.26755862,1.728,0.504,1.8,7.89,3.09,8.473499867
12/06/2020 15:00,10.36896,-3.01822,10.79930477,2.02896,0.59178,2.1135,8.34,-3.61,9.087777506,9.40896,3.72178,10.11830888,2.02896,0.59178,2.1135,7.38,3.13,8.016314615
12/06/2020 15:30,9.8884,-2.9388,10.31586157,2.1984,0.6412,2.29,7.69,-3.58,8.482481948,8.8784,3.8212,9.665793087,2.1984,0.6412,2.29,6.68,3.18,7.398297101
12/06/2020 16:00,9.86464,-2.98198,10.30549984,1.84464,0.53802,1.9215,8.02,-3.52,8.758470186,8.87464,3.74802,9.633633222,1.84464,0.53802,1.9215,7.03,3.21,7.728195132
12/06/2020 16:30,10.41952,-3.10264,10.87164992,1.73952,0.50736,1.812,8.68,-3.61,9.400771245,9.53952,3.61736,10.20233969,1.73952,0.50736,1.812,7.8,3.11,8.397148325
12/06/2020 17:00,10.71368,-3.10476,11.15448223,1.66368,0.48524,1.733,9.05,-3.59,9.736046426,9.92368,3.57524,10.54806929,1.66368,0.48524,1.733,8.26,3.09,8.819053237
12/06/2020 17:30,10.61624,-2.83818,10.98907719,1.68624,0.49182,1.7565,8.93,-3.33,9.530676786,9.77624,3.82182,10.49672219,1.68624,0.49182,1.7565,8.09,3.33,8.748542736
12/06/2020 18:00,10.56472,-2.64404,10.89055812,1.49472,0.43596,1.557,9.07,-3.08,9.57868989,9.78472,4.00596,10.57300624,1.49472,0.43596,1.557,8.29,3.57,9.026017948
12/06/2020 18:30,10.62288,-2.64166,10.94641252,1.26288,0.36834,1.3155,9.36,-3.01,9.832075061,9.99288,4.00834,10.76682127,1.26288,0.36834,1.3155,8.73,3.64,9.45846182
12/06/2020 19:00,10.57984,-2.61588,10.89843303,1.17984,0.34412,1.229,9.4,-2.96,9.855029173,9.96984,4.05412,10.76260185,1.17984,0.34412,1.229,8.79,3.71,9.540869981
12/06/2020 19:30,10.50376,-2.51182,10.79991731,1.19376,0.34818,1.2435,9.31,-2.86,9.739389098,9.84376,4.14818,10.6820882,1.19376,0.34818,1.2435,8.65,3.8,9.447883361
12/06/2020 20:00,9.96824,-2.41468,10.25653393,1.21824,0.35532,1.269,8.75,-2.77,9.177984528,9.10824,4.25532,10.05324745,1.21824,0.35532,1.269,7.89,3.9,8.801255592
12/06/2020 20:30,9.5156,-2.2592,9.780113905,1.5456,0.4508,1.61,7.97,-2.71,8.418135185,8.5356,4.4508,9.626322662,1.5456,0.4508,1.61,6.99,4,8.053576845
12/06/2020 21:00,9.31672,-2.26804,9.588809989,1.44672,0.42196,1.507,7.87,-2.69,8.31703072,8.33672,4.42196,9.436876104,1.44672,0.42196,1.507,6.89,4,7.966937931
12/06/2020 21:30,9.52752,-2.35114,9.813332597,1.12752,0.32886,1.1745,8.4,-2.68,8.817165077,8.58752,4.32886,9.61688768,1.12752,0.32886,1.1745,7.46,4,8.464726812
12/06/2020 22:00,9.06472,-2.15654,9.317715034,1.55472,0.45346,1.6195,7.51,-2.61,7.950610039,8.06472,4.54346,9.25649704,1.55472,0.45346,1.6195,6.51,4.09,7.688185742
12/06/2020 22:30,8.70248,-2.13386,8.960274362,1.39248,0.40614,1.4505,7.31,-2.54,7.738714364,7.70248,4.59614,8.969542968,1.39248,0.40614,1.4505,6.31,4.19,7.574443874
12/06/2020 23:00,8.38024,-2.15868,8.653803892,1.17024,0.34132,1.219,7.21,-2.5,7.631127047,7.36024,4.62132,8.69078428,1.17024,0.34132,1.219,6.19,4.28,7.525589678
12/06/2020 23:30,8.09832,-2.04174,8.351735691,1.22832,0.35826,1.2795,6.87,-2.4,7.277149167,7.08832,4.69826,8.503994794,1.22832,0.35826,1.2795,5.86,4.34,7.292132747
13/06/2020 00:00,7.16408,-1.95756,7.426714172,1.41408,0.41244,1.473,5.75,-2.37,6.219276485,6.15408,4.78244,7.793871503,1.41408,0.41244,1.473,4.74,4.37,6.447053591
13/06/2020 00:30,7.25496,-1.99522,7.524317075,1.28496,0.37478,1.3385,5.97,-2.37,6.42322349,6.23496,4.74478,7.83502798,1.28496,0.37478,1.3385,4.95,4.37,6.602984174
13/06/2020 01:00,7.1596,-2.1122,7.464667508,1.0896,0.3178,1.135,6.07,-2.43,6.538333121,6.1296,4.6878,7.716700396,1.0896,0.3178,1.135,5.04,4.37,6.670719601
13/06/2020 01:30,7.27912,-2.59484,7.727792867,1.14912,0.33516,1.197,6.13,-2.93,6.794247567,6.33912,4.92516,8.027555257,1.14912,0.33516,1.197,5.19,4.59,6.928506333
13/06/2020 02:00,7.25432,-2.54874,7.689033376,1.44432,0.42126,1.5045,5.81,-2.97,6.525105363,6.32432,4.97126,8.044280543,1.44432,0.42126,1.5045,4.88,4.55,6.67209862
13/06/2020 02:30,7.5204,-2.5728,7.948315293,1.1904,0.3472,1.24,6.33,-2.92,6.971032922,6.5704,4.9372,8.21864344,1.1904,0.3472,1.24,5.38,4.59,7.07195164
13/06/2020 03:00,7.02512,-2.55434,7.475089555,1.42512,0.41566,1.4845,5.6,-2.97,6.338840588,6.08512,5.00566,7.879423675,1.42512,0.41566,1.4845,4.66,4.59,6.540925011
13/06/2020 03:30,6.59064,1.00352,6.666602433,1.28064,0.37352,1.334,5.31,0.63,5.34724228,6.50064,1.59352,6.693102898,1.28064,0.37352,1.334,5.22,1.22,5.3606716
13/06/2020 04:00,6.36864,1.38252,6.516972994,1.44864,0.42252,1.509,4.92,0.96,5.012783658,6.35864,1.38252,6.50720095,1.44864,0.42252,1.509,4.91,0.96,5.002969118
13/06/2020 04:30,6.35784,1.35562,6.500756498,1.28784,0.37562,1.3415,5.07,0.98,5.163845466,6.34784,1.34562,6.48889558,1.28784,0.37562,1.3415,5.06,0.97,5.15213548
13/06/2020 05:00,6.10112,1.35366,6.249484831,1.28112,0.37366,1.3345,4.82,0.98,4.918617692,6.08112,1.34366,6.22779597,1.28112,0.37366,1.3345,4.8,0.97,4.897029712
13/06/2020 05:30,6.09864,1.40252,6.257832868,1.44864,0.42252,1.509,4.65,0.98,4.752146883,6.08864,1.40252,6.248087659,1.44864,0.42252,1.509,4.64,0.98,4.742362281
13/06/2020 06:00,6.18808,1.46444,6.359002956,1.31808,0.38444,1.373,4.87,1.08,4.988316349,6.16808,1.45444,6.337239667,1.31808,0.38444,1.373,4.85,1.07,4.966628635
13/06/2020 06:30,6.59048,1.40264,6.738087681,1.38048,0.40264,1.438,5.21,1,5.305101319,6.58048,1.39264,6.726229494,1.38048,0.40264,1.438,5.2,0.99,5.293401553
13/06/2020 07:00,6.75672,1.33196,6.886754141,1.44672,0.42196,1.507,5.31,0.91,5.387411252,6.74672,1.32196,6.875013382,1.44672,0.42196,1.507,5.3,0.9,5.375872022
13/06/2020 07:30,7.07736,1.21048,7.180131364,1.64736,0.48048,1.716,5.43,0.73,5.478850244,7.07736,1.20048,7.178452257,1.64736,0.48048,1.716,5.43,0.72,5.477526814
13/06/2020 08:00,7.65048,0.96764,7.711431216,1.74048,0.50764,1.813,5.91,0.46,5.92787483,7.64048,0.95764,7.70026032,1.74048,0.50764,1.813,5.9,0.45,5.917136132
13/06/2020 08:30,8.01288,0.85334,8.058190557,2.10288,0.61334,2.1905,5.91,0.24,5.914871089,8.00288,0.85334,8.048246856,2.10288,0.61334,2.1905,5.9,0.24,5.904879338
13/06/2020 09:00,8.12296,0.76878,8.159258658,1.81296,0.52878,1.8885,6.31,0.24,6.314562534,8.11296,0.76878,8.1493032,1.81296,0.52878,1.8885,6.3,0.24,6.304569771
13/06/2020 09:30,8.07536,0.85198,8.120179127,2.23536,0.65198,2.3285,5.84,0.2,5.843423654,8.07536,0.84198,8.119136004,2.23536,0.65198,2.3285,5.84,0.19,5.843089936
13/06/2020 10:00,8.57928,-1.84896,8.776257653,2.84928,0.83104,2.968,5.73,-2.68,6.325764776,8.12928,1.76104,8.317839575,2.84928,0.83104,2.968,5.28,0.93,5.361277833
13/06/2020 10:30,8.32448,0.67214,8.351571077,3.02448,0.88214,3.1505,5.3,-0.21,5.304158746,8.20448,-0.02786,8.204527302,3.02448,0.88214,3.1505,5.18,-0.91,5.259325052
13/06/2020 11:00,8.62488,0.54184,8.641883221,2.95488,0.86184,3.078,5.67,-0.32,5.679022803,8.50488,-0.15816,8.506350475,2.95488,0.86184,3.078,5.55,-1.02,5.642951355
13/06/2020 11:30,8.31472,0.61596,8.337504147,3.41472,0.99596,3.557,4.9,-0.38,4.914712606,8.18472,-0.10404,8.185381225,3.41472,0.99596,3.557,4.77,-1.1,4.895191518
13/06/2020 12:00,7.85424,0.80332,7.89521431,2.99424,0.87332,3.119,4.86,-0.07,4.860504089,7.72424,0.06332,7.724499531,2.99424,0.87332,3.119,4.73,-0.81,4.79885403
13/06/2020 12:30,7.38192,0.94556,7.442232635,3.72192,1.08556,3.877,3.66,-0.14,3.662676617,7.24192,0.25556,7.246427823,3.72192,1.08556,3.877,3.52,-0.83,3.616531487
13/06/2020 13:00,7.51416,1.24788,7.617073257,3.28416,0.95788,3.421,4.23,0.29,4.239929245,7.37416,0.31788,7.381008292,3.28416,0.95788,3.421,4.09,-0.64,4.139770525
13/06/2020 13:30,7.30856,1.32708,7.428067757,3.41856,0.99708,3.561,3.89,0.33,3.903972336,7.16856,0.38708,7.179002953,3.41856,0.99708,3.561,3.75,-0.61,3.799289407
13/06/2020 14:00,7.06352,1.21186,7.166723062,2.78352,0.81186,2.8995,4.28,0.4,4.298650951,6.93352,0.36186,6.942956305,2.78352,0.81186,2.8995,4.15,-0.45,4.174326293
13/06/2020 14:30,6.9612,1.3341,7.087886021,3.2712,0.9541,3.4075,3.69,0.38,3.709514793,6.8212,0.5441,6.842865938,3.2712,0.9541,3.4075,3.55,-0.41,3.573597627
13/06/2020 15:00,6.8136,1.3498,6.946013605,2.9136,0.8498,3.035,3.9,0.5,3.93192065,6.6736,0.4798,6.690825435,2.9136,0.8498,3.035,3.76,-0.37,3.778160928
13/06/2020 15:30,7.29872,1.36046,7.424430285,2.77872,0.81046,2.8945,4.52,0.55,4.553339434,7.16872,0.48046,7.184802589,2.77872,0.81046,2.8945,4.39,-0.33,4.402385717
13/06/2020 16:00,7.04792,1.38356,7.182437929,2.85792,0.83356,2.977,4.19,0.55,4.225943682,6.91792,0.51356,6.936956177,2.85792,0.83356,2.977,4.06,-0.32,4.072591313
13/06/2020 16:30,7.3204,1.3322,7.440632567,2.5104,0.7322,2.615,4.81,0.6,4.847277586,7.1904,0.4422,7.203984522,2.5104,0.7322,2.615,4.68,-0.29,4.688976434
13/06/2020 17:00,7.63432,1.26376,7.738212403,2.58432,0.75376,2.692,5.05,0.51,5.075687146,7.50432,0.43376,7.516845509,2.58432,0.75376,2.692,4.92,-0.32,4.930395522
13/06/2020 17:30,8.22864,1.29002,8.329145685,2.46864,0.72002,2.5715,5.76,0.57,5.788134414,8.10864,0.45002,8.12111819,2.46864,0.72002,2.5715,5.64,-0.27,5.646459067
13/06/2020 18:00,8.80808,1.24444,8.895555306,1.79808,0.52444,1.873,7.01,0.72,7.046878742,8.71808,0.34444,8.724881535,1.79808,0.52444,1.873,6.92,-0.18,6.922340645
13/06/2020 18:30,8.71976,1.32868,8.820408437,1.94976,0.56868,2.031,6.77,0.76,6.812525229,8.62976,0.38868,8.63850854,1.94976,0.56868,2.031,6.68,-0.18,6.68242471
13/06/2020 19:00,8.52784,1.40562,8.642905915,2.00784,0.58562,2.0915,6.52,0.82,6.571362111,8.43784,0.75562,8.471605837,2.00784,0.58562,2.0915,6.43,0.17,6.432246886
13/06/2020 19:30,8.58824,1.35282,8.694135279,1.51824,0.44282,1.5815,7.07,0.91,7.128323786,8.50824,0.62282,8.531005372,1.51824,0.44282,1.5815,6.99,0.18,6.992317212
13/06/2020 20:00,8.62424,1.36332,8.731331914,1.31424,0.38332,1.369,7.31,0.98,7.375398294,8.55424,0.61332,8.576198657,1.31424,0.38332,1.369,7.24,0.23,7.243652394
13/06/2020 20:30,8.60144,1.44042,8.721214356,1.20144,0.35042,1.2515,7.4,1.09,7.479846255,8.54144,0.69042,8.569298516,1.20144,0.35042,1.2515,7.34,0.34,7.34787044
13/06/2020 21:00,8.12224,1.51232,8.261833598,1.24224,0.36232,1.294,6.88,1.15,6.975449806,8.04224,0.76232,8.078289175,1.24224,0.36232,1.294,6.8,0.4,6.811754546
13/06/2020 21:30,8.02056,1.57058,8.172888366,1.27056,0.37058,1.3235,6.75,1.2,6.855836929,7.94056,0.81058,7.98182517,1.27056,0.37058,1.3235,6.67,0.44,6.684496989
13/06/2020 22:00,8.24352,1.55686,8.389245201,1.22352,0.35686,1.2745,7.02,1.2,7.121825609,8.17352,0.79686,8.212272222,1.22352,0.35686,1.2745,6.95,0.44,6.963914129
13/06/2020 22:30,8.03288,1.56834,8.184549557,1.26288,0.36834,1.3155,6.77,1.2,6.875529071,7.95288,0.80834,7.993854755,1.26288,0.36834,1.3155,6.69,0.44,6.704453744
13/06/2020 23:00,8.02,1.495,8.158150832,1.08,0.315,1.125,6.94,1.18,7.039602261,7.95,0.805,7.990652351,1.08,0.315,1.125,6.87,0.49,6.887452359
13/06/2020 23:30,7.24008,-0.79956,7.284096004,1.27008,0.37044,1.323,5.97,-1.17,6.083568032,6.73008,3.21044,7.456601223,1.27008,0.37044,1.323,5.46,2.84,6.154445548
14/06/2020 00:00,7.37384,-2.44888,7.769847463,1.20384,0.35112,1.254,6.17,-2.8,6.775610674,6.43384,5.05112,8.179737795,1.20384,0.35112,1.254,5.23,4.7,7.031564549
14/06/2020 00:30,6.69712,-2.39334,7.111926086,1.49712,0.43666,1.5595,5.2,-2.83,5.920211145,5.76712,5.13666,7.723014246,1.49712,0.43666,1.5595,4.27,4.7,6.350031496
14/06/2020 01:00,6.56232,-2.37474,6.978784554,1.49232,0.43526,1.5545,5.07,-2.81,5.796636956,5.63232,5.16526,7.64218159,1.49232,0.43526,1.5545,4.14,4.73,6.285896913
14/06/2020 01:30,6.95944,-2.38808,7.357766726,1.30944,0.38192,1.364,5.65,-2.77,6.292487584,6.02944,5.16192,7.937226518,1.30944,0.38192,1.364,4.72,4.78,6.717648398
14/06/2020 02:00,6.80832,-2.35674,7.204682134,1.34832,0.39326,1.4045,5.46,-2.75,6.113436022,5.86832,5.18326,7.82964647,1.34832,0.39326,1.4045,4.52,4.79,6.585931977
14/06/2020 02:30,6.97,-2.3825,7.365949107,1.26,0.3675,1.3125,5.71,-2.75,6.337712521,6.03,5.1575,7.934778274,1.26,0.3675,1.3125,4.77,4.79,6.759955621
14/06/2020 03:00,6.30072,0.01896,6.300748527,1.23072,0.35896,1.282,5.07,-0.34,5.081387606,5.94072,2.86896,6.597202862,1.23072,0.35896,1.282,4.71,2.51,5.337059115
14/06/2020 03:30,6.2696,1.4378,6.432352058,1.0896,0.3178,1.135,5.18,1.12,5.299698105,6.2496,1.4378,6.412859659,1.0896,0.3178,1.135,5.16,1.12,5.280151513
14/06/2020 04:00,6.33832,1.46576,6.505593962,1.04832,0.30576,1.092,5.29,1.16,5.415690168,6.32832,1.45576,6.493602328,1.04832,0.30576,1.092,5.28,1.15,5.40378571
14/06/2020 04:30,6.0356,1.4208,6.20057578,1.0656,0.3108,1.11,4.97,1.11,5.092445385,6.0256,1.4108,6.18855492,1.0656,0.3108,1.11,4.96,1.1,5.080511785
14/06/2020 05:00,5.9816,1.3813,6.13901688,1.1016,0.3213,1.1475,4.88,1.06,4.993796151,5.9716,1.3713,6.127027848,1.1016,0.3213,1.1475,4.87,1.05,4.981907265
14/06/2020 05:30,5.99936,1.32648,6.144255008,1.11936,0.32648,1.166,4.88,1,4.981405424,5.98936,1.32648,6.13449121,1.11936,0.32648,1.166,4.87,1,4.971609397
14/06/2020 06:00,6.18368,1.36524,6.332596513,1.18368,0.34524,1.233,5,1.02,5.102979522,6.17368,1.36524,6.32283204,1.18368,0.34524,1.233,4.99,1.02,5.093181717
14/06/2020 06:30,5.95016,1.41838,6.116878767,1.40016,0.40838,1.4585,4.55,1.01,4.660751012,5.94016,1.41838,6.107151762,1.40016,0.40838,1.4585,4.54,1.01,4.650989142
14/06/2020 07:00,5.91408,1.40994,6.079825084,1.71408,0.49994,1.7855,4.2,0.91,4.297452734,5.90408,1.40994,6.070098142,1.71408,0.49994,1.7855,4.19,0.91,4.287680025
14/06/2020 07:30,6.27184,1.31512,6.40823826,1.73184,0.50512,1.804,4.54,0.81,4.611691664,6.25184,1.30512,6.386614252,1.73184,0.50512,1.804,4.52,0.8,4.590250538
14/06/2020 08:00,6.79392,1.18906,6.89718875,1.57392,0.45906,1.6395,5.22,0.73,5.270796904,6.78392,1.17906,6.885619293,1.57392,0.45906,1.6395,5.21,0.72,5.259515187
14/06/2020 08:30,7.14424,1.14582,7.235542043,1.73424,0.50582,1.8065,5.41,0.64,5.447724296,7.13424,1.13582,7.224089386,1.73424,0.50582,1.8065,5.4,0.63,5.436625792
14/06/2020 09:00,7.468,1.1315,7.553232172,2.268,0.6615,2.3625,5.2,0.47,5.221197181,7.458,1.1215,7.541851646,2.268,0.6615,2.3625,5.19,0.46,5.210345478
14/06/2020 09:30,7.61424,1.22082,7.711488329,2.33424,0.68082,2.4315,5.28,0.54,5.307541804,7.60424,1.21082,7.700035782,2.33424,0.68082,2.4315,5.27,0.53,5.296583805
14/06/2020 10:00,7.84368,1.14024,7.926125359,2.26368,0.66024,2.358,5.58,0.48,5.60060711,7.83368,1.13024,7.91479531,2.26368,0.66024,2.358,5.57,0.47,5.589794272
14/06/2020 10:30,8.04912,0.99016,8.109793438,2.46912,0.72016,2.572,5.58,0.27,5.586528439,8.03912,0.98016,8.098651987,2.46912,0.72016,2.572,5.57,0.26,5.576064921
14/06/2020 11:00,8.11776,1.01268,8.180681402,2.71776,0.79268,2.831,5.4,0.22,5.404479623,8.10776,1.01268,8.17075841,2.71776,0.79268,2.831,5.39,0.22,5.394487928
14/06/2020 11:30,8.50608,-0.94656,8.558584743,2.20608,0.64344,2.298,6.3,-1.59,6.49754569,8.09608,2.51344,8.477257339,2.20608,0.64344,2.298,5.89,1.87,6.179724913
14/06/2020 12:00,8.5764,-3.0148,9.090855625,2.9664,0.8652,3.09,5.61,-3.88,6.821033646,7.6164,4.5052,8.849088993,2.9664,0.8652,3.09,4.65,3.64,5.905260367
14/06/2020 12:30,8.53264,-3.05048,9.06153263,2.19264,0.63952,2.284,6.34,-3.69,7.335645848,7.56264,4.44952,8.774494401,2.19264,0.63952,2.284,5.37,3.81,6.584299507
14/06/2020 13:00,8.79904,-3.06278,9.316851735,3.17904,0.92722,3.3115,5.62,-3.99,6.892350833,7.83904,4.45722,9.017613778,3.17904,0.92722,3.3115,4.66,3.53,5.846067054
14/06/2020 13:30,8.066,-3.0495,8.623213221,2.916,0.8505,3.0375,5.15,-3.9,6.460069659,7.086,4.5005,8.394396717,2.916,0.8505,3.0375,4.17,3.65,5.541786715
14/06/2020 14:00,7.41032,-1.24074,7.513473115,2.74032,0.79926,2.8545,4.67,-2.04,5.09612598,7.01032,3.24926,7.726724859,2.74032,0.79926,2.8545,4.27,2.45,4.922946272
14/06/2020 14:30,6.8536,1.2923,6.974372535,3.3336,0.9723,3.4725,3.52,0.32,3.534515525,6.8436,1.2923,6.964545947,3.3336,0.9723,3.4725,3.51,0.32,3.52455671
14/06/2020 15:00,7.00056,1.18558,7.100242267,3.31056,0.96558,3.4485,3.69,0.22,3.696552448,6.99056,1.18558,7.090382856,3.31056,0.96558,3.4485,3.68,0.22,3.686570222
14/06/2020 15:30,6.9604,1.1322,7.051882373,2.5104,0.7322,2.615,4.45,0.4,4.46794136,6.9604,1.1222,7.050283753,2.5104,0.7322,2.615,4.45,0.39,4.467057197
14/06/2020 16:00,7.04056,1.13058,7.13075706,2.71056,0.79058,2.8235,4.33,0.34,4.343328217,7.03056,1.13058,7.120883727,2.71056,0.79058,2.8235,4.32,0.34,4.333358974
14/06/2020 16:30,7.32728,1.14504,7.416208519,2.65728,0.77504,2.768,4.67,0.37,4.684634457,7.31728,1.13504,7.404789153,2.65728,0.77504,2.768,4.66,0.36,4.673884894
14/06/2020 17:00,7.75712,1.11666,7.837081105,2.69712,0.78666,2.8095,5.06,0.33,5.070749452,7.74712,1.11666,7.827183264,2.69712,0.78666,2.8095,5.05,0.33,5.060770692
14/06/2020 17:30,8.26992,1.33956,8.377708386,3.28992,0.95956,3.427,4.98,0.38,4.99447695,8.25992,1.33956,8.3678372,3.28992,0.95956,3.427,4.97,0.38,4.984505994
14/06/2020 18:00,8.48736,1.10298,8.558729149,2.06736,0.60298,2.1535,6.42,0.5,6.43944097,8.48736,1.09298,8.557446176,2.06736,0.60298,2.1535,6.42,0.49,6.438672223
14/06/2020 18:30,8.61528,1.22404,8.701800009,2.34528,0.68404,2.443,6.27,0.54,6.293210627,8.60528,1.21404,8.690496936,2.34528,0.68404,2.443,6.26,0.53,6.28239604
14/06/2020 19:00,8.46344,1.21392,8.550053707,1.93344,0.56392,2.014,6.53,0.65,6.562270948,8.45344,1.20392,8.538739439,1.93344,0.56392,2.014,6.52,0.64,6.551335742
14/06/2020 19:30,8.62296,1.14378,8.698486756,1.45296,0.42378,1.5135,7.17,0.72,7.20605995,8.62296,1.13378,8.697177488,1.45296,0.42378,1.5135,7.17,0.71,7.205067661
14/06/2020 20:00,8.1608,1.2344,8.253629505,1.4208,0.4144,1.48,6.74,0.82,6.789698079,8.1508,1.2244,8.242250664,1.4208,0.4144,1.48,6.73,0.81,6.778569171
14/06/2020 20:30,8.11648,1.28314,8.21728032,1.41648,0.41314,1.4755,6.7,0.87,6.756248959,8.10648,1.27314,8.205845688,1.41648,0.41314,1.4755,6.69,0.86,6.745050037
14/06/2020 21:00,7.80896,1.37928,7.929834147,1.36896,0.39928,1.426,6.44,0.98,6.51413847,7.80896,1.36928,7.928100908,1.36896,0.39928,1.426,6.44,0.97,6.512641553
14/06/2020 21:30,7.88376,1.33068,7.995272416,1.13376,0.33068,1.181,6.75,1,6.823672032,7.87376,1.32068,7.983751762,1.13376,0.33068,1.181,6.74,0.99,6.812319722
14/06/2020 22:00,8.06928,1.33604,8.179137033,1.04928,0.30604,1.093,7.02,1.03,7.095160322,8.06928,1.32604,8.177509511,1.04928,0.30604,1.093,7.02,1.02,7.093715529
14/06/2020 22:30,7.68824,1.38282,7.811608378,1.27824,0.37282,1.3315,6.41,1.01,6.48908314,7.67824,1.37282,7.800000272,1.27824,0.37282,1.3315,6.4,1,6.477653896
14/06/2020 23:00,7.37872,1.37296,7.505366613,1.27872,0.37296,1.332,6.1,1,6.181423784,7.36872,1.37296,7.495535578,1.27872,0.37296,1.332,6.09,1,6.17155572
14/06/2020 23:30,6.73488,1.37184,6.873176384,1.27488,0.37184,1.328,5.46,1,5.550819759,6.72488,1.36184,6.861386099,1.27488,0.37184,1.328,5.45,0.99,5.539187666
15/06/2020 00:00,6.41688,1.43034,6.574360916,1.40688,0.41034,1.4655,5.01,1.02,5.11277811,6.39688,1.42034,6.552666591,1.40688,0.41034,1.4655,4.99,1.01,5.091188466
15/06/2020 00:30,6.0728,1.4704,6.248277843,1.3728,0.4004,1.43,4.7,1.07,4.820259329,6.0628,1.4604,6.236209746,1.3728,0.4004,1.43,4.69,1.06,4.808294916
15/06/2020 01:00,6.2524,1.4357,6.415118101,1.0824,0.3157,1.1275,5.17,1.12,5.289924385,6.2424,1.4257,6.403138156,1.0824,0.3157,1.1275,5.16,1.11,5.278039409
15/06/2020 01:30,6.16808,1.49944,6.347718582,1.19808,0.34944,1.248,4.97,1.15,5.101313556,6.14808,1.48944,6.325924375,1.19808,0.34944,1.248,4.95,1.14,5.079576754
15/06/2020 02:00,6.16472,1.51596,6.348378328,1.25472,0.36596,1.307,4.91,1.15,5.042876163,6.15472,1.50596,6.336283911,1.25472,0.36596,1.307,4.9,1.14,5.030864737
15/06/2020 02:30,6.36,1.5125,6.537373804,1.14,0.3325,1.1875,5.22,1.18,5.351710007,6.35,1.5025,6.525335719,1.14,0.3325,1.1875,5.21,1.17,5.339756549
15/06/2020 03:00,6.02512,1.56066,6.223964223,1.30512,0.38066,1.3595,4.72,1.18,4.865264638,6.00512,1.55066,6.20209744,1.30512,0.38066,1.3595,4.7,1.17,4.843438861
15/06/2020 03:30,5.9688,1.4809,6.149767333,1.4088,0.4109,1.4675,4.56,1.07,4.68385525,5.9488,1.4709,6.127949759,1.4088,0.4109,1.4675,4.54,1.06,4.66210253
15/06/2020 04:00,6.10224,1.24232,6.227414552,1.24224,0.36232,1.294,4.86,0.88,4.939028245,6.09224,1.22232,6.21365065,1.24224,0.36232,1.294,4.85,0.86,4.925657317
15/06/2020 04:30,6.112,1.0785,6.206424595,1.332,0.3885,1.3875,4.78,0.69,4.829544492,6.092,1.0785,6.186729851,1.332,0.3885,1.3875,4.76,0.69,4.809750513
15/06/2020 05:00,6.09552,1.06536,6.187920168,1.35552,0.39536,1.412,4.74,0.67,4.787118131,6.07552,1.05536,6.166500466,1.35552,0.39536,1.412,4.72,0.66,4.765920688
15/06/2020 05:30,6.00264,1.06702,6.096738362,1.29264,0.37702,1.3465,4.71,0.69,4.760273101,5.98264,1.06702,6.077048054,1.29264,0.37702,1.3465,4.69,0.69,4.740485207
15/06/2020 06:00,6.21064,0.99852,6.29039676,1.16064,0.33852,1.209,5.05,0.66,5.092946102,6.20064,0.98852,6.278941646,1.16064,0.33852,1.209,5.04,0.65,5.081741827
15/06/2020 06:30,6.61408,1.09744,6.704508095,1.29408,0.37744,1.348,5.32,0.72,5.368500722,6.60408,1.09744,6.694643172,1.29408,0.37744,1.348,5.31,0.72,5.358591233
15/06/2020 07:00,7.30088,1.00734,7.370046313,1.43088,0.41734,1.4905,5.87,0.59,5.899576256,7.28088,1.00734,7.350234517,1.43088,0.41734,1.4905,5.85,0.59,5.879676862
15/06/2020 07:30,7.81032,0.93176,7.865702461,1.48032,0.43176,1.542,6.33,0.5,6.349716529,7.80032,0.87176,7.84888257,1.48032,0.43176,1.542,6.32,0.44,6.335297941
15/06/2020 08:00,8.5556,0.6658,8.581467299,1.4256,0.4158,1.485,7.13,0.25,7.134381543,8.5556,0.6658,8.581467299,1.4256,0.4158,1.485,7.13,0.25,7.134381543
15/06/2020 08:30,9.12456,0.17758,9.126287846,1.53456,0.44758,1.5985,7.59,-0.27,7.594800853,9.13456,0.17758,9.136285955,1.53456,0.44758,1.5985,7.6,-0.27,7.60479454
15/06/2020 09:00,9.32224,0.19982,9.324381301,1.54224,0.44982,1.6065,7.78,-0.25,7.784015673,9.34224,0.17982,9.343970433,1.54224,0.44982,1.6065,7.8,-0.27,7.804671678
15/06/2020 09:30,9.292,0.196,9.294066925,1.632,0.476,1.7,7.66,-0.28,7.665115785,9.312,0.186,9.313857418,1.632,0.476,1.7,7.68,-0.29,7.68547331
15/06/2020 10:00,9.39664,0.12402,9.397458393,1.79664,0.52402,1.8715,7.6,-0.4,7.610519036,9.40664,0.10402,9.407215117,1.79664,0.52402,1.8715,7.61,-0.42,7.621581201
15/06/2020 10:30,9.47744,0.04592,9.477551245,1.83744,0.53592,1.914,7.64,-0.49,7.655697225,9.48744,0.03592,9.487507997,1.83744,0.53592,1.914,7.65,-0.5,7.666322456
15/06/2020 11:00,9.64472,-1.68154,9.790209428,2.15472,0.62846,2.2445,7.49,-2.31,7.838124776,9.14472,1.62846,9.28858363,2.15472,0.62846,2.2445,6.99,1,7.061168459
15/06/2020 11:30,9.72376,-3.34432,10.28280044,2.45376,0.71568,2.556,7.27,-4.06,8.326854148,8.68376,3.31568,9.2952365,2.45376,0.71568,2.556,6.23,2.6,6.750770326
15/06/2020 12:00,9.05312,-3.58284,9.736309578,2.01312,0.58716,2.097,7.04,-4.17,8.182328519,8.01312,3.07716,8.583647581,2.01312,0.58716,2.097,6,2.49,6.496160404
15/06/2020 12:30,8.92096,-3.45722,9.567439441,2.10096,0.61278,2.1885,6.82,-4.07,7.942121883,7.87096,3.20278,8.497635615,2.10096,0.61278,2.1885,5.77,2.59,6.324634377
15/06/2020 13:00,8.67192,-3.34194,9.293587007,1.74192,0.50806,1.8145,6.93,-3.85,7.927635209,7.60192,3.32806,8.298504145,1.74192,0.50806,1.8145,5.86,2.82,6.503229967
15/06/2020 13:30,8.68008,-3.17706,9.243240722,2.41008,0.70294,2.5105,6.27,-3.88,7.373418474,7.60008,3.52294,8.376892159,2.41008,0.70294,2.5105,5.19,2.82,5.906648796
15/06/2020 14:00,11.11192,-3.44194,11.6327863,3.42192,0.99806,3.5645,7.69,-4.44,8.879735356,10.03192,3.20806,10.53238187,3.42192,0.99806,3.5645,6.61,2.21,6.969662833
15/06/2020 14:30,9.89968,-3.29426,10.43339892,3.37968,0.98574,3.5205,6.52,-4.28,7.799282018,8.81968,3.39574,9.450809777,3.37968,0.98574,3.5205,5.44,2.41,5.949932773
15/06/2020 15:00,8.50728,-3.09496,9.052767002,3.37728,0.98504,3.518,5.13,-4.08,6.554639578,7.42728,3.63504,8.269099346,3.37728,0.98504,3.518,4.05,2.65,4.839938016
15/06/2020 15:30,8.3428,-2.8721,8.823336685,3.5928,1.0479,3.7425,4.75,-3.92,6.158644331,7.2628,3.8579,8.223846804,3.5928,1.0479,3.7425,3.67,2.81,4.6222289
15/06/2020 16:00,8.48104,-3.06428,9.017641122,3.07104,0.89572,3.199,5.41,-3.96,6.704453744,7.39104,3.65572,8.245711673,3.07104,0.89572,3.199,4.32,2.76,5.126402247
15/06/2020 16:30,8.83664,-3.01098,9.335534642,3.11664,0.90902,3.2465,5.72,-3.92,6.934320443,7.74664,3.72902,8.597442727,3.11664,0.90902,3.2465,4.63,2.82,5.421189906
15/06/2020 17:00,9.60192,-3.01944,10.0654799,2.40192,0.70056,2.502,7.2,-3.72,8.104221122,8.52192,3.70056,9.29070852,2.40192,0.70056,2.502,6.12,3,6.815746474
15/06/2020 17:30,9.72256,-2.84592,10.13051991,2.00256,0.58408,2.086,7.72,-3.43,8.447680155,8.67256,3.87408,9.498515295,2.00256,0.58408,2.086,6.67,3.29,7.437271005
15/06/2020 18:00,9.82656,-2.53142,10.14738235,2.32656,0.67858,2.4235,7.5,-3.21,8.158069625,8.77656,4.19858,9.729135596,2.32656,0.67858,2.4235,6.45,3.52,7.347986119
15/06/2020 18:30,9.56728,-2.46246,9.879096915,2.11728,0.61754,2.2055,7.45,-3.08,8.061569326,8.51728,4.26754,9.526592059,2.11728,0.61754,2.2055,6.4,3.65,7.367665845
15/06/2020 19:00,9.58672,-2.46804,9.899314209,1.44672,0.42196,1.507,8.14,-2.89,8.637806435,8.59672,4.23196,9.581914224,1.44672,0.42196,1.507,7.15,3.81,8.10176524
15/06/2020 19:30,9.36648,-2.42686,9.675773718,1.41648,0.41314,1.4755,7.95,-2.84,8.442043591,8.37648,4.22314,9.380849037,1.41648,0.41314,1.4755,6.96,3.81,7.934588836
15/06/2020 20:00,9.1664,-2.3448,9.461552515,1.5264,0.4452,1.59,7.64,-2.79,8.133492485,8.1664,4.3052,9.231729849,1.5264,0.4452,1.59,6.64,3.86,7.680442696
15/06/2020 20:30,9.00616,-2.35112,9.307990288,1.43616,0.41888,1.496,7.57,-2.77,8.060880845,8.00616,4.31888,9.096775385,1.43616,0.41888,1.496,6.57,3.9,7.640346851
15/06/2020 21:00,9.03704,-2.33628,9.334146785,1.24704,0.36372,1.299,7.79,-2.7,8.244640683,8.05704,4.32372,9.143874901,1.24704,0.36372,1.299,6.81,3.96,7.877670976
15/06/2020 21:30,8.83904,-2.26528,9.124698439,1.07904,0.31472,1.124,7.76,-2.58,8.177652475,7.85904,4.36472,8.989732499,1.07904,0.31472,1.124,6.78,4.05,7.897524929
15/06/2020 22:00,8.42288,-2.17666,8.699583683,1.38288,0.40334,1.4405,7.04,-2.58,7.497866363,7.43288,4.47334,8.675164313,1.38288,0.40334,1.4405,6.05,4.07,7.291597904
15/06/2020 22:30,8.54096,-2.24972,8.832283838,1.20096,0.35028,1.251,7.34,-2.6,7.786886412,7.55096,4.40028,8.73953437,1.20096,0.35028,1.251,6.35,4.05,7.531600096
15/06/2020 23:00,8.07936,-2.33602,8.410294136,1.17936,0.34398,1.2285,6.9,-2.68,7.402188865,7.07936,4.34398,8.305871432,1.17936,0.34398,1.2285,5.9,4,7.128113355
15/06/2020 23:30,7.59384,-2.24638,7.919130574,1.38384,0.40362,1.4415,6.21,-2.65,6.751784949,6.58384,4.46362,7.954297747,1.38384,0.40362,1.4415,5.2,4.06,6.597241848
16/06/2020 00:00,7.2332,-2.3299,7.599185236,1.0632,0.3101,1.1075,6.17,-2.64,6.71107294,6.2332,4.3901,7.6240252,1.0632,0.3101,1.1075,5.17,4.08,6.585992712
16/06/2020 00:30,6.73008,-2.26706,7.101657402,1.21008,0.35294,1.2605,5.52,-2.62,6.110220945,5.75008,4.45294,7.272695143,1.21008,0.35294,1.2605,4.54,4.1,6.117319674
16/06/2020 01:00,6.62272,-2.23004,6.988096923,1.06272,0.30996,1.107,5.56,-2.54,6.112708074,5.69272,4.43996,7.219439438,1.06272,0.30996,1.107,4.63,4.13,6.204337193
16/06/2020 01:30,6.61456,-2.19742,6.970011381,1.17456,0.34258,1.2235,5.44,-2.54,6.003765485,5.67456,4.49258,7.23767271,1.17456,0.34258,1.2235,4.5,4.15,6.12147858
16/06/2020 02:00,6.86416,-2.21212,7.211807499,1.12416,0.32788,1.171,5.74,-2.54,6.276878205,5.93416,4.45788,7.422058272,1.12416,0.32788,1.171,4.81,4.13,6.339794949
16/06/2020 02:30,6.78352,-2.11064,7.104290591,1.16352,0.33936,1.212,5.62,-2.45,6.130815606,5.84352,4.56936,7.417936155,1.16352,0.33936,1.212,4.68,4.23,6.308351607
16/06/2020 03:00,6.61424,-2.06668,6.929598618,1.31424,0.38332,1.369,5.3,-2.45,5.838878317,5.68424,4.64332,7.339686982,1.31424,0.38332,1.369,4.37,4.26,6.102827214
16/06/2020 03:30,6.5048,-2.0636,6.824285164,1.3248,0.3864,1.38,5.18,-2.45,5.730174517,5.5748,4.6464,7.257232806,1.3248,0.3864,1.38,4.25,4.26,6.017482862
16/06/2020 04:00,6.53696,-2.08922,6.862702547,1.23696,0.36078,1.2885,5.3,-2.45,5.838878317,5.59696,4.62078,7.257931458,1.23696,0.36078,1.2885,4.36,4.26,6.095670595
16/06/2020 04:30,6.53056,-2.04442,6.843088999,1.39056,0.40558,1.4485,5.14,-2.45,5.694040744,5.59056,4.66558,7.281620551,1.39056,0.40558,1.4485,4.2,4.26,5.982273815
16/06/2020 05:00,6.58304,-2.09328,6.907838794,1.22304,0.35672,1.274,5.36,-2.45,5.893394608,5.63304,4.61672,7.283216542,1.22304,0.35672,1.274,4.41,4.26,6.13153325
16/06/2020 05:30,6.80304,-2.10828,7.122232642,1.10304,0.32172,1.149,5.7,-2.43,6.196361836,5.83304,4.61172,7.435880378,1.10304,0.32172,1.149,4.73,4.29,6.38568712
16/06/2020 06:00,6.66384,-2.08888,6.983565221,1.44384,0.42112,1.504,5.22,-2.51,5.792106698,5.65384,4.70112,7.352988236,1.44384,0.42112,1.504,4.21,4.28,6.003540622
16/06/2020 06:30,7.08232,-2.17224,7.407960799,1.43232,0.41776,1.492,5.65,-2.59,6.215351961,6.07232,4.56776,7.598519698,1.43232,0.41776,1.492,4.64,4.15,6.225118473
16/06/2020 07:00,7.48792,-2.23644,7.814768698,1.65792,0.48356,1.727,5.83,-2.72,6.4332962,6.47792,4.51356,7.895294257,1.65792,0.48356,1.727,4.82,4.03,6.282778048
16/06/2020 07:30,8.33928,-2.54896,8.720136926,1.64928,0.48104,1.718,6.69,-3.03,7.34418137,7.32928,4.17104,8.433025554,1.64928,0.48104,1.718,5.68,3.69,6.773366962
16/06/2020 08:00,9.21616,-2.93862,9.673318595,1.61616,0.47138,1.6835,7.6,-3.41,8.329951981,8.21616,3.76138,9.036219599,1.61616,0.47138,1.6835,6.6,3.29,7.374557614
16/06/2020 08:30,9.74728,-3.29996,10.29073386,1.57728,0.46004,1.643,8.17,-3.76,8.993692234,8.78728,3.38004,9.41493283,1.57728,0.46004,1.643,7.21,2.92,7.778849529
16/06/2020 09:00,9.9588,-3.4066,10.52533235,1.5888,0.4634,1.655,8.37,-3.87,9.221377337,9.0088,3.2434,9.574869242,1.5888,0.4634,1.655,7.42,2.78,7.923686011
16/06/2020 09:30,9.90472,-3.28654,10.43574738,1.79472,0.52346,1.8695,8.11,-3.81,8.960368296,8.93472,3.36346,9.546836369,1.79472,0.52346,1.8695,7.14,2.84,7.684087454
16/06/2020 10:00,9.95536,-3.28302,10.48271974,1.63536,0.47698,1.7035,8.32,-3.76,9.130169768,9.01536,3.35698,9.620084753,1.63536,0.47698,1.7035,7.38,2.88,7.92204519
16/06/2020 10:30,9.95904,-3.50028,10.55625112,1.67904,0.48972,1.749,8.28,-3.99,9.191218635,9.05904,3.32972,9.651592666,1.67904,0.48972,1.749,7.38,2.84,7.907591289
16/06/2020 11:00,9.72088,-0.32266,9.726233467,1.67088,0.48734,1.7405,8.05,-0.81,8.090648923,9.76088,-0.34266,9.766892763,1.67088,0.48734,1.7405,8.09,-0.83,8.132465801
16/06/2020 11:30,9.37208,-0.27356,9.376071597,2.42208,0.70644,2.523,6.95,-0.98,7.018753451,9.37208,-0.29356,9.376676437,2.42208,0.70644,2.523,6.95,-1,7.021573898
16/06/2020 12:00,9.15536,-0.37302,9.16295589,3.07536,0.89698,3.2035,6.08,-1.27,6.211223712,9.14536,-0.38302,9.153377183,3.07536,0.89698,3.2035,6.07,-1.28,6.203490953
16/06/2020 12:30,8.51304,-0.06828,8.51331382,2.78304,0.81172,2.899,5.73,-0.88,5.797180349,8.50304,-0.07828,8.50340032,2.78304,0.81172,2.899,5.72,-0.89,5.788825442
16/06/2020 13:00,8.32304,0.02422,8.32307524,3.44304,1.00422,3.5865,4.88,-0.98,4.977429055,8.30304,0.01422,8.303052177,3.44304,1.00422,3.5865,4.86,-0.99,4.959808464
16/06/2020 13:30,8.31224,0.01732,8.312258045,3.52224,1.02732,3.669,4.79,-1.01,4.8953243,8.31224,-0.00268,8.312240432,3.52224,1.02732,3.669,4.79,-1.03,4.899489769
16/06/2020 14:00,8.35336,-0.05652,8.353551209,3.06336,0.89348,3.191,5.29,-0.95,5.374625568,8.35336,-0.06652,8.353624854,3.06336,0.89348,3.191,5.29,-0.96,5.376402143
16/06/2020 14:30,8.3656,-0.0967,8.366158871,3.1656,0.9233,3.2975,5.2,-1.02,5.299094262,8.3556,-0.1067,8.356281245,3.1656,0.9233,3.2975,5.19,-1.03,5.291219141
16/06/2020 15:00,8.20264,-0.03548,8.202716733,2.07264,0.60452,2.159,6.13,-0.64,6.163318911,8.19264,-0.04548,8.192766236,2.07264,0.60452,2.159,6.12,-0.65,6.154421175
16/06/2020 15:30,8.53176,0.09718,8.532313441,2.32176,0.67718,2.4185,6.21,-0.58,6.237026535,8.52176,0.07718,8.522109495,2.32176,0.67718,2.4185,6.2,-0.6,6.228964601
16/06/2020 16:00,8.64832,0.09326,8.648822825,2.30832,0.67326,2.4045,6.34,-0.58,6.366474692,8.63832,0.07326,8.638630647,2.30832,0.67326,2.4045,6.33,-0.6,6.358372433
16/06/2020 16:30,9.19608,0.11594,9.19681083,1.66608,0.48594,1.7355,7.53,-0.37,7.539084825,9.20608,0.10594,9.206689538,1.66608,0.48594,1.7355,7.54,-0.38,7.549569524
16/06/2020 17:00,9.39192,0.41306,9.400998875,2.34192,0.68306,2.4395,7.05,-0.27,7.055168318,9.40192,0.40306,9.410555619,2.34192,0.68306,2.4395,7.06,-0.28,7.065550226
16/06/2020 17:30,9.30408,0.51494,9.318318939,2.31408,0.67494,2.4105,6.99,-0.16,6.991830948,9.31408,0.49494,9.327221014,2.31408,0.67494,2.4105,7,-0.18,7.002313903
16/06/2020 18:00,9.43392,0.85156,9.472275387,2.23392,0.65156,2.327,7.2,0.2,7.202777242,9.43392,0.85156,9.472275387,2.23392,0.65156,2.327,7.2,0.2,7.202777242
16/06/2020 18:30,9.58744,0.83092,9.623379542,1.95744,0.57092,2.039,7.63,0.26,7.634428597,9.60744,0.82092,9.642448496,1.95744,0.57092,2.039,7.65,0.25,7.654083877
16/06/2020 19:00,8.9632,0.8976,9.008031972,1.6032,0.4676,1.67,7.36,0.43,7.372550441,8.9732,0.8876,9.016992403,1.6032,0.4676,1.67,7.37,0.42,7.381957735
16/06/2020 19:30,8.66456,0.92508,8.71380359,1.59456,0.46508,1.661,7.07,0.46,7.084948835,8.67456,0.90508,8.721648984,1.59456,0.46508,1.661,7.08,0.44,7.09365914
16/06/2020 20:00,8.55104,0.95822,8.604561038,1.33104,0.38822,1.3865,7.22,0.57,7.24246505,8.55104,0.94822,8.603453158,1.33104,0.38822,1.3865,7.22,0.56,7.241684887
16/06/2020 20:30,8.44648,1.01314,8.507025159,1.17648,0.34314,1.2255,7.27,0.67,7.300808174,8.45648,1.00314,8.515770303,1.17648,0.34314,1.2255,7.28,0.66,7.30985636
16/06/2020 21:00,8.2224,1.0557,8.28989531,1.3224,0.3857,1.3775,6.9,0.67,6.932452668,8.2224,1.0457,8.288627766,1.3224,0.3857,1.3775,6.9,0.66,6.931493346
16/06/2020 21:30,8.09568,1.06874,8.165919412,1.19568,0.34874,1.2455,6.9,0.72,6.937463513,8.09568,1.05874,8.164616651,1.19568,0.34874,1.2455,6.9,0.71,6.936432801
16/06/2020 22:00,7.91544,1.05992,7.986089206,1.16544,0.33992,1.214,6.75,0.72,6.78829139,7.91544,1.04992,7.984768149,1.16544,0.33992,1.214,6.75,0.71,6.787238024
16/06/2020 22:30,7.88136,1.09998,7.957750401,1.13136,0.32998,1.1785,6.75,0.77,6.793776564,7.88136,1.08998,7.95637429,1.13136,0.32998,1.1785,6.75,0.76,6.79265044
16/06/2020 23:00,7.27416,1.09538,7.35617163,1.18416,0.34538,1.2335,6.09,0.75,6.136008475,7.27416,1.08538,7.354689215,1.18416,0.34538,1.2335,6.09,0.74,6.13479421
16/06/2020 23:30,6.77792,1.14606,6.874129258,1.35792,0.39606,1.4145,5.42,0.75,5.471645091,6.76792,1.13606,6.862606899,1.35792,0.39606,1.4145,5.41,0.74,5.460375445
17/06/2020 00:00,6.53512,1.12066,6.630510708,1.06512,0.31066,1.1095,5.47,0.81,5.529647367,6.52512,1.11066,6.618969455,1.06512,0.31066,1.1095,5.46,0.8,5.518296839
17/06/2020 00:30,6.5548,1.0064,6.631609458,1.0848,0.3164,1.13,5.47,0.69,5.513347441,6.5248,0.9964,6.6004415,1.0848,0.3164,1.13,5.44,0.68,5.482335269
17/06/2020 01:00,6.15104,0.99072,6.230314535,1.03104,0.30072,1.074,5.12,0.69,5.166284932,6.14104,0.98072,6.21885713,1.03104,0.30072,1.074,5.11,0.68,5.155046072
17/06/2020 01:30,6.0328,1.0854,6.129663041,1.2528,0.3654,1.305,4.78,0.72,4.833921803,6.0228,1.0854,6.119821321,1.2528,0.3654,1.305,4.77,0.72,4.824033582
17/06/2020 02:00,6.0664,1.3302,6.210526628,1.1664,0.3402,1.215,4.9,0.99,4.999009902,6.0764,1.1302,6.180613966,1.1664,0.3402,1.215,4.91,0.79,4.973147896
17/06/2020 02:30,6.31688,-0.34716,6.326412332,1.10688,0.32284,1.153,5.21,-0.67,5.252903959,5.80688,2.78284,6.439258793,1.10688,0.32284,1.153,4.7,2.46,5.304865691
17/06/2020 03:00,6.27464,-2.08448,6.611820022,1.18464,0.34552,1.234,5.09,-2.43,5.64030141,5.32464,4.65552,7.072881845,1.18464,0.34552,1.234,4.14,4.31,5.976261373
17/06/2020 03:30,6.4888,-2.5266,6.963349266,1.1088,0.3234,1.155,5.38,-2.85,6.088259193,5.6088,4.8434,7.410611378,1.1088,0.3234,1.155,4.5,4.52,6.378118845
17/06/2020 04:00,6.59,-2.585,7.078864669,1.08,0.315,1.125,5.51,-2.9,6.226564061,5.71,4.895,7.520978992,1.08,0.315,1.125,4.63,4.58,6.512549424
