Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/06/2020 04:30,6.46592,-2.52744,6.94233926,1.10592,0.32256,1.152,5.36,-2.85,6.070593052,5.60592,4.92256,7.460424653,1.10592,0.32256,1.152,4.5,4.6,6.435060217
17/06/2020 05:00,6.29032,-2.52074,6.776596185,1.06032,0.30926,1.1045,5.23,-2.83,5.946578848,5.42032,4.92926,7.326491183,1.06032,0.30926,1.1045,4.36,4.62,6.352479831
17/06/2020 05:30,6.08912,-2.28984,6.50544,1.26912,0.37016,1.322,4.82,-2.66,5.505270202,5.22912,5.12016,7.31845164,1.26912,0.37016,1.322,3.96,4.75,6.184181433
17/06/2020 06:00,6.37136,-2.36002,6.794403774,1.37136,0.39998,1.4285,5,-2.76,5.711182014,5.45136,5.09998,7.46506007,1.37136,0.39998,1.4285,4.08,4.7,6.223857325
17/06/2020 06:30,6.99544,-2.46258,7.416230919,1.22544,0.35742,1.2765,5.77,-2.82,6.422250384,6.06544,4.97742,7.84629035,1.22544,0.35742,1.2765,4.84,4.62,6.691038783
17/06/2020 07:00,7.11352,-0.79814,7.158155786,1.34352,0.39186,1.3995,5.77,-1.19,5.89143446,6.64352,2.96186,7.273855419,1.34352,0.39186,1.3995,5.3,2.57,5.890237686
17/06/2020 07:30,7.4244,0.9542,7.485466786,1.4544,0.4242,1.515,5.97,0.53,5.993479791,7.3844,0.8142,7.429151028,1.4544,0.4242,1.515,5.93,0.39,5.942810783
17/06/2020 08:00,8.26392,0.98906,8.322896939,1.57392,0.45906,1.6395,6.69,0.53,6.710961183,8.24392,0.24906,8.247681362,1.57392,0.45906,1.6395,6.67,-0.21,6.673305028
17/06/2020 08:30,9.04136,0.20998,9.043797999,1.61136,0.46998,1.6785,7.43,-0.26,7.434547733,9.05136,0.19998,9.053568901,1.61136,0.46998,1.6785,7.44,-0.27,7.444897582
17/06/2020 09:00,8.88528,0.21154,8.887797807,1.92528,0.56154,2.0055,6.96,-0.35,6.968794731,8.88528,0.20154,8.887565417,1.92528,0.56154,2.0055,6.96,-0.36,6.969304126
17/06/2020 09:30,8.71328,0.35304,8.72042921,2.27328,0.66304,2.368,6.44,-0.31,6.447456863,8.71328,0.34304,8.720030092,2.27328,0.66304,2.368,6.44,-0.32,6.447945409
17/06/2020 10:00,8.4824,0.4232,8.492950488,2.8224,0.8232,2.94,5.66,-0.4,5.674116671,8.4724,0.4132,8.482469923,2.8224,0.8232,2.94,5.65,-0.41,5.664856574
17/06/2020 10:30,8.89616,0.21888,8.898852241,2.87616,0.83888,2.996,6.02,-0.62,6.051842695,8.88616,0.20888,8.88861465,2.87616,0.83888,2.996,6.01,-0.63,6.042929753
17/06/2020 11:00,8.50528,0.12904,8.506258825,3.18528,0.92904,3.318,5.32,-0.8,5.379814123,8.49528,0.11904,8.496113982,3.18528,0.92904,3.318,5.31,-0.81,5.371424392
17/06/2020 11:30,8.79376,0.11818,8.794554079,2.87376,0.83818,2.9935,5.92,-0.72,5.96362306,8.78376,0.10818,8.784426142,2.87376,0.83818,2.9935,5.91,-0.73,5.954913937
17/06/2020 12:00,8.81488,0.12434,8.815756907,2.89488,0.84434,3.0155,5.92,-0.72,5.96362306,8.80488,0.11434,8.805622377,2.89488,0.84434,3.0155,5.91,-0.73,5.954913937
17/06/2020 12:30,8.90536,0.16948,8.906972561,2.77536,0.80948,2.891,6.13,-0.64,6.163318911,8.89536,0.14948,8.896615862,2.77536,0.80948,2.891,6.12,-0.66,6.155485359
17/06/2020 13:00,8.28296,0.32628,8.289383873,3.31296,0.96628,3.451,4.97,-0.64,5.011037817,8.27296,0.32628,8.279391632,3.31296,0.96628,3.451,4.96,-0.64,5.001119875
17/06/2020 13:30,8.0032,0.3876,8.012580358,2.5632,0.7476,2.67,5.44,-0.36,5.451898752,8.0032,0.3776,8.012102845,2.5632,0.7476,2.67,5.44,-0.37,5.452568202
17/06/2020 14:00,8.26208,0.24394,8.265680411,2.72208,0.79394,2.8355,5.54,-0.55,5.567234502,8.26208,0.23394,8.265391331,2.72208,0.79394,2.8355,5.54,-0.56,5.568231317
17/06/2020 14:30,8.25512,0.19566,8.257438407,2.62512,0.76566,2.7345,5.63,-0.57,5.658780787,8.24512,0.18566,8.24721004,2.62512,0.76566,2.7345,5.62,-0.58,5.649849556
17/06/2020 15:00,8.12208,0.26644,8.126449028,2.42208,0.70644,2.523,5.7,-0.44,5.716957233,8.11208,0.25644,8.116132293,2.42208,0.70644,2.523,5.69,-0.45,5.707766639
17/06/2020 15:30,8.59064,0.27102,8.594914046,2.06064,0.60102,2.1465,6.53,-0.33,6.538333121,8.59064,0.26102,8.594604531,2.06064,0.60102,2.1465,6.53,-0.34,6.538845464
17/06/2020 16:00,8.6088,0.3309,8.615157123,2.1288,0.6209,2.2175,6.48,-0.29,6.486485952,8.6088,0.3209,8.614778828,2.1288,0.6209,2.2175,6.48,-0.3,6.486940727
17/06/2020 16:30,8.84696,0.46078,8.858951374,2.43696,0.71078,2.5385,6.41,-0.25,6.414873342,8.83696,0.45078,8.848449844,2.43696,0.71078,2.5385,6.4,-0.26,6.405279073
17/06/2020 17:00,9.63184,0.37762,9.639239527,2.15184,0.62762,2.2415,7.48,-0.25,7.484176641,9.64184,0.36762,9.648845685,2.15184,0.62762,2.2415,7.49,-0.26,7.494511325
17/06/2020 17:30,9.83824,0.40532,9.846585733,1.69824,0.49532,1.769,8.14,-0.09,8.140497528,9.89824,0.33532,9.903918144,1.69824,0.49532,1.769,8.2,-0.16,8.201560827
17/06/2020 18:00,9.81472,0.73096,9.841901808,1.61472,0.47096,1.682,8.2,0.26,8.204120916,9.87472,0.72096,9.901003909,1.61472,0.47096,1.682,8.26,0.25,8.263782427
17/06/2020 18:30,9.7356,0.7958,9.76807069,1.4256,0.4158,1.485,8.31,0.38,8.31868379,9.8056,0.7858,9.837035783,1.4256,0.4158,1.485,8.38,0.37,8.388164281
17/06/2020 19:00,9.47144,0.85792,9.510215686,1.26144,0.36792,1.314,8.21,0.49,8.224609413,9.52144,0.83792,9.558238834,1.26144,0.36792,1.314,8.26,0.47,8.273360865
17/06/2020 19:30,8.9576,0.9093,9.003633947,1.4376,0.4193,1.4975,7.52,0.49,7.535947187,8.9776,0.8893,9.021538464,1.4376,0.4193,1.4975,7.54,0.47,7.554634339
17/06/2020 20:00,8.92528,0.89154,8.969697133,1.20528,0.35154,1.2555,7.72,0.54,7.738862966,8.95528,0.88154,8.998563922,1.20528,0.35154,1.2555,7.75,0.53,7.768101441
17/06/2020 20:30,8.70512,0.99566,8.761874973,1.18512,0.34566,1.2345,7.52,0.65,7.548039481,8.71512,0.98566,8.770680832,1.18512,0.34566,1.2345,7.53,0.64,7.557148933
17/06/2020 21:00,8.25976,1.05868,8.327330821,1.22976,0.35868,1.281,7.03,0.7,7.064764681,8.26976,1.04868,8.335985857,1.22976,0.35868,1.281,7.04,0.69,7.073733102
17/06/2020 21:30,8.13,1.0325,8.195300864,1.14,0.3325,1.1875,6.99,0.7,7.024962633,8.13,1.0225,8.194047001,1.14,0.3325,1.1875,6.99,0.69,7.023973235
17/06/2020 22:00,8.10352,1.02436,8.168007701,1.04352,0.30436,1.087,7.06,0.72,7.096618913,8.10352,1.02436,8.168007701,1.04352,0.30436,1.087,7.06,0.72,7.096618913
17/06/2020 22:30,7.97216,1.10938,8.048978758,1.23216,0.35938,1.2835,6.74,0.75,6.781600106,7.97216,1.10938,8.048978758,1.23216,0.35938,1.2835,6.74,0.75,6.781600106
17/06/2020 23:00,7.34688,1.17534,7.440300387,1.28688,0.37534,1.3405,6.06,0.8,6.112577198,7.34688,1.16534,7.438727247,1.28688,0.37534,1.3405,6.06,0.79,6.111276462
17/06/2020 23:30,6.76112,1.23366,6.872747678,1.28112,0.37366,1.3345,5.48,0.86,5.547071299,6.75112,1.23366,6.862910334,1.28112,0.37366,1.3345,5.47,0.86,5.537192429
18/06/2020 00:00,6.37392,1.17656,6.481600852,1.15392,0.33656,1.202,5.22,0.84,5.287154244,6.36392,1.16656,6.469956723,1.15392,0.33656,1.202,5.21,0.83,5.275699006
18/06/2020 00:30,6.07696,1.20078,6.194458447,1.23696,0.36078,1.2885,4.84,0.84,4.912351779,6.06696,1.19078,6.182714667,1.23696,0.36078,1.2885,4.83,0.83,4.900795854
18/06/2020 01:00,5.95088,1.28984,6.089060683,1.37088,0.39984,1.428,4.58,0.89,4.665672513,5.92088,1.17984,6.037287669,1.37088,0.39984,1.428,4.55,0.78,4.616373035
18/06/2020 01:30,6.0136,1.8248,6.284367908,1.3536,0.3948,1.41,4.66,1.43,4.874474331,5.9836,0.5448,6.008350522,1.3536,0.3948,1.41,4.63,0.15,4.632429168
18/06/2020 02:00,5.57088,4.97984,7.472182439,1.37088,0.39984,1.428,4.2,4.58,6.214209523,6.47088,-2.57016,6.962615198,1.37088,0.39984,1.428,5.1,-2.97,5.901770921
18/06/2020 02:30,5.67024,4.96132,7.534342559,1.17024,0.34132,1.219,4.5,4.62,6.449372062,6.58024,-2.59868,7.074793015,1.17024,0.34132,1.219,5.41,-2.94,6.157247762
18/06/2020 03:00,5.55408,4.96244,7.448061184,1.17408,0.34244,1.223,4.38,4.62,6.36622337,6.46408,-2.59756,6.966465976,1.17408,0.34244,1.223,5.29,-2.94,6.052082286
18/06/2020 03:30,5.49312,4.97466,7.410911513,1.35312,0.39466,1.4095,4.14,4.58,6.173815676,6.40312,-2.58534,6.905355071,1.35312,0.39466,1.4095,5.05,-2.98,5.863693375
18/06/2020 04:00,5.71752,4.89136,7.524323066,1.06752,0.31136,1.112,4.65,4.58,6.526783281,6.62752,-2.66864,7.144624609,1.06752,0.31136,1.112,5.56,-2.98,6.308248568
18/06/2020 04:30,5.46792,4.91856,7.354616346,1.29792,0.37856,1.352,4.17,4.54,6.164454558,6.37792,-2.60144,6.888058769,1.29792,0.37856,1.352,5.08,-2.98,5.889550068
18/06/2020 05:00,5.57,4.905,7.421854553,1.08,0.315,1.125,4.49,4.59,6.420918937,6.48,-2.635,6.995257322,1.08,0.315,1.125,5.4,-2.95,6.153251173
18/06/2020 05:30,5.5732,5.0301,7.507493873,1.0632,0.3101,1.1075,4.51,4.72,6.528284614,6.4632,-2.4299,6.904880032,1.0632,0.3101,1.1075,5.4,-2.74,6.055377775
18/06/2020 06:00,5.71384,4.99862,7.591717161,1.26384,0.36862,1.3165,4.45,4.63,6.421791027,6.62384,-2.51138,7.083945641,1.26384,0.36862,1.3165,5.36,-2.88,6.084734998
18/06/2020 06:30,6.12552,4.85286,7.814873348,1.17552,0.34286,1.2245,4.95,4.51,6.696461752,7.03552,-2.59714,7.499578511,1.17552,0.34286,1.2245,5.86,-2.94,6.556157411
18/06/2020 07:00,6.56816,4.70988,8.082307554,1.26816,0.36988,1.321,5.3,4.34,6.850226274,7.47816,-2.73012,7.960931616,1.26816,0.36988,1.321,6.21,-3.1,6.940756443
18/06/2020 07:30,7.5428,4.2679,8.666533462,1.1928,0.3479,1.2425,6.35,3.92,7.462499581,8.4728,-3.0821,9.015968071,1.1928,0.3479,1.2425,7.28,-3.43,8.047564849
18/06/2020 08:00,8.67224,4.04232,9.568077006,1.48224,0.43232,1.544,7.19,3.61,8.04538377,9.03224,-2.70768,9.429363202,1.48224,0.43232,1.544,7.55,-3.14,8.17692485
18/06/2020 08:30,9.39952,0.09486,9.399998652,1.31952,0.38486,1.3745,8.08,-0.29,8.085202533,9.45952,0.08486,9.459900626,1.31952,0.38486,1.3745,8.14,-0.3,8.14552638
18/06/2020 09:00,9.5384,0.0112,9.538406576,1.2384,0.3612,1.29,8.3,-0.35,8.30737624,9.5984,-0.0088,9.598404034,1.2384,0.3612,1.29,8.36,-0.37,8.368183793
18/06/2020 09:30,9.66384,0.15112,9.665021511,1.44384,0.42112,1.504,8.22,-0.27,8.224433111,9.72384,0.14112,9.724863968,1.44384,0.42112,1.504,8.28,-0.28,8.284732947
18/06/2020 10:00,9.80168,0.07174,9.801942535,1.41168,0.41174,1.4705,8.39,-0.34,8.396886328,9.88168,0.06174,9.881872872,1.41168,0.41174,1.4705,8.47,-0.35,8.477228321
18/06/2020 10:30,10.17344,-0.04608,10.17354436,1.21344,0.35392,1.264,8.96,-0.4,8.968924127,10.33344,-0.05608,10.33359217,1.21344,0.35392,1.264,9.12,-0.41,9.129211357
18/06/2020 11:00,10.2764,-0.0648,10.2766043,1.2864,0.3752,1.34,8.99,-0.44,9.000761079,10.4064,-0.0748,10.40666882,1.2864,0.3752,1.34,9.12,-0.45,9.131095225
18/06/2020 11:30,10.26344,-0.13858,10.26437553,1.27344,0.37142,1.3265,8.99,-0.51,9.004454453,10.39344,-0.14858,10.39450196,1.27344,0.37142,1.3265,9.12,-0.52,9.134812532
18/06/2020 12:00,10.30176,-0.12282,10.30249212,1.36176,0.39718,1.4185,8.94,-0.52,8.955110273,10.45176,-0.14282,10.45273575,1.36176,0.39718,1.4185,9.09,-0.54,9.106025478
18/06/2020 12:30,10.35832,-0.11924,10.35900629,1.16832,0.34076,1.217,9.19,-0.46,9.201505312,10.53832,-0.12924,10.53911246,1.16832,0.34076,1.217,9.37,-0.47,9.381780215
18/06/2020 13:00,10.44504,-0.09478,10.44547002,1.11504,0.32522,1.1615,9.33,-0.42,9.339448592,10.65504,-0.10478,10.65555518,1.11504,0.32522,1.1615,9.54,-0.43,9.549685859
18/06/2020 13:30,10.35528,0.12654,10.35605312,1.32528,0.38654,1.3805,9.03,-0.26,9.033742303,10.51528,0.11654,10.51592578,1.32528,0.38654,1.3805,9.19,-0.27,9.193965412
18/06/2020 14:00,10.15992,0.09456,10.16036003,1.48992,0.43456,1.552,8.67,-0.34,8.676664106,10.24992,0.08456,10.2502688,1.48992,0.43456,1.552,8.76,-0.35,8.766989221
18/06/2020 14:30,10.18792,0.13606,10.1888285,1.35792,0.39606,1.4145,8.83,-0.26,8.83382703,10.30792,0.12606,10.30869079,1.35792,0.39606,1.4145,8.95,-0.27,8.9540717
18/06/2020 15:00,11.20016,0.05838,11.20031215,1.40016,0.40838,1.4585,9.8,-0.35,9.806248008,11.47016,0.03838,11.47022421,1.40016,0.40838,1.4585,10.07,-0.37,10.07679513
18/06/2020 15:30,9.8512,0.1541,9.852405201,1.5912,0.4641,1.6575,8.26,-0.31,8.265815144,9.9112,0.1341,9.912107155,1.5912,0.4641,1.6575,8.32,-0.33,8.326541899
18/06/2020 16:00,9.52872,0.24046,9.531753556,1.81872,0.53046,1.8945,7.71,-0.29,7.715452028,9.54872,0.23046,9.551500691,1.81872,0.53046,1.8945,7.73,-0.3,7.735819284
18/06/2020 16:30,9.3848,0.6589,9.407902011,1.9848,0.5789,2.0675,7.4,0.08,7.40043242,9.3948,0.6489,9.417183138,1.9848,0.5789,2.0675,7.41,0.07,7.410330627
18/06/2020 17:00,9.70048,0.74264,9.728865628,1.86048,0.54264,1.938,7.84,0.2,7.842550606,9.73048,0.74264,9.758778366,1.86048,0.54264,1.938,7.87,0.2,7.872540886
18/06/2020 17:30,9.73472,0.88846,9.77517952,1.67472,0.48846,1.7445,8.06,0.4,8.069919454,9.77472,0.87846,9.814114481,1.67472,0.48846,1.7445,8.1,0.39,8.109383454
18/06/2020 18:00,9.73544,1.04242,9.79108939,2.06544,0.60242,2.1515,7.67,0.44,7.682610234,9.75544,1.03242,9.809918483,2.06544,0.60242,2.1515,7.69,0.43,7.702012724
18/06/2020 18:30,9.25496,1.07228,9.316870129,1.58496,0.46228,1.651,7.67,0.61,7.694218609,9.27496,1.06228,9.335594346,1.58496,0.46228,1.651,7.69,0.6,7.713371507
18/06/2020 19:00,9.0564,1.1502,9.129147879,1.6464,0.4802,1.715,7.41,0.67,7.440228491,9.0764,1.1402,9.147737043,1.6464,0.4802,1.715,7.43,0.66,7.459255995
18/06/2020 19:30,9.098,1.109,9.16534151,1.368,0.399,1.425,7.73,0.71,7.762538245,9.118,1.099,9.183992868,1.368,0.399,1.425,7.75,0.7,7.781548689
18/06/2020 20:00,8.59728,1.19504,8.67993917,1.45728,0.42504,1.518,7.14,0.77,7.181399585,8.59728,1.18504,8.678568039,1.45728,0.42504,1.518,7.14,0.76,7.180334254
18/06/2020 20:30,8.56056,1.20558,8.645033872,1.15056,0.33558,1.1985,7.41,0.87,7.460898069,8.57056,1.19558,8.653548997,1.15056,0.33558,1.1985,7.42,0.86,7.469672014
18/06/2020 21:00,8.36848,1.15414,8.447691794,1.24848,0.36414,1.3005,7.12,0.79,7.163693182,8.36848,1.14414,8.446331384,1.24848,0.36414,1.3005,7.12,0.78,7.162597294
18/06/2020 21:30,8.22352,1.08186,8.294377749,1.10352,0.32186,1.1495,7.12,0.76,7.160446913,8.22352,1.07186,8.293079347,1.10352,0.32186,1.1495,7.12,0.75,7.159392432
18/06/2020 22:00,7.92336,1.18098,8.010889305,1.44336,0.42098,1.5035,6.48,0.76,6.524415683,7.91336,1.17098,7.999528777,1.44336,0.42098,1.5035,6.47,0.75,6.513324804
18/06/2020 22:30,8.0964,1.0827,8.168471843,1.1064,0.3227,1.1525,6.99,0.76,7.031194778,8.0964,1.0727,8.167152395,1.1064,0.3227,1.1525,6.99,0.75,7.030120909
18/06/2020 23:00,7.66064,1.12852,7.743317287,1.16064,0.33852,1.209,6.5,0.79,6.547831702,7.65064,1.11852,7.731971249,1.16064,0.33852,1.209,6.49,0.78,6.536704062
18/06/2020 23:30,6.87512,1.29066,6.995218242,1.30512,0.38066,1.3595,5.57,0.91,5.643846206,6.86512,1.28066,6.983549431,1.30512,0.38066,1.3595,5.56,0.9,5.632370726
19/06/2020 00:00,6.608,1.269,6.728746168,1.128,0.329,1.175,5.48,0.94,5.560035971,6.588,1.259,6.707221854,1.128,0.329,1.175,5.46,0.93,5.538637016
19/06/2020 00:30,6.19984,1.20162,6.31521232,1.23984,0.36162,1.2915,4.96,0.84,5.030626204,6.17984,1.20162,6.295578849,1.23984,0.36162,1.2915,4.94,0.84,5.010908101
19/06/2020 01:00,6.17936,0.50648,6.200081612,1.11936,0.32648,1.166,5.06,0.18,5.063200569,5.93936,1.91648,6.240904806,1.11936,0.32648,1.166,4.82,1.59,5.075480273
19/06/2020 01:30,6.56656,-2.05142,6.879537357,1.36656,0.39858,1.4235,5.2,-2.45,5.748260606,5.55656,4.74858,7.309197702,1.36656,0.39858,1.4235,4.19,4.35,6.039751651
19/06/2020 02:00,6.77216,-2.22312,7.127721487,1.29216,0.37688,1.346,5.48,-2.6,6.065509047,5.78216,4.81688,7.525669884,1.29216,0.37688,1.346,4.49,4.44,6.314562534
19/06/2020 02:30,6.42736,0.55798,6.451534566,1.22736,0.35798,1.2785,5.2,0.2,5.203844733,6.23736,2.05798,6.568100292,1.22736,0.35798,1.2785,5.01,1.7,5.290567077
19/06/2020 03:00,5.98832,1.38826,6.147132848,1.46832,0.42826,1.5295,4.52,0.96,4.620822438,5.97832,1.37826,6.135137378,1.46832,0.42826,1.5295,4.51,0.95,4.608969516
19/06/2020 03:30,6.0488,1.3059,6.188162591,1.2888,0.3759,1.3425,4.76,0.93,4.85,6.0388,1.3059,6.17838816,1.2888,0.3759,1.3425,4.75,0.93,4.840185947
19/06/2020 04:00,6.12,1.3475,6.26659048,1.26,0.3675,1.3125,4.86,0.98,4.957822102,6.11,1.3475,6.256824774,1.26,0.3675,1.3125,4.85,0.98,4.948019806
19/06/2020 04:30,6.38992,1.30956,6.522731406,1.12992,0.32956,1.177,5.26,0.98,5.350513994,6.37992,1.30956,6.512935329,1.12992,0.32956,1.177,5.25,0.98,5.340683477
19/06/2020 05:00,6.14208,1.33644,6.285794986,1.22208,0.35644,1.273,4.92,0.98,5.01665227,6.13208,1.33644,6.27602398,1.22208,0.35644,1.273,4.91,0.98,5.006845314
19/06/2020 05:30,6.13376,1.52318,6.320054513,1.31376,0.38318,1.3685,4.82,1.14,4.952978902,6.12376,1.52318,6.310349741,1.31376,0.38318,1.3685,4.81,1.14,4.94324792
19/06/2020 06:00,6.23024,1.59132,6.430255811,1.41024,0.41132,1.469,4.82,1.18,4.962338159,6.22024,1.59132,6.420567343,1.41024,0.41132,1.469,4.81,1.18,4.952625566
19/06/2020 06:30,6.6808,1.4669,6.839947679,1.3608,0.3969,1.4175,5.32,1.07,5.426536649,6.6708,1.4669,6.830180689,1.3608,0.3969,1.4175,5.31,1.07,5.416733333
19/06/2020 07:00,7.06216,1.33688,7.187583182,1.53216,0.44688,1.596,5.53,0.89,5.601160594,7.05216,1.33688,7.177757923,1.53216,0.44688,1.596,5.52,0.89,5.591287866
19/06/2020 07:30,7.81512,0.99316,7.877973559,1.72512,0.50316,1.797,6.09,0.49,6.109680843,7.81512,1.00316,7.879240484,1.72512,0.50316,1.797,6.09,0.5,6.110490979
19/06/2020 08:00,8.86512,0.41316,8.874742464,1.96512,0.57316,2.047,6.9,-0.16,6.901854823,8.86512,0.40316,8.87428254,1.96512,0.57316,2.047,6.9,-0.17,6.902093885
19/06/2020 08:30,9.20944,0.25692,9.213023011,1.90944,0.55692,1.989,7.3,-0.3,7.306161783,9.21944,0.20692,9.221761751,1.90944,0.55692,1.989,7.31,-0.35,7.318374136
19/06/2020 09:00,9.70176,-0.78782,9.73369444,1.72176,0.50218,1.7935,7.98,-1.29,8.083594497,9.29176,1.36218,9.391077587,1.72176,0.50218,1.7935,7.57,0.86,7.618694114
19/06/2020 09:30,10.21408,-3.31006,10.73703532,1.71408,0.49994,1.7855,8.5,-3.81,9.314832258,9.35408,3.56994,10.01215682,1.71408,0.49994,1.7855,7.64,3.07,8.233741555
19/06/2020 10:00,10.0212,-2.6509,10.36589216,1.7112,0.4991,1.7825,8.31,-3.15,8.886990492,9.3812,2.9991,9.848934676,1.7112,0.4991,1.7825,7.67,2.5,8.067149435
19/06/2020 10:30,9.87688,-0.02466,9.876910785,1.76688,0.51534,1.8405,8.11,-0.54,8.127957923,9.92688,-0.03466,9.926940508,1.76688,0.51534,1.8405,8.16,-0.55,8.178514535
19/06/2020 11:00,10.11152,0.07586,10.11180456,1.63152,0.47586,1.6995,8.48,-0.4,8.48942872,10.20152,0.06586,10.20173259,1.63152,0.47586,1.6995,8.57,-0.41,8.579801863
19/06/2020 11:30,9.96256,0.17658,9.964124761,1.70256,0.49658,1.7735,8.26,-0.32,8.266196223,10.02256,0.17658,10.02411539,1.70256,0.49658,1.7735,8.32,-0.32,8.326151572
19/06/2020 12:00,9.6408,0.2044,9.642966556,1.6608,0.4844,1.73,7.98,-0.28,7.98491077,9.6808,0.1944,9.682751675,1.6608,0.4844,1.73,8.02,-0.29,8.025241429
19/06/2020 12:30,9.88736,0.35298,9.893658709,1.82736,0.53298,1.9035,8.06,-0.18,8.062009675,9.93736,0.35298,9.943627037,1.82736,0.53298,1.9035,8.11,-0.18,8.111997288
19/06/2020 13:00,9.62384,0.27612,9.627800299,1.56384,0.45612,1.629,8.06,-0.18,8.062009675,9.67384,0.27612,9.677779838,1.56384,0.45612,1.629,8.11,-0.18,8.111997288
19/06/2020 13:30,9.3668,0.3149,9.372091776,2.1768,0.6349,2.2675,7.19,-0.32,7.197117479,9.3868,0.3049,9.391750542,2.1768,0.6349,2.2675,7.21,-0.33,7.21754806
19/06/2020 14:00,9.24584,0.34962,9.252447863,2.29584,0.66962,2.3915,6.95,-0.32,6.957363006,9.25584,0.33962,9.262068659,2.29584,0.66962,2.3915,6.96,-0.33,6.967818884
19/06/2020 14:30,8.926,0.323,8.931842195,2.376,0.693,2.475,6.55,-0.37,6.560442058,8.936,0.313,8.941480023,2.376,0.693,2.475,6.56,-0.38,6.57099688
19/06/2020 15:00,8.66784,0.36312,8.675442721,2.06784,0.60312,2.154,6.6,-0.24,6.604362195,8.67784,0.36312,8.685433967,2.06784,0.60312,2.154,6.61,-0.24,6.6143556
19/06/2020 15:30,8.25448,0.46214,8.267406694,2.30448,0.67214,2.4005,5.95,-0.21,5.953704729,8.26448,0.46214,8.277391078,2.30448,0.67214,2.4005,5.96,-0.21,5.963698517
19/06/2020 16:00,8.37552,0.51286,8.391207342,2.37552,0.69286,2.4745,6,-0.18,6.002699393,8.38552,0.51286,8.401188669,2.37552,0.69286,2.4745,6.01,-0.18,6.012694903
19/06/2020 16:30,8.69256,0.77158,8.726736793,3.50256,1.02158,3.6485,5.19,-0.25,5.196017706,8.69256,0.77158,8.726736793,3.50256,1.02158,3.6485,5.19,-0.25,5.196017706
19/06/2020 17:00,9.16648,0.60564,9.186465882,2.07648,0.60564,2.163,7.09,0,7.09,9.18648,0.43564,9.19680363,2.07648,0.60564,2.163,7.11,-0.17,7.112032058
19/06/2020 17:30,9.53232,0.71026,9.558744366,1.61232,0.47026,1.6795,7.92,0.24,7.923635529,9.58232,0.70026,9.607872847,1.61232,0.47026,1.6795,7.97,0.23,7.973318004
19/06/2020 18:00,9.5096,0.7778,9.541355512,1.5696,0.4578,1.635,7.94,0.32,7.946445746,9.5596,0.7678,9.590384195,1.5696,0.4578,1.635,7.99,0.31,7.996011506
19/06/2020 18:30,9.47072,0.92396,9.515683864,2.07072,0.60396,2.157,7.4,0.32,7.406915687,9.49072,0.91396,9.534625792,2.07072,0.60396,2.157,7.42,0.31,7.426472918
19/06/2020 19:00,9.40512,0.92316,9.450317804,1.72512,0.50316,1.797,7.68,0.42,7.691475801,9.43512,0.91316,9.479206222,1.72512,0.50316,1.797,7.71,0.41,7.720893731
19/06/2020 19:30,9.30512,0.86566,9.345299645,1.66512,0.48566,1.7345,7.64,0.38,7.649444424,9.33512,0.85566,9.374253008,1.66512,0.48566,1.7345,7.67,0.37,7.678919195
19/06/2020 20:00,9.01872,0.88546,9.062083086,1.45872,0.42546,1.5195,7.56,0.46,7.57398178,9.04872,0.87546,9.090971557,1.45872,0.42546,1.5195,7.59,0.45,7.603328219
19/06/2020 20:30,8.58128,1.00204,8.639586252,1.48128,0.43204,1.543,7.1,0.57,7.122843533,8.58128,0.99204,8.638432138,1.48128,0.43204,1.543,7.1,0.56,7.122050267
19/06/2020 21:00,8.62952,0.95986,8.68273843,1.19952,0.34986,1.2495,7.43,0.61,7.454998323,8.64952,0.94986,8.701518847,1.19952,0.34986,1.2495,7.45,0.6,7.474122022
19/06/2020 21:30,8.23832,1.05826,8.306011717,1.46832,0.42826,1.5295,6.77,0.63,6.799249959,8.23832,1.04826,8.304743551,1.46832,0.42826,1.5295,6.77,0.62,6.798330677
19/06/2020 22:00,8.07656,1.07108,8.147271556,1.30656,0.38108,1.361,6.77,0.69,6.805071638,8.07656,1.06108,8.145962939,1.30656,0.38108,1.361,6.77,0.68,6.804064961
19/06/2020 22:30,7.94528,1.06654,8.016544259,1.56528,0.45654,1.6305,6.38,0.61,6.4090951,7.94528,1.06654,8.016544259,1.56528,0.45654,1.6305,6.38,0.61,6.4090951
19/06/2020 23:00,7.81616,-0.25112,7.82019299,1.43616,0.41888,1.496,6.38,-0.67,6.415083787,7.49616,2.19888,7.812009217,1.43616,0.41888,1.496,6.06,1.78,6.3160114
19/06/2020 23:30,7.18912,0.61766,7.215604635,1.56912,0.45766,1.6345,5.62,0.16,5.622277119,7.04912,1.50766,7.208545724,1.56912,0.45766,1.6345,5.48,1.05,5.579686371
20/06/2020 00:00,6.77352,1.06936,6.85741234,1.40352,0.40936,1.462,5.37,0.66,5.410406639,6.75352,1.06936,6.837657728,1.40352,0.40936,1.462,5.35,0.66,5.390556558
20/06/2020 00:30,6.5448,1.0564,6.629508881,1.0848,0.3164,1.13,5.46,0.74,5.50991833,6.5348,1.0564,6.619636848,1.0848,0.3164,1.13,5.45,0.74,5.500009091
20/06/2020 01:00,6.17712,1.19666,6.291963656,1.25712,0.36666,1.3095,4.92,0.83,4.989519015,6.16712,1.18666,6.280249282,1.25712,0.36666,1.3095,4.91,0.82,4.978001607
20/06/2020 01:30,6.36312,1.22716,6.480371733,1.29312,0.37716,1.347,5.07,0.85,5.140758699,6.36312,1.22716,6.480371733,1.29312,0.37716,1.347,5.07,0.85,5.140758699
20/06/2020 02:00,6.36312,1.17716,6.471089692,1.29312,0.37716,1.347,5.07,0.8,5.132728319,6.36312,1.17716,6.471089692,1.29312,0.37716,1.347,5.07,0.8,5.132728319
20/06/2020 02:30,6.76504,1.29772,6.888384673,1.05504,0.30772,1.099,5.71,0.99,5.795187659,6.71504,0.96772,6.784411854,1.05504,0.30772,1.099,5.66,0.66,5.698350639
20/06/2020 03:00,6.20832,1.10576,6.306024294,1.28832,0.37576,1.342,4.92,0.73,4.973861679,6.19832,1.03576,6.284263648,1.28832,0.37576,1.342,4.91,0.66,4.954159868
20/06/2020 03:30,6.098,1.1265,6.201177812,1.428,0.4165,1.4875,4.67,0.71,4.723663832,6.088,1.1165,6.189532797,1.428,0.4165,1.4875,4.66,0.7,4.712281825
20/06/2020 04:00,6.09936,1.02398,6.184717249,1.17936,0.34398,1.2285,4.92,0.68,4.966769574,6.08936,1.02398,6.174855484,1.17936,0.34398,1.2285,4.91,0.68,4.956863928
20/06/2020 04:30,6.056,0.963,6.132088144,1.176,0.343,1.225,4.88,0.62,4.919227582,6.046,0.973,6.123793351,1.176,0.343,1.225,4.87,0.63,4.910580414
20/06/2020 05:00,6.25488,1.15184,6.360051824,1.03488,0.30184,1.078,5.22,0.85,5.288752216,6.25488,1.14184,6.358248375,1.03488,0.30184,1.078,5.22,0.84,5.287154244
20/06/2020 05:30,6.20456,1.11758,6.304407177,1.05456,0.30758,1.0985,5.15,0.81,5.213309889,6.20456,1.10758,6.302642164,1.05456,0.30758,1.0985,5.15,0.8,5.211765536
20/06/2020 06:00,5.95744,1.18342,6.07384345,1.41744,0.41342,1.4765,4.54,0.77,4.604834416,5.95744,1.17342,6.071902984,1.41744,0.41342,1.4765,4.54,0.76,4.603172819
20/06/2020 06:30,6.32136,1.04998,6.407967716,1.37136,0.39998,1.4285,4.95,0.65,4.992494367,6.32136,1.03998,6.406336757,1.37136,0.39998,1.4285,4.95,0.64,4.99120226
20/06/2020 07:00,6.564,0.7395,6.605524676,1.404,0.4095,1.4625,5.16,0.33,5.170541558,6.554,0.7195,6.593375179,1.404,0.4095,1.4625,5.15,0.31,5.159321661
20/06/2020 07:30,7.12208,0.68644,7.155083745,1.46208,0.42644,1.523,5.66,0.26,5.665968584,7.11208,0.67644,7.14417616,1.46208,0.42644,1.523,5.65,0.25,5.655528269
20/06/2020 08:00,7.05632,0.77226,7.098453173,1.99632,0.58226,2.0795,5.06,0.19,5.063565937,7.04632,0.76226,7.08743013,1.99632,0.58226,2.0795,5.05,0.18,5.053206903
20/06/2020 08:30,7.45328,0.87304,7.504237576,2.27328,0.66304,2.368,5.18,0.21,5.184255009,7.44328,0.85304,7.492002029,2.27328,0.66304,2.368,5.17,0.19,5.173490118
20/06/2020 09:00,7.5876,0.7218,7.621854696,2.5776,0.7518,2.685,5.01,-0.03,5.01008982,7.5776,0.6818,7.608210894,2.5776,0.7518,2.685,5,-0.07,5.000489976
20/06/2020 09:30,7.61272,0.88996,7.664563562,2.26272,0.65996,2.357,5.35,0.23,5.354941643,7.60272,0.87996,7.653475093,2.26272,0.65996,2.357,5.34,0.22,5.344529914
20/06/2020 10:00,7.63712,0.78916,7.677784537,2.39712,0.69916,2.497,5.24,0.09,5.240772844,7.62712,0.76916,7.66580502,2.39712,0.69916,2.497,5.23,0.07,5.23046843
20/06/2020 10:30,10.23464,0.43052,10.24369091,2.50464,0.73052,2.609,7.73,-0.3,7.735819284,10.26464,0.43052,10.27366448,2.50464,0.73052,2.609,7.76,-0.3,7.765796804
20/06/2020 11:00,8.43976,0.36868,8.447808816,2.18976,0.63868,2.281,6.25,-0.27,6.255829282,8.42976,0.37868,8.438261207,2.18976,0.63868,2.281,6.24,-0.26,6.245414318
20/06/2020 11:30,8.204,0.4145,8.214464453,2.484,0.7245,2.5875,5.72,-0.31,5.72839419,8.194,0.4145,8.204477208,2.484,0.7245,2.5875,5.71,-0.31,5.71840887
20/06/2020 12:00,8.07664,0.82402,8.118566539,2.03664,0.59402,2.1215,6.04,0.23,6.044377553,8.07664,0.81402,8.117557653,2.03664,0.59402,2.1215,6.04,0.22,6.044005295
20/06/2020 12:30,8.13664,0.96402,8.19354899,2.27664,0.66402,2.3715,5.86,0.3,5.867674156,8.12664,0.95402,8.182446569,2.27664,0.66402,2.3715,5.85,0.29,5.857183624
20/06/2020 13:00,8.17336,1.19098,8.259675965,2.88336,0.84098,3.0035,5.29,0.35,5.301565806,8.16336,1.18098,8.248342879,2.88336,0.84098,3.0035,5.28,0.34,5.290935645
20/06/2020 13:30,7.67928,1.09354,7.756750031,2.54928,0.74354,2.6555,5.13,0.35,5.141925709,7.66928,1.08354,7.745444768,2.54928,0.74354,2.6555,5.12,0.34,5.131276644
20/06/2020 14:00,7.23168,1.12924,7.319315446,3.15168,0.91924,3.283,4.08,0.21,4.085400837,7.22168,1.09924,7.304860752,3.15168,0.91924,3.283,4.07,0.18,4.0739784
20/06/2020 14:30,7.08688,1.01784,7.159599598,3.14688,0.91784,3.278,3.94,0.1,3.941268831,7.07688,0.88784,7.132355179,3.14688,0.91784,3.278,3.93,-0.03,3.930114502
20/06/2020 15:00,6.90464,0.49802,6.92257737,2.56464,0.74802,2.6715,4.34,-0.25,4.347194498,6.90464,0.48802,6.921865142,2.56464,0.74802,2.6715,4.34,-0.26,4.347781043
20/06/2020 15:30,6.86688,0.56784,6.890318077,2.90688,0.84784,3.028,3.96,-0.28,3.969886648,6.85688,0.55784,6.879534054,2.90688,0.84784,3.028,3.95,-0.29,3.960631263
20/06/2020 16:00,6.92656,0.66358,6.958273626,3.16656,0.92358,3.2985,3.76,-0.26,3.768978641,6.91656,0.65358,6.947371377,3.16656,0.92358,3.2985,3.75,-0.27,3.759707435
20/06/2020 16:30,7.79496,-2.49272,8.183828835,2.18496,0.63728,2.276,5.61,-3.13,6.424095267,7.10496,3.96728,8.1375529,2.18496,0.63728,2.276,4.92,3.33,5.940984767
20/06/2020 17:00,8.4692,-2.8969,8.950942869,1.7592,0.5131,1.8325,6.71,-3.41,7.526765574,7.4992,4.5831,8.788788668,1.7592,0.5131,1.8325,5.74,4.07,7.03651192
20/06/2020 17:30,9.25208,-2.79606,9.665347167,1.52208,0.44394,1.5855,7.73,-3.24,8.381557135,8.31208,4.64394,9.521389218,1.52208,0.44394,1.5855,6.79,4.2,7.98399023
20/06/2020 18:00,9.0828,-2.9346,9.545110424,1.9728,0.5754,2.055,7.11,-3.51,7.929199203,8.1328,4.4654,9.278051142,1.9728,0.5754,2.055,6.16,3.89,7.285444393
20/06/2020 18:30,9.62568,-2.88126,10.04765518,1.67568,0.48874,1.7455,7.95,-3.37,8.634778515,8.71568,4.49874,9.808248541,1.67568,0.48874,1.7455,7.04,4.01,8.101956554
20/06/2020 19:00,9.63152,-2.92664,10.06634984,1.45152,0.42336,1.512,8.18,-3.35,8.839394776,8.74152,4.43336,9.801471971,1.45152,0.42336,1.512,7.29,4.01,8.320108172
20/06/2020 19:30,9.15928,-2.78646,9.573754198,1.58928,0.46354,1.6555,7.57,-3.25,8.238167272,8.21928,4.61354,9.425567094,1.58928,0.46354,1.6555,6.63,4.15,7.821726152
20/06/2020 20:00,8.8808,-2.8856,9.337842149,1.4208,0.4144,1.48,7.46,-3.3,8.157303476,7.9308,4.5644,9.150482829,1.4208,0.4144,1.48,6.51,4.15,7.720272016
20/06/2020 20:30,8.76248,-2.87636,9.222499802,1.45248,0.42364,1.513,7.31,-3.3,8.020355354,7.81248,4.61364,9.073065513,1.45248,0.42364,1.513,6.36,4.19,7.61614732
20/06/2020 21:00,8.84776,-2.86982,9.301544165,1.09776,0.32018,1.1435,7.75,-3.19,8.380847213,7.91776,4.56018,9.137076395,1.09776,0.32018,1.1435,6.82,4.24,8.030566605
20/06/2020 21:30,8.43888,-2.79366,8.889276228,1.11888,0.32634,1.1655,7.32,-3.12,7.957185432,7.49888,4.64634,8.821659518,1.11888,0.32634,1.1655,6.38,4.32,7.704985399
20/06/2020 22:00,8.67064,-2.77648,9.104330794,1.04064,0.30352,1.084,7.63,-3.08,8.228201505,7.74064,4.64352,9.026615401,1.04064,0.30352,1.084,6.7,4.34,7.982831578
20/06/2020 22:30,8.4952,-2.7564,8.931190514,1.0752,0.3136,1.12,7.42,-3.07,8.030024907,7.5552,4.6736,8.883894641,1.0752,0.3136,1.12,6.48,4.36,7.810249676
20/06/2020 23:00,8.21352,-2.76564,8.666641529,1.04352,0.30436,1.087,7.17,-3.07,7.799602554,7.28352,4.68436,8.659843659,1.04352,0.30436,1.087,6.24,4.38,7.623778591
20/06/2020 23:30,7.69656,-2.66642,8.145356435,1.24656,0.36358,1.2985,6.45,-3.03,7.126247259,6.75656,4.79358,8.284293105,1.24656,0.36358,1.2985,5.51,4.43,7.070007072
21/06/2020 00:00,7.3116,-0.8112,7.356462465,1.1616,0.3388,1.21,6.15,-1.15,6.256596519,6.8216,3.0988,7.492448732,1.1616,0.3388,1.21,5.66,2.76,6.297078688
21/06/2020 00:30,6.36792,1.20356,6.480660599,1.17792,0.34356,1.227,5.19,0.86,5.260769906,6.36792,1.19356,6.478810894,1.17792,0.34356,1.227,5.19,0.85,5.259144417
21/06/2020 01:00,6.26424,1.19082,6.376421806,1.13424,0.33082,1.1815,5.13,0.86,5.201586297,6.26424,1.18082,6.37456184,1.13424,0.33082,1.1815,5.13,0.85,5.199942307
21/06/2020 01:30,6.17504,1.20522,6.291555789,1.11504,0.32522,1.1615,5.06,0.88,5.135951713,6.17504,1.19522,6.289647832,1.11504,0.32522,1.1615,5.06,0.87,5.134247754
21/06/2020 02:00,6.35216,1.22188,6.468610933,1.17216,0.34188,1.221,5.18,0.88,5.254217354,6.35216,1.21188,6.466729452,1.17216,0.34188,1.221,5.18,0.87,5.252551761
21/06/2020 02:30,6.26672,1.66946,6.485281509,2.94672,0.85946,3.0695,3.32,0.81,3.417382039,6.24672,1.66946,6.465957582,2.94672,0.85946,3.0695,3.3,0.81,3.397955268
21/06/2020 03:00,6.02816,1.23238,6.152842713,1.20816,0.35238,1.2585,4.82,0.88,4.899673459,6.01816,1.23238,6.143045682,1.20816,0.35238,1.2585,4.81,0.88,4.889836398
21/06/2020 03:30,6.056,1.2405,6.181745405,1.236,0.3605,1.2875,4.82,0.88,4.899673459,6.046,1.2405,6.171949145,1.236,0.3605,1.2875,4.81,0.88,4.889836398
21/06/2020 04:00,6.03056,1.26308,6.161414205,1.21056,0.35308,1.261,4.82,0.91,4.905150354,6.02056,1.25308,6.149581465,1.21056,0.35308,1.261,4.81,0.9,4.893475248
21/06/2020 04:30,6.08216,1.23188,6.205658595,1.17216,0.34188,1.221,4.91,0.89,4.99001002,6.07216,1.23188,6.195857923,1.17216,0.34188,1.221,4.9,0.89,4.98017068
21/06/2020 05:00,5.77776,1.33018,5.928902888,1.33776,0.39018,1.3935,4.44,0.94,4.53841382,5.77776,1.32018,5.926667348,1.33776,0.39018,1.3935,4.44,0.93,4.536353161
21/06/2020 05:30,5.90104,1.36572,6.057017765,1.39104,0.40572,1.449,4.51,0.96,4.611041097,5.89104,1.35572,6.045025145,1.39104,0.40572,1.449,4.5,0.95,4.59918471
21/06/2020 06:00,6.03224,1.28732,6.168072,1.12224,0.32732,1.169,4.91,0.96,5.002969118,6.03224,1.27732,6.165992686,1.12224,0.32732,1.169,4.91,0.95,5.001059888
21/06/2020 06:30,6.20832,1.40576,6.36548493,1.52832,0.44576,1.592,4.68,0.96,4.777447017,6.19832,1.39576,6.353527902,1.52832,0.44576,1.592,4.67,0.95,4.76564791
21/06/2020 07:00,6.3076,1.4468,6.471402321,1.7376,0.5068,1.81,4.57,0.94,4.665672513,6.2976,1.4368,6.459424123,1.7376,0.5068,1.81,4.56,0.93,4.653869358
21/06/2020 07:30,6.64736,1.39548,6.792257313,1.76736,0.51548,1.841,4.88,0.88,4.95870951,6.63736,1.38548,6.780420533,1.76736,0.51548,1.841,4.87,0.87,4.947100161
21/06/2020 08:00,6.82568,1.42624,6.973096013,1.73568,0.50624,1.808,5.09,0.92,5.17247523,6.81568,1.42624,6.96330772,1.73568,0.50624,1.808,5.08,0.92,5.162634986
21/06/2020 08:30,7.3828,1.3654,7.507999267,1.7328,0.5054,1.805,5.65,0.86,5.715076552,7.3828,1.3554,7.506187115,1.7328,0.5054,1.805,5.65,0.85,5.713580314
21/06/2020 09:00,7.5312,1.2666,7.636965955,1.7712,0.5166,1.845,5.76,0.75,5.8086229,7.5312,1.2566,7.635313811,1.7712,0.5166,1.845,5.76,0.74,5.807340183
21/06/2020 09:30,7.80024,1.19382,7.891067751,2.31024,0.67382,2.4065,5.49,0.52,5.514571606,7.80024,1.19382,7.891067751,2.31024,0.67382,2.4065,5.49,0.52,5.514571606
21/06/2020 10:00,8.00912,1.04516,8.077026842,2.34912,0.68516,2.447,5.66,0.36,5.671437208,8.00912,1.03516,8.075738938,2.34912,0.68516,2.447,5.66,0.35,5.670811229
21/06/2020 10:30,8.022,1.026,8.087345671,2.592,0.756,2.7,5.43,0.27,5.436708563,8.022,1.026,8.087345671,2.592,0.756,2.7,5.43,0.27,5.436708563
21/06/2020 11:00,7.88864,1.06502,7.960207827,3.30864,0.96502,3.4465,4.58,0.1,4.581091573,7.87864,1.03502,7.946334668,3.30864,0.96502,3.4465,4.57,0.07,4.570536074
21/06/2020 11:30,7.96256,0.91658,8.015140713,3.38256,0.98658,3.5235,4.58,-0.07,4.580534903,7.93256,0.88658,7.981950404,3.38256,0.98658,3.5235,4.55,-0.1,4.551098768
21/06/2020 12:00,7.86872,0.73546,7.903015617,3.13872,0.91546,3.2695,4.73,-0.18,4.733423708,7.86872,0.71546,7.901179497,3.13872,0.91546,3.2695,4.73,-0.2,4.734226442
21/06/2020 12:30,7.9312,-1.5034,8.07243117,3.4512,1.0066,3.595,4.48,-2.51,5.135221514,7.5312,2.9266,8.07984907,3.4512,1.0066,3.595,4.08,1.92,4.509190615
21/06/2020 13:00,8.13648,-2.94186,8.651985151,3.69648,1.07814,3.8505,4.44,-4.02,5.989490796,7.20648,4.47814,8.48452072,3.69648,1.07814,3.8505,3.51,3.4,4.886726921
21/06/2020 13:30,8.33656,-3.00142,8.860403752,2.80656,0.81858,2.9235,5.53,-3.82,6.72110854,7.38656,4.50858,8.653817785,2.80656,0.81858,2.9235,4.58,3.69,5.881538914
21/06/2020 14:00,8.24936,-2.96852,8.767214575,2.43936,0.71148,2.541,5.81,-3.68,6.877390493,7.28936,4.56148,8.598945807,2.43936,0.71148,2.541,4.85,3.85,6.19233397
21/06/2020 14:30,8.0944,-2.8533,8.58257725,2.8344,0.8267,2.9525,5.26,-3.68,6.419501538,7.1444,4.6767,8.538967985,2.8344,0.8267,2.9525,4.31,3.85,5.779152187
21/06/2020 15:00,7.56936,-2.76352,8.0580552,3.27936,0.95648,3.416,4.29,-3.72,5.678247969,6.61936,4.80648,8.180353098,3.27936,0.95648,3.416,3.34,3.85,5.09687159
21/06/2020 15:30,7.49536,-0.26302,7.499973403,3.07536,0.89698,3.2035,4.42,-1.16,4.569682702,7.29536,2.67698,7.771003761,3.07536,0.89698,3.2035,4.22,1.78,4.580043668
21/06/2020 16:00,8.03696,1.02828,8.102474054,2.25696,0.65828,2.351,5.78,0.37,5.791830453,8.03696,1.01828,8.101211033,2.25696,0.65828,2.351,5.78,0.36,5.791200221
21/06/2020 16:30,8.3816,1.0663,8.449154647,2.1816,0.6363,2.2725,6.2,0.43,6.214893402,8.3816,1.0563,8.447898452,2.1816,0.6363,2.2725,6.2,0.42,6.214209523
21/06/2020 17:00,9.13192,0.95056,9.181259565,1.68192,0.49056,1.752,7.45,0.46,7.464187833,9.15192,0.94056,9.200124608,1.68192,0.49056,1.752,7.47,0.45,7.483541942
21/06/2020 17:30,9.51848,0.88164,9.559223326,1.54848,0.45164,1.613,7.97,0.43,7.98159132,9.56848,0.87164,9.608098969,1.54848,0.45164,1.613,8.02,0.42,8.030989976
21/06/2020 18:00,9.24568,0.94374,9.293720668,2.03568,0.59374,2.1205,7.21,0.35,7.218490147,9.24568,0.93374,9.292710533,2.03568,0.59374,2.1205,7.21,0.34,7.218012192
21/06/2020 18:30,8.93784,0.95812,8.989047658,2.18784,0.63812,2.279,6.75,0.32,6.757580928,8.93784,0.94812,8.987987283,2.18784,0.63812,2.279,6.75,0.31,6.757114769
21/06/2020 19:00,8.80504,0.93272,8.854303812,1.65504,0.48272,1.724,7.15,0.45,7.164146844,8.81504,0.92272,8.863201589,1.65504,0.48272,1.724,7.16,0.44,7.173506813
21/06/2020 19:30,8.63024,1.02882,8.691347022,1.71024,0.49882,1.7815,6.92,0.53,6.940266565,8.63024,1.01882,8.690168966,1.71024,0.49882,1.7815,6.92,0.52,6.939510069
21/06/2020 20:00,8.26856,0.98708,8.327269144,1.49856,0.43708,1.561,6.77,0.55,6.792304469,8.26856,0.97708,8.326089706,1.49856,0.43708,1.561,6.77,0.54,6.791502043
21/06/2020 20:30,8.20216,1.04938,8.269016087,1.47216,0.42938,1.5335,6.73,0.62,6.758498354,8.20216,1.03938,8.267752987,1.47216,0.42938,1.5335,6.73,0.61,6.757588327
21/06/2020 21:00,7.902,1.0735,7.974585021,1.212,0.3535,1.2625,6.69,0.72,6.728632848,7.902,1.0735,7.974585021,1.212,0.3535,1.2625,6.69,0.72,6.728632848
21/06/2020 21:30,8.00344,1.12642,8.082318594,1.15344,0.33642,1.2015,6.85,0.79,6.895404267,8.01344,1.11642,8.090835201,1.15344,0.33642,1.2015,6.86,0.78,6.904201619
21/06/2020 22:00,7.9084,1.1512,7.991748995,1.2384,0.3612,1.29,6.67,0.79,6.716621174,7.9184,1.1412,8.000212247,1.2384,0.3612,1.29,6.68,0.78,6.725384747
21/06/2020 22:30,9.73736,0.92298,9.781005667,1.10736,0.32298,1.1535,8.63,0.6,8.65083233,9.85736,0.90298,9.898632181,1.10736,0.32298,1.1535,8.75,0.58,8.769201788
21/06/2020 23:00,7.24352,1.19436,7.341326706,1.28352,0.37436,1.337,5.96,0.82,6.016144945,7.24352,1.18436,7.339706438,1.28352,0.37436,1.337,5.96,0.81,6.014790104
21/06/2020 23:30,6.95704,1.19622,7.059132231,1.42704,0.41622,1.4865,5.53,0.78,5.584738132,6.95704,1.18622,7.057444541,1.42704,0.41622,1.4865,5.53,0.77,5.583350249
22/06/2020 00:00,6.93448,0.97464,7.002637789,1.04448,0.30464,1.088,5.89,0.67,5.92798448,6.93448,0.97464,7.002637789,1.04448,0.30464,1.088,5.89,0.67,5.92798448
22/06/2020 00:30,6.44256,1.27408,6.567332731,1.04256,0.30408,1.086,5.4,0.97,5.486428711,6.36256,0.65408,6.396091807,1.04256,0.30408,1.086,5.32,0.35,5.331500727
22/06/2020 01:00,6.43968,1.23324,6.556703394,1.03968,0.30324,1.083,5.4,0.93,5.479498152,6.38968,0.65324,6.422984742,1.03968,0.30324,1.083,5.35,0.35,5.361436375
22/06/2020 01:30,6.44496,0.87478,6.504056384,1.04496,0.30478,1.0885,5.4,0.57,5.43,6.46496,0.87478,6.523875217,1.04496,0.30478,1.0885,5.42,0.57,5.449889907
22/06/2020 02:00,6.50688,0.87284,6.565160851,1.10688,0.32284,1.153,5.4,0.55,5.427936993,6.52688,0.87284,6.584983842,1.10688,0.32284,1.153,5.42,0.55,5.447834432
22/06/2020 02:30,6.15496,0.93978,6.226292561,1.40496,0.40978,1.4635,4.75,0.53,4.779476959,6.14496,0.93978,6.21640731,1.40496,0.40978,1.4635,4.74,0.53,4.769538762
22/06/2020 03:00,6.19208,0.88144,6.254501675,1.34208,0.39144,1.398,4.85,0.49,4.874689734,6.18208,0.87144,6.243197963,1.34208,0.39144,1.398,4.84,0.48,4.863743414
22/06/2020 03:30,6.44888,0.80884,6.499405773,1.05888,0.30884,1.103,5.39,0.5,5.413141417,6.43888,0.80884,6.489483631,1.05888,0.30884,1.103,5.38,0.5,5.403184246
22/06/2020 04:00,6.19392,0.87156,6.254938993,1.27392,0.37156,1.327,4.92,0.5,4.945341242,6.17392,0.87156,6.235134722,1.27392,0.37156,1.327,4.9,0.5,4.925444142
22/06/2020 04:30,6.39024,0.84132,6.445384907,1.17024,0.34132,1.219,5.22,0.5,5.243891685,6.38024,0.82132,6.432886522,1.17024,0.34132,1.219,5.21,0.48,5.232064602
22/06/2020 05:00,5.92472,0.93846,5.998584354,1.43472,0.41846,1.4945,4.49,0.52,4.520011062,5.91472,0.92846,5.987148791,1.43472,0.41846,1.4945,4.48,0.51,4.508935573
22/06/2020 05:30,5.98728,0.96504,6.064554724,1.45728,0.42504,1.518,4.53,0.54,4.562071898,5.97728,0.96504,6.054682353,1.45728,0.42504,1.518,4.52,0.54,4.552142353
22/06/2020 06:00,6.19208,0.87894,6.254149842,1.40208,0.40894,1.4605,4.79,0.47,4.81300322,6.18208,0.87894,6.244249246,1.40208,0.40894,1.4605,4.78,0.47,4.803051114
22/06/2020 06:30,6.75616,0.86888,6.811802287,1.67616,0.48888,1.746,5.08,0.38,5.094192772,6.74616,0.86888,6.801884092,1.67616,0.48888,1.746,5.07,0.38,5.084220688
22/06/2020 07:00,7.3464,0.6952,7.379220555,1.2864,0.3752,1.34,6.06,0.32,6.068442963,7.3364,0.6852,7.36832844,1.2864,0.3752,1.34,6.05,0.31,6.057936943
22/06/2020 07:30,8.13928,0.69604,8.168987122,1.52928,0.44604,1.593,6.61,0.25,6.614725996,8.12928,0.66604,8.156519025,1.52928,0.44604,1.593,6.6,0.22,6.603665649
22/06/2020 08:00,8.70352,0.19186,8.70563442,1.82352,0.53186,1.8995,6.88,-0.34,6.88839604,8.70352,0.19186,8.70563442,1.82352,0.53186,1.8995,6.88,-0.34,6.88839604
22/06/2020 08:30,9.4832,-0.0449,9.483306293,2.1432,0.6251,2.2325,7.34,-0.67,7.370515586,9.5032,-0.0549,9.503358577,2.1432,0.6251,2.2325,7.36,-0.68,7.391346291
22/06/2020 09:00,8.97808,-0.02556,8.978116384,2.75808,0.80444,2.873,6.22,-0.83,6.275133465,8.97808,-0.03556,8.978150422,2.75808,0.80444,2.873,6.22,-0.84,6.276463973
22/06/2020 09:30,8.77432,-0.00374,8.774320797,3.00432,0.87626,3.1295,5.77,-0.88,5.836719969,8.76432,-0.01374,8.76433077,3.00432,0.87626,3.1295,5.76,-0.89,5.828353112
22/06/2020 10:00,8.84456,0.09258,8.845044525,2.85456,0.83258,2.9735,5.99,-0.74,6.03553643,8.83456,0.10258,8.835155519,2.85456,0.83258,2.9735,5.98,-0.73,6.024392086
22/06/2020 10:30,8.44848,0.29414,8.453598799,3.16848,0.92414,3.3005,5.28,-0.63,5.317452398,8.32848,-0.46586,8.341498945,3.16848,0.92414,3.3005,5.16,-1.39,5.343940494
22/06/2020 11:00,8.41392,0.26156,8.417984521,3.43392,1.00156,3.577,4.98,-0.74,5.034679732,8.28392,-0.48844,8.298307309,3.43392,1.00156,3.577,4.85,-1.49,5.073716586
22/06/2020 11:30,8.3564,0.2502,8.360144795,3.5664,1.0402,3.715,4.79,-0.79,4.854709054,8.2164,-0.5098,8.232200496,3.5664,1.0402,3.715,4.65,-1.55,4.901530373
22/06/2020 12:00,8.58344,0.28642,8.588217431,3.31344,0.96642,3.4515,5.27,-0.68,5.313689867,8.45344,-0.47358,8.466695096,3.31344,0.96642,3.4515,5.14,-1.44,5.33790221
22/06/2020 12:30,8.40328,0.38054,8.411891907,3.53328,1.03054,3.6805,4.87,-0.65,4.913186339,8.27328,-0.37946,8.281977533,3.53328,1.03054,3.6805,4.74,-1.41,4.945270468
22/06/2020 13:00,8.364,0.467,8.377027217,3.624,1.057,3.775,4.74,-0.59,4.776578273,8.244,-0.283,8.248855981,3.624,1.057,3.775,4.62,-1.34,4.810405388
22/06/2020 13:30,7.83696,0.61328,7.860919437,4.05696,1.18328,4.226,3.78,-0.57,3.822734623,7.69696,-0.13672,7.698174173,4.05696,1.18328,4.226,3.64,-1.32,3.871950413
22/06/2020 14:00,7.75304,0.51422,7.770074096,3.92304,1.14422,4.0865,3.83,-0.63,3.881468794,7.61304,-0.24578,7.617006357,3.92304,1.14422,4.0865,3.69,-1.39,3.943120592
22/06/2020 14:30,7.66472,0.59846,7.688048325,3.83472,1.11846,3.9945,3.83,-0.52,3.865139066,7.52472,-0.15154,7.526245774,3.83472,1.11846,3.9945,3.69,-1.27,3.902435137
22/06/2020 15:00,7.43424,0.62582,7.460534502,3.65424,1.06582,3.8065,3.78,-0.44,3.805522303,7.30424,-0.13418,7.30547235,3.65424,1.06582,3.8065,3.65,-1.2,3.842199891
22/06/2020 15:30,7.30976,0.78118,7.351383098,3.56976,1.04118,3.7185,3.74,-0.26,3.74902654,7.17976,0.02118,7.17979124,3.56976,1.04118,3.7185,3.61,-1.02,3.751333096
22/06/2020 16:00,7.50392,0.81156,7.54767812,3.67392,1.07156,3.827,3.83,-0.26,3.838814921,7.36392,0.05156,7.364100502,3.67392,1.07156,3.827,3.69,-1.02,3.828380859
22/06/2020 16:30,7.83064,0.77602,7.868998021,3.38064,0.98602,3.5215,4.45,-0.21,4.454952301,7.70064,0.02602,7.70068396,3.38064,0.98602,3.5215,4.32,-0.96,4.42538134
22/06/2020 17:00,8.3344,1.0767,8.403660289,3.0744,0.8967,3.2025,5.26,0.18,5.263078947,8.2144,0.2267,8.217527624,3.0744,0.8967,3.2025,5.14,-0.67,5.183483385
22/06/2020 17:30,8.81488,1.24684,8.902624298,3.07488,0.89684,3.203,5.74,0.35,5.750660832,8.71488,0.47684,8.727915547,3.07488,0.89684,3.203,5.64,-0.42,5.655616677
22/06/2020 18:00,8.95144,1.27292,9.041493428,2.58144,0.75292,2.689,6.37,0.52,6.391189248,8.89144,0.92292,8.939210625,2.58144,0.75292,2.689,6.31,0.17,6.3122896
22/06/2020 18:30,9.19664,1.14902,9.268140819,2.15664,0.62902,2.2465,7.04,0.52,7.059178422,9.20664,1.15902,9.279307488,2.15664,0.62902,2.2465,7.05,0.53,7.069893917
22/06/2020 19:00,8.87744,1.26092,8.96654115,1.95744,0.57092,2.039,6.92,0.69,6.954315207,8.88744,1.25092,8.975042652,1.95744,0.57092,2.039,6.93,0.68,6.963282272
22/06/2020 19:30,8.6992,1.1156,8.770441494,1.6992,0.4956,1.77,7,0.62,7.027403503,8.7092,1.1056,8.779095398,1.6992,0.4956,1.77,7.01,0.61,7.036490603
22/06/2020 20:00,8.73952,1.05236,8.802651385,1.37952,0.40236,1.437,7.36,0.65,7.388646696,8.74952,1.04236,8.811391184,1.37952,0.40236,1.437,7.37,0.64,7.39773614
22/06/2020 20:30,8.52704,1.06372,8.593131641,1.24704,0.36372,1.299,7.28,0.7,7.313576417,8.53704,1.05372,8.601824097,1.24704,0.36372,1.299,7.29,0.69,7.322581512
22/06/2020 21:00,8.26208,0.97894,8.319873163,1.16208,0.33894,1.2105,7.1,0.64,7.128786713,8.27208,0.96894,8.328634477,1.16208,0.33894,1.2105,7.11,0.63,7.137856821
22/06/2020 21:30,8.15544,1.02742,8.219902277,1.22544,0.35742,1.2765,6.93,0.67,6.962312834,8.16544,1.01742,8.228581521,1.22544,0.35742,1.2765,6.94,0.66,6.971312645
22/06/2020 22:00,8.2696,0.9978,8.329579161,1.0896,0.3178,1.135,7.18,0.68,7.212128673,8.2796,0.9978,8.33950724,1.0896,0.3178,1.135,7.19,0.68,7.222084187
22/06/2020 22:30,8.17032,1.01926,8.233651672,1.06032,0.30926,1.1045,7.11,0.71,7.145362132,8.18032,1.01926,8.243574847,1.06032,0.30926,1.1045,7.12,0.71,7.155312712
22/06/2020 23:00,7.24736,1.15548,7.338893718,1.52736,0.44548,1.591,5.72,0.71,5.763896252,7.24736,1.15548,7.338893718,1.52736,0.44548,1.591,5.72,0.71,5.763896252
22/06/2020 23:30,6.79472,1.13346,6.88861027,1.31472,0.38346,1.3695,5.48,0.75,5.531084885,6.79472,1.13346,6.88861027,1.31472,0.38346,1.3695,5.48,0.75,5.531084885
23/06/2020 00:00,6.26496,1.17728,6.374614655,1.46496,0.42728,1.526,4.8,0.75,4.858240422,6.26496,1.17728,6.374614655,1.46496,0.42728,1.526,4.8,0.75,4.858240422
23/06/2020 00:30,6.19848,1.17164,6.308240214,1.30848,0.38164,1.363,4.89,0.79,4.953402871,6.19848,1.16164,6.306390552,1.30848,0.38164,1.363,4.89,0.78,4.951817848
23/06/2020 01:00,5.91704,1.25122,6.047885072,1.54704,0.45122,1.6115,4.37,0.8,4.442623099,5.91704,1.25122,6.047885072,1.54704,0.45122,1.6115,4.37,0.8,4.442623099
23/06/2020 01:30,5.9264,1.2452,6.055802176,1.5264,0.4452,1.59,4.4,0.8,4.472135955,5.9164,1.2452,6.046016209,1.5264,0.4452,1.59,4.39,0.8,4.462297614
23/06/2020 02:00,6.25376,0.32068,6.261976509,1.37376,0.40068,1.431,4.88,-0.08,4.880655694,6.02376,1.68068,6.253828411,1.37376,0.40068,1.431,4.65,1.28,4.822955525
23/06/2020 02:30,6.1256,0.5833,6.153309211,1.2456,0.3633,1.2975,4.88,0.22,4.884956499,6.0056,1.4733,6.183675626,1.2456,0.3633,1.2975,4.76,1.11,4.887709075
23/06/2020 03:00,5.9616,1.0938,6.061111532,1.2816,0.3738,1.335,4.68,0.72,4.735060718,5.9416,1.0838,6.039638483,1.2816,0.3738,1.335,4.66,0.71,4.713777678
23/06/2020 03:30,8.21264,0.85452,8.256976456,1.11264,0.32452,1.159,7.1,0.53,7.119754209,8.22264,0.84452,8.265895148,1.11264,0.32452,1.159,7.11,0.52,7.128990111
23/06/2020 04:00,5.86864,1.16002,5.982188717,1.50864,0.44002,1.5715,4.36,0.72,4.419049672,5.85864,1.16002,5.972378843,1.50864,0.44002,1.5715,4.35,0.72,4.409183598
23/06/2020 04:30,5.86472,1.11846,5.970418197,1.43472,0.41846,1.4945,4.43,0.7,4.484963768,5.84472,1.10846,5.948902037,1.43472,0.41846,1.4945,4.41,0.69,4.463653212
23/06/2020 05:00,5.83112,1.10866,5.935578106,1.40112,0.40866,1.4595,4.43,0.7,4.484963768,5.81112,1.09866,5.914065391,1.40112,0.40866,1.4595,4.41,0.69,4.463653212
23/06/2020 05:30,5.80448,1.14714,5.91674896,1.46448,0.42714,1.5255,4.34,0.72,4.399318129,5.79448,1.13714,5.905005152,1.46448,0.42714,1.5255,4.33,0.71,4.387824062
23/06/2020 06:00,5.89272,1.09996,5.994502565,1.30272,0.37996,1.357,4.59,0.72,4.64612742,5.88272,1.08996,5.982842752,1.30272,0.37996,1.357,4.58,0.71,4.634706032
23/06/2020 06:30,6.52968,0.98824,6.604039612,1.39968,0.40824,1.458,5.13,0.58,5.162683411,6.51968,0.98824,6.594152379,1.39968,0.40824,1.458,5.12,0.58,5.15274684
23/06/2020 07:00,7.26512,0.81066,7.310207812,1.30512,0.38066,1.3595,5.96,0.43,5.975491612,7.25512,0.80066,7.299165887,1.30512,0.38066,1.3595,5.95,0.42,5.96480511
23/06/2020 07:30,7.50712,0.75416,7.544906096,1.79712,0.52416,1.872,5.71,0.23,5.714630347,7.49712,0.75416,7.534956244,1.79712,0.52416,1.872,5.7,0.23,5.704638464
23/06/2020 08:00,8.51848,-1.15836,8.596877305,2.02848,0.59164,2.113,6.49,-1.75,6.721800354,8.12848,1.85164,8.33671145,2.02848,0.59164,2.113,6.1,1.26,6.22877195
23/06/2020 08:30,9.16464,-3.02698,9.651592317,2.20464,0.64302,2.2965,6.96,-3.67,7.868322566,8.12464,3.65302,8.908104751,2.20464,0.64302,2.2965,5.92,3.01,6.641272468
