Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/06/2020 09:00,9.3036,-3.2477,9.854162991,2.3736,0.6923,2.4725,6.93,-3.94,7.971731305,8.2536,3.4023,8.927348893,2.3736,0.6923,2.4725,5.88,2.71,6.474449784
23/06/2020 09:30,8.91912,-3.13734,9.454819081,2.88912,0.84266,3.0095,6.03,-3.98,7.225046713,7.85912,3.53266,8.616580171,2.88912,0.84266,3.0095,4.97,2.69,5.65128304
23/06/2020 10:00,8.75848,-3.21086,9.328482934,3.04848,0.88914,3.1755,5.71,-4.1,7.029516342,7.69848,3.44914,8.435826044,3.04848,0.88914,3.1755,4.65,2.56,5.308116427
23/06/2020 10:30,8.37008,-0.42456,8.380840674,3.31008,0.96544,3.448,5.06,-1.39,5.247446998,8.05008,0.32544,8.056655584,3.31008,0.96544,3.448,4.74,-0.64,4.783011604
23/06/2020 11:00,8.09448,0.31714,8.100690356,3.38448,0.98714,3.5255,4.71,-0.67,4.757415265,7.96448,-0.43286,7.976234039,3.38448,0.98714,3.5255,4.58,-1.42,4.795080813
23/06/2020 11:30,10.32352,0.10686,10.32407305,3.38352,0.98686,3.5245,6.94,-0.88,6.995570027,10.21352,-0.64314,10.23374906,3.38352,0.98686,3.5245,6.83,-1.63,7.021808884
23/06/2020 12:00,8.1252,0.2736,8.129805164,3.4752,1.0136,3.62,4.65,-0.74,4.708513566,7.9952,-0.4764,8.00938075,3.4752,1.0136,3.62,4.52,-1.49,4.759254143
23/06/2020 12:30,8.08296,0.38128,8.091947652,3.67296,1.07128,3.826,4.41,-0.69,4.463653212,7.95296,-0.37872,7.961972218,3.67296,1.07128,3.826,4.28,-1.45,4.518948993
23/06/2020 13:00,8.00432,0.48376,8.018925265,3.54432,1.03376,3.692,4.46,-0.55,4.493784597,7.87432,-0.27624,7.879163915,3.54432,1.03376,3.692,4.33,-1.31,4.523825815
23/06/2020 13:30,7.71448,0.54714,7.733858277,3.86448,1.12714,4.0255,3.85,-0.58,3.893443206,7.57448,-0.20286,7.577196015,3.86448,1.12714,4.0255,3.71,-1.33,3.941192713
23/06/2020 14:00,7.95888,0.53384,7.976763504,3.57888,1.04384,3.728,4.38,-0.51,4.409591818,7.81888,-0.22616,7.822150139,3.57888,1.04384,3.728,4.24,-1.27,4.426115679
23/06/2020 14:30,7.68752,0.48886,7.703047958,3.52752,1.02886,3.6745,4.16,-0.54,4.194901668,7.53752,-0.26114,7.542042286,3.52752,1.02886,3.6745,4.01,-1.29,4.212386497
23/06/2020 15:00,7.50776,0.56018,7.52862948,3.49776,1.02018,3.6435,4.01,-0.46,4.036297809,7.37776,-0.19982,7.380465477,3.49776,1.02018,3.6435,3.88,-1.22,4.067284106
23/06/2020 15:30,7.40472,0.74596,7.442199581,3.65472,1.06596,3.807,3.75,-0.32,3.763628568,7.26472,0.06596,7.265019436,3.65472,1.06596,3.807,3.61,-1,3.745944474
23/06/2020 16:00,7.65952,0.75486,7.69662655,3.23952,0.94486,3.3745,4.42,-0.19,4.424081826,7.51952,0.04486,7.519653812,3.23952,0.94486,3.3745,4.28,-0.9,4.373602634
23/06/2020 16:30,8.0456,0.3958,8.055329726,3.1056,0.9058,3.235,4.94,-0.51,4.966256135,8.0156,0.3558,8.023492818,3.1056,0.9058,3.235,4.91,-0.55,4.940708451
23/06/2020 17:00,8.63336,0.40098,8.642666825,2.64336,0.77098,2.7535,5.99,-0.37,6.001416499,8.62336,0.39098,8.632218895,2.64336,0.77098,2.7535,5.98,-0.38,5.992061415
23/06/2020 17:30,8.80936,0.51398,8.824341281,2.37936,0.69398,2.4785,6.43,-0.18,6.432518947,8.80936,0.51398,8.824341281,2.37936,0.69398,2.4785,6.43,-0.18,6.432518947
23/06/2020 18:00,8.67944,0.85442,8.72139394,2.20944,0.64442,2.3015,6.47,0.21,6.47340714,8.67944,0.84442,8.720419935,2.20944,0.64442,2.3015,6.47,0.2,6.473090452
23/06/2020 18:30,8.9956,0.8083,9.031841908,1.8456,0.5383,1.9225,7.15,0.27,7.155096086,9.0056,0.7983,9.040913353,1.8456,0.5383,1.9225,7.16,0.26,7.164719115
23/06/2020 19:00,8.77664,0.69402,8.804037338,1.55664,0.45402,1.6215,7.22,0.24,7.223987818,8.78664,0.68402,8.813224487,1.55664,0.45402,1.6215,7.23,0.23,7.233657443
23/06/2020 19:30,8.66144,0.70042,8.689714095,1.44144,0.42042,1.5015,7.22,0.28,7.225427323,8.67144,0.69042,8.698882195,1.44144,0.42042,1.5015,7.23,0.27,7.235039737
23/06/2020 20:00,8.56184,0.74262,8.593985609,1.31184,0.38262,1.3665,7.25,0.36,7.258932428,8.57184,0.73262,8.603090901,1.31184,0.38262,1.3665,7.26,0.35,7.268431743
23/06/2020 20:30,8.46008,0.77294,8.495315759,1.21008,0.35294,1.2605,7.25,0.42,7.262155327,8.47008,0.76294,8.504371385,1.21008,0.35294,1.2605,7.26,0.41,7.271567919
23/06/2020 21:00,8.324,0.762,8.358804939,1.104,0.322,1.15,7.22,0.44,7.233394777,8.334,0.752,8.367858746,1.104,0.322,1.15,7.23,0.43,7.242775711
23/06/2020 21:30,8.12904,0.83472,8.171783698,1.07904,0.31472,1.124,7.05,0.52,7.069151293,8.13904,0.82472,8.180717279,1.07904,0.31472,1.124,7.06,0.51,7.078396711
23/06/2020 22:00,8.11608,0.87094,8.162676709,1.06608,0.31094,1.1105,7.05,0.56,7.072206162,8.12608,0.86094,8.171560062,1.06608,0.31094,1.1105,7.06,0.55,7.081391106
23/06/2020 22:30,7.99128,0.90454,8.042309908,1.18128,0.34454,1.2305,6.81,0.56,6.83298617,8.00128,0.89454,8.051129328,1.18128,0.34454,1.2305,6.82,0.55,6.842141478
23/06/2020 23:00,7.60472,0.92596,7.660885602,1.25472,0.36596,1.307,6.35,0.56,6.374645088,7.60472,0.91596,7.659683349,1.25472,0.36596,1.307,6.35,0.55,6.373774392
23/06/2020 23:30,7.01736,1.02298,7.091532236,1.58736,0.46298,1.6535,5.43,0.56,5.458800234,7.00736,1.01298,7.080199337,1.58736,0.46298,1.6535,5.42,0.55,5.447834432
24/06/2020 00:00,6.906,1.1555,7.002000875,1.116,0.3255,1.1625,5.79,0.83,5.849187978,6.896,1.1455,6.990492561,1.116,0.3255,1.1625,5.78,0.82,5.837876326
24/06/2020 00:30,6.35448,0.75714,6.399427869,1.46448,0.42714,1.5255,4.89,0.33,4.90112232,6.21448,1.73714,6.45270618,1.46448,0.42714,1.5255,4.75,1.31,4.927331935
24/06/2020 01:00,6.65024,1.19382,6.756544846,1.11024,0.32382,1.1565,5.54,0.87,5.607896219,6.62024,1.01382,6.697418058,1.11024,0.32382,1.1565,5.51,0.69,5.553035206
24/06/2020 01:30,6.75792,1.06856,6.841878631,1.05792,0.30856,1.102,5.7,0.76,5.750443461,6.74792,1.06856,6.832001522,1.05792,0.30856,1.102,5.69,0.76,5.740531334
24/06/2020 02:00,6.54416,1.05038,6.627920356,1.06416,0.31038,1.1085,5.48,0.74,5.529737788,6.52416,1.04038,6.606591727,1.06416,0.31038,1.1085,5.46,0.73,5.50858421
24/06/2020 02:30,6.14728,1.13004,6.250283338,1.33728,0.39004,1.393,4.81,0.74,4.866590182,6.12728,1.12004,6.228808056,1.33728,0.39004,1.393,4.79,0.73,4.845307008
24/06/2020 03:00,6.42376,1.06318,6.511147691,1.07376,0.31318,1.1185,5.35,0.75,5.402314319,6.41376,1.06318,6.501282108,1.07376,0.31318,1.1185,5.34,0.75,5.392411334
24/06/2020 03:30,6.26576,1.10168,6.361874504,1.20576,0.35168,1.256,5.06,0.75,5.115281028,6.25576,1.10168,6.352025819,1.20576,0.35168,1.256,5.05,0.75,5.105389309
24/06/2020 04:00,6.52456,1.07008,6.611728549,0.99456,0.29008,1.036,5.53,0.78,5.584738132,6.51456,1.06008,6.600247086,0.99456,0.29008,1.036,5.52,0.77,5.573445972
24/06/2020 04:30,6.10064,1.08352,6.196113621,1.04064,0.30352,1.084,5.06,0.78,5.11976562,6.09064,1.07352,6.184524299,1.04064,0.30352,1.084,5.05,0.77,5.108365688
24/06/2020 05:00,6.33952,1.07736,6.430413548,1.01952,0.29736,1.062,5.32,0.78,5.376876417,6.32952,1.06736,6.418884701,1.01952,0.29736,1.062,5.31,0.77,5.365538184
24/06/2020 05:30,5.96904,1.16722,6.082091832,1.25904,0.36722,1.3115,4.71,0.8,4.777457483,5.95904,1.15722,6.070363733,1.25904,0.36722,1.3115,4.7,0.79,4.765931179
24/06/2020 06:00,6.06672,1.09196,6.164208643,1.20672,0.35196,1.257,4.86,0.74,4.916014646,6.05672,1.09196,6.154367051,1.20672,0.35196,1.257,4.85,0.74,4.90612882
24/06/2020 06:30,6.74496,0.83228,6.796114728,1.34496,0.39228,1.401,5.4,0.44,5.417896271,6.69496,1.13228,6.790032945,1.34496,0.39228,1.401,5.35,0.74,5.400935104
24/06/2020 07:00,7.64512,-2.97434,8.203326048,1.42512,0.41566,1.4845,6.22,-3.39,7.083819591,6.73512,4.30566,7.993781924,1.42512,0.41566,1.4845,5.31,3.89,6.58241597
24/06/2020 07:30,7.95848,-2.41836,8.317804338,1.78848,0.52164,1.863,6.17,-2.94,6.834654344,7.09848,3.46164,7.897554672,1.78848,0.52164,1.863,5.31,2.94,6.069571649
24/06/2020 08:00,8.32296,0.12128,8.323843583,1.99296,0.58128,2.076,6.33,-0.46,6.346692052,8.28296,0.02128,8.282987335,1.99296,0.58128,2.076,6.29,-0.56,6.314879255
24/06/2020 08:30,8.7184,-0.0463,8.71852294,2.1384,0.6237,2.2275,6.58,-0.67,6.614022982,8.7084,-0.0563,8.708581988,2.1384,0.6237,2.2275,6.57,-0.68,6.605096517
24/06/2020 09:00,8.51032,-0.04074,8.510417513,2.50032,0.72926,2.6045,6.01,-0.77,6.059125349,8.50032,-0.05074,8.500471437,2.50032,0.72926,2.6045,6,-0.78,6.050487584
24/06/2020 09:30,8.39304,-0.06078,8.393260073,2.60304,0.75922,2.7115,5.79,-0.82,5.847777356,8.38304,-0.07078,8.383338801,2.60304,0.75922,2.7115,5.78,-0.83,5.83928934
24/06/2020 10:00,8.3304,-0.1178,8.331232862,2.7504,0.8022,2.865,5.58,-0.92,5.655333766,8.3204,-0.1378,8.321541023,2.7504,0.8022,2.865,5.57,-0.94,5.648760926
24/06/2020 10:30,8.18208,-0.16606,8.183764968,2.96208,0.86394,3.0855,5.22,-1.03,5.320648457,8.17208,-0.17606,8.173976306,2.96208,0.86394,3.0855,5.21,-1.04,5.312786463
24/06/2020 11:00,8.01992,-0.19044,8.022180763,3.28992,0.95956,3.427,4.73,-1.15,4.867792107,8.00992,-0.20044,8.01242751,3.28992,0.95956,3.427,4.72,-1.16,4.860452654
24/06/2020 11:30,8.01432,-0.22124,8.017373148,3.42432,0.99876,3.567,4.59,-1.22,4.749368379,8.00432,-0.23124,8.007659496,3.42432,0.99876,3.567,4.58,-1.23,4.742288477
24/06/2020 12:00,7.81152,-0.18414,7.813690053,3.31152,0.96586,3.4495,4.5,-1.15,4.644620544,7.80152,-0.19414,7.803935203,3.31152,0.96586,3.4495,4.49,-1.16,4.637423854
24/06/2020 12:30,7.72696,-0.00422,7.726961152,3.51696,1.02578,3.6635,4.21,-1.03,4.334166587,7.72696,-0.01422,7.726973085,3.51696,1.02578,3.6635,4.21,-1.04,4.336553931
24/06/2020 13:00,7.79128,0.00954,7.791285841,3.46128,1.00954,3.6055,4.33,-1,4.443973447,7.78128,0.00954,7.781285848,3.46128,1.00954,3.6055,4.32,-1,4.434230486
24/06/2020 13:30,7.69968,0.03824,7.699774958,3.55968,1.03824,3.708,4.14,-1,4.259060929,7.68968,0.03824,7.689775081,3.55968,1.03824,3.708,4.13,-1,4.249341125
24/06/2020 14:00,7.77888,-0.09866,7.77950563,3.39888,0.99134,3.5405,4.38,-1.09,4.513590588,7.76888,-0.10866,7.769639853,3.39888,0.99134,3.5405,4.37,-1.1,4.506317787
24/06/2020 14:30,7.53328,-0.03446,7.533358816,3.41328,0.99554,3.5555,4.12,-1.03,4.246798794,7.52328,-0.04446,7.523411371,3.41328,0.99554,3.5555,4.11,-1.04,4.239540069
24/06/2020 15:00,7.85976,-0.18382,7.86190925,3.20976,0.93618,3.3435,4.65,-1.12,4.782980242,7.85976,-0.19382,7.862149417,3.20976,0.93618,3.3435,4.65,-1.13,4.785331754
24/06/2020 15:30,7.97128,-0.11296,7.972080331,3.04128,0.88704,3.168,4.93,-1,5.030397599,7.97128,-0.12296,7.972228296,3.04128,0.88704,3.168,4.93,-1.01,5.032395056
24/06/2020 16:00,8.16464,-0.20698,8.167263131,2.92464,0.85302,3.0465,5.24,-1.06,5.346138794,8.16464,-0.21698,8.167522675,2.92464,0.85302,3.0465,5.24,-1.07,5.348130514
24/06/2020 16:30,8.45208,-0.21606,8.454841113,2.72208,0.79394,2.8355,5.73,-1.01,5.818333095,8.45208,-0.22606,8.455102569,2.72208,0.79394,2.8355,5.73,-1.02,5.820077319
24/06/2020 17:00,8.63944,0.09192,8.639928981,2.50944,0.73192,2.614,6.13,-0.64,6.163318911,8.64944,0.08192,8.649827929,2.50944,0.73192,2.614,6.14,-0.65,6.174309678
24/06/2020 17:30,8.9,0.305,8.90522459,2.28,0.665,2.375,6.62,-0.36,6.629781294,8.91,0.295,8.91488222,2.28,0.665,2.375,6.63,-0.37,6.640316258
24/06/2020 18:00,8.86936,0.46648,8.881618681,2.31936,0.67648,2.416,6.55,-0.21,6.553365548,8.87936,0.45648,8.891085873,2.31936,0.67648,2.416,6.56,-0.22,6.563687988
24/06/2020 18:30,8.83512,0.40316,8.844313619,1.96512,0.57316,2.047,6.87,-0.17,6.872103026,8.85512,0.40316,8.864292876,1.96512,0.57316,2.047,6.89,-0.17,6.892096923
24/06/2020 19:00,8.77192,0.50056,8.786190346,1.68192,0.49056,1.752,7.09,0.01,7.090007052,8.79192,0.26056,8.79578017,1.68192,0.49056,1.752,7.11,-0.23,7.11371914
24/06/2020 19:30,8.55568,0.60874,8.577308707,1.43568,0.41874,1.4955,7.12,0.19,7.122534661,8.54568,0.59874,8.566629223,1.43568,0.41874,1.4955,7.11,0.18,7.112278116
24/06/2020 20:00,8.59976,0.62868,8.622709006,1.22976,0.35868,1.281,7.37,0.27,7.374944068,8.61976,0.61868,8.64193424,1.22976,0.35868,1.281,7.39,0.26,7.394572334
24/06/2020 20:30,8.44024,0.70382,8.469534453,1.35024,0.39382,1.4065,7.09,0.31,7.096773915,8.45024,0.69382,8.478675737,1.35024,0.39382,1.4065,7.1,0.3,7.106335202
24/06/2020 21:00,8.1444,0.7917,8.182789271,1.2744,0.3717,1.3275,6.87,0.42,6.882826454,8.1544,0.7817,8.191782117,1.2744,0.3717,1.3275,6.88,0.41,6.892205743
24/06/2020 21:30,8.18136,0.80248,8.220621972,1.31136,0.38248,1.366,6.87,0.42,6.882826454,8.19136,0.79248,8.229605288,1.31136,0.38248,1.366,6.88,0.41,6.892205743
24/06/2020 22:00,8.05832,0.79576,8.097515372,1.28832,0.37576,1.342,6.77,0.42,6.783015554,8.05832,0.78576,8.096538767,1.28832,0.37576,1.342,6.77,0.41,6.782403704
24/06/2020 22:30,8.07192,0.82556,8.114027471,1.32192,0.38556,1.377,6.75,0.44,6.764325539,8.09192,0.81556,8.132915062,1.32192,0.38556,1.377,6.77,0.43,6.78364209
24/06/2020 23:00,7.5456,0.9508,7.605267911,1.5456,0.4508,1.61,6,0.5,6.020797289,7.5356,0.9408,7.594101132,1.5456,0.4508,1.61,5.99,0.49,6.010008319
24/06/2020 23:30,7.13088,0.96984,7.196529664,1.13088,0.32984,1.178,6,0.64,6.034036791,7.12088,0.95984,7.185278338,1.13088,0.32984,1.178,5.99,0.63,6.0230391
25/06/2020 00:00,6.66256,1.03158,6.741948016,1.34256,0.39158,1.3985,5.32,0.64,5.358357957,6.65256,1.02158,6.730540859,1.34256,0.39158,1.3985,5.31,0.63,5.34724228
25/06/2020 00:30,6.82448,-0.97786,6.89418142,1.10448,0.32214,1.1505,5.72,-1.3,5.86586737,6.24448,2.90214,6.885923834,1.10448,0.32214,1.1505,5.14,2.58,5.751173793
25/06/2020 01:00,6.4012,0.9491,6.471178583,0.9912,0.2891,1.0325,5.41,0.66,5.450110091,6.3912,0.9391,6.459825559,0.9912,0.2891,1.0325,5.4,0.65,5.438979684
25/06/2020 01:30,6.22296,0.98128,6.299852506,1.03296,0.30128,1.076,5.19,0.68,5.234357649,6.22296,0.97128,6.298302628,1.03296,0.30128,1.076,5.19,0.67,5.233067934
25/06/2020 02:00,6.26232,1.01526,6.344084225,1.25232,0.36526,1.3045,5.01,0.65,5.051989707,6.25232,1.01526,6.334213309,1.25232,0.36526,1.3045,5,0.65,5.042072986
25/06/2020 02:30,6.11672,1.06196,6.208222177,1.20672,0.35196,1.257,4.91,0.71,4.961068433,6.10672,1.05196,6.196664345,1.20672,0.35196,1.257,4.9,0.7,4.949747468
25/06/2020 03:00,6.11264,1.03202,6.199147768,1.17264,0.34202,1.2215,4.94,0.69,4.987955493,6.07264,1.02202,6.158042014,1.17264,0.34202,1.2215,4.9,0.68,4.946958662
25/06/2020 03:30,6.14464,1.05302,6.234216218,1.24464,0.36302,1.2965,4.9,0.69,4.948343157,6.14464,1.04302,6.232534914,1.24464,0.36302,1.2965,4.9,0.68,4.946958662
25/06/2020 04:00,6.0616,1.0588,6.153377284,1.1616,0.3388,1.21,4.9,0.72,4.952615471,6.0616,1.0488,6.15166449,1.1616,0.3388,1.21,4.9,0.71,4.951171579
25/06/2020 04:30,6.07176,1.11718,6.173682908,1.36176,0.39718,1.4185,4.71,0.72,4.764714052,6.06176,1.10718,6.162043642,1.36176,0.39718,1.4185,4.7,0.71,4.753325152
25/06/2020 05:00,6.0312,1.1241,6.135061063,1.3512,0.3941,1.4075,4.68,0.73,4.736591602,6.0212,1.1241,6.125230628,1.3512,0.3941,1.4075,4.67,0.73,4.72671133
25/06/2020 05:30,6.47808,1.20194,6.588640243,1.13808,0.33194,1.1855,5.34,0.87,5.410406639,6.46808,1.19194,6.576988661,1.13808,0.33194,1.1855,5.33,0.86,5.39893508
25/06/2020 06:00,6.29544,1.17742,6.404598555,1.22544,0.35742,1.2765,5.07,0.82,5.135883566,6.28544,1.17742,6.394769257,1.22544,0.35742,1.2765,5.06,0.82,5.126012095
25/06/2020 06:30,6.8104,1.0072,6.884475289,1.4304,0.4172,1.49,5.38,0.59,5.412254613,6.7004,1.7472,6.924454347,1.4304,0.4172,1.49,5.27,1.33,5.435236885
25/06/2020 07:00,7.22552,0.97286,7.290719844,1.65552,0.48286,1.7245,5.57,0.49,5.591511424,7.13552,0.22286,7.138999387,1.65552,0.48286,1.7245,5.48,-0.26,5.486164416
25/06/2020 07:30,7.85,0.78,7.888656413,1.68,0.49,1.75,6.17,0.29,6.176811475,7.76,-0.04,7.760103092,1.68,0.49,1.75,6.08,-0.53,6.103056611
25/06/2020 08:00,8.14248,0.12364,8.143418656,1.93248,0.56364,2.013,6.21,-0.44,6.225568247,8.09248,-0.00636,8.092482499,1.93248,0.56364,2.013,6.16,-0.57,6.186315543
25/06/2020 08:30,8.78296,-0.08872,8.783408086,2.23296,0.65128,2.326,6.55,-0.74,6.591668984,8.78296,-0.09872,8.783514786,2.23296,0.65128,2.326,6.55,-0.75,6.592799102
25/06/2020 09:00,8.78576,-0.19832,8.787998043,2.40576,0.70168,2.506,6.38,-0.9,6.443166923,8.78576,-0.21832,8.788472131,2.40576,0.70168,2.506,6.38,-0.92,6.445991002
25/06/2020 09:30,8.88304,-0.28078,8.887476416,2.60304,0.75922,2.7115,6.28,-1.04,6.365532185,8.88304,-0.30078,8.888130751,2.60304,0.75922,2.7115,6.28,-1.06,6.368830348
25/06/2020 10:00,8.64712,-0.33334,8.653542618,2.69712,0.78666,2.8095,5.95,-1.12,6.054494199,8.64712,-0.34334,8.653933594,2.69712,0.78666,2.8095,5.95,-1.13,6.056352037
25/06/2020 10:30,8.58048,-0.41986,8.590746152,2.88048,0.84014,3.0005,5.7,-1.26,5.837602247,8.58048,-0.42986,8.591240693,2.88048,0.84014,3.0005,5.7,-1.27,5.839768831
25/06/2020 11:00,8.34096,-0.57222,8.360565139,2.94096,0.85778,3.0635,5.4,-1.43,5.586134621,8.33096,-0.58222,8.351279821,2.94096,0.85778,3.0635,5.39,-1.44,5.579041136
25/06/2020 11:30,8.44176,-0.54532,8.459354928,3.10176,0.90468,3.231,5.34,-1.45,5.53336245,8.43176,-0.56532,8.450690114,3.10176,0.90468,3.231,5.33,-1.47,5.528996292
25/06/2020 12:00,8.1976,-0.4332,8.20903819,3.1776,0.9268,3.31,5.02,-1.36,5.20096145,8.1976,-0.4432,8.209571974,3.1776,0.9268,3.31,5.02,-1.37,5.203585302
25/06/2020 12:30,7.95776,-0.36982,7.966348665,3.25776,0.95018,3.3935,4.7,-1.32,4.881843914,7.94776,-0.37982,7.95683054,3.25776,0.95018,3.3935,4.69,-1.33,4.874935897
25/06/2020 13:00,7.91216,-0.23312,7.915593522,3.21216,0.93688,3.346,4.7,-1.17,4.843438861,7.90216,-0.24312,7.905899063,3.21216,0.93688,3.346,4.69,-1.18,4.836165837
25/06/2020 13:30,7.61936,-0.25352,7.623576536,3.27936,0.95648,3.416,4.34,-1.21,4.505518838,7.61936,-0.26352,7.623915634,3.27936,0.95648,3.416,4.34,-1.22,4.508214724
25/06/2020 14:00,7.62584,-0.30788,7.632052529,2.95584,0.86212,3.079,4.67,-1.17,4.814332768,7.62584,-0.31788,7.632462473,2.95584,0.86212,3.079,4.67,-1.18,4.816772779
25/06/2020 14:30,7.4312,-0.5284,7.449962416,2.6112,0.7616,2.72,4.82,-1.29,4.989639266,7.4312,-0.5384,7.450678358,2.6112,0.7616,2.72,4.82,-1.3,4.992233969
25/06/2020 15:00,7.29536,-0.49802,7.312338986,2.47536,0.72198,2.5785,4.82,-1.22,4.972001609,7.29536,-0.51802,7.313728341,2.47536,0.72198,2.5785,4.82,-1.24,4.976946855
25/06/2020 15:30,7.20464,-0.32448,7.211943206,2.38464,0.69552,2.484,4.82,-1.02,4.926743346,7.20464,-0.33448,7.212400044,2.38464,0.69552,2.484,4.82,-1.03,4.928823389
25/06/2020 16:00,7.21832,0.12076,7.219330066,4.28832,1.25076,4.467,2.93,-1.13,3.140350299,7.20832,0.12076,7.209331467,4.28832,1.25076,4.467,2.92,-1.13,3.131022197
25/06/2020 16:30,8.06864,-0.23998,8.072207991,2.46864,0.72002,2.5715,5.6,-0.96,5.681689889,8.06864,-0.25998,8.072827327,2.46864,0.72002,2.5715,5.6,-0.98,5.685103341
25/06/2020 17:00,7.94248,-0.01386,7.942492093,2.59248,0.75614,2.7005,5.35,-0.77,5.405127196,7.94248,-0.02386,7.942515839,2.59248,0.75614,2.7005,5.35,-0.78,5.406560829
25/06/2020 17:30,8.3096,0.2278,8.312721877,2.5296,0.7378,2.635,5.78,-0.51,5.802456376,8.3196,0.2178,8.32245042,2.5296,0.7378,2.635,5.79,-0.52,5.813303708
25/06/2020 18:00,8.5128,0.3179,8.518733723,2.3928,0.6979,2.4925,6.12,-0.38,6.131786037,8.5128,0.3179,8.518733723,2.3928,0.6979,2.4925,6.12,-0.38,6.131786037
25/06/2020 18:30,9.04008,0.26294,9.043903131,1.93008,0.56294,2.0105,7.11,-0.3,7.116326299,9.06008,0.26294,9.063894695,1.93008,0.56294,2.0105,7.13,-0.3,7.13630857
25/06/2020 19:00,8.70272,0.48496,8.71622175,1.66272,0.48496,1.732,7.04,0,7.04,8.71272,0.48496,8.726206278,1.66272,0.48496,1.732,7.05,0,7.05
25/06/2020 19:30,8.68536,0.64948,8.709609785,1.57536,0.45948,1.641,7.11,0.19,7.112538225,8.71536,0.64948,8.739526543,1.57536,0.45948,1.641,7.14,0.19,7.142527564
25/06/2020 20:00,8.47512,0.58566,8.495331462,1.42512,0.41566,1.4845,7.05,0.17,7.052049348,8.49512,0.58566,8.515283991,1.42512,0.41566,1.4845,7.07,0.17,7.072043552
25/06/2020 20:30,8.56752,0.59136,8.587904611,1.30752,0.38136,1.362,7.26,0.21,7.263036555,8.58752,0.59136,8.607857248,1.30752,0.38136,1.362,7.28,0.21,7.283028216
25/06/2020 21:00,8.47056,0.57308,8.489923875,1.21056,0.35308,1.261,7.26,0.22,7.263332568,8.49056,0.56308,8.509210786,1.21056,0.35308,1.261,7.28,0.21,7.283028216
25/06/2020 21:30,8.26568,0.68874,8.294325087,1.19568,0.34874,1.2455,7.07,0.34,7.078170668,8.27568,0.67874,8.303467194,1.19568,0.34874,1.2455,7.08,0.33,7.087686505
25/06/2020 22:00,8.30168,0.71924,8.332778468,1.23168,0.35924,1.283,7.07,0.36,7.079159555,8.31168,0.70924,8.341885027,1.23168,0.35924,1.283,7.08,0.35,7.088645851
25/06/2020 22:30,8.19168,0.87174,8.237933712,1.41168,0.41174,1.4705,6.78,0.46,6.795586803,8.19168,0.86174,8.236881512,1.41168,0.41174,1.4705,6.78,0.45,6.794917218
25/06/2020 23:00,7.71456,0.92008,7.769233115,1.47456,0.43008,1.536,6.24,0.49,6.259209215,7.71456,0.91008,7.768055201,1.47456,0.43008,1.536,6.24,0.48,6.258434309
25/06/2020 23:30,7.28624,0.78682,7.328600074,1.56624,0.45682,1.6315,5.72,0.33,5.729511323,7.27624,0.77682,7.31758962,1.56624,0.45682,1.6315,5.71,0.32,5.718959696
26/06/2020 00:00,6.87896,0.79428,6.924663992,1.48896,0.43428,1.551,5.39,0.36,5.402008886,6.86896,0.79428,6.914730089,1.48896,0.43428,1.551,5.38,0.36,5.392031157
26/06/2020 00:30,6.90048,0.73764,6.939793729,1.02048,0.29764,1.063,5.88,0.44,5.896439604,6.90048,0.73764,6.939793729,1.02048,0.29764,1.063,5.88,0.44,5.896439604
26/06/2020 01:00,6.65224,0.83982,6.705042479,1.06224,0.30982,1.1065,5.59,0.53,5.615069011,6.64224,0.82982,6.693874323,1.06224,0.30982,1.1065,5.58,0.52,5.604177014
26/06/2020 01:30,6.72704,0.97372,6.797146298,1.00704,0.29372,1.049,5.72,0.68,5.760277771,6.71704,0.96372,6.785822176,1.00704,0.29372,1.049,5.71,0.67,5.749173854
26/06/2020 02:00,6.82792,0.81856,6.87681118,1.05792,0.30856,1.102,5.77,0.51,5.792495145,6.81792,0.80856,6.865697517,1.05792,0.30856,1.102,5.76,0.5,5.781660661
26/06/2020 02:30,6.63072,-0.05604,6.630956809,1.11072,0.32396,1.157,5.52,-0.38,5.53306425,6.37072,1.68396,6.589521576,1.11072,0.32396,1.157,5.26,1.36,5.432973403
26/06/2020 03:00,7.28264,-2.57048,7.72296658,0.99264,0.28952,1.034,6.29,-2.86,6.909681614,6.28264,4.15952,7.534797409,0.99264,0.28952,1.034,5.29,3.87,6.554464128
26/06/2020 03:30,6.94344,-2.52108,7.386961716,1.09344,0.31892,1.139,5.85,-2.84,6.502930109,5.94344,4.18892,7.271281166,1.09344,0.31892,1.139,4.85,3.87,6.204788473
26/06/2020 04:00,6.89408,-2.46506,7.321533982,1.11408,0.32494,1.1605,5.78,-2.79,6.418138359,5.90408,4.24494,7.271703807,1.11408,0.32494,1.1605,4.79,3.92,6.189547641
26/06/2020 04:30,6.5908,-2.4831,7.043041264,1.1208,0.3269,1.1675,5.47,-2.81,6.149552829,5.6008,4.2469,7.028877595,1.1208,0.3269,1.1675,4.48,3.92,5.952881655
26/06/2020 05:00,6.79832,-2.52674,7.252693972,1.10832,0.32326,1.1545,5.69,-2.85,6.363851035,5.80832,4.20326,7.169656606,1.10832,0.32326,1.1545,4.7,3.88,6.094620579
26/06/2020 05:30,6.53512,-2.41934,6.968572268,1.30512,0.38066,1.3595,5.23,-2.8,5.932360407,5.55512,4.22066,6.976627341,1.30512,0.38066,1.3595,4.25,3.84,5.727835542
26/06/2020 06:00,6.86088,-2.40016,7.268592876,1.37088,0.39984,1.428,5.49,-2.8,6.162799688,5.88088,4.23984,7.249896054,1.37088,0.39984,1.428,4.51,3.84,5.923318327
26/06/2020 06:30,7.12488,-1.34066,7.249916155,1.33488,0.38934,1.3905,5.79,-1.73,6.042929753,6.48488,2.98934,7.140715808,1.33488,0.38934,1.3905,5.15,2.6,5.769098716
26/06/2020 07:00,7.01824,0.69032,7.052108507,1.57824,0.46032,1.644,5.44,0.23,5.444859961,7.00824,0.69032,7.042156601,1.57824,0.46032,1.644,5.43,0.23,5.434868904
26/06/2020 07:30,7.63768,0.18474,7.639913916,1.62768,0.47474,1.6955,6.01,-0.29,6.016992604,7.63768,0.18474,7.639913916,1.62768,0.47474,1.6955,6.01,-0.29,6.016992604
26/06/2020 08:00,8.6348,-0.0061,8.634802155,1.6248,0.4739,1.6925,7.01,-0.48,7.026414448,8.6148,-0.1061,8.61545334,1.6248,0.4739,1.6925,6.99,-0.58,7.014021671
26/06/2020 08:30,9.28752,0.25136,9.290920816,1.54752,0.45136,1.612,7.74,-0.2,7.742583548,9.23752,-0.43864,9.24792846,1.54752,0.45136,1.612,7.69,-0.89,7.741330635
26/06/2020 09:00,9.45872,0.22046,9.461288847,1.57872,0.46046,1.6445,7.88,-0.24,7.883653975,9.42872,-0.51954,9.443022961,1.57872,0.46046,1.6445,7.85,-0.98,7.910935469
26/06/2020 09:30,9.454,0.2795,9.458130695,1.644,0.4795,1.7125,7.81,-0.2,7.8125604,9.414,-0.4405,9.424300306,1.644,0.4795,1.7125,7.77,-0.92,7.824276324
26/06/2020 10:00,9.26704,0.20122,9.269224339,2.26704,0.66122,2.3615,7,-0.46,7.015098004,9.19704,-0.52878,9.212228452,2.26704,0.66122,2.3615,6.93,-1.19,7.031429442
26/06/2020 10:30,9.03584,0.19962,9.038044736,2.77584,0.80962,2.8915,6.26,-0.61,6.289650229,8.92584,-0.55038,8.942792508,2.77584,0.80962,2.8915,6.15,-1.36,6.298579205
26/06/2020 11:00,8.55728,0.14254,8.558467074,2.95728,0.86254,3.0805,5.6,-0.72,5.646095996,8.43728,-0.60746,8.459119425,2.95728,0.86254,3.0805,5.48,-1.47,5.673737745
26/06/2020 11:30,8.50904,0.12722,8.50999099,3.17904,0.92722,3.3115,5.33,-0.8,5.389703146,8.38904,-0.62278,8.412125002,3.17904,0.92722,3.3115,5.21,-1.55,5.435678431
26/06/2020 12:00,8.7268,0.1099,8.727491979,3.0168,0.8799,3.1425,5.71,-0.77,5.761683782,8.5968,-0.6401,8.620597326,3.0168,0.8799,3.1425,5.58,-1.52,5.783320845
26/06/2020 12:30,8.32464,0.16802,8.326335439,3.28464,0.95802,3.4215,5.04,-0.79,5.101538983,8.19464,-0.58198,8.215279998,3.28464,0.95802,3.4215,4.91,-1.54,5.145842982
26/06/2020 13:00,8.08456,0.32758,8.09119392,3.45456,1.00758,3.5985,4.63,-0.68,4.679668792,7.94456,-0.42242,7.955782315,3.45456,1.00758,3.5985,4.49,-1.43,4.712218161
26/06/2020 13:30,7.628,0.379,7.637409574,3.528,1.029,3.675,4.1,-0.65,4.151204644,7.488,-0.361,7.496696939,3.528,1.029,3.675,3.96,-1.39,4.19686788
26/06/2020 14:00,7.64912,0.49766,7.665292052,3.48912,1.01766,3.6345,4.16,-0.52,4.192374029,7.50912,-0.25234,7.51335868,3.48912,1.01766,3.6345,4.02,-1.27,4.215839181
26/06/2020 14:30,7.6432,0.5026,7.659707109,3.1632,0.9226,3.295,4.48,-0.42,4.49964443,7.5132,-0.2274,7.516640539,3.1632,0.9226,3.295,4.35,-1.15,4.49944441
26/06/2020 15:00,7.63928,0.54604,7.658770045,3.20928,0.93604,3.343,4.43,-0.39,4.447133908,7.50928,-0.17396,7.511294709,3.20928,0.93604,3.343,4.3,-1.11,4.440957104
26/06/2020 15:30,7.62552,0.56536,7.64644932,2.79552,0.81536,2.912,4.83,-0.25,4.836465652,7.48552,-0.08464,7.485998504,2.79552,0.81536,2.912,4.69,-0.9,4.775573264
26/06/2020 16:00,7.61848,0.66164,7.647156661,2.98848,0.87164,3.113,4.63,-0.21,4.634759972,7.49848,0.00164,7.498480179,2.98848,0.87164,3.113,4.51,-0.87,4.593147069
26/06/2020 16:30,8.278,0.559,8.296852717,2.808,0.819,2.925,5.47,-0.26,5.476175673,8.158,-0.141,8.159218406,2.808,0.819,2.925,5.35,-0.96,5.435448464
26/06/2020 17:00,8.57248,0.61864,8.594773342,3.01248,0.87864,3.138,5.56,-0.26,5.566075817,8.46248,-0.12136,8.463350164,3.01248,0.87864,3.138,5.45,-1,5.540983667
26/06/2020 17:30,8.94432,0.56876,8.962385185,2.46432,0.71876,2.567,6.48,-0.15,6.481735879,8.84432,-0.09124,8.844790614,2.46432,0.71876,2.567,6.38,-0.81,6.431212949
26/06/2020 18:00,9.01224,0.96482,9.063738051,2.38224,0.69482,2.4815,6.63,0.27,6.63549546,8.92224,0.17482,8.923952524,2.38224,0.69482,2.4815,6.54,-0.52,6.560640213
26/06/2020 18:30,8.89728,1.01754,8.955276604,2.11728,0.61754,2.2055,6.78,0.4,6.79178916,8.81728,0.26754,8.821338008,2.11728,0.61754,2.2055,6.7,-0.35,6.709135563
26/06/2020 19:00,8.926,0.933,8.974628962,1.656,0.483,1.725,7.27,0.45,7.283913783,8.866,0.183,8.867888418,1.656,0.483,1.725,7.21,-0.3,7.216238632
26/06/2020 19:30,8.96664,0.97652,9.019657654,1.49664,0.43652,1.559,7.47,0.54,7.48949264,8.91664,0.22652,8.919516814,1.49664,0.43652,1.559,7.42,-0.21,7.422971103
26/06/2020 20:00,8.68848,0.96664,8.74208657,1.42848,0.41664,1.488,7.26,0.55,7.280803527,8.62848,0.20664,8.630954014,1.42848,0.41664,1.488,7.2,-0.21,7.203061849
26/06/2020 20:30,8.40816,1.13488,8.484403762,1.38816,0.40488,1.446,7.02,0.73,7.057853781,8.34816,0.23488,8.351463584,1.38816,0.40488,1.446,6.96,-0.17,6.96207584
26/06/2020 21:00,8.26032,1.11426,8.335134183,1.42032,0.41426,1.4795,6.84,0.7,6.875725416,8.20032,0.24426,8.203957036,1.42032,0.41426,1.4795,6.78,-0.17,6.782130934
26/06/2020 21:30,8.31,1.1475,8.388853095,1.02,0.2975,1.0625,7.29,0.85,7.339386895,8.26,0.4675,8.273219219,1.02,0.2975,1.0625,7.24,0.17,7.241995581
26/06/2020 22:00,8.32072,1.16146,8.401390995,1.17072,0.34146,1.2195,7.15,0.82,7.196867374,8.27072,0.34146,8.277765656,1.17072,0.34146,1.2195,7.1,0,7.1
26/06/2020 22:30,8.09288,1.21584,8.183701705,1.08288,0.31584,1.128,7.01,0.9,7.067538468,8.03288,0.50584,8.048790915,1.08288,0.31584,1.128,6.95,0.19,6.952596637
26/06/2020 23:00,7.67864,1.26502,7.782145453,1.14864,0.33502,1.1965,6.53,0.93,6.595892661,7.59864,0.55502,7.618882927,1.14864,0.33502,1.1965,6.45,0.22,6.453750847
26/06/2020 23:30,7.26288,0.97834,7.328476994,1.26288,0.36834,1.3155,6,0.61,6.030928618,7.21288,0.66834,7.243777761,1.26288,0.36834,1.3155,5.95,0.3,5.957558225
27/06/2020 00:00,6.98056,0.75558,7.021333139,1.15056,0.33558,1.1985,5.83,0.42,5.845109067,6.99056,0.75558,7.031275151,1.15056,0.33558,1.1985,5.84,0.42,5.855083262
27/06/2020 00:30,6.5852,0.8211,6.636193506,1.1352,0.3311,1.1825,5.45,0.49,5.471983187,6.5852,0.8111,6.634963621,1.1352,0.3311,1.1825,5.45,0.48,5.471096782
27/06/2020 01:00,6.31,0.88,6.371067414,1.44,0.42,1.5,4.87,0.46,4.891676604,6.31,0.88,6.371067414,1.44,0.42,1.5,4.87,0.46,4.891676604
27/06/2020 01:30,6.48608,0.84094,6.540368021,1.06608,0.31094,1.1105,5.42,0.53,5.445851632,6.48608,0.83094,6.539089772,1.06608,0.31094,1.1105,5.42,0.52,5.44488751
27/06/2020 02:00,6.39296,0.84878,6.449059238,1.09296,0.31878,1.1385,5.3,0.53,5.326434079,6.39296,0.83878,6.447750728,1.09296,0.31878,1.1385,5.3,0.52,5.325448338
27/06/2020 02:30,6.44656,0.84108,6.501196151,1.06656,0.31108,1.111,5.38,0.53,5.406042915,6.44656,0.83108,6.499909984,1.06656,0.31108,1.111,5.38,0.52,5.405071692
27/06/2020 03:00,6.12528,0.76404,6.172747541,1.38528,0.40404,1.443,4.74,0.36,4.753651228,6.12528,0.76404,6.172747541,1.38528,0.40404,1.443,4.74,0.36,4.753651228
27/06/2020 03:30,6.26664,0.88402,6.328686139,1.31664,0.38402,1.3715,4.95,0.5,4.975188439,6.26664,0.87402,6.327297041,1.31664,0.38402,1.3715,4.95,0.49,4.974193402
27/06/2020 04:00,6.39128,0.88704,6.452542135,1.12128,0.32704,1.168,5.27,0.56,5.299669801,6.39128,0.88704,6.452542135,1.12128,0.32704,1.168,5.27,0.56,5.299669801
27/06/2020 04:30,5.94152,0.92586,6.013225145,1.15152,0.33586,1.1995,4.79,0.59,4.826199333,5.94152,0.92586,6.013225145,1.15152,0.33586,1.1995,4.79,0.59,4.826199333
27/06/2020 05:00,6.04,0.9275,6.110798332,1.02,0.2975,1.0625,5.02,0.63,5.059377432,6.04,0.9175,6.109288522,1.02,0.2975,1.0625,5.02,0.62,5.058141951
27/06/2020 05:30,6.00664,0.96402,6.083507101,1.07664,0.31402,1.1215,4.93,0.65,4.972665281,6.01664,0.96402,6.093380954,1.07664,0.31402,1.1215,4.94,0.65,4.982579653
27/06/2020 06:00,6.04216,0.95438,6.117069449,1.11216,0.32438,1.1585,4.93,0.63,4.970090542,6.05216,0.94438,6.125397477,1.11216,0.32438,1.1585,4.94,0.62,4.978754864
27/06/2020 06:30,6.17128,0.94454,6.243144452,1.18128,0.34454,1.2305,4.99,0.6,5.025942698,6.17128,0.94454,6.243144452,1.18128,0.34454,1.2305,4.99,0.6,5.025942698
27/06/2020 07:00,6.35056,0.99308,6.427738343,1.69056,0.49308,1.761,4.66,0.5,4.686747273,6.35056,0.99308,6.427738343,1.69056,0.49308,1.761,4.66,0.5,4.686747273
27/06/2020 07:30,6.64176,0.90718,6.703428336,1.60176,0.46718,1.6685,5.04,0.44,5.059169892,6.64176,0.89718,6.702082352,1.60176,0.46718,1.6685,5.04,0.43,5.058309994
27/06/2020 08:00,7.23376,0.85568,7.284193298,1.49376,0.43568,1.556,5.74,0.42,5.755345342,7.23376,0.84568,7.28302536,1.49376,0.43568,1.556,5.74,0.41,5.754624228
27/06/2020 08:30,7.8188,0.7834,7.857948142,1.5888,0.4634,1.655,6.23,0.32,6.238212885,7.8188,0.7734,7.85695749,1.5888,0.4634,1.655,6.23,0.31,6.237707912
27/06/2020 09:00,8.0212,0.7641,8.057511914,1.5912,0.4641,1.6575,6.43,0.3,6.43699464,8.0212,0.7541,8.056569757,1.5912,0.4641,1.6575,6.43,0.29,6.436536336
27/06/2020 09:30,7.924,0.8145,7.965750828,1.764,0.5145,1.8375,6.16,0.3,6.167300868,7.924,0.8045,7.964734537,1.764,0.5145,1.8375,6.16,0.29,6.166822521
27/06/2020 10:00,8.36312,0.44216,8.374800392,1.65312,0.48216,1.722,6.71,-0.04,6.710119224,8.37312,0.33216,8.37970577,1.65312,0.48216,1.722,6.72,-0.15,6.721673899
27/06/2020 10:30,8.51312,0.65216,8.538063293,1.65312,0.48216,1.722,6.86,0.17,6.862106091,8.52312,0.65216,8.548034113,1.65312,0.48216,1.722,6.87,0.17,6.872103026
27/06/2020 11:00,8.5176,0.4618,8.530109554,2.3376,0.6818,2.435,6.18,-0.22,6.183914618,8.5276,0.4518,8.53956,2.3376,0.6818,2.435,6.19,-0.23,6.194271547
27/06/2020 11:30,8.46904,0.47472,8.482334443,2.75904,0.80472,2.874,5.71,-0.33,5.719527953,8.46904,0.47472,8.482334443,2.75904,0.80472,2.874,5.71,-0.33,5.719527953
27/06/2020 12:00,8.11568,0.53374,8.133212173,2.27568,0.66374,2.3705,5.84,-0.13,5.841446739,8.11568,0.47374,8.129495153,2.27568,0.66374,2.3705,5.84,-0.19,5.843089936
27/06/2020 12:30,8.14416,0.75288,8.178885645,2.44416,0.71288,2.546,5.7,0.04,5.700140349,8.15416,0.72288,8.186139554,2.44416,0.71288,2.546,5.71,0.01,5.710008757
27/06/2020 13:00,7.80152,0.66086,7.829460406,2.47152,0.72086,2.5745,5.33,-0.06,5.3303377,7.81152,0.60086,7.834594913,2.47152,0.72086,2.5745,5.34,-0.12,5.341348144
27/06/2020 13:30,7.63696,0.57578,7.658634385,2.79696,0.81578,2.9135,4.84,-0.24,4.84594676,7.63696,0.57578,7.658634385,2.79696,0.81578,2.9135,4.84,-0.24,4.84594676
27/06/2020 14:00,7.81536,0.77198,7.853394492,1.99536,0.58198,2.0785,5.82,0.19,5.823100549,7.82536,0.77198,7.863346123,1.99536,0.58198,2.0785,5.83,0.19,5.833095233
27/06/2020 14:30,7.40568,0.83374,7.452463931,2.99568,0.87374,3.1205,4.41,-0.04,4.410181402,7.40568,0.82374,7.451351814,2.99568,0.87374,3.1205,4.41,-0.05,4.410283438
27/06/2020 15:00,6.9988,0.7134,7.035065103,3.2688,0.9534,3.405,3.73,-0.24,3.737713205,6.9888,0.7034,7.024108271,3.2688,0.9534,3.405,3.72,-0.25,3.728391074
27/06/2020 15:30,6.74368,0.85024,6.797067603,3.46368,1.01024,3.608,3.28,-0.16,3.28390012,6.74368,0.84024,6.795823953,3.46368,1.01024,3.608,3.28,-0.17,3.284402533
27/06/2020 16:00,7.05704,0.86372,7.109699417,2.68704,0.78372,2.799,4.37,0.08,4.370732204,7.05704,0.84372,7.107297447,2.68704,0.78372,2.799,4.37,0.06,4.37041188
27/06/2020 16:30,7.67952,0.85986,7.727508437,2.15952,0.62986,2.2495,5.52,0.23,5.524789589,7.67952,0.84986,7.726402103,2.15952,0.62986,2.2495,5.52,0.22,5.524382318
27/06/2020 17:00,8.15504,0.94522,8.209635695,2.07504,0.60522,2.1615,6.08,0.34,6.089499158,8.16504,0.93522,8.218425314,2.07504,0.60522,2.1615,6.09,0.33,6.098934333
27/06/2020 17:30,8.332,1.026,8.394932996,2.592,0.756,2.7,5.74,0.27,5.746346665,8.342,1.016,8.403643258,2.592,0.756,2.7,5.75,0.26,5.755875259
27/06/2020 18:00,8.46368,1.36274,8.572685661,3.64368,1.06274,3.7955,4.82,0.3,4.829327075,8.47368,1.36274,8.582558654,3.64368,1.06274,3.7955,4.83,0.3,4.839307802
27/06/2020 18:30,9.00432,0.96626,9.056016622,2.04432,0.59626,2.1295,6.96,0.37,6.969827831,9.02432,0.95626,9.074843506,2.04432,0.59626,2.1295,6.98,0.36,6.989277502
27/06/2020 19:00,8.81392,0.90156,8.859909492,1.99392,0.58156,2.077,6.82,0.32,6.827503204,8.82392,0.89156,8.868846791,1.99392,0.58156,2.077,6.83,0.31,6.83703152
27/06/2020 19:30,8.6504,0.7722,8.68479781,1.5504,0.4522,1.615,7.1,0.32,7.107207609,8.6704,0.7522,8.702967368,1.5504,0.4522,1.615,7.12,0.3,7.126317422
27/06/2020 20:00,8.29792,0.88356,8.344828015,1.65792,0.48356,1.727,6.64,0.4,6.652037282,8.30792,0.88356,8.35477187,1.65792,0.48356,1.727,6.65,0.4,6.662019213
27/06/2020 20:30,8.13896,0.97678,8.197363543,1.66896,0.48678,1.7385,6.47,0.49,6.488528339,8.14896,0.97678,8.207292382,1.66896,0.48678,1.7385,6.48,0.49,6.498499827
27/06/2020 21:00,8.02704,0.96622,8.084983132,1.42704,0.41622,1.4865,6.6,0.55,6.622877018,8.03704,0.96622,8.094911553,1.42704,0.41622,1.4865,6.61,0.55,6.632842528
27/06/2020 21:30,7.92472,1.00346,7.987998438,1.55472,0.45346,1.6195,6.37,0.55,6.393700024,7.93472,1.00346,7.99791932,1.55472,0.45346,1.6195,6.38,0.55,6.403663014
27/06/2020 22:00,7.79744,1.01842,7.863666438,1.53744,0.44842,1.6015,6.26,0.57,6.285896913,7.80744,1.00842,7.872295107,1.53744,0.44842,1.6015,6.27,0.56,6.2949583
27/06/2020 22:30,7.6908,0.9894,7.754180614,1.5408,0.4494,1.605,6.15,0.54,6.173661798,7.7008,0.9894,7.764098982,1.5408,0.4494,1.605,6.16,0.54,6.183623533
27/06/2020 23:00,7.42248,0.96114,7.484450511,1.27248,0.37114,1.3255,6.15,0.59,6.178235994,7.43248,0.95114,7.493091902,1.27248,0.37114,1.3255,6.16,0.58,6.187244944
27/06/2020 23:30,7.09952,1.01236,7.171335789,1.37952,0.40236,1.437,5.72,0.61,5.752434267,7.10952,1.01236,7.181235785,1.37952,0.40236,1.437,5.73,0.61,5.762377981
28/06/2020 00:00,7.04376,0.89818,7.10079448,1.19376,0.34818,1.2435,5.85,0.55,5.875797818,7.05376,0.88818,7.109458056,1.19376,0.34818,1.2435,5.86,0.54,5.88482795
28/06/2020 00:30,6.49656,0.86358,6.553705994,1.24656,0.36358,1.2985,5.25,0.5,5.273755777,6.49656,0.86358,6.553705994,1.24656,0.36358,1.2985,5.25,0.5,5.273755777
28/06/2020 01:00,6.51784,-0.06188,6.518133736,1.22784,0.35812,1.279,5.29,-0.42,5.306646776,6.28784,1.82812,6.548202395,1.22784,0.35812,1.279,5.06,1.47,5.269202976
28/06/2020 01:30,6.84336,-2.88152,7.425276668,1.26336,0.36848,1.316,5.58,-3.25,6.457468544,5.94336,4.53848,7.478056485,1.26336,0.36848,1.316,4.68,4.17,6.268277275
28/06/2020 02:00,6.78896,-2.88572,7.376812171,1.24896,0.36428,1.301,5.54,-3.25,6.422935466,5.89896,4.53428,7.440256998,1.24896,0.36428,1.301,4.65,4.17,6.245910662
28/06/2020 02:30,6.84056,-2.89692,7.428688081,1.21056,0.35308,1.261,5.63,-3.25,6.500723037,5.96056,4.52308,7.482414597,1.21056,0.35308,1.261,4.75,4.17,6.320711985
28/06/2020 03:00,6.54472,-2.90404,7.160084371,1.25472,0.36596,1.307,5.29,-3.27,6.219083534,5.65472,4.53596,7.249192465,1.25472,0.36596,1.307,4.4,4.17,6.062087099
28/06/2020 03:30,6.16664,-0.39348,6.179180803,1.49664,0.43652,1.559,4.67,-0.83,4.743184584,5.84664,2.32652,6.292526885,1.49664,0.43652,1.559,4.35,1.89,4.742847246
28/06/2020 04:00,6.15672,0.97946,6.234143329,1.26672,0.36946,1.3195,4.89,0.61,4.927900161,6.15672,0.97946,6.234143329,1.26672,0.36946,1.3195,4.89,0.61,4.927900161
28/06/2020 04:30,5.95984,1.00662,6.044251538,1.35984,0.39662,1.4165,4.6,0.61,4.640269389,5.95984,0.99662,6.042594166,1.35984,0.39662,1.4165,4.6,0.6,4.638965402
28/06/2020 05:00,5.79208,1.02144,5.881456486,1.34208,0.39144,1.398,4.45,0.63,4.494374261,5.79208,1.02144,5.881456486,1.34208,0.39144,1.398,4.45,0.63,4.494374261
28/06/2020 05:30,5.76752,1.09386,5.870333606,1.48752,0.43386,1.5495,4.28,0.66,4.330588875,5.76752,1.09386,5.870333606,1.48752,0.43386,1.5495,4.28,0.66,4.330588875
28/06/2020 06:00,5.78816,1.06988,5.886207557,1.50816,0.43988,1.571,4.28,0.63,4.326118353,5.78816,1.06988,5.886207557,1.50816,0.43988,1.571,4.28,0.63,4.326118353
28/06/2020 06:30,6.00336,1.01598,6.088722908,1.32336,0.38598,1.3785,4.68,0.63,4.722213464,5.99336,1.01598,6.078863335,1.32336,0.38598,1.3785,4.67,0.63,4.712303046
28/06/2020 07:00,6.22904,1.02722,6.31317038,1.49904,0.43722,1.5615,4.73,0.59,4.766655012,6.22904,1.01722,6.311550986,1.49904,0.43722,1.5615,4.73,0.58,4.765427578
28/06/2020 07:30,6.15592,1.02756,6.2410921,1.70592,0.49756,1.777,4.45,0.53,4.481450658,6.15592,1.02756,6.2410921,1.70592,0.49756,1.777,4.45,0.53,4.481450658
28/06/2020 08:00,6.50312,0.98466,6.577242967,2.07312,0.60466,2.1595,4.43,0.38,4.446268098,6.50312,0.97466,6.575753329,2.07312,0.60466,2.1595,4.43,0.37,4.445424614
28/06/2020 08:30,6.79992,0.92206,6.862150293,2.26992,0.66206,2.3645,4.53,0.26,4.537455234,6.79992,0.92206,6.862150293,2.26992,0.66206,2.3645,4.53,0.26,4.537455234
28/06/2020 09:00,6.9116,1.0913,6.997224468,2.7816,0.8113,2.8975,4.13,0.28,4.139480644,6.9116,1.0913,6.997224468,2.7816,0.8113,2.8975,4.13,0.28,4.139480644
28/06/2020 09:30,7.67952,1.05236,7.751289506,2.81952,0.82236,2.937,4.86,0.23,4.865439343,7.68952,1.04236,7.759847434,2.81952,0.82236,2.937,4.87,0.22,4.874966667
28/06/2020 10:00,8.1132,0.8026,8.152802034,1.9632,0.5726,2.045,6.15,0.23,6.15429931,8.1232,0.7926,8.161776339,1.9632,0.5726,2.045,6.16,0.22,6.163927319
28/06/2020 10:30,8.34848,0.84164,8.390797114,2.26848,0.66164,2.363,6.08,0.18,6.08266389,8.35848,0.83164,8.39975077,2.26848,0.66164,2.363,6.09,0.17,6.09237228
28/06/2020 11:00,8.32296,0.74378,8.356127802,2.65296,0.77378,2.7635,5.67,-0.03,5.670079365,8.32296,0.73378,8.355243638,2.65296,0.77378,2.7635,5.67,-0.04,5.670141092
28/06/2020 11:30,7.7924,0.7032,7.824064673,3.3024,0.9632,3.44,4.49,-0.26,4.49752154,7.7924,0.6932,7.823172247,3.3024,0.9632,3.44,4.49,-0.27,4.498110715
28/06/2020 12:00,7.70712,-0.57084,7.728231169,3.59712,1.04916,3.747,4.11,-1.62,4.417748295,7.48712,2.07916,7.770448649,3.59712,1.04916,3.747,3.89,1.03,4.024052684
28/06/2020 12:30,8.40912,-2.88734,8.891008461,3.36912,0.98266,3.5095,5.04,-3.87,6.354407919,7.51912,4.41266,8.718298793,3.36912,0.98266,3.5095,4.15,3.43,5.383994799
28/06/2020 13:00,7.98808,-1.36806,8.104382163,3.77808,1.10194,3.9355,4.21,-2.47,4.881085945,7.54808,2.34194,7.903049706,3.77808,1.10194,3.9355,3.77,1.24,3.96868996
28/06/2020 13:30,8.14248,1.18864,8.228781538,3.25248,0.94864,3.388,4.89,0.24,4.895886028,8.03248,0.32864,8.039200159,3.25248,0.94864,3.388,4.78,-0.62,4.820041494
28/06/2020 14:00,7.77144,1.18292,7.86095283,2.82144,0.82292,2.939,4.95,0.36,4.963073644,7.66144,0.39292,7.671508913,2.82144,0.82292,2.939,4.84,-0.43,4.859063696
28/06/2020 14:30,7.84464,1.30052,7.951712331,2.74464,0.80052,2.859,5.1,0.5,5.12445119,7.73464,0.48052,7.749551948,2.74464,0.80052,2.859,4.99,-0.32,5.000249994
28/06/2020 15:00,7.61968,1.25574,7.722461152,2.65968,0.77574,2.7705,4.96,0.48,4.983171681,7.50968,0.43574,7.522311018,2.65968,0.77574,2.7705,4.85,-0.34,4.86190292
28/06/2020 15:30,7.7612,1.3341,7.875026873,2.5512,0.7441,2.6575,5.21,0.59,5.243300487,7.6612,0.5441,7.680496745,2.5512,0.7441,2.6575,5.11,-0.2,5.113912397
28/06/2020 16:00,7.81888,1.33634,7.93225624,2.79888,0.81634,2.9155,5.02,0.52,5.04686041,7.71888,0.43634,7.731203079,2.79888,0.81634,2.9155,4.92,-0.38,4.934652977
28/06/2020 16:30,8.45088,1.17984,8.532842153,2.09088,0.60984,2.178,6.36,0.57,6.385491367,8.40088,0.99984,8.460169313,2.09088,0.60984,2.178,6.31,0.39,6.32204081
28/06/2020 17:00,8.7988,1.0209,8.857828077,2.3688,0.6909,2.4675,6.43,0.33,6.438462549,8.8088,1.0209,8.867761513,2.3688,0.6909,2.4675,6.44,0.33,6.448449426
28/06/2020 17:30,9.11864,1.02752,9.176349645,2.52864,0.73752,2.634,6.59,0.29,6.596377794,9.12864,1.02752,9.186286823,2.52864,0.73752,2.634,6.6,0.29,6.60636814
28/06/2020 18:00,9.5944,0.9117,9.637619429,1.7544,0.5117,1.8275,7.84,0.4,7.85019745,9.6444,0.9017,9.686460357,1.7544,0.5117,1.8275,7.89,0.39,7.899632903
28/06/2020 18:30,9.43248,1.03364,9.488945705,1.93248,0.56364,2.013,7.5,0.47,7.514712237,9.46248,1.02364,9.51768704,1.93248,0.56364,2.013,7.53,0.46,7.544037381
28/06/2020 19:00,8.84,1.3925,8.949003087,2.1,0.6125,2.1875,6.74,0.78,6.784983419,8.78,0.9025,8.826262303,2.1,0.6125,2.1875,6.68,0.29,6.686291947
28/06/2020 19:30,8.4728,1.5254,8.609017656,1.7328,0.5054,1.805,6.74,1.02,6.816744091,8.4128,0.8054,8.45126458,1.7328,0.5054,1.805,6.68,0.3,6.686733134
28/06/2020 20:00,8.14616,1.48388,8.280206676,1.31616,0.38388,1.371,6.83,1.1,6.91801272,8.07616,0.78388,8.114112903,1.31616,0.38388,1.371,6.76,0.4,6.771823979
28/06/2020 20:30,8.09912,1.57016,8.249918012,1.50912,0.44016,1.572,6.59,1.13,6.686179776,8.01912,0.86016,8.065120012,1.50912,0.44016,1.572,6.51,0.42,6.523534318
28/06/2020 21:00,10.11864,1.31252,10.20341042,1.20864,0.35252,1.259,8.91,0.96,8.961567943,10.20864,0.60252,10.22640509,1.20864,0.35252,1.259,9,0.25,9.003471553
28/06/2020 21:30,8.73576,1.46418,8.857614004,1.14576,0.33418,1.1935,7.59,1.13,7.673656234,8.73576,0.75418,8.768254687,1.14576,0.33418,1.1935,7.59,0.42,7.601611671
28/06/2020 22:00,7.74888,1.63384,7.919253399,1.65888,0.48384,1.728,6.09,1.15,6.197628579,7.67888,0.93384,7.735454428,1.65888,0.48384,1.728,6.02,0.45,6.036795508
28/06/2020 22:30,7.79904,1.53722,7.949092417,1.25904,0.36722,1.3115,6.54,1.17,6.643831726,7.72904,0.83722,7.77425216,1.25904,0.36722,1.3115,6.47,0.47,6.487048636
28/06/2020 23:00,7.3868,1.5799,7.553866444,1.3368,0.3899,1.3925,6.05,1.19,6.165922478,7.3068,0.8799,7.359589,1.3368,0.3899,1.3925,5.97,0.49,5.990075125
28/06/2020 23:30,7.0636,1.5323,7.227889612,1.1736,0.3423,1.2225,5.89,1.19,6.009009902,6.9836,0.8523,7.035416423,1.1736,0.3423,1.2225,5.81,0.51,5.832340868
29/06/2020 00:00,6.70768,1.50724,6.874935883,1.08768,0.31724,1.133,5.62,1.19,5.744606166,6.62768,0.82724,6.679106841,1.08768,0.31724,1.133,5.54,0.51,5.563425204
29/06/2020 00:30,6.36016,1.55838,6.548296225,1.16016,0.33838,1.2085,5.2,1.22,5.341198367,6.27016,0.85838,6.328643034,1.16016,0.33838,1.2085,5.11,0.52,5.136389783
29/06/2020 01:00,6.2964,1.5777,6.491054633,1.2264,0.3577,1.2775,5.07,1.22,5.214719551,6.2064,0.8777,6.268154294,1.2264,0.3577,1.2775,4.98,0.52,5.007074994
29/06/2020 01:30,6.12872,1.63296,6.342536338,1.51872,0.44296,1.582,4.61,1.19,4.761113315,6.02872,0.93296,6.100481883,1.51872,0.44296,1.582,4.51,0.49,4.536540532
29/06/2020 02:00,6.16496,1.58228,6.364773507,1.34496,0.39228,1.401,4.82,1.19,4.964725571,6.07496,0.88228,6.138693428,1.34496,0.39228,1.401,4.73,0.49,4.755312818
29/06/2020 02:30,6.30352,1.58436,6.499581602,1.28352,0.37436,1.337,5.02,1.21,5.163768004,6.21352,0.88436,6.276139211,1.28352,0.37436,1.337,4.93,0.51,4.956309111
29/06/2020 03:00,6.22872,1.63546,6.439851105,1.45872,0.42546,1.5195,4.77,1.21,4.921077118,6.13872,0.91546,6.206605373,1.45872,0.42546,1.5195,4.68,0.49,4.705581792
29/06/2020 03:30,6.03816,1.66238,6.262817533,1.68816,0.49238,1.7585,4.35,1.17,4.504597651,5.94816,0.95238,6.023921899,1.68816,0.49238,1.7585,4.26,0.46,4.284763704
29/06/2020 04:00,6.04,1.675,6.267952217,1.56,0.455,1.625,4.48,1.22,4.643145486,5.95,0.965,6.027746262,1.56,0.455,1.625,4.39,0.51,4.419524861
29/06/2020 04:30,6.08464,1.59802,6.290986556,1.60464,0.46802,1.6715,4.48,1.13,4.620313842,5.99464,0.88802,6.060056786,1.60464,0.46802,1.6715,4.39,0.42,4.410045351
29/06/2020 05:00,5.98568,1.54874,6.182795537,1.43568,0.41874,1.4955,4.55,1.13,4.688219278,5.89568,0.83874,5.955042187,1.43568,0.41874,1.4955,4.46,0.42,4.479732135
29/06/2020 05:30,6.25272,1.55746,6.443771338,1.36272,0.39746,1.4195,4.89,1.16,5.025703931,6.16272,0.85746,6.222086101,1.36272,0.39746,1.4195,4.8,0.46,4.82199129
29/06/2020 06:00,6.26144,1.62792,6.469602337,1.74144,0.50792,1.814,4.52,1.12,4.656694106,6.18144,0.91792,6.24922216,1.74144,0.50792,1.814,4.44,0.41,4.458889996
29/06/2020 06:30,6.96208,1.51644,7.12531741,1.70208,0.49644,1.773,5.26,1.02,5.357984696,6.88208,0.80644,6.929168103,1.70208,0.49644,1.773,5.18,0.31,5.189267771
29/06/2020 07:00,7.35024,1.08632,7.430082045,1.77024,0.51632,1.844,5.58,0.57,5.609037351,7.35024,1.04632,7.42433927,1.77024,0.51632,1.844,5.58,0.53,5.605113737
29/06/2020 07:30,8.23592,0.77756,8.272543611,1.70592,0.49756,1.777,6.53,0.28,6.536000306,8.24592,0.78756,8.283444175,1.70592,0.49756,1.777,6.54,0.29,6.546426506
29/06/2020 08:00,9.09176,0.08968,9.092202285,1.78176,0.51968,1.856,7.31,-0.43,7.322636137,9.11176,0.08968,9.112201315,1.78176,0.51968,1.856,7.33,-0.43,7.342601719
29/06/2020 08:30,9.58344,-0.11858,9.584173592,1.75344,0.51142,1.8265,7.83,-0.63,7.855303941,9.62344,-0.12858,9.624298948,1.75344,0.51142,1.8265,7.87,-0.64,7.89597999
29/06/2020 09:00,9.4976,-0.1057,9.498188156,1.7976,0.5243,1.8725,7.7,-0.63,7.725729739,9.5276,-0.1157,9.528302485,1.7976,0.5243,1.8725,7.73,-0.64,7.75644893
29/06/2020 09:30,9.65648,-0.06186,9.656678137,1.77648,0.51814,1.8505,7.88,-0.58,7.901316346,9.69648,-0.07186,9.696746271,1.77648,0.51814,1.8505,7.92,-0.59,7.941945605
29/06/2020 10:00,9.85616,-1.75612,10.01138589,2.03616,0.59388,2.121,7.82,-2.35,8.16546998,9.35616,1.82388,9.53227508,2.03616,0.59388,2.121,7.32,1.23,7.422620831
29/06/2020 10:30,10.26656,-3.44392,10.82879676,1.90656,0.55608,1.986,8.36,-4,9.267664215,9.33656,3.26608,9.891341224,1.90656,0.55608,1.986,7.43,2.71,7.908792575
29/06/2020 11:00,10.34576,-3.50832,10.92442489,1.92576,0.56168,2.006,8.42,-4.07,9.352074636,9.42576,3.19168,9.951470886,1.92576,0.56168,2.006,7.5,2.63,7.947760691
29/06/2020 11:30,10.46888,-3.53116,11.0483727,2.25888,0.65884,2.353,8.21,-4.19,9.217385747,9.52888,3.15884,10.03881588,2.25888,0.65884,2.353,7.27,2.5,7.687841049
29/06/2020 12:00,11.53848,-3.67836,12.11060911,2.26848,0.66164,2.363,9.27,-4.34,10.23564849,10.89848,2.98164,11.29898418,2.26848,0.66164,2.363,8.63,2.32,8.93640308
29/06/2020 12:30,10.3372,-3.5154,10.91859611,2.3472,0.6846,2.445,7.99,-4.2,9.026632816,9.4472,3.1746,9.966326956,2.3472,0.6846,2.445,7.1,2.49,7.523968368
29/06/2020 13:00,9.88416,-3.22962,10.39841643,2.26416,0.66038,2.3585,7.62,-3.89,8.55549531,8.89416,3.47038,9.547230983,2.26416,0.66038,2.3585,6.63,2.81,7.200902721
