Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/06/2020 13:30,9.84776,-3.12982,10.33315781,2.29776,0.67018,2.3935,7.55,-3.8,8.452366533,8.83776,3.57018,9.531641362,2.29776,0.67018,2.3935,6.54,2.9,7.154131673
29/06/2020 14:00,10.11384,-3.26638,10.62821706,2.10384,0.61362,2.1915,8.01,-3.88,8.900252805,9.15384,3.43362,9.776631989,2.10384,0.61362,2.1915,7.05,2.82,7.593082378
29/06/2020 14:30,10.10336,-3.37152,10.65105771,1.74336,0.50848,1.816,8.36,-3.88,9.216506931,9.14336,3.34848,9.737214715,1.74336,0.50848,1.816,7.4,2.84,7.926260152
29/06/2020 15:00,10.38568,-3.38376,10.92301153,1.49568,0.43624,1.558,8.89,-3.82,9.675975403,9.58568,3.32624,10.14638525,1.49568,0.43624,1.558,8.09,2.89,8.590704278
29/06/2020 15:30,10.18648,-3.20436,10.67859063,1.59648,0.46564,1.663,8.59,-3.67,9.34114554,9.31648,3.54564,9.968368101,1.59648,0.46564,1.663,7.72,3.08,8.311726656
29/06/2020 16:00,10.25336,-3.07902,10.705688,2.16336,0.63098,2.2535,8.09,-3.71,8.900123595,9.27336,3.68098,9.977215015,2.16336,0.63098,2.2535,7.11,3.05,7.73657547
29/06/2020 16:30,10.48872,-3.10454,10.93852896,1.93872,0.56546,2.0195,8.55,-3.67,9.304375315,9.58872,3.67546,10.26900957,1.93872,0.56546,2.0195,7.65,3.11,8.25800218
29/06/2020 17:00,10.85536,-3.10302,11.29015385,1.63536,0.47698,1.7035,9.22,-3.58,9.890642042,10.17536,3.69698,10.82615408,1.63536,0.47698,1.7035,8.54,3.22,9.126883367
29/06/2020 17:30,10.6444,0.5542,10.65881743,1.4544,0.4242,1.515,9.19,0.13,9.190919432,10.7444,0.3042,10.74870546,1.4544,0.4242,1.515,9.29,-0.12,9.290774995
29/06/2020 18:00,10.45816,1.13738,10.51982623,1.56816,0.45738,1.6335,8.89,0.68,8.91596882,10.54816,0.28738,10.55207404,1.56816,0.45738,1.6335,8.98,-0.17,8.981608987
29/06/2020 18:30,10.17376,1.27818,10.25373769,1.67376,0.48818,1.7435,8.5,0.79,8.536632826,10.20376,0.65818,10.22496548,1.67376,0.48818,1.7435,8.53,0.17,8.531693853
29/06/2020 19:00,10.28272,1.28496,10.36269525,1.42272,0.41496,1.482,8.86,0.87,8.902611976,10.37272,0.58496,10.38920105,1.42272,0.41496,1.482,8.95,0.17,8.95161438
29/06/2020 19:30,9.78064,1.32602,9.870118938,1.46064,0.42602,1.5215,8.32,0.9,8.368536312,9.79064,0.60602,9.80937775,1.46064,0.42602,1.5215,8.33,0.18,8.331944551
29/06/2020 20:00,9.522,1.246,9.603176558,1.392,0.406,1.45,8.13,0.84,8.173279635,9.512,0.576,9.529423907,1.392,0.406,1.45,8.12,0.17,8.121779362
29/06/2020 20:30,9.32792,1.34106,9.423827962,1.47792,0.43106,1.5395,7.85,0.91,7.902569202,9.29792,0.60106,9.317327377,1.47792,0.43106,1.5395,7.82,0.17,7.821847608
29/06/2020 21:00,8.99928,1.33854,9.098281698,1.46928,0.42854,1.5305,7.53,0.91,7.584787406,8.95928,0.59854,8.979250985,1.46928,0.42854,1.5305,7.49,0.17,7.491928991
29/06/2020 21:30,8.95256,1.31908,9.049215579,1.16256,0.33908,1.211,7.79,0.98,7.851401149,8.92256,0.56908,8.940689515,1.16256,0.33908,1.211,7.76,0.23,7.763407757
29/06/2020 22:00,8.60256,1.40158,8.715989046,1.10256,0.32158,1.1485,7.5,1.08,7.577361018,8.55256,0.65158,8.577344522,1.10256,0.32158,1.1485,7.45,0.33,7.457305143
29/06/2020 22:30,8.33544,1.46742,8.46362106,1.22544,0.35742,1.2765,7.11,1.11,7.196123957,8.27544,0.72742,8.307348978,1.22544,0.35742,1.2765,7.05,0.37,7.059702543
29/06/2020 23:00,7.762,1.151,7.846874856,1.272,0.371,1.325,6.49,0.78,6.536704062,7.742,0.921,7.796589318,1.272,0.371,1.325,6.47,0.55,6.493335044
29/06/2020 23:30,7.34768,1.04724,7.421934586,1.32768,0.38724,1.383,6.02,0.66,6.056071334,7.34768,1.03724,7.420530183,1.32768,0.38724,1.383,6.02,0.65,6.054989678
30/06/2020 00:00,6.7148,1.0464,6.79584373,1.3248,0.3864,1.38,5.39,0.66,5.430257821,6.7148,1.0364,6.79431115,1.3248,0.3864,1.38,5.39,0.65,5.429051483
30/06/2020 00:30,6.34632,1.13476,6.446972762,1.21632,0.35476,1.267,5.13,0.78,5.188959433,6.34632,1.13476,6.446972762,1.21632,0.35476,1.267,5.13,0.78,5.188959433
30/06/2020 01:00,6.22632,1.59476,6.427310495,2.89632,0.84476,3.017,3.33,0.75,3.413414713,6.20632,1.59476,6.407937843,2.89632,0.84476,3.017,3.31,0.75,3.393906304
30/06/2020 01:30,6.3684,1.1237,6.466778197,1.1784,0.3437,1.2275,5.19,0.78,5.248285434,6.3584,1.1137,6.45519777,1.1784,0.3437,1.2275,5.18,0.77,5.236917032
30/06/2020 02:00,6.60688,1.09784,6.697470866,1.22688,0.35784,1.278,5.38,0.74,5.430653736,6.60688,1.09784,6.697470866,1.22688,0.35784,1.278,5.38,0.74,5.430653736
30/06/2020 02:30,6.2872,1.2621,6.412626626,1.6872,0.4921,1.7575,4.6,0.77,4.664000429,6.2872,1.2621,6.412626626,1.6872,0.4921,1.7575,4.6,0.77,4.664000429
30/06/2020 03:00,6.28512,1.08066,6.377347368,1.54512,0.45066,1.6095,4.74,0.63,4.781683804,6.19512,1.16066,6.302907539,1.54512,0.45066,1.6095,4.65,0.71,4.703892006
30/06/2020 03:30,6.786,-2.642,7.28216726,1.296,0.378,1.35,5.49,-3.02,6.265819978,5.886,4.788,7.58748575,1.296,0.378,1.35,4.59,4.41,6.365233696
30/06/2020 04:00,6.77672,-2.56304,7.245212764,1.56672,0.45696,1.632,5.21,-3.02,6.022001328,5.87672,4.86696,7.630408744,1.56672,0.45696,1.632,4.31,4.41,6.16637657
30/06/2020 04:30,6.76304,-2.65578,7.265801914,1.52304,0.44422,1.5865,5.24,-3.1,6.08831668,5.86304,4.81422,7.586300301,1.52304,0.44422,1.5865,4.34,4.37,6.158936597
30/06/2020 05:00,6.41008,0.72044,6.450438698,1.27008,0.37044,1.323,5.14,0.35,5.151902561,6.31008,1.47044,6.479143724,1.27008,0.37044,1.323,5.04,1.1,5.158643232
30/06/2020 05:30,6.20544,1.11492,6.304802313,1.52544,0.44492,1.589,4.68,0.67,4.727716151,6.19544,1.11492,6.294960159,1.52544,0.44492,1.589,4.67,0.67,4.717817292
30/06/2020 06:00,6.46872,1.08546,6.559158624,1.21872,0.35546,1.2695,5.25,0.73,5.300509409,6.45872,1.07546,6.547646772,1.21872,0.35546,1.2695,5.24,0.72,5.289234349
30/06/2020 06:30,6.9016,1.1138,6.990896438,1.7616,0.5138,1.835,5.14,0.6,5.174900965,6.8916,1.1038,6.979435865,1.7616,0.5138,1.835,5.13,0.59,5.163816418
30/06/2020 07:00,7.26576,0.87418,7.31815954,1.62576,0.47418,1.6935,5.64,0.4,5.654166605,7.26576,0.87418,7.31815954,1.62576,0.47418,1.6935,5.64,0.4,5.654166605
30/06/2020 07:30,8.05616,0.73638,8.089744709,1.73616,0.50638,1.8085,6.32,0.23,6.324183742,8.05616,0.64638,8.08204931,1.73616,0.50638,1.8085,6.32,0.14,6.321550443
30/06/2020 08:00,8.87632,0.20976,8.878798117,2.29632,0.66976,2.392,6.58,-0.46,6.59605943,8.84632,0.12976,8.847271625,2.29632,0.66976,2.392,6.55,-0.54,6.572221847
30/06/2020 08:30,9.48192,-0.00694,9.48192254,1.86192,0.54306,1.9395,7.62,-0.55,7.639823296,9.51192,-0.02694,9.51195815,1.86192,0.54306,1.9395,7.65,-0.57,7.671205903
30/06/2020 09:00,9.4816,-0.0912,9.482038599,1.6416,0.4788,1.71,7.84,-0.57,7.860693354,9.5116,-0.1112,9.512249997,1.6416,0.4788,1.71,7.87,-0.59,7.892084642
30/06/2020 09:30,9.1828,-0.0146,9.182811606,1.7328,0.5054,1.805,7.45,-0.52,7.468125602,9.2028,-0.0246,9.202832879,1.7328,0.5054,1.805,7.47,-0.53,7.488778272
30/06/2020 10:00,9.40504,0.00772,9.405043168,2.01504,0.58772,2.099,7.39,-0.58,7.412725545,9.42504,-0.01228,9.425048,2.01504,0.58772,2.099,7.41,-0.6,7.434251812
30/06/2020 10:30,9.40168,-0.04826,9.401803861,1.89168,0.55174,1.9705,7.51,-0.6,7.533929917,9.42168,-0.05826,9.421860127,1.89168,0.55174,1.9705,7.53,-0.61,7.554667431
30/06/2020 11:00,9.25704,-0.05378,9.25719622,1.90704,0.55622,1.9865,7.35,-0.61,7.375269487,9.27704,-0.06378,9.277259242,1.90704,0.55622,1.9865,7.37,-0.62,7.39603272
30/06/2020 11:30,9.2096,-0.0397,9.209685567,2.2296,0.6503,2.3225,6.98,-0.69,7.014021671,9.2196,-0.0497,9.219733958,2.2296,0.6503,2.3225,6.99,-0.7,7.024962633
30/06/2020 12:00,9.23392,-0.07344,9.23421204,2.11392,0.61656,2.202,7.12,-0.69,7.153355856,9.24392,-0.08344,9.244296577,2.11392,0.61656,2.202,7.13,-0.7,7.164279447
30/06/2020 12:30,9.81328,-0.06446,9.813491705,2.21328,0.64554,2.3055,7.6,-0.71,7.633092427,9.84328,-0.07446,9.843561624,2.21328,0.64554,2.3055,7.63,-0.72,7.663895876
30/06/2020 13:00,9.08456,0.14008,9.085639922,2.91456,0.85008,3.036,6.17,-0.71,6.210716545,9.07456,0.13008,9.075492273,2.91456,0.85008,3.036,6.16,-0.72,6.201935182
30/06/2020 13:30,8.77024,0.03382,8.770305208,3.03024,0.88382,3.1565,5.74,-0.85,5.802594247,8.76024,0.02382,8.760272384,3.03024,0.88382,3.1565,5.73,-0.86,5.794178113
30/06/2020 14:00,8.76584,-0.11538,8.766599309,3.37584,0.98462,3.5165,5.39,-1.1,5.50109989,8.76584,-0.12538,8.766736625,3.37584,0.98462,3.5165,5.39,-1.11,5.503108213
30/06/2020 14:30,8.42728,-0.16496,8.428894352,3.13728,0.91504,3.268,5.29,-1.08,5.399120299,8.41728,-0.18496,8.419311896,3.13728,0.91504,3.268,5.28,-1.1,5.393366296
30/06/2020 15:00,10.5532,-0.3624,10.55942063,2.5632,0.7476,2.67,7.99,-1.11,8.066734159,10.5932,-0.3824,10.60009981,2.5632,0.7476,2.67,8.03,-1.13,8.109118324
30/06/2020 15:30,8.15664,0.04152,8.156745675,2.57664,0.75152,2.684,5.58,-0.71,5.624988889,8.14664,0.03152,8.146700976,2.57664,0.75152,2.684,5.57,-0.72,5.616342226
30/06/2020 16:00,8.68104,-0.09178,8.681525157,2.77104,0.80822,2.8865,5.91,-0.9,5.978135161,8.67104,-0.11178,8.671760459,2.77104,0.80822,2.8865,5.9,-0.92,5.971298016
30/06/2020 16:30,8.78552,0.02036,8.785543592,2.67552,0.78036,2.787,6.11,-0.76,6.157085349,8.77552,0.00036,8.775520007,2.67552,0.78036,2.787,6.1,-0.78,6.149666658
30/06/2020 17:00,8.8428,0.2154,8.845423054,2.6928,0.7854,2.805,6.15,-0.57,6.17635815,8.8328,0.2054,8.835187887,2.6928,0.7854,2.805,6.14,-0.58,6.167333297
30/06/2020 17:30,9.33256,0.35908,9.339465434,2.12256,0.61908,2.211,7.21,-0.26,7.21468641,9.34256,0.35908,9.349458048,2.12256,0.61908,2.211,7.22,-0.26,7.224679924
30/06/2020 18:00,9.76144,0.62542,9.781454956,1.56144,0.45542,1.6265,8.2,0.17,8.201762006,9.82144,0.62542,9.841332931,1.56144,0.45542,1.6265,8.26,0.17,8.261749209
30/06/2020 18:30,9.65416,0.64788,9.675874834,1.60416,0.46788,1.671,8.05,0.18,8.052012171,9.69416,0.63788,9.715123725,1.60416,0.46788,1.671,8.09,0.17,8.091785959
30/06/2020 19:00,9.9012,0.5966,9.919157878,1.2912,0.3766,1.345,8.61,0.22,8.612810227,9.9912,0.5866,10.00840532,1.2912,0.3766,1.345,8.7,0.21,8.702534114
30/06/2020 19:30,9.68408,0.54994,9.699682441,1.23408,0.35994,1.2855,8.45,0.19,8.452135825,9.76408,0.54994,9.779554808,1.23408,0.35994,1.2855,8.53,0.19,8.532115799
30/06/2020 20:00,8.9724,0.6532,8.996145397,1.3824,0.4032,1.44,7.59,0.25,7.594116143,8.9824,0.6432,9.005399269,1.3824,0.4032,1.44,7.6,0.24,7.603788529
30/06/2020 20:30,8.94264,0.67702,8.968230943,1.29264,0.37702,1.3465,7.65,0.3,7.655880093,8.96264,0.66702,8.987426297,1.29264,0.37702,1.3465,7.67,0.29,7.675480441
30/06/2020 21:00,8.6344,0.7192,8.66430101,1.0944,0.3192,1.14,7.54,0.4,7.550602625,8.6444,0.7092,8.673443146,1.0944,0.3192,1.14,7.55,0.39,7.560066137
30/06/2020 21:30,8.64216,0.75688,8.675240446,1.05216,0.30688,1.096,7.59,0.45,7.603328219,8.66216,0.74688,8.694299604,1.05216,0.30688,1.096,7.61,0.44,7.622709492
30/06/2020 22:00,8.3836,0.8273,8.424320403,1.0536,0.3073,1.0975,7.33,0.52,7.348421599,8.3936,0.8173,8.433297116,1.0536,0.3073,1.0975,7.34,0.51,7.35769665
30/06/2020 22:30,8.162,0.9085,8.21240624,1.092,0.3185,1.1375,7.07,0.59,7.094575393,8.162,0.8985,8.211306001,1.092,0.3185,1.1375,7.07,0.58,7.093750771
30/06/2020 23:00,7.6,0.95,7.659144861,1.2,0.35,1.25,6.4,0.6,6.428063472,7.6,0.94,7.657910942,1.2,0.35,1.25,6.4,0.59,6.427137777
30/06/2020 23:30,7.17048,0.91514,7.228641964,1.08048,0.31514,1.1255,6.09,0.6,6.119485272,7.17048,0.91514,7.228641964,1.08048,0.31514,1.1255,6.09,0.6,6.119485272
01/07/2020 00:00,6.72984,0.97412,6.799974721,1.17984,0.34412,1.229,5.55,0.63,5.585642309,6.71984,0.97412,6.790078011,1.17984,0.34412,1.229,5.54,0.63,5.575706233
01/07/2020 00:30,6.3468,1.0524,6.433460655,1.2768,0.3724,1.33,5.07,0.68,5.115398323,6.3268,1.0524,6.413730896,1.2768,0.3724,1.33,5.05,0.68,5.095576513
01/07/2020 01:00,6.23936,1.05898,6.328590036,1.05936,0.30898,1.1035,5.18,0.75,5.234013756,6.22936,1.04898,6.317063008,1.05936,0.30898,1.1035,5.17,0.74,5.222690877
01/07/2020 01:30,6.33392,1.04656,6.419799872,1.15392,0.33656,1.202,5.18,0.71,5.228431887,6.32392,1.03656,6.408308732,1.15392,0.33656,1.202,5.17,0.7,5.217173564
01/07/2020 02:00,6.31832,1.27576,6.445830528,2.24832,0.65576,2.342,4.07,0.62,4.116952757,6.29832,1.27576,6.426227385,2.24832,0.65576,2.342,4.05,0.62,4.097181958
01/07/2020 02:30,6.33584,1.02962,6.418955199,1.09584,0.31962,1.1415,5.24,0.71,5.287882374,6.32584,1.02962,6.409084884,1.09584,0.31962,1.1415,5.23,0.71,5.277973096
01/07/2020 03:00,6.1664,1.0977,6.263340502,1.2264,0.3577,1.2775,4.94,0.74,4.995117616,6.1664,1.0777,6.259866312,1.2264,0.3577,1.2775,4.94,0.72,4.992193906
01/07/2020 03:30,6.24552,1.32286,6.384080094,1.17552,0.34286,1.2245,5.07,0.98,5.163845466,6.14552,0.60286,6.175018725,1.17552,0.34286,1.2245,4.97,0.26,4.976796158
01/07/2020 04:00,6.41632,1.00726,6.494900696,1.15632,0.33726,1.2045,5.26,0.67,5.302499411,6.38632,0.76726,6.432244635,1.15632,0.33726,1.2045,5.23,0.43,5.247647092
01/07/2020 04:30,6.36688,0.78284,6.414826529,1.10688,0.32284,1.153,5.26,0.46,5.280075757,6.36688,0.77284,6.413613849,1.10688,0.32284,1.153,5.26,0.45,5.279213957
01/07/2020 05:00,6.10488,0.81434,6.1589536,1.21488,0.35434,1.2655,4.89,0.46,4.911588338,6.09488,0.80434,6.147725193,1.21488,0.35434,1.2655,4.88,0.45,4.900704031
01/07/2020 05:30,6.33376,0.82318,6.387029126,1.07376,0.31318,1.1185,5.26,0.51,5.284666498,6.33376,0.81318,6.385747995,1.07376,0.31318,1.1185,5.26,0.5,5.283710817
01/07/2020 06:00,6.52384,0.87862,6.582739661,1.26384,0.36862,1.3165,5.26,0.51,5.284666498,6.52384,0.86862,6.58141239,1.26384,0.36862,1.3165,5.26,0.5,5.283710817
01/07/2020 06:30,6.90048,0.96014,6.96695723,1.20048,0.35014,1.2505,5.7,0.61,5.732547427,6.90048,0.94014,6.964229135,1.20048,0.35014,1.2505,5.7,0.59,5.730453734
01/07/2020 07:00,7.428,0.844,7.47579561,1.248,0.364,1.3,6.18,0.48,6.198612748,7.418,0.834,7.464735762,1.248,0.364,1.3,6.17,0.47,6.187875241
01/07/2020 07:30,7.93128,0.63704,7.956822381,1.36128,0.39704,1.418,6.57,0.24,6.5743821,7.93128,0.62704,7.956028004,1.36128,0.39704,1.418,6.57,0.23,6.574024642
01/07/2020 08:00,8.68352,0.19186,8.685639289,1.58352,0.46186,1.6495,7.1,-0.27,7.105131948,8.68352,0.19186,8.685639289,1.58352,0.46186,1.6495,7.1,-0.27,7.105131948
01/07/2020 08:30,8.99912,0.01766,8.999137328,1.80912,0.52766,1.8845,7.19,-0.51,7.208064928,9.00912,0.00766,9.009123256,1.80912,0.52766,1.8845,7.2,-0.52,7.218753355
01/07/2020 09:00,8.91312,-0.02034,8.913143208,1.95312,0.56966,2.0345,6.96,-0.59,6.984962419,8.91312,-0.03034,8.913171638,1.95312,0.56966,2.0345,6.96,-0.6,6.985814197
01/07/2020 09:30,8.95952,-0.06764,8.959775321,2.09952,0.61236,2.187,6.86,-0.68,6.893620239,8.95952,-0.07764,8.959856394,2.09952,0.61236,2.187,6.86,-0.69,6.89461384
01/07/2020 10:00,8.90576,-0.11582,8.906513092,1.86576,0.54418,1.9435,7.04,-0.66,7.070869819,8.90576,-0.13582,8.906795622,1.86576,0.54418,1.9435,7.04,-0.68,7.072764665
01/07/2020 10:30,8.99304,-0.09578,8.993550036,2.24304,0.65422,2.3365,6.75,-0.75,6.791538854,8.99304,-0.10578,8.993662093,2.24304,0.65422,2.3365,6.75,-0.76,6.79265044
01/07/2020 11:00,9.17064,-0.16398,9.172105944,2.42064,0.70602,2.5215,6.75,-0.87,6.805835731,9.17064,-0.17398,9.172290175,2.42064,0.70602,2.5215,6.75,-0.88,6.807121271
01/07/2020 11:30,9.37856,-0.29292,9.383133261,1.97856,0.57708,2.061,7.4,-0.87,7.45096638,9.39856,-0.31292,9.403767809,1.97856,0.57708,2.061,7.42,-0.89,7.473185398
01/07/2020 12:00,9.03016,-0.18162,9.031986241,2.60016,0.75838,2.7085,6.43,-0.94,6.498345943,9.02016,-0.19162,9.022195113,2.60016,0.75838,2.7085,6.42,-0.95,6.489907549
01/07/2020 12:30,9.32912,-0.13984,9.330168016,1.98912,0.58016,2.072,7.34,-0.72,7.37522881,9.33912,-0.14984,9.340321964,1.98912,0.58016,2.072,7.35,-0.73,7.386162739
01/07/2020 13:00,9.21168,-0.12076,9.212471514,1.95168,0.56924,2.033,7.26,-0.69,7.292715544,9.22168,-0.14076,9.22275422,1.95168,0.56924,2.033,7.27,-0.71,7.3045876
01/07/2020 13:30,9.13672,-0.10804,9.137358754,1.92672,0.56196,2.007,7.21,-0.67,7.241063458,9.13672,-0.11804,9.137482465,1.92672,0.56196,2.007,7.21,-0.68,7.241995581
01/07/2020 14:00,9.59848,-0.17836,9.600137009,1.54848,0.45164,1.613,8.05,-0.63,8.074614542,9.63848,-0.19836,9.640520909,1.54848,0.45164,1.613,8.09,-0.65,8.116070478
01/07/2020 14:30,9.3252,-0.0889,9.325623746,1.8552,0.5411,1.9325,7.47,-0.63,7.496519192,9.3452,-0.1089,9.345834487,1.8552,0.5411,1.9325,7.49,-0.65,7.518151369
01/07/2020 15:00,8.8444,-0.1558,8.845772154,2.6544,0.7742,2.765,6.19,-0.93,6.259472821,8.8444,-0.1658,8.845953934,2.6544,0.7742,2.765,6.19,-0.94,6.260966379
01/07/2020 15:30,8.94928,-0.07146,8.949565299,2.42928,0.70854,2.5305,6.52,-0.78,6.566490691,8.93928,-0.08146,8.939651148,2.42928,0.70854,2.5305,6.51,-0.79,6.557758763
01/07/2020 16:00,9.0788,-0.0616,9.079008977,1.9488,0.5684,2.03,7.13,-0.63,7.157778985,9.0788,-0.0816,9.079166702,1.9488,0.5684,2.03,7.13,-0.65,7.159567026
01/07/2020 16:30,9.27592,0.04756,9.276041925,1.94592,0.56756,2.027,7.33,-0.52,7.348421599,9.28592,0.03756,9.285995962,1.94592,0.56756,2.027,7.34,-0.53,7.359110001
01/07/2020 17:00,9.3904,0.2197,9.392969725,2.3304,0.6797,2.4275,7.06,-0.46,7.074969965,9.3904,0.2097,9.392741147,2.3304,0.6797,2.4275,7.06,-0.47,7.075627181
01/07/2020 17:30,9.58264,0.31452,9.587800175,2.07264,0.60452,2.159,7.51,-0.29,7.515597115,9.59264,0.30452,9.597472303,2.07264,0.60452,2.159,7.52,-0.3,7.525981664
01/07/2020 18:00,9.4028,0.3954,9.411109871,1.9728,0.5754,2.055,7.43,-0.18,7.43218003,9.4128,0.3954,9.42110105,1.9728,0.5754,2.055,7.44,-0.18,7.442177101
01/07/2020 18:30,9.48376,-0.29432,9.48832588,1.73376,0.50568,1.806,7.75,-0.8,7.791180912,9.17376,1.61568,9.314950048,1.73376,0.50568,1.806,7.44,1.11,7.522346708
01/07/2020 19:00,9.60096,-3.04722,10.07293317,1.62096,0.47278,1.6885,7.98,-3.52,8.7218576,8.67096,4.40278,9.724711772,1.62096,0.47278,1.6885,7.05,3.93,8.071393932
01/07/2020 19:30,9.5016,-3.0612,9.982552179,1.4016,0.4088,1.46,8.1,-3.47,8.811974807,8.5816,4.3788,9.634196801,1.4016,0.4088,1.46,7.18,3.97,8.204468295
01/07/2020 20:00,9.33272,-3.07254,9.825485466,1.36272,0.39746,1.4195,7.97,-3.47,8.692629061,8.41272,4.40746,9.497344968,1.36272,0.39746,1.4195,7.05,4.01,8.110647323
01/07/2020 20:30,9.14096,-2.93472,9.60050682,1.32096,0.38528,1.376,7.82,-3.32,8.495575319,8.21096,4.53528,9.380225413,1.32096,0.38528,1.376,6.89,4.15,8.043295345
01/07/2020 21:00,9.02288,-2.90916,9.48027296,1.20288,0.35084,1.253,7.82,-3.26,8.472307832,8.09288,4.60084,9.309266104,1.20288,0.35084,1.253,6.89,4.25,8.095344341
01/07/2020 21:30,8.94248,-2.80386,9.371743672,1.15248,0.33614,1.2005,7.79,-3.14,8.399029706,8.04248,4.64614,9.288062309,1.15248,0.33614,1.2005,6.89,4.31,8.127004368
01/07/2020 22:00,8.99136,-2.79502,9.415768235,1.01136,0.29498,1.0535,7.98,-3.09,8.557365249,8.08136,4.64498,9.321170455,1.01136,0.29498,1.0535,7.07,4.35,8.301048127
01/07/2020 22:30,8.51024,-2.78368,8.953940987,1.05024,0.30632,1.094,7.46,-3.09,8.074633119,7.58024,4.69632,8.917144162,1.05024,0.30632,1.094,6.53,4.39,7.868481429
01/07/2020 23:00,7.84728,-2.72246,8.306117736,1.39728,0.40754,1.4555,6.45,-3.13,7.169337487,6.89728,4.76754,8.38462337,1.39728,0.40754,1.4555,5.5,4.36,7.018518362
01/07/2020 23:30,7.51152,-2.59164,7.946038673,1.33152,0.38836,1.387,6.18,-2.98,6.860962032,6.47152,4.23836,7.735907613,1.33152,0.38836,1.387,5.14,3.85,6.422001246
02/07/2020 00:00,6.79208,0.24394,6.796459185,1.04208,0.30394,1.0855,5.75,-0.06,5.750313035,6.62208,1.38394,6.765148443,1.04208,0.30394,1.0855,5.58,1.08,5.683555225
02/07/2020 00:30,6.37288,0.83584,6.427458907,1.08288,0.31584,1.128,5.29,0.52,5.315496214,6.36288,0.82584,6.416249185,1.08288,0.31584,1.128,5.28,0.51,5.304573498
02/07/2020 01:00,6.29704,0.88372,6.358747817,1.24704,0.36372,1.299,5.05,0.52,5.076701685,6.28704,0.87372,6.347460799,1.24704,0.36372,1.299,5.04,0.51,5.065737853
02/07/2020 01:30,6.23968,0.89824,6.30400203,1.15968,0.33824,1.208,5.08,0.56,5.110772936,6.22968,0.89824,6.294104225,1.15968,0.33824,1.208,5.07,0.56,5.100833265
02/07/2020 02:00,6.38224,0.93732,6.450701993,1.36224,0.39732,1.419,5.02,0.54,5.048960289,6.37224,0.92732,6.439360605,1.36224,0.39732,1.419,5.01,0.53,5.037955935
02/07/2020 02:30,6.35168,0.95424,6.422959816,1.11168,0.32424,1.158,5.24,0.63,5.277736257,6.34168,0.94424,6.411590629,1.11168,0.32424,1.158,5.23,0.62,5.266621308
02/07/2020 03:00,6.1752,1.0886,6.270418248,1.1952,0.3486,1.245,4.98,0.74,5.034679732,6.1652,1.0786,6.258839269,1.1952,0.3486,1.245,4.97,0.73,5.023325592
02/07/2020 03:30,6.10128,1.06704,6.193883434,1.12128,0.32704,1.168,4.98,0.74,5.034679732,6.09128,1.05704,6.182315553,1.12128,0.32704,1.168,4.97,0.73,5.023325592
02/07/2020 04:00,6.12456,1.07508,6.218201685,1.11456,0.32508,1.161,5.01,0.75,5.065826685,6.11456,1.05508,6.204920451,1.11456,0.32508,1.161,5,0.73,5.053009005
02/07/2020 04:30,6.07728,1.12004,6.179629584,1.33728,0.39004,1.393,4.74,0.73,4.795883652,6.06728,1.12004,6.169795475,1.33728,0.39004,1.393,4.73,0.73,4.786000418
02/07/2020 05:00,6.30288,1.04584,6.389059211,1.08288,0.31584,1.128,5.22,0.73,5.270796904,6.29288,1.03584,6.377562481,1.08288,0.31584,1.128,5.21,0.72,5.259515187
02/07/2020 05:30,6.44528,1.05654,6.531302401,1.08528,0.31654,1.1305,5.36,0.74,5.41084097,6.43528,1.04654,6.519821673,1.08528,0.31654,1.1305,5.35,0.73,5.399574057
02/07/2020 06:00,6.5912,1.0141,6.668756724,1.1112,0.3241,1.1575,5.48,0.69,5.52326896,6.5912,1.0141,6.668756724,1.1112,0.3241,1.1575,5.48,0.69,5.52326896
02/07/2020 06:30,6.8604,0.8472,6.912513002,1.1904,0.3472,1.24,5.67,0.5,5.692003162,6.8604,0.8372,6.911294524,1.1904,0.3472,1.24,5.67,0.49,5.691133455
02/07/2020 07:00,7.03992,0.65956,7.070749112,1.36992,0.39956,1.427,5.67,0.26,5.675958069,7.03992,0.65956,7.070749112,1.36992,0.39956,1.427,5.67,0.26,5.675958069
02/07/2020 07:30,7.7724,0.7007,7.803920954,1.6824,0.4907,1.7525,6.09,0.21,6.093619614,7.7724,0.7007,7.803920954,1.6824,0.4907,1.7525,6.09,0.21,6.093619614
02/07/2020 08:00,8.90064,0.05852,8.900832377,1.64064,0.47852,1.709,7.26,-0.42,7.272138613,8.91064,0.04852,8.910772099,1.64064,0.47852,1.709,7.27,-0.43,7.282705541
02/07/2020 08:30,9.66968,-0.21426,9.672053487,1.69968,0.49574,1.7705,7.97,-0.71,8.001562347,9.70968,-0.23426,9.712505519,1.69968,0.49574,1.7705,8.01,-0.73,8.043195882
02/07/2020 09:00,9.49896,-0.04822,9.49908239,2.02896,0.59178,2.1135,7.47,-0.64,7.497366204,9.49896,-0.14822,9.500116328,2.02896,0.59178,2.1135,7.47,-0.74,7.506563794
02/07/2020 09:30,9.47528,-0.04846,9.47540392,1.92528,0.56154,2.0055,7.55,-0.61,7.5746023,9.49528,-0.05846,9.49545996,1.92528,0.56154,2.0055,7.57,-0.62,7.59534726
02/07/2020 10:00,9.47616,0.07388,9.476447995,2.03616,0.59388,2.121,7.44,-0.52,7.458149905,9.49616,0.05388,9.496312853,2.03616,0.59388,2.121,7.46,-0.54,7.479518701
02/07/2020 10:30,9.61248,-0.07636,9.612783291,1.45248,0.42364,1.513,8.16,-0.5,8.175304276,9.65248,-0.08636,9.65286632,1.45248,0.42364,1.513,8.2,-0.51,8.215844448
02/07/2020 11:00,9.78216,-0.10562,9.782730184,1.59216,0.46438,1.6585,8.19,-0.57,8.209811204,9.82216,-0.11562,9.822840478,1.59216,0.46438,1.6585,8.23,-0.58,8.250412111
02/07/2020 11:30,9.71608,0.00344,9.716080609,1.72608,0.50344,1.798,7.99,-0.5,8.005629269,9.76608,-0.00656,9.766082203,1.72608,0.50344,1.798,8.04,-0.51,8.056159134
02/07/2020 12:00,9.62256,-0.00842,9.622563684,1.34256,0.39158,1.3985,8.28,-0.4,8.289656205,9.68256,-0.01842,9.682577521,1.34256,0.39158,1.3985,8.34,-0.41,8.350071856
02/07/2020 12:30,10.02056,0.04558,10.02066366,1.39056,0.40558,1.4485,8.63,-0.36,8.637505427,10.11056,0.03558,10.1106226,1.39056,0.40558,1.4485,8.72,-0.37,8.727846241
02/07/2020 13:00,10.02352,0.08686,10.02389634,1.70352,0.49686,1.7745,8.32,-0.41,8.330096038,10.08352,0.06686,10.08374166,1.70352,0.49686,1.7745,8.38,-0.43,8.391024967
02/07/2020 13:30,9.49712,0.14916,9.498291267,1.91712,0.55916,1.997,7.58,-0.41,7.591080292,9.51712,0.12916,9.517996396,1.91712,0.55916,1.997,7.6,-0.43,7.612154754
02/07/2020 14:00,9.32128,0.00204,9.321280223,1.48128,0.43204,1.543,7.84,-0.43,7.851783237,9.36128,-0.01796,9.361297228,1.48128,0.43204,1.543,7.88,-0.45,7.892838526
02/07/2020 14:30,9.34232,-0.06724,9.342561972,1.55232,0.45276,1.617,7.79,-0.52,7.807336294,9.37232,-0.08724,9.372726018,1.55232,0.45276,1.617,7.82,-0.54,7.838622328
02/07/2020 15:00,9.40136,-0.05002,9.401493065,1.85136,0.53998,1.9285,7.55,-0.59,7.573017892,9.42136,-0.06002,9.421551181,1.85136,0.53998,1.9285,7.57,-0.6,7.593740844
02/07/2020 15:30,9.22456,0.13258,9.225512704,2.13456,0.62258,2.2235,7.09,-0.49,7.106912128,9.23456,0.11258,9.235246215,2.13456,0.62258,2.2235,7.1,-0.51,7.118293335
02/07/2020 16:00,9.14248,0.23114,9.145401372,2.47248,0.72114,2.5755,6.67,-0.49,6.687974282,9.14248,0.21114,9.14491775,2.47248,0.72114,2.5755,6.67,-0.51,6.689469336
02/07/2020 16:30,9.26872,0.14046,9.269784218,1.81872,0.53046,1.8945,7.45,-0.39,7.46020107,9.27872,0.13046,9.279637097,1.81872,0.53046,1.8945,7.46,-0.4,7.470716164
02/07/2020 17:00,9.8224,0.2357,9.825227542,1.8024,0.5257,1.8775,8.02,-0.29,8.025241429,9.8624,0.2257,9.864982222,1.8024,0.5257,1.8775,8.06,-0.3,8.065581194
02/07/2020 17:30,9.80768,0.62474,9.827557532,1.62768,0.47474,1.6955,8.18,0.15,8.18137519,9.86768,0.59474,9.885586692,1.62768,0.47474,1.6955,8.24,0.12,8.24087374
02/07/2020 18:00,9.77168,0.75924,9.801131333,1.47168,0.42924,1.533,8.3,0.33,8.30655765,9.83168,0.74924,9.860187229,1.47168,0.42924,1.533,8.36,0.32,8.36612216
02/07/2020 18:30,9.61784,0.79562,9.650692071,1.52784,0.44562,1.5915,8.09,0.35,8.097567536,9.66784,0.78562,9.699707679,1.52784,0.44562,1.5915,8.14,0.34,8.147097643
02/07/2020 19:00,9.52472,0.71846,9.551778675,1.43472,0.41846,1.4945,8.09,0.3,8.095560512,9.57472,0.69846,9.600161949,1.43472,0.41846,1.4945,8.14,0.28,8.144814301
02/07/2020 19:30,9.20096,0.66778,9.225160977,1.50096,0.43778,1.5635,7.7,0.23,7.703434299,9.22096,0.65778,9.244391697,1.50096,0.43778,1.5635,7.72,0.22,7.723134079
02/07/2020 20:00,9.02,0.735,9.049896408,1.32,0.385,1.375,7.7,0.35,7.707950441,9.04,0.725,9.069025582,1.32,0.385,1.375,7.72,0.34,7.72748342
02/07/2020 20:30,9.23312,0.76716,9.264936017,1.05312,0.30716,1.097,8.18,0.46,8.192923776,9.29312,0.75716,9.32391391,1.05312,0.30716,1.097,8.24,0.45,8.252278473
02/07/2020 21:00,9.03096,-1.62472,9.175944289,1.08096,0.31528,1.126,7.95,-1.94,8.183281738,8.41096,3.50528,9.112147716,1.08096,0.31528,1.126,7.33,3.19,7.994060295
02/07/2020 21:30,8.85792,-2.61894,9.236968845,1.23792,0.36106,1.2895,7.62,-2.98,8.1819802,7.92792,4.86106,9.299560197,1.23792,0.36106,1.2895,6.69,4.5,8.062636045
02/07/2020 22:00,8.62344,-2.57608,8.999994756,1.21344,0.35392,1.264,7.41,-2.93,7.968249494,7.68344,4.88392,9.104280576,1.21344,0.35392,1.264,6.47,4.53,7.898214988
02/07/2020 22:30,8.69712,-2.58584,9.073393235,1.07712,0.31416,1.122,7.62,-2.9,8.153183427,7.77712,4.88416,9.183605741,1.07712,0.31416,1.122,6.7,4.57,8.110172625
02/07/2020 23:00,7.85016,-2.43912,8.220359992,1.34016,0.39088,1.396,6.51,-2.83,7.098520973,6.93016,4.94088,8.511134636,1.34016,0.39088,1.396,5.59,4.55,7.207676463
02/07/2020 23:30,7.00008,1.03544,7.076245897,1.15008,0.33544,1.198,5.85,0.7,5.891731494,6.99008,0.98544,7.059200408,1.15008,0.33544,1.198,5.84,0.65,5.876061606
03/07/2020 00:00,6.50632,1.10726,6.599865502,1.39632,0.40726,1.4545,5.11,0.7,5.157722366,6.48632,1.10726,6.580149835,1.39632,0.40726,1.4545,5.09,0.7,5.137908135
03/07/2020 00:30,6.24192,1.08806,6.336042917,1.26192,0.36806,1.3145,4.98,0.72,5.031779009,6.23192,1.06806,6.32278254,1.26192,0.36806,1.3145,4.97,0.7,5.019053696
03/07/2020 01:00,6.42064,1.05102,6.506094147,1.10064,0.32102,1.1465,5.32,0.73,5.369851022,6.40064,1.04102,6.484744795,1.10064,0.32102,1.1465,5.3,0.72,5.348682081
03/07/2020 01:30,6.5676,1.2068,6.677554642,1.0176,0.2968,1.06,5.55,0.91,5.624108818,6.5076,0.8068,6.557422054,1.0176,0.2968,1.06,5.49,0.51,5.513637638
03/07/2020 02:00,6.59976,1.31618,6.729722271,1.04976,0.30618,1.0935,5.55,1.01,5.641152365,6.50976,0.59618,6.537002819,1.04976,0.30618,1.0935,5.46,0.29,5.467696041
03/07/2020 02:30,6.83808,0.01694,6.838100983,1.01808,0.29694,1.0605,5.82,-0.28,5.826731502,6.47808,1.91694,6.755751583,1.01808,0.29694,1.0605,5.46,1.62,5.695261188
03/07/2020 03:00,6.64528,-2.74596,7.190274167,1.14528,0.33404,1.193,5.5,-3.08,6.303681464,5.74528,4.70404,7.425377741,1.14528,0.33404,1.193,4.6,4.37,6.344832543
03/07/2020 03:30,6.5824,-2.7668,7.140250136,1.1424,0.3332,1.19,5.44,-3.1,6.261277825,5.6824,4.7032,7.376297174,1.1424,0.3332,1.19,4.54,4.37,6.301468083
03/07/2020 04:00,6.59456,-0.40242,6.606827033,1.05456,0.30758,1.0985,5.54,-0.71,5.585311092,6.24456,2.47758,6.718104811,1.05456,0.30758,1.0985,5.19,2.17,5.625388875
03/07/2020 04:30,6.22304,1.00172,6.303147611,1.10304,0.32172,1.149,5.12,0.68,5.164958858,6.21304,1.00172,6.293274903,1.10304,0.32172,1.149,5.11,0.68,5.155046072
03/07/2020 05:00,6.2968,1.0124,6.377667599,1.0368,0.3024,1.08,5.26,0.71,5.307701951,6.2868,1.0024,6.366212375,1.0368,0.3024,1.08,5.25,0.7,5.296461083
03/07/2020 05:30,6.34192,1.22556,6.45925279,1.08192,0.31556,1.127,5.26,0.91,5.338136379,6.37192,0.48556,6.390393806,1.08192,0.31556,1.127,5.29,0.17,5.292730864
03/07/2020 06:00,6.4408,1.0344,6.523334117,1.1808,0.3444,1.23,5.26,0.69,5.305063619,6.4108,0.8944,6.472890235,1.1808,0.3444,1.23,5.23,0.55,5.258840176
03/07/2020 06:30,6.84312,0.87966,6.899427009,1.47312,0.42966,1.5345,5.37,0.45,5.388821764,6.84312,0.86966,6.898159164,1.47312,0.42966,1.5345,5.37,0.44,5.387995917
03/07/2020 07:00,7.2768,1.0874,7.357598589,3.0768,0.8974,3.205,4.2,0.19,4.204295423,7.2668,1.0874,7.347708554,3.0768,0.8974,3.205,4.19,0.19,4.194305664
03/07/2020 07:30,8.49312,0.47216,8.506234325,1.41312,0.41216,1.472,7.08,0.06,7.080254233,8.50312,0.41216,8.513103171,1.41312,0.41216,1.472,7.09,0,7.09
03/07/2020 08:00,8.86672,0.20696,8.86913502,1.56672,0.45696,1.632,7.3,-0.25,7.304279567,8.87672,0.19696,8.878904842,1.56672,0.45696,1.632,7.31,-0.26,7.314622342
03/07/2020 08:30,9.28872,-0.04704,9.288839109,1.75872,0.51296,1.832,7.53,-0.56,7.55079466,9.30872,-0.05704,9.308894757,1.75872,0.51296,1.832,7.55,-0.57,7.571485984
03/07/2020 09:00,9.74248,-0.19636,9.74445862,1.69248,0.49364,1.763,8.05,-0.69,8.079517312,9.79248,-0.20636,9.794654103,1.69248,0.49364,1.763,8.1,-0.7,8.13019065
03/07/2020 09:30,9.68584,-0.17288,9.687382722,1.63584,0.47712,1.704,8.05,-0.65,8.076199601,9.73584,-0.18288,9.737557476,1.63584,0.47712,1.704,8.1,-0.66,8.126844406
03/07/2020 10:00,9.74248,-0.03636,9.74254785,1.69248,0.49364,1.763,8.05,-0.53,8.067428339,9.75248,-0.16636,9.7538988,1.69248,0.49364,1.763,8.06,-0.66,8.086977186
03/07/2020 10:30,9.3996,0.7603,9.430298842,1.9896,0.5803,2.0725,7.41,0.18,7.412185912,9.3396,-0.0797,9.339940056,1.9896,0.5803,2.0725,7.35,-0.66,7.379573158
03/07/2020 11:00,9.46288,0.70584,9.48916793,1.80288,0.52584,1.878,7.66,0.18,7.662114591,9.41288,-0.18416,9.414681344,1.80288,0.52584,1.878,7.61,-0.71,7.64304913
03/07/2020 11:30,9.33328,0.84304,9.371276967,2.27328,0.66304,2.368,7.06,0.18,7.062294245,9.27328,-0.04696,9.273398902,2.27328,0.66304,2.368,7,-0.71,7.035915008
03/07/2020 12:00,9.6204,0.7897,9.652757236,2.0904,0.6097,2.1775,7.53,0.18,7.532151087,9.5704,-0.0703,9.570658193,2.0904,0.6097,2.1775,7.48,-0.68,7.510845492
03/07/2020 12:30,9.6088,0.6409,9.630150064,2.6088,0.7609,2.7175,7,-0.12,7.001028496,9.5388,-0.0391,9.538880136,2.6088,0.7609,2.7175,6.93,-0.8,6.976023222
03/07/2020 13:00,9.54664,0.44902,9.557193848,2.39664,0.69902,2.4965,7.15,-0.25,7.154369294,9.47664,-0.03098,9.476690638,2.39664,0.69902,2.4965,7.08,-0.73,7.117534686
03/07/2020 13:30,9.39704,0.12872,9.397921557,2.32704,0.67872,2.424,7.07,-0.55,7.091360941,9.40704,0.11872,9.407789113,2.32704,0.67872,2.424,7.08,-0.56,7.102112362
03/07/2020 14:00,9.48896,0.09678,9.489453527,2.38896,0.69678,2.4885,7.1,-0.6,7.125307011,9.50896,0.08678,9.509355975,2.38896,0.69678,2.4885,7.12,-0.61,7.146082843
03/07/2020 14:30,9.36512,0.11066,9.365773767,2.26512,0.66066,2.3595,7.1,-0.55,7.121270954,9.40512,0.10066,9.405658651,2.26512,0.66066,2.3595,7.14,-0.56,7.161927115
03/07/2020 15:00,8.82688,0.33284,8.833153061,2.78688,0.81284,2.903,6.04,-0.48,6.059042829,8.82688,0.32284,8.832781906,2.78688,0.81284,2.903,6.04,-0.49,6.059843232
03/07/2020 15:30,8.58224,0.40482,8.591782274,2.14224,0.62482,2.2315,6.44,-0.22,6.443756668,8.59224,0.40482,8.601771181,2.14224,0.62482,2.2315,6.45,-0.22,6.453750847
03/07/2020 16:00,8.69504,0.51272,8.71014365,2.37504,0.69272,2.474,6.32,-0.18,6.322562772,8.70504,0.50272,8.719544071,2.37504,0.69272,2.474,6.33,-0.19,6.332850859
03/07/2020 16:30,9.23528,0.41654,9.244668856,2.04528,0.59654,2.1305,7.19,-0.18,7.192252776,9.24528,0.40654,9.254214016,2.04528,0.59654,2.1305,7.2,-0.19,7.202506508
03/07/2020 17:00,9.71704,0.46372,9.728098612,2.20704,0.64372,2.299,7.51,-0.18,7.512156814,9.74704,0.45372,9.757594509,2.20704,0.64372,2.299,7.54,-0.19,7.542393519
03/07/2020 17:30,9.59464,0.55052,9.610420854,2.50464,0.73052,2.609,7.09,-0.18,7.09228454,9.60464,0.54052,9.619837389,2.50464,0.73052,2.609,7.1,-0.19,7.102541799
03/07/2020 18:00,9.66832,0.83576,9.704375632,2.24832,0.65576,2.342,7.42,0.18,7.422182967,9.68832,0.83576,9.724301476,2.24832,0.65576,2.342,7.44,0.18,7.442177101
03/07/2020 18:30,10.1368,0.6399,10.15697722,1.5768,0.4599,1.6425,8.56,0.18,8.561892314,10.2368,0.6399,10.2567805,1.5768,0.4599,1.6425,8.66,0.18,8.661870468
03/07/2020 19:00,9.9524,0.7057,9.977388348,1.5624,0.4557,1.6275,8.39,0.25,8.393723846,10.0324,0.6957,10.05649284,1.5624,0.4557,1.6275,8.47,0.24,8.473399554
03/07/2020 19:30,9.4904,0.7022,9.516342627,1.5504,0.4522,1.615,7.94,0.25,7.943934793,9.5404,0.6922,9.56547819,1.5504,0.4522,1.615,7.99,0.24,7.993603693
03/07/2020 20:00,9.20504,0.74772,9.235358499,1.53504,0.44772,1.599,7.67,0.3,7.675864772,9.23504,0.74772,9.265260331,1.53504,0.44772,1.599,7.7,0.3,7.70584194
03/07/2020 20:30,9.062,0.816,9.098664737,1.392,0.406,1.45,7.67,0.41,7.680950462,9.092,0.806,9.127655778,1.392,0.406,1.45,7.7,0.4,7.71038261
03/07/2020 21:00,8.74416,0.89288,8.789628479,1.48416,0.43288,1.546,7.26,0.46,7.274558406,8.76416,0.89288,8.809525254,1.48416,0.43288,1.546,7.28,0.46,7.29451849
03/07/2020 21:30,8.54328,0.95304,8.596273518,1.55328,0.45304,1.618,6.99,0.5,7.007859873,8.55328,0.94304,8.605110296,1.55328,0.45304,1.618,7,0.49,7.017129043
03/07/2020 22:00,8.42728,0.96254,8.482071177,1.51728,0.44254,1.5805,6.91,0.52,6.929538224,8.43728,0.96254,8.492006656,1.51728,0.44254,1.5805,6.92,0.52,6.939510069
03/07/2020 22:30,8.21232,0.98026,8.270617235,1.37232,0.40026,1.4295,6.84,0.58,6.864546598,8.22232,0.97026,8.279368977,1.37232,0.40026,1.4295,6.85,0.57,6.873674418
03/07/2020 23:00,7.65056,0.99808,7.715389297,1.33056,0.38808,1.386,6.32,0.61,6.349370047,7.65056,0.99808,7.715389297,1.33056,0.38808,1.386,6.32,0.61,6.349370047
03/07/2020 23:30,7.29064,1.01352,7.36075094,1.28064,0.37352,1.334,6.01,0.64,6.043980476,7.29064,1.00352,7.35938068,1.28064,0.37352,1.334,6.01,0.63,6.042929753
04/07/2020 00:00,7.01136,0.96748,7.077795321,1.19136,0.34748,1.241,5.82,0.62,5.85293089,7.01136,0.95748,7.076435331,1.19136,0.34748,1.241,5.82,0.61,5.85188004
04/07/2020 00:30,6.6908,0.8544,6.745131874,1.1808,0.3444,1.23,5.51,0.51,5.533552205,6.6908,0.8444,6.743872478,1.1808,0.3444,1.23,5.51,0.5,5.532639515
04/07/2020 01:00,6.87368,0.86524,6.927922993,1.18368,0.34524,1.233,5.69,0.52,5.713711578,6.87368,0.84524,6.925453588,1.18368,0.34524,1.233,5.69,0.5,5.71192612
04/07/2020 01:30,6.46928,0.97854,6.542868198,1.22928,0.35854,1.2805,5.24,0.62,5.276551904,6.46928,0.96854,6.541380088,1.22928,0.35854,1.2805,5.24,0.61,5.275386242
04/07/2020 02:00,6.38144,1.06292,6.469356645,1.14144,0.33292,1.189,5.24,0.73,5.29060488,6.38144,0.91292,6.446409807,1.14144,0.33292,1.189,5.24,0.58,5.272001517
04/07/2020 02:30,6.7,1.29,6.8230565,1.2,0.35,1.25,5.5,0.94,5.579749098,6.62,0.58,6.645359283,1.2,0.35,1.25,5.42,0.23,5.424877879
04/07/2020 03:00,6.38088,1.25234,6.502613709,1.31088,0.38234,1.3655,5.07,0.87,5.14410342,6.30088,0.61234,6.330564671,1.31088,0.38234,1.3655,4.99,0.23,4.995297789
04/07/2020 03:30,6.24888,0.92634,6.317167645,1.59888,0.46634,1.6655,4.65,0.46,4.672697294,6.24888,0.91634,6.315709006,1.59888,0.46634,1.6655,4.65,0.45,4.671723451
04/07/2020 04:00,6.20712,0.91416,6.274075804,1.55712,0.45416,1.622,4.65,0.46,4.672697294,6.20712,0.90416,6.272626563,1.55712,0.45416,1.622,4.65,0.45,4.671723451
04/07/2020 04:30,6.48736,0.88798,6.547850659,1.46736,0.42798,1.5285,5.02,0.46,5.04103164,6.48736,0.87798,6.546502016,1.46736,0.42798,1.5285,5.02,0.45,5.040128967
04/07/2020 05:00,6.86496,-1.31272,6.989342573,1.22496,0.35728,1.276,5.64,-1.67,5.882048963,6.33496,3.11728,7.060393247,1.22496,0.35728,1.276,5.11,2.76,5.807727611
04/07/2020 05:30,6.85616,-2.70862,7.371807936,1.37616,0.40138,1.4335,5.48,-3.11,6.300991985,5.95616,4.71138,7.594270436,1.37616,0.40138,1.4335,4.58,4.31,6.289077834
04/07/2020 06:00,6.69184,-2.71488,7.221585421,1.25184,0.36512,1.304,5.44,-3.08,6.251399843,5.79184,4.70512,7.462142105,1.25184,0.36512,1.304,4.54,4.34,6.280700598
04/07/2020 06:30,6.85776,-2.66232,7.356413528,1.63776,0.47768,1.706,5.22,-3.14,6.091633607,5.95776,4.76768,7.630575129,1.63776,0.47768,1.706,4.32,4.29,6.088226343
04/07/2020 07:00,7.186,-2.7595,7.697625364,1.476,0.4305,1.5375,5.71,-3.19,6.540657459,6.286,4.6305,7.807389208,1.476,0.4305,1.5375,4.81,4.2,6.38561665
04/07/2020 07:30,7.33,-2.7375,7.824500383,1.62,0.4725,1.6875,5.71,-3.21,6.5504351,6.43,4.6225,7.919116507,1.62,0.4725,1.6875,4.81,4.15,6.352841884
04/07/2020 08:00,7.78632,-2.79024,8.271167898,1.81632,0.52976,1.892,5.97,-3.32,6.831054091,6.88632,4.59976,8.281255654,1.81632,0.52976,1.892,5.07,4.07,6.501522899
04/07/2020 08:30,8.36184,-2.85238,8.834955566,1.91184,0.55762,1.9915,6.45,-3.41,7.295930372,7.45184,4.53762,8.724672753,1.91184,0.55762,1.9915,5.54,3.98,6.821436799
04/07/2020 09:00,8.72576,-2.95832,9.213606503,1.68576,0.49168,1.756,7.04,-3.45,7.839904336,7.81576,4.41168,8.974910852,1.68576,0.49168,1.756,6.13,3.92,7.276214675
04/07/2020 09:30,8.87256,-2.95842,9.352784069,1.58256,0.46158,1.6485,7.29,-3.42,8.052359903,7.97256,4.35158,9.082838843,1.58256,0.46158,1.6485,6.39,3.89,7.480922403
04/07/2020 10:00,9.34528,-2.94346,9.797867883,1.56528,0.45654,1.6305,7.78,-3.4,8.490488796,8.41528,3.90654,9.277822603,1.56528,0.45654,1.6305,6.85,3.45,7.669745758
04/07/2020 10:30,9.54784,-2.84938,9.963945757,1.64784,0.48062,1.7165,7.9,-3.33,8.573149946,8.58784,3.75062,9.371133669,1.64784,0.48062,1.7165,6.94,3.27,7.671799007
04/07/2020 11:00,9.67864,-2.86748,10.09447937,1.68864,0.49252,1.759,7.99,-3.36,8.667739036,8.73864,3.73252,9.502396256,1.68864,0.49252,1.759,7.05,3.24,7.758872341
04/07/2020 11:30,9.34616,-2.81112,9.759769587,1.67616,0.48888,1.746,7.67,-3.3,8.349784428,8.37616,3.77888,9.189123484,1.67616,0.48888,1.746,6.7,3.29,7.464187833
04/07/2020 12:00,9.10504,-2.70728,9.49900618,1.89504,0.55272,1.974,7.21,-3.26,7.912755525,8.11504,3.90272,9.004726403,1.89504,0.55272,1.974,6.22,3.35,7.064764681
04/07/2020 12:30,10.9992,-2.9769,11.39492581,1.5192,0.4431,1.5825,9.48,-3.42,10.07803552,10.5292,3.6031,11.12862895,1.5192,0.4431,1.5825,9.01,3.16,9.548073104
04/07/2020 13:00,9.97712,-2.84334,10.37436773,1.49712,0.43666,1.5595,8.48,-3.28,9.092238448,9.21712,3.75666,9.953280638,1.49712,0.43666,1.5595,7.72,3.32,8.403618268
04/07/2020 13:30,8.92072,-2.67854,9.31417317,1.89072,0.55146,1.9695,7.03,-3.23,7.736523767,7.93072,3.94146,8.85615191,1.89072,0.55146,1.9695,6.04,3.39,6.926304931
04/07/2020 14:00,8.76376,-2.65432,9.156904717,1.97376,0.57568,2.056,6.79,-3.23,7.51910899,7.75376,3.98568,8.718167193,1.97376,0.57568,2.056,5.78,3.41,6.71092393
04/07/2020 14:30,8.48616,-2.56612,8.865657528,2.03616,0.59388,2.121,6.45,-3.16,7.182485642,7.48616,4.10388,8.53723741,2.03616,0.59388,2.121,5.45,3.51,6.482484092
04/07/2020 15:00,8.64944,-2.54058,9.014841044,2.08944,0.60942,2.1765,6.56,-3.15,7.2770942,7.63944,4.15942,8.698380208,2.08944,0.60942,2.1765,5.55,3.55,6.588247111
04/07/2020 15:30,8.8668,-2.6526,9.255075851,1.6368,0.4774,1.705,7.23,-3.13,7.878438932,7.8668,4.0474,8.846919746,1.6368,0.4774,1.705,6.23,3.57,7.180376035
04/07/2020 16:00,8.53968,-2.63426,8.936747745,1.69968,0.49574,1.7705,6.84,-3.13,7.522134006,7.53968,4.07574,8.570789406,1.69968,0.49574,1.7705,5.84,3.58,6.849963504
04/07/2020 16:30,8.86592,-2.61494,9.24350846,1.76592,0.51506,1.8395,7.1,-3.13,7.759310536,7.86592,4.09506,8.868044534,1.76592,0.51506,1.8395,6.1,3.58,7.072934327
04/07/2020 17:00,9.1196,-2.6372,9.493256975,1.6896,0.4928,1.76,7.43,-3.13,8.062369379,8.1196,4.0628,9.079330812,1.6896,0.4928,1.76,6.43,3.57,7.354576806
04/07/2020 17:30,9.58456,-2.57992,9.925712952,1.95456,0.57008,2.036,7.63,-3.15,8.25465929,8.60456,4.10008,9.531479885,1.95456,0.57008,2.036,6.65,3.53,7.528837892
04/07/2020 18:00,9.71808,-2.54306,10.04530901,1.97808,0.57694,2.0605,7.74,-3.12,8.345178249,8.73808,4.13694,9.667901254,1.97808,0.57694,2.0605,6.76,3.56,7.640104711
04/07/2020 18:30,9.75608,-2.66906,10.11459234,1.54608,0.45094,1.6105,8.21,-3.12,8.782852612,8.80608,4.01094,9.676501674,1.54608,0.45094,1.6105,7.26,3.56,8.085864209
04/07/2020 19:00,9.59968,-1.09926,9.66241319,1.57968,0.46074,1.6455,8.02,-1.56,8.170312112,9.03968,2.62074,9.411912274,1.57968,0.46074,1.6455,7.46,2.16,7.766414874
04/07/2020 19:30,9.14728,0.96004,9.197521851,1.33728,0.39004,1.393,7.81,0.57,7.830772631,9.10728,0.21004,9.10970174,1.33728,0.39004,1.393,7.77,-0.18,7.772084662
04/07/2020 20:00,8.92424,1.03332,8.983863857,1.31424,0.38332,1.369,7.61,0.65,7.637709081,8.87424,0.20332,8.876568853,1.31424,0.38332,1.369,7.56,-0.18,7.562142554
04/07/2020 20:30,8.85952,0.87236,8.902365225,1.13952,0.33236,1.187,7.72,0.54,7.738862966,8.87952,0.83236,8.918447096,1.13952,0.33236,1.187,7.74,0.5,7.756133057
04/07/2020 21:00,8.60992,0.84956,8.651732462,1.12992,0.32956,1.177,7.48,0.52,7.498053081,8.63992,0.84956,8.681587977,1.12992,0.32956,1.177,7.51,0.52,7.527981137
04/07/2020 21:30,8.29624,0.94932,8.350377632,1.26624,0.36932,1.319,7.03,0.58,7.053885454,8.30624,0.93932,8.359183274,1.26624,0.36932,1.319,7.04,0.57,7.06303759
04/07/2020 22:00,8.3224,0.9482,8.376241699,1.2624,0.3682,1.315,7.06,0.58,7.083784299,8.3424,0.9382,8.394989994,1.2624,0.3682,1.315,7.08,0.57,7.102907855
04/07/2020 22:30,8.34616,0.92888,8.397690444,1.19616,0.34888,1.246,7.15,0.58,7.173485903,8.35616,0.91888,8.406530224,1.19616,0.34888,1.246,7.16,0.57,7.182652713
04/07/2020 23:00,7.85664,0.94652,7.913450082,1.25664,0.36652,1.309,6.6,0.58,6.625435835,7.85664,0.93652,7.912260221,1.25664,0.36652,1.309,6.6,0.57,6.62456791
04/07/2020 23:30,7.46648,0.95564,7.527388086,1.35648,0.39564,1.413,6.11,0.56,6.135609179,7.46648,0.94564,7.526125072,1.35648,0.39564,1.413,6.11,0.55,6.134704557
05/07/2020 00:00,7.22192,0.90806,7.278784339,1.26192,0.36806,1.3145,5.96,0.54,5.984413087,7.22192,0.90806,7.278784339,1.26192,0.36806,1.3145,5.96,0.54,5.984413087
05/07/2020 00:30,6.68992,0.94206,6.755923819,1.30992,0.38206,1.3645,5.38,0.56,5.409066463,6.68992,0.93206,6.754536657,1.30992,0.38206,1.3645,5.38,0.55,5.408040311
05/07/2020 01:00,6.50224,0.90232,6.564549215,1.24224,0.36232,1.294,5.26,0.54,5.287645979,6.50224,0.90232,6.564549215,1.24224,0.36232,1.294,5.26,0.54,5.287645979
05/07/2020 01:30,6.46904,0.93722,6.536578604,1.25904,0.36722,1.3115,5.21,0.57,5.241087673,6.46904,0.93722,6.536578604,1.25904,0.36722,1.3115,5.21,0.57,5.241087673
05/07/2020 02:00,6.62016,0.97088,6.690973502,1.58016,0.46088,1.646,5.04,0.51,5.065737853,6.62016,0.97088,6.690973502,1.58016,0.46088,1.646,5.04,0.51,5.065737853
05/07/2020 02:30,6.7544,0.9192,6.816659592,1.3344,0.3892,1.39,5.42,0.53,5.445851632,6.7344,0.9192,6.796842796,1.3344,0.3892,1.39,5.4,0.53,5.425946922
05/07/2020 03:00,6.44048,0.97014,6.513137051,1.44048,0.42014,1.5005,5,0.55,5.030159043,6.43048,0.97014,6.503248777,1.44048,0.42014,1.5005,4.99,0.55,5.020219119
05/07/2020 03:30,6.432,1.151,6.534173628,1.272,0.371,1.325,5.16,0.78,5.218620507,6.342,0.841,6.39751866,1.272,0.371,1.325,5.07,0.47,5.091738406
05/07/2020 04:00,6.34656,1.22858,6.464381846,1.36656,0.39858,1.4235,4.98,0.83,5.0486929,6.24656,0.56858,6.272383522,1.36656,0.39858,1.4235,4.88,0.17,4.882960168
05/07/2020 04:30,6.26776,1.25518,6.392205586,1.45776,0.42518,1.5185,4.81,0.83,4.881085945,6.16776,0.66518,6.203525437,1.45776,0.42518,1.5185,4.71,0.24,4.716110686
05/07/2020 05:00,6.19184,1.25262,6.317273102,1.31184,0.38262,1.3665,4.88,0.87,4.956944623,6.11184,0.69262,6.15096014,1.31184,0.38262,1.3665,4.8,0.31,4.81
05/07/2020 05:30,6.07392,0.81656,6.12856218,1.39392,0.40656,1.452,4.68,0.41,4.697925074,6.01392,1.14656,6.122240897,1.39392,0.40656,1.452,4.62,0.74,4.678888757
05/07/2020 06:00,6.50592,-2.62994,7.017376964,1.40592,0.41006,1.4645,5.1,-3.04,5.937305786,5.59592,4.80006,7.372577341,1.40592,0.41006,1.4645,4.19,4.39,6.068624226
05/07/2020 06:30,6.5604,-2.5353,7.033249196,1.7304,0.5047,1.8025,4.83,-3.04,5.707057035,5.6504,4.8547,7.449505504,1.7304,0.5047,1.8025,3.92,4.35,5.855672464
05/07/2020 07:00,6.71048,-2.57986,7.189312864,1.68048,0.49014,1.7505,5.03,-3.07,5.892860087,5.80048,4.76014,7.503632524,1.68048,0.49014,1.7505,4.12,4.27,5.933573965
05/07/2020 07:30,6.87088,-2.49266,7.309059163,1.91088,0.55734,1.9905,4.96,-3.05,5.822722731,5.97088,4.82734,7.678191157,1.91088,0.55734,1.9905,4.06,4.27,5.892070943
05/07/2020 08:00,7.11608,-2.47406,7.533894574,2.38608,0.69594,2.4855,4.73,-3.17,5.694014401,6.20608,4.89594,7.904786996,2.38608,0.69594,2.4855,3.82,4.2,5.677358541
05/07/2020 08:30,7.55192,-2.63694,7.99905921,2.34192,0.68306,2.4395,5.21,-3.32,6.177904175,6.64192,4.74306,8.1616003,2.34192,0.68306,2.4395,4.3,4.06,5.913848155
05/07/2020 09:00,8.04224,-2.70768,8.485820832,2.20224,0.64232,2.294,5.84,-3.35,6.732614648,7.12224,4.64232,8.501613823,2.20224,0.64232,2.294,4.92,4,6.340851678
05/07/2020 09:30,8.3548,-2.7486,8.795310398,2.1648,0.6314,2.255,6.19,-3.38,7.052694521,7.4348,4.6014,8.743519486,2.1648,0.6314,2.255,5.27,3.97,6.598014853
05/07/2020 10:00,8.3812,-2.7609,8.824232672,2.6712,0.7791,2.7825,5.71,-3.54,6.7183108,7.4512,4.6091,8.761517234,2.6712,0.7791,2.7825,4.78,3.83,6.125136733
05/07/2020 10:30,7.84432,0.37376,7.853219263,3.06432,0.89376,3.192,4.78,-0.52,4.808201327,7.78432,1.25376,7.884640258,3.06432,0.89376,3.192,4.72,0.36,4.733708905
05/07/2020 11:00,8.29848,0.97414,8.355460433,2.68848,0.78414,2.8005,5.61,0.19,5.613216547,8.29848,0.95414,8.353152306,2.68848,0.78414,2.8005,5.61,0.17,5.612575167
05/07/2020 11:30,7.7592,0.8781,7.808728722,3.3192,0.9681,3.4575,4.44,-0.09,4.440912068,7.7492,0.8681,7.797672618,3.3192,0.9681,3.4575,4.43,-0.1,4.431128524
05/07/2020 12:00,7.89616,0.83388,7.940069181,3.95616,1.15388,4.121,3.94,-0.32,3.952973564,7.87616,0.82388,7.91913345,3.95616,1.15388,4.121,3.92,-0.33,3.933865783
05/07/2020 12:30,8.11592,0.70256,8.146272031,3.50592,1.02256,3.652,4.61,-0.32,4.621092944,8.10592,0.69256,8.135451948,3.50592,1.02256,3.652,4.6,-0.33,4.611821766
05/07/2020 13:00,8.19368,0.67274,8.221251185,3.40368,0.99274,3.5455,4.79,-0.32,4.800677036,8.18368,0.66274,8.210471524,3.40368,0.99274,3.5455,4.78,-0.33,4.791377672
05/07/2020 13:30,7.78856,0.66208,7.816649973,3.29856,0.96208,3.436,4.49,-0.3,4.500011111,7.76856,0.66208,7.796722029,3.29856,0.96208,3.436,4.47,-0.3,4.480055803
05/07/2020 14:00,7.58576,0.79168,7.626959551,3.60576,1.05168,3.756,3.98,-0.26,3.988483421,7.57576,0.78168,7.615980777,3.60576,1.05168,3.756,3.97,-0.27,3.979170768
05/07/2020 14:30,7.81736,0.65798,7.845001915,3.14736,0.91798,3.2785,4.67,-0.26,4.677232087,7.80736,0.64798,7.834203741,3.14736,0.91798,3.2785,4.66,-0.27,4.667815335
05/07/2020 15:00,7.50008,0.84294,7.5473007,3.61008,1.05294,3.7605,3.89,-0.21,3.895664257,7.49008,0.83294,7.536251552,3.61008,1.05294,3.7605,3.88,-0.22,3.886232108
05/07/2020 15:30,7.74064,0.91602,7.794652029,2.90064,0.84602,3.0215,4.84,0.07,4.840506172,7.73064,0.89602,7.782393375,2.90064,0.84602,3.0215,4.83,0.05,4.830258792
05/07/2020 16:00,7.8588,0.9159,7.911991548,2.7288,0.7959,2.8425,5.13,0.12,5.131403317,7.8488,0.9059,7.90090604,2.7288,0.7959,2.8425,5.12,0.11,5.121181504
05/07/2020 16:30,8.22928,0.84604,8.27265574,3.20928,0.93604,3.343,5.02,-0.09,5.020806708,8.21928,0.82604,8.260684342,3.20928,0.93604,3.343,5.01,-0.11,5.011207439
05/07/2020 17:00,8.48776,2.39768,8.819917188,3.07776,0.89768,3.206,5.41,1.5,5.614098325,8.71776,-0.83232,8.757402355,3.07776,0.89768,3.206,5.64,-1.73,5.899364373
05/07/2020 17:30,8.97952,0.78236,9.013537962,2.57952,0.75236,2.687,6.4,0.03,6.400070312,8.98952,0.67236,9.014629099,2.57952,0.75236,2.687,6.41,-0.08,6.410499201
