Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/07/2020 18:00,9.6612,0.8916,9.702254171,2.3712,0.6916,2.47,7.29,0.2,7.292742968,9.6812,0.8816,9.721257738,2.3712,0.6916,2.47,7.31,0.19,7.312468803
05/07/2020 18:30,9.29784,0.87812,9.339214282,2.18784,0.63812,2.279,7.11,0.24,7.11404948,9.31784,0.86812,9.358192913,2.18784,0.63812,2.279,7.13,0.23,7.133708713
05/07/2020 19:00,8.8536,0.9323,8.902551109,1.8936,0.5523,1.9725,6.96,0.38,6.970365844,8.8736,0.9323,8.922441384,1.8936,0.5523,1.9725,6.98,0.38,6.990336186
05/07/2020 19:30,9.3524,0.9257,9.398101204,1.5624,0.4557,1.6275,7.79,0.47,7.804165554,9.3924,0.9157,9.43693193,1.5624,0.4557,1.6275,7.83,0.46,7.843500494
05/07/2020 20:00,8.48824,1.06032,8.554209303,1.81824,0.53032,1.894,6.67,0.53,6.691023838,8.48824,1.06032,8.554209303,1.81824,0.53032,1.894,6.67,0.53,6.691023838
05/07/2020 20:30,8.74704,1.00872,8.805011346,1.36704,0.39872,1.424,7.38,0.61,7.405167115,8.76704,0.99872,8.823742517,1.36704,0.39872,1.424,7.4,0.6,7.424284477
05/07/2020 21:00,8.1796,1.0453,8.2461208,1.3896,0.4053,1.4475,6.79,0.64,6.820095307,8.1896,1.0353,8.254780085,1.3896,0.4053,1.4475,6.8,0.63,6.829121466
05/07/2020 21:30,8.07776,1.08268,8.149994025,1.51776,0.44268,1.581,6.56,0.64,6.591145576,8.07776,1.07268,8.14867161,1.51776,0.44268,1.581,6.56,0.63,6.590182092
05/07/2020 22:00,8.08,1.06,8.149233093,1.44,0.42,1.5,6.64,0.64,6.670772069,8.09,1.07,8.160453419,1.44,0.42,1.5,6.65,0.65,6.681691403
05/07/2020 22:30,7.95056,1.08058,8.023656115,1.51056,0.44058,1.5735,6.44,0.64,6.471723109,7.95056,1.07058,8.022315492,1.51056,0.44058,1.5735,6.44,0.63,6.470741843
05/07/2020 23:00,7.68136,1.04748,7.752451599,1.43136,0.41748,1.491,6.25,0.63,6.281671752,7.69136,1.03748,7.761016905,1.43136,0.41748,1.491,6.26,0.62,6.29062795
05/07/2020 23:30,7.13592,1.10756,7.221360218,1.46592,0.42756,1.527,5.67,0.68,5.710630438,7.13592,1.10756,7.221360218,1.46592,0.42756,1.527,5.67,0.68,5.710630438
06/07/2020 00:00,6.9208,1.0794,7.00446836,1.3008,0.3794,1.355,5.62,0.7,5.663426525,6.9208,1.0794,7.00446836,1.3008,0.3794,1.355,5.62,0.7,5.663426525
06/07/2020 00:30,6.67328,0.98304,6.745297147,1.31328,0.38304,1.368,5.36,0.6,5.393477542,6.67328,0.97304,6.743847033,1.31328,0.38304,1.368,5.36,0.59,5.392374245
06/07/2020 01:00,6.40152,0.96336,6.473601841,1.21152,0.35336,1.262,5.19,0.61,5.22572483,6.40152,0.96336,6.473601841,1.21152,0.35336,1.262,5.19,0.61,5.22572483
06/07/2020 01:30,6.34576,1.00418,6.424721585,1.38576,0.40418,1.4435,4.96,0.6,4.996158524,6.34576,0.99418,6.423166186,1.38576,0.40418,1.4435,4.96,0.59,4.994967467
06/07/2020 02:00,6.37296,0.93378,6.441006463,1.21296,0.35378,1.2635,5.16,0.58,5.192494584,6.37296,0.93378,6.441006463,1.21296,0.35378,1.2635,5.16,0.58,5.192494584
06/07/2020 02:30,6.60248,1.19364,6.709509565,1.21248,0.35364,1.263,5.39,0.84,5.455061869,6.52248,0.57364,6.547656695,1.21248,0.35364,1.263,5.31,0.22,5.314555485
06/07/2020 03:00,6.5456,0.7758,6.591414492,1.1856,0.3458,1.235,5.36,0.43,5.377220472,6.5356,0.7358,6.576889006,1.1856,0.3458,1.235,5.35,0.39,5.364196119
06/07/2020 03:30,6.17608,0.90594,6.242170412,1.42608,0.41594,1.4855,4.75,0.49,4.775206802,6.16608,0.89594,6.230830687,1.42608,0.41594,1.4855,4.74,0.48,4.764241807
06/07/2020 04:00,6.0464,1.1252,6.150205525,1.5264,0.4452,1.59,4.52,0.68,4.570864251,6.0464,1.1352,6.152042913,1.5264,0.4452,1.59,4.52,0.69,4.572362628
06/07/2020 04:30,5.968,1.1615,6.079975843,1.548,0.4515,1.6125,4.42,0.71,4.476661703,5.958,1.1615,6.070160315,1.548,0.4515,1.6125,4.41,0.71,4.466788556
06/07/2020 05:00,6.01128,1.09454,6.110114978,1.18128,0.34454,1.2305,4.83,0.75,4.887882977,6.01128,1.09454,6.110114978,1.18128,0.34454,1.2305,4.83,0.75,4.887882977
06/07/2020 05:30,5.886,1.1455,5.996429458,1.356,0.3955,1.4125,4.53,0.75,4.591666364,5.876,1.1455,5.986613922,1.356,0.3955,1.4125,4.52,0.75,4.581800956
06/07/2020 06:00,6.32376,-0.09682,6.324501138,1.31376,0.38318,1.3685,5.01,-0.48,5.032941486,6.04376,2.15318,6.415856845,1.31376,0.38318,1.3685,4.73,1.77,5.050326722
06/07/2020 06:30,7.08752,-1.40614,7.225660485,1.48752,0.43386,1.5495,5.6,-1.84,5.894539846,6.53752,3.12386,7.24552752,1.48752,0.43386,1.5495,5.05,2.69,5.721765462
06/07/2020 07:00,7.104,0.8295,7.152264414,1.404,0.4095,1.4625,5.7,0.42,5.715452738,7.074,0.6795,7.106560086,1.404,0.4095,1.4625,5.67,0.27,5.676424931
06/07/2020 07:30,7.65872,0.67046,7.688010708,1.57872,0.46046,1.6445,6.08,0.21,6.083625564,7.65872,0.66046,7.687145078,1.57872,0.46046,1.6445,6.08,0.2,6.083288584
06/07/2020 08:00,8.3796,0.2753,8.384121078,1.8696,0.5453,1.9475,6.51,-0.27,6.515596673,8.3896,0.2653,8.393793674,1.8696,0.5453,1.9475,6.52,-0.28,6.5260095
06/07/2020 08:30,9.12848,0.09164,9.128939971,2.02848,0.59164,2.113,7.1,-0.5,7.11758386,9.13848,0.08164,9.138844664,2.02848,0.59164,2.113,7.11,-0.51,7.128267672
06/07/2020 09:00,8.99552,1.10786,9.063483538,2.01552,0.58786,2.0995,6.98,0.52,6.999342826,9.30552,-1.25214,9.389385339,2.01552,0.58786,2.0995,7.29,-1.84,7.518623544
06/07/2020 09:30,8.51496,3.66228,9.269133649,2.06496,0.60228,2.151,6.45,3.06,7.139054559,9.46496,-3.77772,10.19100761,2.06496,0.60228,2.151,7.4,-4.38,8.599092975
06/07/2020 10:00,8.92376,1.07568,8.988358026,1.97376,0.57568,2.056,6.95,0.5,6.967962399,9.23376,-1.17432,9.308133605,1.97376,0.57568,2.056,7.26,-1.75,7.467938136
06/07/2020 10:30,11.38008,-0.40206,11.38718021,2.53008,0.73794,2.6355,8.85,-1.14,8.923121651,11.52008,-0.41206,11.5274471,2.53008,0.73794,2.6355,8.99,-1.15,9.063255486
06/07/2020 11:00,10.8248,-0.5761,10.84011929,2.3448,0.6839,2.4425,8.48,-1.26,8.573097457,10.9348,-0.5861,10.95049607,2.3448,0.6839,2.4425,8.59,-1.27,8.68337492
06/07/2020 11:30,9.556,-0.367,9.563044756,2.376,0.693,2.475,7.18,-1.06,7.257823365,9.566,-0.377,9.57342598,2.376,0.693,2.475,7.19,-1.07,7.269181522
06/07/2020 12:00,9.44736,-0.29952,9.452106813,2.36736,0.69048,2.466,7.08,-0.99,7.148881031,9.45736,-0.30952,9.462423622,2.36736,0.69048,2.466,7.09,-1,7.160174579
06/07/2020 12:30,9.5468,-2.2051,9.798155758,2.1768,0.6349,2.2675,7.37,-2.84,7.898259302,8.9768,2.3049,9.267982642,2.1768,0.6349,2.2675,6.8,1.67,7.002063981
06/07/2020 13:00,9.50008,-3.61456,10.16447559,2.35008,0.68544,2.448,7.15,-4.3,8.343410574,8.53008,3.92544,9.389959744,2.35008,0.68544,2.448,6.18,3.24,6.97782201
06/07/2020 13:30,9.32808,-3.08056,9.823590301,2.15808,0.62944,2.248,7.17,-3.71,8.072979623,8.47808,3.37944,9.126798738,2.15808,0.62944,2.248,6.32,2.75,6.89237985
06/07/2020 14:00,8.98816,0.12988,8.989098342,2.70816,0.78988,2.821,6.28,-0.66,6.314586289,8.95816,-0.02012,8.958182595,2.70816,0.78988,2.821,6.25,-0.81,6.302269433
06/07/2020 14:30,8.8308,0.1569,8.832193739,2.8008,0.8169,2.9175,6.03,-0.66,6.066011869,8.8208,0.1269,8.821712773,2.8008,0.8169,2.9175,6.02,-0.69,6.059414163
06/07/2020 15:00,8.93136,0.17248,8.933025288,2.75136,0.80248,2.866,6.18,-0.63,6.212028654,8.92136,0.16248,8.922839458,2.75136,0.80248,2.866,6.17,-0.64,6.203104062
06/07/2020 15:30,8.21272,0.34746,8.220066803,3.04272,0.88746,3.1695,5.17,-0.54,5.198124662,8.20272,0.33746,8.20965862,3.04272,0.88746,3.1695,5.16,-0.55,5.18922923
06/07/2020 16:00,8.12528,0.32654,8.131838873,2.76528,0.80654,2.8805,5.36,-0.48,5.381449619,8.11528,0.31654,8.121451043,2.76528,0.80654,2.8805,5.35,-0.49,5.372392391
06/07/2020 16:30,8.81552,0.30286,8.820720892,1.89552,0.55286,1.9745,6.92,-0.25,6.924514423,8.81552,0.29286,8.820383203,1.89552,0.55286,1.9745,6.92,-0.26,6.92488267
06/07/2020 17:00,9.66528,0.38154,9.672807775,2.40528,0.70154,2.5055,7.26,-0.32,7.26704892,9.67528,0.37154,9.682411118,2.40528,0.70154,2.5055,7.27,-0.33,7.27748583
06/07/2020 17:30,9.58592,0.47756,9.597808385,2.18592,0.63756,2.277,7.4,-0.16,7.401729528,9.59592,0.44756,9.606351576,2.18592,0.63756,2.277,7.41,-0.19,7.412435497
06/07/2020 18:00,9.45256,0.98408,9.503646879,2.72256,0.79408,2.836,6.73,0.19,6.732681487,9.44256,0.94408,9.489637843,2.72256,0.79408,2.836,6.72,0.15,6.721673899
06/07/2020 18:30,9.20696,0.91578,9.252392418,2.55696,0.74578,2.6635,6.65,0.17,6.652172577,9.19696,0.91578,9.242441574,2.55696,0.74578,2.6635,6.64,0.17,6.642175848
06/07/2020 19:00,9.09768,0.79474,9.132326815,1.86768,0.54474,1.9455,7.23,0.25,7.234320977,9.10768,0.78474,9.141425045,1.86768,0.54474,1.9455,7.24,0.24,7.243976808
06/07/2020 19:30,9.02904,0.80972,9.065274943,1.67904,0.48972,1.749,7.35,0.32,7.356962689,9.03904,0.79972,9.074348252,1.67904,0.48972,1.749,7.36,0.31,7.36652564
06/07/2020 20:00,8.63976,0.88368,8.684834092,1.58976,0.46368,1.656,7.05,0.42,7.062499558,8.63976,0.86368,8.682821892,1.58976,0.46368,1.656,7.05,0.4,7.0613384
06/07/2020 20:30,8.53336,0.85598,8.576184154,1.32336,0.38598,1.3785,7.21,0.47,7.225302762,8.53336,0.84598,8.575191838,1.32336,0.38598,1.3785,7.21,0.46,7.224659162
06/07/2020 21:00,8.54712,0.86666,8.590946388,1.25712,0.36666,1.3095,7.29,0.5,7.307126658,8.54712,0.85666,8.589943344,1.25712,0.36666,1.3095,7.29,0.49,7.306449206
06/07/2020 21:30,8.21984,0.92912,8.272184331,1.29984,0.37912,1.354,6.92,0.55,6.941822527,8.20984,0.91912,8.261129124,1.29984,0.37912,1.354,6.91,0.54,6.931067739
06/07/2020 22:00,8.19024,0.90882,8.240508786,1.23024,0.35882,1.2815,6.96,0.55,6.981697501,8.19024,0.89882,8.239411912,1.23024,0.35882,1.2815,6.96,0.54,6.980916845
06/07/2020 22:30,8.44544,0.86492,8.489613855,1.04544,0.30492,1.089,7.4,0.56,7.421158939,8.45544,0.84492,8.497549965,1.04544,0.30492,1.089,7.41,0.54,7.429650059
06/07/2020 23:00,7.58872,0.93546,7.646159601,1.21872,0.35546,1.2695,6.37,0.58,6.396350522,7.57872,0.93546,7.636234822,1.21872,0.35546,1.2695,6.36,0.58,6.386391783
06/07/2020 23:30,7.2664,0.9152,7.323807753,1.0464,0.3052,1.09,6.22,0.61,6.249839998,7.2364,0.9952,7.304512852,1.0464,0.3052,1.09,6.19,0.69,6.228338462
07/07/2020 00:00,7.30088,-2.33016,7.663712834,1.13088,0.32984,1.178,6.17,-2.66,6.718965694,6.32088,4.35984,7.678654101,1.13088,0.32984,1.178,5.19,4.03,6.570920788
07/07/2020 00:30,6.75952,-2.32764,7.149057183,1.13952,0.33236,1.187,5.62,-2.66,6.217716623,5.78952,4.40236,7.273191555,1.13952,0.33236,1.187,4.65,4.07,6.179595456
07/07/2020 01:00,7.0384,-2.3813,7.430320602,1.0584,0.3087,1.1025,5.98,-2.69,6.557171646,6.0684,4.4387,7.51847965,1.0584,0.3087,1.1025,5.01,4.13,6.492842213
07/07/2020 01:30,6.7976,-2.7282,7.324646135,1.1376,0.3318,1.185,5.66,-3.06,6.43422101,5.8976,4.7018,7.542453778,1.1376,0.3318,1.185,4.76,4.37,6.461772203
07/07/2020 02:00,6.79376,-2.78932,7.344077954,1.13376,0.33068,1.181,5.66,-3.12,6.462971453,5.89376,4.66068,7.513876829,1.13376,0.33068,1.181,4.76,4.33,6.434788264
07/07/2020 02:30,6.94464,-2.77948,7.480209476,1.06464,0.31052,1.109,5.88,-3.09,6.642476948,6.05464,4.64052,7.628439644,1.06464,0.31052,1.109,4.99,4.33,6.606738984
07/07/2020 03:00,6.3732,0.6726,6.408593371,1.0032,0.2926,1.045,5.37,0.38,5.383428276,6.2732,1.4226,6.432482336,1.0032,0.2926,1.045,5.27,1.13,5.389786638
07/07/2020 03:30,6.03904,1.09222,6.137014637,1.13904,0.33222,1.1865,4.9,0.76,4.958588509,6.02904,1.08222,6.12539986,1.13904,0.33222,1.1865,4.89,0.75,4.947181015
07/07/2020 04:00,6.14136,1.03248,6.22754507,1.07136,0.31248,1.116,5.07,0.72,5.120869067,6.13136,1.03248,6.217683684,1.07136,0.31248,1.116,5.06,0.72,5.110968597
07/07/2020 04:30,6.0448,1.0564,6.136414914,1.3248,0.3864,1.38,4.72,0.67,4.767315807,6.0248,1.0564,6.116714478,1.3248,0.3864,1.38,4.7,0.67,4.74751514
07/07/2020 05:00,6.27368,0.98274,6.350184143,1.00368,0.29274,1.0455,5.27,0.69,5.314978833,6.26368,0.97274,6.338762517,1.00368,0.29274,1.0455,5.26,0.68,5.303772242
07/07/2020 05:30,6.09944,1.03692,6.186951705,1.18944,0.34692,1.239,4.91,0.69,4.958245657,6.08944,1.02692,6.175422593,1.18944,0.34692,1.239,4.9,0.68,4.946958662
07/07/2020 06:00,6.32848,0.95914,6.400750632,1.12848,0.32914,1.1755,5.2,0.63,5.238024437,6.31848,0.94914,6.389370568,1.12848,0.32914,1.1755,5.19,0.62,5.226901568
07/07/2020 06:30,6.71816,0.95738,6.78603347,1.32816,0.38738,1.3835,5.39,0.57,5.42005535,6.70816,0.95738,6.776133636,1.32816,0.38738,1.3835,5.38,0.57,5.410110905
07/07/2020 07:00,7.60392,-2.42094,7.980009389,1.33392,0.38906,1.3895,6.27,-2.81,6.870880584,6.68392,3.89906,7.738052433,1.33392,0.38906,1.3895,5.35,3.51,6.398640481
07/07/2020 07:30,7.78632,0.08976,7.786837355,1.57632,0.45976,1.642,6.21,-0.37,6.221012779,7.70632,1.30976,7.816830509,1.57632,0.45976,1.642,6.13,0.85,6.188650903
07/07/2020 08:00,8.53408,0.11244,8.534820689,1.65408,0.48244,1.723,6.88,-0.37,6.889941945,8.52408,0.11244,8.524821558,1.65408,0.48244,1.723,6.87,-0.37,6.879956395
07/07/2020 08:30,8.92216,-0.10562,8.92278514,1.83216,0.53438,1.9085,7.09,-0.64,7.118827151,8.91216,-0.11562,8.912909954,1.83216,0.53438,1.9085,7.08,-0.65,7.109774961
07/07/2020 09:00,8.44328,-0.19446,8.44551904,1.73328,0.50554,1.8055,6.71,-0.7,6.746413862,8.44328,-0.20446,8.445755209,1.73328,0.50554,1.8055,6.71,-0.71,6.747458781
07/07/2020 09:30,8.16368,-0.21726,8.166570458,1.24368,0.36274,1.2955,6.92,-0.58,6.94426382,8.16368,-0.23726,8.167127001,1.24368,0.36274,1.2955,6.92,-0.6,6.945962856
07/07/2020 10:00,8.7572,-0.2904,8.762013695,1.2672,0.3696,1.32,7.49,-0.66,7.519022543,8.7772,-0.3004,8.782339096,1.2672,0.3696,1.32,7.51,-0.67,7.539827584
07/07/2020 10:30,8.51656,-0.33892,8.523301062,1.30656,0.38108,1.361,7.21,-0.72,7.245860887,8.52656,-0.34892,8.533696186,1.30656,0.38108,1.361,7.22,-0.73,7.256810594
07/07/2020 11:00,8.36888,-0.27116,8.373271774,1.53888,0.44884,1.603,6.83,-0.72,6.867845368,8.36888,-0.27116,8.373271774,1.53888,0.44884,1.603,6.83,-0.72,6.867845368
07/07/2020 11:30,8.57128,-0.27046,8.575546015,1.30128,0.37954,1.3555,7.27,-0.65,7.298999931,8.58128,-0.28046,8.585861882,1.30128,0.37954,1.3555,7.28,-0.66,7.30985636
07/07/2020 12:00,8.64816,-0.26262,8.652146592,1.32816,0.38738,1.3835,7.32,-0.65,7.348802624,8.65816,-0.27262,8.662450938,1.32816,0.38738,1.3835,7.33,-0.66,7.359653524
07/07/2020 12:30,8.72936,-0.15352,8.730709845,1.35936,0.39648,1.416,7.37,-0.55,7.390493894,8.73936,-0.17352,8.74108245,1.35936,0.39648,1.416,7.38,-0.57,7.401979465
07/07/2020 13:00,8.61672,-0.13304,8.617746991,1.32672,0.38696,1.382,7.29,-0.52,7.308522422,8.61672,-0.14304,8.617907171,1.32672,0.38696,1.382,7.29,-0.53,7.309240727
07/07/2020 13:30,8.95992,-0.27294,8.96407623,1.18992,0.34706,1.2395,7.77,-0.62,7.794696915,8.97992,-0.29294,8.984696826,1.18992,0.34706,1.2395,7.79,-0.64,7.816245902
07/07/2020 14:00,9.10848,-0.32336,9.114217992,1.18848,0.34664,1.238,7.92,-0.67,7.948289124,9.13848,-0.33336,9.144558251,1.18848,0.34664,1.238,7.95,-0.68,7.979028763
07/07/2020 14:30,9.17488,-0.26316,9.178653289,1.39488,0.40684,1.453,7.78,-0.67,7.808796322,9.19488,-0.27316,9.198936602,1.39488,0.40684,1.453,7.8,-0.68,7.829584919
07/07/2020 15:00,9.8496,-0.0522,9.849738321,1.8096,0.5278,1.885,8.04,-0.58,8.060893251,9.8996,-0.0722,9.899863282,1.8096,0.5278,1.885,8.09,-0.6,8.112219178
07/07/2020 15:30,9.51936,0.09148,9.519799546,1.71936,0.50148,1.791,7.8,-0.41,7.810768208,9.53936,0.07148,9.539627802,1.71936,0.50148,1.791,7.82,-0.43,7.831813328
07/07/2020 16:00,9.81368,0.19024,9.815523746,1.78368,0.52024,1.858,8.03,-0.33,8.036777961,9.85368,0.17024,9.855150491,1.78368,0.52024,1.858,8.07,-0.35,8.077586273
07/07/2020 16:30,10.12216,0.04438,10.12225729,1.35216,0.39438,1.4085,8.77,-0.35,8.776981258,10.23216,0.02438,10.23218904,1.35216,0.39438,1.4085,8.88,-0.37,8.887704991
07/07/2020 17:00,10.51136,0.10498,10.51188422,1.25136,0.36498,1.3035,9.26,-0.26,9.263649389,10.71136,0.09498,10.7117811,1.25136,0.36498,1.3035,9.46,-0.27,9.463852281
07/07/2020 17:30,10.64592,0.41256,10.65391094,1.34592,0.39256,1.402,9.3,0.02,9.300021505,10.83592,0.36256,10.84198377,1.34592,0.39256,1.402,9.49,-0.03,9.490047418
07/07/2020 18:00,10.582,0.6185,10.60005973,1.332,0.3885,1.3875,9.25,0.23,9.252859018,10.772,0.6085,10.7891731,1.332,0.3885,1.3875,9.44,0.22,9.442563211
07/07/2020 18:30,10.33136,0.69248,10.35454142,1.31136,0.38248,1.366,9.02,0.31,9.025325479,10.47136,0.68248,10.49357705,1.31136,0.38248,1.366,9.16,0.3,9.164911347
07/07/2020 19:00,10.00336,0.80598,10.03577675,1.32336,0.38598,1.3785,8.68,0.42,8.69015535,10.10336,0.78598,10.13388612,1.32336,0.38598,1.3785,8.78,0.4,8.789106894
07/07/2020 19:30,9.57528,0.84904,9.612848485,1.26528,0.36904,1.318,8.31,0.48,8.323851272,9.63528,0.82904,9.670880415,1.26528,0.36904,1.318,8.37,0.46,8.382630852
07/07/2020 20:00,9.61024,0.86382,9.648984291,1.11024,0.32382,1.1565,8.5,0.54,8.517135669,9.69024,0.84382,9.726910273,1.11024,0.32382,1.1565,8.58,0.52,8.595743133
07/07/2020 20:30,9.23264,0.95952,9.282366078,1.23264,0.35952,1.284,8,0.6,8.022468448,9.26264,0.94952,9.311180806,1.23264,0.35952,1.284,8.03,0.59,8.051645794
07/07/2020 21:00,8.87552,0.96786,8.928135766,1.05552,0.30786,1.0995,7.82,0.66,7.84780224,8.90552,0.94786,8.955820736,1.05552,0.30786,1.0995,7.85,0.64,7.876045962
07/07/2020 21:30,8.75528,1.01654,8.814095612,1.08528,0.31654,1.1305,7.67,0.7,7.701876395,8.77528,1.00654,8.832817322,1.08528,0.31654,1.1305,7.69,0.69,7.720893731
07/07/2020 22:00,8.68752,1.05136,8.75090633,1.06752,0.31136,1.112,7.62,0.74,7.655847438,8.70752,1.04136,8.769568701,1.06752,0.31136,1.112,7.64,0.73,7.674796414
07/07/2020 22:30,8.12856,1.07208,8.198953787,1.13856,0.33208,1.186,6.99,0.74,7.029061104,8.11856,1.06208,8.187736586,1.13856,0.33208,1.186,6.98,0.73,7.018069535
07/07/2020 23:00,7.44232,1.12526,7.526907536,1.49232,0.43526,1.5545,5.95,0.69,5.98987479,7.43232,1.11526,7.515529619,1.49232,0.43526,1.5545,5.94,0.68,5.978795865
07/07/2020 23:30,7.13208,1.19394,7.231324765,1.28208,0.37394,1.3355,5.85,0.82,5.907190534,7.11208,1.17394,7.208315826,1.28208,0.37394,1.3355,5.83,0.8,5.884632529
08/07/2020 00:00,6.61552,1.24286,6.73125589,1.17552,0.34286,1.2245,5.44,0.9,5.513945955,6.58552,1.09286,6.675583619,1.17552,0.34286,1.2245,5.41,0.75,5.46173965
08/07/2020 00:30,6.46296,1.46128,6.626099245,1.27296,0.37128,1.326,5.19,1.09,5.303225434,6.37296,0.75128,6.417089745,1.27296,0.37128,1.326,5.1,0.38,5.114137268
08/07/2020 01:00,6.61384,1.43612,6.767962781,1.08384,0.31612,1.129,5.53,1.12,5.642277909,6.52384,0.72612,6.564125121,1.08384,0.31612,1.129,5.44,0.41,5.455428489
08/07/2020 01:30,6.54312,1.44466,6.700706071,1.11312,0.32466,1.1595,5.43,1.12,5.544303383,6.45312,0.73466,6.494804312,1.11312,0.32466,1.1595,5.34,0.41,5.355716572
08/07/2020 02:00,6.52752,1.48886,6.695164035,1.36752,0.39886,1.4245,5.16,1.09,5.273869547,6.42752,0.77886,6.474537532,1.36752,0.39886,1.4245,5.06,0.38,5.074248713
08/07/2020 02:30,6.76,1.205,6.866558454,1.08,0.315,1.125,5.68,0.89,5.749304306,6.71,0.865,6.765524739,1.08,0.315,1.125,5.63,0.55,5.656801216
08/07/2020 03:00,6.69288,1.00584,6.768039362,1.08288,0.31584,1.128,5.61,0.69,5.652273879,6.67288,0.99584,6.746778846,1.08288,0.31584,1.128,5.59,0.68,5.631207686
08/07/2020 03:30,6.50216,1.01438,6.580809331,1.11216,0.32438,1.1585,5.39,0.69,5.433985646,6.49216,1.00438,6.569392715,1.11216,0.32438,1.1585,5.38,0.68,5.422803703
08/07/2020 04:00,6.60112,1.01116,6.678115737,1.10112,0.32116,1.147,5.5,0.69,5.543112844,6.59112,1.00116,6.666722148,1.10112,0.32116,1.147,5.49,0.68,5.531952639
08/07/2020 04:30,6.34024,1.06132,6.428455755,1.41024,0.41132,1.469,4.93,0.65,4.972665281,6.33024,1.05132,6.416947265,1.41024,0.41132,1.469,4.92,0.64,4.961451401
08/07/2020 05:00,6.23272,1.02996,6.317247518,1.30272,0.37996,1.357,4.93,0.65,4.972665281,6.22272,1.01996,6.305756307,1.30272,0.37996,1.357,4.92,0.64,4.961451401
08/07/2020 05:30,6.30688,1.23534,6.426725469,2.24688,0.65534,2.3405,4.06,0.58,4.101219331,6.28688,1.22534,6.405179018,2.24688,0.65534,2.3405,4.04,0.57,4.080012255
08/07/2020 06:00,6.56824,0.98032,6.640994203,1.09824,0.32032,1.144,5.47,0.66,5.509673312,6.55824,0.97032,6.629632931,1.09824,0.32032,1.144,5.46,0.65,5.498554355
08/07/2020 06:30,7.31776,1.03268,7.390266531,1.27776,0.37268,1.331,6.04,0.66,6.0759526,7.30776,1.02268,7.378972191,1.27776,0.37268,1.331,6.03,0.65,6.064931986
08/07/2020 07:00,7.638,0.889,7.689562081,1.128,0.329,1.175,6.51,0.56,6.534041628,7.638,0.879,7.688412385,1.128,0.329,1.175,6.51,0.55,6.533192175
08/07/2020 07:30,8.26736,0.83798,8.309720323,1.22736,0.35798,1.2785,7.04,0.48,7.056344663,8.24736,0.72798,8.27942642,1.22736,0.35798,1.2785,7.02,0.37,7.02974395
08/07/2020 08:00,9.05848,0.22164,9.061191103,1.30848,0.38164,1.363,7.75,-0.16,7.751651437,9.07848,0.20164,9.080719013,1.30848,0.38164,1.363,7.77,-0.18,7.772084662
08/07/2020 08:30,9.60928,0.01854,9.609297885,1.22928,0.35854,1.2805,8.38,-0.34,8.386894539,9.67928,-0.00146,9.67928011,1.22928,0.35854,1.2805,8.45,-0.36,8.457665162
08/07/2020 09:00,9.77712,-0.06334,9.777325168,1.49712,0.43666,1.5595,8.28,-0.5,8.295082881,9.83712,-0.08334,9.837473022,1.49712,0.43666,1.5595,8.34,-0.52,8.356195306
08/07/2020 09:30,9.71504,0.01772,9.71505616,1.77504,0.51772,1.849,7.94,-0.5,7.955727497,9.75504,-0.00228,9.755040266,1.77504,0.51772,1.849,7.98,-0.52,7.996924409
08/07/2020 10:00,9.74792,-0.00394,9.747920796,1.59792,0.46606,1.6645,8.15,-0.47,8.163540898,9.79792,-0.02394,9.797949247,1.59792,0.46606,1.6645,8.2,-0.49,8.214627198
08/07/2020 10:30,9.8444,-0.0958,9.844866124,1.6944,0.4942,1.765,8.15,-0.59,8.171327921,9.8944,-0.1158,9.895077615,1.6944,0.4942,1.765,8.2,-0.61,8.222657721
08/07/2020 11:00,10.05048,-0.17736,10.05204481,1.62048,0.47264,1.688,8.43,-0.65,8.455022176,10.13048,-0.19736,10.13240228,1.62048,0.47264,1.688,8.51,-0.67,8.536334108
08/07/2020 11:30,9.8468,-0.1426,9.847832503,1.8768,0.5474,1.955,7.97,-0.69,7.999812498,9.8668,-0.1626,9.868139693,1.8768,0.5474,1.955,7.99,-0.71,8.021483653
08/07/2020 12:00,9.8504,-0.1503,9.851546592,1.8504,0.5397,1.9275,8,-0.69,8.029701115,9.8904,-0.1703,9.891866065,1.8504,0.5397,1.9275,8.04,-0.71,8.071288621
08/07/2020 12:30,10.10912,-0.12984,10.10995379,1.74912,0.51016,1.822,8.36,-0.64,8.384461819,10.16912,-0.14984,10.17022387,1.74912,0.51016,1.822,8.42,-0.66,8.445827372
08/07/2020 13:00,9.93848,-0.06336,9.938681965,1.66848,0.48664,1.738,8.27,-0.55,8.288268818,9.99848,-0.08336,9.998827491,1.66848,0.48664,1.738,8.33,-0.57,8.349479026
08/07/2020 13:30,9.66592,-0.01494,9.665931546,1.52592,0.44506,1.5895,8.14,-0.46,8.152987183,9.71592,-0.02494,9.715952009,1.52592,0.44506,1.5895,8.19,-0.47,8.203474873
08/07/2020 14:00,9.65064,-0.10148,9.651173535,1.88064,0.54852,1.959,7.77,-0.65,7.797140501,9.67064,-0.12148,9.67140297,1.88064,0.54852,1.959,7.79,-0.67,7.818759492
08/07/2020 14:30,9.55552,-0.13714,9.55650406,1.89552,0.55286,1.9745,7.66,-0.69,7.691014237,9.57552,-0.15714,9.576809294,1.89552,0.55286,1.9745,7.68,-0.71,7.712749186
08/07/2020 15:00,9.4072,-0.1304,9.408103741,1.7472,0.5096,1.82,7.66,-0.64,7.686689795,9.4272,-0.1504,9.428399652,1.7472,0.5096,1.82,7.68,-0.66,7.708307207
08/07/2020 15:30,9.18184,0.10512,9.182441723,1.73184,0.50512,1.804,7.45,-0.4,7.460730527,9.18184,0.08512,9.182234543,1.73184,0.50512,1.804,7.45,-0.42,7.461829534
08/07/2020 16:00,9.48928,0.11854,9.490020371,1.94928,0.56854,2.0305,7.54,-0.45,7.553416446,9.49928,0.09854,9.499791085,1.94928,0.56854,2.0305,7.55,-0.47,7.564614994
08/07/2020 16:30,9.86488,0.12434,9.865663579,1.69488,0.49434,1.7655,8.17,-0.37,8.178373922,9.91488,0.10434,9.915429,1.69488,0.49434,1.7655,8.22,-0.39,8.229246624
08/07/2020 17:00,10.28408,0.15244,10.28520974,1.41408,0.41244,1.473,8.87,-0.26,8.873809779,10.41408,0.13244,10.41492211,1.41408,0.41244,1.473,9,-0.28,9.004354502
08/07/2020 17:30,10.3996,0.5053,10.41186862,1.3896,0.4053,1.4475,9.01,0.1,9.010554922,10.5496,0.4253,10.55816936,1.3896,0.4053,1.4475,9.16,0.02,9.160021834
08/07/2020 18:00,10.38512,0.59316,10.40204577,1.24512,0.36316,1.297,9.14,0.23,9.142893415,10.55512,0.58316,10.57121723,1.24512,0.36316,1.297,9.31,0.22,9.312598993
08/07/2020 18:30,10.4468,0.7149,10.4712326,1.2168,0.3549,1.2675,9.23,0.36,9.237017917,10.6268,0.7049,10.65015316,1.2168,0.3549,1.2675,9.41,0.35,9.416506783
08/07/2020 19:00,10.16272,0.80246,10.19435235,1.24272,0.36246,1.2945,8.92,0.44,8.930845425,10.29272,0.78246,10.32241874,1.24272,0.36246,1.2945,9.05,0.42,9.059740614
08/07/2020 19:30,9.89368,0.93024,9.937316056,1.30368,0.38024,1.358,8.59,0.55,8.607589674,9.97368,0.92024,10.01604385,1.30368,0.38024,1.358,8.67,0.54,8.686800332
08/07/2020 20:00,9.51864,0.96502,9.567432835,1.14864,0.33502,1.1965,8.37,0.63,8.393676191,9.57864,0.94502,9.625144521,1.14864,0.33502,1.1965,8.43,0.61,8.452041174
08/07/2020 20:30,9.26904,1.02972,9.326061645,1.19904,0.34972,1.249,8.07,0.68,8.098598644,9.30904,1.01972,9.364723947,1.19904,0.34972,1.249,8.11,0.67,8.137628647
08/07/2020 21:00,8.9276,1.0518,8.989345082,1.1376,0.3318,1.185,7.79,0.72,7.823202669,8.9476,1.0318,9.00689497,1.1376,0.3318,1.185,7.81,0.7,7.841307289
08/07/2020 21:30,8.90144,1.10292,8.969507601,1.14144,0.33292,1.189,7.76,0.77,7.798108745,8.95144,1.09292,9.017912852,1.14144,0.33292,1.189,7.81,0.76,7.846891104
08/07/2020 22:00,8.84784,1.12312,8.918837996,1.10784,0.32312,1.154,7.74,0.8,7.781233835,8.86784,1.11312,8.937428176,1.10784,0.32312,1.154,7.76,0.79,7.800108974
08/07/2020 22:30,8.3524,1.1707,8.434045545,1.2024,0.3507,1.2525,7.15,0.82,7.196867374,8.3624,1.1607,8.442568226,1.2024,0.3507,1.2525,7.16,0.81,7.205671377
08/07/2020 23:00,7.78104,1.03322,7.849339275,1.21104,0.35322,1.2615,6.57,0.68,6.605096517,7.78104,1.03322,7.849339275,1.21104,0.35322,1.2615,6.57,0.68,6.605096517
08/07/2020 23:30,7.3312,1.0391,7.404473124,1.2312,0.3591,1.2825,6.1,0.68,6.137784617,7.3212,1.0391,7.394572215,1.2312,0.3591,1.2825,6.09,0.68,6.127846277
09/07/2020 00:00,6.90552,1.16036,7.002331169,1.23552,0.36036,1.287,5.67,0.8,5.726159271,6.89552,1.15036,6.990817134,1.23552,0.36036,1.287,5.66,0.79,5.714866578
09/07/2020 00:30,6.60048,1.49014,6.766598366,2.64048,0.77014,2.7505,3.96,0.72,4.024922359,6.59048,1.49014,6.756844223,2.64048,0.77014,2.7505,3.95,0.72,4.015084059
09/07/2020 01:00,6.51936,1.07898,6.608044541,1.29936,0.37898,1.3535,5.22,0.7,5.266725738,6.46936,1.26898,6.592642039,1.29936,0.37898,1.3535,5.17,0.89,5.24604613
09/07/2020 01:30,6.98768,-0.20026,6.990549038,1.26768,0.36974,1.3205,5.72,-0.57,5.748330192,6.58768,2.68974,7.115632723,1.26768,0.36974,1.3205,5.32,2.32,5.803860784
09/07/2020 02:00,6.91144,1.22542,7.019234791,1.32144,0.38542,1.3765,5.59,0.84,5.652760388,6.91144,1.21542,7.017495896,1.32144,0.38542,1.3765,5.59,0.83,5.65128304
09/07/2020 02:30,6.88776,1.20768,6.992834104,1.15776,0.33768,1.206,5.73,0.87,5.795670798,6.88776,1.19768,6.991114017,1.15776,0.33768,1.206,5.73,0.86,5.794178113
09/07/2020 03:00,6.48264,1.17702,6.58862637,1.05264,0.30702,1.0965,5.43,0.87,5.499254495,6.47264,1.16702,6.577005721,1.05264,0.30702,1.0965,5.42,0.86,5.487804661
09/07/2020 03:30,6.51208,1.16644,6.615721291,0.98208,0.28644,1.023,5.53,0.88,5.599580341,6.50208,1.15644,6.60411976,0.98208,0.28644,1.023,5.52,0.87,5.588139225
09/07/2020 04:00,6.46304,1.16672,6.567504975,0.98304,0.28672,1.024,5.48,0.88,5.550207203,6.44304,1.15672,6.546049618,0.98304,0.28672,1.024,5.46,0.87,5.528878729
09/07/2020 04:30,6.34512,1.20816,6.459117463,1.36512,0.39816,1.422,4.98,0.81,5.045443489,6.32512,1.19816,6.437602846,1.36512,0.39816,1.422,4.96,0.8,5.02410191
09/07/2020 05:00,6.4196,1.1628,6.524060699,1.2096,0.3528,1.26,5.21,0.81,5.272589497,6.4096,1.1528,6.512443474,1.2096,0.3528,1.26,5.2,0.8,5.261178575
09/07/2020 05:30,6.39016,1.22588,6.506683226,1.22016,0.35588,1.271,5.17,0.87,5.242690149,6.38016,1.21588,6.494983125,1.22016,0.35588,1.271,5.16,0.86,5.231175776
09/07/2020 06:00,6.73632,1.20226,6.842765249,1.03632,0.30226,1.0795,5.7,0.9,5.770615219,6.73632,1.20226,6.842765249,1.03632,0.30226,1.0795,5.7,0.9,5.770615219
09/07/2020 06:30,7.1284,2.0587,7.419725888,1.0584,0.3087,1.1025,6.07,1.75,6.317230406,7.3784,-0.5913,7.402055272,1.0584,0.3087,1.1025,6.32,-0.9,6.383760647
09/07/2020 07:00,7.6192,0.8556,7.667089409,1.4592,0.4256,1.52,6.16,0.43,6.174989879,7.5992,0.7756,7.638677634,1.4592,0.4256,1.52,6.14,0.35,6.14996748
09/07/2020 07:30,8.37112,0.70866,8.401062376,1.40112,0.40866,1.4595,6.97,0.3,6.976453254,8.37112,0.69866,8.40022475,1.40112,0.40866,1.4595,6.97,0.29,6.97603039
09/07/2020 08:00,9.02256,0.18158,9.024386974,1.34256,0.39158,1.3985,7.68,-0.21,7.682870557,9.04256,0.18158,9.044382934,1.34256,0.39158,1.3985,7.7,-0.21,7.702863104
09/07/2020 08:30,9.4264,0.1752,9.428028002,1.5264,0.4452,1.59,7.9,-0.27,7.904612577,9.4564,0.1552,9.457673498,1.5264,0.4452,1.59,7.93,-0.29,7.935300876
09/07/2020 09:00,9.43848,0.04664,9.438595234,1.42848,0.41664,1.488,8.01,-0.37,8.018541014,9.47848,0.02664,9.478517437,1.42848,0.41664,1.488,8.05,-0.39,8.059441668
09/07/2020 09:30,9.5564,0.1227,9.557187675,1.3464,0.3927,1.4025,8.21,-0.27,8.214438508,9.6064,0.1127,9.607061062,1.3464,0.3927,1.4025,8.26,-0.28,8.2647444
09/07/2020 10:00,9.44192,0.06056,9.442114212,1.44192,0.42056,1.502,8,-0.36,8.008095904,9.47192,0.05056,9.472054941,1.44192,0.42056,1.502,8.03,-0.37,8.038519764
09/07/2020 10:30,9.77072,-0.06104,9.770910664,1.71072,0.49896,1.782,8.06,-0.56,8.079430673,9.81072,-0.07104,9.810977199,1.71072,0.49896,1.782,8.1,-0.57,8.120030788
09/07/2020 11:00,9.7628,-0.0471,9.762913615,1.7928,0.5229,1.8675,7.97,-0.57,7.990356688,9.8028,-0.0671,9.803029646,1.7928,0.5229,1.8675,8.01,-0.59,8.031699696
09/07/2020 11:30,10.11912,-1.81234,10.28013452,1.80912,0.52766,1.8845,8.31,-2.34,8.633174387,9.78912,1.85766,9.963823114,1.80912,0.52766,1.8845,7.98,1.33,8.090074165
09/07/2020 12:00,10.504,-3.833,11.18149833,1.704,0.497,1.775,8.8,-4.33,9.807593996,9.734,3.597,10.37733901,1.704,0.497,1.775,8.03,3.1,8.607607101
09/07/2020 12:30,10.38288,-3.73166,11.03310851,1.50288,0.43834,1.5655,8.88,-4.17,9.810366966,9.61288,3.72834,10.31057617,1.50288,0.43834,1.5655,8.11,3.29,8.751925502
09/07/2020 13:00,10.23312,-3.67034,10.87143692,1.23312,0.35966,1.2845,9,-4.03,9.861080063,9.51312,3.80966,10.2475832,1.23312,0.35966,1.2845,8.28,3.45,8.97
09/07/2020 13:30,10.13408,-3.69506,10.7867069,1.59408,0.46494,1.6605,8.54,-4.16,9.499326292,9.27408,3.81494,10.02807694,1.59408,0.46494,1.6605,7.68,3.35,8.378836435
09/07/2020 14:00,10.36072,-3.94604,11.0867376,1.35072,0.39396,1.407,9.01,-4.34,10.00078497,9.63072,3.55396,10.26554428,1.35072,0.39396,1.407,8.28,3.16,8.862505289
09/07/2020 14:30,10.55344,-4.06358,11.30874786,1.39344,0.40642,1.4515,9.16,-4.47,10.19247271,9.90344,3.43642,10.4827051,1.39344,0.40642,1.4515,8.51,3.03,9.033327183
09/07/2020 15:00,10.43064,-3.99148,11.16826591,1.40064,0.40852,1.459,9.03,-4.4,10.044944,9.71064,3.52852,10.33184314,1.40064,0.40852,1.459,8.31,3.12,8.876401298
09/07/2020 15:30,10.1988,-3.8041,10.88515954,1.2888,0.3759,1.3425,8.91,-4.18,9.841773214,9.4288,3.7359,10.14195337,1.2888,0.3759,1.3425,8.14,3.36,8.80620236
09/07/2020 16:00,10.39424,-3.80168,11.0676554,1.19424,0.34832,1.244,9.2,-4.15,10.09269538,9.74424,3.72832,10.43314829,1.19424,0.34832,1.244,8.55,3.38,9.193851206
09/07/2020 16:30,10.51824,-3.75218,11.16746289,1.15824,0.33782,1.2065,9.36,-4.09,10.21458271,9.97824,3.79782,10.67654955,1.15824,0.33782,1.2065,8.82,3.46,9.474386524
09/07/2020 17:00,10.6012,-3.5534,11.18088069,1.2912,0.3766,1.345,9.31,-3.93,10.10549356,10.0112,3.9866,10.77576471,1.2912,0.3766,1.345,8.72,3.61,9.437716885
09/07/2020 17:30,10.75584,-3.41288,11.2843185,1.15584,0.33712,1.204,9.6,-3.75,10.30643003,10.36584,4.09712,11.14616666,1.15584,0.33712,1.204,9.21,3.76,9.947949537
09/07/2020 18:00,10.634,-3.273,11.126297,1.224,0.357,1.275,9.41,-3.63,10.08588122,10.114,4.257,10.97337892,1.224,0.357,1.275,8.89,3.9,9.70783704
09/07/2020 18:30,10.55168,-2.71576,10.89556346,1.11168,0.32424,1.158,9.44,-3.04,9.917419019,10.20168,3.79424,10.88441693,1.11168,0.32424,1.158,9.09,3.47,9.729799587
09/07/2020 19:00,9.98168,0.73674,10.00883217,1.05168,0.30674,1.0955,8.93,0.43,8.940346749,10.14168,0.72674,10.16768529,1.05168,0.30674,1.0955,9.09,0.42,9.099697797
09/07/2020 19:30,9.76352,0.82186,9.798049635,1.10352,0.32186,1.1495,8.66,0.5,8.674422171,9.85352,0.81186,9.886909176,1.10352,0.32186,1.1495,8.75,0.49,8.76370926
09/07/2020 20:00,9.5076,0.8968,9.549801464,1.2576,0.3668,1.31,8.25,0.53,8.267006713,9.5576,0.8668,9.596825517,1.2576,0.3668,1.31,8.3,0.5,8.315046602
09/07/2020 20:30,9.28648,0.73064,9.315178238,0.99648,0.29064,1.038,8.29,0.44,8.301668507,9.34648,0.72064,9.374220522,0.99648,0.29064,1.038,8.35,0.43,8.361064526
09/07/2020 21:00,8.78832,0.79576,8.824273477,1.04832,0.30576,1.092,7.74,0.49,7.755494826,8.80832,0.77576,8.8424151,1.04832,0.30576,1.092,7.76,0.47,7.774220218
09/07/2020 21:30,8.8004,0.7847,8.835315175,1.0104,0.2947,1.0525,7.79,0.49,7.80539557,8.8204,0.7647,8.853486446,1.0104,0.2947,1.0525,7.81,0.47,7.824129345
09/07/2020 22:00,8.58904,0.80222,8.626422494,0.89904,0.26222,0.9365,7.69,0.54,7.708936373,8.59904,0.79222,8.635456065,0.89904,0.26222,0.9365,7.7,0.53,7.718218706
09/07/2020 22:30,8.09864,0.88002,8.146312359,1.02864,0.30002,1.0715,7.07,0.58,7.093750771,8.09864,0.87002,8.145238158,1.02864,0.30002,1.0715,7.07,0.57,7.092940152
09/07/2020 23:00,7.60016,0.94338,7.65848535,1.04016,0.30338,1.0835,6.56,0.64,6.591145576,7.60016,0.93338,7.65725997,1.04016,0.30338,1.0835,6.56,0.63,6.590182092
09/07/2020 23:30,7.23336,0.97098,7.298239449,0.96336,0.28098,1.0035,6.27,0.69,6.307852249,7.22336,0.96098,7.287002968,0.96336,0.28098,1.0035,6.26,0.68,6.296824597
10/07/2020 00:00,6.53312,1.06216,6.618900271,1.17312,0.34216,1.222,5.36,0.72,5.40814201,6.52312,1.04216,6.60584529,1.17312,0.34216,1.222,5.35,0.7,5.395600059
10/07/2020 00:30,6.40368,1.11774,6.500496923,0.88368,0.25774,0.9205,5.52,0.86,5.586591089,6.39368,1.10774,6.488931488,0.88368,0.25774,0.9205,5.51,0.85,5.575177127
10/07/2020 01:00,6.18768,1.15974,6.295425375,1.02768,0.29974,1.0705,5.16,0.86,5.231175776,6.17768,1.14974,6.283759404,1.02768,0.29974,1.0705,5.15,0.85,5.219674319
10/07/2020 01:30,6.5016,1.1363,6.600150017,0.9816,0.2863,1.0225,5.52,0.85,5.585060429,6.4916,1.1263,6.588582719,0.9816,0.2863,1.0225,5.51,0.84,5.573661274
10/07/2020 02:00,6.49288,1.01584,6.571865915,1.08288,0.31584,1.128,5.41,0.7,5.455098533,6.48288,1.00584,6.560445656,1.08288,0.31584,1.128,5.4,0.69,5.443904849
10/07/2020 02:30,6.88304,1.22172,6.990625108,0.86304,0.25172,0.899,6.02,0.97,6.097647087,6.80304,0.55172,6.825375316,0.86304,0.25172,0.899,5.94,0.3,5.947570933
10/07/2020 03:00,6.40336,1.28598,6.531214577,1.08336,0.31598,1.1285,5.32,0.97,5.407707463,6.31336,0.58598,6.340495805,1.08336,0.31598,1.1285,5.23,0.27,5.23696477
10/07/2020 03:30,6.3408,1.3544,6.483837136,1.1808,0.3444,1.23,5.16,1.01,5.257917839,6.2408,0.6444,6.273980873,1.1808,0.3444,1.23,5.06,0.3,5.068885479
10/07/2020 04:00,6.30848,1.35664,6.452704239,1.18848,0.34664,1.238,5.12,1.01,5.218668413,6.20848,0.64664,6.242064338,1.18848,0.34664,1.238,5.02,0.3,5.028956154
10/07/2020 04:30,6.28072,1.31896,6.417717601,1.23072,0.35896,1.282,5.05,0.96,5.140437725,6.18072,0.60896,6.210646665,1.23072,0.35896,1.282,4.95,0.25,4.956309111
10/07/2020 05:00,6.37024,1.22882,6.487677262,0.99024,0.28882,1.0315,5.38,0.94,5.461501625,6.27024,0.50882,6.290851091,0.99024,0.28882,1.0315,5.28,0.22,5.284581346
10/07/2020 05:30,6.33936,1.27148,6.465612624,0.99936,0.29148,1.041,5.34,0.98,5.429180417,6.24936,0.56148,6.274532668,0.99936,0.29148,1.041,5.25,0.27,5.256938272
10/07/2020 06:00,6.69232,1.24276,6.806731918,1.07232,0.31276,1.117,5.62,0.93,5.696428706,6.59232,0.54276,6.614625568,1.07232,0.31276,1.117,5.52,0.23,5.524789589
10/07/2020 06:30,6.95936,1.20898,7.063591455,1.05936,0.30898,1.1035,5.9,0.9,5.968249325,6.86936,0.53898,6.890472135,1.05936,0.30898,1.1035,5.81,0.23,5.814550714
10/07/2020 07:00,7.45584,1.19962,7.551730812,1.33584,0.38962,1.3915,6.12,0.81,6.17337023,7.38584,0.70962,7.419851282,1.33584,0.38962,1.3915,6.05,0.32,6.058456899
10/07/2020 07:30,8.29592,0.69756,8.325195409,1.22592,0.35756,1.277,7.07,0.34,7.078170668,8.29592,0.67756,8.323543488,1.22592,0.35756,1.277,7.07,0.32,7.077238162
10/07/2020 08:00,9.14384,0.06362,9.144061321,1.38384,0.40362,1.4415,7.76,-0.34,7.767444882,9.16384,0.04362,9.163943815,1.38384,0.40362,1.4415,7.78,-0.36,7.788324595
10/07/2020 08:30,9.61984,-0.14088,9.62087152,1.53984,0.44912,1.604,8.08,-0.59,8.101512205,9.65984,-0.15088,9.661018249,1.53984,0.44912,1.604,8.12,-0.6,8.142137312
10/07/2020 09:00,9.88048,-0.29986,9.885029138,1.68048,0.49014,1.7505,8.2,-0.79,8.237966982,9.93048,-0.30986,9.935313093,1.68048,0.49014,1.7505,8.25,-0.8,8.288697123
10/07/2020 09:30,9.3916,-0.1512,9.392817043,2.3616,0.6888,2.46,7.03,-0.84,7.080007062,9.3916,-0.1612,9.392983339,2.3616,0.6888,2.46,7.03,-0.85,7.081200463
10/07/2020 10:00,9.11344,-0.15358,9.114733976,2.59344,0.75642,2.7015,6.52,-0.91,6.583198311,9.10344,-0.16358,9.104909568,2.59344,0.75642,2.7015,6.51,-0.92,6.574686304
10/07/2020 10:30,8.8732,-0.2049,8.875565461,2.8632,0.8351,2.9825,6.01,-1.04,6.099319634,8.8632,-0.2149,8.865804884,2.8632,0.8351,2.9825,6,-1.05,6.091182151
10/07/2020 11:00,8.95888,-0.18366,8.960762348,2.79888,0.81634,2.9155,6.16,-1,6.240640993,8.94888,-0.20366,8.951197163,2.79888,0.81634,2.9155,6.15,-1.02,6.23401155
10/07/2020 11:30,9.1736,-0.2102,9.176007901,2.6736,0.7798,2.785,6.5,-0.99,6.574960076,9.1736,-0.2202,9.176242423,2.6736,0.7798,2.785,6.5,-1,6.576473219
10/07/2020 12:00,9.28272,-0.18004,9.28446579,2.02272,0.58996,2.107,7.26,-0.77,7.300719143,9.29272,-0.20004,9.294872834,2.02272,0.58996,2.107,7.27,-0.79,7.312797003
10/07/2020 12:30,10.10056,-0.28442,10.10456367,1.87056,0.54558,1.9485,8.23,-0.83,8.271747095,10.15056,-0.30442,10.15512382,1.87056,0.54558,1.9485,8.28,-0.85,8.323514883
10/07/2020 13:00,9.19488,0.02434,9.194912215,1.69488,0.49434,1.7655,7.5,-0.47,7.514712237,9.21488,0.00434,9.214881022,1.69488,0.49434,1.7655,7.52,-0.49,7.535947187
10/07/2020 13:30,8.92896,0.08678,8.929381695,2.38896,0.69678,2.4885,6.54,-0.61,6.568386408,8.91896,0.07678,8.919290479,2.38896,0.69678,2.4885,6.53,-0.62,6.559367348
10/07/2020 14:00,9.03992,0.02956,9.03996833,2.32992,0.67956,2.427,6.71,-0.65,6.741409348,9.03992,0.01956,9.039941161,2.32992,0.67956,2.427,6.71,-0.66,6.742380885
10/07/2020 14:30,8.70144,0.10292,8.702048644,2.82144,0.82292,2.939,5.88,-0.72,5.923917623,8.69144,0.09292,8.691936689,2.82144,0.82292,2.939,5.87,-0.73,5.915217663
10/07/2020 15:00,8.3244,0.1317,8.325441745,2.7144,0.7917,2.8275,5.61,-0.66,5.648690114,8.3144,0.1117,8.315150284,2.7144,0.7917,2.8275,5.6,-0.68,5.641134638
10/07/2020 15:30,8.43912,0.21766,8.441926454,2.04912,0.59766,2.1345,6.39,-0.38,6.401288933,8.42912,0.20766,8.43167757,2.04912,0.59766,2.1345,6.38,-0.39,6.391908948
10/07/2020 16:00,8.26672,0.17196,8.268508318,2.64672,0.77196,2.757,5.62,-0.6,5.651937721,8.25672,0.16196,8.258308313,2.64672,0.77196,2.757,5.61,-0.61,5.643066542
10/07/2020 16:30,8.68544,0.17492,8.687201218,2.48544,0.72492,2.589,6.2,-0.55,6.224347355,8.68544,0.15492,8.686821525,2.48544,0.72492,2.589,6.2,-0.57,6.226146481
10/07/2020 17:00,8.8448,0.2389,8.848025783,2.7048,0.7889,2.8175,6.14,-0.55,6.164584333,8.8348,0.2189,8.837511429,2.7048,0.7889,2.8175,6.13,-0.57,6.156443779
10/07/2020 17:30,9.7792,0.3931,9.787097642,1.9992,0.5831,2.0825,7.78,-0.19,7.782319706,9.7892,0.1831,9.790912228,1.9992,0.5831,2.0825,7.79,-0.4,7.800262816
10/07/2020 18:00,9.84,0.805,9.872873189,1.32,0.385,1.375,8.52,0.42,8.530345831,9.86,0.055,9.860153396,1.32,0.385,1.375,8.54,-0.33,8.5463735
10/07/2020 18:30,9.72608,1.00344,9.777705457,1.72608,0.50344,1.798,8,0.5,8.015609771,9.69608,0.26344,9.699658138,1.72608,0.50344,1.798,7.97,-0.24,7.973612732
10/07/2020 19:00,9.35176,1.03718,9.409099715,1.84176,0.53718,1.9185,7.51,0.5,7.52662607,9.28176,0.29718,9.286516282,1.84176,0.53718,1.9185,7.44,-0.24,7.443869961
10/07/2020 19:30,9.19832,1.00326,9.252870984,1.34832,0.39326,1.4045,7.85,0.61,7.873664966,9.15832,0.21326,9.160802642,1.34832,0.39326,1.4045,7.81,-0.18,7.812073988
10/07/2020 20:00,8.9612,1.0041,9.017279093,1.1112,0.3241,1.1575,7.85,0.68,7.879397185,8.9212,0.1541,8.922530821,1.1112,0.3241,1.1575,7.81,-0.17,7.811849973
10/07/2020 20:30,9.35704,-2.64628,9.724042133,1.00704,0.29372,1.049,8.35,-2.94,8.852462934,8.44704,3.89372,9.301265516,1.00704,0.29372,1.049,7.44,3.6,8.265204172
10/07/2020 21:00,8.84128,-2.73046,9.253304483,1.06128,0.30954,1.1055,7.78,-3.04,8.352843827,7.85128,3.98954,8.806760304,1.06128,0.30954,1.1055,6.79,3.68,7.723114657
10/07/2020 21:30,8.8276,-2.6882,9.22783512,0.8976,0.2618,0.935,7.93,-2.95,8.460933755,7.8376,4.0318,8.813817845,0.8976,0.2618,0.935,6.94,3.77,7.897879462
10/07/2020 22:00,8.67688,-2.59466,9.05651738,1.04688,0.30534,1.0905,7.63,-2.9,8.162530245,7.69688,4.07534,8.709211092,1.04688,0.30534,1.0905,6.65,3.77,7.64430507
10/07/2020 22:30,8.85944,-2.62058,9.238891527,0.88944,0.25942,0.9265,7.97,-2.88,8.474390834,7.88944,4.06942,8.877130316,0.88944,0.25942,0.9265,7,3.81,7.969698865
10/07/2020 23:00,8.15152,-1.88664,8.366999988,0.97152,0.28336,1.012,7.18,-2.17,7.500753296,7.32152,3.70336,8.204847982,0.97152,0.28336,1.012,6.35,3.42,7.212412911
10/07/2020 23:30,7.00416,0.97538,7.07174826,0.94416,0.27538,0.9835,6.06,0.7,6.100295075,6.99416,0.95538,7.059109367,0.94416,0.27538,0.9835,6.05,0.68,6.08809494
11/07/2020 00:00,6.74664,0.96152,6.81481269,0.89664,0.26152,0.934,5.85,0.7,5.891731494,6.73664,0.94152,6.80211573,0.89664,0.26152,0.934,5.84,0.68,5.879455757
11/07/2020 00:30,6.73328,0.92554,6.796593548,1.01328,0.29554,1.0555,5.72,0.63,5.754589473,6.71328,0.91554,6.775421895,1.01328,0.29554,1.0555,5.7,0.62,5.733620148
11/07/2020 01:00,6.312,0.981,6.387777783,1.272,0.371,1.325,5.04,0.61,5.076780476,6.292,0.971,6.366482938,1.272,0.371,1.325,5.02,0.6,5.055729423
11/07/2020 01:30,6.60744,0.93842,6.673746733,1.05744,0.30842,1.1015,5.55,0.63,5.585642309,6.58744,0.92842,6.652543081,1.05744,0.30842,1.1015,5.53,0.62,5.564647338
11/07/2020 02:00,6.84568,0.90624,6.905404087,1.01568,0.29624,1.058,5.83,0.61,5.861825654,6.83568,0.89624,6.894183577,1.01568,0.29624,1.058,5.82,0.6,5.850846093
11/07/2020 02:30,6.52488,1.11184,6.618930971,1.03488,0.30184,1.078,5.49,0.81,5.549432403,6.51488,1.10184,6.607398338,1.03488,0.30184,1.078,5.48,0.8,5.538086312
11/07/2020 03:00,6.4784,1.1362,6.577280365,1.1184,0.3262,1.165,5.36,0.81,5.420857866,6.4684,1.1262,6.565708263,1.1184,0.3262,1.165,5.35,0.8,5.409482415
11/07/2020 03:30,6.14736,1.29048,6.281351256,1.64736,0.48048,1.716,4.5,0.81,4.572318887,6.12736,1.28048,6.259726,1.64736,0.48048,1.716,4.48,0.8,4.550868049
11/07/2020 04:00,6.13856,1.17708,6.250394884,1.25856,0.36708,1.311,4.88,0.81,4.946766621,6.12856,1.16708,6.238695649,1.25856,0.36708,1.311,4.87,0.8,4.935271016
11/07/2020 04:30,6.11232,1.16276,6.221934313,1.31232,0.38276,1.367,4.8,0.78,4.86296206,6.10232,1.15276,6.210246774,1.31232,0.38276,1.367,4.79,0.77,4.851494615
11/07/2020 05:00,6.01024,1.16382,6.121883848,1.35024,0.39382,1.4065,4.66,0.77,4.723187483,6.00024,1.15382,6.110170264,1.35024,0.39382,1.4065,4.65,0.76,4.711698208
11/07/2020 05:30,6.11616,1.15888,6.224983213,1.19616,0.34888,1.246,4.92,0.81,4.986231042,6.10616,1.15888,6.215158309,1.19616,0.34888,1.246,4.91,0.81,4.976364135
11/07/2020 06:00,6.07424,1.15332,6.182761406,1.31424,0.38332,1.369,4.76,0.77,4.821877228,6.05424,1.14332,6.161250084,1.31424,0.38332,1.369,4.74,0.76,4.800541636
11/07/2020 06:30,6.69256,1.10908,6.783835036,1.16256,0.33908,1.211,5.53,0.77,5.583350249,6.68256,1.09908,6.772339699,1.16256,0.33908,1.211,5.52,0.76,5.572073223
11/07/2020 07:00,6.39344,2.80892,6.983273344,1.33344,0.38892,1.389,5.06,2.42,5.608921465,6.82344,-0.83108,6.873865535,1.33344,0.38892,1.389,5.49,-1.22,5.623922119
11/07/2020 07:30,6.69872,3.74046,7.672280668,1.57872,0.46046,1.6445,5.12,3.28,6.080526293,7.33872,-2.12954,7.641449591,1.57872,0.46046,1.6445,5.76,-2.59,6.315512647
11/07/2020 08:00,7.24384,0.70612,7.278174455,1.80384,0.52612,1.879,5.44,0.18,5.442977127,7.23384,0.70612,7.268221694,1.80384,0.52612,1.879,5.43,0.18,5.432982606
11/07/2020 08:30,8.13336,0.39848,8.143115571,1.98336,0.57848,2.066,6.15,-0.18,6.152633582,8.12336,0.39848,8.133127566,1.98336,0.57848,2.066,6.14,-0.18,6.14263787
11/07/2020 09:00,7.59048,0.86514,7.639623934,2.28048,0.66514,2.3755,5.31,0.2,5.313765143,7.58048,0.80514,7.623117961,2.28048,0.66514,2.3755,5.3,0.14,5.301848734
11/07/2020 09:30,7.596,0.828,7.6409947,2.496,0.728,2.6,5.1,0.1,5.100980298,7.586,0.798,7.627856842,2.496,0.728,2.6,5.09,0.07,5.090481313
11/07/2020 10:00,7.62256,0.55908,7.643035483,2.84256,0.82908,2.961,4.78,-0.27,4.78761945,7.61256,0.53908,7.631623484,2.84256,0.82908,2.961,4.77,-0.29,4.778807383
11/07/2020 10:30,7.78648,0.66814,7.815093208,2.73648,0.79814,2.8505,5.05,-0.13,5.05167299,7.77648,0.64814,7.803443256,2.73648,0.79814,2.8505,5.04,-0.15,5.042231649
11/07/2020 11:00,7.60904,0.51972,7.626768556,2.87904,0.83972,2.999,4.73,-0.32,4.740812167,7.59904,0.49972,7.615453302,2.87904,0.83972,2.999,4.72,-0.34,4.732229918
11/07/2020 11:30,7.75,0.73,7.784304722,1.92,0.56,2,5.83,0.17,5.832478033,7.74,0.73,7.774348847,1.92,0.56,2,5.82,0.17,5.822482289
11/07/2020 12:00,8.21752,0.69386,8.246761586,2.44752,0.71386,2.5495,5.77,-0.02,5.770034662,8.20752,0.66386,8.234324177,2.44752,0.71386,2.5495,5.76,-0.05,5.76021701
11/07/2020 12:30,8.37,0.6925,8.398598469,2.34,0.6825,2.4375,6.03,0.01,6.030008292,8.36,0.6125,8.382407545,2.34,0.6825,2.4375,6.02,-0.07,6.020406963
11/07/2020 13:00,7.7628,0.6129,7.786957702,2.2728,0.6629,2.3675,5.49,-0.05,5.490227682,7.7528,0.5729,7.773938657,2.2728,0.6629,2.3675,5.48,-0.09,5.480739001
11/07/2020 13:30,7.94432,0.67626,7.973051351,2.52432,0.73626,2.6295,5.42,-0.06,5.420332093,7.93432,0.64626,7.960595823,2.52432,0.73626,2.6295,5.41,-0.09,5.410748562
11/07/2020 14:00,7.85624,0.71432,7.888647539,1.62624,0.47432,1.694,6.23,0.24,6.234621079,7.85624,0.70432,7.887748323,1.62624,0.47432,1.694,6.23,0.23,6.23424414
11/07/2020 14:30,7.6672,0.8946,7.719214014,2.3472,0.6846,2.445,5.32,0.21,5.324143124,7.6572,0.8846,7.708127464,2.3472,0.6846,2.445,5.31,0.2,5.313765143
11/07/2020 15:00,7.56984,0.91662,7.625134087,2.55984,0.74662,2.6665,5.01,0.17,5.012883402,7.55984,0.91662,7.615206698,2.55984,0.74662,2.6665,5,0.17,5.002889165
11/07/2020 15:30,7.3516,0.9313,7.41035372,2.7816,0.8113,2.8975,4.57,0.12,4.571575221,7.3416,0.9213,7.399181323,2.7816,0.8113,2.8975,4.56,0.11,4.561326561
11/07/2020 16:00,7.23552,0.92286,7.294136018,2.37552,0.69286,2.4745,4.86,0.23,4.865439343,7.22552,0.91286,7.282956313,2.37552,0.69286,2.4745,4.85,0.22,4.854987127
11/07/2020 16:30,7.63232,0.92776,7.688500972,2.15232,0.62776,2.242,5.48,0.3,5.488205536,7.62232,0.91776,7.677372311,2.15232,0.62776,2.242,5.47,0.29,5.477681991
11/07/2020 17:00,7.7076,0.9468,7.765534624,2.4576,0.7168,2.56,5.25,0.23,5.25503568,7.6976,0.9368,7.754394883,2.4576,0.7168,2.56,5.24,0.22,5.244616287
11/07/2020 17:30,8.02752,1.05136,8.096075296,2.74752,0.80136,2.862,5.28,0.25,5.285915247,8.01752,1.04136,8.084865961,2.74752,0.80136,2.862,5.27,0.24,5.275462065
11/07/2020 18:00,8.73512,-0.39934,8.744243469,2.50512,0.73066,2.6095,6.23,-1.13,6.331650654,8.45512,2.30066,8.762539053,2.50512,0.73066,2.6095,5.95,1.57,6.153649324
11/07/2020 18:30,9.55456,-3.00242,10.01519559,1.53456,0.44758,1.5985,8.02,-3.45,8.730572719,8.63456,4.35758,9.671821434,1.53456,0.44758,1.5985,7.1,3.91,8.105436447
11/07/2020 19:00,9.43384,-2.88888,9.866253838,1.92384,0.56112,2.004,7.51,-3.45,8.264538705,8.50384,4.47112,9.607612024,1.92384,0.56112,2.004,6.58,3.91,7.654051215
11/07/2020 19:30,8.90456,-2.79992,9.334384865,1.71456,0.50008,1.786,7.19,-3.3,7.911137718,7.95456,4.59008,9.183891289,1.71456,0.50008,1.786,6.24,4.09,7.46094498
11/07/2020 20:00,8.79208,-2.88606,9.253648634,1.28208,0.37394,1.3355,7.51,-3.26,8.187044644,7.85208,4.50394,9.052106708,1.28208,0.37394,1.3355,6.57,4.13,7.760270614
11/07/2020 20:30,8.698,-2.9135,9.172986768,1.188,0.3465,1.2375,7.51,-3.26,8.187044644,7.758,4.5065,8.9719065,1.188,0.3465,1.2375,6.57,4.16,7.77627803
11/07/2020 21:00,8.64648,-2.88186,9.114095317,1.05648,0.30814,1.1005,7.59,-3.19,8.233116057,7.71648,4.53814,8.952026488,1.05648,0.30814,1.1005,6.66,4.23,7.88977186
11/07/2020 21:30,8.39496,-2.80522,8.851249214,1.28496,0.37478,1.3385,7.11,-3.18,7.788741875,7.44496,4.67478,8.790961122,1.28496,0.37478,1.3385,6.16,4.3,7.512363144
11/07/2020 22:00,8.37984,-2.85338,8.852315847,1.11984,0.32662,1.1665,7.26,-3.18,7.925906888,7.43984,4.62662,8.76109764,1.11984,0.32662,1.1665,6.32,4.3,7.644108843
11/07/2020 22:30,8.38008,-2.80206,8.836134961,1.09008,0.31794,1.1355,7.29,-3.12,7.929596459,7.45008,4.63794,8.775772299,1.09008,0.31794,1.1355,6.36,4.32,7.68843287
