Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/07/2020 23:00,8.09904,-2.82278,8.576860489,1.01904,0.29722,1.0615,7.08,-3.12,7.736976154,7.16904,4.66722,8.554418569,1.01904,0.29722,1.0615,6.15,4.37,7.544494682
11/07/2020 23:30,7.63488,-2.82066,8.139257672,1.09488,0.31934,1.1405,6.54,-3.14,7.254736384,6.68488,4.72934,8.188667624,1.09488,0.31934,1.1405,5.59,4.41,7.120126403
12/07/2020 00:00,6.84928,-1.28896,6.969508907,1.16928,0.34104,1.218,5.68,-1.63,5.909255452,6.25928,3.45104,7.147605417,1.16928,0.34104,1.218,5.09,3.11,5.964914082
12/07/2020 00:30,6.31832,1.10076,6.413488926,1.16832,0.34076,1.217,5.15,0.76,5.205775639,6.29832,1.09076,6.392072606,1.16832,0.34076,1.217,5.13,0.75,5.184534695
12/07/2020 01:00,6.28064,1.00602,6.36070083,1.22064,0.35602,1.2715,5.06,0.65,5.101578187,6.26064,0.95602,6.333213043,1.22064,0.35602,1.2715,5.04,0.6,5.075588636
12/07/2020 01:30,6.5596,0.9278,6.62488981,1.0896,0.3178,1.135,5.47,0.61,5.503907703,6.5296,0.7478,6.572281263,1.0896,0.3178,1.135,5.44,0.43,5.456968023
12/07/2020 02:00,6.4704,0.9547,6.540453214,1.2504,0.3647,1.3025,5.22,0.59,5.253237097,6.4504,0.9447,6.519211475,1.2504,0.3647,1.3025,5.2,0.58,5.232246172
12/07/2020 02:30,6.41208,0.96894,6.484875839,1.16208,0.33894,1.2105,5.25,0.63,5.287664891,6.39208,0.95894,6.463609878,1.16208,0.33894,1.2105,5.23,0.62,5.266621308
12/07/2020 03:00,6.20368,0.93524,6.273780312,1.18368,0.34524,1.233,5.02,0.59,5.054552404,6.19368,0.93524,6.263892224,1.18368,0.34524,1.233,5.01,0.59,5.044620898
12/07/2020 03:30,6.2368,0.9449,6.30797196,1.2168,0.3549,1.2675,5.02,0.59,5.054552404,6.2268,0.9449,6.298084967,1.2168,0.3549,1.2675,5.01,0.59,5.044620898
12/07/2020 04:00,6.10192,0.98306,6.18060148,1.14192,0.33306,1.1895,4.96,0.65,5.002409419,6.08192,0.97306,6.159269165,1.14192,0.33306,1.1895,4.94,0.64,4.981284975
12/07/2020 04:30,6.04624,0.96182,6.122263948,1.20624,0.35182,1.2565,4.84,0.61,4.878288634,6.02624,0.96182,6.102513109,1.20624,0.35182,1.2565,4.82,0.61,4.858446254
12/07/2020 05:00,5.9924,0.9807,6.072119091,1.2024,0.3507,1.2525,4.79,0.63,4.831252426,5.9824,0.9707,6.060640911,1.2024,0.3507,1.2525,4.78,0.62,4.820041494
12/07/2020 05:30,6.28832,-2.38674,6.726031241,1.10832,0.32326,1.1545,5.18,-2.71,5.846067054,5.43832,4.70326,7.189991589,1.10832,0.32326,1.1545,4.33,4.38,6.159001542
12/07/2020 06:00,6.43544,-2.58008,6.933375859,1.16544,0.33992,1.214,5.27,-2.92,6.02489004,5.53544,4.88992,7.385960574,1.16544,0.33992,1.214,4.37,4.55,6.308676565
12/07/2020 06:30,8.9616,-2.7587,9.376603876,1.1016,0.3213,1.1475,7.86,-3.08,8.441919213,8.0616,4.6313,9.297221857,1.1016,0.3213,1.1475,6.96,4.31,8.1864339
12/07/2020 07:00,7.69368,-2.67476,8.145370035,1.18368,0.34524,1.233,6.51,-3.02,7.176384884,6.78368,4.70524,8.255761491,1.18368,0.34524,1.233,5.6,4.36,7.097154359
12/07/2020 07:30,7.03912,-2.59734,7.503025087,1.44912,0.42266,1.5095,5.59,-3.02,6.353621015,6.12912,4.77266,7.768165514,1.44912,0.42266,1.5095,4.68,4.35,6.389436595
12/07/2020 08:00,7.33864,-2.62998,7.795667505,1.74864,0.51002,1.8215,5.59,-3.14,6.411528679,6.42864,4.72002,7.975337049,1.74864,0.51002,1.8215,4.68,4.21,6.2949583
12/07/2020 08:30,7.484,-2.6855,7.951236775,2.004,0.5845,2.0875,5.48,-3.27,6.381481019,6.584,4.6445,8.057321903,2.004,0.5845,2.0875,4.58,4.06,6.120457499
12/07/2020 09:00,7.42,-2.5875,7.858215844,2.34,0.6825,2.4375,5.08,-3.27,6.041465054,6.52,4.6925,8.03305398,2.34,0.6825,2.4375,4.18,4.01,5.792451985
12/07/2020 09:30,7.59576,0.41418,7.607043779,2.58576,0.75418,2.6935,5.01,-0.34,5.021523673,7.55576,1.62418,7.728354925,2.58576,0.75418,2.6935,4.97,0.87,5.045572316
12/07/2020 10:00,7.3952,1.1561,7.485021727,2.6952,0.7861,2.8075,4.7,0.37,4.714541335,7.3452,0.4461,7.358734147,2.6952,0.7861,2.8075,4.65,-0.34,4.662413538
12/07/2020 10:30,7.29072,0.74896,7.329088565,3.15072,0.91896,3.282,4.14,-0.17,4.143488868,7.28072,0.74896,7.319140988,3.15072,0.91896,3.282,4.13,-0.17,4.133497309
12/07/2020 11:00,7.22616,0.79138,7.269365216,3.29616,0.96138,3.4335,3.93,-0.17,3.933675126,7.21616,0.79138,7.259424733,3.29616,0.96138,3.4335,3.92,-0.17,3.923684493
12/07/2020 11:30,7.15808,0.85944,7.209490024,3.35808,0.97944,3.498,3.8,-0.12,3.801894265,7.14808,0.82944,7.196041856,3.35808,0.97944,3.498,3.79,-0.15,3.792967176
12/07/2020 12:00,7.36792,0.95106,7.429048408,2.91792,0.85106,3.0395,4.45,0.1,4.451123454,7.35792,0.92106,7.415344783,2.91792,0.85106,3.0395,4.44,0.07,4.440551768
12/07/2020 12:30,7.6544,0.8467,7.701086953,3.3144,0.9667,3.4525,4.34,-0.12,4.341658669,7.6544,0.8267,7.698913706,3.3144,0.9667,3.4525,4.34,-0.14,4.342257477
12/07/2020 13:00,7.3596,0.9128,7.415990561,3.1296,0.9128,3.26,4.23,0,4.23,7.3496,0.8928,7.4036283,3.1296,0.9128,3.26,4.22,-0.02,4.220047393
12/07/2020 13:30,6.64736,0.83298,6.699347032,3.02736,0.88298,3.1535,3.62,-0.05,3.620345287,6.63736,0.82298,6.688186888,3.02736,0.88298,3.1535,3.61,-0.06,3.610498581
12/07/2020 14:00,6.41288,0.60834,6.441669617,2.70288,0.78834,2.8155,3.71,-0.18,3.71436401,6.40288,0.59834,6.43077624,2.70288,0.78834,2.8155,3.7,-0.19,3.704875167
12/07/2020 14:30,6.24344,0.98642,6.320883439,4.27344,1.24642,4.4515,1.97,-0.26,1.98708329,6.23344,0.98642,6.311006152,4.27344,1.24642,4.4515,1.96,-0.26,1.977169694
12/07/2020 15:00,6.26152,0.84586,6.318394721,2.59152,0.75586,2.6995,3.67,0.09,3.671103376,6.25152,0.80586,6.303246199,2.59152,0.75586,2.6995,3.66,0.05,3.660341514
12/07/2020 15:30,6.022,1.031,6.109619055,2.472,0.721,2.575,3.55,0.31,3.563509506,6.012,1.021,6.098080436,2.472,0.721,2.575,3.54,0.3,3.552689122
12/07/2020 16:00,6.25,0.8725,6.310606647,2.34,0.6825,2.4375,3.91,0.19,3.914613646,6.24,0.8525,6.297964453,2.34,0.6825,2.4375,3.9,0.17,3.90370337
12/07/2020 16:30,6.74136,0.85248,6.79504649,2.27136,0.66248,2.366,4.47,0.19,4.474036209,6.73136,0.86248,6.786389261,2.27136,0.66248,2.366,4.46,0.2,4.464482053
12/07/2020 17:00,7.45152,0.85586,7.500509759,2.35152,0.68586,2.4495,5.1,0.17,5.102832547,7.44152,0.85586,7.490575161,2.35152,0.68586,2.4495,5.09,0.17,5.092838109
12/07/2020 17:30,8.23416,0.71038,8.264746254,1.78416,0.52038,1.8585,6.45,0.19,6.452797843,8.23416,0.71038,8.264746254,1.78416,0.52038,1.8585,6.45,0.19,6.452797843
12/07/2020 18:00,8.54656,0.91358,8.595249633,2.20656,0.64358,2.2985,6.34,0.27,6.345746607,8.54656,0.90358,8.594192496,2.20656,0.64358,2.2985,6.34,0.26,6.345328991
12/07/2020 18:30,8.46136,0.95748,8.515361472,1.91136,0.55748,1.991,6.55,0.4,6.562202374,8.46136,0.94748,8.514242855,1.91136,0.55748,1.991,6.55,0.39,6.561600415
12/07/2020 19:00,8.34256,0.89658,8.390599684,1.70256,0.49658,1.7735,6.64,0.4,6.652037282,8.34256,0.88658,8.389537022,1.70256,0.49658,1.7735,6.64,0.39,6.651443452
12/07/2020 19:30,8.42448,0.92214,8.474798254,1.58448,0.46214,1.6505,6.84,0.46,6.855450386,8.42448,0.91214,8.473715988,1.58448,0.46214,1.6505,6.84,0.45,6.854786649
12/07/2020 20:00,8.20688,0.60534,8.229174676,0.80688,0.23534,0.8405,7.4,0.37,7.409244226,8.22688,0.58534,8.247677094,0.80688,0.23534,0.8405,7.42,0.35,7.42825013
12/07/2020 20:30,7.85384,0.62112,7.878362317,0.48384,0.14112,0.504,7.37,0.48,7.385614396,7.86384,0.61112,7.887550139,0.48384,0.14112,0.504,7.38,0.47,7.39495098
12/07/2020 21:00,7.92656,0.61608,7.950465898,0.22656,0.06608,0.236,7.7,0.55,7.719617866,7.94656,0.60608,7.969639189,0.22656,0.06608,0.236,7.72,0.54,7.738862966
12/07/2020 21:30,7.53384,0.65612,7.562356683,0.36384,0.10612,0.379,7.17,0.55,7.191063899,7.54384,0.64612,7.571459106,0.36384,0.10612,0.379,7.18,0.54,7.200277772
12/07/2020 22:00,7.70416,0.59788,7.727324362,0.16416,0.04788,0.171,7.54,0.55,7.560033069,7.72416,0.58788,7.746499248,0.16416,0.04788,0.171,7.56,0.54,7.579261178
12/07/2020 22:30,7.95016,0.62088,7.974367436,0.14016,0.04088,0.146,7.81,0.58,7.831506879,7.97016,0.61088,7.993536439,0.14016,0.04088,0.146,7.83,0.57,7.850719712
12/07/2020 23:00,6.95632,0.71476,6.992944287,0.49632,0.14476,0.517,6.46,0.57,6.485098303,6.95632,0.70476,6.991929247,0.49632,0.14476,0.517,6.46,0.56,6.484227016
12/07/2020 23:30,6.44208,0.65144,6.474933884,0.62208,0.18144,0.648,5.82,0.47,5.838946823,6.43208,0.62144,6.462030702,0.62208,0.18144,0.648,5.81,0.44,5.826637109
13/07/2020 00:00,6.43088,0.49984,6.450275777,0.17088,0.04984,0.178,6.26,0.45,6.27615328,6.43088,0.48984,6.44950857,0.17088,0.04984,0.178,6.26,0.44,6.275444207
13/07/2020 00:30,5.97344,0.80642,6.027627946,0.19344,0.05642,0.2015,5.78,0.75,5.828456056,5.96344,0.79642,6.016386079,0.19344,0.05642,0.2015,5.77,0.74,5.817258805
13/07/2020 01:00,5.79536,0.78698,5.848549825,0.19536,0.05698,0.2035,5.6,0.73,5.647379923,5.78536,0.77698,5.837301453,0.19536,0.05698,0.2035,5.59,0.72,5.636177783
13/07/2020 01:30,5.79584,0.74712,5.843795821,0.19584,0.05712,0.204,5.6,0.69,5.642348802,5.78584,0.73712,5.832605798,0.19584,0.05712,0.204,5.59,0.68,5.631207686
13/07/2020 02:00,5.68128,0.63454,5.716605938,0.22128,0.06454,0.2305,5.46,0.57,5.489672121,5.67128,0.62454,5.705564569,0.22128,0.06454,0.2305,5.45,0.56,5.4786951
13/07/2020 02:30,5.6328,0.7104,5.677420541,0.4128,0.1204,0.43,5.22,0.59,5.253237097,5.6228,0.7004,5.666254495,0.4128,0.1204,0.43,5.21,0.58,5.242184659
13/07/2020 03:00,5.65008,0.68294,5.69120471,0.25008,0.07294,0.2605,5.4,0.61,5.434344487,5.64008,0.67294,5.680083683,0.25008,0.07294,0.2605,5.39,0.6,5.423292358
13/07/2020 03:30,5.60208,0.95644,5.683139784,1.46208,0.42644,1.523,4.14,0.53,4.173787249,5.59208,0.94644,5.671605364,1.46208,0.42644,1.523,4.13,0.52,4.162607356
13/07/2020 04:00,5.57928,0.73354,5.627294754,0.38928,0.11354,0.4055,5.19,0.62,5.226901568,5.56928,0.73354,5.61738023,0.38928,0.11354,0.4055,5.18,0.62,5.216972302
13/07/2020 04:30,5.50632,0.69226,5.549665202,0.31632,0.09226,0.3295,5.19,0.6,5.224566968,5.49632,0.68226,5.538502708,0.31632,0.09226,0.3295,5.18,0.59,5.213492112
13/07/2020 05:00,5.4528,0.7679,5.506604966,0.7128,0.2079,0.7425,4.74,0.56,4.772965535,5.4428,0.7579,5.495314754,0.7128,0.2079,0.7425,4.73,0.55,4.761869381
13/07/2020 05:30,5.49224,0.71482,5.538561894,0.46224,0.13482,0.4815,5.03,0.58,5.063328944,5.48224,0.71482,5.52864568,0.46224,0.13482,0.4815,5.02,0.58,5.053394898
13/07/2020 06:00,5.81312,0.67716,5.852427684,0.33312,0.09716,0.347,5.48,0.58,5.510607952,5.80312,0.67716,5.842494964,0.33312,0.09716,0.347,5.47,0.58,5.500663596
13/07/2020 06:30,6.75608,0.48094,6.773176526,0.34608,0.10094,0.3605,6.41,0.38,6.421253772,6.74608,0.48094,6.763201805,0.34608,0.10094,0.3605,6.4,0.38,6.411271325
13/07/2020 07:00,7.01976,0.43868,7.033453675,0.50976,0.14868,0.531,6.51,0.29,6.516456092,7.00976,0.42868,7.022855673,0.50976,0.14868,0.531,6.5,0.28,6.506027974
13/07/2020 07:30,7.54296,0.15628,7.544578782,0.67296,0.19628,0.701,6.87,-0.04,6.870116447,7.54296,0.11628,7.543856215,0.67296,0.19628,0.701,6.87,-0.08,6.870465778
13/07/2020 08:00,7.93728,1.26504,8.037458554,1.45728,0.42504,1.518,6.48,0.84,6.534217627,8.26728,-1.30496,8.369637937,1.45728,0.42504,1.518,6.81,-1.73,7.026307707
13/07/2020 08:30,9.1956,-0.0092,9.195604602,2.2656,0.6608,2.36,6.93,-0.67,6.962312834,9.1656,-0.2592,9.169264311,2.2656,0.6608,2.36,6.9,-0.92,6.961063137
13/07/2020 09:00,9.04488,0.03684,9.044955025,2.59488,0.75684,2.703,6.45,-0.72,6.490061633,9.04488,0.02684,9.044919823,2.59488,0.75684,2.703,6.45,-0.73,6.491178629
13/07/2020 09:30,9.40912,-0.13984,9.410159106,1.98912,0.58016,2.072,7.42,-0.72,7.45485077,9.41912,-0.14984,9.420311757,1.98912,0.58016,2.072,7.43,-0.73,7.465775244
13/07/2020 10:00,9.45168,-0.20326,9.453865318,2.01168,0.58674,2.0955,7.44,-0.79,7.481824644,9.47168,-0.21326,9.474080528,2.01168,0.58674,2.0955,7.46,-0.8,7.502772821
13/07/2020 10:30,9.15608,-0.23656,9.159135418,2.44608,0.71344,2.548,6.71,-0.95,6.776916703,9.15608,-0.24656,9.159399151,2.44608,0.71344,2.548,6.71,-0.96,6.778325752
13/07/2020 11:00,9.10352,-0.20564,9.105842311,2.72352,0.79436,2.837,6.38,-1,6.457894394,9.09352,-0.21564,9.09607644,2.72352,0.79436,2.837,6.37,-1.01,6.449573629
13/07/2020 11:30,9.27976,-0.30382,9.284732212,2.24976,0.65618,2.3435,7.03,-0.96,7.095244887,9.27976,-0.31382,9.285064817,2.24976,0.65618,2.3435,7.03,-0.97,7.096604822
13/07/2020 12:00,9.20288,-0.24666,9.206184956,2.10288,0.61334,2.1905,7.1,-0.86,7.151894854,9.21288,-0.26666,9.21673833,2.10288,0.61334,2.1905,7.11,-0.88,7.164251531
13/07/2020 12:30,9.24584,-0.11288,9.246529035,2.35584,0.68712,2.454,6.89,-0.8,6.936288633,9.24584,-0.13288,9.246794818,2.35584,0.68712,2.454,6.89,-0.82,6.938623783
13/07/2020 13:00,8.8152,-0.0614,8.81541383,2.8752,0.8386,2.995,5.94,-0.9,6.007794937,8.8052,-0.0714,8.805489481,2.8752,0.8386,2.995,5.93,-0.91,5.999416638
13/07/2020 13:30,8.60296,-0.09122,8.603443604,3.49296,1.01878,3.6385,5.11,-1.11,5.229168194,8.59296,-0.10122,8.593556135,3.49296,1.01878,3.6385,5.1,-1.12,5.221532342
13/07/2020 14:00,9.11376,-0.28932,9.118351134,2.81376,0.82068,2.931,6.3,-1.11,6.397038377,9.11376,-0.29932,9.118673906,2.81376,0.82068,2.931,6.3,-1.12,6.398781134
13/07/2020 14:30,9.24544,-0.17008,9.247004272,2.36544,0.68992,2.464,6.88,-0.86,6.933541664,9.24544,-0.18008,9.247193607,2.36544,0.68992,2.464,6.88,-0.87,6.93478911
13/07/2020 15:00,9.08688,-0.04716,9.087002377,2.78688,0.81284,2.903,6.3,-0.86,6.358427479,9.08688,-0.05716,9.087059778,2.78688,0.81284,2.903,6.3,-0.87,6.359787732
13/07/2020 15:30,8.77104,0.09072,8.771509152,2.95104,0.86072,3.074,5.82,-0.77,5.870715459,8.77104,0.09072,8.771509152,2.95104,0.86072,3.074,5.82,-0.77,5.870715459
13/07/2020 16:00,8.86672,-0.05054,8.866864037,2.70672,0.78946,2.8195,6.16,-0.84,6.217008927,8.86672,-0.06054,8.866926674,2.70672,0.78946,2.8195,6.16,-0.85,6.218367953
13/07/2020 16:30,9.47576,-0.08332,9.476126308,2.04576,0.59668,2.131,7.43,-0.68,7.461052205,9.49576,-0.09332,9.496218542,2.04576,0.59668,2.131,7.45,-0.69,7.481884789
13/07/2020 17:00,10.23736,0.06298,10.23755372,1.82736,0.53298,1.9035,8.41,-0.47,8.423122936,10.31736,0.05298,10.31749603,1.82736,0.53298,1.9035,8.49,-0.48,8.503558079
13/07/2020 17:30,10.22344,0.19892,10.22537503,1.57344,0.45892,1.639,8.65,-0.26,8.653906632,10.33344,0.19892,10.33535444,1.57344,0.45892,1.639,8.76,-0.26,8.763857598
13/07/2020 18:00,10.24656,0.60358,10.26432173,1.48656,0.43358,1.5485,8.76,0.17,8.761649388,10.37656,0.60358,10.39409959,1.48656,0.43358,1.5485,8.89,0.17,8.891625273
13/07/2020 18:30,10.26744,0.59592,10.28471899,1.35744,0.39592,1.414,8.91,0.2,8.912244386,10.40744,0.59592,10.42448694,1.35744,0.39592,1.414,9.05,0.2,9.052209675
13/07/2020 19:00,9.822,0.7085,9.84752031,1.572,0.4585,1.6375,8.25,0.25,8.25378701,9.882,0.6985,9.906655654,1.572,0.4585,1.6375,8.31,0.24,8.313464982
13/07/2020 19:30,9.41784,0.74062,9.446916336,1.40784,0.41062,1.4665,8.01,0.33,8.016794871,9.45784,0.73062,9.486018293,1.40784,0.41062,1.4665,8.05,0.32,8.056357738
13/07/2020 20:00,9.04472,0.85346,9.084897019,1.55472,0.45346,1.6195,7.49,0.4,7.500673303,9.06472,0.84346,9.103876836,1.55472,0.45346,1.6195,7.51,0.39,7.52011968
13/07/2020 20:30,8.57752,0.88386,8.62293789,1.48752,0.43386,1.5495,7.09,0.45,7.104266324,8.58752,0.87386,8.631867182,1.48752,0.43386,1.5495,7.1,0.44,7.113620738
13/07/2020 21:00,8.43472,0.86346,8.478800897,1.31472,0.38346,1.3695,7.12,0.48,7.136161433,8.44472,0.85346,8.487737617,1.31472,0.38346,1.3695,7.13,0.47,7.145474092
13/07/2020 21:30,8.30944,0.89192,8.357171435,1.30944,0.38192,1.364,7,0.51,7.018553982,8.30944,0.87192,8.355060598,1.30944,0.38192,1.364,7,0.49,7.017129043
13/07/2020 22:00,8.0392,0.8306,8.08199437,1.0992,0.3206,1.145,6.94,0.51,6.958713962,8.0392,0.8106,8.079963428,1.0992,0.3206,1.145,6.94,0.49,6.957276766
13/07/2020 22:30,7.99616,0.88138,8.044588582,0.89616,0.26138,0.9335,7.1,0.62,7.127019012,7.99616,0.87138,8.043499105,0.89616,0.26138,0.9335,7.1,0.61,7.126156047
13/07/2020 23:00,7.57952,0.93236,7.636649697,0.89952,0.26236,0.937,6.68,0.67,6.713516217,7.56952,0.93236,7.626724605,0.89952,0.26236,0.937,6.67,0.67,6.703566215
13/07/2020 23:30,6.74912,1.04016,6.828803233,1.26912,0.37016,1.322,5.48,0.67,5.520806101,6.72912,1.04016,6.809037289,1.26912,0.37016,1.322,5.46,0.67,5.500954463
14/07/2020 00:00,8.78568,0.74124,8.816893432,0.89568,0.26124,0.933,7.89,0.48,7.904587276,8.81568,0.73124,8.845955336,0.89568,0.26124,0.933,7.92,0.47,7.933933451
14/07/2020 00:30,6.77048,0.88264,6.827770705,0.90048,0.26264,0.938,5.87,0.62,5.902651946,6.77048,0.87264,6.826485186,0.90048,0.26264,0.938,5.87,0.61,5.90160995
14/07/2020 01:00,5.95736,0.94548,6.031920971,1.04736,0.30548,1.091,4.91,0.64,4.951535115,5.94736,0.94548,6.022044786,1.04736,0.30548,1.091,4.9,0.64,4.941619168
14/07/2020 01:30,6.04216,0.98938,6.122627724,1.23216,0.35938,1.2835,4.81,0.63,4.851082353,6.03216,0.97938,6.111148783,1.23216,0.35938,1.2835,4.8,0.62,4.839876031
14/07/2020 02:00,6.0256,1.0458,6.115680911,1.1856,0.3458,1.235,4.84,0.7,4.89035786,6.0156,1.0358,6.104123606,1.1856,0.3458,1.235,4.83,0.69,4.87903679
14/07/2020 02:30,6.14752,0.97386,6.224179098,1.00752,0.29386,1.0495,5.14,0.68,5.184785434,6.13752,0.96386,6.212743182,1.00752,0.29386,1.0495,5.13,0.67,5.173567435
14/07/2020 03:00,5.9952,0.9536,6.070566366,1.0752,0.3136,1.12,4.92,0.64,4.961451401,5.9852,0.9436,6.059125349,1.0752,0.3136,1.12,4.91,0.63,4.950252519
14/07/2020 03:30,6.30704,0.92872,6.375050933,0.88704,0.25872,0.924,5.42,0.67,5.461254435,6.29704,0.91872,6.363706404,0.88704,0.25872,0.924,5.41,0.66,5.450110091
14/07/2020 04:00,5.94992,0.99956,6.033296628,1.12992,0.32956,1.177,4.82,0.67,4.866343597,5.92992,1.00956,6.015244185,1.12992,0.32956,1.177,4.8,0.68,4.847927392
14/07/2020 04:30,6.08776,0.91768,6.156537858,0.91776,0.26768,0.956,5.17,0.65,5.210700529,6.07776,0.90768,6.145164733,0.91776,0.26768,0.956,5.16,0.64,5.199538441
14/07/2020 05:00,5.8216,1.0238,5.91093842,1.2816,0.3738,1.335,4.54,0.65,4.586294801,5.8116,1.0138,5.899363101,1.2816,0.3738,1.335,4.53,0.64,4.574986339
14/07/2020 05:30,5.85784,1.03312,5.948245657,1.10784,0.32312,1.154,4.75,0.71,4.802770034,5.83784,1.02312,5.926816211,1.10784,0.32312,1.154,4.73,0.7,4.781516496
14/07/2020 06:00,6.28856,0.95958,6.361350537,0.95856,0.27958,0.9985,5.33,0.68,5.373202025,6.27856,0.95958,6.351465142,0.95856,0.27958,0.9985,5.32,0.68,5.363282577
14/07/2020 06:30,6.76616,0.84388,6.818581568,1.07616,0.31388,1.121,5.69,0.53,5.714630347,6.75616,0.83388,6.807426371,1.07616,0.31388,1.121,5.68,0.52,5.70375315
14/07/2020 07:00,7.27232,0.61776,7.298511191,1.19232,0.34776,1.242,6.08,0.27,6.085992113,7.26232,0.60776,7.287706361,1.19232,0.34776,1.242,6.07,0.26,6.075565817
14/07/2020 07:30,7.68,0.39,7.689895968,1.68,0.49,1.75,6,-0.1,6.000833275,7.67,0.36,7.678443853,1.68,0.49,1.75,5.99,-0.13,5.991410518
14/07/2020 08:00,8.54704,0.03122,8.547097019,1.54704,0.45122,1.6115,7,-0.42,7.01258868,8.54704,0.02122,8.547066342,1.54704,0.45122,1.6115,7,-0.43,7.013194707
14/07/2020 08:30,8.74184,-0.11738,8.742628017,2.27184,0.66262,2.3665,6.47,-0.78,6.516847397,8.73184,-0.12738,8.73276906,2.27184,0.66262,2.3665,6.46,-0.79,6.50812569
14/07/2020 09:00,8.97848,-0.26086,8.982268703,2.08848,0.60914,2.1755,6.89,-0.87,6.944710217,8.97848,-0.27086,8.982564681,2.08848,0.60914,2.1755,6.89,-0.88,6.945970055
14/07/2020 09:30,8.87912,-0.15984,8.880558586,2.70912,0.79016,2.822,6.17,-0.95,6.242707746,8.87912,-0.16984,8.880744203,2.70912,0.79016,2.822,6.17,-0.96,6.244237343
14/07/2020 10:00,8.688,-0.1935,8.690154558,2.868,0.8365,2.9875,5.82,-1.03,5.910439916,8.678,-0.2035,8.68038572,2.868,0.8365,2.9875,5.81,-1.04,5.902346991
14/07/2020 10:30,8.92848,-0.33836,8.934889065,2.26848,0.66164,2.363,6.66,-1,6.734656636,8.91848,-0.34836,8.925280959,2.26848,0.66164,2.363,6.65,-1.01,6.726261963
14/07/2020 11:00,8.99824,-0.32718,9.00418624,2.23824,0.65282,2.3315,6.76,-0.98,6.830666146,8.99824,-0.34718,9.00493515,2.23824,0.65282,2.3315,6.76,-1,6.833564224
14/07/2020 11:30,9.50808,-0.32806,9.513737891,2.09808,0.61194,2.1855,7.41,-0.94,7.469384178,9.52808,-0.33806,9.534075364,2.09808,0.61194,2.1855,7.43,-0.95,7.490487301
14/07/2020 12:00,9.18144,-0.17708,9.183147489,2.34144,0.68292,2.439,6.84,-0.86,6.893852334,9.18144,-0.18708,9.183345763,2.34144,0.68292,2.439,6.84,-0.87,6.895106961
14/07/2020 12:30,8.99384,-0.08888,8.99427916,2.64384,0.77112,2.754,6.35,-0.86,6.407971598,8.99384,-0.09888,8.994383536,2.64384,0.77112,2.754,6.35,-0.87,6.409321337
14/07/2020 13:00,8.67952,-0.05264,8.679679625,2.45952,0.71736,2.562,6.22,-0.77,6.267479557,8.66952,-0.06264,8.669746294,2.45952,0.71736,2.562,6.21,-0.78,6.258793814
14/07/2020 13:30,8.62816,-0.08762,8.628604884,2.64816,0.77238,2.7585,5.98,-0.86,6.041522987,8.61816,-0.09762,8.618712865,2.64816,0.77238,2.7585,5.97,-0.87,6.033058926
14/07/2020 14:00,8.6348,-0.2261,8.637759678,2.8248,0.8239,2.9425,5.81,-1.05,5.904117208,8.6248,-0.2361,8.62803096,2.8248,0.8239,2.9425,5.8,-1.06,5.896066485
14/07/2020 14:30,8.55896,-0.17572,8.560763622,2.68896,0.78428,2.801,5.87,-0.96,5.947982851,8.54896,-0.18572,8.550977079,2.68896,0.78428,2.801,5.86,-0.97,5.939739052
14/07/2020 15:00,8.7516,-0.1887,8.753634117,2.5416,0.7413,2.6475,6.21,-0.93,6.279251548,8.7516,-0.1987,8.753855393,2.5416,0.7413,2.6475,6.21,-0.94,6.280740402
14/07/2020 15:30,8.4732,-0.0424,8.473306084,1.8432,0.5376,1.92,6.63,-0.58,6.655321179,8.4732,-0.0524,8.473362025,1.8432,0.5376,1.92,6.63,-0.59,6.656200117
14/07/2020 16:00,8.77424,-0.02168,8.774266784,1.91424,0.55832,1.994,6.86,-0.58,6.884475289,8.77424,-0.03168,8.774297191,1.91424,0.55832,1.994,6.86,-0.59,6.885324974
14/07/2020 16:30,8.97768,0.02224,8.977707547,1.68768,0.49224,1.758,7.29,-0.47,7.30513518,8.97768,0.00224,8.977680279,1.68768,0.49224,1.758,7.29,-0.49,7.306449206
14/07/2020 17:00,9.30864,0.19252,9.310630623,1.68864,0.49252,1.759,7.62,-0.3,7.625903225,9.32864,0.18252,9.330425382,1.68864,0.49252,1.759,7.64,-0.31,7.64628668
14/07/2020 17:30,9.30224,0.20982,9.304606034,1.54224,0.44982,1.6065,7.76,-0.24,7.763710453,9.32224,0.21982,9.324831336,1.54224,0.44982,1.6065,7.78,-0.23,7.783399
14/07/2020 18:00,9.40016,0.63088,9.421306576,1.58016,0.46088,1.646,7.82,0.17,7.821847608,9.43016,0.63088,9.451239453,1.58016,0.46088,1.646,7.85,0.17,7.851840549
14/07/2020 18:30,9.17344,0.56142,9.190603563,1.27344,0.37142,1.3265,7.9,0.19,7.90228448,9.19344,0.54142,9.209368852,1.27344,0.37142,1.3265,7.92,0.17,7.921824285
14/07/2020 19:00,8.93872,0.68796,8.965155001,1.39872,0.40796,1.457,7.54,0.28,7.545197148,8.94872,0.67796,8.974364568,1.39872,0.40796,1.457,7.55,0.27,7.554826272
14/07/2020 19:30,8.77072,0.67146,8.796384931,1.17072,0.34146,1.2195,7.6,0.33,7.6071611,8.78072,0.66146,8.80559896,1.17072,0.34146,1.2195,7.61,0.32,7.616725018
14/07/2020 20:00,8.58072,0.73646,8.612266197,1.05072,0.30646,1.0945,7.53,0.43,7.542267564,8.58072,0.72646,8.611416832,1.05072,0.30646,1.0945,7.53,0.42,7.541704051
14/07/2020 20:30,8.33048,0.76764,8.365773616,1.02048,0.29764,1.063,7.31,0.47,7.325093856,8.33048,0.75764,8.364861947,1.02048,0.29764,1.063,7.31,0.46,7.324459024
14/07/2020 21:00,7.99608,0.87594,8.043914858,0.94608,0.27594,0.9855,7.05,0.6,7.075485849,7.99608,0.86594,8.042832054,0.94608,0.27594,0.9855,7.05,0.59,7.074644867
14/07/2020 21:30,7.9628,0.9004,8.013545033,0.8928,0.2604,0.93,7.07,0.64,7.098908367,7.9628,0.8904,8.012427597,0.8928,0.2604,0.93,7.07,0.63,7.098013807
14/07/2020 22:00,7.93088,0.85984,7.977354348,0.89088,0.25984,0.928,7.04,0.6,7.06552192,7.93088,0.84984,7.976282693,0.89088,0.25984,0.928,7.04,0.59,7.064679752
14/07/2020 22:30,7.75144,0.82292,7.794999641,0.90144,0.26292,0.939,6.85,0.56,6.872852392,7.74144,0.81292,7.784004895,0.90144,0.26292,0.939,6.84,0.55,6.862076945
14/07/2020 23:00,8.10392,0.80656,8.143958399,0.91392,0.26656,0.952,7.19,0.54,7.210249649,8.13392,0.79656,8.172830746,0.91392,0.26656,0.952,7.22,0.53,7.239426773
14/07/2020 23:30,6.74784,0.98562,6.819442166,1.28784,0.37562,1.3415,5.46,0.61,5.493969421,6.73784,0.97562,6.808107097,1.28784,0.37562,1.3415,5.45,0.6,5.48292805
15/07/2020 00:00,6.36536,1.00448,6.44412818,1.21536,0.35448,1.266,5.15,0.65,5.190857347,6.34536,1.00448,6.424373401,1.21536,0.35448,1.266,5.13,0.65,5.171015374
15/07/2020 00:30,6.45904,0.91222,6.523139049,0.89904,0.26222,0.9365,5.56,0.65,5.597865665,6.44904,0.91222,6.513237463,0.89904,0.26222,0.9365,5.55,0.65,5.587933428
15/07/2020 01:00,6.04504,0.94272,6.118106701,0.93504,0.27272,0.974,5.11,0.67,5.153736509,6.03504,0.93272,6.106690953,0.93504,0.27272,0.974,5.1,0.66,5.142528561
15/07/2020 01:30,6.39568,0.81124,6.446924305,0.89568,0.26124,0.933,5.5,0.55,5.527431592,6.38568,0.80124,6.435751285,0.89568,0.26124,0.933,5.49,0.54,5.516493451
15/07/2020 02:00,6.27568,0.81124,6.327896159,0.89568,0.26124,0.933,5.38,0.55,5.408040311,6.26568,0.80124,6.316702573,0.89568,0.26124,0.933,5.37,0.54,5.397082545
15/07/2020 02:30,6.37328,0.81054,6.424614623,0.89328,0.26054,0.9305,5.48,0.55,5.507531207,6.36328,0.80054,6.413438754,0.89328,0.26054,0.9305,5.47,0.54,5.496589852
15/07/2020 03:00,6.00336,0.85098,6.063373504,0.96336,0.28098,1.0035,5.04,0.57,5.07212973,5.98336,0.84098,6.042172147,0.96336,0.28098,1.0035,5.02,0.56,5.051138486
15/07/2020 03:30,6.02088,0.86984,6.083388661,1.13088,0.32984,1.178,4.89,0.54,4.919725602,6.01088,0.85984,6.072067457,1.13088,0.32984,1.178,4.88,0.53,4.908696365
15/07/2020 04:00,5.94848,0.90664,6.017176281,1.18848,0.34664,1.238,4.76,0.56,4.792827975,5.92848,0.89664,5.9959018,1.18848,0.34664,1.238,4.74,0.55,4.771802594
15/07/2020 04:30,6.02648,0.88564,6.091208369,1.11648,0.32564,1.163,4.91,0.56,4.941831644,6.00648,0.87564,6.069970955,1.11648,0.32564,1.163,4.89,0.55,4.920833263
15/07/2020 05:00,5.966,0.8805,6.030624864,0.996,0.2905,1.0375,4.97,0.59,5.004897601,5.956,0.8705,6.019277884,0.996,0.2905,1.0375,4.96,0.58,4.993796151
15/07/2020 05:30,6.04856,0.92458,6.11881739,1.07856,0.31458,1.1235,4.97,0.61,5.007294679,6.03856,0.91458,6.107426909,1.07856,0.31458,1.1235,4.96,0.6,4.996158524
15/07/2020 06:00,6.3384,0.8712,6.397992185,0.9984,0.2912,1.04,5.34,0.58,5.371405775,6.3184,0.8712,6.37817905,0.9984,0.2912,1.04,5.32,0.58,5.351523148
15/07/2020 06:30,6.67552,0.73786,6.716174853,1.05552,0.30786,1.0995,5.62,0.43,5.636426173,6.66552,0.72786,6.705142582,1.05552,0.30786,1.0995,5.61,0.42,5.625699956
15/07/2020 07:00,6.94104,0.66572,6.972891753,1.39104,0.40572,1.449,5.55,0.26,5.556086752,6.93104,0.65572,6.961988523,1.39104,0.40572,1.449,5.54,0.25,5.545637925
15/07/2020 07:30,7.62464,0.21802,7.62775641,1.84464,0.53802,1.9215,5.78,-0.32,5.788851354,7.61464,0.20802,7.61748086,1.84464,0.53802,1.9215,5.77,-0.33,5.779429038
15/07/2020 08:00,8.52832,-0.00174,8.528320178,1.70832,0.49826,1.7795,6.82,-0.5,6.838303883,8.52832,-0.01174,8.528328081,1.70832,0.49826,1.7795,6.82,-0.51,6.839042331
15/07/2020 08:30,9.3032,-0.1549,9.304489467,1.4232,0.4151,1.4825,7.88,-0.57,7.900588586,9.3332,-0.1749,9.33483863,1.4232,0.4151,1.4825,7.91,-0.59,7.931973273
15/07/2020 09:00,9.3644,-0.0533,9.364551684,1.3944,0.4067,1.4525,7.97,-0.46,7.983263744,9.4044,-0.0733,9.404685654,1.3944,0.4067,1.4525,8.01,-0.48,8.024369134
15/07/2020 09:30,9.36648,-0.05936,9.366668095,1.47648,0.43064,1.538,7.89,-0.49,7.90520082,9.39648,-0.06936,9.396735987,1.47648,0.43064,1.538,7.92,-0.5,7.935767134
15/07/2020 10:00,9.6728,-0.1396,9.673807317,1.3728,0.4004,1.43,8.3,-0.54,8.317547716,9.7228,-0.1596,9.724109831,1.3728,0.4004,1.43,8.35,-0.56,8.368757375
15/07/2020 10:30,9.62904,-0.06778,9.629278553,1.37904,0.40222,1.4365,8.25,-0.47,8.263377034,9.67904,-0.07778,9.679352512,1.37904,0.40222,1.4365,8.3,-0.48,8.313867933
15/07/2020 11:00,9.57248,-0.15386,9.573716428,1.39248,0.40614,1.4505,8.18,-0.56,8.199146297,9.61248,-0.17386,9.614052166,1.39248,0.40614,1.4505,8.22,-0.58,8.240436882
15/07/2020 11:30,9.44848,-0.19086,9.450407497,1.84848,0.53914,1.9255,7.6,-0.73,7.634978716,9.46848,-0.21086,9.470827601,1.84848,0.53914,1.9255,7.62,-0.75,7.656820489
15/07/2020 12:00,9.456,-0.157,9.457303263,1.656,0.483,1.725,7.8,-0.64,7.826212366,9.476,-0.217,9.47848432,1.656,0.483,1.725,7.82,-0.7,7.851267414
15/07/2020 12:30,9.60816,-0.08262,9.608515216,1.80816,0.52738,1.8835,7.8,-0.61,7.823816204,9.62816,-0.10262,9.628706863,1.80816,0.52738,1.8835,7.82,-0.63,7.845336194
15/07/2020 13:00,9.08528,0.07154,9.085561658,1.92528,0.56154,2.0055,7.16,-0.49,7.176747174,9.08528,0.06154,9.085488421,1.92528,0.56154,2.0055,7.16,-0.5,7.177436868
15/07/2020 13:30,9.40704,-0.06878,9.407291441,1.54704,0.45122,1.6115,7.86,-0.52,7.877182237,9.42704,-0.07878,9.427369169,1.54704,0.45122,1.6115,7.88,-0.53,7.897803492
15/07/2020 14:00,9.39352,-0.21314,9.395937774,1.70352,0.49686,1.7745,7.69,-0.71,7.722706779,9.41352,-0.23314,9.416406589,1.70352,0.49686,1.7745,7.71,-0.73,7.744481906
15/07/2020 14:30,9.20312,0.15466,9.204419452,3.51312,1.02466,3.6595,5.69,-0.87,5.75612717,9.19312,0.14466,9.194258091,3.51312,1.02466,3.6595,5.68,-0.88,5.747764783
15/07/2020 15:00,9.32064,-0.19898,9.322763702,1.58064,0.46102,1.6465,7.74,-0.66,7.768088568,9.34064,-0.21898,9.343206508,1.58064,0.46102,1.6465,7.76,-0.68,7.789736838
15/07/2020 15:30,9.31048,-0.09986,9.311015511,1.44048,0.42014,1.5005,7.87,-0.52,7.887160452,9.34048,-0.11986,9.341249009,1.44048,0.42014,1.5005,7.9,-0.54,7.918434189
15/07/2020 16:00,9.5316,-0.1062,9.532191616,1.2816,0.3738,1.335,8.25,-0.48,8.263951839,9.5716,-0.1262,9.572431927,1.2816,0.3738,1.335,8.29,-0.5,8.30506472
15/07/2020 16:30,9.61704,-0.00628,9.61704205,1.24704,0.36372,1.299,8.37,-0.37,8.378174025,9.67704,-0.01628,9.677053694,1.24704,0.36372,1.299,8.43,-0.38,8.438560304
15/07/2020 17:00,9.76712,0.12666,9.767941229,1.25712,0.36666,1.3095,8.51,-0.24,8.513383581,9.84712,0.11666,9.847811018,1.25712,0.36666,1.3095,8.59,-0.25,8.593637181
15/07/2020 17:30,9.91128,0.19954,9.913288428,1.30128,0.37954,1.3555,8.61,-0.18,8.611881328,10.00128,0.18954,10.00307588,1.30128,0.37954,1.3555,8.7,-0.19,8.702074465
15/07/2020 18:00,9.75024,0.57382,9.767110599,1.35024,0.39382,1.4065,8.4,0.18,8.40192835,9.81024,0.57382,9.827007594,1.35024,0.39382,1.4065,8.46,0.18,8.461914677
15/07/2020 18:30,9.63656,0.58108,9.654063528,1.30656,0.38108,1.361,8.33,0.2,8.332400614,9.69656,0.57108,9.713362353,1.30656,0.38108,1.361,8.39,0.19,8.392151095
15/07/2020 19:00,9.39016,0.61588,9.410335435,1.22016,0.35588,1.271,8.17,0.26,8.17413604,9.43016,0.60588,9.4496036,1.22016,0.35588,1.271,8.21,0.25,8.213805452
15/07/2020 19:30,9.2524,0.6357,9.274212649,1.0824,0.3157,1.1275,8.17,0.32,8.176264428,9.2924,0.6257,9.313441805,1.0824,0.3157,1.1275,8.21,0.31,8.215850534
15/07/2020 20:00,8.94016,0.71588,8.968776115,0.98016,0.28588,1.021,7.96,0.43,7.971605861,8.98016,0.70588,9.007859912,0.98016,0.28588,1.021,8,0.42,8.011017414
15/07/2020 20:30,8.764,0.7195,8.793484875,0.924,0.2695,0.9625,7.84,0.45,7.852903921,8.784,0.7095,8.812607233,0.924,0.2695,0.9625,7.86,0.44,7.872305888
15/07/2020 21:00,8.42896,0.74928,8.46219754,0.88896,0.25928,0.926,7.54,0.49,7.555904976,8.43896,0.73928,8.471279762,0.88896,0.25928,0.926,7.55,0.48,7.565242891
15/07/2020 21:30,8.40568,0.81124,8.444736029,0.89568,0.26124,0.933,7.51,0.55,7.530112881,8.40568,0.80124,8.44378125,0.89568,0.26124,0.933,7.51,0.54,7.529389085
15/07/2020 22:00,8.20584,0.77712,8.242555769,0.91584,0.26712,0.954,7.29,0.51,7.307817732,8.20584,0.76712,8.241618967,0.91584,0.26712,0.954,7.29,0.5,7.307126658
15/07/2020 22:30,7.90472,0.33096,7.911645391,0.89472,0.26096,0.932,7.01,0.07,7.010349492,7.76472,1.23096,7.861688063,0.89472,0.26096,0.932,6.87,0.97,6.938140961
15/07/2020 23:00,7.28664,1.17152,7.380215552,0.89664,0.26152,0.934,6.39,0.91,6.454471318,7.20664,0.43152,7.219547742,0.89664,0.26152,0.934,6.31,0.17,6.3122896
15/07/2020 23:30,7.07072,0.78896,7.114600424,0.99072,0.28896,1.032,6.08,0.5,6.100524568,7.06072,0.77896,7.103558657,0.99072,0.28896,1.032,6.07,0.49,6.089745479
16/07/2020 00:00,6.40216,0.82188,6.454699017,1.17216,0.34188,1.221,5.23,0.48,5.251980579,6.39216,0.81188,6.443512908,1.17216,0.34188,1.221,5.22,0.47,5.241116293
16/07/2020 00:30,6.316,0.803,6.366841053,1.176,0.343,1.225,5.14,0.46,5.160542607,6.306,0.793,6.355665583,1.176,0.343,1.225,5.13,0.45,5.14969902
16/07/2020 01:00,6.06848,0.81914,6.123515318,1.12848,0.32914,1.1755,4.94,0.49,4.964242138,6.04848,0.80914,6.102361662,1.12848,0.32914,1.1755,4.92,0.48,4.943359182
16/07/2020 01:30,6.22072,0.77896,6.269301077,0.99072,0.28896,1.032,5.23,0.49,5.252903959,6.20072,0.76896,6.248217986,0.99072,0.28896,1.032,5.21,0.48,5.232064602
16/07/2020 02:00,6.29568,0.83874,6.351304705,1.19568,0.34874,1.2455,5.1,0.49,5.123485142,6.28568,0.82874,6.340077527,1.19568,0.34874,1.2455,5.09,0.48,5.112582518
16/07/2020 02:30,6.34896,0.79678,6.398761712,0.94896,0.27678,0.9885,5.4,0.52,5.424979263,6.33896,0.79678,6.388839664,0.94896,0.27678,0.9885,5.39,0.52,5.415025392
16/07/2020 03:00,6.13624,0.83682,6.193037143,1.08624,0.31682,1.1315,5.05,0.52,5.076701685,6.12624,0.83682,6.183129002,1.08624,0.31682,1.1315,5.04,0.52,5.066754385
16/07/2020 03:30,6.39768,0.78474,6.44562846,0.90768,0.26474,0.9455,5.49,0.52,5.514571606,6.38768,0.78474,6.435702965,0.90768,0.26474,0.9455,5.48,0.52,5.504616245
16/07/2020 04:00,6.01224,0.83732,6.070266436,1.12224,0.32732,1.169,4.89,0.51,4.916523162,6.00224,0.82732,6.058988645,1.12224,0.32732,1.169,4.88,0.5,4.90554788
16/07/2020 04:30,6.00856,0.77708,6.058601043,1.01856,0.29708,1.061,4.99,0.48,5.013033014,5.98856,0.77708,6.038766778,1.01856,0.29708,1.061,4.97,0.48,4.993125274
16/07/2020 05:00,6.25776,0.76768,6.304672299,0.91776,0.26768,0.956,5.34,0.5,5.363357158,6.24776,0.75768,6.293535096,0.91776,0.26768,0.956,5.33,0.49,5.352476063
16/07/2020 05:30,6.05656,0.79608,6.108654713,0.94656,0.27608,0.986,5.11,0.52,5.136389783,6.04656,0.78608,6.097442874,0.94656,0.27608,0.986,5.1,0.51,5.125436567
16/07/2020 06:00,6.32824,0.82032,6.381186912,1.09824,0.32032,1.144,5.23,0.5,5.25384621,6.31824,0.81032,6.369990204,1.09824,0.32032,1.144,5.22,0.49,5.242947644
16/07/2020 06:30,6.93544,0.64992,6.965825436,0.92544,0.26992,0.964,6.01,0.38,6.022001328,6.92544,0.63992,6.954941898,0.92544,0.26992,0.964,6,0.37,6.011397508
16/07/2020 07:00,7.16304,0.62672,7.190404717,1.22304,0.35672,1.274,5.94,0.27,5.946133197,7.15304,0.61672,7.179576923,1.22304,0.35672,1.274,5.93,0.26,5.935697095
16/07/2020 07:30,7.626,0.6705,7.655419404,1.476,0.4305,1.5375,6.15,0.24,6.154681145,7.616,0.6605,7.644587383,1.476,0.4305,1.5375,6.14,0.23,6.144306307
16/07/2020 08:00,8.3908,0.1119,8.391546118,1.2408,0.3619,1.2925,7.15,-0.25,7.154369294,8.3908,0.1019,8.391418727,1.2408,0.3619,1.2925,7.15,-0.26,7.154725711
16/07/2020 08:30,9.0816,0.0738,9.081899856,1.2816,0.3738,1.335,7.8,-0.3,7.805767099,9.1116,0.0638,9.111823363,1.2816,0.3738,1.335,7.83,-0.31,7.836134251
16/07/2020 09:00,9.23136,0.11748,9.232107506,1.43136,0.41748,1.491,7.8,-0.3,7.805767099,9.26136,0.10748,9.261983643,1.43136,0.41748,1.491,7.83,-0.31,7.836134251
16/07/2020 09:30,8.55296,0.16128,8.554480463,1.75296,0.51128,1.826,6.8,-0.35,6.809001395,8.54296,0.14128,8.544128136,1.75296,0.51128,1.826,6.79,-0.37,6.800073529
16/07/2020 10:00,8.88152,0.07586,8.881843967,1.63152,0.47586,1.6995,7.25,-0.4,7.261026098,8.89152,0.05586,8.891695465,1.63152,0.47586,1.6995,7.26,-0.42,7.272138613
16/07/2020 10:30,9.26688,-0.06466,9.267105581,1.52688,0.44534,1.5905,7.74,-0.51,7.756784127,9.28688,-0.07466,9.287180102,1.52688,0.44534,1.5905,7.76,-0.52,7.777403166
16/07/2020 11:00,8.87072,0.02146,8.870745958,1.89072,0.55146,1.9695,6.98,-0.53,7.000092857,8.87072,0.01146,8.870727403,1.89072,0.55146,1.9695,6.98,-0.54,7.00085709
16/07/2020 11:30,9.00024,0.00382,9.000240811,1.83024,0.53382,1.9065,7.17,-0.53,7.189561878,9.00024,-0.02618,9.000278076,1.83024,0.53382,1.9065,7.17,-0.56,7.191835649
16/07/2020 12:00,9.21872,-0.29454,9.223424107,2.17872,0.63546,2.2695,7.04,-0.93,7.101161877,9.20872,-0.31454,9.214090267,2.17872,0.63546,2.2695,7.03,-0.95,7.093898787
16/07/2020 12:30,9.1924,-0.2368,9.195449527,2.1024,0.6132,2.19,7.09,-0.85,7.140770267,9.2024,-0.2468,9.205708881,2.1024,0.6132,2.19,7.1,-0.86,7.151894854
16/07/2020 13:00,8.78488,-0.07316,8.785184631,2.11488,0.61684,2.203,6.67,-0.69,6.705594679,8.77488,-0.08316,8.775274047,2.11488,0.61684,2.203,6.66,-0.7,6.696685747
16/07/2020 13:30,8.63648,-0.09686,8.637023136,2.13648,0.62314,2.2255,6.5,-0.72,6.539755347,8.63648,-0.10686,8.637141069,2.13648,0.62314,2.2255,6.5,-0.73,6.540863857
16/07/2020 14:00,8.53424,-0.26668,8.538405624,2.03424,0.59332,2.119,6.5,-0.86,6.556645484,8.53424,-0.28668,8.539053683,2.03424,0.59332,2.119,6.5,-0.88,6.559298743
16/07/2020 14:30,8.57552,-0.11964,8.576354529,2.43552,0.71036,2.537,6.14,-0.83,6.195845382,8.56552,-0.12964,8.566501001,2.43552,0.71036,2.537,6.13,-0.84,6.18728535
16/07/2020 15:00,8.57352,-0.18064,8.575422788,2.12352,0.61936,2.212,6.45,-0.8,6.499423051,8.56352,-0.19064,8.565641739,2.12352,0.61936,2.212,6.44,-0.81,6.490739557
16/07/2020 15:30,8.16416,-0.07962,8.164548233,2.02416,0.59038,2.1085,6.14,-0.67,6.176447199,8.15416,-0.09962,8.15476851,2.02416,0.59038,2.1085,6.13,-0.69,6.168711373
16/07/2020 16:00,8.59088,-0.19766,8.593153592,1.79088,0.52234,1.8655,6.8,-0.72,6.838011407,8.59088,-0.21766,8.593636893,1.79088,0.52234,1.8655,6.8,-0.74,6.840146197
16/07/2020 16:30,8.90968,-0.02176,8.909706572,1.87968,0.54824,1.958,7.03,-0.57,7.053070253,8.90968,-0.04176,8.909777865,1.87968,0.54824,1.958,7.03,-0.59,7.054714736
16/07/2020 17:00,9.20088,0.00484,9.200881273,1.49088,0.43484,1.553,7.71,-0.43,7.721981611,9.22088,-0.00516,9.220881444,1.49088,0.43484,1.553,7.73,-0.44,7.742512512
16/07/2020 17:30,9.38584,0.43212,9.395782043,1.51584,0.44212,1.579,7.87,-0.01,7.870006353,9.40584,0.14212,9.406913638,1.51584,0.44212,1.579,7.89,-0.3,7.895701362
16/07/2020 18:00,9.39728,1.12004,9.463792105,1.33728,0.39004,1.393,8.06,0.73,8.092990795,9.36728,0.22004,9.369864044,1.33728,0.39004,1.393,8.03,-0.17,8.0317993
16/07/2020 18:30,9.41088,1.44984,9.521906238,4.01088,1.16984,4.178,5.4,0.28,5.407254386,9.39088,1.41984,9.497608794,4.01088,1.16984,4.178,5.38,0.25,5.385805418
16/07/2020 19:00,9.01464,1.01052,9.071101642,1.78464,0.52052,1.859,7.23,0.49,7.246585403,9.03464,1.00052,9.089871297,1.78464,0.52052,1.859,7.25,0.48,7.265872281
16/07/2020 19:30,8.98176,1.34218,9.081489958,2.92176,0.85218,3.0435,6.06,0.49,6.079777956,8.97176,1.33218,9.070125746,2.92176,0.85218,3.0435,6.05,0.48,6.069011452
16/07/2020 20:00,8.68128,0.96204,8.7344229,1.00128,0.29204,1.043,7.68,0.67,7.709169865,8.70128,0.95204,8.7532082,1.00128,0.29204,1.043,7.7,0.66,7.728233951
16/07/2020 20:30,8.42296,0.95378,8.476788982,0.97296,0.28378,1.0135,7.45,0.67,7.480066845,8.43296,0.94378,8.485607524,0.97296,0.28378,1.0135,7.46,0.66,7.489138802
16/07/2020 21:00,8.2188,0.7734,8.255108782,0.8688,0.2534,0.905,7.35,0.52,7.368371598,8.2188,0.7634,8.254177912,0.8688,0.2534,0.905,7.35,0.51,7.367672631
16/07/2020 21:30,8.29632,0.65976,8.322512169,0.85632,0.24976,0.892,7.44,0.41,7.451288479,8.30632,0.64976,8.331694906,0.85632,0.24976,0.892,7.45,0.4,7.460730527
16/07/2020 22:00,8.22152,0.63836,8.246265494,0.85152,0.24836,0.887,7.37,0.39,7.380311647,8.22152,0.62836,8.245497402,0.85152,0.24836,0.887,7.37,0.38,7.37978997
16/07/2020 22:30,10.04384,0.47612,10.05511871,0.84384,0.24612,0.879,9.2,0.23,9.202874551,10.23384,0.45612,10.24399954,0.84384,0.24612,0.879,9.39,0.21,9.392347949
16/07/2020 23:00,9.0348,0.6164,9.05580256,0.8448,0.2464,0.88,8.19,0.37,8.198353493,9.1148,0.5964,9.134290996,0.8448,0.2464,0.88,8.27,0.35,8.277402974
16/07/2020 23:30,6.8288,1.0334,6.906549428,1.1088,0.3234,1.155,5.72,0.71,5.763896252,6.8388,0.7734,6.88239297,1.1088,0.3234,1.155,5.73,0.45,5.747642995
17/07/2020 00:00,5.92744,4.70342,7.566816018,1.17744,0.34342,1.2265,4.75,4.36,6.44764298,6.90744,-2.95658,7.513593857,1.17744,0.34342,1.2265,5.73,-3.3,6.612329393
17/07/2020 00:30,5.93784,4.63062,7.529979114,0.92784,0.27062,0.9665,5.01,4.36,6.641513382,6.89784,-3.02938,7.533746734,0.92784,0.27062,0.9665,5.97,-3.3,6.82135617
17/07/2020 01:00,5.92104,2.33572,6.36508465,0.91104,0.26572,0.949,5.01,2.07,5.4207933,6.28104,-0.57428,6.307238778,0.91104,0.26572,0.949,5.37,-0.84,5.43530128
17/07/2020 01:30,6.14368,0.97524,6.220602624,0.94368,0.27524,0.983,5.2,0.7,5.246903849,6.13368,0.96524,6.209164082,0.94368,0.27524,0.983,5.19,0.69,5.235666147
17/07/2020 02:00,6.06872,1.06796,6.161972168,1.39872,0.40796,1.457,4.67,0.66,4.716407531,6.05872,1.05796,6.150395711,1.39872,0.40796,1.457,4.66,0.65,4.705114239
17/07/2020 02:30,6.09072,0.97646,6.168496109,1.05072,0.30646,1.0945,5.04,0.67,5.084338698,6.07072,0.97646,6.148749096,1.05072,0.30646,1.0945,5.02,0.67,5.064513797
17/07/2020 03:00,5.99456,0.95508,6.070166999,0.87456,0.25508,0.911,5.12,0.7,5.167630018,5.98456,0.94508,6.058723843,0.87456,0.25508,0.911,5.11,0.69,5.156374695
17/07/2020 03:30,6.29536,0.94948,6.366558709,0.85536,0.24948,0.891,5.44,0.7,5.484851867,6.28536,0.93948,6.355184734,0.85536,0.24948,0.891,5.43,0.69,5.473664221
17/07/2020 04:00,6.0032,0.9801,6.082680844,1.0632,0.3101,1.1075,4.94,0.67,4.985228179,5.9932,0.9701,6.071205832,1.0632,0.3101,1.1075,4.93,0.66,4.973982308
17/07/2020 04:30,6.0224,0.9357,6.094656368,1.0824,0.3157,1.1275,4.94,0.62,4.978754864,6.0124,0.9357,6.084775119,1.0824,0.3157,1.1275,4.93,0.62,4.968832861
17/07/2020 05:00,6.18616,0.86888,6.246881462,0.95616,0.27888,0.996,5.23,0.59,5.263173947,6.18616,0.85888,6.245498411,0.95616,0.27888,0.996,5.23,0.58,5.262062333
17/07/2020 05:30,6.26584,0.84962,6.323179979,0.85584,0.24962,0.8915,5.41,0.6,5.443170032,6.26584,0.84962,6.323179979,0.85584,0.24962,0.8915,5.41,0.6,5.443170032
17/07/2020 06:00,6.11728,0.89254,6.182050004,1.03728,0.30254,1.0805,5.08,0.59,5.114147045,6.09728,0.88254,6.160819771,1.03728,0.30254,1.0805,5.06,0.58,5.093132631
17/07/2020 06:30,6.44112,0.90366,6.504200816,1.28112,0.37366,1.3345,5.16,0.53,5.187147578,6.43112,0.90366,6.494297949,1.28112,0.37366,1.3345,5.15,0.53,5.177200015
17/07/2020 07:00,7.02288,0.67584,7.055324457,1.08288,0.31584,1.128,5.94,0.36,5.950899092,7.02288,0.66584,7.054373565,1.08288,0.31584,1.128,5.94,0.35,5.950302513
17/07/2020 07:30,7.80744,0.36842,7.816127727,1.53744,0.44842,1.6015,6.27,-0.08,6.270510346,7.79744,0.34842,7.8052205,1.53744,0.44842,1.6015,6.26,-0.1,6.260798671
17/07/2020 08:00,8.3176,0.0118,8.31760837,1.6176,0.4718,1.685,6.7,-0.46,6.71577248,8.3176,0.0018,8.317600195,1.6176,0.4718,1.685,6.7,-0.47,6.716464844
17/07/2020 08:30,8.81432,-0.10124,8.814901395,1.98432,0.57876,2.067,6.83,-0.68,6.863767187,8.81432,-0.12124,8.815153782,1.98432,0.57876,2.067,6.83,-0.7,6.865777451
17/07/2020 09:00,8.83248,-0.22886,8.835444519,2.23248,0.65114,2.3255,6.6,-0.88,6.658408218,8.82248,-0.24886,8.82598916,2.23248,0.65114,2.3255,6.59,-0.9,6.651172829
17/07/2020 09:30,8.84144,-0.19708,8.843636232,2.34144,0.68292,2.439,6.5,-0.88,6.559298743,8.83144,-0.21708,8.83410755,2.34144,0.68292,2.439,6.49,-0.9,6.552106531
17/07/2020 10:00,8.24448,-0.09286,8.245002938,2.90448,0.84714,3.0255,5.34,-0.94,5.422102913,8.23448,-0.10286,8.235122406,2.90448,0.84714,3.0255,5.33,-0.95,5.414000369
17/07/2020 10:30,8.50088,-0.21016,8.503477406,2.57088,0.74984,2.678,5.93,-0.96,6.007204009,8.49088,-0.22016,8.493733784,2.57088,0.74984,2.678,5.92,-0.97,5.998941573
17/07/2020 11:00,8.43128,-0.23796,8.43463736,2.68128,0.78204,2.793,5.75,-1.02,5.839768831,8.42128,-0.24796,8.424929733,2.68128,0.78204,2.793,5.74,-1.03,5.831680718
17/07/2020 11:30,8.548,-0.3435,8.554898962,2.628,0.7665,2.7375,5.92,-1.11,6.023163621,8.538,-0.3635,8.545734389,2.628,0.7665,2.7375,5.91,-1.13,6.017059082
17/07/2020 12:00,8.32048,-0.26986,8.324855065,2.88048,0.84014,3.0005,5.44,-1.11,5.552089697,8.32048,-0.28986,8.325527386,2.88048,0.84014,3.0005,5.44,-1.13,5.556122749
17/07/2020 12:30,8.40792,-0.09644,8.408473072,3.09792,0.90356,3.227,5.31,-1,5.403341559,8.39792,-0.09644,8.39847373,3.09792,0.90356,3.227,5.3,-1,5.393514624
17/07/2020 13:00,8.39336,-0.03652,8.39343945,2.34336,0.68348,2.441,6.05,-0.72,6.092692344,8.39336,-0.04652,8.393488917,2.34336,0.68348,2.441,6.05,-0.73,6.093882178
17/07/2020 13:30,8.48768,-0.02026,8.48770418,2.22768,0.64974,2.3205,6.26,-0.67,6.295752536,8.48768,-0.03026,8.487733941,2.22768,0.64974,2.3205,6.26,-0.68,6.296824597
17/07/2020 14:00,8.62888,-0.14616,8.630117774,2.13888,0.62384,2.228,6.49,-0.77,6.535518342,8.61888,-0.16616,8.620481518,2.13888,0.62384,2.228,6.48,-0.79,6.527978248
17/07/2020 14:30,8.28424,-0.12918,8.285247121,2.09424,0.61082,2.1815,6.19,-0.74,6.234075713,8.28424,-0.13918,8.28540907,2.09424,0.61082,2.1815,6.19,-0.75,6.235270644
17/07/2020 15:00,8.03616,-0.01362,8.036171542,1.97616,0.57638,2.0585,6.06,-0.59,6.088653381,8.03616,-0.02362,8.036194712,1.97616,0.57638,2.0585,6.06,-0.6,6.089630531
17/07/2020 15:30,7.64712,0.15416,7.648673715,2.27712,0.66416,2.372,5.37,-0.51,5.394163513,7.63712,0.14416,7.638480477,2.27712,0.66416,2.372,5.36,-0.52,5.385164807
17/07/2020 16:00,7.55872,0.21546,7.561790201,2.89872,0.84546,3.0195,4.66,-0.63,4.702393008,7.54872,0.20546,7.551515573,2.89872,0.84546,3.0195,4.65,-0.64,4.693836384
17/07/2020 16:30,8.094,0.167,8.095722636,2.424,0.707,2.525,5.67,-0.54,5.69565624,8.084,0.167,8.085724767,2.424,0.707,2.525,5.66,-0.54,5.685701364
17/07/2020 17:00,8.35736,0.19548,8.359645842,2.24736,0.65548,2.341,6.11,-0.46,6.127291408,8.34736,0.18548,8.349420447,2.24736,0.65548,2.341,6.1,-0.47,6.118079764
17/07/2020 17:30,8.55536,0.29198,8.560340942,1.99536,0.58198,2.0785,6.56,-0.29,6.566406932,8.55536,0.28198,8.560005692,1.99536,0.58198,2.0785,6.56,-0.3,6.566856173
17/07/2020 18:00,8.67512,0.40316,8.684483001,1.96512,0.57316,2.047,6.71,-0.17,6.712153157,8.67512,0.40316,8.684483001,1.96512,0.57316,2.047,6.71,-0.17,6.712153157
17/07/2020 18:30,8.642,0.376,8.650175721,1.872,0.546,1.95,6.77,-0.17,6.77213408,8.642,0.376,8.650175721,1.872,0.546,1.95,6.77,-0.17,6.77213408
17/07/2020 19:00,8.51984,0.53662,8.536722711,1.83984,0.53662,1.9165,6.68,0,6.68,8.50984,0.53662,8.526742511,1.83984,0.53662,1.9165,6.67,0,6.67
17/07/2020 19:30,8.55016,0.54588,8.567567975,1.22016,0.35588,1.271,7.33,0.19,7.332462069,8.56016,0.54588,8.57754768,1.22016,0.35588,1.271,7.34,0.19,7.342458716
17/07/2020 20:00,8.3992,0.5331,8.416101012,1.0392,0.3031,1.0825,7.36,0.23,7.363592873,8.4092,0.5231,8.425454187,1.0392,0.3031,1.0825,7.37,0.22,7.373282851
17/07/2020 20:30,8.51872,0.54796,8.536325357,0.91872,0.26796,0.957,7.6,0.28,7.605156146,8.52872,0.53796,8.545669418,0.91872,0.26796,0.957,7.61,0.27,7.614788244
17/07/2020 21:00,8.07688,0.58284,8.097882007,0.86688,0.25284,0.903,7.21,0.33,7.21754806,8.07688,0.57284,8.097168406,0.86688,0.25284,0.903,7.21,0.32,7.217097755
17/07/2020 21:30,7.9812,0.6766,8.009827776,1.0512,0.3066,1.095,6.93,0.37,6.939870316,7.9812,0.6666,8.008989262,1.0512,0.3066,1.095,6.93,0.36,6.939344349
17/07/2020 22:00,8.0492,0.6956,8.079200455,0.9792,0.2856,1.02,7.07,0.41,7.081878282,8.0492,0.6856,8.078345623,0.9792,0.2856,1.02,7.07,0.4,7.081306377
17/07/2020 22:30,7.88592,0.68006,7.915188933,0.92592,0.27006,0.9645,6.96,0.41,6.972065691,7.88592,0.67006,7.914336021,0.92592,0.27006,0.9645,6.96,0.4,6.971484777
17/07/2020 23:00,7.6468,0.6599,7.675221055,0.8568,0.2499,0.8925,6.79,0.41,6.802367235,7.6468,0.6599,7.675221055,0.8568,0.2499,0.8925,6.79,0.41,6.802367235
17/07/2020 23:30,7.05472,0.73596,7.093004399,1.01472,0.29596,1.057,6.04,0.44,6.056005284,7.04472,0.72596,7.082026391,1.01472,0.29596,1.057,6.03,0.43,6.045312233
18/07/2020 00:00,6.50328,0.75304,6.546733537,1.07328,0.31304,1.118,5.43,0.44,5.44779772,6.49328,0.74304,6.53565556,1.07328,0.31304,1.118,5.42,0.43,5.437030439
18/07/2020 00:30,6.32576,0.67168,6.361320115,0.96576,0.28168,1.006,5.36,0.39,5.374169703,6.31576,0.66168,6.350326354,0.96576,0.28168,1.006,5.35,0.38,5.363478349
18/07/2020 01:00,6.23384,0.70612,6.273704376,0.84384,0.24612,0.879,5.39,0.46,5.40959333,6.19384,0.62612,6.225406027,0.84384,0.24612,0.879,5.35,0.38,5.363478349
18/07/2020 01:30,6.22168,1.08424,6.315447601,0.87168,0.25424,0.908,5.35,0.83,5.414000369,6.13168,0.25424,6.136948558,0.87168,0.25424,0.908,5.26,0,5.26
18/07/2020 02:00,6.13672,1.11196,6.236648731,0.96672,0.28196,1.007,5.17,0.83,5.236200913,6.04672,0.28196,6.053290361,0.96672,0.28196,1.007,5.08,0,5.08
18/07/2020 02:30,6.09448,0.72714,6.137704705,0.98448,0.28714,1.0255,5.11,0.44,5.128908266,6.06448,0.66714,6.101064944,0.98448,0.28714,1.0255,5.08,0.38,5.094192772
18/07/2020 03:00,6.2752,-0.8964,6.338901167,0.8352,0.2436,0.87,5.44,-1.14,5.558165165,5.8652,2.3236,6.308699391,0.8352,0.2436,0.87,5.03,2.08,5.443096545
