Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/07/2020 03:30,6.4504,-2.9453,7.091012075,1.0104,0.2947,1.0525,5.44,-3.24,6.331761208,5.5204,4.6047,7.18874664,1.0104,0.2947,1.0525,4.51,4.31,6.238285021
18/07/2020 04:00,6.4156,-2.9817,7.074634849,0.8856,0.2583,0.9225,5.53,-3.24,6.409251126,5.4656,4.5683,7.123352318,0.8856,0.2583,0.9225,4.58,4.31,6.289077834
18/07/2020 04:30,6.38488,-2.95816,7.036860323,1.03488,0.30184,1.078,5.35,-3.26,6.264990024,5.44488,4.56184,7.103316296,1.03488,0.30184,1.078,4.41,4.26,6.13153325
18/07/2020 05:00,6.35128,-3.01546,7.030772123,0.94128,0.27454,0.9805,5.41,-3.29,6.331840175,5.41128,4.53454,7.06002863,0.94128,0.27454,0.9805,4.47,4.26,6.174827933
18/07/2020 05:30,6.30832,-2.96174,6.968988811,0.98832,0.28826,1.0295,5.32,-3.25,6.234171958,5.36832,4.56826,7.048961558,0.98832,0.28826,1.0295,4.38,4.28,6.123952972
18/07/2020 06:00,6.3484,-2.9263,6.990380122,0.9384,0.2737,0.9775,5.41,-3.2,6.285546913,5.4084,4.6037,7.102453397,0.9384,0.2737,0.9775,4.47,4.33,6.223327084
18/07/2020 06:30,6.6448,-2.8886,7.245507367,0.9648,0.2814,1.005,5.68,-3.17,6.504713675,5.7048,4.6114,7.335513138,0.9648,0.2814,1.005,4.74,4.33,6.420007788
18/07/2020 07:00,6.63768,-2.79776,7.203211562,1.20768,0.35224,1.258,5.43,-3.15,6.277531362,5.69768,4.68224,7.374749406,1.20768,0.35224,1.258,4.49,4.33,6.237707912
18/07/2020 07:30,7.12088,-2.86516,7.675680673,1.25088,0.36484,1.303,5.87,-3.23,6.699985075,6.18088,4.60484,7.707647436,1.25088,0.36484,1.303,4.93,4.24,6.502499519
18/07/2020 08:00,7.46344,-2.96358,8.030301554,1.39344,0.40642,1.4515,6.07,-3.37,6.942751616,6.52344,4.51642,7.934312765,1.39344,0.40642,1.4515,5.13,4.11,6.573355308
18/07/2020 08:30,7.98288,-3.02916,8.538277543,1.44288,0.42084,1.503,6.54,-3.45,7.394193668,7.03288,4.48084,8.339024415,1.44288,0.42084,1.503,5.59,4.06,6.908813212
18/07/2020 09:00,8.17624,-3.07818,8.736480564,1.44624,0.42182,1.5065,6.73,-3.5,7.585703659,7.22624,4.42182,8.471778836,1.44624,0.42182,1.5065,5.78,4,7.029110897
18/07/2020 09:30,9.70576,-3.29582,10.25008325,1.38576,0.40418,1.4435,8.32,-3.7,9.105624635,8.94576,4.14418,9.859049135,1.38576,0.40418,1.4435,7.56,3.74,8.43452429
18/07/2020 10:00,8.56448,-3.26036,9.164074694,1.40448,0.40964,1.463,7.16,-3.67,8.045775289,7.62448,4.14964,8.680564924,1.40448,0.40964,1.463,6.22,3.74,7.257823365
18/07/2020 10:30,8.8152,-3.3214,9.420161835,1.4352,0.4186,1.495,7.38,-3.74,8.273572384,7.8752,4.0886,8.873298428,1.4352,0.4186,1.495,6.44,3.67,7.412320824
18/07/2020 11:00,8.8088,-3.2991,9.406328628,1.6488,0.4809,1.7175,7.16,-3.78,8.096542472,7.8688,4.1109,8.877922744,1.6488,0.4809,1.7175,6.22,3.63,7.20175673
18/07/2020 11:30,9.06408,-3.39006,9.677295751,1.47408,0.42994,1.5355,7.59,-3.82,8.497087736,8.12408,4.05994,9.082058613,1.47408,0.42994,1.5355,6.65,3.63,7.576239173
18/07/2020 12:00,8.95896,-3.35322,9.565931667,1.66896,0.48678,1.7385,7.29,-3.84,8.239520617,8.00896,4.09678,8.995946123,1.66896,0.48678,1.7385,6.34,3.61,7.295731629
18/07/2020 12:30,8.72464,-3.31448,9.333012418,2.14464,0.62552,2.234,6.58,-3.94,7.669419796,7.76464,4.14552,8.80198673,2.14464,0.62552,2.234,5.62,3.52,6.631349787
18/07/2020 13:00,8.87632,-3.32024,9.476974749,1.81632,0.52976,1.892,7.06,-3.85,8.041523487,7.92632,4.16976,8.956196023,1.81632,0.52976,1.892,6.11,3.64,7.112081271
18/07/2020 13:30,8.75048,-3.24736,9.333608477,1.86048,0.54264,1.938,6.89,-3.79,7.863599685,7.79048,4.24264,8.870827064,1.86048,0.54264,1.938,5.93,3.7,6.98962803
18/07/2020 14:00,8.17776,-3.15482,8.765195255,2.17776,0.63518,2.2685,6,-3.79,7.096766869,7.20776,4.34518,8.416198278,2.17776,0.63518,2.2685,5.03,3.71,6.250199997
18/07/2020 14:30,8.04392,-3.14594,8.637221049,1.93392,0.56406,2.0145,6.11,-3.71,7.148160603,7.08392,4.33406,8.30457697,1.93392,0.56406,2.0145,5.15,3.77,6.382429005
18/07/2020 15:00,8.29888,-3.13366,8.870807982,1.59888,0.46634,1.6655,6.7,-3.6,7.605918748,7.32888,4.35634,8.525853638,1.59888,0.46634,1.6655,5.73,3.89,6.925676862
18/07/2020 15:30,8.01576,-3.07582,8.585632012,2.10576,0.61418,2.1935,5.91,-3.69,6.967366791,7.05576,4.46418,8.349410294,2.10576,0.61418,2.1935,4.95,3.85,6.270964838
18/07/2020 16:00,8.23088,-3.11266,8.799774875,1.67088,0.48734,1.7405,6.56,-3.6,7.482887143,7.26088,4.41734,8.499015887,1.67088,0.48734,1.7405,5.59,3.93,6.833227641
18/07/2020 16:30,8.48136,-3.13002,9.040491837,1.61136,0.46998,1.6785,6.87,-3.6,7.756087931,7.51136,4.37998,8.695099416,1.61136,0.46998,1.6785,5.9,3.91,7.07800113
18/07/2020 17:00,8.8008,-3.0731,9.321910976,1.8408,0.5369,1.9175,6.96,-3.61,7.840516565,7.8408,4.4169,8.999286097,1.8408,0.5369,1.9175,6,3.88,7.145236175
18/07/2020 17:30,9.32192,-3.15944,9.842776722,1.68192,0.49056,1.752,7.64,-3.65,8.467118754,8.37192,4.32056,9.421055312,1.68192,0.49056,1.752,6.69,3.83,7.708761249
18/07/2020 18:00,9.53096,-3.14222,10.03557398,1.50096,0.43778,1.5635,8.03,-3.58,8.791888307,8.60096,4.32778,9.628405509,1.50096,0.43778,1.5635,7.1,3.89,8.095807557
18/07/2020 18:30,9.57752,-2.20614,9.828323512,1.48752,0.43386,1.5495,8.09,-2.64,8.509858988,8.89752,3.48386,9.555267796,1.48752,0.43386,1.5495,7.41,3.05,8.01315169
18/07/2020 19:00,9.1408,0.7519,9.171672598,1.2408,0.3619,1.2925,7.9,0.39,7.909620724,9.1808,0.7419,9.210727672,1.2408,0.3619,1.2925,7.94,0.38,7.949087998
18/07/2020 19:30,8.86392,0.72656,8.893647576,1.15392,0.33656,1.202,7.71,0.39,7.719857512,8.88392,0.71656,8.912771331,1.15392,0.33656,1.202,7.73,0.38,7.739334597
18/07/2020 20:00,8.4912,0.8016,8.528953042,1.4112,0.4116,1.47,7.08,0.39,7.090733389,8.5012,0.7916,8.537975873,1.4112,0.4116,1.47,7.09,0.38,7.100176054
18/07/2020 20:30,8.12768,0.87224,8.174349197,1.44768,0.42224,1.508,6.68,0.45,6.695140028,8.12768,0.86224,8.1732882,1.44768,0.42224,1.508,6.68,0.44,6.694475334
18/07/2020 21:00,7.9936,0.8798,8.041870989,1.4736,0.4298,1.535,6.52,0.45,6.535510692,7.9836,0.8698,8.030841861,1.4736,0.4298,1.535,6.51,0.44,6.524852489
18/07/2020 21:30,8.02096,0.84778,8.065638862,1.02096,0.29778,1.0635,7,0.55,7.021573898,8.02096,0.83778,8.064593892,1.02096,0.29778,1.0635,7,0.54,7.020797675
18/07/2020 22:00,8.02464,0.84052,8.068538963,1.06464,0.31052,1.109,6.96,0.53,6.980150428,8.02464,0.83052,8.067503368,1.06464,0.31052,1.109,6.96,0.52,6.979398255
18/07/2020 22:30,7.95448,0.82964,7.997628061,1.16448,0.33964,1.213,6.79,0.49,6.807657453,7.95448,0.80964,7.99557809,1.16448,0.33964,1.213,6.79,0.47,6.80624713
18/07/2020 23:00,7.31496,0.77978,7.356405144,1.16496,0.33978,1.2135,6.15,0.44,6.165719747,7.30496,0.76978,7.345406854,1.16496,0.33978,1.2135,6.14,0.43,6.155038586
18/07/2020 23:30,6.88296,0.84628,6.934791143,1.15296,0.33628,1.201,5.73,0.51,5.752651563,6.87296,0.83628,6.923651017,1.15296,0.33628,1.201,5.72,0.5,5.741811561
19/07/2020 00:00,6.63696,0.99578,6.711245477,1.35696,0.39578,1.4135,5.28,0.6,5.313981558,6.61696,0.87578,6.674664804,1.35696,0.39578,1.4135,5.26,0.48,5.281855734
19/07/2020 00:30,6.63592,-1.25244,6.753076351,1.22592,0.35756,1.277,5.41,-1.61,5.644484033,6.08592,3.07756,6.81980922,1.22592,0.35756,1.277,4.86,2.72,5.569380576
19/07/2020 01:00,6.3644,0.7792,6.411921709,1.0944,0.3192,1.14,5.27,0.46,5.290037807,6.2744,1.3692,6.422056057,1.0944,0.3192,1.14,5.18,1.05,5.285347671
19/07/2020 01:30,6.23992,1.08956,6.334330478,1.12992,0.32956,1.177,5.11,0.76,5.166207506,6.22992,1.07956,6.322764664,1.12992,0.32956,1.177,5.1,0.75,5.154852083
19/07/2020 02:00,6.35232,1.05026,6.438556938,1.13232,0.33026,1.1795,5.22,0.72,5.269421221,6.34232,1.04026,6.427064948,1.13232,0.33026,1.1795,5.21,0.71,5.25815557
19/07/2020 02:30,6.29832,1.12326,6.397698637,1.10832,0.32326,1.1545,5.19,0.8,5.251295078,6.26832,0.89326,6.33164663,1.10832,0.32326,1.1545,5.16,0.57,5.191387098
19/07/2020 03:00,6.25952,1.27736,6.388524024,1.01952,0.29736,1.062,5.24,0.98,5.33085359,6.17952,0.56736,6.205510841,1.01952,0.29736,1.062,5.16,0.27,5.167059125
19/07/2020 03:30,6.2744,1.2992,6.407496859,1.0944,0.3192,1.14,5.18,0.98,5.271887707,6.1844,0.5892,6.212403722,1.0944,0.3192,1.14,5.09,0.27,5.09715607
19/07/2020 04:00,6.218,1.2915,6.350708327,1.068,0.3115,1.1125,5.15,0.98,5.242413566,6.118,0.5815,6.145572898,1.068,0.3115,1.1125,5.05,0.27,5.057212671
19/07/2020 04:30,6.26752,1.27386,6.395664645,1.00752,0.29386,1.0495,5.26,0.98,5.350513994,6.16752,0.56386,6.193241562,1.00752,0.29386,1.0495,5.16,0.27,5.167059125
19/07/2020 05:00,6.08328,1.29304,6.219183869,1.07328,0.31304,1.118,5.01,0.98,5.10494858,5.99328,0.58304,6.021572951,1.07328,0.31304,1.118,4.92,0.27,4.927402967
19/07/2020 05:30,6.03032,1.30676,6.170282084,1.12032,0.32676,1.167,4.91,0.98,5.006845314,5.94032,0.59676,5.970219778,1.12032,0.32676,1.167,4.82,0.27,4.827556318
19/07/2020 06:00,6.0308,1.3469,6.179376041,1.1208,0.3269,1.1675,4.91,1.02,5.014828013,5.9408,0.6369,5.97484278,1.1208,0.3269,1.1675,4.82,0.31,4.829958592
19/07/2020 06:30,6.17688,1.40034,6.333624448,1.16688,0.34034,1.2155,5.01,1.06,5.120908123,6.08688,0.69034,6.125902174,1.16688,0.34034,1.2155,4.92,0.35,4.932433476
19/07/2020 07:00,6.21848,1.40164,6.374487289,1.30848,0.38164,1.363,4.91,1.02,5.014828013,6.12848,0.69164,6.167384616,1.30848,0.38164,1.363,4.82,0.31,4.829958592
19/07/2020 07:30,6.31152,1.40836,6.466742812,1.57152,0.45836,1.637,4.74,0.95,4.834263129,6.22152,0.70836,6.261715819,1.57152,0.45836,1.637,4.65,0.25,4.656715581
19/07/2020 08:00,6.65424,1.33332,6.786505154,1.79424,0.52332,1.869,4.86,0.81,4.92703765,6.54424,0.71332,6.583001033,1.79424,0.52332,1.869,4.75,0.19,4.753798481
19/07/2020 08:30,7.30152,1.25836,7.40916083,2.05152,0.59836,2.137,5.25,0.66,5.291323086,7.19152,0.42836,7.20426625,2.05152,0.59836,2.137,5.14,-0.17,5.142810516
19/07/2020 09:00,7.14,1.305,7.258279755,2.52,0.735,2.625,4.62,0.57,4.655029538,7.03,0.545,7.051093887,2.52,0.735,2.625,4.51,-0.19,4.514000443
19/07/2020 09:30,7.40344,1.34142,7.523983749,2.71344,0.79142,2.8265,4.69,0.55,4.722139346,7.28344,0.60142,7.30822853,2.71344,0.79142,2.8265,4.57,-0.19,4.573947966
19/07/2020 10:00,7.51728,1.28254,7.625903714,2.95728,0.86254,3.0805,4.56,0.42,4.579301257,7.44728,0.58254,7.470028932,2.95728,0.86254,3.0805,4.49,-0.28,4.498722041
19/07/2020 10:30,7.52256,1.06908,7.598147208,3.08256,0.89908,3.211,4.44,0.17,4.443253313,7.51256,1.04908,7.585454937,3.08256,0.89908,3.211,4.43,0.15,4.432538776
19/07/2020 11:00,7.53296,0.78628,7.573884248,3.31296,0.96628,3.451,4.22,-0.18,4.223837118,7.52296,0.78628,7.563938352,3.31296,0.96628,3.451,4.21,-0.18,4.213846224
19/07/2020 11:30,7.27912,0.82016,7.325179206,3.42912,1.00016,3.572,3.85,-0.18,3.854205495,7.26912,0.82016,7.31524217,3.42912,1.00016,3.572,3.84,-0.18,3.844216435
19/07/2020 12:00,7.2936,0.7723,7.334374428,3.5736,1.0423,3.7225,3.72,-0.27,3.729785517,7.2836,0.7623,7.323382432,3.5736,1.0423,3.7225,3.71,-0.28,3.720551034
19/07/2020 12:30,7.64184,0.74512,7.678080646,3.65184,1.06512,3.804,3.99,-0.32,4.002811512,7.63184,0.73512,7.667162656,3.65184,1.06512,3.804,3.98,-0.33,3.993657472
19/07/2020 13:00,7.27288,0.69584,7.30609176,3.24288,0.94584,3.378,4.03,-0.25,4.037746896,7.26288,0.67584,7.294257029,3.24288,0.94584,3.378,4.02,-0.27,4.029056962
19/07/2020 13:30,7.21432,0.74376,7.252557618,3.54432,1.03376,3.692,3.67,-0.29,3.681439936,7.20432,0.74376,7.242610413,3.54432,1.03376,3.692,3.66,-0.29,3.671471095
19/07/2020 14:00,6.8392,0.7806,6.883603199,3.4992,1.0206,3.645,3.34,-0.24,3.348611653,6.8292,0.7706,6.872539341,3.4992,1.0206,3.645,3.33,-0.25,3.339371198
19/07/2020 14:30,6.68928,0.78354,6.735013129,3.50928,1.02354,3.6555,3.18,-0.24,3.189043744,6.67928,0.77354,6.723923367,3.50928,1.02354,3.6555,3.17,-0.25,3.179842763
19/07/2020 15:00,6.78808,0.83694,6.839480876,3.41808,0.99694,3.5605,3.37,-0.16,3.373796082,6.77808,0.82694,6.828337883,3.41808,0.99694,3.5605,3.36,-0.17,3.364297847
19/07/2020 15:30,7.04424,0.84332,7.094540563,3.23424,0.94332,3.369,3.81,-0.1,3.81131211,7.03424,0.82332,7.082258693,3.23424,0.94332,3.369,3.8,-0.12,3.801894265
19/07/2020 16:00,7.1764,0.7852,7.219228214,3.2064,0.9352,3.34,3.97,-0.15,3.972832743,7.1664,0.7652,7.207136741,3.2064,0.9352,3.34,3.96,-0.17,3.96364731
19/07/2020 16:30,7.34832,0.81326,7.393185961,2.30832,0.67326,2.4045,5.04,0.14,5.04194407,7.33832,0.80326,7.382151925,2.30832,0.67326,2.4045,5.03,0.13,5.03167964
19/07/2020 17:00,8.03912,0.82016,8.08084852,2.46912,0.72016,2.572,5.57,0.1,5.570897594,8.03912,0.79016,8.077858825,2.46912,0.72016,2.572,5.57,0.07,5.570439839
19/07/2020 17:30,8.49768,0.82724,8.537850514,2.04768,0.59724,2.133,6.45,0.23,6.454099472,8.48768,0.81724,8.526933388,2.04768,0.59724,2.133,6.44,0.22,6.443756668
19/07/2020 18:00,8.6832,0.7501,8.715538552,1.7832,0.5201,1.8575,6.9,0.23,6.903832269,8.6832,0.7401,8.7146836,1.7832,0.5201,1.8575,6.9,0.22,6.903506355
19/07/2020 18:30,8.96712,0.84416,9.006766745,1.79712,0.52416,1.872,7.17,0.32,7.177137312,8.96712,0.83416,9.005834997,1.79712,0.52416,1.872,7.17,0.31,7.176698405
19/07/2020 19:00,8.84296,0.81878,8.880785002,1.57296,0.45878,1.6385,7.27,0.36,7.278907885,8.85296,0.79878,8.888922896,1.57296,0.45878,1.6385,7.28,0.34,7.287935236
19/07/2020 19:30,8.55856,0.86208,8.60186789,1.37856,0.40208,1.436,7.18,0.46,7.194720286,8.55856,0.84208,8.599886511,1.37856,0.40208,1.436,7.18,0.44,7.19346926
19/07/2020 20:00,8.37744,0.90842,8.426548988,1.29744,0.37842,1.3515,7.08,0.53,7.099809857,8.37744,0.89842,8.425476808,1.29744,0.37842,1.3515,7.08,0.52,7.099070362
19/07/2020 20:30,8.15576,0.96668,8.212849165,1.32576,0.38668,1.381,6.83,0.58,6.854582409,8.14576,0.95668,8.201746314,1.32576,0.38668,1.381,6.82,0.57,6.843778196
19/07/2020 21:00,8.16408,0.53994,8.181915268,1.23408,0.35994,1.2855,6.93,0.18,6.932337268,8.05408,1.21994,8.145947351,1.23408,0.35994,1.2855,6.82,0.86,6.874009019
19/07/2020 21:30,8.34904,-1.83278,8.547838993,2.45904,0.71722,2.5615,5.89,-2.55,6.418301956,7.60904,4.04722,8.618438342,2.45904,0.71722,2.5615,5.15,3.33,6.132813384
19/07/2020 22:00,7.96776,0.75518,8.003467764,1.45776,0.42518,1.5185,6.51,0.33,6.518358689,7.95776,0.75518,7.993512435,1.45776,0.42518,1.5185,6.5,0.33,6.508371532
19/07/2020 22:30,7.79872,0.75796,7.83546661,1.15872,0.33796,1.207,6.64,0.42,6.653269873,7.78872,0.74796,7.824551323,1.15872,0.33796,1.207,6.63,0.41,6.642665128
19/07/2020 23:00,7.47552,0.76536,7.514597474,1.11552,0.32536,1.162,6.36,0.44,6.375201958,7.46552,0.75536,7.503636292,1.11552,0.32536,1.162,6.35,0.43,6.364542403
19/07/2020 23:30,6.73864,0.91002,6.799809222,1.50864,0.44002,1.5715,5.23,0.47,5.25107608,6.71864,0.91002,6.779989664,1.50864,0.44002,1.5715,5.21,0.47,5.23115666
20/07/2020 00:00,6.40328,1.00554,6.481751727,1.01328,0.29554,1.0555,5.39,0.71,5.436561413,6.39328,0.99554,6.470326812,1.01328,0.29554,1.0555,5.38,0.7,5.425347915
20/07/2020 00:30,6.03552,1.07036,6.12969593,1.23552,0.36036,1.287,4.8,0.71,4.852226293,6.02552,1.07036,6.119849818,1.23552,0.36036,1.287,4.79,0.71,4.842334148
20/07/2020 01:00,6.38344,-2.49358,6.853192501,1.15344,0.33642,1.2015,5.23,-2.83,5.946578848,5.47344,4.93642,7.370670787,1.15344,0.33642,1.2015,4.32,4.6,6.310499188
20/07/2020 01:30,6.37344,-2.52358,6.854866406,1.39344,0.40642,1.4515,4.98,-2.93,5.778001385,5.44344,5.06642,7.436373488,1.39344,0.40642,1.4515,4.05,4.66,6.173985747
20/07/2020 02:00,6.26368,-0.85476,6.3217325,1.18368,0.34524,1.233,5.08,-1.2,5.219808426,5.73368,3.41524,6.673750864,1.18368,0.34524,1.233,4.55,3.07,5.48884323
20/07/2020 02:30,5.88056,1.36308,6.036470243,1.21056,0.35308,1.261,4.67,1.01,4.77797028,5.87056,1.35308,6.024475097,1.21056,0.35308,1.261,4.66,1,4.766088543
20/07/2020 03:00,5.83296,1.31128,5.978534737,1.03296,0.30128,1.076,4.8,1.01,4.905109581,5.82296,1.32128,5.970983504,1.03296,0.30128,1.076,4.79,1.02,4.897397268
20/07/2020 03:30,5.73832,1.36576,5.89861143,1.28832,0.37576,1.342,4.45,0.99,4.5587937,5.72832,1.36576,5.888883629,1.28832,0.37576,1.342,4.44,0.99,4.549032864
20/07/2020 04:00,5.92184,1.30262,6.063415527,1.07184,0.31262,1.1165,4.85,0.99,4.950010101,5.91184,1.30262,6.053649399,1.07184,0.31262,1.1165,4.84,0.99,4.940212546
20/07/2020 04:30,5.75712,1.33166,5.90912422,1.37712,0.40166,1.4345,4.38,0.93,4.47764447,5.74712,1.32166,5.897132646,1.37712,0.40166,1.4345,4.37,0.92,4.465792203
20/07/2020 05:00,5.77672,1.28196,5.917255732,1.20672,0.35196,1.257,4.57,0.93,4.663668084,5.76672,1.27196,5.905331642,1.20672,0.35196,1.257,4.56,0.92,4.65188134
20/07/2020 05:30,6.00304,1.25422,6.132663129,1.04304,0.30422,1.0865,4.96,0.95,5.050158413,5.99304,1.25422,6.122874835,1.04304,0.30422,1.0865,4.95,0.95,5.04033729
20/07/2020 06:00,6.17464,1.23802,6.297529091,1.12464,0.32802,1.1715,5.05,0.91,5.131335109,6.17464,1.22802,6.295570844,1.12464,0.32802,1.1715,5.05,0.9,5.129571132
20/07/2020 06:30,6.5236,1.1698,6.627653355,1.2336,0.3598,1.285,5.29,0.81,5.35165395,6.5136,1.1698,6.61781059,1.2336,0.3598,1.285,5.28,0.81,5.34176937
20/07/2020 07:00,7.1088,1.0634,7.187896563,1.3488,0.3934,1.405,5.76,0.67,5.79883609,7.0988,1.0534,7.176532101,1.3488,0.3934,1.405,5.75,0.66,5.787754314
20/07/2020 07:30,7.7648,0.7414,7.800114935,1.4448,0.4214,1.505,6.32,0.32,6.32809608,7.7648,0.7514,7.801071785,1.4448,0.4214,1.505,6.32,0.33,6.328609642
20/07/2020 08:00,8.19792,0.27606,8.20256676,1.83792,0.53606,1.9145,6.36,-0.26,6.365312247,8.19792,0.26606,8.202236296,1.83792,0.53606,1.9145,6.36,-0.27,6.365728552
20/07/2020 08:30,8.84784,0.11312,8.848563092,2.06784,0.60312,2.154,6.78,-0.49,6.797683429,8.84784,0.10312,8.848440902,2.06784,0.60312,2.154,6.78,-0.5,6.798411579
20/07/2020 09:00,8.78152,-0.03164,8.781577,2.29152,0.66836,2.387,6.49,-0.7,6.527641228,8.77152,-0.04164,8.771618836,2.29152,0.66836,2.387,6.48,-0.71,6.518780561
20/07/2020 09:30,8.73248,-2.82636,9.178481236,2.89248,0.84364,3.013,5.84,-3.67,6.897427057,8.02248,2.77364,8.488419417,2.89248,0.84364,3.013,5.13,1.93,5.481040047
20/07/2020 10:00,8.88728,-3.29996,9.480162541,3.01728,0.88004,3.143,5.87,-4.18,7.206198721,7.96728,3.08004,8.541908276,3.01728,0.88004,3.143,4.95,2.2,5.416871791
20/07/2020 10:30,8.6968,-0.0501,8.696944305,3.0168,0.8799,3.1425,5.68,-0.93,5.755632024,8.5768,-0.8001,8.61403844,3.0168,0.8799,3.1425,5.56,-1.68,5.808269966
20/07/2020 11:00,8.62864,-0.29248,8.633595589,2.76864,0.80752,2.884,5.86,-1.1,5.962348531,8.60864,-0.36248,8.616268009,2.76864,0.80752,2.884,5.84,-1.17,5.956047347
20/07/2020 11:30,8.79512,-0.31934,8.800915512,2.26512,0.66066,2.3595,6.53,-0.98,6.603128047,8.79512,-0.33934,8.801663902,2.26512,0.66066,2.3595,6.53,-1,6.606125945
20/07/2020 12:00,8.67528,-0.15096,8.676593341,2.46528,0.71904,2.568,6.21,-0.87,6.2706459,8.66528,-0.16096,8.66677481,2.46528,0.71904,2.568,6.2,-0.88,6.262140209
20/07/2020 12:30,8.6712,-0.0509,8.67134939,2.9112,0.8491,3.0325,5.76,-0.9,5.829888507,8.6512,-0.0609,8.65141435,2.9112,0.8491,3.0325,5.74,-0.91,5.811686502
20/07/2020 13:00,8.82016,-0.15412,8.821506413,2.42016,0.70588,2.521,6.4,-0.86,6.457522745,8.81016,-0.16412,8.811688522,2.42016,0.70588,2.521,6.39,-0.87,6.448953403
20/07/2020 13:30,8.65264,-0.11298,8.653377575,2.25264,0.65702,2.3465,6.4,-0.77,6.446153892,8.64264,-0.15298,8.643993814,2.25264,0.65702,2.3465,6.39,-0.81,6.441133441
20/07/2020 14:00,8.91312,-0.22034,8.915843081,2.43312,0.70966,2.5345,6.48,-0.93,6.546395955,8.90312,-0.23034,8.90609916,2.43312,0.70966,2.5345,6.47,-0.94,6.537927806
20/07/2020 14:30,8.9852,-0.2539,8.988786584,2.2152,0.6461,2.3075,6.77,-0.9,6.829560747,8.9752,-0.2639,8.97907892,2.2152,0.6461,2.3075,6.76,-0.91,6.820975004
20/07/2020 15:00,8.54008,-0.18206,8.542020385,2.53008,0.73794,2.6355,6.01,-0.92,6.080008224,8.53008,-0.19206,8.532241901,2.53008,0.73794,2.6355,6,-0.93,6.071647223
20/07/2020 15:30,10.54592,-0.18994,10.54763034,2.12592,0.62006,2.2145,8.42,-0.81,8.458871083,10.62592,-0.20994,10.62799373,2.12592,0.62006,2.2145,8.5,-0.83,8.54042739
20/07/2020 16:00,8.80408,0.04494,8.804194696,2.07408,0.60494,2.1605,6.73,-0.56,6.753258473,8.80408,0.03494,8.804149331,2.07408,0.60494,2.1605,6.73,-0.57,6.754095054
20/07/2020 16:30,8.73296,0.10878,8.73363747,2.29296,0.66878,2.3885,6.44,-0.56,6.464301973,8.73296,0.10878,8.73363747,2.29296,0.66878,2.3885,6.44,-0.56,6.464301973
20/07/2020 17:00,9.00712,0.24416,9.010428669,2.27712,0.66416,2.372,6.73,-0.42,6.743092762,8.99712,0.23416,9.000166621,2.27712,0.66416,2.372,6.72,-0.43,6.733743387
20/07/2020 17:30,9.12144,0.38042,9.129369477,2.16144,0.63042,2.2515,6.96,-0.25,6.964488495,9.12144,0.38042,9.129369477,2.16144,0.63042,2.2515,6.96,-0.25,6.964488495
20/07/2020 18:00,9.3904,0.7147,9.417558508,2.2104,0.6447,2.3025,7.18,0.07,7.180341218,9.4004,0.6647,9.423871086,2.2104,0.6447,2.3025,7.19,0.02,7.190027816
20/07/2020 18:30,9.25216,0.75688,9.28306695,1.77216,0.51688,1.846,7.48,0.24,7.483849277,9.26216,0.74688,9.292224578,1.77216,0.51688,1.846,7.49,0.23,7.493530543
20/07/2020 19:00,9.19888,0.74134,9.22870404,1.71888,0.50134,1.7905,7.48,0.24,7.483849277,9.20888,0.73134,9.237874704,1.71888,0.50134,1.7905,7.49,0.23,7.493530543
20/07/2020 19:30,9.0104,0.7272,9.03969734,1.4304,0.4172,1.49,7.58,0.31,7.586336402,9.0204,0.7172,9.04886689,1.4304,0.4172,1.49,7.59,0.3,7.59592654
20/07/2020 20:00,8.57768,0.78224,8.613274267,1.20768,0.35224,1.258,7.37,0.43,7.38253344,8.58768,0.77224,8.62233161,1.20768,0.35224,1.258,7.38,0.42,7.391941558
20/07/2020 20:30,8.44944,0.85942,8.493034737,1.12944,0.32942,1.1765,7.32,0.53,7.339162078,8.45944,0.84942,8.501978561,1.12944,0.32942,1.1765,7.33,0.52,7.348421599
20/07/2020 21:00,8.18632,0.88726,8.234261682,1.15632,0.33726,1.2045,7.03,0.55,7.051482114,8.17632,0.87726,8.22324716,1.15632,0.33726,1.2045,7.02,0.54,7.040738598
20/07/2020 21:30,8.08968,0.92324,8.142192248,1.27968,0.37324,1.333,6.81,0.55,6.832173885,8.08968,0.91324,8.141064414,1.27968,0.37324,1.333,6.81,0.54,6.831376142
20/07/2020 22:00,8.11904,0.87972,8.166560953,1.19904,0.34972,1.249,6.92,0.53,6.940266565,8.11904,0.87972,8.166560953,1.19904,0.34972,1.249,6.92,0.53,6.940266565
20/07/2020 22:30,8.0024,0.8282,8.045142696,1.0224,0.2982,1.065,6.98,0.53,7.000092857,7.9924,0.8282,8.035195891,1.0224,0.2982,1.065,6.97,0.53,6.990121601
20/07/2020 23:00,7.31296,0.89878,7.367984083,1.09296,0.31878,1.1385,6.22,0.58,6.246983272,7.31296,0.89878,7.367984083,1.09296,0.31878,1.1385,6.22,0.58,6.246983272
20/07/2020 23:30,6.78352,1.05186,6.864586881,1.10352,0.32186,1.1495,5.68,0.73,5.726718083,6.77352,1.04186,6.853177763,1.10352,0.32186,1.1495,5.67,0.72,5.715531471
21/07/2020 00:00,6.87064,-1.79648,7.101621956,1.04064,0.30352,1.084,5.83,-2.1,6.196684597,6.01064,3.87352,7.150660837,1.04064,0.30352,1.084,4.97,3.57,6.119297345
21/07/2020 00:30,6.73128,-2.33796,7.125741183,1.00128,0.29204,1.043,5.73,-2.63,6.304744245,5.72128,4.45204,7.249393423,1.00128,0.29204,1.043,4.72,4.16,6.291581677
21/07/2020 01:00,6.48752,-2.31864,6.889412689,1.06752,0.31136,1.112,5.42,-2.63,6.024392086,5.48752,4.46136,7.072242134,1.06752,0.31136,1.112,4.42,4.15,6.062911842
21/07/2020 01:30,6.5124,-2.2918,6.90389028,1.0224,0.2982,1.065,5.49,-2.59,6.070271823,5.5024,4.4882,7.100728484,1.0224,0.2982,1.065,4.48,4.19,6.134044343
21/07/2020 02:00,6.67296,-2.31122,7.061878861,1.09296,0.31878,1.1385,5.58,-2.63,6.168735689,5.67296,4.46878,7.221666695,1.09296,0.31878,1.1385,4.58,4.15,6.180525868
21/07/2020 02:30,6.52648,-2.22186,6.894316721,1.29648,0.37814,1.3505,5.23,-2.6,5.840624967,5.52648,4.53814,7.150992648,1.29648,0.37814,1.3505,4.23,4.16,5.932832376
21/07/2020 03:00,6.4704,-2.2878,6.862951624,1.0704,0.3122,1.115,5.4,-2.6,5.993329626,5.4604,4.5022,7.07713028,1.0704,0.3122,1.115,4.39,4.19,6.068624226
21/07/2020 03:30,6.4104,-2.2653,6.798883162,1.2504,0.3647,1.3025,5.16,-2.63,5.791588728,5.4104,4.5247,7.053037519,1.2504,0.3647,1.3025,4.16,4.16,5.883128419
21/07/2020 04:00,6.54632,-2.29774,6.937860956,1.03632,0.30226,1.0795,5.51,-2.6,6.092626691,5.53632,4.49226,7.129603008,1.03632,0.30226,1.0795,4.5,4.19,6.148666522
21/07/2020 04:30,6.5348,-2.3011,6.928107408,1.0248,0.2989,1.0675,5.51,-2.6,6.092626691,5.5248,4.4289,7.080859429,1.0248,0.2989,1.0675,4.5,4.13,6.107937459
21/07/2020 05:00,6.506,-2.342,6.914694498,1.056,0.308,1.1,5.45,-2.65,6.06011551,5.506,4.398,7.046874484,1.056,0.308,1.1,4.45,4.09,6.04405493
21/07/2020 05:30,6.48192,-2.31444,6.88272616,1.08192,0.31556,1.127,5.4,-2.63,6.006404915,5.49192,4.40556,7.040606806,1.08192,0.31556,1.127,4.41,4.09,6.01466541
21/07/2020 06:00,6.65616,-2.28362,7.037001226,1.25616,0.36638,1.3085,5.4,-2.65,6.015189108,5.66616,4.43638,7.196307154,1.25616,0.36638,1.3085,4.41,4.07,6.001083236
21/07/2020 06:30,7.32872,-2.36454,7.700726346,1.21872,0.35546,1.2695,6.11,-2.72,6.688086423,6.32872,4.33546,7.671304338,1.21872,0.35546,1.2695,5.11,3.98,6.477074957
21/07/2020 07:00,7.68632,-2.33024,8.031782716,1.33632,0.38976,1.392,6.35,-2.72,6.908031558,6.67632,4.36976,7.979226228,1.33632,0.38976,1.392,5.34,3.98,6.66003003
21/07/2020 07:30,8.21288,-2.60666,8.616616172,1.38288,0.40334,1.4405,6.83,-3.01,7.463846193,7.20288,4.09334,8.284739745,1.38288,0.40334,1.4405,5.82,3.69,6.891190028
21/07/2020 08:00,8.62784,-2.97188,9.125332531,1.70784,0.49812,1.779,6.92,-3.47,7.741272505,7.59784,3.74812,8.472046754,1.70784,0.49812,1.779,5.89,3.25,6.72715393
21/07/2020 08:30,9.3592,-3.3969,9.956583463,1.9992,0.5831,2.0825,7.36,-3.98,8.367197858,8.3292,3.2831,8.952894406,1.9992,0.5831,2.0825,6.33,2.7,6.881780293
21/07/2020 09:00,8.85272,-3.67504,9.585226674,2.38272,0.69496,2.482,6.47,-4.37,7.80754763,7.81272,3.00496,8.370685659,2.38272,0.69496,2.482,5.43,2.31,5.90093213
21/07/2020 09:30,8.64152,-3.83164,9.452900772,2.05152,0.59836,2.137,6.59,-4.43,7.940591917,7.60152,2.83836,8.114147756,2.05152,0.59836,2.137,5.55,2.24,5.984989557
21/07/2020 10:00,8.38112,-3.82634,9.213254053,2.48112,0.72366,2.5845,5.9,-4.55,7.450671111,7.33112,2.83366,7.859704158,2.48112,0.72366,2.5845,4.85,2.11,5.289102003
21/07/2020 10:30,8.10072,-3.60854,8.86810157,2.85072,0.83146,2.9695,5.25,-4.44,6.875761776,7.07072,3.06146,7.705038524,2.85072,0.83146,2.9695,4.22,2.23,4.772976011
21/07/2020 11:00,8.346,-3.242,8.95356242,2.016,0.588,2.1,6.33,-3.83,7.398499848,7.426,2.788,7.932113211,2.016,0.588,2.1,5.41,2.2,5.840214037
21/07/2020 11:30,7.8144,-0.3108,7.820578239,1.5744,0.4592,1.64,6.24,-0.77,6.287328526,7.8044,-0.3208,7.810990462,1.5744,0.4592,1.64,6.23,-0.78,6.278638387
21/07/2020 12:00,7.57608,-0.22906,7.579541982,2.02608,0.59094,2.1105,5.55,-0.82,5.610249549,7.56608,-0.23906,7.569855762,2.02608,0.59094,2.1105,5.54,-0.83,5.601830058
21/07/2020 12:30,7.98424,-0.02668,7.984284577,2.27424,0.66332,2.369,5.71,-0.69,5.751538924,7.97424,-0.03668,7.97432436,2.27424,0.66332,2.369,5.7,-0.7,5.742821606
21/07/2020 13:00,8.06232,0.14026,8.063539958,1.85232,0.54026,1.9295,6.21,-0.4,6.222869113,8.06232,0.13026,8.063372213,1.85232,0.54026,1.9295,6.21,-0.41,6.223519904
21/07/2020 13:30,8.12944,0.15942,8.131002979,2.56944,0.74942,2.6765,5.56,-0.59,5.591216326,8.11944,0.14942,8.120814753,2.56944,0.74942,2.6765,5.55,-0.6,5.58233822
21/07/2020 14:00,8.66752,-0.09114,8.667999161,3.28752,0.95886,3.4245,5.38,-1.05,5.481505268,8.65752,-0.10114,8.658110755,3.28752,0.95886,3.4245,5.37,-1.06,5.473618547
21/07/2020 14:30,8.97392,-0.10094,8.974487676,1.81392,0.52906,1.8895,7.16,-0.63,7.187663042,8.98392,-0.11094,8.984604958,1.81392,0.52906,1.8895,7.17,-0.64,7.19850679
21/07/2020 15:00,10.7848,-0.2761,10.78833362,1.3848,0.4039,1.4425,9.4,-0.68,9.42456365,11.0148,-0.2961,11.01877916,1.3848,0.4039,1.4425,9.63,-0.7,9.655407811
21/07/2020 15:30,8.50216,0.20438,8.504616149,1.83216,0.53438,1.9085,6.67,-0.33,6.678158429,8.50216,0.18438,8.504159021,1.83216,0.53438,1.9085,6.67,-0.35,6.679176596
21/07/2020 16:00,8.48208,0.33144,8.488553092,2.06208,0.60144,2.148,6.42,-0.27,6.425675062,8.46208,0.33144,8.46856838,2.06208,0.60144,2.148,6.4,-0.27,6.405692781
21/07/2020 16:30,8.66344,0.28392,8.668091093,1.93344,0.56392,2.014,6.73,-0.28,6.735822147,8.65344,0.27392,8.65777431,1.93344,0.56392,2.014,6.72,-0.29,6.72625453
21/07/2020 17:00,8.84656,0.40858,8.855990145,2.08656,0.60858,2.1735,6.76,-0.2,6.762957933,8.84656,0.39858,8.855534419,2.08656,0.60858,2.1735,6.76,-0.21,6.763261048
21/07/2020 17:30,8.92544,0.83742,8.964638947,1.94544,0.56742,2.0265,6.98,0.27,6.985220111,8.92544,0.82742,8.963710339,1.94544,0.56742,2.0265,6.98,0.26,6.984840728
21/07/2020 18:00,9.1136,0.7998,9.148627493,1.7136,0.4998,1.785,7.4,0.3,7.406078585,9.1236,0.7798,9.156864365,1.7136,0.4998,1.785,7.41,0.28,7.415288261
21/07/2020 18:30,9.28456,0.86508,9.32477441,1.35456,0.39508,1.411,7.93,0.47,7.943915911,9.31456,0.84508,9.352817126,1.35456,0.39508,1.411,7.96,0.45,7.972709702
21/07/2020 19:00,8.80232,0.94776,8.853196395,1.43232,0.41776,1.492,7.37,0.53,7.389032413,8.81232,0.93776,8.862075242,1.43232,0.41776,1.492,7.38,0.52,7.398297101
21/07/2020 19:30,8.73272,0.94246,8.783429253,1.24272,0.36246,1.2945,7.49,0.58,7.512423045,8.74272,0.93246,8.792305423,1.24272,0.36246,1.2945,7.5,0.57,7.521628813
21/07/2020 20:00,8.55848,1.01164,8.61806216,1.06848,0.31164,1.113,7.49,0.7,7.522639165,8.56848,1.00164,8.626826311,1.06848,0.31164,1.113,7.5,0.69,7.531673121
21/07/2020 20:30,8.48,1.06,8.545993213,0.96,0.28,1,7.52,0.78,7.560343908,8.49,1.05,8.554682928,0.96,0.28,1,7.53,0.77,7.569266807
21/07/2020 21:00,8.17448,1.06214,8.243195051,1.10448,0.32214,1.1505,7.07,0.74,7.108621526,8.17448,1.05214,8.241912512,1.10448,0.32214,1.1505,7.07,0.73,7.107587495
21/07/2020 21:30,8.18832,1.08076,8.259335724,1.16832,0.34076,1.217,7.02,0.74,7.058895098,8.18832,1.07076,8.258033144,1.16832,0.34076,1.217,7.02,0.73,7.057853781
21/07/2020 22:00,8.13984,1.06162,8.208777756,0.99984,0.29162,1.0415,7.14,0.77,7.181399585,8.13984,1.05162,8.207490472,0.99984,0.29162,1.0415,7.14,0.76,7.180334254
21/07/2020 22:30,7.81728,1.08504,7.892222653,0.97728,0.28504,1.018,6.84,0.8,6.886624718,7.80728,1.07504,7.880947405,0.97728,0.28504,1.018,6.83,0.79,6.875536343
21/07/2020 23:00,7.07512,1.14566,7.167277018,1.18512,0.34566,1.2345,5.89,0.8,5.94408109,7.06512,1.13566,7.155811921,1.18512,0.34566,1.2345,5.88,0.79,5.932832376
21/07/2020 23:30,6.84064,1.14602,6.935972711,0.98064,0.28602,1.0215,5.86,0.86,5.922769622,6.82064,1.08602,6.906559885,0.98064,0.28602,1.0215,5.84,0.8,5.894539846
22/07/2020 00:00,6.8788,-1.9116,7.139475051,0.9888,0.2884,1.03,5.89,-2.2,6.287455765,6.0188,4.0084,7.231405396,0.9888,0.2884,1.03,5.03,3.72,6.256140983
22/07/2020 00:30,6.12208,1.14394,6.228038395,1.04208,0.30394,1.0855,5.08,0.84,5.148980482,6.11208,1.13394,6.216376907,1.04208,0.30394,1.0855,5.07,0.83,5.137489659
22/07/2020 01:00,5.9832,1.1301,6.088990741,1.3032,0.3801,1.3575,4.68,0.75,4.739715181,5.9732,1.1201,6.077313736,1.3032,0.3801,1.3575,4.67,0.74,4.728266067
22/07/2020 01:30,6.0252,1.0636,6.118355988,1.0752,0.3136,1.12,4.95,0.75,5.00649578,6.0152,1.0536,6.106775254,1.0752,0.3136,1.12,4.94,0.74,4.995117616
22/07/2020 02:00,6.1232,1.0776,6.217298449,1.1232,0.3276,1.17,5,0.75,5.055937104,6.1032,1.0676,6.195871206,1.1232,0.3276,1.17,4.98,0.74,5.034679732
22/07/2020 02:30,6.03048,1.11514,6.132717689,1.08048,0.31514,1.1255,4.95,0.8,5.014229751,6.01048,1.10514,6.111235902,1.08048,0.31514,1.1255,4.93,0.79,4.992894952
22/07/2020 03:00,5.94528,1.11654,6.049216135,1.08528,0.31654,1.1305,4.86,0.8,4.925403537,5.93528,1.10654,6.03754747,1.08528,0.31654,1.1305,4.85,0.79,4.913919006
22/07/2020 03:30,6.00552,1.07036,6.100159096,0.99552,0.29036,1.037,5.01,0.78,5.070355017,5.99552,1.06036,6.088564971,0.99552,0.29036,1.037,5,0.77,5.058942577
22/07/2020 04:00,6.07928,1.06104,6.171179077,0.92928,0.27104,0.968,5.15,0.79,5.210239918,6.05928,1.06104,6.151477871,0.92928,0.27104,0.968,5.13,0.79,5.19047204
22/07/2020 04:30,5.91664,1.09152,6.016481098,1.13664,0.33152,1.184,4.78,0.76,4.840041322,5.90664,1.08152,6.004838183,1.13664,0.33152,1.184,4.77,0.75,4.828602282
22/07/2020 05:00,5.85816,1.13238,5.966600628,1.20816,0.35238,1.2585,4.65,0.78,4.714965535,5.83816,1.12238,5.945069306,1.20816,0.35238,1.2585,4.63,0.77,4.693591375
22/07/2020 05:30,6.14712,1.05666,6.23727622,1.01712,0.29666,1.0595,5.13,0.76,5.185990744,6.13712,1.04666,6.225732009,1.01712,0.29666,1.0595,5.12,0.75,5.174640084
22/07/2020 06:00,6.3396,1.0328,6.423177095,0.9696,0.2828,1.01,5.37,0.75,5.422121356,6.3296,1.0228,6.41170461,0.9696,0.2828,1.01,5.36,0.74,5.41084097
22/07/2020 06:30,6.60288,1.00834,6.679429156,1.26288,0.36834,1.3155,5.34,0.64,5.378215317,6.59288,0.99834,6.668039401,1.26288,0.36834,1.3155,5.33,0.63,5.367103502
22/07/2020 07:00,6.96288,0.81084,7.00993291,1.20288,0.35084,1.253,5.76,0.46,5.778338862,6.94288,0.81084,6.990067539,1.20288,0.35084,1.253,5.74,0.46,5.758402556
22/07/2020 07:30,7.55008,-0.69706,7.5821897,1.45008,0.42294,1.5105,6.1,-1.12,6.20196743,7.32008,1.76294,7.529377707,1.45008,0.42294,1.5105,5.87,1.34,6.0210049
22/07/2020 08:00,8.51856,0.08208,8.518955429,1.61856,0.47208,1.686,6.9,-0.39,6.91101295,8.50856,0.07208,8.508865306,1.61856,0.47208,1.686,6.89,-0.4,6.901601263
22/07/2020 08:30,9.15264,-0.29298,9.157328008,1.53264,0.44702,1.5965,7.62,-0.74,7.655847438,9.17264,-0.31298,9.177978048,1.53264,0.44702,1.5965,7.64,-0.76,7.677707991
22/07/2020 09:00,9.38104,-0.42928,9.390856873,1.51104,0.44072,1.574,7.87,-0.87,7.917941652,9.41104,-0.43928,9.421286579,1.51104,0.44072,1.574,7.9,-0.88,7.948861554
22/07/2020 09:30,9.57712,-0.36584,9.584104883,1.31712,0.38416,1.372,8.26,-0.75,8.293979744,9.63712,-0.38584,9.644840818,1.31712,0.38416,1.372,8.32,-0.77,8.355555038
22/07/2020 10:00,9.6372,-0.3279,9.642776688,1.4472,0.4221,1.5075,8.19,-0.75,8.224268964,9.6772,-0.3479,9.683451567,1.4472,0.4221,1.5075,8.23,-0.77,8.265942173
22/07/2020 10:30,9.83728,-0.43496,9.846891286,1.45728,0.42504,1.518,8.38,-0.86,8.424013295,9.89728,-0.45496,9.907731325,1.45728,0.42504,1.518,8.44,-0.88,8.485752766
22/07/2020 11:00,9.76768,-0.51276,9.781129556,1.56768,0.45724,1.633,8.2,-0.97,8.25717264,9.81768,-0.53276,9.832124582,1.56768,0.45724,1.633,8.25,-0.99,8.309187686
22/07/2020 11:30,9.62616,-0.32612,9.631682646,1.79616,0.52388,1.871,7.83,-0.85,7.876001524,9.65616,-0.34612,9.662361254,1.79616,0.52388,1.871,7.86,-0.87,7.908002276
22/07/2020 12:00,8.68712,-0.11834,8.687926004,2.81712,0.82166,2.9345,5.87,-0.94,5.944787633,8.68712,-0.12834,8.68806797,2.81712,0.82166,2.9345,5.87,-0.95,5.946377048
22/07/2020 12:30,8.60744,-0.03658,8.607517729,3.09744,0.90342,3.2265,5.51,-0.94,5.589606426,8.59744,-0.04658,8.597566182,3.09744,0.90342,3.2265,5.5,-0.95,5.581442466
22/07/2020 13:00,9.00232,-0.19974,9.004535604,2.33232,0.68026,2.4295,6.67,-0.88,6.727800532,9.00232,-0.20974,9.004762976,2.33232,0.68026,2.4295,6.67,-0.89,6.729115841
22/07/2020 13:30,8.80648,-0.30686,8.811824615,2.37648,0.69314,2.4755,6.43,-1,6.507295905,8.79648,-0.31686,8.802184993,2.37648,0.69314,2.4755,6.42,-1.01,6.498961455
22/07/2020 14:00,9.17288,-0.44166,9.183506468,2.46288,0.71834,2.5655,6.71,-1.16,6.809530087,9.17288,-0.45166,9.183992827,2.46288,0.71834,2.5655,6.71,-1.17,6.811240709
22/07/2020 14:30,8.56688,-0.27716,8.571362237,2.78688,0.81284,2.903,5.78,-1.09,5.881878951,8.55688,-0.28716,8.56169704,2.78688,0.81284,2.903,5.77,-1.1,5.873916921
22/07/2020 15:00,8.082,-0.2465,8.085758236,2.892,0.8435,3.0125,5.19,-1.09,5.303225434,8.072,-0.2565,8.076074309,2.892,0.8435,3.0125,5.18,-1.1,5.29550753
22/07/2020 15:30,8.20496,-0.01272,8.20496986,2.90496,0.84728,3.026,5.3,-0.86,5.369320255,8.19496,-0.02272,8.194991495,2.90496,0.84728,3.026,5.29,-0.87,5.361063327
22/07/2020 16:00,9.29528,-0.28596,9.299677597,1.62528,0.47404,1.693,7.67,-0.76,7.707561223,9.32528,-0.30596,9.330297884,1.62528,0.47404,1.693,7.7,-0.78,7.739405662
22/07/2020 16:30,9.1248,-0.1261,9.125671277,1.6248,0.4739,1.6925,7.5,-0.6,7.523961722,9.1348,-0.1461,9.135968271,1.6248,0.4739,1.6925,7.51,-0.62,7.535549084
22/07/2020 17:00,9.25304,0.05422,9.253198855,2.24304,0.65422,2.3365,7.01,-0.6,7.035630746,9.25304,0.05422,9.253198855,2.24304,0.65422,2.3365,7.01,-0.6,7.035630746
22/07/2020 17:30,9.3628,0.3029,9.367698343,2.2728,0.6629,2.3675,7.09,-0.36,7.09913375,9.3628,0.2929,9.36738033,2.2728,0.6629,2.3675,7.09,-0.37,7.099647879
22/07/2020 18:00,9.43368,0.31524,9.43894563,1.66368,0.48524,1.733,7.77,-0.17,7.771859494,9.45368,0.31524,9.458934496,1.66368,0.48524,1.733,7.79,-0.17,7.791854721
22/07/2020 18:30,9.34104,0.61072,9.360983239,1.51104,0.44072,1.574,7.83,0.17,7.831845249,9.37104,0.61072,9.390919529,1.51104,0.44072,1.574,7.86,0.17,7.861838207
22/07/2020 19:00,9.28928,0.58104,9.307434147,1.40928,0.41104,1.468,7.88,0.17,7.881833543,9.31928,0.58104,9.33737582,1.40928,0.41104,1.468,7.91,0.17,7.911826591
22/07/2020 19:30,8.99128,0.64204,9.014173917,1.48128,0.43204,1.543,7.51,0.21,7.512935512,9.01128,0.64204,9.034123234,1.48128,0.43204,1.543,7.53,0.21,7.532927718
22/07/2020 20:00,8.71728,0.64004,8.740744922,1.33728,0.39004,1.393,7.38,0.25,7.384233203,8.72728,0.63004,8.749992377,1.33728,0.39004,1.393,7.39,0.24,7.393896131
22/07/2020 20:30,8.5464,0.7002,8.575035452,1.1664,0.3402,1.215,7.38,0.36,7.388775271,8.5564,0.6902,8.584192274,1.1664,0.3402,1.215,7.39,0.35,7.398283585
22/07/2020 21:00,8.3188,0.6834,8.346823887,1.1088,0.3234,1.155,7.21,0.36,7.218981923,8.3188,0.6734,8.346011083,1.1088,0.3234,1.155,7.21,0.35,7.218490147
22/07/2020 21:30,8.39992,0.73456,8.431976898,1.24992,0.36456,1.302,7.15,0.37,7.159567026,8.39992,0.71456,8.430258122,1.24992,0.36456,1.302,7.15,0.35,7.158561308
22/07/2020 22:00,8.37896,0.68178,8.40665181,1.06896,0.31178,1.1135,7.31,0.37,7.319357895,8.38896,0.68178,8.416618908,1.06896,0.31178,1.1135,7.32,0.37,7.329345128
22/07/2020 22:30,8.05128,0.80954,8.09187646,1.30128,0.37954,1.3555,6.75,0.43,6.763682429,8.04128,0.79954,8.08093115,1.30128,0.37954,1.3555,6.74,0.42,6.753073374
22/07/2020 23:00,7.82704,0.73372,7.861354858,1.00704,0.29372,1.049,6.82,0.44,6.834178809,7.81704,0.72372,7.850470368,1.00704,0.29372,1.049,6.81,0.43,6.82356212
22/07/2020 23:30,7.18496,0.79728,7.229059801,0.98496,0.28728,1.026,6.2,0.51,6.220940443,7.17496,0.78728,7.218023331,0.98496,0.28728,1.026,6.19,0.5,6.210161029
23/07/2020 00:00,6.56032,0.86926,6.617659061,1.06032,0.30926,1.1045,5.5,0.56,5.528435583,6.55032,0.86926,6.607745837,1.06032,0.30926,1.1045,5.49,0.56,5.518487112
23/07/2020 00:30,6.31416,0.87538,6.374551486,0.94416,0.27538,0.9835,5.37,0.6,5.403415586,6.30416,0.87538,6.364646373,0.94416,0.27538,0.9835,5.36,0.6,5.393477542
23/07/2020 01:00,6.24536,0.88698,6.308030996,0.91536,0.26698,0.9535,5.33,0.62,5.365938874,6.23536,0.88698,6.298130504,0.91536,0.26698,0.9535,5.32,0.62,5.356005975
23/07/2020 01:30,6.11672,0.82946,6.172703415,1.26672,0.36946,1.3195,4.85,0.46,4.871765594,6.10672,0.82946,6.162794257,1.26672,0.36946,1.3195,4.84,0.46,4.861810362
23/07/2020 02:00,6.24984,0.83912,6.305919632,1.29984,0.37912,1.354,4.95,0.46,4.97132779,6.22984,0.81912,6.283459557,1.29984,0.37912,1.354,4.93,0.44,4.949595943
23/07/2020 02:30,6.21952,0.72236,6.261328373,1.13952,0.33236,1.187,5.08,0.39,5.094948479,6.19952,0.71236,6.240312893,1.13952,0.33236,1.187,5.06,0.38,5.074248713
23/07/2020 03:00,6.0388,0.6784,6.076786322,1.2288,0.3584,1.28,4.81,0.32,4.820632739,6.0188,0.6684,6.055799865,1.2288,0.3584,1.28,4.79,0.31,4.800020833
23/07/2020 03:30,6.1664,0.6252,6.198012907,1.0464,0.3052,1.09,5.12,0.32,5.129990253,6.1464,0.6152,6.177111299,1.0464,0.3052,1.09,5.1,0.31,5.109412882
23/07/2020 04:00,6.1296,0.6328,6.162177537,0.9696,0.2828,1.01,5.16,0.35,5.171856533,6.1196,0.6228,6.151209962,0.9696,0.2828,1.01,5.15,0.34,5.161211098
23/07/2020 04:30,6.01112,0.69116,6.050724403,1.34112,0.39116,1.397,4.67,0.3,4.679626053,6.00112,0.69116,6.040789965,1.34112,0.39116,1.397,4.66,0.3,4.669646668
23/07/2020 05:00,6.01456,0.62508,6.046954357,1.11456,0.32508,1.161,4.9,0.3,4.909175083,6.00456,0.62508,6.037008017,1.11456,0.32508,1.161,4.89,0.3,4.899193811
23/07/2020 05:30,6.20056,0.55308,6.225178054,0.97056,0.28308,1.011,5.23,0.27,5.23696477,6.19056,0.55308,6.215217663,0.97056,0.28308,1.011,5.22,0.27,5.226978094
23/07/2020 06:00,6.302,0.5335,6.324541584,0.972,0.2835,1.0125,5.33,0.25,5.335859818,6.292,0.5235,6.313740274,0.972,0.2835,1.0125,5.32,0.24,5.325410782
23/07/2020 06:30,6.93992,0.56206,6.962643252,1.06992,0.31206,1.1145,5.87,0.25,5.875321268,6.92992,0.55206,6.951874672,1.06992,0.31206,1.1145,5.86,0.24,5.864912617
23/07/2020 07:00,7.29688,0.50284,7.314185245,1.10688,0.32284,1.153,6.19,0.18,6.192616571,7.28688,0.50284,7.304208937,1.10688,0.32284,1.153,6.18,0.18,6.182620804
23/07/2020 07:30,8.01544,0.20742,8.018123312,1.22544,0.35742,1.2765,6.79,-0.15,6.791656646,7.99544,-0.05258,7.995612888,1.22544,0.35742,1.2765,6.77,-0.41,6.782403704
23/07/2020 08:00,8.85032,-0.03574,8.850392164,1.42032,0.41426,1.4795,7.43,-0.45,7.443614713,8.80032,-0.32574,8.806346498,1.42032,0.41426,1.4795,7.38,-0.74,7.417007483
23/07/2020 08:30,9.3724,-0.2143,9.374849665,1.8024,0.5257,1.8775,7.57,-0.74,7.606083092,9.4024,-0.2243,9.405075026,1.8024,0.5257,1.8775,7.6,-0.75,7.636916917
23/07/2020 09:00,9.0676,-0.3807,9.075588259,1.9176,0.5593,1.9975,7.15,-0.94,7.211525497,9.0776,-0.3907,9.086003976,1.9176,0.5593,1.9975,7.16,-0.95,7.222748784
23/07/2020 09:30,8.98512,-0.24434,8.988441659,2.14512,0.62566,2.2345,6.84,-0.87,6.895106961,8.98512,-0.25434,8.988719055,2.14512,0.62566,2.2345,6.84,-0.88,6.89637586
23/07/2020 10:00,9.14168,-0.51326,9.156077165,2.01168,0.58674,2.0955,7.13,-1.1,7.214353748,9.14168,-0.52326,9.156643176,2.01168,0.58674,2.0955,7.13,-1.11,7.215885254
23/07/2020 10:30,9.00384,-0.45388,9.015272697,2.04384,0.59612,2.129,6.96,-1.05,7.038756993,9.00384,-0.46388,9.015781685,2.04384,0.59612,2.129,6.96,-1.06,7.040255677
23/07/2020 11:00,8.74808,-0.50306,8.762532342,2.45808,0.71694,2.5605,6.29,-1.22,6.407222487,8.73808,-0.51306,8.753129306,2.45808,0.71694,2.5605,6.28,-1.23,6.399320276
23/07/2020 11:30,8.24632,-0.22524,8.249395529,2.89632,0.84476,3.017,5.35,-1.07,5.45595088,8.23632,-0.23524,8.239678695,2.89632,0.84476,3.017,5.34,-1.08,5.448118941
23/07/2020 12:00,8.2208,-0.1356,8.221918268,3.3408,0.9744,3.48,4.88,-1.11,5.00464784,8.2108,-0.1456,8.212090842,3.3408,0.9744,3.48,4.87,-1.12,4.997129176
23/07/2020 12:30,8.50992,-0.19294,8.512106922,2.86992,0.83706,2.9895,5.64,-1.03,5.733280039,8.49992,-0.20294,8.502342304,2.86992,0.83706,2.9895,5.63,-1.04,5.725251086
23/07/2020 13:00,8.66392,0.00406,8.663920951,2.89392,0.84406,3.0145,5.77,-0.84,5.830823269,8.65392,-0.00594,8.653922039,2.89392,0.84406,3.0145,5.76,-0.85,5.822379239
23/07/2020 13:30,8.1376,0.0943,8.138146364,2.9976,0.8743,3.1225,5.14,-0.78,5.198846026,8.1276,0.0943,8.128147037,2.9976,0.8743,3.1225,5.13,-0.78,5.188959433
23/07/2020 14:00,7.9316,-0.0162,7.931616544,2.9616,0.8638,3.085,4.97,-0.88,5.047306212,7.9316,-0.0262,7.931643272,2.9616,0.8638,3.085,4.97,-0.89,5.049059318
23/07/2020 14:30,8.10552,0.01286,8.105530202,2.61552,0.76286,2.7245,5.49,-0.75,5.540992691,8.10552,0.00286,8.105520505,2.61552,0.76286,2.7245,5.49,-0.76,5.542355095
23/07/2020 15:00,8.05656,-0.01892,8.056582216,2.74656,0.80108,2.861,5.31,-0.82,5.372941466,8.05656,-0.02892,8.056611906,2.74656,0.80108,2.861,5.31,-0.83,5.374476719
23/07/2020 15:30,8.12232,0.05026,8.1224755,2.81232,0.82026,2.9295,5.31,-0.77,5.365538184,8.12232,0.04026,8.122419778,2.81232,0.82026,2.9295,5.31,-0.78,5.366982392
23/07/2020 16:00,8.44704,0.10622,8.447707822,2.38704,0.69622,2.4865,6.06,-0.59,6.088653381,8.43704,0.09622,8.437588651,2.38704,0.69622,2.4865,6.05,-0.6,6.079679268
23/07/2020 16:30,9.22032,0.06426,9.220543924,1.90032,0.55426,1.9795,7.32,-0.49,7.336381942,9.24032,0.05426,9.240479308,1.90032,0.55426,1.9795,7.34,-0.5,7.357010262
23/07/2020 17:00,9.1916,0.2063,9.193914849,1.9416,0.5663,2.0225,7.25,-0.36,7.258932428,9.2016,0.1963,9.20369362,1.9416,0.5663,2.0225,7.26,-0.37,7.26942226
23/07/2020 17:30,9.56096,0.31028,9.565993404,1.92096,0.56028,2.001,7.64,-0.25,7.64408922,9.58096,0.30028,9.585664432,1.92096,0.56028,2.001,7.66,-0.26,7.664411262
23/07/2020 18:00,9.74368,0.30524,9.74845995,1.66368,0.48524,1.733,8.08,-0.18,8.082004702,9.80368,0.29524,9.808124602,1.66368,0.48524,1.733,8.14,-0.19,8.142217143
23/07/2020 18:30,9.94256,0.39158,9.950268049,1.34256,0.39158,1.3985,8.6,0,8.6,10.04256,0.39158,10.05019135,1.34256,0.39158,1.3985,8.7,0,8.7
23/07/2020 19:00,9.86496,0.51978,9.878643988,1.16496,0.33978,1.2135,8.7,0.18,8.70186187,9.97496,0.51978,9.988493292,1.16496,0.33978,1.2135,8.81,0.18,8.811838628
23/07/2020 19:30,9.43392,0.54906,9.449884309,1.09392,0.31906,1.1395,8.34,0.23,8.34317086,9.50392,0.54906,9.519766922,1.09392,0.31906,1.1395,8.41,0.23,8.413144478
23/07/2020 20:00,9.06888,0.64384,9.091705803,1.17888,0.34384,1.228,7.89,0.3,7.895701362,9.10888,0.63384,9.130906198,1.17888,0.34384,1.228,7.93,0.29,7.935300876
23/07/2020 20:30,8.55496,0.76978,8.589522795,1.40496,0.40978,1.4635,7.15,0.36,7.1590572,8.55496,0.76978,8.589522795,1.40496,0.40978,1.4635,7.15,0.36,7.1590572
23/07/2020 21:00,8.42536,0.77198,8.460652708,1.27536,0.37198,1.3285,7.15,0.4,7.16118007,8.42536,0.76198,8.459746134,1.27536,0.37198,1.3285,7.15,0.39,7.160628464
23/07/2020 21:30,8.33624,0.75682,8.370524108,1.08624,0.31682,1.1315,7.25,0.44,7.263339452,8.33624,0.75682,8.370524108,1.08624,0.31682,1.1315,7.25,0.44,7.263339452
23/07/2020 22:00,8.18928,0.74604,8.223191753,1.04928,0.30604,1.093,7.14,0.44,7.153544576,8.18928,0.74604,8.223191753,1.04928,0.30604,1.093,7.14,0.44,7.153544576
23/07/2020 22:30,7.87368,0.87024,7.921625742,1.30368,0.38024,1.358,6.57,0.49,6.588247111,7.87368,0.87024,7.921625742,1.30368,0.38024,1.358,6.57,0.49,6.588247111
23/07/2020 23:00,7.28816,0.85738,7.338417857,1.08816,0.31738,1.1335,6.2,0.54,6.2234717,7.28816,0.84738,7.337256234,1.08816,0.31738,1.1335,6.2,0.53,6.222611992
23/07/2020 23:30,6.81328,1.02554,6.890030236,1.25328,0.36554,1.3055,5.56,0.66,5.599035631,6.80328,1.01554,6.878658318,1.25328,0.36554,1.3055,5.55,0.65,5.587933428
24/07/2020 00:00,6.61016,0.95588,6.678916214,0.98016,0.28588,1.021,5.63,0.67,5.669726625,6.60016,0.94588,6.667593344,0.98016,0.28588,1.021,5.62,0.66,5.65862174
24/07/2020 00:30,6.26064,1.05602,6.349078,1.46064,0.42602,1.5215,4.8,0.63,4.841167215,6.25064,1.05602,6.339217511,1.46064,0.42602,1.5215,4.79,0.63,4.831252426
24/07/2020 01:00,6.11104,1.03322,6.197770038,1.21104,0.35322,1.2615,4.9,0.68,4.946958662,6.10104,1.02322,6.186248318,1.21104,0.35322,1.2615,4.89,0.67,4.935686376
24/07/2020 01:30,6.24736,1.08298,6.340532521,1.10736,0.32298,1.1535,5.14,0.76,5.195882986,6.21736,0.94298,6.288463775,1.10736,0.32298,1.1535,5.11,0.62,5.147475109
24/07/2020 02:00,6.20344,1.14642,6.308482119,1.15344,0.33642,1.2015,5.05,0.81,5.114547878,6.05344,0.81642,6.108246676,1.15344,0.33642,1.2015,4.9,0.48,4.923454072
24/07/2020 02:30,6.63504,-2.70728,7.166109181,1.17504,0.34272,1.224,5.46,-3.05,6.254126638,5.70504,4.83272,7.47680841,1.17504,0.34272,1.224,4.53,4.49,6.378165881
24/07/2020 03:00,6.52968,-2.69926,7.065601563,1.09968,0.32074,1.1455,5.43,-3.02,6.213316345,5.58968,4.85074,7.400959468,1.09968,0.32074,1.1455,4.49,4.53,6.378165881
24/07/2020 03:30,6.42936,-2.72852,6.984374804,1.23936,0.36148,1.291,5.19,-3.09,6.040215228,5.47936,4.82148,7.298633804,1.23936,0.36148,1.291,4.24,4.46,6.153795577
24/07/2020 04:00,6.75536,-2.76552,7.29951982,0.97536,0.28448,1.016,5.78,-3.05,6.53535768,5.81536,4.76448,7.517890768,0.97536,0.28448,1.016,4.84,4.48,6.595149733
24/07/2020 04:30,6.33992,-2.77294,6.919810825,1.18992,0.34706,1.2395,5.15,-3.12,6.021370276,5.39992,4.74706,7.189834118,1.18992,0.34706,1.2395,4.21,4.4,6.089671584
24/07/2020 05:00,6.43976,-2.87382,7.051904016,1.04976,0.30618,1.0935,5.39,-3.18,6.25815468,5.49976,4.64618,7.199607534,1.04976,0.30618,1.0935,4.45,4.34,6.215955277
24/07/2020 05:30,6.56536,-2.81552,7.143605868,0.97536,0.28448,1.016,5.59,-3.1,6.392034105,5.63536,4.65448,7.308999001,0.97536,0.28448,1.016,4.66,4.37,6.38846617
24/07/2020 06:00,6.56904,-2.63028,7.076062422,1.19904,0.34972,1.249,5.37,-2.98,6.141441199,5.62904,4.82972,7.417026803,1.19904,0.34972,1.249,4.43,4.48,6.300420621
24/07/2020 06:30,6.96448,-2.70036,7.469667047,1.16448,0.33964,1.213,5.8,-3.04,6.548404386,6.02448,4.70964,7.646899254,1.16448,0.33964,1.213,4.86,4.37,6.535786104
24/07/2020 07:00,7.11408,-0.43006,7.127067128,1.23408,0.35994,1.2855,5.88,-0.79,5.932832376,6.67408,4.60994,8.111404974,1.23408,0.35994,1.2855,5.44,4.25,6.903339771
24/07/2020 07:30,7.70176,0.96468,7.761940131,1.42176,0.41468,1.481,6.28,0.55,6.304038388,7.61176,0.07468,7.612126339,1.42176,0.41468,1.481,6.19,-0.34,6.199330609
