Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/07/2020 08:00,8.54608,0.69344,8.574167155,1.72608,0.50344,1.798,6.82,0.19,6.822646114,8.46608,-0.25656,8.469966564,1.72608,0.50344,1.798,6.74,-0.76,6.782713321
24/07/2020 08:30,8.91712,0.36166,8.924451078,2.09712,0.61166,2.1845,6.82,-0.25,6.824580573,8.83712,-0.35834,8.844382254,2.09712,0.61166,2.1845,6.74,-0.97,6.809441974
24/07/2020 09:00,9.0576,0.1868,9.059526036,1.9776,0.5768,2.06,7.08,-0.39,7.090733389,8.9676,-0.5732,8.985900511,1.9776,0.5768,2.06,6.99,-1.15,7.083967815
24/07/2020 09:30,9.02856,-0.02542,9.028595785,1.79856,0.52458,1.8735,7.23,-0.55,7.250889601,9.03856,-0.03542,9.038629401,1.79856,0.52458,1.8735,7.24,-0.56,7.261625162
24/07/2020 10:00,9.32544,-0.09508,9.325924694,2.00544,0.58492,2.089,7.32,-0.68,7.35151685,9.33544,-0.10508,9.336031373,2.00544,0.58492,2.089,7.33,-0.69,7.362404499
24/07/2020 10:30,9.10344,-0.18608,9.105341597,1.93344,0.56392,2.014,7.17,-0.75,7.209119225,9.10344,-0.19608,9.10555145,1.93344,0.56392,2.014,7.17,-0.76,7.210166434
24/07/2020 11:00,9.2728,-0.1146,9.273508128,2.2128,0.6454,2.305,7.06,-0.76,7.100788689,9.2828,-0.1346,9.283775794,2.2128,0.6454,2.305,7.07,-0.78,7.112896738
24/07/2020 11:30,8.86872,-0.22204,8.871499095,2.59872,0.75796,2.707,6.27,-0.98,6.346124802,8.86872,-0.23204,8.871755012,2.59872,0.75796,2.707,6.27,-0.99,6.34767674
24/07/2020 12:00,8.56696,-0.03422,8.567028344,2.55696,0.74578,2.6635,6.01,-0.78,6.060404277,8.55696,-0.04422,8.557074258,2.55696,0.74578,2.6635,6,-0.79,6.051784861
24/07/2020 12:30,8.60552,0.02286,8.605550363,2.85552,0.83286,2.9745,5.75,-0.81,5.806771909,8.59552,0.00286,8.595520476,2.85552,0.83286,2.9745,5.74,-0.83,5.799698268
24/07/2020 13:00,8.50624,0.14932,8.507550494,2.94624,0.85932,3.069,5.56,-0.71,5.605149418,8.50624,0.13932,8.507380854,2.94624,0.85932,3.069,5.56,-0.72,5.606424886
24/07/2020 13:30,8.1804,0.1447,8.181679672,2.9304,0.8547,3.0525,5.25,-0.71,5.297791993,8.1704,0.1347,8.17151028,2.9304,0.8547,3.0525,5.24,-0.72,5.289234349
24/07/2020 14:00,7.91536,0.20948,7.918131459,3.01536,0.87948,3.141,4.9,-0.67,4.945593999,7.90536,0.19948,7.90787639,3.01536,0.87948,3.141,4.89,-0.68,4.937053777
24/07/2020 14:30,7.94104,0.28322,7.946088966,3.37104,0.98322,3.5115,4.57,-0.7,4.623299687,7.92104,0.27322,7.925750681,3.37104,0.98322,3.5115,4.55,-0.71,4.605062432
24/07/2020 15:00,7.99104,0.21322,7.993884103,3.37104,0.98322,3.5115,4.62,-0.77,4.683727148,7.98104,0.20322,7.983626861,3.37104,0.98322,3.5115,4.61,-0.78,4.675521361
24/07/2020 15:30,7.96544,0.34492,7.972904377,3.20544,0.93492,3.339,4.76,-0.59,4.796425753,7.94544,0.33492,7.952495721,3.20544,0.93492,3.339,4.74,-0.6,4.777823772
24/07/2020 16:00,7.95328,0.37304,7.962023713,2.51328,0.73304,2.618,5.44,-0.36,5.451898752,7.94328,0.36304,7.95157187,2.51328,0.73304,2.618,5.43,-0.37,5.442591295
24/07/2020 16:30,8.05584,0.37962,8.064779566,2.05584,0.59962,2.1415,6,-0.22,6.004031979,8.04584,0.36962,8.054325561,2.05584,0.59962,2.1415,5.99,-0.23,5.994414066
24/07/2020 17:00,8.59408,0.37744,8.602364326,2.25408,0.65744,2.348,6.34,-0.28,6.346179953,8.58408,0.37744,8.592373968,2.25408,0.65744,2.348,6.33,-0.28,6.336189707
24/07/2020 17:30,9.0604,0.6947,9.086993796,1.7304,0.5047,1.8025,7.33,0.19,7.332462069,9.0704,0.6747,9.095459101,1.7304,0.5047,1.8025,7.34,0.17,7.341968401
24/07/2020 18:00,9.4216,0.5813,9.439515679,1.3416,0.3913,1.3975,8.08,0.19,8.082233602,9.4716,0.5713,9.488813954,1.3416,0.3913,1.3975,8.13,0.18,8.131992376
24/07/2020 18:30,8.94248,0.75364,8.974180843,1.93248,0.56364,2.013,7.01,0.19,7.01257442,8.95248,0.74364,8.983312229,1.93248,0.56364,2.013,7.02,0.18,7.022307313
24/07/2020 19:00,9.3672,0.6271,9.388167566,1.3272,0.3871,1.3825,8.04,0.24,8.043581292,9.4272,0.6171,9.447375945,1.3272,0.3871,1.3825,8.1,0.23,8.103264774
24/07/2020 19:30,8.96056,0.59558,8.980331344,1.39056,0.40558,1.4485,7.57,0.19,7.572384037,8.98056,0.58558,8.999631206,1.39056,0.40558,1.4485,7.59,0.18,7.592134087
24/07/2020 20:00,9.19608,0.56094,9.213172149,1.06608,0.31094,1.1105,8.13,0.25,8.13384288,9.25608,0.55094,9.272462017,1.06608,0.31094,1.1105,8.19,0.24,8.193515729
24/07/2020 20:30,8.64848,0.61914,8.670613626,1.12848,0.32914,1.1755,7.52,0.29,7.525589678,8.65848,0.59914,8.679184561,1.12848,0.32914,1.1755,7.53,0.27,7.534839083
24/07/2020 21:00,8.48792,0.62106,8.510611109,0.99792,0.29106,1.0395,7.49,0.33,7.497266168,8.49792,0.61106,8.519861422,0.99792,0.29106,1.0395,7.5,0.32,7.506823563
24/07/2020 21:30,8.45,0.6925,8.478328624,1.14,0.3325,1.1875,7.31,0.36,7.318859201,8.46,0.6825,8.487485272,1.14,0.3325,1.1875,7.32,0.35,7.328362709
24/07/2020 22:00,8.55192,0.66056,8.577393264,0.96192,0.28056,1.002,7.59,0.38,7.599506563,8.57192,0.65056,8.596571456,0.96192,0.28056,1.002,7.61,0.37,7.618989434
24/07/2020 22:30,8.26248,0.78364,8.299558265,0.97248,0.28364,1.013,7.29,0.5,7.307126658,8.27248,0.77364,8.308576545,0.97248,0.28364,1.013,7.3,0.49,7.316426723
24/07/2020 23:00,7.36528,0.83904,7.412916943,1.26528,0.36904,1.318,6.1,0.47,6.118079764,7.35528,0.82904,7.401854578,1.26528,0.36904,1.318,6.09,0.46,6.107348033
24/07/2020 23:30,7.03024,0.84632,7.080997952,1.29024,0.37632,1.344,5.74,0.47,5.759210015,7.02024,0.83632,7.069879829,1.29024,0.37632,1.344,5.73,0.46,5.74843457
25/07/2020 00:00,6.94912,0.78766,6.993616879,1.08912,0.31766,1.1345,5.86,0.47,5.878817908,6.94912,0.76766,6.991392612,1.08912,0.31766,1.1345,5.86,0.45,5.87725276
25/07/2020 00:30,6.9768,0.7324,7.015137062,1.0368,0.3024,1.08,5.94,0.43,5.955543636,6.9768,0.7224,7.014100085,1.0368,0.3024,1.08,5.94,0.42,5.954829972
25/07/2020 01:00,6.63288,0.90084,6.693773958,0.96288,0.28084,1.003,5.67,0.62,5.703796981,6.63288,0.90084,6.693773958,0.96288,0.28084,1.003,5.67,0.62,5.703796981
25/07/2020 01:30,6.30856,2.34458,6.730154876,1.07856,0.31458,1.1235,5.23,2.03,5.610151513,6.62856,-0.31542,6.636060386,1.07856,0.31458,1.1235,5.55,-0.63,5.585642309
25/07/2020 02:00,6.18368,1.16524,6.29251004,1.42368,0.41524,1.483,4.76,0.75,4.818723897,6.17368,1.16524,6.282683264,1.42368,0.41524,1.483,4.75,0.75,4.808846015
25/07/2020 02:30,6.1256,1.2183,6.245576855,1.6056,0.4683,1.6725,4.52,0.75,4.581800956,6.1156,1.2183,6.235769259,1.6056,0.4683,1.6725,4.51,0.75,4.571936133
25/07/2020 03:00,6.04368,1.17274,6.156410241,1.48368,0.43274,1.5455,4.56,0.74,4.619653667,6.03368,1.16274,6.144693536,1.48368,0.43274,1.5455,4.55,0.73,4.608188364
25/07/2020 03:30,6.15872,1.06046,6.249352562,1.09872,0.32046,1.1445,5.06,0.74,5.113824401,6.14872,1.05046,6.237806013,1.09872,0.32046,1.1445,5.05,0.73,5.102489588
25/07/2020 04:00,6.61088,1.09484,6.700925981,1.01088,0.29484,1.053,5.6,0.8,5.656854249,6.61088,1.08484,6.699299381,1.01088,0.29484,1.053,5.6,0.79,5.6554487
25/07/2020 04:30,5.90368,1.09024,6.003504043,1.30368,0.38024,1.358,4.6,0.71,4.654470969,5.89368,1.09024,5.993670595,1.30368,0.38024,1.358,4.59,0.71,4.644588249
25/07/2020 05:00,5.86288,1.03834,5.954117218,1.26288,0.36834,1.3155,4.6,0.67,4.648537404,5.85288,1.03834,5.944270708,1.26288,0.36834,1.3155,4.59,0.67,4.638642043
25/07/2020 05:30,6.38272,1.01996,6.463701184,1.06272,0.30996,1.107,5.32,0.71,5.367168714,6.38272,1.00996,6.462130748,1.06272,0.30996,1.107,5.32,0.7,5.365855011
25/07/2020 06:00,6.2336,1.0823,6.326858798,1.1736,0.3423,1.2225,5.06,0.74,5.113824401,6.2336,1.0823,6.326858798,1.1736,0.3423,1.2225,5.06,0.74,5.113824401
25/07/2020 06:30,6.452,1.136,6.551244157,1.392,0.406,1.45,5.06,0.73,5.112386918,6.452,1.136,6.551244157,1.392,0.406,1.45,5.06,0.73,5.112386918
25/07/2020 07:00,6.42848,1.05164,6.513931363,1.54848,0.45164,1.613,4.88,0.6,4.916746892,6.42848,1.04164,6.512324393,1.54848,0.45164,1.613,4.88,0.59,4.915536593
25/07/2020 07:30,6.9248,0.9689,6.992254447,1.5048,0.4389,1.5675,5.42,0.53,5.445851632,6.9248,0.9589,6.990875786,1.5048,0.4389,1.5675,5.42,0.52,5.44488751
25/07/2020 08:00,7.2512,0.8641,7.302504382,1.8312,0.5341,1.9075,5.42,0.33,5.430036832,7.2512,0.8641,7.302504382,1.8312,0.5341,1.9075,5.42,0.33,5.430036832
25/07/2020 08:30,8.08544,0.61492,8.108789466,1.52544,0.44492,1.589,6.56,0.17,6.562202374,8.09544,0.61492,8.118760706,1.52544,0.44492,1.589,6.57,0.17,6.572199023
25/07/2020 09:00,8.47952,-3.22014,9.070367195,1.91952,0.55986,1.9995,6.56,-3.78,7.571129374,7.86952,3.94986,8.805154118,1.91952,0.55986,1.9995,5.95,3.39,6.847963201
25/07/2020 09:30,8.51288,-3.23916,9.108308482,1.92288,0.56084,2.003,6.59,-3.8,7.607108518,7.57288,4.16084,8.640665541,1.92288,0.56084,2.003,5.65,3.6,6.699440275
25/07/2020 10:00,8.938,-3.111,9.463940247,2.088,0.609,2.175,6.85,-3.72,7.794927838,7.938,3.749,8.778772408,2.088,0.609,2.175,5.85,3.14,6.639435217
25/07/2020 10:30,8.8024,-2.1068,9.051013866,2.3424,0.6832,2.44,6.46,-2.79,7.036739302,8.0624,2.6832,8.497167528,2.3424,0.6832,2.44,5.72,2,6.059570942
25/07/2020 11:00,8.29128,0.21954,8.294186027,2.98128,0.86954,3.1055,5.31,-0.65,5.349635502,8.29128,0.20954,8.29392736,2.98128,0.86954,3.1055,5.31,-0.66,5.350859744
25/07/2020 11:30,8.04248,0.28614,8.047568617,3.55248,1.03614,3.7005,4.49,-0.75,4.552208255,8.05248,0.27614,8.05721338,3.55248,1.03614,3.7005,4.5,-0.76,4.563726547
25/07/2020 12:00,7.54496,0.47228,7.559726834,3.50496,1.02228,3.651,4.04,-0.55,4.077266241,7.55496,0.46228,7.569089998,3.50496,1.02228,3.651,4.05,-0.56,4.088532744
25/07/2020 12:30,7.87032,0.55176,7.889637254,3.16032,0.92176,3.292,4.71,-0.37,4.724510557,7.87032,0.55176,7.889637254,3.16032,0.92176,3.292,4.71,-0.37,4.724510557
25/07/2020 13:00,8.748,0.349,8.754958881,1.848,0.539,1.925,6.9,-0.19,6.902615446,8.768,0.339,8.774550986,1.848,0.539,1.925,6.92,-0.2,6.92288957
25/07/2020 13:30,8.3724,0.7132,8.40272194,1.8624,0.5432,1.94,6.51,0.17,6.512219284,8.3724,0.7132,8.40272194,1.8624,0.5432,1.94,6.51,0.17,6.512219284
25/07/2020 14:00,8.03704,0.77372,8.074196839,1.96704,0.57372,2.049,6.07,0.2,6.073293999,8.04704,0.77372,8.084150877,1.96704,0.57372,2.049,6.08,0.2,6.083288584
25/07/2020 14:30,8.04104,0.77822,8.078610688,2.05104,0.59822,2.1365,5.99,0.18,5.992703897,8.04104,0.75822,8.076708603,2.05104,0.59822,2.1365,5.99,0.16,5.992136514
25/07/2020 15:00,7.78336,0.88098,7.833059342,2.16336,0.63098,2.2535,5.62,0.25,5.62555775,7.78336,0.87098,7.83194095,2.16336,0.63098,2.2535,5.62,0.24,5.625122221
25/07/2020 15:30,7.92672,0.80696,7.967689402,1.80672,0.52696,1.882,6.12,0.28,6.12640188,7.92672,0.79696,7.966682823,1.80672,0.52696,1.882,6.12,0.27,6.125952987
25/07/2020 16:00,7.9572,0.8121,7.998533506,1.6872,0.4921,1.7575,6.27,0.32,6.278160559,7.9572,0.8021,7.997524383,1.6872,0.4921,1.7575,6.27,0.31,6.277658799
25/07/2020 16:30,8.2608,0.7344,8.293380493,1.4208,0.4144,1.48,6.84,0.32,6.847481289,8.2608,0.7244,8.29250095,1.4208,0.4144,1.48,6.84,0.31,6.84702125
25/07/2020 17:00,8.65184,0.75512,8.68473037,1.73184,0.50512,1.804,6.92,0.25,6.924514423,8.65184,0.74512,8.683866604,1.73184,0.50512,1.804,6.92,0.24,6.924160599
25/07/2020 17:30,9.34104,0.59072,9.359699696,1.27104,0.37072,1.324,8.07,0.22,8.072998204,9.38104,0.58072,9.398997138,1.27104,0.37072,1.324,8.11,0.21,8.11271841
25/07/2020 18:00,9.4724,0.6682,9.495938763,1.2624,0.3682,1.315,8.21,0.3,8.215479292,9.5424,0.6582,9.565073183,1.2624,0.3682,1.315,8.28,0.29,8.285076946
25/07/2020 18:30,9.23576,0.70668,9.262756577,1.56576,0.45668,1.631,7.67,0.25,7.674073234,9.26576,0.69668,9.291914302,1.56576,0.45668,1.631,7.7,0.24,7.703739352
25/07/2020 19:00,9.17456,0.71258,9.202191122,1.41456,0.41258,1.4735,7.76,0.3,7.765796804,9.19456,0.70258,9.221363904,1.41456,0.41258,1.4735,7.78,0.29,7.785403008
25/07/2020 19:30,8.71128,0.65704,8.736023168,1.36128,0.39704,1.418,7.35,0.26,7.354597202,8.72128,0.65704,8.745994878,1.36128,0.39704,1.418,7.36,0.26,7.364590959
25/07/2020 20:00,8.44864,0.64002,8.472847423,1.50864,0.44002,1.5715,6.94,0.2,6.942881246,8.44864,0.64002,8.472847423,1.50864,0.44002,1.5715,6.94,0.2,6.942881246
25/07/2020 20:30,8.4544,0.6267,8.4775959,1.1544,0.3367,1.2025,7.3,0.29,7.305758003,8.4644,0.6167,8.486836057,1.1544,0.3367,1.2025,7.31,0.28,7.315360552
25/07/2020 21:00,8.44344,0.69642,8.472111888,1.39344,0.40642,1.4515,7.05,0.29,7.055962018,8.43344,0.68642,8.461328657,1.39344,0.40642,1.4515,7.04,0.28,7.045565982
25/07/2020 21:30,8.46376,0.70568,8.493127669,1.01376,0.29568,1.056,7.45,0.41,7.46127335,8.47376,0.69568,8.502269062,1.01376,0.29568,1.056,7.46,0.4,7.470716164
25/07/2020 22:00,8.48208,0.80644,8.520330193,0.98208,0.28644,1.023,7.5,0.52,7.518005055,8.49208,0.79644,8.529345778,0.98208,0.28644,1.023,7.51,0.51,7.527296992
25/07/2020 22:30,7.99696,0.87078,8.044229425,0.99696,0.29078,1.0385,7,0.58,7.023987472,7.99696,0.86078,8.043153079,0.99696,0.29078,1.0385,7,0.57,7.0231688
25/07/2020 23:00,7.24328,0.92304,7.301856476,1.31328,0.38304,1.368,5.93,0.54,5.954536086,7.23328,0.92304,7.291936807,1.31328,0.38304,1.368,5.92,0.54,5.944577361
25/07/2020 23:30,7.52904,-1.73278,7.725863696,1.01904,0.29722,1.0615,6.51,-2.03,6.819164172,6.71904,3.75722,7.698194636,1.01904,0.29722,1.0615,5.7,3.46,6.667953209
26/07/2020 00:00,7.15824,1.07532,7.238557384,0.97824,0.28532,1.019,6.18,0.79,6.230288918,7.15824,1.06532,7.237078596,0.97824,0.28532,1.019,6.18,0.78,6.229028817
26/07/2020 00:30,6.62824,1.09282,6.717724395,1.03824,0.30282,1.0815,5.59,0.79,5.645546918,6.61824,1.07282,6.704628509,1.03824,0.30282,1.0815,5.58,0.77,5.632876707
26/07/2020 01:00,6.19584,1.12462,6.297078962,1.21584,0.35462,1.2665,4.98,0.77,5.03917652,6.17584,1.12462,6.277401521,1.21584,0.35462,1.2665,4.96,0.77,5.019412316
26/07/2020 01:30,6.23728,1.13504,6.339714315,1.21728,0.35504,1.268,5.02,0.78,5.080236215,6.22728,1.12504,6.328090644,1.21728,0.35504,1.268,5.01,0.77,5.068826294
26/07/2020 02:00,6.60512,1.07316,6.691732406,1.00512,0.29316,1.047,5.6,0.78,5.654060488,6.59512,1.06316,6.680263243,1.00512,0.29316,1.047,5.59,0.77,5.642783001
26/07/2020 02:30,6.47744,1.07342,6.565779424,1.17744,0.34342,1.2265,5.3,0.73,5.350037383,6.47744,1.07342,6.565779424,1.17744,0.34342,1.2265,5.3,0.73,5.350037383
26/07/2020 03:00,5.99432,0.91126,6.063189511,1.20432,0.35126,1.2545,4.79,0.56,4.822623767,5.98432,0.90126,6.051805966,1.20432,0.35126,1.2545,4.78,0.55,4.811538216
26/07/2020 03:30,6.04712,0.92666,6.117708644,1.25712,0.36666,1.3095,4.79,0.56,4.822623767,6.03712,0.90666,6.104821885,1.25712,0.36666,1.3095,4.78,0.54,4.810405388
26/07/2020 04:00,6.35608,0.85344,6.413120364,1.00608,0.29344,1.048,5.35,0.56,5.379228569,6.34608,0.85344,6.403209445,1.00608,0.29344,1.048,5.34,0.56,5.369283006
26/07/2020 04:30,5.87024,0.91882,5.941712535,1.23024,0.35882,1.2815,4.64,0.56,4.673670934,5.86024,0.89882,5.928768021,1.23024,0.35882,1.2815,4.63,0.54,4.661383915
26/07/2020 05:00,6.1976,0.8568,6.256544733,1.0176,0.2968,1.06,5.18,0.56,5.210182338,6.1876,0.8368,6.24392729,1.0176,0.2968,1.06,5.17,0.54,5.198124662
26/07/2020 05:30,5.90776,0.94018,5.982103865,1.09776,0.32018,1.1435,4.81,0.62,4.84979381,5.89776,0.94018,5.972228349,1.09776,0.32018,1.1435,4.8,0.62,4.839876031
26/07/2020 06:00,5.89248,1.04614,5.98462442,1.39248,0.40614,1.4505,4.5,0.64,4.54528327,5.88248,1.03614,5.973035832,1.39248,0.40614,1.4505,4.49,0.63,4.533982797
26/07/2020 06:30,6.1688,0.9984,6.249071611,1.2288,0.3584,1.28,4.94,0.64,4.981284975,6.1588,0.9884,6.237607875,1.2288,0.3584,1.28,4.93,0.63,4.970090542
26/07/2020 07:00,6.46536,0.90698,6.528666989,1.15536,0.33698,1.2035,5.31,0.57,5.340505594,6.45536,0.89698,6.51738029,1.15536,0.33698,1.2035,5.3,0.56,5.329502791
26/07/2020 07:30,6.69256,0.90408,6.753348799,1.28256,0.37408,1.336,5.41,0.53,5.43589919,6.69256,0.89408,6.752017358,1.28256,0.37408,1.336,5.41,0.52,5.434933302
26/07/2020 08:00,6.74456,0.97508,6.814680521,1.59456,0.46508,1.661,5.15,0.51,5.175190818,6.74456,0.96508,6.813256857,1.59456,0.46508,1.661,5.15,0.5,5.174214916
26/07/2020 08:30,7.12904,0.96722,7.194353748,1.97904,0.57722,2.0615,5.15,0.39,5.16474588,7.12904,0.95722,7.193016158,1.97904,0.57722,2.0615,5.15,0.38,5.164000387
26/07/2020 09:00,7.10536,1.06448,7.184654369,2.41536,0.70448,2.516,4.69,0.36,4.703796339,7.09536,1.03448,7.170375332,2.41536,0.70448,2.516,4.68,0.33,4.691620189
26/07/2020 09:30,7.23184,1.04012,7.306254814,2.81184,0.82012,2.929,4.42,0.22,4.425471726,7.22184,1.04012,7.296356803,2.81184,0.82012,2.929,4.41,0.22,4.415484118
26/07/2020 10:00,7.59672,0.84946,7.644065479,2.22672,0.64946,2.3195,5.37,0.2,5.373723104,7.58672,0.83946,7.633021253,2.22672,0.64946,2.3195,5.36,0.19,5.36336648
26/07/2020 10:30,7.6252,0.5786,7.647120569,2.6352,0.7686,2.745,4.99,-0.19,4.993615924,7.6152,0.5686,7.636398169,2.6352,0.7686,2.745,4.98,-0.2,4.984014446
26/07/2020 11:00,7.69424,0.53832,7.713048528,2.63424,0.76832,2.744,5.06,-0.23,5.065224575,7.69424,0.53832,7.713048528,2.63424,0.76832,2.744,5.06,-0.23,5.065224575
26/07/2020 11:30,7.9168,0.5074,7.933043363,2.5968,0.7574,2.705,5.32,-0.25,5.325870821,7.9168,0.5074,7.933043363,2.5968,0.7574,2.705,5.32,-0.25,5.325870821
26/07/2020 12:00,7.79216,0.37438,7.801148496,2.55216,0.74438,2.6585,5.24,-0.37,5.253046735,7.78216,0.37438,7.791160032,2.55216,0.74438,2.6585,5.23,-0.37,5.243071619
26/07/2020 12:30,8.3308,0.5069,8.346207297,2.8008,0.8169,2.9175,5.53,-0.31,5.538682154,8.3308,0.4969,8.345605925,2.8008,0.8169,2.9175,5.53,-0.32,5.539250852
26/07/2020 13:00,7.72696,0.49328,7.742689197,2.85696,0.83328,2.976,4.87,-0.34,4.881854156,7.72696,0.49328,7.742689197,2.85696,0.83328,2.976,4.87,-0.34,4.881854156
26/07/2020 13:30,7.6828,0.6154,7.707407671,2.6928,0.7854,2.805,4.99,-0.17,4.992894952,7.6828,0.6054,7.706615664,2.6928,0.7854,2.805,4.99,-0.18,4.993245438
26/07/2020 14:00,7.1784,0.6637,7.209016871,2.8584,0.8337,2.9775,4.32,-0.17,4.323343613,7.1784,0.6337,7.20631683,2.8584,0.8337,2.9775,4.32,-0.2,4.324627152
26/07/2020 14:30,6.83848,0.71914,6.876188701,3.52848,1.02914,3.6755,3.31,-0.31,3.324484923,6.83848,0.70914,6.875150053,3.52848,1.02914,3.6755,3.31,-0.32,3.325432303
26/07/2020 15:00,7.03152,0.50836,7.04987258,2.77152,0.80836,2.887,4.26,-0.3,4.270550316,7.03152,0.50836,7.04987258,2.77152,0.80836,2.887,4.26,-0.3,4.270550316
26/07/2020 15:30,7.2772,0.6821,7.309097089,3.1272,0.9121,3.2575,4.15,-0.23,4.156368607,7.2772,0.6721,7.30817065,3.1272,0.9121,3.2575,4.15,-0.24,4.156933966
26/07/2020 16:00,7.54832,0.73076,7.583610288,3.08832,0.90076,3.217,4.46,-0.17,4.463238734,7.53832,0.72076,7.572698555,3.08832,0.90076,3.217,4.45,-0.18,4.453638962
26/07/2020 16:30,7.92256,0.84158,7.967133352,2.30256,0.67158,2.3985,5.62,0.17,5.622570586,7.92256,0.84158,7.967133352,2.30256,0.67158,2.3985,5.62,0.17,5.622570586
26/07/2020 17:00,8.3296,0.8028,8.368197177,2.1696,0.6328,2.26,6.16,0.17,6.162345333,8.3296,0.8028,8.368197177,2.1696,0.6328,2.26,6.16,0.17,6.162345333
26/07/2020 17:30,8.79512,0.70316,8.823183654,1.72512,0.50316,1.797,7.07,0.2,7.072828289,8.80512,0.69316,8.832361462,1.72512,0.50316,1.797,7.08,0.19,7.082548976
26/07/2020 18:00,8.97968,0.73324,9.009566793,1.75968,0.51324,1.833,7.22,0.22,7.223351023,8.99968,0.72324,9.028694047,1.75968,0.51324,1.833,7.24,0.21,7.24304494
26/07/2020 18:30,9.31968,0.73074,9.348284134,1.57968,0.46074,1.6455,7.74,0.27,7.744707871,9.34968,0.72074,9.377418741,1.57968,0.46074,1.6455,7.77,0.26,7.774348847
26/07/2020 19:00,8.90616,0.75388,8.938009902,1.55616,0.45388,1.621,7.35,0.3,7.356119901,8.92616,0.74388,8.957102757,1.55616,0.45388,1.621,7.37,0.29,7.375703356
26/07/2020 19:30,8.45632,0.86976,8.500931149,1.57632,0.45976,1.642,6.88,0.41,6.892205743,8.45632,0.85976,8.499913835,1.57632,0.45976,1.642,6.88,0.4,6.891618097
26/07/2020 20:00,8.4984,0.8037,8.536318659,1.1784,0.3437,1.2275,7.32,0.46,7.334439311,8.5184,0.7937,8.555296503,1.1784,0.3437,1.2275,7.34,0.45,7.35378134
26/07/2020 20:30,8.1656,0.8483,8.209545435,1.1256,0.3283,1.1725,7.04,0.52,7.059178422,8.1656,0.8383,8.208518152,1.1256,0.3283,1.1725,7.04,0.51,7.058448838
26/07/2020 21:00,8.36968,0.89824,8.417741882,1.15968,0.33824,1.208,7.21,0.56,7.231714873,8.37968,0.88824,8.4266249,1.15968,0.33824,1.208,7.22,0.55,7.24091845
26/07/2020 21:30,8.0992,0.9231,8.151635066,1.2792,0.3731,1.3325,6.82,0.55,6.842141478,8.1092,0.9231,8.16157082,1.2792,0.3731,1.3325,6.83,0.55,6.852109164
26/07/2020 22:00,8.23696,0.85828,8.281555083,1.05696,0.30828,1.101,7.18,0.55,7.201034648,8.24696,0.83828,8.289454904,1.05696,0.30828,1.101,7.19,0.53,7.209507611
26/07/2020 22:30,7.96384,0.87862,8.012160798,1.02384,0.29862,1.0665,6.94,0.58,6.964194139,7.97384,0.86862,8.021011473,1.02384,0.29862,1.0665,6.95,0.57,6.973334927
26/07/2020 23:00,7.51168,0.90174,7.565611109,1.17168,0.34174,1.2205,6.34,0.56,6.36468381,7.51168,0.90174,7.565611109,1.17168,0.34174,1.2205,6.34,0.56,6.36468381
26/07/2020 23:30,6.81224,0.93732,6.876422224,1.12224,0.32732,1.169,5.69,0.61,5.722604302,6.81224,0.92732,6.875066269,1.12224,0.32732,1.169,5.69,0.6,5.721546994
27/07/2020 00:00,6.44848,0.89164,6.509832271,1.30848,0.38164,1.363,5.14,0.51,5.165239588,6.43848,0.88164,6.498562441,1.30848,0.38164,1.363,5.13,0.5,5.154308877
27/07/2020 00:30,6.35832,0.85076,6.414984474,1.16832,0.34076,1.217,5.19,0.51,5.214997603,6.35832,0.84076,6.413665925,1.16832,0.34076,1.217,5.19,0.5,5.214029152
27/07/2020 01:00,5.9772,0.9196,6.047527098,1.2672,0.3696,1.32,4.71,0.55,4.742003796,5.9672,0.9096,6.036128561,1.2672,0.3696,1.32,4.7,0.54,4.730919572
27/07/2020 01:30,5.65464,1.10552,5.76169489,1.18464,0.34552,1.234,4.47,0.76,4.534148211,5.65464,1.09552,5.75978451,1.18464,0.34552,1.234,4.47,0.75,4.532482763
27/07/2020 02:00,5.92632,1.16726,6.04017919,1.39632,0.40726,1.4545,4.53,0.76,4.593310353,5.91632,1.15726,6.02844035,1.39632,0.40726,1.4545,4.52,0.75,4.581800956
27/07/2020 02:30,6.00032,0.99926,6.082956571,1.06032,0.30926,1.1045,4.94,0.69,4.987955493,6.00032,0.98926,6.081321851,1.06032,0.30926,1.1045,4.94,0.68,4.986581996
27/07/2020 03:00,6.03808,0.94944,6.112270151,1.19808,0.34944,1.248,4.84,0.6,4.877048288,6.03808,0.93944,6.110724802,1.19808,0.34944,1.248,4.84,0.59,4.875828135
27/07/2020 03:30,6.19344,0.89892,6.258334938,1.09344,0.31892,1.139,5.1,0.58,5.132874438,6.19344,0.89892,6.258334938,1.09344,0.31892,1.139,5.1,0.58,5.132874438
27/07/2020 04:00,6.27128,0.88954,6.33405354,1.06128,0.30954,1.1055,5.21,0.58,5.242184659,6.26128,0.88954,6.324152801,1.06128,0.30954,1.1055,5.2,0.58,5.232246172
27/07/2020 04:30,5.85544,0.88992,5.922679731,1.16544,0.33992,1.214,4.69,0.55,4.722139346,5.84544,0.88992,5.912793451,1.16544,0.33992,1.214,4.68,0.55,4.712207551
27/07/2020 05:00,5.92248,0.85114,5.983327557,1.03248,0.30114,1.0755,4.89,0.55,4.920833263,5.92248,0.85114,5.983327557,1.03248,0.30114,1.0755,4.89,0.55,4.920833263
27/07/2020 05:30,6.50264,0.81702,6.55376599,1.05264,0.30702,1.0965,5.45,0.51,5.473810373,6.49264,0.80702,6.54260311,1.05264,0.30702,1.0965,5.44,0.5,5.462929617
27/07/2020 06:00,6.53736,0.79548,6.58558002,1.04736,0.30548,1.091,5.49,0.49,5.511823655,6.53736,0.78548,6.584379591,1.04736,0.30548,1.091,5.49,0.48,5.510943658
27/07/2020 06:30,7.31064,0.75102,7.349114794,1.10064,0.32102,1.1465,6.21,0.43,6.224869477,7.31064,0.75102,7.349114794,1.10064,0.32102,1.1465,6.21,0.43,6.224869477
27/07/2020 07:00,7.33632,0.71226,7.370814436,1.27632,0.37226,1.3295,6.06,0.34,6.06953046,7.33632,0.70226,7.369854832,1.27632,0.37226,1.3295,6.06,0.33,6.068978497
27/07/2020 07:30,8.05304,0.64922,8.079167027,1.40304,0.40922,1.4615,6.65,0.24,6.654329418,8.05304,0.63922,8.078369603,1.40304,0.40922,1.4615,6.65,0.23,6.653976255
27/07/2020 08:00,8.79504,0.25022,8.798598675,1.47504,0.43022,1.5365,7.32,-0.18,7.32221278,8.80504,0.22022,8.807793495,1.47504,0.43022,1.5365,7.33,-0.21,7.333007569
27/07/2020 08:30,9.42224,0.28732,9.426619723,1.60224,0.46732,1.669,7.82,-0.18,7.822071337,9.46224,0.27732,9.466302985,1.60224,0.46732,1.669,7.86,-0.19,7.862296102
27/07/2020 09:00,9.97568,-3.02126,10.42315708,1.43568,0.41874,1.4955,8.54,-3.44,9.206801833,9.40568,3.24874,9.950936029,1.43568,0.41874,1.4955,7.97,2.83,8.45752919
27/07/2020 09:30,10.03016,-3.29912,10.55880213,1.82016,0.53088,1.896,8.21,-3.83,9.059414992,9.18016,4.10088,10.05447932,1.82016,0.53088,1.896,7.36,3.57,8.180128361
27/07/2020 10:00,10.45776,-3.41982,11.00272298,1.57776,0.46018,1.6435,8.88,-3.88,9.690655293,9.75776,3.94018,10.52325514,1.57776,0.46018,1.6435,8.18,3.48,8.889476925
27/07/2020 10:30,10.25208,-1.47356,10.35743807,1.70208,0.49644,1.773,8.55,-1.97,8.774018464,9.97208,1.67644,10.11201417,1.70208,0.49644,1.773,8.27,1.18,8.353759633
27/07/2020 11:00,9.74192,0.04056,9.742004434,1.92192,0.56056,2.002,7.82,-0.52,7.837269933,9.77192,0.04056,9.772004175,1.92192,0.56056,2.002,7.85,-0.52,7.867204078
27/07/2020 11:30,9.80816,-0.10012,9.808670991,1.98816,0.57988,2.071,7.82,-0.68,7.849509539,9.83816,-0.10012,9.838669432,1.98816,0.57988,2.071,7.85,-0.68,7.879397185
27/07/2020 12:00,10.18048,-0.15486,10.18165776,1.56048,0.45514,1.6255,8.62,-0.61,8.641556573,10.29048,-0.15486,10.29164517,1.56048,0.45514,1.6255,8.73,-0.61,8.75128562
27/07/2020 12:30,10.39824,-0.08218,10.39856474,1.63824,0.47782,1.7065,8.76,-0.56,8.777881293,10.53824,-0.09218,10.53864315,1.63824,0.47782,1.7065,8.9,-0.57,8.91823413
27/07/2020 13:00,9.84552,0.04786,9.845636325,1.77552,0.51786,1.8495,8.07,-0.47,8.083674907,9.89552,0.03786,9.895592425,1.77552,0.51786,1.8495,8.12,-0.48,8.13417482
27/07/2020 13:30,9.96888,0.01384,9.968889607,1.89888,0.55384,1.978,8.07,-0.54,8.088046736,10.01888,0.00384,10.01888074,1.89888,0.55384,1.978,8.12,-0.55,8.138605532
27/07/2020 14:00,9.7552,-0.0189,9.755218309,2.0952,0.6111,2.1825,7.66,-0.63,7.685863647,9.7952,-0.0289,9.795242634,2.0952,0.6111,2.1825,7.7,-0.64,7.726551624
27/07/2020 14:30,9.76072,0.14396,9.761781569,2.55072,0.74396,2.657,7.21,-0.6,7.234922253,9.79072,0.14396,9.791778317,2.55072,0.74396,2.657,7.24,-0.6,7.264819337
27/07/2020 15:00,9.52456,0.05758,9.524734046,2.25456,0.65758,2.3485,7.27,-0.6,7.294717267,9.55456,0.05758,9.5547335,2.25456,0.65758,2.3485,7.3,-0.6,7.324616031
27/07/2020 15:30,9.2236,0.2248,9.226339036,2.0736,0.6048,2.16,7.15,-0.38,7.160090782,9.2436,0.2148,9.246095392,2.0736,0.6048,2.16,7.17,-0.39,7.180598861
27/07/2020 16:00,10.39952,0.05736,10.39967819,1.97952,0.57736,2.062,8.42,-0.52,8.436041726,10.53952,0.04736,10.53962641,1.97952,0.57736,2.062,8.56,-0.53,8.576392015
27/07/2020 16:30,9.01352,0.21686,9.016128385,1.70352,0.49686,1.7745,7.31,-0.28,7.315360552,9.02352,0.20686,9.025890773,1.70352,0.49686,1.7745,7.32,-0.29,7.325742283
27/07/2020 17:00,9.51464,0.61302,9.534367722,2.44464,0.71302,2.5465,7.07,-0.1,7.070707178,9.48464,0.12302,9.485437779,2.44464,0.71302,2.5465,7.04,-0.59,7.064679752
27/07/2020 17:30,8.81396,0.40478,8.823249839,1.74096,0.50778,1.8135,7.073,-0.103,7.073749925,8.78396,-0.08522,8.784373383,1.74096,0.50778,1.8135,7.043,-0.593,7.067920345
27/07/2020 18:00,9.87872,1.62546,10.01155478,3.85872,1.12546,4.0195,6.02,0.5,6.040728433,9.79872,0.84546,9.835126651,3.85872,1.12546,4.0195,5.94,-0.28,5.946595665
27/07/2020 18:30,9.8712,1.2491,9.949916595,1.7112,0.4991,1.7825,8.16,0.75,8.194394425,9.8812,0.3291,9.886678929,1.7112,0.4991,1.7825,8.17,-0.17,8.171768474
27/07/2020 19:00,9.33472,1.25096,9.418168527,1.61472,0.47096,1.682,7.72,0.78,7.759304093,9.30472,0.47096,9.316631237,1.61472,0.47096,1.682,7.69,0,7.69
27/07/2020 19:30,9.25192,1.35806,9.351061472,1.74192,0.50806,1.8145,7.51,0.85,7.557949457,9.21192,0.67806,9.236841205,1.74192,0.50806,1.8145,7.47,0.17,7.471934154
27/07/2020 20:00,9.12872,0.99796,9.183106936,1.39872,0.40796,1.457,7.73,0.59,7.752483473,9.11872,0.79796,9.153567316,1.39872,0.40796,1.457,7.72,0.39,7.729844759
27/07/2020 20:30,8.68016,0.82588,8.719360951,1.22016,0.35588,1.271,7.46,0.47,7.474790967,8.70016,0.81588,8.738331889,1.22016,0.35588,1.271,7.48,0.46,7.494131037
27/07/2020 21:00,8.56176,0.86968,8.605816498,1.06176,0.30968,1.106,7.5,0.56,7.520877608,8.57176,0.85968,8.614761703,1.06176,0.30968,1.106,7.51,0.55,7.530112881
27/07/2020 21:30,8.47776,0.88018,8.52332866,1.09776,0.32018,1.1435,7.38,0.56,7.401216116,8.48776,0.87018,8.532249589,1.09776,0.32018,1.1435,7.39,0.55,7.410438584
27/07/2020 22:00,8.35928,0.91854,8.409594393,1.22928,0.35854,1.2805,7.13,0.56,7.151957774,8.36928,0.90854,8.41844954,1.22928,0.35854,1.2805,7.14,0.55,7.161152142
27/07/2020 22:30,7.98016,0.94838,8.036316211,1.16016,0.33838,1.2085,6.82,0.61,6.847225716,7.98016,0.94838,8.036316211,1.16016,0.33838,1.2085,6.82,0.61,6.847225716
27/07/2020 23:00,7.28824,0.97782,7.353541613,1.15824,0.33782,1.2065,6.13,0.64,6.163318911,7.28824,0.96782,7.352218567,1.15824,0.33782,1.2065,6.13,0.63,6.162288536
27/07/2020 23:30,7.13808,-0.50056,7.155609436,1.19808,0.34944,1.248,5.94,-0.85,6.000508312,6.69808,2.58944,7.181188982,1.19808,0.34944,1.248,5.5,2.24,5.938653046
28/07/2020 00:00,6.612,1.0585,6.696190428,1.092,0.3185,1.1375,5.52,0.74,5.569380576,6.592,1.0585,6.676442634,1.092,0.3185,1.1375,5.5,0.74,5.549558541
28/07/2020 00:30,6.12824,1.13532,6.23251771,1.45824,0.42532,1.519,4.67,0.71,4.723663832,6.12824,1.11532,6.228905538,1.45824,0.42532,1.519,4.67,0.69,4.720699101
28/07/2020 01:00,6.08064,1.06602,6.173376827,1.22064,0.35602,1.2715,4.86,0.71,4.911588338,6.10064,1.04602,6.189666086,1.22064,0.35602,1.2715,4.88,0.69,4.928539337
28/07/2020 01:30,6.01808,1.16694,6.13017421,1.49808,0.43694,1.5605,4.52,0.73,4.578569646,6.04808,1.12694,6.152175668,1.49808,0.43694,1.5605,4.55,0.69,4.602021295
28/07/2020 02:00,6.1204,1.1472,6.226986751,1.4304,0.4172,1.49,4.69,0.73,4.746472374,6.1404,1.1072,6.239423371,1.4304,0.4172,1.49,4.71,0.69,4.760273101
28/07/2020 02:30,6.21232,1.13776,6.315648629,1.19232,0.34776,1.242,5.02,0.79,5.081781184,6.24232,1.10776,6.339849462,1.19232,0.34776,1.242,5.05,0.76,5.106867925
28/07/2020 03:00,5.99776,1.20268,6.117153276,1.51776,0.44268,1.581,4.48,0.76,4.544007042,6.02776,1.17268,6.140771043,1.51776,0.44268,1.581,4.51,0.73,4.568697845
28/07/2020 03:30,6.06496,1.16478,6.175795677,1.28496,0.37478,1.3385,4.78,0.79,4.844842619,6.10496,1.12478,6.207710258,1.28496,0.37478,1.3385,4.82,0.75,4.87800164
28/07/2020 04:00,5.93656,1.20108,6.05684223,1.30656,0.38108,1.361,4.63,0.82,4.702052743,5.96656,1.16108,6.07848213,1.30656,0.38108,1.361,4.66,0.78,4.724828039
28/07/2020 04:30,5.91976,1.12618,6.025930621,1.28976,0.37618,1.3435,4.63,0.75,4.690351799,5.94976,1.09618,6.049897078,1.28976,0.37618,1.3435,4.66,0.72,4.715294264
28/07/2020 05:00,6.04792,1.09356,6.14599136,1.41792,0.41356,1.477,4.63,0.68,4.679668792,6.05792,1.07356,6.152310607,1.41792,0.41356,1.477,4.64,0.66,4.686704599
28/07/2020 05:30,6.3092,1.0481,6.395664019,1.1592,0.3381,1.2075,5.15,0.71,5.198711379,6.3092,1.0381,6.394032863,1.1592,0.3381,1.2075,5.15,0.7,5.197355097
28/07/2020 06:00,6.38296,0.94128,6.451990887,0.79296,0.23128,0.826,5.59,0.71,5.63490905,6.37296,0.93128,6.440644502,0.79296,0.23128,0.826,5.58,0.7,5.623735413
28/07/2020 06:30,6.38344,0.73642,6.425777825,0.43344,0.12642,0.4515,5.95,0.61,5.981187173,6.38344,0.72642,6.424639465,0.43344,0.12642,0.4515,5.95,0.6,5.980175583
28/07/2020 07:00,6.80912,0.59516,6.835080877,0.66912,0.19516,0.697,6.14,0.4,6.153015521,6.79912,0.58516,6.824254172,0.66912,0.19516,0.697,6.13,0.39,6.14239367
28/07/2020 07:30,7.9124,0.3732,7.921196374,0.6624,0.1932,0.69,7.25,0.18,7.252234139,7.9224,0.3632,7.930721026,0.6624,0.1932,0.69,7.26,0.17,7.261990085
28/07/2020 08:00,8.46624,-0.26818,8.470486423,0.96624,0.28182,1.0065,7.5,-0.55,7.520139626,8.49624,-0.27818,8.500792801,0.96624,0.28182,1.0065,7.53,-0.56,7.55079466
28/07/2020 08:30,9.01704,-0.38378,9.025203458,1.18704,0.34622,1.2365,7.83,-0.73,7.863955748,9.05704,-0.39378,9.065596299,1.18704,0.34622,1.2365,7.87,-0.74,7.904713784
28/07/2020 09:00,9.354,-0.4305,9.36390123,1.644,0.4795,1.7125,7.71,-0.91,7.763517244,9.394,-0.4405,9.404322211,1.644,0.4795,1.7125,7.75,-0.92,7.804415417
28/07/2020 09:30,8.98776,-0.13232,8.988733971,2.83776,0.82768,2.956,6.15,-0.96,6.224475882,8.99776,-0.14232,8.998885487,2.83776,0.82768,2.956,6.16,-0.97,6.235904104
28/07/2020 10:00,9.09128,-0.15046,9.092524966,2.98128,0.86954,3.1055,6.11,-1.02,6.19455406,9.10128,-0.16046,9.102694384,2.98128,0.86954,3.1055,6.12,-1.03,6.20606961
28/07/2020 10:30,9.1772,-0.1079,9.17783429,2.8872,0.8421,3.0075,6.29,-0.95,6.361336338,9.1872,-0.1179,9.187956478,2.8872,0.8421,3.0075,6.3,-0.96,6.372723123
28/07/2020 11:00,9.00024,-0.02618,9.000278076,3.03024,0.88382,3.1565,5.97,-0.91,6.038956864,9.01024,-0.03618,9.010312639,3.03024,0.88382,3.1565,5.98,-0.92,6.050355361
28/07/2020 11:30,9.01664,-0.08098,9.01700364,3.35664,0.97902,3.4965,5.66,-1.06,5.758402556,9.01664,-0.09098,9.017098993,3.35664,0.97902,3.4965,5.66,-1.07,5.760251731
28/07/2020 12:00,9.0008,-0.2306,9.003753495,2.9808,0.8694,3.105,6.02,-1.1,6.119673194,9.0108,-0.2406,9.014011593,2.9808,0.8694,3.105,6.03,-1.11,6.131313073
28/07/2020 12:30,8.65448,-0.10036,8.655061883,2.84448,0.82964,2.963,5.81,-0.93,5.883961251,8.66448,-0.11036,8.665182802,2.84448,0.82964,2.963,5.82,-0.94,5.895421953
28/07/2020 13:00,8.52856,0.21958,8.531386233,3.59856,1.04958,3.7485,4.93,-0.83,4.999379962,8.52856,0.20958,8.531134711,3.59856,1.04958,3.7485,4.93,-0.84,5.00104989
28/07/2020 13:30,8.42816,0.22488,8.431159588,2.82816,0.82488,2.946,5.6,-0.6,5.632051136,8.42816,0.21488,8.43089879,2.82816,0.82488,2.946,5.6,-0.61,5.633125243
28/07/2020 14:00,8.38696,0.05328,8.387129235,3.33696,0.97328,3.476,5.05,-0.92,5.133117961,8.38696,0.05328,8.387129235,3.33696,0.97328,3.476,5.05,-0.92,5.133117961
28/07/2020 14:30,8.77368,-0.00976,8.773685429,3.22368,0.94024,3.358,5.55,-0.95,5.630719315,8.77368,-0.01976,8.773702252,3.22368,0.94024,3.358,5.55,-0.96,5.632415113
28/07/2020 15:00,8.57448,0.06214,8.574705164,2.78448,0.81214,2.9005,5.79,-0.75,5.838373061,8.58448,0.05214,8.584638341,2.78448,0.81214,2.9005,5.8,-0.76,5.849581182
28/07/2020 15:30,8.29368,0.64524,8.318741648,4.78368,1.39524,4.983,3.51,-0.75,3.589233902,8.29368,0.63524,8.317971976,4.78368,1.39524,4.983,3.51,-0.76,3.591336798
28/07/2020 16:00,8.50928,0.15354,8.510665112,3.02928,0.88354,3.1555,5.48,-0.73,5.528408451,8.50928,0.14354,8.510490576,3.02928,0.88354,3.1555,5.48,-0.74,5.529737788
28/07/2020 16:30,9.06296,0.15878,9.064350779,2.53296,0.73878,2.6385,6.53,-0.58,6.555707437,9.07296,0.14878,9.074179778,2.53296,0.73878,2.6385,6.54,-0.59,6.566559221
28/07/2020 17:00,9.48408,0.15744,9.485386697,2.01408,0.58744,2.098,7.47,-0.43,7.482365936,9.50408,0.14744,9.505223574,2.01408,0.58744,2.098,7.49,-0.44,7.502912768
28/07/2020 17:30,10.76248,0.29614,10.76655352,2.35248,0.68614,2.4505,8.41,-0.39,8.41903795,10.89248,0.28614,10.89623773,2.35248,0.68614,2.4505,8.54,-0.4,8.549362549
28/07/2020 18:00,9.76608,0.69594,9.790845267,1.66608,0.48594,1.7355,8.1,0.21,8.102721765,9.81608,0.68594,9.840017289,1.66608,0.48594,1.7355,8.15,0.2,8.152453618
28/07/2020 18:30,9.6548,0.7289,9.682275469,1.5048,0.4389,1.5675,8.15,0.29,8.155157877,9.7148,0.7189,9.741363162,1.5048,0.4389,1.5675,8.21,0.28,8.214773277
28/07/2020 19:00,9.32936,0.76898,9.360998251,1.53936,0.44898,1.6035,7.79,0.32,7.796569759,9.36936,0.75898,9.400050928,1.53936,0.44898,1.6035,7.83,0.31,7.836134251
28/07/2020 19:30,9.06536,0.67198,9.090231518,1.51536,0.44198,1.5785,7.55,0.23,7.553502499,9.09536,0.66198,9.11941835,1.51536,0.44198,1.5785,7.58,0.22,7.58319194
28/07/2020 20:00,8.69104,0.68322,8.717853282,1.21104,0.35322,1.2615,7.48,0.33,7.487275873,8.71104,0.67322,8.737015683,1.21104,0.35322,1.2615,7.5,0.32,7.506823563
28/07/2020 20:30,8.55704,0.76622,8.591276194,1.18704,0.34622,1.2365,7.37,0.42,7.381957735,8.56704,0.75622,8.600351333,1.18704,0.34622,1.2365,7.38,0.41,7.391380115
28/07/2020 21:00,8.35168,0.78424,8.388420066,1.11168,0.32424,1.158,7.24,0.46,7.254598542,8.36168,0.77424,8.397448422,1.11168,0.32424,1.158,7.25,0.45,7.263952092
28/07/2020 21:30,8.4144,0.7792,8.450401174,1.0944,0.3192,1.14,7.32,0.46,7.334439311,8.4344,0.7692,8.469402104,1.0944,0.3192,1.14,7.34,0.45,7.35378134
28/07/2020 22:00,8.2412,0.8066,8.280578543,1.0512,0.3066,1.095,7.19,0.5,7.207364289,8.2512,0.7966,8.289564102,1.0512,0.3066,1.095,7.2,0.49,7.216654349
28/07/2020 22:30,9.97144,0.65792,9.993121354,1.02144,0.29792,1.064,8.95,0.36,8.957237297,10.13144,0.64792,10.15213656,1.02144,0.29792,1.064,9.11,0.35,9.116720902
28/07/2020 23:00,8.04184,1.06512,8.112069477,1.01184,0.29512,1.054,7.03,0.77,7.072043552,8.08184,1.06512,8.151724873,1.01184,0.29512,1.054,7.07,0.77,7.111807084
28/07/2020 23:30,6.59232,1.41526,6.742525035,1.49232,0.43526,1.5545,5.1,0.98,5.19330338,6.58232,1.41526,6.732748135,1.49232,0.43526,1.5545,5.09,0.98,5.183483385
29/07/2020 00:00,6.2328,1.4179,6.392044763,1.4328,0.4179,1.4925,4.8,1,4.903060269,6.2228,1.3479,6.367108783,1.4328,0.4179,1.4925,4.79,0.93,4.87944669
29/07/2020 00:30,6.4312,1.0466,6.515804248,1.0512,0.3066,1.095,5.38,0.74,5.430653736,6.4212,1.0466,6.505934291,1.0512,0.3066,1.095,5.37,0.74,5.420747181
29/07/2020 01:00,6.38272,1.01996,6.463701184,1.06272,0.30996,1.107,5.32,0.71,5.367168714,6.37272,1.00996,6.452253823,1.06272,0.30996,1.107,5.31,0.7,5.355940627
29/07/2020 01:30,6.03376,1.10568,6.13423084,1.25376,0.36568,1.306,4.78,0.74,4.836941182,6.02376,1.10568,6.124394893,1.25376,0.36568,1.306,4.77,0.74,4.827059146
29/07/2020 02:00,6.15248,1.17864,6.264359696,1.57248,0.45864,1.638,4.58,0.72,4.636248483,6.14248,1.16864,6.252661833,1.57248,0.45864,1.638,4.57,0.71,4.624824321
29/07/2020 02:30,6.0596,1.1278,6.16365841,1.3296,0.3878,1.385,4.73,0.74,4.787535901,6.0496,1.1278,6.153827508,1.3296,0.3878,1.385,4.72,0.74,4.777656329
29/07/2020 03:00,6.13728,1.13254,6.24090159,1.27728,0.37254,1.3305,4.86,0.76,4.919064952,6.12728,1.12254,6.229258082,1.27728,0.37254,1.3305,4.85,0.75,4.907647094
29/07/2020 03:30,5.71008,1.04044,5.804095881,1.03008,0.30044,1.073,4.68,0.74,4.738143096,5.70008,1.04044,5.794258141,1.03008,0.30044,1.073,4.67,0.74,4.728266067
29/07/2020 04:00,5.79512,1.05316,5.890039202,1.00512,0.29316,1.047,4.79,0.76,4.849917525,5.78512,1.04316,5.878417831,1.00512,0.29316,1.047,4.78,0.75,4.838481167
29/07/2020 04:30,5.66376,1.05568,5.761305199,1.01376,0.29568,1.056,4.65,0.76,4.711698208,5.65376,1.04568,5.749647711,1.01376,0.29568,1.056,4.64,0.75,4.700223399
29/07/2020 05:00,5.70376,1.03568,5.797026065,1.01376,0.29568,1.056,4.69,0.74,4.74802064,5.69376,1.03568,5.787187227,1.01376,0.29568,1.056,4.68,0.74,4.738143096
29/07/2020 05:30,6.40488,1.07184,6.49394555,1.03488,0.30184,1.078,5.37,0.77,5.424923963,6.39488,1.06184,6.482437381,1.03488,0.30184,1.078,5.36,0.76,5.413612472
29/07/2020 06:00,6.46936,0.97898,6.543013117,1.05936,0.30898,1.1035,5.41,0.67,5.451330113,6.45936,0.97898,6.533125856,1.05936,0.30898,1.1035,5.4,0.67,5.441406068
29/07/2020 06:30,6.36504,0.87522,6.424931459,1.11504,0.32522,1.1615,5.25,0.55,5.278730908,6.35504,0.87522,6.415024821,1.11504,0.32522,1.1615,5.24,0.55,5.268785439
29/07/2020 07:00,6.68704,0.72622,6.726358558,1.18704,0.34622,1.2365,5.5,0.38,5.513111644,6.67704,0.72622,6.716417099,1.18704,0.34622,1.2365,5.49,0.38,5.50313547
29/07/2020 07:30,7.65464,0.60052,7.678159793,1.30464,0.38052,1.359,6.35,0.22,6.353809881,7.65464,0.60052,7.678159793,1.30464,0.38052,1.359,6.35,0.22,6.353809881
29/07/2020 08:00,8.23968,-0.43926,8.251380239,1.57968,0.46074,1.6455,6.66,-0.9,6.720535693,8.09968,0.89074,8.148511143,1.57968,0.46074,1.6455,6.52,0.43,6.534164063
29/07/2020 08:30,9.10432,-2.24124,9.376129233,1.74432,0.50876,1.817,7.36,-2.75,7.85697779,8.46432,2.56876,8.845520957,1.74432,0.50876,1.817,6.72,2.06,7.028655632
29/07/2020 09:00,8.748,-0.1085,8.748672828,2.028,0.5915,2.1125,6.72,-0.7,6.756359967,8.748,-0.1185,8.748802561,2.028,0.5915,2.1125,6.72,-0.71,6.757403347
29/07/2020 09:30,9.18008,0.00294,9.180080471,2.41008,0.70294,2.5105,6.77,-0.7,6.806092859,9.18008,-0.00706,9.180082715,2.41008,0.70294,2.5105,6.77,-0.71,6.807128616
29/07/2020 10:00,8.84464,-0.16448,8.84616925,2.14464,0.62552,2.234,6.7,-0.79,6.746413862,8.84464,-0.17448,8.846360834,2.14464,0.62552,2.234,6.7,-0.8,6.747592163
29/07/2020 10:30,8.81528,-0.25596,8.818995238,2.34528,0.68404,2.443,6.47,-0.94,6.537927806,8.81528,-0.26596,8.819291139,2.34528,0.68404,2.443,6.47,-0.95,6.539373059
29/07/2020 11:00,8.72392,-0.18594,8.72590132,2.89392,0.84406,3.0145,5.83,-1.03,5.920287155,8.72392,-0.19594,8.726120137,2.89392,0.84406,3.0145,5.83,-1.04,5.922035123
29/07/2020 11:30,9.12928,-0.16396,9.130752225,2.72928,0.79604,2.843,6.4,-0.96,6.471599493,9.11928,-0.17396,9.120939085,2.72928,0.79604,2.843,6.39,-0.97,6.46320354
29/07/2020 12:00,8.55872,-0.24954,8.56235705,3.01872,0.88046,3.1445,5.54,-1.13,5.654069331,8.54872,-0.25954,8.552658923,3.01872,0.88046,3.1445,5.53,-1.14,5.646281962
29/07/2020 12:30,8.79496,-0.07022,8.795240318,3.08496,0.89978,3.2135,5.71,-0.97,5.791804555,8.79496,-0.08022,8.795325841,3.08496,0.89978,3.2135,5.71,-0.98,5.793487723
29/07/2020 13:00,8.6908,-0.0181,8.690818848,2.9208,0.8519,3.0425,5.77,-0.87,5.835220647,8.6908,-0.0281,8.690845428,2.9208,0.8519,3.0425,5.77,-0.88,5.836719969
29/07/2020 13:30,8.22592,0.05756,8.226121383,3.38592,0.98756,3.527,4.84,-0.93,4.928539337,8.21592,0.04756,8.216057656,3.38592,0.98756,3.527,4.83,-0.94,4.92061988
29/07/2020 14:00,8.21632,-0.05774,8.216522881,3.43632,1.00226,3.5795,4.78,-1.06,4.896120914,8.20632,-0.06774,8.206599579,3.43632,1.00226,3.5795,4.77,-1.07,4.888537614
29/07/2020 14:30,8.1924,-0.1218,8.193305377,2.7024,0.7882,2.815,5.49,-0.91,5.564907906,8.1924,-0.1318,8.193460136,2.7024,0.7882,2.815,5.49,-0.92,5.566551895
29/07/2020 15:00,7.92072,-0.15104,7.922159958,2.43072,0.70896,2.532,5.49,-0.86,5.556950603,7.92072,-0.16104,7.922356922,2.43072,0.70896,2.532,5.49,-0.87,5.558506994
29/07/2020 15:30,7.9628,-0.0221,7.962830668,2.6328,0.7679,2.7425,5.33,-0.79,5.388227909,7.9628,-0.0321,7.962864701,2.6328,0.7679,2.7425,5.33,-0.8,5.389703146
29/07/2020 16:00,7.85144,-0.04708,7.851581153,2.34144,0.68292,2.439,5.51,-0.73,5.558147173,7.84144,-0.05708,7.841647748,2.34144,0.68292,2.439,5.5,-0.74,5.549558541
29/07/2020 16:30,8.30432,-0.00374,8.304320842,2.04432,0.59626,2.1295,6.26,-0.6,6.288688257,8.29432,-0.01374,8.294331381,2.04432,0.59626,2.1295,6.25,-0.61,6.279697445
29/07/2020 17:00,8.7836,0.1523,8.784920276,1.8936,0.5523,1.9725,6.89,-0.4,6.901601263,8.7836,0.1323,8.784596305,1.8936,0.5523,1.9725,6.89,-0.42,6.902789291
29/07/2020 17:30,9.276,0.2455,9.279248151,1.596,0.4655,1.6625,7.68,-0.22,7.683150396,9.296,0.2355,9.298982538,1.596,0.4655,1.6625,7.7,-0.23,7.703434299
29/07/2020 18:00,9.22752,0.45136,9.238552441,1.54752,0.45136,1.612,7.68,0,7.68,9.24752,0.45136,9.258528609,1.54752,0.45136,1.612,7.7,0,7.7
29/07/2020 18:30,9.2104,0.6047,9.230229155,1.4904,0.4347,1.5525,7.72,0.17,7.721871535,9.2404,0.6047,9.260164915,1.4904,0.4347,1.5525,7.75,0.17,7.751864292
29/07/2020 19:00,9.10784,0.58312,9.126487736,1.34784,0.39312,1.404,7.76,0.19,7.762325682,9.11784,0.58312,9.136467326,1.34784,0.39312,1.404,7.77,0.19,7.77232269
29/07/2020 19:30,8.81728,0.67504,8.843082359,1.21728,0.35504,1.268,7.6,0.32,7.606733859,8.83728,0.66504,8.862268107,1.21728,0.35504,1.268,7.62,0.31,7.626303167
29/07/2020 20:00,8.45904,0.76222,8.493311312,1.13904,0.33222,1.1865,7.32,0.43,7.332618905,8.46904,0.75222,8.502380458,1.13904,0.33222,1.1865,7.33,0.42,7.342022882
29/07/2020 20:30,8.39808,0.77444,8.433712409,1.07808,0.31444,1.123,7.32,0.46,7.334439311,8.40808,0.76444,8.442758897,1.07808,0.31444,1.123,7.33,0.45,7.343800106
29/07/2020 21:00,8.31264,0.74952,8.346362321,0.99264,0.28952,1.034,7.32,0.46,7.334439311,8.32264,0.73952,8.355430952,0.99264,0.28952,1.034,7.33,0.45,7.343800106
29/07/2020 21:30,8.41264,0.78952,8.449606713,0.99264,0.28952,1.034,7.42,0.5,7.436827281,8.42264,0.77952,8.458635587,0.99264,0.28952,1.034,7.43,0.49,7.44613994
29/07/2020 22:00,8.26688,0.78784,8.304336024,0.98688,0.28784,1.028,7.28,0.5,7.297150129,8.27688,0.77784,8.313349361,0.98688,0.28784,1.028,7.29,0.49,7.306449206
29/07/2020 22:30,10.04168,0.58924,10.05895328,0.99168,0.28924,1.033,9.05,0.3,9.05497101,10.21168,0.56924,10.22753355,0.99168,0.28924,1.033,9.22,0.28,9.224250647
29/07/2020 23:00,7.99592,0.72756,8.028952622,0.98592,0.28756,1.027,7.01,0.44,7.02379527,8.02592,0.70756,8.057048653,0.98592,0.28756,1.027,7.04,0.42,7.052517281
29/07/2020 23:30,6.93168,0.86924,6.98596921,0.99168,0.28924,1.033,5.94,0.58,5.968249325,6.92168,0.85924,6.974808055,0.99168,0.28924,1.033,5.93,0.57,5.957331617
30/07/2020 00:00,6.05784,0.86812,6.119726938,0.98784,0.28812,1.029,5.07,0.58,5.103067705,6.04784,0.85812,6.108415392,0.98784,0.28812,1.029,5.06,0.57,5.092003535
30/07/2020 00:30,6.1788,0.7984,6.2301695,0.9888,0.2884,1.03,5.19,0.51,5.214997603,6.1588,0.7884,6.209057255,0.9888,0.2884,1.03,5.17,0.5,5.194121677
30/07/2020 01:00,5.98784,0.75812,6.035641954,0.98784,0.28812,1.029,5,0.47,5.022041418,5.97784,0.74812,6.024471313,0.98784,0.28812,1.029,4.99,0.46,5.011157551
30/07/2020 01:30,5.98592,0.46756,6.00415278,0.98592,0.28756,1.027,5,0.18,5.003238951,6.06592,1.17756,6.179161189,0.98592,0.28756,1.027,5.08,0.89,5.157373362
30/07/2020 02:00,6.31976,0.48868,6.338625608,0.98976,0.28868,1.031,5.33,0.2,5.333751025,6.37976,1.14868,6.482345517,0.98976,0.28868,1.031,5.39,0.86,5.458177351
30/07/2020 02:30,6.22744,0.76092,6.27375551,0.99744,0.29092,1.039,5.23,0.47,5.25107608,6.21744,0.75092,6.262622534,0.99744,0.29092,1.039,5.22,0.46,5.240229003
30/07/2020 03:00,6.16264,1.00952,6.244778811,0.99264,0.28952,1.034,5.17,0.72,5.219894635,6.14264,1.02952,6.228317397,0.99264,0.28952,1.034,5.15,0.74,5.202893426
30/07/2020 03:30,6.0584,1.0112,6.142209374,0.9984,0.2912,1.04,5.06,0.72,5.110968597,6.0484,1.0312,6.135675676,0.9984,0.2912,1.04,5.05,0.74,5.103929858
30/07/2020 04:00,6.1836,1.0498,6.272080117,0.9936,0.2898,1.035,5.19,0.76,5.245350322,6.1736,1.0398,6.260552771,0.9936,0.2898,1.035,5.18,0.75,5.234013756
30/07/2020 04:30,6.21744,1.00092,6.297491644,0.99744,0.29092,1.039,5.22,0.71,5.268064161,6.20744,1.00092,6.287618961,0.99744,0.29092,1.039,5.21,0.71,5.25815557
30/07/2020 05:00,6.04752,0.96386,6.12384881,1.00752,0.29386,1.0495,5.04,0.67,5.084338698,6.03752,0.96386,6.113973655,1.00752,0.29386,1.0495,5.03,0.67,5.074426076
30/07/2020 05:30,6.42272,0.83246,6.476443611,1.00272,0.29246,1.0445,5.42,0.54,5.446833943,6.40272,0.82246,6.45532833,1.00272,0.29246,1.0445,5.4,0.53,5.425946922
30/07/2020 06:00,6.386,0.8205,6.438494875,0.996,0.2905,1.0375,5.39,0.53,5.41599483,6.396,0.8105,6.447148691,0.996,0.2905,1.0375,5.4,0.52,5.424979263
30/07/2020 06:30,6.8712,0.8166,6.919553815,1.0512,0.3066,1.095,5.82,0.51,5.842302628,6.8512,0.8066,6.898517594,1.0512,0.3066,1.095,5.8,0.5,5.821511831
30/07/2020 07:00,7.136,0.753,7.175618789,1.176,0.343,1.225,5.96,0.41,5.974085704,7.126,0.743,7.164630137,1.176,0.343,1.225,5.95,0.4,5.963430221
30/07/2020 07:30,7.87752,0.61636,7.901596105,1.18752,0.34636,1.237,6.69,0.27,6.695446214,7.86752,0.60636,7.890851881,1.18752,0.34636,1.237,6.68,0.26,6.685057965
30/07/2020 08:00,8.57232,0.37776,8.580639417,3.35232,0.97776,3.492,5.22,-0.6,5.25436961,8.55232,0.31776,8.558221124,3.35232,0.97776,3.492,5.2,-0.66,5.241717276
30/07/2020 08:30,9.2324,-0.3893,9.240604106,1.6824,0.4907,1.7525,7.55,-0.88,7.601111761,9.2424,-0.3993,9.251021471,1.6824,0.4907,1.7525,7.56,-0.89,7.612207301
30/07/2020 09:00,9.22816,-0.46762,9.240000295,1.92816,0.56238,2.0085,7.3,-1.03,7.372306288,9.22816,-0.47762,9.240511774,1.92816,0.56238,2.0085,7.3,-1.04,7.373710057
30/07/2020 09:30,9.44696,-0.49422,9.459878786,1.59696,0.46578,1.6635,7.85,-0.96,7.908482787,9.46696,-0.50422,9.480378128,1.59696,0.46578,1.6635,7.87,-0.97,7.92955232
30/07/2020 10:00,9.54424,-0.45918,9.55527935,1.85424,0.54082,1.9315,7.69,-1,7.754746933,9.56424,-0.46918,9.57574105,1.85424,0.54082,1.9315,7.71,-1.01,7.775872941
30/07/2020 10:30,9.31432,-0.49874,9.327663086,2.16432,0.63126,2.2545,7.15,-1.13,7.238742985,9.31432,-0.50874,9.32820312,2.16432,0.63126,2.2545,7.15,-1.14,7.240310767
30/07/2020 11:00,8.82184,-0.53488,8.838040371,2.93184,0.85512,3.054,5.89,-1.39,6.051793123,8.81184,-0.55488,8.829293063,2.93184,0.85512,3.054,5.88,-1.41,6.046693311
30/07/2020 11:30,8.80184,-0.53238,8.817925825,3.35184,0.97762,3.4915,5.45,-1.51,5.655316083,8.79184,-0.54238,8.808554175,3.35184,0.97762,3.4915,5.44,-1.52,5.648362595
30/07/2020 12:00,8.39552,-0.35964,8.403219443,3.15552,0.92036,3.287,5.24,-1.28,5.394070819,8.37552,-0.36964,8.383672763,3.15552,0.92036,3.287,5.22,-1.29,5.377034499
30/07/2020 12:30,8.23696,-0.23172,8.240218699,3.21696,0.93828,3.351,5.02,-1.17,5.154541687,8.22696,-0.24172,8.230510276,3.21696,0.93828,3.351,5.01,-1.18,5.147086555
