Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/07/2020 13:00,8.03088,-0.08266,8.031305389,3.35088,0.97734,3.4905,4.68,-1.06,4.798541445,8.02088,-0.08266,8.021305919,3.35088,0.97734,3.4905,4.67,-1.06,4.788788991
30/07/2020 13:30,8.04904,-0.32528,8.055609971,3.47904,1.01472,3.624,4.57,-1.34,4.762404855,8.03904,-0.33528,8.046028635,3.47904,1.01472,3.624,4.56,-1.35,4.755638758
30/07/2020 14:00,7.8972,-0.3429,7.904640931,3.2472,0.9471,3.3825,4.65,-1.29,4.825619131,7.8872,-0.3529,7.895091022,3.2472,0.9471,3.3825,4.64,-1.3,4.818672016
30/07/2020 14:30,7.696,-0.262,7.700458428,3.456,1.008,3.6,4.24,-1.27,4.426115679,7.686,-0.262,7.690464225,3.456,1.008,3.6,4.23,-1.27,4.416537105
30/07/2020 15:00,7.95448,-0.30786,7.96043528,3.02448,0.88214,3.1505,4.93,-1.19,5.071587523,7.94448,-0.31786,7.950836274,3.02448,0.88214,3.1505,4.92,-1.2,5.064227483
30/07/2020 15:30,7.82376,-0.22682,7.827047199,2.99376,0.87318,3.1185,4.83,-1.1,4.953675403,7.81376,-0.23682,7.817347955,2.99376,0.87318,3.1185,4.82,-1.11,4.946160127
30/07/2020 16:00,7.66928,0.02354,7.669316127,2.78928,0.81354,2.9055,4.88,-0.79,4.943531127,7.65928,0.01354,7.659291968,2.78928,0.81354,2.9055,4.87,-0.8,4.935271016
30/07/2020 16:30,7.89144,-0.00208,7.891440274,2.46144,0.71792,2.564,5.43,-0.72,5.477526814,7.88144,-0.02208,7.881470929,2.46144,0.71792,2.564,5.42,-0.74,5.470283356
30/07/2020 17:00,8.47728,-0.11996,8.47812872,2.29728,0.67004,2.393,6.18,-0.79,6.230288918,8.47728,-0.12996,8.47827611,2.29728,0.67004,2.393,6.18,-0.8,6.231564812
30/07/2020 17:30,8.56768,0.25474,8.571466214,2.34768,0.68474,2.4455,6.22,-0.43,6.234845628,8.56768,0.24474,8.571174847,2.34768,0.68474,2.4455,6.22,-0.44,6.23554328
30/07/2020 18:00,9.50176,0.46468,9.513115715,2.86176,0.83468,2.981,6.64,-0.37,6.650300745,9.56176,0.45468,9.572564348,2.86176,0.83468,2.981,6.7,-0.38,6.710767467
30/07/2020 18:30,8.92224,0.94232,8.971863441,3.40224,0.99232,3.544,5.52,-0.05,5.520226445,8.92224,0.93232,8.970818647,3.40224,0.99232,3.544,5.52,-0.06,5.520326077
30/07/2020 19:00,8.84664,0.69652,8.874017095,1.97664,0.57652,2.059,6.87,0.12,6.871047955,8.86664,0.68652,8.893177981,1.97664,0.57652,2.059,6.89,0.11,6.890878028
30/07/2020 19:30,10.01024,0.61632,10.02919514,1.29024,0.37632,1.344,8.72,0.24,8.723302127,10.18024,0.59632,10.19769013,1.29024,0.37632,1.344,8.89,0.22,8.892721743
30/07/2020 20:00,8.53248,0.80864,8.570712549,1.57248,0.45864,1.638,6.96,0.35,6.968794731,8.54248,0.78864,8.578806304,1.57248,0.45864,1.638,6.97,0.33,6.977807679
30/07/2020 20:30,9.51648,0.70064,9.542237054,0.99648,0.29064,1.038,8.52,0.41,8.529859319,9.65648,0.69064,9.681146089,0.99648,0.29064,1.038,8.66,0.4,8.669232953
30/07/2020 21:00,8.29336,1.04098,8.358436424,2.16336,0.63098,2.2535,6.13,0.41,6.143695956,8.29336,1.04098,8.358436424,2.16336,0.63098,2.2535,6.13,0.41,6.143695956
30/07/2020 21:30,8.3044,0.8142,8.344218418,0.9744,0.2842,1.015,7.33,0.53,7.349136004,8.3144,0.8042,8.353202081,0.9744,0.2842,1.015,7.34,0.52,7.358396564
30/07/2020 22:00,8.24824,0.81532,8.288438321,0.97824,0.28532,1.019,7.27,0.53,7.289293519,8.25824,0.80532,8.297413344,0.97824,0.28532,1.019,7.28,0.52,7.298547801
30/07/2020 22:30,7.82224,0.89232,7.872971078,1.00224,0.29232,1.044,6.82,0.6,6.846342089,7.82224,0.88232,7.871843952,1.00224,0.29232,1.044,6.82,0.59,6.845472957
30/07/2020 23:00,7.49112,0.77616,7.531221893,0.98112,0.28616,1.022,6.51,0.49,6.528414815,7.49112,0.76616,7.530197873,0.98112,0.28616,1.022,6.51,0.48,6.527671867
30/07/2020 23:30,7.15184,0.74762,7.19081018,1.19184,0.34762,1.2415,5.96,0.4,5.973407738,7.15184,0.74762,7.19081018,1.19184,0.34762,1.2415,5.96,0.4,5.973407738
31/07/2020 00:00,6.778,0.8415,6.830037061,1.308,0.3815,1.3625,5.47,0.46,5.489307789,6.768,0.8415,6.82011336,1.308,0.3815,1.3625,5.46,0.46,5.479343026
31/07/2020 00:30,6.91376,0.67568,6.946698554,1.01376,0.29568,1.056,5.9,0.38,5.912224624,6.90376,0.67568,6.936746038,1.01376,0.29568,1.056,5.89,0.38,5.902245335
31/07/2020 01:00,6.35824,0.71782,6.398631217,1.15824,0.33782,1.2065,5.2,0.38,5.213866128,6.34824,0.71782,6.38869444,1.15824,0.33782,1.2065,5.19,0.38,5.203892774
31/07/2020 01:30,6.36232,0.77776,6.409682239,1.19232,0.34776,1.242,5.17,0.43,5.187851193,6.35232,0.76776,6.398548648,1.19232,0.34776,1.242,5.16,0.42,5.177064805
31/07/2020 02:00,6.61008,0.14044,6.61157175,1.03008,0.30044,1.073,5.58,-0.16,5.582293435,6.38008,1.57044,6.570517681,1.03008,0.30044,1.073,5.35,1.27,5.498672567
31/07/2020 02:30,6.94728,-2.78246,7.483767971,1.15728,0.33754,1.2055,5.79,-3.12,6.57711943,5.95728,4.35754,7.380876632,1.15728,0.33754,1.2055,4.8,4.02,6.261022281
31/07/2020 03:00,6.29976,-0.84132,6.355690002,1.22976,0.35868,1.281,5.07,-1.2,5.210076775,5.87976,2.47868,6.380864534,1.22976,0.35868,1.281,4.65,2.12,5.110469646
31/07/2020 03:30,6.20016,0.81838,6.253937148,1.16016,0.33838,1.2085,5.04,0.48,5.062805546,6.19016,0.81838,6.244023274,1.16016,0.33838,1.2085,5.03,0.48,5.052850681
31/07/2020 04:00,6.22128,0.82704,6.276011472,1.12128,0.32704,1.168,5.1,0.5,5.12445119,6.21128,0.82704,6.266098818,1.12128,0.32704,1.168,5.09,0.5,5.114498998
31/07/2020 04:30,6.15528,0.90404,6.22131499,1.38528,0.40404,1.443,4.77,0.5,4.79613386,6.14528,0.90404,6.211421303,1.38528,0.40404,1.443,4.76,0.5,4.786188463
31/07/2020 05:00,6.16408,0.87994,6.226570216,1.47408,0.42994,1.5355,4.69,0.45,4.711539027,6.15408,0.86994,6.215263168,1.47408,0.42994,1.5355,4.68,0.44,4.700638255
31/07/2020 05:30,6.08704,0.88122,6.150496293,1.06704,0.31122,1.1115,5.02,0.57,5.052256921,6.07704,0.87122,6.139172538,1.06704,0.31122,1.1115,5.01,0.56,5.041200254
31/07/2020 06:00,6.21816,0.77988,6.266875346,1.02816,0.29988,1.071,5.19,0.48,5.212149269,6.20816,0.76988,6.255714651,1.02816,0.29988,1.071,5.18,0.47,5.201278689
31/07/2020 06:30,6.70624,0.73682,6.746596079,1.08624,0.31682,1.1315,5.62,0.42,5.635672098,6.69624,0.72682,6.735569571,1.08624,0.31682,1.1315,5.61,0.41,5.624962222
31/07/2020 07:00,7.18296,0.68378,7.215432728,1.21296,0.35378,1.2635,5.97,0.33,5.979113647,7.17296,0.67378,7.2045357,1.21296,0.35378,1.2635,5.96,0.32,5.968584422
31/07/2020 07:30,8.04968,-1.23926,8.144514316,1.33968,0.39074,1.3955,6.71,-1.63,6.905143011,7.65968,1.91074,7.894404667,1.33968,0.39074,1.3955,6.32,1.52,6.500215381
31/07/2020 08:00,8.35288,0.00584,8.352882042,1.56288,0.45584,1.628,6.79,-0.45,6.804895297,8.35288,-0.00416,8.352881036,1.56288,0.45584,1.628,6.79,-0.46,6.8055639
31/07/2020 08:30,8.94008,-0.25456,8.943703439,1.87008,0.54544,1.948,7.07,-0.8,7.115117708,8.94008,-0.26456,8.943993649,1.87008,0.54544,1.948,7.07,-0.81,7.116249012
31/07/2020 09:00,9.01416,-0.35712,9.021231357,2.20416,0.64288,2.296,6.81,-1,6.883029856,9.02416,-0.37712,9.032036492,2.20416,0.64288,2.296,6.82,-1.02,6.895853827
31/07/2020 09:30,8.7256,-0.3067,8.730988504,2.4456,0.7133,2.5475,6.28,-1.02,6.362295183,8.7256,-0.3167,8.731345501,2.4456,0.7133,2.5475,6.28,-1.03,6.363906033
31/07/2020 10:00,8.60056,-0.39692,8.609714153,2.65056,0.77308,2.761,5.95,-1.17,6.063942612,8.60056,-0.40692,8.610180962,2.65056,0.77308,2.761,5.95,-1.18,6.065879986
31/07/2020 10:30,8.49536,-0.28802,8.500241,2.95536,0.86198,3.0785,5.54,-1.15,5.658100388,8.46536,-0.47802,8.47884562,2.95536,0.86198,3.0785,5.51,-1.34,5.670599616
31/07/2020 11:00,8.44928,-0.03146,8.449338569,3.14928,0.91854,3.2805,5.3,-0.95,5.384468405,8.37928,-0.42146,8.389872577,3.14928,0.91854,3.2805,5.23,-1.34,5.39893508
31/07/2020 11:30,8.2192,-0.1094,8.219928041,3.2592,0.9506,3.395,4.96,-1.06,5.072001577,8.2192,-0.1194,8.220067214,3.2592,0.9506,3.395,4.96,-1.07,5.074100906
31/07/2020 12:00,8.53824,-3.61468,9.271863556,3.37824,0.98532,3.519,5.16,-4.6,6.912712926,7.64824,3.10532,8.25461007,3.37824,0.98532,3.519,4.27,2.12,4.767315807
31/07/2020 12:30,8.48192,-3.87444,9.324926391,3.48192,1.01556,3.627,5,-4.89,6.99371861,7.48192,3.68556,8.340412424,3.48192,1.01556,3.627,4,2.67,4.809251501
31/07/2020 13:00,8.27384,-3.80388,9.106367629,3.72384,1.08612,3.879,4.55,-4.89,6.679416142,7.27384,3.77612,8.195598245,3.72384,1.08612,3.879,3.55,2.69,4.454054333
31/07/2020 13:30,8.32904,-4.00528,9.242033066,3.47904,1.01472,3.624,4.85,-5.02,6.980179081,7.31904,3.58472,8.149758524,3.47904,1.01472,3.624,3.84,2.57,4.620660126
31/07/2020 14:00,8.34528,-4.04596,9.274345831,3.54528,1.03404,3.693,4.8,-5.08,6.98901996,7.33528,3.54404,8.146566897,3.54528,1.03404,3.693,3.79,2.51,4.54578926
31/07/2020 14:30,8.30136,-3.92502,9.182502919,3.41136,0.99498,3.5535,4.89,-4.92,6.936749959,7.30136,3.64498,8.160621119,3.41136,0.99498,3.5535,3.89,2.65,4.706867323
31/07/2020 15:00,8.16752,-3.77364,8.997151872,3.34752,0.97636,3.487,4.82,-4.75,6.767192919,7.15752,3.79636,8.102002333,3.34752,0.97636,3.487,3.81,2.82,4.740094936
31/07/2020 15:30,7.6156,-3.7317,8.480739841,2.5656,0.7483,2.6725,5.05,-4.48,6.750770326,6.5956,3.8183,7.621112402,2.5656,0.7483,2.6725,4.03,3.07,5.066142517
31/07/2020 16:00,7.74584,-3.87538,8.661212816,2.17584,0.63462,2.2665,5.57,-4.51,7.166937979,6.73584,3.68462,7.677757814,2.17584,0.63462,2.2665,4.56,3.05,5.48599125
31/07/2020 16:30,9.45256,-3.97592,10.25469797,2.00256,0.58408,2.086,7.45,-4.56,8.734763878,8.54256,3.59408,9.267833749,2.00256,0.58408,2.086,6.54,3.01,7.199423588
31/07/2020 17:00,8.43192,-3.59194,9.16511363,2.22192,0.64806,2.3145,6.21,-4.24,7.51942152,7.41192,3.98806,8.416720302,2.22192,0.64806,2.3145,5.19,3.34,6.171847373
31/07/2020 17:30,8.62336,-3.25152,9.216003472,1.98336,0.57848,2.066,6.64,-3.83,7.665409317,7.60336,4.29848,8.734300979,1.98336,0.57848,2.066,5.62,3.72,6.739643908
31/07/2020 18:00,8.87848,-3.20086,9.437844661,1.84848,0.53914,1.9255,7.03,-3.74,7.962945435,7.86848,4.33914,8.985605903,1.84848,0.53914,1.9255,6.02,3.8,7.119016786
31/07/2020 18:30,9.2956,-3.2967,9.862880424,1.2456,0.3633,1.2975,8.05,-3.66,8.842968958,8.3256,4.2733,9.358242797,1.2456,0.3633,1.2975,7.08,3.91,8.087923096
31/07/2020 19:00,9.39104,-3.32928,9.963721072,1.03104,0.30072,1.074,8.36,-3.63,9.11408251,8.46104,4.23072,9.459819745,1.03104,0.30072,1.074,7.43,3.93,8.405343538
31/07/2020 19:30,9.54016,-3.28912,10.091232,1.10016,0.32088,1.146,8.44,-3.61,9.179635069,8.65016,4.30088,9.660374568,1.10016,0.32088,1.146,7.55,3.98,8.534805212
31/07/2020 20:00,9.21488,-3.20566,9.756550079,1.21488,0.35434,1.2655,8,-3.56,8.75634627,8.25488,4.40434,9.356348361,1.21488,0.35434,1.2655,7.04,4.05,8.121828612
31/07/2020 20:30,9.05348,-3.05536,9.555141278,1.50048,0.43764,1.563,7.553,-3.493,8.321589872,8.05348,4.60064,9.2749355,1.50048,0.43764,1.563,6.553,4.163,7.763528708
31/07/2020 21:00,8.974,-1.5455,9.10611038,1.044,0.3045,1.0875,7.93,-1.85,8.142935589,8.424,3.0845,8.970948459,1.044,0.3045,1.0875,7.38,2.78,7.886241183
31/07/2020 21:30,8.47304,0.95672,8.526882197,1.46304,0.42672,1.524,7.01,0.53,7.030007112,8.48304,0.94672,8.535704212,1.46304,0.42672,1.524,7.02,0.52,7.039232913
31/07/2020 22:00,8.19792,0.99606,8.258209724,1.35792,0.39606,1.4145,6.84,0.6,6.86626536,8.19792,0.98606,8.257009546,1.35792,0.39606,1.4145,6.84,0.59,6.86539875
31/07/2020 22:30,8.28304,0.82172,8.323699622,1.10304,0.32172,1.149,7.18,0.5,7.197388415,8.27304,0.71172,8.303597787,1.10304,0.32172,1.149,7.17,0.39,7.180598861
31/07/2020 23:00,7.90944,0.74192,7.944160522,1.30944,0.38192,1.364,6.6,0.36,6.60981089,7.91944,0.73192,7.953190354,1.30944,0.38192,1.364,6.61,0.35,6.619259777
31/07/2020 23:30,7.41376,0.72068,7.448705727,1.13376,0.33068,1.181,6.28,0.39,6.292098219,7.41376,0.71068,7.447744853,1.13376,0.33068,1.181,6.28,0.38,6.291486311
01/08/2020 00:00,7.19328,0.72304,7.229527232,1.07328,0.31304,1.118,6.12,0.41,6.133718285,7.19328,0.71304,7.228533959,1.07328,0.31304,1.118,6.12,0.4,6.133057965
01/08/2020 00:30,6.70216,0.70688,6.739334388,1.05216,0.30688,1.096,5.65,0.4,5.664141594,6.69216,0.69688,6.728346543,1.05216,0.30688,1.096,5.64,0.39,5.653467962
01/08/2020 01:00,6.51608,0.62344,6.545836539,1.00608,0.29344,1.048,5.51,0.33,5.519873187,6.50608,0.60344,6.534004653,1.00608,0.29344,1.048,5.5,0.31,5.508729436
01/08/2020 01:30,6.606,0.898,6.666756333,1.056,0.308,1.1,5.55,0.59,5.581272256,6.556,0.748,6.59853317,1.056,0.308,1.1,5.5,0.44,5.51757193
01/08/2020 02:00,6.59656,0.75108,6.639181049,1.30656,0.38108,1.361,5.29,0.37,5.302923722,6.58656,0.75108,6.629245342,1.30656,0.38108,1.361,5.28,0.37,5.292948139
01/08/2020 02:30,6.5972,0.7446,6.639087061,1.1472,0.3346,1.195,5.45,0.41,5.46540026,6.5872,0.7346,6.628034475,1.1472,0.3346,1.195,5.44,0.4,5.454686059
01/08/2020 03:00,6.4952,0.7036,6.533197992,1.0752,0.3136,1.12,5.42,0.39,5.43401325,6.4852,0.6936,6.522185217,1.0752,0.3136,1.12,5.41,0.38,5.423329236
01/08/2020 03:30,6.12752,0.71386,6.168962429,1.00752,0.29386,1.0495,5.12,0.42,5.13719768,6.11752,0.70386,6.157878681,1.00752,0.29386,1.0495,5.11,0.41,5.126421754
01/08/2020 04:00,6.12104,0.72072,6.163324428,1.03104,0.30072,1.074,5.09,0.42,5.107298699,6.11104,0.71072,6.152229905,1.03104,0.30072,1.074,5.08,0.41,5.096518419
01/08/2020 04:30,6.09992,0.66456,6.13601369,1.00992,0.29456,1.052,5.09,0.37,5.103430219,6.08992,0.65456,6.124995869,1.00992,0.29456,1.052,5.08,0.36,5.092739931
01/08/2020 05:00,6.0524,0.6682,6.089173753,1.0224,0.2982,1.065,5.03,0.37,5.043589991,6.0424,0.6582,6.07814322,1.0224,0.2982,1.065,5.02,0.36,5.032891813
01/08/2020 05:30,6.05336,0.69848,6.093524563,1.02336,0.29848,1.066,5.03,0.4,5.045879507,6.04336,0.69848,6.083590585,1.02336,0.29848,1.066,5.02,0.4,5.03591104
01/08/2020 06:00,6.10296,0.70128,6.143119273,1.03296,0.30128,1.076,5.07,0.4,5.085754615,6.09296,0.70128,6.133184752,1.03296,0.30128,1.076,5.06,0.4,5.075785653
01/08/2020 06:30,6.32464,0.74052,6.367844298,1.06464,0.31052,1.109,5.26,0.43,5.277546779,6.32464,0.73052,6.36668914,1.06464,0.31052,1.109,5.26,0.42,5.276741419
01/08/2020 07:00,6.34352,0.90936,6.408368092,1.16352,0.33936,1.212,5.18,0.57,5.211266641,6.33352,0.89936,6.397055885,1.16352,0.33936,1.212,5.17,0.56,5.200240379
01/08/2020 07:30,6.69584,0.85212,6.749843094,1.51584,0.44212,1.579,5.18,0.41,5.196200535,6.68584,0.84212,6.738666233,1.51584,0.44212,1.579,5.17,0.4,5.1854508
01/08/2020 08:00,6.94568,0.77874,6.989199285,1.91568,0.55874,1.9955,5.03,0.22,5.034808835,6.93568,0.77874,6.979261641,1.91568,0.55874,1.9955,5.02,0.22,5.024818405
01/08/2020 08:30,7.53544,0.77242,7.574924993,2.06544,0.60242,2.1515,5.47,0.17,5.472641044,7.53544,0.77242,7.574924993,2.06544,0.60242,2.1515,5.47,0.17,5.472641044
01/08/2020 09:00,7.59384,0.54612,7.613452108,2.28384,0.66612,2.379,5.31,-0.12,5.311355759,7.59384,0.49612,7.610028975,2.28384,0.66612,2.379,5.31,-0.17,5.312720584
01/08/2020 09:30,7.58224,0.68482,7.6131033,2.62224,0.76482,2.7315,4.96,-0.08,4.960645119,7.57224,0.65482,7.6005005,2.62224,0.76482,2.7315,4.95,-0.11,4.951222071
01/08/2020 10:00,7.60808,0.50444,7.624784653,2.75808,0.80444,2.873,4.85,-0.3,4.859269492,7.59808,0.50444,7.61480659,2.75808,0.80444,2.873,4.84,-0.3,4.849288608
01/08/2020 10:30,8.40936,-2.31352,8.721795136,2.79936,0.81648,2.916,5.61,-3.13,6.424095267,7.70936,3.12648,8.319201212,2.79936,0.81648,2.916,4.91,2.31,5.426251008
01/08/2020 11:00,8.37152,-3.20914,8.965541068,2.95152,0.86086,3.0745,5.42,-4.07,6.77800118,7.39152,4.02086,8.414385483,2.95152,0.86086,3.0745,4.44,3.16,5.449697239
01/08/2020 11:30,7.92416,-2.81712,8.410022402,2.68416,0.78288,2.796,5.24,-3.6,6.357483779,6.86416,3.84288,7.866665062,2.68416,0.78288,2.796,4.18,3.06,5.180347479
01/08/2020 12:00,7.7148,-2.6436,8.155167687,3.0048,0.8764,3.13,4.71,-3.52,5.880008503,6.6448,4.0364,7.774695621,3.0048,0.8764,3.13,3.64,3.16,4.820290448
01/08/2020 12:30,7.58624,-2.58568,8.014784988,3.30624,0.96432,3.444,4.28,-3.55,5.560656436,6.50624,4.12432,7.703322296,3.30624,0.96432,3.444,3.2,3.16,4.497288072
01/08/2020 13:00,7.44104,-2.64678,7.897754152,3.37104,0.98322,3.5115,4.07,-3.63,5.453604313,6.36104,4.08322,7.558803837,3.37104,0.98322,3.5115,2.99,3.1,4.306982703
01/08/2020 13:30,7.26296,-2.62622,7.72318713,3.37296,0.98378,3.5135,3.89,-3.61,5.306995383,6.18296,4.11378,7.42645139,3.37296,0.98378,3.5135,2.81,3.13,4.206304792
01/08/2020 14:00,7.15632,-2.61774,7.620070777,3.43632,1.00226,3.5795,3.72,-3.62,5.190645432,6.07632,4.13226,7.348281258,3.43632,1.00226,3.5795,2.64,3.13,4.094691686
01/08/2020 14:30,7.07832,-2.61924,7.547385786,3.08832,0.90076,3.217,3.99,-3.52,5.320761224,5.99832,4.15076,7.29442605,3.08832,0.90076,3.217,2.91,3.25,4.362407592
01/08/2020 15:00,7.04032,-2.60074,7.505328391,3.22032,0.93926,3.3545,3.82,-3.54,5.20807066,5.96032,4.15926,7.268071151,3.22032,0.93926,3.3545,2.74,3.22,4.228001892
01/08/2020 15:30,7.182,-2.559,7.624277343,3.192,0.931,3.325,3.99,-3.49,5.300962177,6.092,4.211,7.405740004,3.192,0.931,3.325,2.9,3.28,4.378173135
01/08/2020 16:00,7.4844,-2.5458,7.905525979,2.8944,0.8442,3.015,4.59,-3.39,5.706154572,6.4044,4.2242,7.672040472,2.8944,0.8442,3.015,3.51,3.38,4.872832852
01/08/2020 16:30,8.05496,-2.49022,8.431107653,2.12496,0.61978,2.2135,5.93,-3.11,6.696043608,6.99496,4.23978,8.179559881,2.12496,0.61978,2.2135,4.87,3.62,6.068055702
01/08/2020 17:00,8.42768,-2.45526,8.778046015,2.10768,0.61474,2.1955,6.32,-3.07,7.026186733,7.37768,4.23474,8.506655339,2.10768,0.61474,2.1955,5.27,3.62,6.393535798
01/08/2020 17:30,8.79568,-2.48876,9.14100175,2.09568,0.61124,2.183,6.7,-3.1,7.38241153,7.75568,4.17124,8.806237301,2.09568,0.61124,2.183,5.66,3.56,6.68649385
01/08/2020 18:00,8.6256,-2.4542,8.967946978,2.1456,0.6258,2.235,6.48,-3.08,7.174733445,7.5756,4.2158,8.669641573,2.1456,0.6258,2.235,5.43,3.59,6.509454662
01/08/2020 18:30,8.9788,-2.4766,9.314096682,1.8288,0.5334,1.905,7.15,-3.01,7.757744518,7.9488,4.1834,8.982441595,1.8288,0.5334,1.905,6.12,3.65,7.125791184
01/08/2020 19:00,9.00992,-2.60794,9.379765959,1.54992,0.45206,1.6145,7.46,-3.06,8.063200357,7.98992,4.05206,8.9586836,1.54992,0.45206,1.6145,6.44,3.6,7.377912984
01/08/2020 19:30,8.812,-2.549,9.173262506,1.512,0.441,1.575,7.3,-2.99,7.888605707,7.792,4.131,8.819321119,1.512,0.441,1.575,6.28,3.69,7.283852003
01/08/2020 20:00,8.82888,-2.60866,9.206206007,1.23888,0.36134,1.2905,7.59,-2.97,8.150398763,7.81888,4.07134,8.815366915,1.23888,0.36134,1.2905,6.58,3.71,7.553840083
01/08/2020 20:30,8.7992,-2.6469,9.188688712,1.0392,0.3031,1.0825,7.76,-2.95,8.301813055,7.7992,4.0531,8.789490329,1.0392,0.3031,1.0825,6.76,3.75,7.730465704
01/08/2020 21:00,8.52792,-2.60644,8.917339794,1.17792,0.34356,1.227,7.35,-2.95,7.919911616,7.51792,4.09356,8.560160898,1.17792,0.34356,1.227,6.34,3.75,7.366009775
01/08/2020 21:30,8.65664,-2.53848,9.021158285,1.37664,0.40152,1.434,7.28,-2.94,7.85124194,7.64664,4.15152,8.700932226,1.37664,0.40152,1.434,6.27,3.75,7.305846973
01/08/2020 22:00,8.80304,-2.60328,9.179900871,0.98304,0.28672,1.024,7.82,-2.89,8.336935888,7.82304,4.06672,8.816924997,0.98304,0.28672,1.024,6.84,3.78,7.814985605
01/08/2020 22:30,8.2312,-2.5234,8.609308973,1.0512,0.3066,1.095,7.18,-2.83,7.717596776,7.2212,4.1866,8.347056307,1.0512,0.3066,1.095,6.17,3.88,7.288573249
01/08/2020 23:00,7.9016,-2.5087,8.290286982,1.1016,0.3213,1.1475,6.8,-2.83,7.365385258,6.8816,4.2313,8.078385869,1.1016,0.3213,1.1475,5.78,3.91,6.978287756
01/08/2020 23:30,7.38728,-2.54496,7.813368493,0.97728,0.28504,1.018,6.41,-2.83,7.006925146,6.35728,4.24504,7.644303343,0.97728,0.28504,1.018,5.38,3.96,6.680269456
02/08/2020 00:00,6.9596,-2.3672,7.351167798,0.9696,0.2828,1.01,5.99,-2.65,6.550007634,6.0696,3.9928,7.265156296,0.9696,0.2828,1.01,5.1,3.71,6.306671071
02/08/2020 00:30,6.21344,0.80392,6.26523136,0.97344,0.28392,1.014,5.24,0.52,5.265738315,6.23344,0.80392,6.285066555,0.97344,0.28392,1.014,5.26,0.52,5.285640926
02/08/2020 01:00,6.0744,0.8042,6.127403447,0.9744,0.2842,1.015,5.1,0.52,5.126441261,6.0844,0.8042,6.137317085,0.9744,0.2842,1.015,5.11,0.52,5.136389783
02/08/2020 01:30,6.0936,0.8398,6.151197038,0.9936,0.2898,1.035,5.1,0.55,5.129571132,6.1036,0.8398,6.161103554,0.9936,0.2898,1.035,5.11,0.55,5.139513596
02/08/2020 02:00,6.10632,0.83476,6.163113515,0.97632,0.28476,1.017,5.13,0.55,5.15939919,6.11632,0.83476,6.173021513,0.97632,0.28476,1.017,5.14,0.55,5.169342318
02/08/2020 02:30,6.064,0.857,6.124258731,0.984,0.287,1.025,5.08,0.57,5.111878324,6.074,0.857,6.134160497,0.984,0.287,1.025,5.09,0.57,5.121816084
02/08/2020 03:00,5.87976,0.87868,5.945053086,0.98976,0.28868,1.031,4.89,0.59,4.925464445,5.88976,0.87868,5.954943442,0.98976,0.28868,1.031,4.9,0.59,4.935392588
02/08/2020 03:30,5.87784,0.89812,5.946059418,0.98784,0.28812,1.029,4.89,0.61,4.927900161,5.88784,0.89812,5.955944879,0.98784,0.28812,1.029,4.9,0.61,4.937823407
02/08/2020 04:00,5.87688,0.91784,5.948121451,0.98688,0.28784,1.028,4.89,0.63,4.930415804,5.88688,0.91784,5.95800188,0.98688,0.28784,1.028,4.9,0.63,4.940333997
02/08/2020 04:30,5.77072,0.91896,5.843431937,0.99072,0.28896,1.032,4.78,0.63,4.821337989,5.78072,0.91896,5.853307714,0.99072,0.28896,1.032,4.79,0.63,4.831252426
02/08/2020 05:00,5.69304,0.91672,5.766374944,0.98304,0.28672,1.024,4.71,0.63,4.751946969,5.70304,0.91672,5.776247986,0.98304,0.28672,1.024,4.72,0.63,4.761858881
02/08/2020 05:30,5.61552,0.98036,5.700453543,0.99552,0.29036,1.037,4.62,0.69,4.671241805,5.62552,0.98036,5.710304808,0.99552,0.29036,1.037,4.63,0.69,4.681132342
02/08/2020 06:00,5.65952,1.02736,5.752011405,1.01952,0.29736,1.062,4.64,0.73,4.697073557,5.67952,1.02736,5.771690913,1.01952,0.29736,1.062,4.66,0.73,4.716831564
02/08/2020 06:30,5.74976,1.05368,5.845509524,1.10976,0.32368,1.156,4.64,0.73,4.697073557,5.76976,1.05368,5.865183032,1.10976,0.32368,1.156,4.66,0.73,4.716831564
02/08/2020 07:00,5.83352,1.03936,5.925388156,1.16352,0.33936,1.212,4.67,0.7,4.722171111,5.84352,1.03936,5.935233374,1.16352,0.33936,1.212,4.68,0.7,4.732060862
02/08/2020 07:30,6.16816,1.11488,6.268106189,1.62816,0.47488,1.696,4.54,0.64,4.584888221,6.17816,1.10488,6.276178837,1.62816,0.47488,1.696,4.55,0.63,4.593408321
02/08/2020 08:00,6.45056,1.05558,6.536357812,1.63056,0.47558,1.6985,4.82,0.58,4.854770849,6.43056,1.04558,6.515008784,1.63056,0.47558,1.6985,4.8,0.57,4.833725271
02/08/2020 08:30,6.91696,0.97578,6.985447892,1.59696,0.46578,1.6635,5.32,0.51,5.344389582,6.90696,0.96578,6.974154246,1.59696,0.46578,1.6635,5.31,0.5,5.333488539
02/08/2020 09:00,7.0776,0.9793,7.145029759,1.9176,0.5593,1.9975,5.16,0.42,5.177064805,7.0676,0.9693,7.133758634,1.9176,0.5593,1.9975,5.15,0.41,5.16629461
02/08/2020 09:30,6.978,1.0865,7.062079457,2.868,0.8365,2.9875,4.11,0.25,4.117596386,6.968,1.0865,7.052198682,2.868,0.8365,2.9875,4.1,0.25,4.10761488
02/08/2020 10:00,7.046,0.7855,7.089649233,3.276,0.9555,3.4125,3.77,-0.17,3.773830945,7.036,0.7855,7.079710887,3.276,0.9555,3.4125,3.76,-0.17,3.763841123
02/08/2020 10:30,7.1252,0.8761,7.178859676,3.1752,0.9261,3.3075,3.95,-0.05,3.950316443,7.1252,0.8461,7.175260291,3.1752,0.9261,3.3075,3.95,-0.08,3.950810044
02/08/2020 11:00,7.07656,0.85858,7.128454324,2.80656,0.81858,2.9235,4.27,0.04,4.27018735,7.07656,0.83858,7.126073102,2.80656,0.81858,2.9235,4.27,0.02,4.270046838
02/08/2020 11:30,7.51672,0.82946,7.562346425,2.70672,0.78946,2.8195,4.81,0.04,4.810166317,7.50672,0.80946,7.550236463,2.70672,0.78946,2.8195,4.8,0.02,4.800041666
02/08/2020 12:00,7.85696,0.81328,7.898939473,2.13696,0.62328,2.226,5.72,0.19,5.723154724,7.84696,0.80328,7.887968053,2.13696,0.62328,2.226,5.71,0.18,5.712836423
02/08/2020 12:30,7.69128,3.85954,8.605337707,2.98128,0.86954,3.1055,4.71,2.99,5.578906703,8.40128,-2.47046,8.756978831,2.98128,0.86954,3.1055,5.42,-3.34,6.366474692
02/08/2020 13:00,7.44192,4.41806,8.654561078,2.94192,0.85806,3.0645,4.5,3.56,5.737909027,8.36192,-2.99194,8.881070377,2.94192,0.85806,3.0645,5.42,-3.85,6.648225327
02/08/2020 13:30,6.9384,4.9212,8.506444851,2.4384,0.7112,2.54,4.5,4.21,6.162312877,7.7484,-3.1988,8.382721754,2.4384,0.7112,2.54,5.31,-3.91,6.594255075
02/08/2020 14:00,6.76104,4.95572,8.382769387,3.07104,0.89572,3.199,3.69,4.06,5.486319349,7.57104,-3.21428,8.225098334,3.07104,0.89572,3.199,4.5,-4.11,6.094431885
02/08/2020 14:30,6.45384,4.87612,8.088794533,2.76384,0.80612,2.879,3.69,4.07,5.493723692,7.26384,-3.28388,7.971652238,2.76384,0.80612,2.879,4.5,-4.09,6.080962095
02/08/2020 15:00,6.57888,4.92884,8.220409102,3.21888,0.93884,3.353,3.36,3.99,5.216291786,7.37888,-3.26116,8.067405692,3.21888,0.93884,3.353,4.16,-4.2,5.911480356
02/08/2020 15:30,6.63616,4.87638,8.23515036,2.45616,0.71638,2.5585,4.18,4.16,5.897287512,7.44616,-3.34362,8.162419583,2.45616,0.71638,2.5585,4.99,-4.06,6.4330164
02/08/2020 16:00,6.9044,4.9692,8.506684901,2.7744,0.8092,2.89,4.13,4.16,5.861953599,7.7244,-3.2508,8.380576114,2.7744,0.8092,2.89,4.95,-4.06,6.402038738
02/08/2020 16:30,7.23112,4.94866,8.762324592,2.36112,0.68866,2.4595,4.87,4.26,6.470278201,8.07112,-3.25134,8.70139011,2.36112,0.68866,2.4595,5.71,-3.94,6.937413063
02/08/2020 17:00,7.56176,4.85968,8.988698682,2.26176,0.65968,2.356,5.3,4.2,6.762396025,8.40176,-3.33032,9.037732149,2.26176,0.65968,2.356,6.14,-3.99,7.322547371
02/08/2020 17:30,7.91592,4.93256,9.326946853,2.30592,0.67256,2.402,5.61,4.26,7.044125212,8.75592,-3.23744,9.335263938,2.30592,0.67256,2.402,6.45,-3.91,7.542585764
02/08/2020 18:00,8.03704,4.92122,9.424034075,2.26704,0.66122,2.3615,5.77,4.26,7.172203288,8.88704,-3.24878,9.462243468,2.26704,0.66122,2.3615,6.62,-3.91,7.688465387
02/08/2020 18:30,8.85664,1.66402,9.011605553,1.79664,0.52402,1.8715,7.06,1.14,7.151447406,8.93664,-0.53598,8.952698423,1.79664,0.52402,1.8715,7.14,-1.06,7.218254637
02/08/2020 19:00,8.49656,1.06358,8.56286951,1.72656,0.50358,1.7985,6.77,0.56,6.793121521,8.40656,0.30358,8.412039696,1.72656,0.50358,1.7985,6.68,-0.2,6.682993341
02/08/2020 19:30,8.46008,1.05294,8.525352559,1.45008,0.42294,1.5105,7.01,0.63,7.038252624,8.39008,0.25294,8.393891889,1.45008,0.42294,1.5105,6.94,-0.17,6.94208182
02/08/2020 20:00,8.31072,1.11146,8.38471289,1.41072,0.41146,1.4695,6.9,0.7,6.935416354,8.23072,0.24146,8.234261026,1.41072,0.41146,1.4695,6.82,-0.17,6.822118439
02/08/2020 20:30,8.3284,1.1087,8.401872544,1.2984,0.3787,1.3525,7.03,0.73,7.067800224,8.2584,0.3787,8.267078338,1.2984,0.3787,1.3525,6.96,0,6.96
02/08/2020 21:00,7.99328,1.11804,8.071092776,1.19328,0.34804,1.243,6.8,0.77,6.843456729,7.91328,0.34804,7.920930009,1.19328,0.34804,1.243,6.72,0,6.72
02/08/2020 21:30,8.0888,1.0109,8.151724005,1.1688,0.3409,1.2175,6.92,0.67,6.952359312,8.0588,0.9009,8.10899983,1.1688,0.3409,1.2175,6.89,0.56,6.912720159
02/08/2020 22:00,7.84608,0.90844,7.898495718,1.12608,0.32844,1.173,6.72,0.58,6.744983321,7.84608,0.88844,7.896220425,1.12608,0.32844,1.173,6.72,0.56,6.743292964
02/08/2020 22:30,7.79656,0.91358,7.849902945,1.00656,0.29358,1.0485,6.79,0.62,6.818247575,7.79656,0.90358,7.848745419,1.00656,0.29358,1.0485,6.79,0.61,6.817345524
02/08/2020 23:00,7.17888,0.90884,7.236180498,1.05888,0.30884,1.103,6.12,0.6,6.149341428,7.16888,0.89884,7.225008913,1.05888,0.30884,1.103,6.11,0.59,6.138419992
02/08/2020 23:30,6.57728,0.77504,6.622786362,0.97728,0.28504,1.018,5.6,0.49,5.621396624,6.56728,0.77504,6.612855178,0.97728,0.28504,1.018,5.59,0.49,5.611434754
03/08/2020 00:00,6.2344,0.8242,6.288644449,0.9744,0.2842,1.015,5.26,0.54,5.287645979,6.2244,0.8242,6.278730843,0.9744,0.2842,1.015,5.25,0.54,5.277698362
03/08/2020 00:30,6.03632,0.88476,6.10081629,0.97632,0.28476,1.017,5.06,0.6,5.09544895,6.01632,0.87476,6.079581515,0.97632,0.28476,1.017,5.04,0.59,5.074416223
03/08/2020 01:00,5.91728,0.89504,5.984588474,0.97728,0.28504,1.018,4.94,0.61,4.977519463,5.89728,0.88504,5.963321826,0.97728,0.28504,1.018,4.92,0.6,4.956450343
03/08/2020 01:30,5.9792,0.8256,6.035929754,0.9792,0.2856,1.02,5,0.54,5.029075462,5.9692,0.7756,6.019377376,0.9792,0.2856,1.02,4.99,0.49,5.014000399
03/08/2020 02:00,6.01152,0.67336,6.049114514,0.97152,0.28336,1.012,5.04,0.39,5.055066765,5.99152,0.66336,6.028130589,0.97152,0.28336,1.012,5.02,0.38,5.034361926
03/08/2020 02:30,5.9892,0.7256,6.032993618,0.9792,0.2856,1.02,5.01,0.44,5.029284243,5.9692,0.7156,6.011940785,0.9792,0.2856,1.02,4.99,0.43,5.008492787
03/08/2020 03:00,5.8692,0.7256,5.913882312,0.9792,0.2856,1.02,4.89,0.44,4.909755595,5.8492,0.7156,5.892811214,0.9792,0.2856,1.02,4.87,0.43,4.888946717
03/08/2020 03:30,5.95208,0.68644,5.991532041,0.98208,0.28644,1.023,4.97,0.4,4.986070597,5.94208,0.67644,5.980458661,0.98208,0.28644,1.023,4.96,0.39,4.975309036
03/08/2020 04:00,5.95016,0.68588,5.989560535,0.98016,0.28588,1.021,4.97,0.4,4.986070597,5.94016,0.67588,5.978487652,0.98016,0.28588,1.021,4.96,0.39,4.975309036
03/08/2020 04:30,5.98208,0.68644,6.021335483,0.98208,0.28644,1.023,5,0.4,5.015974482,5.94208,0.67644,5.980458661,0.98208,0.28644,1.023,4.96,0.39,4.975309036
03/08/2020 05:00,6.02208,0.62644,6.054574684,0.98208,0.28644,1.023,5.04,0.34,5.051455236,6.01208,0.62644,6.044628442,0.98208,0.28644,1.023,5.03,0.34,5.041477958
03/08/2020 05:30,5.984,0.827,6.040876178,0.984,0.287,1.025,5,0.54,5.029075462,5.964,0.817,6.019699743,0.984,0.287,1.025,4.98,0.53,5.008123401
03/08/2020 06:00,5.94328,2.02554,6.278964043,1.01328,0.29554,1.0555,4.93,1.73,5.224729658,6.18328,-0.02446,6.18332838,1.01328,0.29554,1.0555,5.17,-0.32,5.179893821
03/08/2020 06:30,6.45728,1.11004,6.551996169,1.09728,0.32004,1.143,5.36,0.79,5.417905499,6.44728,1.10004,6.54045162,1.09728,0.32004,1.143,5.35,0.78,5.406560829
03/08/2020 07:00,6.86224,0.94482,6.926977887,1.18224,0.34482,1.2315,5.68,0.6,5.711602227,6.85224,0.93482,6.915712649,1.18224,0.34482,1.2315,5.67,0.59,5.700614002
03/08/2020 07:30,7.72112,0.68366,7.751327954,1.52112,0.44366,1.5845,6.2,0.24,6.204643422,7.72112,0.67366,7.750452364,1.52112,0.44366,1.5845,6.2,0.23,6.204264662
03/08/2020 08:00,8.26144,0.21792,8.264313644,1.50144,0.43792,1.564,6.76,-0.22,6.763578934,8.25144,0.21792,8.254317125,1.50144,0.43792,1.564,6.75,-0.22,6.753584234
03/08/2020 08:30,9.13816,0.08488,9.138554196,1.38816,0.40488,1.446,7.75,-0.32,7.756603638,9.15816,0.14488,9.159305913,1.38816,0.40488,1.446,7.77,-0.26,7.774348847
03/08/2020 09:00,8.76688,0.04034,8.76697281,2.12688,0.62034,2.2155,6.64,-0.58,6.66528319,8.76688,0.03034,8.766932499,2.12688,0.62034,2.2155,6.64,-0.59,6.666160814
03/08/2020 09:30,8.92688,-0.05216,8.927032385,2.42688,0.70784,2.528,6.5,-0.76,6.544279945,8.92688,-0.06216,8.927096415,2.42688,0.70784,2.528,6.5,-0.77,6.545448801
03/08/2020 10:00,8.92528,-0.01596,8.92529427,2.34528,0.68404,2.443,6.58,-0.7,6.617129287,8.91528,-0.02596,8.915317796,2.34528,0.68404,2.443,6.57,-0.71,6.608252416
03/08/2020 10:30,8.9524,-0.0868,8.952820785,2.1024,0.6132,2.19,6.85,-0.7,6.885673533,8.9524,-0.0968,8.952923321,2.1024,0.6132,2.19,6.85,-0.71,6.886697322
03/08/2020 11:00,9.04128,-0.07546,9.041594895,2.86128,0.83454,2.9805,6.18,-0.91,6.246639096,9.03128,-0.08546,9.031684331,2.86128,0.83454,2.9805,6.17,-0.92,6.238212885
03/08/2020 11:30,9.07376,-0.14182,9.074868233,2.63376,0.76818,2.7435,6.44,-0.91,6.503975707,9.06376,-0.15182,9.06503142,2.63376,0.76818,2.7435,6.43,-0.92,6.495483046
03/08/2020 12:00,9.34904,-0.21528,9.351518294,2.27904,0.66472,2.374,7.07,-0.88,7.124556127,9.34904,-0.22528,9.351753846,2.27904,0.66472,2.374,7.07,-0.89,7.125798201
03/08/2020 12:30,9.40792,-0.16644,9.40939217,2.37792,0.69356,2.477,7.03,-0.86,7.082407783,9.40792,-0.18644,9.409767192,2.37792,0.69356,2.477,7.03,-0.88,7.084864148
03/08/2020 13:00,8.93184,0.00762,8.93184325,2.63184,0.76762,2.7415,6.3,-0.76,6.345675693,8.92184,-0.00238,8.921840317,2.63184,0.76762,2.7415,6.29,-0.77,6.336955105
03/08/2020 13:30,8.46912,0.14516,8.470363924,2.10912,0.61516,2.197,6.36,-0.47,6.377342707,8.45912,0.13516,8.460199726,2.10912,0.61516,2.197,6.35,-0.48,6.368115891
03/08/2020 14:00,8.6584,-0.1788,8.660245955,1.4784,0.4312,1.54,7.18,-0.61,7.205865666,8.6684,-0.1888,8.670455813,1.4784,0.4312,1.54,7.19,-0.62,7.216682063
03/08/2020 14:30,8.70616,-0.31362,8.711806899,1.97616,0.57638,2.0585,6.73,-0.89,6.788593374,8.70616,-0.32362,8.712172625,1.97616,0.57638,2.0585,6.73,-0.9,6.789911634
03/08/2020 15:00,8.94496,-0.22522,8.947794893,1.28496,0.37478,1.3385,7.66,-0.6,7.683462761,8.97496,-0.24522,8.978309409,1.28496,0.37478,1.3385,7.69,-0.62,7.714953013
03/08/2020 15:30,8.68624,0.05932,8.686442551,1.02624,0.29932,1.069,7.66,-0.24,7.663758869,8.71624,0.03932,8.716328688,1.02624,0.29932,1.069,7.69,-0.26,7.694394063
03/08/2020 16:00,9.08944,0.19692,9.091572856,1.90944,0.55692,1.989,7.18,-0.36,7.189019405,9.08944,0.18692,9.091361757,1.90944,0.55692,1.989,7.18,-0.37,7.189527105
03/08/2020 16:30,9.0864,0.2127,9.088889165,2.0664,0.6027,2.1525,7.02,-0.39,7.030824987,9.0864,0.2027,9.088660641,2.0664,0.6027,2.1525,7.02,-0.4,7.031386776
03/08/2020 17:00,9.20688,0.22784,9.209698714,2.18688,0.63784,2.278,7.02,-0.41,7.031962742,9.22688,0.20784,9.229220552,2.18688,0.63784,2.278,7.04,-0.43,7.053119877
03/08/2020 17:30,9.65056,0.30058,9.655239855,1.99056,0.58058,2.0735,7.66,-0.28,7.665115785,9.67056,0.27058,9.674344642,1.99056,0.58058,2.0735,7.68,-0.31,7.686253964
03/08/2020 18:00,9.41688,0.72534,9.444773531,1.52688,0.44534,1.5905,7.89,0.28,7.894966751,9.44688,0.71534,9.473924902,1.52688,0.44534,1.5905,7.92,0.27,7.924600936
03/08/2020 18:30,9.40672,0.82446,9.442781129,1.86672,0.54446,1.9445,7.54,0.28,7.545197148,9.41672,0.81446,9.451876039,1.86672,0.54446,1.9445,7.55,0.27,7.554826272
03/08/2020 19:00,9.11816,0.86238,9.158850422,1.68816,0.49238,1.7585,7.43,0.37,7.439206947,9.11816,0.85238,9.157914252,1.68816,0.49238,1.7585,7.43,0.36,7.438716287
03/08/2020 19:30,8.9956,0.8808,9.0386187,1.3056,0.3808,1.36,7.69,0.5,7.706237733,9.0156,0.8708,9.057556845,1.3056,0.3808,1.36,7.71,0.49,7.725554996
03/08/2020 20:00,8.76648,0.89314,8.811859659,1.17648,0.34314,1.2255,7.59,0.55,7.609901445,8.78648,0.88314,8.830751217,1.17648,0.34314,1.2255,7.61,0.54,7.629134944
03/08/2020 20:30,8.51872,0.76796,8.553265634,1.15872,0.33796,1.207,7.36,0.43,7.372550441,8.51872,0.75796,8.552373577,1.15872,0.33796,1.207,7.36,0.42,7.371973955
03/08/2020 21:00,8.45496,0.82478,8.495093328,1.28496,0.37478,1.3385,7.17,0.45,7.18410746,8.45496,0.81478,8.494128269,1.28496,0.37478,1.3385,7.17,0.44,7.183488011
03/08/2020 21:30,8.55672,0.80196,8.594218813,1.20672,0.35196,1.257,7.35,0.45,7.363762625,8.56672,0.80196,8.604175231,1.20672,0.35196,1.257,7.36,0.45,7.373743961
03/08/2020 22:00,8.41816,0.97238,8.474133622,1.20816,0.35238,1.2585,7.21,0.62,7.236608322,8.39816,0.84238,8.440301858,1.20816,0.35238,1.2585,7.19,0.49,7.206677459
03/08/2020 22:30,8.31648,1.24814,8.409619079,1.05648,0.30814,1.1005,7.26,0.94,7.320601068,8.24648,0.48814,8.260914783,1.05648,0.30814,1.1005,7.19,0.18,7.192252776
03/08/2020 23:00,7.40448,1.19964,7.501030609,1.16448,0.33964,1.213,6.24,0.86,6.298984045,7.32448,0.58964,7.348175461,1.16448,0.33964,1.213,6.16,0.25,6.165070965
03/08/2020 23:30,6.88904,0.89472,6.946898301,1.31904,0.38472,1.374,5.57,0.51,5.593299563,6.87904,0.88472,6.935699013,1.31904,0.38472,1.374,5.56,0.5,5.582436744
04/08/2020 00:00,6.64232,0.94276,6.708890475,1.07232,0.31276,1.117,5.57,0.63,5.605515141,6.63232,0.93276,6.69758985,1.07232,0.31276,1.117,5.56,0.62,5.594461547
04/08/2020 00:30,6.25408,1.04494,6.340774105,1.11408,0.32494,1.1605,5.14,0.72,5.190183041,6.24408,1.03494,6.329268192,1.11408,0.32494,1.1605,5.13,0.71,5.178899497
04/08/2020 01:00,5.98704,1.14122,6.094836425,1.30704,0.38122,1.3615,4.68,0.76,4.741307836,6.03704,1.07122,6.131342777,1.30704,0.38122,1.3615,4.73,0.69,4.780062761
04/08/2020 01:30,6.38888,0.37884,6.40010214,1.05888,0.30884,1.103,5.33,0.07,5.330459642,6.20888,1.75884,6.453193705,1.05888,0.30884,1.103,5.15,1.45,5.35023364
04/08/2020 02:00,7.12416,-2.29712,7.485346752,1.00416,0.29288,1.046,6.12,-2.59,6.645487191,6.15416,4.43288,7.58446507,1.00416,0.29288,1.046,5.15,4.14,6.607730321
04/08/2020 02:30,6.90904,-2.25778,7.268590252,1.13904,0.33222,1.1865,5.77,-2.59,6.324634377,5.95904,4.47222,7.450564371,1.13904,0.33222,1.1865,4.82,4.14,6.353896442
04/08/2020 03:00,6.72416,-2.29712,7.105708128,1.00416,0.29288,1.046,5.72,-2.59,6.279052476,5.78416,4.44288,7.293537523,1.00416,0.29288,1.046,4.78,4.15,6.330157976
04/08/2020 03:30,6.91272,-2.23754,7.265829825,1.00272,0.29246,1.0445,5.91,-2.53,6.428763489,5.97272,4.47246,7.46165415,1.00272,0.29246,1.0445,4.97,4.18,6.49409732
04/08/2020 04:00,6.8484,-2.2288,7.201953346,0.9984,0.2912,1.04,5.85,-2.52,6.369686021,5.9084,4.4712,7.409508756,0.9984,0.2912,1.04,4.91,4.18,6.448294348
04/08/2020 04:30,6.73624,-2.20318,7.08737832,1.08624,0.31682,1.1315,5.65,-2.52,6.186509517,5.80624,4.43682,7.307379465,1.08624,0.31682,1.1315,4.72,4.12,6.265205503
04/08/2020 05:00,6.61288,-2.17916,6.962680533,1.44288,0.42084,1.503,5.17,-2.6,5.786959478,5.69288,4.42084,7.207822764,1.44288,0.42084,1.503,4.25,4,5.836308765
04/08/2020 05:30,6.23016,0.96088,6.303822967,1.10016,0.32088,1.146,5.13,0.64,5.169767886,6.21016,0.94088,6.281030361,1.10016,0.32088,1.146,5.11,0.62,5.147475109
04/08/2020 06:00,6.30152,0.97586,6.376633677,1.39152,0.40586,1.4495,4.91,0.57,4.942974813,6.28152,0.97586,6.356870004,1.39152,0.40586,1.4495,4.89,0.57,4.923108774
04/08/2020 06:30,6.72824,0.98282,6.799643274,1.51824,0.44282,1.5815,5.21,0.54,5.237909888,6.70824,0.97282,6.778411514,1.51824,0.44282,1.5815,5.19,0.53,5.21699147
04/08/2020 07:00,7.3448,0.9239,7.402680477,1.3848,0.4039,1.4425,5.96,0.52,5.982641557,7.3348,0.9239,7.392758771,1.3848,0.4039,1.4425,5.95,0.52,5.972679466
04/08/2020 07:30,7.96232,0.70526,7.993493069,1.49232,0.43526,1.5545,6.47,0.27,6.475631243,7.95232,0.70526,7.983532116,1.49232,0.43526,1.5545,6.46,0.27,6.465639953
04/08/2020 08:00,8.49304,0.15172,8.494395058,1.58304,0.46172,1.649,6.91,-0.31,6.916950195,8.48304,0.14172,8.484223724,1.58304,0.46172,1.649,6.9,-0.32,6.907416304
04/08/2020 08:30,8.99112,-0.05634,8.991296517,1.76112,0.51366,1.8345,7.23,-0.57,7.252434074,9.00112,-0.06634,9.001364466,1.76112,0.51366,1.8345,7.24,-0.58,7.263194889
04/08/2020 09:00,9.06,-0.1075,9.06063774,2.1,0.6125,2.1875,6.96,-0.72,6.997142274,9.05,-0.1175,9.050762744,2.1,0.6125,2.1875,6.95,-0.73,6.988232967
04/08/2020 09:30,8.69424,0.11332,8.69497847,2.27424,0.66332,2.369,6.42,-0.55,6.443516121,8.68424,0.10332,8.684854599,2.27424,0.66332,2.369,6.41,-0.56,6.43441528
04/08/2020 10:00,9.12776,0.10018,9.128309737,1.57776,0.46018,1.6435,7.55,-0.36,7.558577909,9.13776,0.09018,9.13820498,1.57776,0.46018,1.6435,7.56,-0.37,7.569048817
04/08/2020 10:30,9.09864,0.16752,9.10018202,1.80864,0.52752,1.884,7.29,-0.36,7.298883476,9.07864,0.02752,9.07868171,1.80864,0.52752,1.884,7.27,-0.5,7.287173663
04/08/2020 11:00,9.61888,-1.41366,9.722205874,1.83888,0.53634,1.9155,7.78,-1.95,8.020654587,9.31888,1.15634,9.39034859,1.83888,0.53634,1.9155,7.48,0.62,7.505651204
04/08/2020 11:30,9.4492,-0.2644,9.452898391,1.9392,0.5656,2.02,7.51,-0.83,7.555726305,9.4692,-0.2744,9.473174969,1.9392,0.5656,2.02,7.53,-0.84,7.576707728
04/08/2020 12:00,9.50696,-0.25422,9.510358366,1.83696,0.53578,1.9135,7.67,-0.79,7.710577151,9.52696,-0.26422,9.530623225,1.83696,0.53578,1.9135,7.69,-0.8,7.731500501
04/08/2020 12:30,9.86448,-0.24286,9.867469111,1.94448,0.56714,2.0255,7.92,-0.81,7.961312706,9.89448,-0.25286,9.897710475,1.94448,0.56714,2.0255,7.95,-0.82,7.992177425
04/08/2020 13:00,9.46584,-0.19038,9.467754298,2.05584,0.59962,2.1415,7.41,-0.79,7.451993022,9.47584,-0.20038,9.477958422,2.05584,0.59962,2.1415,7.42,-0.8,7.463002077
04/08/2020 13:30,9.10792,-0.14394,9.10905733,2.79792,0.81606,2.9145,6.31,-0.96,6.382609184,9.10792,-0.15394,9.109220837,2.79792,0.81606,2.9145,6.31,-0.97,6.384120926
04/08/2020 14:00,9.42136,-0.26252,9.425016764,1.91136,0.55748,1.991,7.51,-0.82,7.554634339,9.44136,-0.27252,9.445292256,1.91136,0.55748,1.991,7.53,-0.83,7.575605586
04/08/2020 14:30,9.39488,-0.27566,9.398923271,2.41488,0.70434,2.5155,6.98,-0.98,7.048460825,9.41488,-0.28566,9.419212656,2.41488,0.70434,2.5155,7,-0.99,7.069660529
04/08/2020 15:00,8.90664,-0.14098,8.907755691,2.87664,0.83902,2.9965,6.03,-0.98,6.109116139,8.89664,-0.15098,8.897921007,2.87664,0.83902,2.9965,6.02,-0.99,6.100860595
04/08/2020 15:30,9.04384,-0.02388,9.043871527,2.28384,0.66612,2.379,6.76,-0.69,6.795123251,9.05384,-0.03388,9.05390339,2.28384,0.66612,2.379,6.77,-0.7,6.806092859
04/08/2020 16:00,9.3496,-0.0522,9.349745718,2.0496,0.5978,2.135,7.3,-0.65,7.328881224,9.3696,-0.0622,9.369806455,2.0496,0.5978,2.135,7.32,-0.66,7.349693871
04/08/2020 16:30,9.11416,-0.01962,9.114181118,2.50416,0.73038,2.6085,6.61,-0.75,6.652413096,9.11416,-0.02962,9.114208131,2.50416,0.73038,2.6085,6.61,-0.76,6.653547926
04/08/2020 17:00,9.28,0.0425,9.280097319,2.82,0.8225,2.9375,6.46,-0.78,6.506919394,9.28,0.0325,9.28005691,2.82,0.8225,2.9375,6.46,-0.79,6.50812569
04/08/2020 17:30,9.1768,0.3749,9.184454706,2.6568,0.7749,2.7675,6.52,-0.4,6.532258415,9.1868,0.3649,9.194044064,2.6568,0.7749,2.7675,6.53,-0.41,6.542858702
04/08/2020 18:00,9.3976,0.5368,9.412918782,2.4576,0.7168,2.56,6.94,-0.18,6.942333902,9.4176,0.5368,9.432886303,2.4576,0.7168,2.56,6.96,-0.18,6.962327197
04/08/2020 18:30,9.574,0.6495,9.596005745,1.644,0.4795,1.7125,7.93,0.17,7.931821985,9.624,0.6495,9.645891677,1.644,0.4795,1.7125,7.98,0.17,7.981810572
04/08/2020 19:00,9.74288,0.59334,9.76093044,1.38288,0.40334,1.4405,8.36,0.19,8.362158812,9.82288,0.59334,9.840783701,1.38288,0.40334,1.4405,8.44,0.19,8.442138355
04/08/2020 19:30,9.31904,0.72472,9.347177414,1.55904,0.45472,1.624,7.76,0.27,7.764695744,9.34904,0.71472,9.376319832,1.55904,0.45472,1.624,7.79,0.26,7.794337688
04/08/2020 20:00,9.23504,0.75022,9.26546242,1.47504,0.43022,1.5365,7.76,0.32,7.766595136,9.26504,0.74022,9.294562488,1.47504,0.43022,1.5365,7.79,0.31,7.796165724
04/08/2020 20:30,8.84536,0.74948,8.877055469,1.33536,0.38948,1.391,7.51,0.36,7.518623544,8.87536,0.73948,8.906112833,1.33536,0.38948,1.391,7.54,0.35,7.548118971
04/08/2020 21:00,8.72664,0.84402,8.767360803,1.55664,0.45402,1.6215,7.17,0.39,7.180598861,8.74664,0.83402,8.786313257,1.55664,0.45402,1.6215,7.19,0.38,7.200034722
04/08/2020 21:30,8.71896,0.83678,8.759021877,1.42896,0.41678,1.4885,7.29,0.42,7.302088742,8.74896,0.82678,8.78793868,1.42896,0.41678,1.4885,7.32,0.41,7.331473249
04/08/2020 22:00,8.528,0.839,8.56917178,1.368,0.399,1.425,7.16,0.44,7.173506813,8.548,0.829,8.588104855,1.368,0.399,1.425,7.18,0.43,7.19286452
04/08/2020 22:30,8.20688,0.92534,8.258882094,1.28688,0.37534,1.3405,6.92,0.55,6.941822527,8.22688,0.91534,8.277644704,1.28688,0.37534,1.3405,6.94,0.54,6.960976943
04/08/2020 23:00,7.46032,0.98926,7.525623552,1.30032,0.37926,1.3545,6.16,0.61,6.190129239,7.47032,0.98926,7.535536892,1.30032,0.37926,1.3545,6.17,0.61,6.200080645
04/08/2020 23:30,7.22216,-1.50812,7.377941515,1.41216,0.41188,1.471,5.81,-1.92,6.119027701,6.52216,4.04188,7.673028411,1.41216,0.41188,1.471,5.11,3.63,6.268093809
05/08/2020 00:00,6.92384,0.50612,6.942313577,1.08384,0.31612,1.129,5.84,0.19,5.843089936,6.72384,1.58612,6.90838628,1.08384,0.31612,1.129,5.64,1.27,5.781219595
05/08/2020 00:30,6.40672,1.18446,6.51529022,1.14672,0.33446,1.1945,5.26,0.85,5.328236106,6.40672,1.18446,6.51529022,1.14672,0.33446,1.1945,5.26,0.85,5.328236106
05/08/2020 01:00,6.2076,1.2018,6.322864936,1.1376,0.3318,1.185,5.07,0.87,5.14410342,6.2076,1.2018,6.322864936,1.1376,0.3318,1.185,5.07,0.87,5.14410342
05/08/2020 01:30,6.22872,1.20796,6.344771091,1.15872,0.33796,1.207,5.07,0.87,5.14410342,6.22872,1.20796,6.344771091,1.15872,0.33796,1.207,5.07,0.87,5.14410342
05/08/2020 02:00,6.22824,1.20782,6.344273217,1.15824,0.33782,1.2065,5.07,0.87,5.14410342,6.25824,1.20782,6.373727093,1.15824,0.33782,1.2065,5.1,0.87,5.173673743
05/08/2020 02:30,6.02744,1.30342,6.166760629,1.17744,0.34342,1.2265,4.85,0.96,4.944097491,6.09744,1.24342,6.222930809,1.17744,0.34342,1.2265,4.92,0.9,5.001639731
05/08/2020 03:00,6.06008,1.34794,6.208181042,1.33008,0.38794,1.3855,4.73,0.96,4.82643761,6.13008,1.28794,6.263918123,1.33008,0.38794,1.3855,4.8,0.9,4.883646179
05/08/2020 03:30,5.95776,1.35518,6.109944112,1.45776,0.42518,1.5185,4.5,0.93,4.595095211,6.01776,1.29518,6.155560628,1.45776,0.42518,1.5185,4.56,0.87,4.642251609
05/08/2020 04:00,6.112,1.3135,6.251545909,1.212,0.3535,1.2625,4.9,0.96,4.993155315,6.182,1.2535,6.3078036,1.212,0.3535,1.2625,4.97,0.9,5.050831615
05/08/2020 04:30,6.06552,1.32036,6.207566625,1.23552,0.36036,1.287,4.83,0.96,4.924479668,6.12552,1.26036,6.253839029,1.23552,0.36036,1.287,4.89,0.9,4.972132339
05/08/2020 05:00,6.37784,1.19062,6.488021197,1.16784,0.34062,1.2165,5.21,0.85,5.278882457,6.44784,1.13062,6.546215873,1.16784,0.34062,1.2165,5.28,0.79,5.338773267
05/08/2020 05:30,6.45368,1.20524,6.565256202,1.18368,0.34524,1.233,5.27,0.86,5.33970973,6.50368,1.15524,6.605485069,1.18368,0.34524,1.233,5.32,0.81,5.381310249
05/08/2020 06:00,6.3192,1.2531,6.442247143,1.5192,0.4431,1.5825,4.8,0.81,4.867864008,6.3192,1.2531,6.442247143,1.5192,0.4431,1.5825,4.8,0.81,4.867864008
05/08/2020 06:30,6.76528,1.11154,6.855985316,1.44528,0.42154,1.5055,5.32,0.69,5.364559628,6.77528,1.10154,6.86424136,1.44528,0.42154,1.5055,5.33,0.68,5.373202025
05/08/2020 07:00,7.61512,0.96316,7.675788546,1.48512,0.43316,1.547,6.13,0.53,6.152869249,7.62512,0.96316,7.685709609,1.48512,0.43316,1.547,6.14,0.53,6.162832141
05/08/2020 07:30,7.82048,0.82764,7.864152554,1.74048,0.50764,1.813,6.08,0.32,6.088415229,7.83048,0.82764,7.874097091,1.74048,0.50764,1.813,6.09,0.32,6.09840143
05/08/2020 08:00,8.72952,0.23486,8.732678779,2.03952,0.59486,2.1245,6.69,-0.36,6.699679097,8.74952,0.23486,8.752671561,2.03952,0.59486,2.1245,6.71,-0.36,6.719650289
05/08/2020 08:30,9.0504,0.0422,9.050498384,2.0304,0.5922,2.115,7.02,-0.55,7.041512622,9.0704,0.0322,9.070457155,2.0304,0.5922,2.115,7.04,-0.56,7.062237606
05/08/2020 09:00,9.21616,-0.09112,9.21661044,2.39616,0.69888,2.496,6.82,-0.79,6.865602668,9.22616,-0.10112,9.226714128,2.39616,0.69888,2.496,6.83,-0.8,6.876692519
05/08/2020 09:30,9.376,-0.157,9.377314381,1.896,0.553,1.975,7.48,-0.71,7.513620965,9.406,-0.167,9.407482394,1.896,0.553,1.975,7.51,-0.72,7.544435035
05/08/2020 10:00,9.46032,-0.02324,9.460348545,1.84032,0.53676,1.917,7.62,-0.56,7.640549718,9.49032,-0.03324,9.490378212,1.84032,0.53676,1.917,7.65,-0.57,7.671205903
05/08/2020 10:30,9.01488,-0.26066,9.018647629,1.33488,0.38934,1.3905,7.68,-0.65,7.707457428,9.05488,-0.27066,9.058924255,1.33488,0.38934,1.3905,7.72,-0.66,7.748161072
05/08/2020 11:00,9.05048,-0.37236,9.058136685,2.22048,0.64764,2.313,6.83,-1.02,6.905743986,9.07048,-0.38236,9.078535488,2.22048,0.64764,2.313,6.85,-1.03,6.927005125
05/08/2020 11:30,8.254,-0.4405,8.265745958,2.604,0.7595,2.7125,5.65,-1.2,5.776028047,8.264,-0.4405,8.275731765,2.604,0.7595,2.7125,5.66,-1.2,5.785810228
05/08/2020 12:00,8.23,-0.2025,8.23249089,2.22,0.6475,2.3125,6.01,-0.85,6.069810541,8.19,-0.5125,8.206019513,2.22,0.6475,2.3125,5.97,-1.16,6.081652736
05/08/2020 12:30,8.5572,-0.2579,8.56108546,2.1672,0.6321,2.2575,6.39,-0.89,6.451681951,8.5772,-0.2679,8.58138277,2.1672,0.6321,2.2575,6.41,-0.9,6.472874168
05/08/2020 13:00,8.61672,-0.27804,8.621204661,1.92672,0.56196,2.007,6.69,-0.84,6.742529199,8.63672,-0.28804,8.641521822,1.92672,0.56196,2.007,6.71,-0.85,6.763623289
05/08/2020 13:30,8.16504,-0.18728,8.167187521,2.61504,0.76272,2.724,5.55,-0.95,5.630719315,8.17504,-0.19728,8.177420033,2.61504,0.76272,2.724,5.56,-0.96,5.642269047
05/08/2020 14:00,8.33168,-0.19576,8.333979458,3.03168,0.88424,3.158,5.3,-1.08,5.408918561,8.33168,-0.20576,8.334220347,3.03168,0.88424,3.158,5.3,-1.09,5.410924135
05/08/2020 14:30,8.83008,-0.65206,8.854123054,1.57008,0.45794,1.6355,7.26,-1.11,7.344365187,8.86008,-0.66206,8.88478143,1.57008,0.45794,1.6355,7.29,-1.12,7.375533879
05/08/2020 15:00,8.87568,-0.58376,8.894856446,1.97568,0.57624,2.058,6.9,-1.16,6.996827853,8.89568,-0.59376,8.915473829,1.97568,0.57624,2.058,6.92,-1.17,7.018212023
05/08/2020 15:30,8.5112,-0.4784,8.52463442,2.1312,0.6216,2.22,6.38,-1.1,6.474133147,8.5112,-0.4884,8.525201464,2.1312,0.6216,2.22,6.38,-1.11,6.475839714
05/08/2020 16:00,8.82184,-0.34238,8.828481469,2.15184,0.62762,2.2415,6.67,-0.97,6.740163203,8.83184,-0.35238,8.838866978,2.15184,0.62762,2.2415,6.68,-0.98,6.751503536
05/08/2020 16:30,9.41104,-0.29178,9.415562089,1.81104,0.52822,1.8865,7.6,-0.82,7.644108843,9.45104,-0.30178,9.455856823,1.81104,0.52822,1.8865,7.64,-0.83,7.68495283
05/08/2020 17:00,9.82704,-0.28128,9.831064724,1.60704,0.46872,1.674,8.22,-0.75,8.254144414,9.89704,-0.29128,9.901325406,1.60704,0.46872,1.674,8.29,-0.76,8.324764261
