Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/08/2020 17:30,9.88656,0.07608,9.886852725,1.66656,0.48608,1.736,8.22,-0.41,8.230218709,9.95656,0.06608,9.956779278,1.66656,0.48608,1.736,8.29,-0.42,8.300632506
05/08/2020 18:00,9.84912,0.24266,9.852108843,1.68912,0.49266,1.7595,8.16,-0.25,8.163828759,9.92912,0.23266,9.931845481,1.68912,0.49266,1.7595,8.24,-0.26,8.244100921
05/08/2020 18:30,9.62232,0.19526,9.624300943,1.25232,0.36526,1.3045,8.37,-0.17,8.371726226,9.70232,0.18526,9.704088553,1.25232,0.36526,1.3045,8.45,-0.18,8.451916942
05/08/2020 19:00,9.26976,0.39368,9.278115886,1.34976,0.39368,1.406,7.92,0,7.92,9.31976,0.39368,9.328071097,1.34976,0.39368,1.406,7.97,0,7.97
05/08/2020 19:30,9.19664,0.57152,9.214381281,1.37664,0.40152,1.434,7.82,0.17,7.821847608,9.24664,0.57152,9.264285531,1.37664,0.40152,1.434,7.87,0.17,7.871835872
05/08/2020 20:00,8.89024,0.56132,8.907942939,1.17024,0.34132,1.219,7.72,0.22,7.723134079,8.93024,0.55132,8.947242044,1.17024,0.34132,1.219,7.76,0.21,7.762840975
05/08/2020 20:30,8.90808,0.52944,8.923799415,0.95808,0.27944,0.998,7.95,0.25,7.953929846,8.95808,0.51944,8.973127392,0.95808,0.27944,0.998,8,0.24,8.00359919
05/08/2020 21:00,8.68472,0.52096,8.700331074,1.13472,0.33096,1.182,7.55,0.19,7.55239035,8.71472,0.52096,8.73027743,1.13472,0.33096,1.182,7.58,0.19,7.582380893
05/08/2020 21:30,8.76936,0.54648,8.786370991,1.11936,0.32648,1.166,7.65,0.22,7.653162745,8.79936,0.53648,8.815698906,1.11936,0.32648,1.166,7.68,0.21,7.682870557
05/08/2020 22:00,8.50712,0.59666,8.528018167,1.01712,0.29666,1.0595,7.49,0.3,7.496005603,8.51712,0.58666,8.537300689,1.01712,0.29666,1.0595,7.5,0.29,7.505604573
05/08/2020 22:30,8.24592,0.67256,8.27330246,0.86592,0.25256,0.902,7.38,0.42,7.391941558,8.26592,0.66256,8.292431441,0.86592,0.25256,0.902,7.4,0.41,7.411349405
05/08/2020 23:00,7.43848,0.76664,7.47788216,1.18848,0.34664,1.238,6.25,0.42,6.264096104,7.43848,0.75664,7.476863567,1.18848,0.34664,1.238,6.25,0.41,6.263433563
05/08/2020 23:30,7.24136,0.35248,7.249933572,2.03136,0.59248,2.116,5.21,-0.24,5.215524902,6.92136,2.50248,7.359866194,2.03136,0.59248,2.116,4.89,1.91,5.249780948
06/08/2020 00:00,6.64424,1.18082,6.748352469,2.81424,0.82082,2.9315,3.83,0.36,3.846881854,6.64424,1.18082,6.748352469,2.81424,0.82082,2.9315,3.83,0.36,3.846881854
06/08/2020 00:30,6.16816,0.81988,6.222411189,0.78816,0.22988,0.821,5.38,0.59,5.412254613,6.17816,0.80988,6.231016498,0.78816,0.22988,0.821,5.39,0.58,5.421116121
06/08/2020 01:00,6.02912,0.82016,6.084648749,0.78912,0.23016,0.822,5.24,0.59,5.273111036,6.08912,0.77016,6.137632182,0.78912,0.23016,0.822,5.3,0.54,5.327438409
06/08/2020 01:30,6.41568,-2.31376,6.820149207,0.77568,0.22624,0.808,5.64,-2.54,6.185563838,5.65568,4.04624,6.954047339,0.77568,0.22624,0.808,4.88,3.82,6.197322002
06/08/2020 02:00,6.0028,0.9254,6.073711633,0.7728,0.2254,0.805,5.23,0.7,5.276637187,6.0528,0.8554,6.112945035,0.7728,0.2254,0.805,5.28,0.63,5.317452398
06/08/2020 02:30,8.418,0.744,8.450814162,0.768,0.224,0.8,7.65,0.52,7.667652835,8.498,0.674,8.524686504,0.768,0.224,0.8,7.73,0.45,7.74308724
06/08/2020 03:00,7.20184,0.85512,7.252429221,0.77184,0.22512,0.804,6.43,0.63,6.460789425,7.27184,0.78512,7.314100792,0.77184,0.22512,0.804,6.5,0.56,6.524078479
06/08/2020 03:30,5.93976,1.00618,6.024379391,1.04976,0.30618,1.0935,4.89,0.7,4.939848176,5.99976,0.93618,6.07235976,1.04976,0.30618,1.0935,4.95,0.63,4.989929859
06/08/2020 04:00,6.1476,0.9468,6.220081671,0.7776,0.2268,0.81,5.37,0.72,5.418053156,6.1976,0.8868,6.2607236,0.7776,0.2268,0.81,5.42,0.66,5.46003663
06/08/2020 04:30,5.82104,0.94072,5.896563474,1.03104,0.30072,1.074,4.79,0.64,4.832566606,5.83104,0.92072,5.903283222,1.03104,0.30072,1.074,4.8,0.62,4.839876031
06/08/2020 05:00,5.99304,0.87672,6.056828081,0.98304,0.28672,1.024,5.01,0.59,5.044620898,5.98304,0.86672,6.045491808,0.98304,0.28672,1.024,5,0.58,5.03352759
06/08/2020 05:30,6.30264,0.80202,6.353464177,0.93264,0.27202,0.9715,5.37,0.53,5.396091178,6.29264,0.79202,6.342287746,0.93264,0.27202,0.9715,5.36,0.52,5.385164807
06/08/2020 06:00,6.50488,0.79684,6.553504238,0.91488,0.26684,0.953,5.59,0.53,5.615069011,6.50488,0.78684,6.552295857,0.91488,0.26684,0.953,5.59,0.52,5.614133949
06/08/2020 06:30,7.15896,0.84428,7.208572466,0.76896,0.22428,0.801,6.39,0.62,6.420007788,7.15896,0.83428,7.207408092,0.76896,0.22428,0.801,6.39,0.61,6.419049774
06/08/2020 07:00,7.30168,0.65174,7.330709096,0.93168,0.27174,0.9705,6.37,0.38,6.381324314,7.29168,0.65174,7.320748749,0.93168,0.27174,0.9705,6.36,0.38,6.371342088
06/08/2020 07:30,7.8012,0.2391,7.804863244,1.2312,0.3591,1.2825,6.57,-0.12,6.571095799,7.7812,0.5891,7.803467963,1.2312,0.3591,1.2825,6.55,0.23,6.554036924
06/08/2020 08:00,8.41408,-0.02006,8.414103912,1.23408,0.35994,1.2855,7.18,-0.38,7.190048679,8.41408,-0.02006,8.414103912,1.23408,0.35994,1.2855,7.18,-0.38,7.190048679
06/08/2020 08:30,9.18512,-0.36434,9.192343175,1.42512,0.41566,1.4845,7.76,-0.78,7.799102512,9.20512,-0.37434,9.212728404,1.42512,0.41566,1.4845,7.78,-0.79,7.820006394
06/08/2020 09:00,9.31784,-0.00438,9.317841029,1.28784,0.37562,1.3415,8.03,-0.38,8.038986254,9.29784,-0.57438,9.315564451,1.28784,0.37562,1.3415,8.01,-0.95,8.066139101
06/08/2020 09:30,9.55064,-2.20898,9.802770886,1.82064,0.53102,1.8965,7.73,-2.74,8.201249905,8.93064,1.72102,9.09495688,1.82064,0.53102,1.8965,7.11,1.19,7.20889728
06/08/2020 10:00,9.49176,-3.87782,10.25334072,1.72176,0.50218,1.7935,7.77,-4.38,8.919489896,8.52176,3.64218,9.267462903,1.72176,0.50218,1.7935,6.8,3.14,7.489966622
06/08/2020 10:30,9.72,-4.0325,10.52328163,1.5,0.4375,1.5625,8.22,-4.47,9.356778292,8.79,3.4675,9.449214584,1.5,0.4375,1.5625,7.29,3.03,7.89461842
06/08/2020 11:00,9.68544,-4.07008,10.50586975,1.64544,0.47992,1.714,8.04,-4.55,9.238187052,8.74544,3.43992,9.397647067,1.64544,0.47992,1.714,7.1,2.96,7.692307846
06/08/2020 11:30,9.0108,-1.6481,9.160281123,2.6808,0.7819,2.7925,6.33,-2.43,6.780398218,8.6608,0.9419,8.711867323,2.6808,0.7819,2.7925,5.98,0.16,5.982140085
06/08/2020 12:00,8.90536,-0.47802,8.918180299,2.23536,0.65198,2.3285,6.67,-1.13,6.765042498,8.90536,-0.49802,8.919274671,2.23536,0.65198,2.3285,6.67,-1.15,6.768411926
06/08/2020 12:30,8.60384,-0.38888,8.612623898,2.64384,0.77112,2.754,5.96,-1.16,6.071836625,8.59384,-0.39888,8.603091956,2.64384,0.77112,2.754,5.95,-1.17,6.063942612
06/08/2020 13:00,8.49088,-0.37766,8.49927469,2.75088,0.80234,2.8655,5.74,-1.18,5.86003413,8.48088,-0.38766,8.489735323,2.75088,0.80234,2.8655,5.73,-1.19,5.852264519
06/08/2020 13:30,8.37016,-0.31912,8.376241162,2.54016,0.74088,2.646,5.83,-1.06,5.92558014,8.36016,-0.33912,8.367035174,2.54016,0.74088,2.646,5.82,-1.08,5.919358073
06/08/2020 14:00,8.24512,-0.57184,8.264926182,1.84512,0.53816,1.922,6.4,-1.11,6.495544627,8.24512,-0.59184,8.266334036,1.84512,0.53816,1.922,6.4,-1.13,6.49899223
06/08/2020 14:30,8.288,-0.711,8.31844126,1.368,0.399,1.425,6.92,-1.11,7.008459174,8.288,-0.731,8.320174577,1.368,0.399,1.425,6.92,-1.13,7.011654584
06/08/2020 15:00,8.58856,-0.75292,8.621499371,1.01856,0.29708,1.061,7.57,-1.05,7.642473422,8.60856,-0.76292,8.642300168,1.01856,0.29708,1.061,7.59,-1.06,7.663661005
06/08/2020 15:30,8.29536,-0.62802,8.319098909,0.79536,0.23198,0.8285,7.5,-0.86,7.549145647,8.30536,-0.64802,8.330602298,0.79536,0.23198,0.8285,7.51,-0.88,7.561382149
06/08/2020 16:00,8.85136,-0.74252,8.882449538,0.71136,0.20748,0.741,8.14,-0.95,8.195248623,8.91136,-0.75252,8.943076842,0.71136,0.20748,0.741,8.2,-0.96,8.256003876
06/08/2020 16:30,9.59864,-0.53248,9.613398192,1.32864,0.38752,1.384,8.27,-0.92,8.321015563,9.65864,-0.54248,9.673862269,1.32864,0.38752,1.384,8.33,-0.93,8.381753993
06/08/2020 17:00,9.7916,-0.1812,9.793276469,2.1216,0.6188,2.21,7.67,-0.8,7.711608133,9.8116,-0.1912,9.813462794,2.1216,0.6188,2.21,7.69,-0.81,7.732541626
06/08/2020 17:30,9.7312,0.0291,9.73124351,1.2312,0.3591,1.2825,8.5,-0.33,8.50640347,9.8212,0.0191,9.821218573,1.2312,0.3591,1.2825,8.59,-0.34,8.596726121
06/08/2020 18:00,9.73864,0.37252,9.745762166,1.92864,0.56252,2.009,7.81,-0.19,7.812310798,9.75864,0.37252,9.76574758,1.92864,0.56252,2.009,7.83,-0.19,7.832304897
06/08/2020 18:30,9.63648,0.46564,9.647723431,1.59648,0.46564,1.663,8.04,0,8.04,9.67648,0.46564,9.687677007,1.59648,0.46564,1.663,8.08,0,8.08
06/08/2020 19:00,9.4352,0.4461,9.445740005,1.7352,0.5061,1.8075,7.7,-0.06,7.700233763,9.4552,0.2761,9.45923032,1.7352,0.5061,1.8075,7.72,-0.23,7.723425406
06/08/2020 19:30,9.10112,0.56116,9.118403687,1.34112,0.39116,1.397,7.76,0.17,7.76186189,9.13112,0.56116,9.148347009,1.34112,0.39116,1.397,7.79,0.17,7.791854721
06/08/2020 20:00,9.0668,0.5474,9.083309364,1.1568,0.3374,1.205,7.91,0.21,7.91278712,9.0968,0.5374,9.11265982,1.1568,0.3374,1.205,7.94,0.2,7.942518492
06/08/2020 20:30,8.81112,0.63366,8.833875743,1.28112,0.37366,1.3345,7.53,0.26,7.534487375,8.82112,0.61366,8.842439519,1.28112,0.37366,1.3345,7.54,0.24,7.543818662
06/08/2020 21:00,8.58232,0.61776,8.604524624,1.19232,0.34776,1.242,7.39,0.27,7.394930696,8.58232,0.60776,8.603812457,1.19232,0.34776,1.242,7.39,0.26,7.394572334
06/08/2020 21:30,8.76264,0.61452,8.784161576,1.11264,0.32452,1.159,7.65,0.29,7.655494759,8.78264,0.60452,8.803420347,1.11264,0.32452,1.159,7.67,0.28,7.67510912
06/08/2020 22:00,8.8572,0.6071,8.877981879,1.0872,0.3171,1.1325,7.77,0.29,7.775409957,8.8872,0.6071,8.907911891,1.0872,0.3171,1.1325,7.8,0.29,7.805389164
06/08/2020 22:30,8.30056,0.73558,8.333089118,1.15056,0.33558,1.1985,7.15,0.4,7.16118007,8.30056,0.72558,8.33221235,1.15056,0.33558,1.1985,7.15,0.39,7.160628464
06/08/2020 23:00,7.738,0.829,7.782280193,1.128,0.329,1.175,6.61,0.5,6.628883767,7.728,0.819,7.771276922,1.128,0.329,1.175,6.6,0.49,6.618164398
06/08/2020 23:30,7.20112,0.92866,7.260753311,1.16112,0.33866,1.2095,6.04,0.59,6.068747812,7.18112,0.91866,7.239642301,1.16112,0.33866,1.2095,6.02,0.58,6.04787566
07/08/2020 00:00,6.96144,0.75542,7.002307209,1.08144,0.31542,1.1265,5.88,0.44,5.896439604,6.95144,0.74542,6.991292373,1.08144,0.31542,1.1265,5.87,0.43,5.885728502
07/08/2020 00:30,6.79968,0.88324,6.856803993,1.03968,0.30324,1.083,5.76,0.58,5.789127741,6.78968,0.77324,6.833568219,1.03968,0.30324,1.083,5.75,0.47,5.769176718
07/08/2020 01:00,6.46696,0.98828,6.542038597,1.05696,0.30828,1.101,5.41,0.68,5.452568202,6.51696,0.92828,6.582740417,1.05696,0.30828,1.101,5.46,0.62,5.495088716
07/08/2020 01:30,6.27088,1.02484,6.354072159,1.49088,0.43484,1.553,4.78,0.59,4.816274494,6.32088,0.96484,6.394094166,1.49088,0.43484,1.553,4.83,0.53,4.858991665
07/08/2020 02:00,6.70208,0.91144,6.763771078,1.10208,0.32144,1.148,5.6,0.59,5.630994584,6.75208,0.85144,6.805551734,1.10208,0.32144,1.148,5.65,0.53,5.674803961
07/08/2020 02:30,6.3272,1.0996,6.422038617,1.2672,0.3696,1.32,5.06,0.73,5.112386918,6.3772,1.0396,6.461381276,1.2672,0.3696,1.32,5.11,0.67,5.153736509
07/08/2020 03:00,6.17736,1.10548,6.275497,1.28736,0.37548,1.341,4.89,0.73,4.944188508,6.21736,1.04548,6.304648587,1.28736,0.37548,1.341,4.93,0.67,4.975319085
07/08/2020 03:30,6.39896,1.27928,6.525583989,1.36896,0.39928,1.426,5.03,0.88,5.106397948,6.44896,1.20928,6.561359859,1.36896,0.39928,1.426,5.08,0.81,5.144171459
07/08/2020 04:00,6.21704,1.27622,6.346678174,1.42704,0.41622,1.4865,4.79,0.86,4.866590182,6.26704,1.20622,6.382065265,1.42704,0.41622,1.4865,4.84,0.79,4.904049347
07/08/2020 04:30,6.54216,1.17188,6.646289205,1.17216,0.34188,1.221,5.37,0.83,5.433764809,6.58216,1.10188,6.673752303,1.17216,0.34188,1.221,5.41,0.76,5.463121818
07/08/2020 05:00,6.31712,1.16166,6.423041262,1.37712,0.40166,1.4345,4.94,0.76,4.998119646,6.32712,1.14166,6.429295066,1.37712,0.40166,1.4345,4.95,0.74,5.005007493
07/08/2020 05:30,6.2584,1.1937,6.371223607,1.4184,0.4137,1.4775,4.84,0.78,4.902448368,6.2384,1.1837,6.3497071,1.4184,0.4137,1.4775,4.82,0.77,4.881116676
07/08/2020 06:00,6.45,1.1825,6.5575,1.38,0.4025,1.4375,5.07,0.78,5.129649111,6.43,1.1725,6.536027559,1.38,0.4025,1.4375,5.05,0.77,5.108365688
07/08/2020 06:30,7.20648,1.03314,7.28016018,1.17648,0.34314,1.2255,6.03,0.69,6.069349224,7.18648,1.02314,7.258946911,1.17648,0.34314,1.2255,6.01,0.68,6.048346882
07/08/2020 07:00,7.74336,0.90098,7.795600622,1.20336,0.35098,1.2535,6.54,0.55,6.563086164,7.73336,0.89098,7.784516828,1.20336,0.35098,1.2535,6.53,0.54,6.552289676
07/08/2020 07:30,7.83408,0.68494,7.863965428,1.35408,0.39494,1.4105,6.48,0.29,6.486485952,7.81408,0.66494,7.84232054,1.35408,0.39494,1.4105,6.46,0.27,6.465639953
07/08/2020 08:00,8.4632,0.0076,8.463203412,1.6032,0.4676,1.67,6.86,-0.46,6.875405443,8.4532,-0.0124,8.453209095,1.6032,0.4676,1.67,6.85,-0.48,6.866796924
07/08/2020 08:30,9.22272,-1.44754,9.335627255,1.96272,0.57246,2.0445,7.26,-2.02,7.535781313,8.81272,1.17246,8.890370985,1.96272,0.57246,2.0445,6.85,0.6,6.876227163
07/08/2020 09:00,9.23344,-0.40608,9.242365238,2.17344,0.63392,2.264,7.06,-1.04,7.136189459,9.23344,-0.42608,9.24326557,2.17344,0.63392,2.264,7.06,-1.06,7.1391316
07/08/2020 09:30,8.92448,-0.31286,8.929962186,2.66448,0.77714,2.7755,6.26,-1.09,6.354187596,8.90448,-0.32286,8.910331231,2.66448,0.77714,2.7755,6.24,-1.1,6.33621338
07/08/2020 10:00,8.9612,-0.3734,8.96897614,2.7312,0.7966,2.845,6.23,-1.17,6.338911578,8.9512,-0.3834,8.959407179,2.7312,0.7966,2.845,6.22,-1.18,6.330939899
07/08/2020 10:30,9.00824,-0.55468,9.025300981,2.89824,0.84532,3.019,6.11,-1.4,6.268341088,8.99824,-0.56468,9.015940694,2.89824,0.84532,3.019,6.1,-1.41,6.260838602
07/08/2020 11:00,8.52888,-0.38866,8.537731001,3.15888,0.92134,3.2905,5.37,-1.31,5.52747682,8.50888,-0.39866,8.518213935,3.15888,0.92134,3.2905,5.35,-1.32,5.510435554
07/08/2020 11:30,8.49128,-0.37546,8.499576828,3.34128,0.97454,3.4805,5.15,-1.35,5.324002254,8.47128,-0.38546,8.480045062,3.34128,0.97454,3.4805,5.13,-1.36,5.307212074
07/08/2020 12:00,8.38248,-0.43886,8.393960272,3.67248,1.07114,3.8255,4.71,-1.51,4.9461298,8.36248,-0.44886,8.37451772,3.67248,1.07114,3.8255,4.69,-1.52,4.930162269
07/08/2020 12:30,8.31456,-0.43242,8.325796962,3.45456,1.00758,3.5985,4.86,-1.44,5.068846023,8.29456,-0.44242,8.306350646,3.45456,1.00758,3.5985,4.84,-1.45,5.052534018
07/08/2020 13:00,7.93288,-0.12166,7.933812844,3.42288,0.99834,3.5655,4.51,-1.12,4.646988272,7.92288,-0.14166,7.924146329,3.42288,0.99834,3.5655,4.5,-1.14,4.642154672
07/08/2020 13:30,7.968,-0.2835,7.973041844,3.348,0.9765,3.4875,4.62,-1.26,4.788736785,7.948,-0.2935,7.953417269,3.348,0.9765,3.4875,4.6,-1.27,4.772095976
07/08/2020 14:00,7.88312,-0.49784,7.898824318,3.33312,0.97216,3.472,4.55,-1.47,4.78156878,7.87312,-0.50784,7.889481605,3.33312,0.97216,3.472,4.54,-1.48,4.775143977
07/08/2020 14:30,8.00008,-0.53706,8.018086645,3.37008,0.98294,3.5105,4.63,-1.52,4.87312015,7.99008,-0.54706,8.008785991,3.37008,0.98294,3.5105,4.62,-1.53,4.866754565
07/08/2020 15:00,10.53752,-0.82614,10.56985502,2.68752,0.78386,2.7995,7.85,-1.61,8.013401275,10.58752,-0.84614,10.62127735,2.68752,0.78386,2.7995,7.9,-1.63,8.066405643
07/08/2020 15:30,8.84648,-0.37186,8.854292081,2.97648,0.86814,3.1005,5.87,-1.24,5.999541649,8.84648,-0.39186,8.855154581,2.97648,0.86814,3.1005,5.87,-1.26,6.003707188
07/08/2020 16:00,8.32916,-0.34662,8.336369217,2.45616,0.71638,2.5585,5.873,-1.063,5.968425085,8.32916,-0.35662,8.336790997,2.45616,0.71638,2.5585,5.873,-1.073,5.970214234
07/08/2020 16:30,9.14736,-0.35202,9.154130928,1.70736,0.49798,1.7785,7.44,-0.85,7.488397692,9.16736,-0.36202,9.174505319,1.70736,0.49798,1.7785,7.46,-0.86,7.509407433
07/08/2020 17:00,9.05256,-0.14592,9.05373598,2.24256,0.65408,2.336,6.81,-0.8,6.856828713,9.05256,-0.15592,9.053902672,2.24256,0.65408,2.336,6.81,-0.81,6.858002625
07/08/2020 17:30,9.21456,0.02008,9.214581879,1.95456,0.57008,2.036,7.26,-0.55,7.280803527,9.22456,0.01008,9.224565507,1.95456,0.57008,2.036,7.27,-0.56,7.291536189
07/08/2020 18:00,9.62664,0.06152,9.626836573,1.37664,0.40152,1.434,8.25,-0.34,8.257003088,9.69664,0.05152,9.696776867,1.37664,0.40152,1.434,8.32,-0.35,8.327358525
07/08/2020 18:30,9.5468,0.0724,9.547074526,1.2768,0.3724,1.33,8.27,-0.3,8.275439565,9.6068,0.0524,9.606942906,1.2768,0.3724,1.33,8.33,-0.32,8.336144193
07/08/2020 19:00,9.47296,0.10628,9.473556175,1.39296,0.40628,1.451,8.08,-0.3,8.085567389,9.51296,0.08628,9.51335126,1.39296,0.40628,1.451,8.12,-0.32,8.126302972
07/08/2020 19:30,9.29828,0.12104,9.299067783,1.14528,0.33404,1.193,8.153,-0.213,8.155781875,9.34828,0.10104,9.348826025,1.14528,0.33404,1.193,8.203,-0.233,8.206308427
07/08/2020 20:00,9.14612,0.07666,9.146441265,0.99312,0.28966,1.0345,8.153,-0.213,8.155781875,9.19612,0.05666,9.196294548,0.99312,0.28966,1.0345,8.203,-0.233,8.206308427
07/08/2020 20:30,9.10292,0.06406,9.103145402,0.94992,0.27706,0.9895,8.153,-0.213,8.155781875,9.15292,0.04406,9.153026047,0.94992,0.27706,0.9895,8.203,-0.233,8.206308427
07/08/2020 21:00,8.82384,0.18112,8.825698658,1.20384,0.35112,1.254,7.62,-0.17,7.62189609,8.84384,0.18112,8.845694455,1.20384,0.35112,1.254,7.64,-0.17,7.641891127
07/08/2020 21:30,8.9438,0.1089,8.94446296,1.0008,0.2919,1.0425,7.943,-0.183,7.945107803,8.9838,0.1189,8.984586782,1.0008,0.2919,1.0425,7.983,-0.173,7.984874326
07/08/2020 22:00,8.7524,0.4507,8.763996591,0.9624,0.2807,1.0025,7.79,0.17,7.791854721,8.7824,0.4507,8.79395703,0.9624,0.2807,1.0025,7.82,0.17,7.821847608
07/08/2020 22:30,8.51704,0.47372,8.530204042,1.00704,0.29372,1.049,7.51,0.18,7.512156814,8.52704,0.47372,8.540188628,1.00704,0.29372,1.049,7.52,0.18,7.522153947
07/08/2020 23:00,7.87944,0.61442,7.9033592,1.48944,0.43442,1.5515,6.39,0.18,6.392534709,7.86944,0.61442,7.893389503,1.48944,0.43442,1.5515,6.38,0.18,6.38253868
07/08/2020 23:30,7.31696,0.84828,7.365967866,1.29696,0.37828,1.351,6.02,0.47,6.038319303,7.29696,0.83828,7.344953274,1.29696,0.37828,1.351,6,0.46,6.017607498
08/08/2020 00:00,7.03904,0.88472,7.094421301,1.07904,0.31472,1.124,5.96,0.57,5.987194669,7.00904,0.79472,7.05395078,1.07904,0.31472,1.124,5.93,0.48,5.949394927
08/08/2020 00:30,6.80952,0.64986,6.840459096,0.95952,0.27986,0.9995,5.85,0.37,5.861689176,6.78952,0.63986,6.819604288,0.95952,0.27986,0.9995,5.83,0.36,5.841104348
08/08/2020 01:00,6.90848,0.67914,6.941781259,1.12848,0.32914,1.1755,5.78,0.35,5.79058719,6.88848,0.66914,6.920903485,1.12848,0.32914,1.1755,5.76,0.34,5.770025996
08/08/2020 01:30,6.69656,0.68108,6.731105838,1.06656,0.31108,1.111,5.63,0.37,5.642144982,6.68656,0.67108,6.720151263,1.06656,0.31108,1.111,5.62,0.36,5.631518445
08/08/2020 02:00,6.6636,0.6998,6.700245145,1.2336,0.3598,1.285,5.43,0.34,5.440634154,6.6536,0.6898,6.689261319,1.2336,0.3598,1.285,5.42,0.33,5.430036832
08/08/2020 02:30,6.70128,0.67954,6.73564609,1.06128,0.30954,1.1055,5.64,0.37,5.652123495,6.69128,0.66954,6.724694183,1.06128,0.30954,1.1055,5.63,0.36,5.641498028
08/08/2020 03:00,6.47096,0.74028,6.513166496,1.20096,0.35028,1.251,5.27,0.39,5.284411036,6.46096,0.73028,6.502100661,1.20096,0.35028,1.251,5.26,0.38,5.273708373
08/08/2020 03:30,6.44384,0.76862,6.489518522,1.26384,0.36862,1.3165,5.18,0.4,5.195421061,6.42384,0.76862,6.469659732,1.26384,0.36862,1.3165,5.16,0.4,5.175480654
08/08/2020 04:00,6.20288,1.79084,6.456223989,1.20288,0.35084,1.253,5,1.44,5.203229766,6.44288,-0.24916,6.447695976,1.20288,0.35084,1.253,5.24,-0.6,5.274239282
08/08/2020 04:30,6.3644,0.7492,6.408345184,1.0944,0.3192,1.14,5.27,0.43,5.287513593,6.3344,0.7392,6.377385044,1.0944,0.3192,1.14,5.24,0.42,5.256805113
08/08/2020 05:00,6.2764,0.7127,6.316734778,1.1064,0.3227,1.1525,5.17,0.39,5.184688997,6.2764,0.7127,6.316734778,1.1064,0.3227,1.1525,5.17,0.39,5.184688997
08/08/2020 05:30,6.55664,0.70652,6.594596167,1.01664,0.29652,1.059,5.54,0.41,5.555150763,6.55664,0.68652,6.592483432,1.01664,0.29652,1.059,5.54,0.39,5.553710471
08/08/2020 06:00,6.608,0.7065,6.645660708,0.948,0.2765,0.9875,5.66,0.43,5.676310421,6.608,0.6965,6.644605048,0.948,0.2765,0.9875,5.66,0.42,5.675561646
08/08/2020 06:30,6.60624,0.74932,6.648600409,1.02624,0.29932,1.069,5.58,0.45,5.598115754,6.60624,0.73932,6.647480801,1.02624,0.29932,1.069,5.58,0.44,5.597320788
08/08/2020 07:00,6.77552,0.74536,6.816394413,1.11552,0.32536,1.162,5.66,0.42,5.675561646,6.77552,0.73536,6.815308181,1.11552,0.32536,1.162,5.66,0.41,5.674830394
08/08/2020 07:30,7.00016,0.81588,7.047545686,1.46016,0.42588,1.521,5.54,0.39,5.553710471,7.00016,0.80588,7.046395007,1.46016,0.42588,1.521,5.54,0.38,5.553017198
08/08/2020 08:00,7.5688,0.6134,7.593615279,1.5888,0.4634,1.655,5.98,0.15,5.981880975,7.5788,0.3534,7.58703506,1.5888,0.4634,1.655,5.99,-0.11,5.991009932
08/08/2020 08:30,8.10832,-1.57674,8.260203524,1.82832,0.53326,1.9045,6.28,-2.11,6.624990566,7.75832,1.84326,7.974279695,1.82832,0.53326,1.9045,5.93,1.31,6.072972913
08/08/2020 09:00,8.45256,-1.41842,8.570745933,2.06256,0.60158,2.1485,6.39,-2.02,6.701678894,8.01256,1.50158,8.152046384,2.06256,0.60158,2.1485,5.95,0.9,6.017682278
08/08/2020 09:30,8.1964,0.1802,8.198380633,2.3664,0.6902,2.465,5.83,-0.51,5.852264519,8.1964,0.1602,8.197965418,2.3664,0.6902,2.465,5.83,-0.53,5.854041339
08/08/2020 10:00,8.2168,-0.0651,8.217057883,2.6568,0.7749,2.7675,5.56,-0.84,5.623095233,8.2268,-0.0751,8.227142776,2.6568,0.7749,2.7675,5.57,-0.85,5.634483117
08/08/2020 10:30,7.96872,0.04796,7.968864323,3.07872,0.89796,3.207,4.89,-0.85,4.963325498,7.96872,0.03796,7.968810413,3.07872,0.89796,3.207,4.89,-0.86,4.965047835
08/08/2020 11:00,7.88272,0.02246,7.882751997,3.16272,0.92246,3.2945,4.72,-0.9,4.805039022,7.89272,0.01246,7.892729835,3.16272,0.92246,3.2945,4.73,-0.91,4.816741637
08/08/2020 11:30,7.53296,0.11628,7.533857405,3.55296,1.03628,3.701,3.98,-0.92,4.08494798,7.53296,0.10628,7.533709697,3.55296,1.03628,3.701,3.98,-0.93,4.087211764
08/08/2020 12:00,7.20312,0.19716,7.205817775,3.45312,1.00716,3.597,3.75,-0.81,3.836482764,7.20312,0.18716,7.205551096,3.45312,1.00716,3.597,3.75,-0.82,3.838606518
08/08/2020 12:30,7.23472,0.34846,7.24310692,3.59472,1.04846,3.7445,3.64,-0.7,3.706696643,7.24472,0.33846,7.252621805,3.59472,1.04846,3.7445,3.65,-0.71,3.71841364
08/08/2020 13:00,7.54272,0.32996,7.549933682,3.46272,1.00996,3.607,4.08,-0.68,4.136278521,7.54272,0.31996,7.549503255,3.46272,1.00996,3.607,4.08,-0.69,4.137934267
08/08/2020 13:30,6.92288,0.34584,6.931513024,3.72288,1.08584,3.878,3.2,-0.74,3.284448203,6.93288,0.33584,6.941009552,3.72288,1.08584,3.878,3.21,-0.75,3.296452639
08/08/2020 14:00,6.9516,0.3188,6.958906236,3.5616,1.0388,3.71,3.39,-0.72,3.465616828,6.9516,0.3088,6.958455288,3.5616,1.0388,3.71,3.39,-0.73,3.467708177
08/08/2020 14:30,6.80672,0.38696,6.817710407,3.48672,1.01696,3.632,3.32,-0.63,3.379245478,6.80672,0.37696,6.817150138,3.48672,1.01696,3.632,3.32,-0.64,3.381124073
08/08/2020 15:00,6.6704,0.4922,6.688534742,3.2304,0.9422,3.365,3.44,-0.45,3.469308288,6.6704,0.4822,6.687806292,3.2304,0.9422,3.365,3.44,-0.46,3.470619541
08/08/2020 15:30,6.97392,0.44656,6.98820263,2.83392,0.82656,2.952,4.14,-0.38,4.157403036,6.97392,0.43656,6.987570737,2.83392,0.82656,2.952,4.14,-0.39,4.158328991
08/08/2020 16:00,6.9704,0.4797,6.986886878,3.0504,0.8897,3.1775,3.92,-0.41,3.941383006,6.9704,0.4797,6.986886878,3.0504,0.8897,3.1775,3.92,-0.41,3.941383006
08/08/2020 16:30,7.38056,0.49058,7.396846264,2.95056,0.86058,3.0735,4.43,-0.37,4.445424614,7.37056,0.48058,7.386210926,2.95056,0.86058,3.0735,4.42,-0.38,4.436304769
08/08/2020 17:00,7.8852,0.4361,7.897250297,2.2152,0.6461,2.3075,5.67,-0.21,5.673887556,7.8852,0.4261,7.896704392,2.2152,0.6461,2.3075,5.67,-0.22,5.674266472
08/08/2020 17:30,8.64504,0.36272,8.652645977,1.89504,0.55272,1.974,6.75,-0.19,6.752673545,8.65504,0.35272,8.662224241,1.89504,0.55272,1.974,6.76,-0.2,6.762957933
08/08/2020 18:00,8.7348,0.3289,8.740990004,1.7448,0.5089,1.8175,6.99,-0.18,6.992317212,8.7448,0.3289,8.750982931,1.7448,0.5089,1.8175,7,-0.18,7.002313903
08/08/2020 18:30,8.70096,0.54278,8.71787331,1.86096,0.54278,1.9385,6.84,0,6.84,8.71096,0.36278,8.718510965,1.86096,0.54278,1.9385,6.85,-0.18,6.852364555
08/08/2020 19:00,8.68544,0.42742,8.695950543,1.46544,0.42742,1.5265,7.22,0,7.22,8.69544,0.42742,8.70593847,1.46544,0.42742,1.5265,7.23,0,7.23
08/08/2020 19:30,8.62512,0.57816,8.644475924,1.36512,0.39816,1.422,7.26,0.18,7.262231062,8.65512,0.57816,8.674408983,1.36512,0.39816,1.422,7.29,0.18,7.292221884
08/08/2020 20:00,8.71264,0.55702,8.730427656,1.29264,0.37702,1.3465,7.42,0.18,7.422182967,8.74264,0.55702,8.760366742,1.29264,0.37702,1.3465,7.45,0.18,7.452174179
08/08/2020 20:30,8.43416,0.57288,8.453593697,1.24416,0.36288,1.296,7.19,0.21,7.193066106,8.45416,0.57288,8.473547828,1.24416,0.36288,1.296,7.21,0.21,7.213057604
08/08/2020 21:00,8.59888,0.56634,8.61750998,1.11888,0.32634,1.1655,7.48,0.24,7.483849277,8.61888,0.55634,8.636816928,1.11888,0.32634,1.1655,7.5,0.23,7.503525838
08/08/2020 21:30,8.5624,0.6632,8.588045645,1.3824,0.4032,1.44,7.18,0.26,7.184705979,8.5824,0.6532,8.607221387,1.3824,0.4032,1.44,7.2,0.25,7.20433897
08/08/2020 22:00,8.38992,0.64456,8.414642904,1.24992,0.36456,1.302,7.14,0.28,7.145488087,8.40992,0.63456,8.433825988,1.24992,0.36456,1.302,7.16,0.27,7.165088974
08/08/2020 22:30,8.21296,0.62128,8.236425244,1.03296,0.30128,1.076,7.18,0.32,7.187127382,8.23296,0.61128,8.255621939,1.03296,0.30128,1.076,7.2,0.31,7.206670521
08/08/2020 23:00,7.52016,0.72588,7.555111396,1.46016,0.42588,1.521,6.06,0.3,6.067421198,7.52016,0.71588,7.554157173,1.46016,0.42588,1.521,6.06,0.29,6.066934976
08/08/2020 23:30,7.66696,-2.28672,8.000710218,1.17696,0.34328,1.226,6.49,-2.63,7.002642358,6.80696,3.51328,7.660146265,1.17696,0.34328,1.226,5.63,3.17,6.461098978
09/08/2020 00:00,7.62432,-3.22374,8.277847247,1.08432,0.31626,1.1295,6.54,-3.54,7.436612132,6.68432,4.31626,7.956772854,1.08432,0.31626,1.1295,5.6,4,6.881860214
09/08/2020 00:30,7.096,-2.0245,7.379147393,1.116,0.3255,1.1625,5.98,-2.35,6.42517704,6.446,3.1755,7.185730043,1.116,0.3255,1.1625,5.33,2.85,6.044121111
09/08/2020 01:00,6.69144,0.67042,6.724941059,1.20144,0.35042,1.2515,5.49,0.32,5.49931814,6.69144,0.65042,6.722976681,1.20144,0.35042,1.2515,5.49,0.3,5.498190611
09/08/2020 01:30,6.78064,0.65352,6.812060423,1.04064,0.30352,1.084,5.74,0.35,5.750660832,6.78064,0.64352,6.811108339,1.04064,0.30352,1.084,5.74,0.34,5.750060869
09/08/2020 02:00,6.41256,0.77658,6.459411912,1.46256,0.42658,1.5235,4.95,0.35,4.96235831,6.41256,0.76658,6.458217297,1.46256,0.42658,1.5235,4.95,0.34,4.961663028
09/08/2020 02:30,6.31032,0.69426,6.34839629,1.18032,0.34426,1.2295,5.13,0.35,5.141925709,6.31032,0.68426,6.347310474,1.18032,0.34426,1.2295,5.13,0.34,5.141254711
09/08/2020 03:00,6.47616,0.64638,6.50833738,1.01616,0.29638,1.0585,5.46,0.35,5.471206448,6.46616,0.64638,6.498386896,1.01616,0.29638,1.0585,5.45,0.35,5.461226968
09/08/2020 03:30,6.19896,0.73678,6.242591597,1.18896,0.34678,1.2385,5.01,0.39,5.025156714,6.19896,0.72678,6.24141925,1.18896,0.34678,1.2385,5.01,0.38,5.02439051
09/08/2020 04:00,6.16232,0.80776,6.215035318,1.43232,0.41776,1.492,4.73,0.39,4.74605099,6.16232,0.79776,6.213743542,1.43232,0.41776,1.492,4.73,0.38,4.74523972
09/08/2020 04:30,6.36088,0.70234,6.399537159,1.07088,0.31234,1.1155,5.29,0.39,5.3043567,6.36088,0.69234,6.398447394,1.07088,0.31234,1.1155,5.29,0.38,5.303630832
09/08/2020 05:00,6.21384,0.74112,6.257880344,1.20384,0.35112,1.254,5.01,0.39,5.025156714,6.20384,0.73112,6.246772543,1.20384,0.35112,1.254,5,0.38,5.014419209
09/08/2020 05:30,6.49448,0.74214,6.53674554,1.10448,0.32214,1.1505,5.39,0.42,5.406338872,6.48448,0.73214,6.525680796,1.10448,0.32214,1.1505,5.38,0.41,5.395600059
09/08/2020 06:00,6.40712,0.73666,6.449329783,1.01712,0.29666,1.0595,5.39,0.44,5.407929363,6.39712,0.72666,6.438259008,1.01712,0.29666,1.0595,5.38,0.43,5.397156659
09/08/2020 06:30,6.28392,0.84156,6.340021593,1.27392,0.37156,1.327,5.01,0.47,5.031997615,6.28392,0.84156,6.340021593,1.27392,0.37156,1.327,5.01,0.47,5.031997615
09/08/2020 07:00,6.43008,0.86544,6.488059433,1.39008,0.40544,1.448,5.04,0.46,5.060948528,6.42008,0.85544,6.476820578,1.39008,0.40544,1.448,5.03,0.45,5.050089108
09/08/2020 07:30,6.73024,0.92132,6.793008244,1.41024,0.41132,1.469,5.32,0.51,5.344389582,6.77024,0.86132,6.824809287,1.41024,0.41132,1.469,5.36,0.45,5.378856756
09/08/2020 08:00,7.06056,0.88808,7.116192353,1.57056,0.45808,1.636,5.49,0.43,5.506813961,7.12056,0.81808,7.167400477,1.57056,0.45808,1.636,5.55,0.36,5.56166342
09/08/2020 08:30,7.2916,0.7863,7.333873346,1.4616,0.4263,1.5225,5.83,0.36,5.841104348,7.3516,0.7163,7.386413761,1.4616,0.4263,1.5225,5.89,0.29,5.897134898
09/08/2020 09:00,7.82136,0.69498,7.852176096,1.25136,0.36498,1.3035,6.57,0.33,6.578282451,7.65136,0.62498,7.67684244,1.25136,0.36498,1.3035,6.4,0.26,6.405279073
09/08/2020 09:30,8.21888,0.74384,8.252471533,1.41888,0.41384,1.478,6.8,0.33,6.808002644,8.11888,0.60384,8.141304269,1.41888,0.41384,1.478,6.7,0.19,6.702693488
09/08/2020 10:00,8.906,-3.052,9.414432537,1.536,0.448,1.6,7.37,-3.5,8.158854086,7.926,4.028,8.890796365,1.536,0.448,1.6,6.39,3.58,7.324513636
09/08/2020 10:30,9.36656,-2.76642,9.76655138,1.48656,0.43358,1.5485,7.88,-3.2,8.504963257,7.90656,3.72358,8.739493066,1.48656,0.43358,1.5485,6.42,3.29,7.213910174
09/08/2020 11:00,9.10192,0.18556,9.103811301,1.56192,0.45556,1.627,7.54,-0.27,7.544832669,8.48192,0.65556,8.507216102,1.56192,0.45556,1.627,6.92,0.2,6.92288957
09/08/2020 11:30,9.1852,0.7711,9.217510198,1.6152,0.4711,1.6825,7.57,0.3,7.575942186,8.5952,-0.0089,8.595204608,1.6152,0.4711,1.6825,6.98,-0.48,6.996484832
09/08/2020 12:00,8.3824,0.7607,8.416845861,2.1624,0.6307,2.2525,6.22,0.13,6.221358373,8.0824,0.3207,8.088759995,2.1624,0.6307,2.2525,5.92,-0.31,5.928110998
09/08/2020 12:30,8.41856,0.52208,8.434732954,2.57856,0.75208,2.686,5.84,-0.23,5.844527355,7.90856,0.33208,7.91552894,2.57856,0.75208,2.686,5.33,-0.42,5.346522234
09/08/2020 13:00,7.9908,0.5094,8.007020232,2.7408,0.7994,2.855,5.25,-0.29,5.258003423,7.8108,0.3494,7.818610938,2.7408,0.7994,2.855,5.07,-0.45,5.089931237
09/08/2020 13:30,7.79736,0.70298,7.828984854,3.26736,0.95298,3.4035,4.53,-0.25,4.53689321,6.94736,0.18298,6.949769252,3.26736,0.95298,3.4035,3.68,-0.77,3.759694136
09/08/2020 14:00,7.3436,0.6498,7.372292791,3.3936,0.9898,3.535,3.95,-0.34,3.964605907,6.9036,0.4298,6.91696617,3.3936,0.9898,3.535,3.51,-0.56,3.55439165
09/08/2020 14:30,7.26384,0.69862,7.297358526,3.42384,0.99862,3.5665,3.84,-0.3,3.851700923,6.73384,0.54862,6.756151645,3.42384,0.99862,3.5665,3.31,-0.45,3.340449072
09/08/2020 15:00,7.21072,1.16396,7.304059542,3.27072,0.95396,3.407,3.94,0.21,3.945592478,6.66072,0.52396,6.681296656,3.27072,0.95396,3.407,3.39,-0.43,3.417162566
09/08/2020 15:30,7.28608,1.07094,7.364365163,3.22608,0.94094,3.3605,4.06,0.13,4.062080748,6.61608,0.60094,6.643315697,3.22608,0.94094,3.3605,3.39,-0.34,3.407007485
09/08/2020 16:00,7.55488,1.14434,7.641055284,2.89488,0.84434,3.0155,4.66,0.3,4.669646668,7.15488,0.46434,7.169931621,2.89488,0.84434,3.0155,4.26,-0.38,4.276914776
09/08/2020 16:30,7.96632,1.00726,8.029746388,2.59632,0.75726,2.7045,5.37,0.25,5.375816217,7.54632,0.40726,7.557301519,2.59632,0.75726,2.7045,4.95,-0.35,4.96235831
09/08/2020 17:00,8.1788,1.0284,8.243201805,2.6688,0.7784,2.78,5.51,0.25,5.51566859,7.6188,0.4184,7.630279942,2.6688,0.7784,2.78,4.95,-0.36,4.963073644
09/08/2020 17:30,8.84224,0.92482,8.890472442,2.14224,0.62482,2.2315,6.7,0.3,6.706713055,8.27224,0.37482,8.280727302,2.14224,0.62482,2.2315,6.13,-0.25,6.135095761
09/08/2020 18:00,8.94656,0.83108,8.985078174,2.02656,0.59108,2.111,6.92,0.24,6.924160599,8.47656,0.22108,8.479442541,2.02656,0.59108,2.111,6.45,-0.37,6.460603687
09/08/2020 18:30,9.00232,0.74276,9.032909708,1.55232,0.45276,1.617,7.45,0.29,7.455642159,8.66232,0.15276,8.663666856,1.55232,0.45276,1.617,7.11,-0.3,7.116326299
09/08/2020 19:00,9.10536,0.55948,9.122532466,1.33536,0.38948,1.391,7.77,0.17,7.771859494,9.12536,0.55948,9.1424949,1.33536,0.38948,1.391,7.79,0.17,7.791854721
09/08/2020 19:30,8.886,0.573,8.904455345,1.176,0.343,1.225,7.71,0.23,7.713429847,8.906,0.553,8.92315219,1.176,0.343,1.225,7.73,0.21,7.732851997
09/08/2020 20:00,8.69184,0.61012,8.713227244,1.13184,0.33012,1.179,7.56,0.28,7.565183408,8.72184,0.59012,8.741780974,1.13184,0.33012,1.179,7.59,0.26,7.594451922
09/08/2020 20:30,8.70096,0.60778,8.722161512,1.02096,0.29778,1.0635,7.68,0.31,7.686253964,8.72096,0.59778,8.741423468,1.02096,0.29778,1.0635,7.7,0.3,7.70584194
09/08/2020 21:00,8.38856,0.62458,8.411779779,1.07856,0.31458,1.1235,7.31,0.31,7.316570235,8.38856,0.61458,8.411043184,1.07856,0.31458,1.1235,7.31,0.3,7.316153361
09/08/2020 21:30,8.72936,0.63648,8.752532936,1.11936,0.32648,1.166,7.61,0.31,7.616311443,8.74936,0.62648,8.771760234,1.11936,0.32648,1.166,7.63,0.3,7.635895494
09/08/2020 22:00,8.57576,0.65168,8.600485242,0.96576,0.28168,1.006,7.61,0.37,7.618989434,8.59576,0.64168,8.619677674,0.96576,0.28168,1.006,7.63,0.36,7.63848807
09/08/2020 22:30,8.0476,0.7268,8.080352963,1.0176,0.2968,1.06,7.03,0.43,7.043138505,8.0476,0.7168,8.079459635,1.0176,0.2968,1.06,7.03,0.42,7.042535055
09/08/2020 23:00,7.34224,0.76982,7.38248678,1.06224,0.30982,1.1065,6.28,0.46,6.296824597,7.33224,0.74982,7.370479866,1.06224,0.30982,1.1065,6.27,0.44,6.285419636
09/08/2020 23:30,6.97688,0.75034,7.017112273,1.16688,0.34034,1.2155,5.81,0.41,5.824448472,6.96688,0.74034,7.006105926,1.16688,0.34034,1.2155,5.8,0.4,5.813776741
10/08/2020 00:00,6.5716,0.9213,6.635866202,1.1016,0.3213,1.1475,5.47,0.6,5.502808374,6.5616,0.9113,6.624580157,1.1016,0.3213,1.1475,5.46,0.59,5.491784774
10/08/2020 00:30,6.6952,0.9286,6.759289978,0.9552,0.2786,0.995,5.74,0.65,5.776685901,6.6852,0.9186,6.748016375,0.9552,0.2786,0.995,5.73,0.64,5.765630928
10/08/2020 01:00,6.3368,0.9049,6.401084146,0.9768,0.2849,1.0175,5.36,0.62,5.39573906,6.3268,0.8949,6.389776541,0.9768,0.2849,1.0175,5.35,0.61,5.384663406
10/08/2020 01:30,6.2908,0.9819,6.366968843,1.2408,0.3619,1.2925,5.05,0.62,5.087917059,6.2808,0.9719,6.355551766,1.2408,0.3619,1.2925,5.04,0.61,5.076780476
10/08/2020 02:00,6.19392,0.95906,6.267730135,1.33392,0.38906,1.3895,4.86,0.57,4.893311762,6.18392,0.94906,6.256323317,1.33392,0.38906,1.3895,4.85,0.56,4.882222854
10/08/2020 02:30,6.57336,-1.28402,6.697594273,1.08336,0.31598,1.1285,5.49,-1.6,5.718400126,5.96336,4.53598,7.492448001,1.08336,0.31598,1.1285,4.88,4.22,6.451573451
10/08/2020 03:00,6.5628,-2.8871,7.169776165,1.3128,0.3829,1.3675,5.25,-3.27,6.185094987,5.6228,4.6929,7.323878088,1.3128,0.3829,1.3675,4.31,4.31,6.095260454
10/08/2020 03:30,6.4828,-2.0171,6.789358456,1.3128,0.3829,1.3675,5.17,-2.4,5.699903508,5.7528,3.8629,6.929408651,1.3128,0.3829,1.3675,4.44,3.48,5.641276451
10/08/2020 04:00,6.0972,1.0321,6.183937116,1.2072,0.3521,1.2575,4.89,0.68,4.937053777,6.0872,1.0321,6.174077603,1.2072,0.3521,1.2575,4.88,0.68,4.927149277
10/08/2020 04:30,6.29936,0.95398,6.371186251,1.17936,0.34398,1.2285,5.12,0.61,5.156209848,6.27936,0.94398,6.349918129,1.17936,0.34398,1.2285,5.1,0.6,5.135172831
10/08/2020 05:00,6.24928,0.90354,6.314260452,1.34928,0.39354,1.4055,4.9,0.51,4.926469324,6.23928,0.89354,6.302938097,1.34928,0.39354,1.4055,4.89,0.5,4.915495906
10/08/2020 05:30,6.61672,0.82196,6.667578406,1.20672,0.35196,1.257,5.41,0.47,5.430377519,6.60672,0.81196,6.656427585,1.20672,0.35196,1.257,5.4,0.46,5.419557177
10/08/2020 06:00,6.9536,0.6273,6.981837742,1.0536,0.3073,1.0975,5.9,0.32,5.908671594,6.9436,0.6073,6.970107191,1.0536,0.3073,1.0975,5.89,0.3,5.897635119
10/08/2020 06:30,7.10888,0.69634,7.142903069,1.11888,0.32634,1.1655,5.99,0.37,6.001416499,7.09888,0.68634,7.131981481,1.11888,0.32634,1.1655,5.98,0.36,5.99082632
10/08/2020 07:00,7.7276,-1.4007,7.8535191,1.1976,0.3493,1.2475,6.53,-1.75,6.76042898,7.2276,2.5093,7.650803111,1.1976,0.3493,1.2475,6.03,2.16,6.405193206
10/08/2020 07:30,7.96536,0.08698,7.965834887,1.39536,0.40698,1.4535,6.57,-0.32,6.577788382,7.92536,0.37698,7.934320705,1.39536,0.40698,1.4535,6.53,-0.03,6.530068912
10/08/2020 08:00,8.53944,0.03942,8.539530985,1.60944,0.46942,1.6765,6.93,-0.43,6.943327732,8.52944,0.02942,8.529490738,1.60944,0.46942,1.6765,6.92,-0.44,6.933974329
10/08/2020 08:30,9.0704,-0.2228,9.073135952,1.9104,0.5572,1.99,7.16,-0.78,7.202360724,9.0704,-0.2328,9.073387019,1.9104,0.5572,1.99,7.16,-0.79,7.203450562
10/08/2020 09:00,9.10976,-0.33882,9.116058702,2.36976,0.69118,2.4685,6.74,-1.03,6.818247575,9.09976,-0.34882,9.106443183,2.36976,0.69118,2.4685,6.73,-1.04,6.809882525
10/08/2020 09:30,8.94992,-0.27544,8.954157425,2.44992,0.71456,2.552,6.5,-0.99,6.574960076,8.93992,-0.29544,8.944800411,2.44992,0.71456,2.552,6.49,-1.01,6.568119975
10/08/2020 10:00,8.58208,-0.04856,8.582217382,2.78208,0.81144,2.898,5.8,-0.86,5.863411976,8.57208,-0.05856,8.572280023,2.78208,0.81144,2.898,5.79,-0.87,5.854997865
10/08/2020 10:30,8.59984,-0.13338,8.600874272,2.79984,0.81662,2.9165,5.8,-0.95,5.877286789,8.58984,-0.14338,8.591036553,2.79984,0.81662,2.9165,5.79,-0.96,5.869045919
10/08/2020 11:00,8.51288,-0.22416,8.515830764,3.00288,0.87584,3.128,5.51,-1.1,5.618727614,8.46288,-0.52416,8.479096744,3.00288,0.87584,3.128,5.46,-1.4,5.636630199
10/08/2020 11:30,9.23552,-3.82714,9.997091089,3.09552,0.90286,3.2245,6.14,-4.73,7.750645134,8.32552,2.86286,8.803990609,3.09552,0.90286,3.2245,5.23,1.96,5.585203667
10/08/2020 12:00,9.20936,-4.16852,10.1088511,3.15936,0.92148,3.291,6.05,-5.09,7.906364525,8.20936,3.35148,8.867130866,3.15936,0.92148,3.291,5.05,2.43,5.604230545
10/08/2020 12:30,8.99912,-4.10984,9.893176719,3.66912,1.07016,3.822,5.33,-5.18,7.432449125,7.98912,3.43016,8.694368062,3.66912,1.07016,3.822,4.32,2.36,4.922600939
10/08/2020 13:00,9.17392,-4.15594,10.07137753,3.37392,0.98406,3.5145,5.8,-5.14,7.749812901,8.17392,3.39406,8.85057125,3.37392,0.98406,3.5145,4.8,2.41,5.371042729
10/08/2020 13:30,8.45272,-4.04754,9.371822419,3.40272,0.99246,3.5445,5.05,-5.04,7.134710926,7.45272,3.51246,8.238956891,3.40272,0.99246,3.5445,4.05,2.52,4.77
10/08/2020 14:00,8.20952,-4.46764,9.346444554,2.57952,0.75236,2.687,5.63,-5.22,7.677584255,7.19952,3.07236,7.827674252,2.57952,0.75236,2.687,4.62,2.32,5.169796901
10/08/2020 14:30,8.84104,-4.45928,9.901977903,2.71104,0.79072,2.824,6.13,-5.25,8.070898339,7.83104,3.08072,8.415225677,2.71104,0.79072,2.824,5.12,2.29,5.608787748
10/08/2020 15:00,8.89,-4.2575,9.85689638,3.3,0.9625,3.4375,5.59,-5.22,7.648300465,7.88,3.2925,8.540196499,3.3,0.9625,3.4375,4.58,2.33,5.138608761
10/08/2020 15:30,9.0984,-4.1238,9.989324752,2.5584,0.7462,2.665,6.54,-4.87,8.154048074,8.0784,3.4062,8.76714007,2.5584,0.7462,2.665,5.52,2.66,6.12747909
10/08/2020 16:00,9.26744,-4.14158,10.15076987,2.49744,0.72842,2.6015,6.77,-4.87,8.339652271,8.25744,3.40842,8.933232464,2.49744,0.72842,2.6015,5.76,2.68,6.35295207
10/08/2020 16:30,9.398,-4.1735,10.28302029,2.628,0.7665,2.7375,6.77,-4.94,8.380721926,8.408,3.3965,9.068113158,2.628,0.7665,2.7375,5.78,2.63,6.350220469
10/08/2020 17:00,9.89856,-4.08042,10.70660158,2.39856,0.69958,2.4985,7.5,-4.78,8.893728127,8.89856,3.47958,9.554676711,2.39856,0.69958,2.4985,6.5,2.78,7.069540296
10/08/2020 17:30,10.08536,-3.83802,10.79096306,1.99536,0.58198,2.0785,8.09,-4.42,9.218703813,9.12536,3.74198,9.862789131,1.99536,0.58198,2.0785,7.13,3.16,7.798878124
10/08/2020 18:00,10.0728,-3.6896,10.72727589,1.8528,0.5404,1.93,8.22,-4.23,9.244528111,9.1328,3.8904,9.926895184,1.8528,0.5404,1.93,7.28,3.35,8.013794357
10/08/2020 18:30,10.02624,-3.62318,10.66081244,1.80624,0.52682,1.8815,8.22,-4.15,9.208197435,9.08624,3.96682,9.914404584,1.80624,0.52682,1.8815,7.28,3.44,8.05183209
10/08/2020 19:00,10.10192,-3.60944,10.7273876,1.44192,0.42056,1.502,8.66,-4.03,9.551779939,9.26192,3.98056,10.08107236,1.44192,0.42056,1.502,7.82,3.56,8.59220577
10/08/2020 19:30,9.76272,-3.49254,10.36863238,1.36272,0.39746,1.4195,8.4,-3.89,9.257002755,8.85272,4.08746,9.750793847,1.36272,0.39746,1.4195,7.49,3.69,8.349622746
10/08/2020 20:00,9.62736,-3.47952,10.23685108,1.16736,0.34048,1.216,8.46,-3.82,9.282456571,8.73736,4.09048,9.647460101,1.16736,0.34048,1.216,7.57,3.75,8.447922822
10/08/2020 20:30,9.42112,-3.40634,10.01801648,1.28112,0.37366,1.3345,8.14,-3.78,8.974853759,8.48112,4.15366,9.443637427,1.28112,0.37366,1.3345,7.2,3.78,8.131937039
10/08/2020 21:00,9.45744,-3.43658,10.06246756,1.17744,0.34342,1.2265,8.28,-3.78,9.102021753,8.53744,4.12342,9.481058709,1.17744,0.34342,1.2265,7.36,3.78,8.273934977
10/08/2020 21:30,9.6584,-3.3863,10.23482869,1.1784,0.3437,1.2275,8.48,-3.73,9.264086571,8.7884,4.1837,9.73341257,1.1784,0.3437,1.2275,7.61,3.84,8.523948616
10/08/2020 22:00,9.68384,-3.32888,10.24002926,0.96384,0.28112,1.004,8.72,-3.61,9.437716885,8.85384,4.27112,9.830205939,0.96384,0.28112,1.004,7.89,3.99,8.841504397
10/08/2020 22:30,8.94184,-3.16488,9.485408162,1.01184,0.29512,1.054,7.93,-3.46,8.651965095,7.99184,4.42512,9.135162484,1.01184,0.29512,1.054,6.98,4.13,8.110320586
10/08/2020 23:00,8.14656,-3.15642,8.736671394,1.24656,0.36358,1.2985,6.9,-3.52,7.745992512,7.15656,4.47358,8.439743423,1.24656,0.36358,1.2985,5.91,4.11,7.198624869
10/08/2020 23:30,7.40928,0.15604,7.410922925,1.04928,0.30604,1.093,6.36,-0.15,6.361768622,7.30928,1.10604,7.392489337,1.04928,0.30604,1.093,6.26,0.8,6.310911186
11/08/2020 00:00,6.8244,0.5192,6.844121857,1.0944,0.3192,1.14,5.73,0.2,5.733489339,6.8044,0.5092,6.823426119,1.0944,0.3192,1.14,5.71,0.19,5.713160246
11/08/2020 00:30,6.6272,0.5571,6.65057443,1.0872,0.3171,1.1325,5.54,0.24,5.545196119,6.6072,0.5471,6.629812233,1.0872,0.3171,1.1325,5.52,0.23,5.524789589
11/08/2020 01:00,6.48016,0.56338,6.504603804,1.04016,0.30338,1.0835,5.44,0.26,5.446209691,6.46016,0.56338,6.484679194,1.04016,0.30338,1.0835,5.42,0.26,5.426232579
11/08/2020 01:30,6.66688,0.56534,6.690806995,1.04688,0.30534,1.0905,5.62,0.26,5.62601102,6.65688,0.56534,6.68084281,1.04688,0.30534,1.0905,5.61,0.26,5.616021724
11/08/2020 02:00,6.50848,0.61164,6.537156523,1.30848,0.38164,1.363,5.2,0.23,5.205084053,6.48848,0.60164,6.516313636,1.30848,0.38164,1.363,5.18,0.22,5.18466971
11/08/2020 02:30,6.6224,0.5482,6.645051166,1.0224,0.2982,1.065,5.6,0.25,5.60557758,6.6024,0.5382,6.624299586,1.0224,0.2982,1.065,5.58,0.24,5.585158906
11/08/2020 03:00,6.37104,0.55572,6.395230676,1.15104,0.33572,1.199,5.22,0.22,5.224633958,6.35104,0.54572,6.374442674,1.15104,0.33572,1.199,5.2,0.21,5.204238657
11/08/2020 03:30,6.4644,0.5792,6.490295833,1.3344,0.3892,1.39,5.13,0.19,5.133517313,6.4444,0.5692,6.469488388,1.3344,0.3892,1.39,5.11,0.18,5.113169272
11/08/2020 04:00,6.45928,0.56854,6.484252914,1.22928,0.35854,1.2805,5.23,0.21,5.234214363,6.43928,0.55854,6.463458351,1.22928,0.35854,1.2805,5.21,0.2,5.213837358
11/08/2020 04:30,6.38832,0.53326,6.410538094,1.10832,0.32326,1.1545,5.28,0.21,5.284174486,6.36832,0.52326,6.389780955,1.10832,0.32326,1.1545,5.26,0.2,5.263800908
11/08/2020 05:00,6.38608,0.59094,6.413363225,1.30608,0.38094,1.3605,5.08,0.21,5.084338698,6.36608,0.58094,6.392532037,1.30608,0.38094,1.3605,5.06,0.2,5.063951027
11/08/2020 05:30,6.5808,0.6494,6.612764097,1.3008,0.3794,1.355,5.28,0.27,5.286898902,6.5608,0.6394,6.59188357,1.3008,0.3794,1.355,5.26,0.26,5.266421935
11/08/2020 06:00,6.61232,0.63526,6.642765316,1.25232,0.36526,1.3045,5.36,0.27,5.366796065,6.59232,0.62526,6.621905545,1.25232,0.36526,1.3045,5.34,0.26,5.346325841
11/08/2020 06:30,7.54416,0.50788,7.561236156,1.12416,0.32788,1.171,6.42,0.18,6.422522869,7.53416,0.51788,7.551937937,1.12416,0.32788,1.171,6.41,0.19,6.412815294
11/08/2020 07:00,7.92656,0.16608,7.928299692,1.18656,0.34608,1.236,6.74,-0.18,6.742403132,7.92656,0.16608,7.928299692,1.18656,0.34608,1.236,6.74,-0.18,6.742403132
11/08/2020 07:30,8.48184,0.07512,8.482172646,1.25184,0.36512,1.304,7.23,-0.29,7.235813707,8.48184,0.07512,8.482172646,1.25184,0.36512,1.304,7.23,-0.29,7.235813707
11/08/2020 08:00,9.20224,-0.26768,9.206132391,1.24224,0.36232,1.294,7.96,-0.63,7.984891984,9.23224,-0.27768,9.236414976,1.24224,0.36232,1.294,7.99,-0.64,8.015591057
11/08/2020 08:30,9.42048,-0.37486,9.42793527,1.56048,0.45514,1.6255,7.86,-0.83,7.903701664,9.45048,-0.38486,9.458313245,1.56048,0.45514,1.6255,7.89,-0.84,7.934588836
11/08/2020 09:00,9.63768,-0.60776,9.656823909,1.44768,0.42224,1.508,8.19,-1.03,8.254513917,9.68768,-0.62776,9.707998063,1.44768,0.42224,1.508,8.24,-1.05,8.306629882
11/08/2020 09:30,9.8208,-0.6256,9.840705666,1.6608,0.4844,1.73,8.16,-1.11,8.235150272,9.9008,-0.6456,9.921826445,1.6608,0.4844,1.73,8.24,-1.13,8.317120896
11/08/2020 10:00,9.67496,-0.65772,9.697290683,1.82496,0.53228,1.901,7.85,-1.19,7.939685132,9.70496,-0.67772,9.728594606,1.82496,0.53228,1.901,7.88,-1.21,7.972358497
11/08/2020 10:30,9.45992,-0.75294,9.489836935,2.38992,0.69706,2.4895,7.07,-1.45,7.217160106,9.46992,-0.76294,9.500603257,2.38992,0.69706,2.4895,7.08,-1.46,7.228969498
11/08/2020 11:00,9.55632,-0.80774,9.590396022,2.71632,0.79226,2.8295,6.84,-1.6,7.02464234,9.55632,-0.81774,9.591243436,2.71632,0.79226,2.8295,6.84,-1.61,7.026926782
11/08/2020 11:30,9.28056,-0.71192,9.307825955,2.77056,0.80808,2.886,6.51,-1.52,6.685095362,9.28056,-0.72192,9.308596156,2.77056,0.80808,2.886,6.51,-1.53,6.687376167
11/08/2020 12:00,9.26976,-0.75632,9.300562908,3.26976,0.95368,3.406,6,-1.71,6.238918175,9.25976,-0.77632,9.292245584,3.26976,0.95368,3.406,5.99,-1.73,6.234821569
11/08/2020 12:30,9.21536,-0.67302,9.239903455,2.83536,0.82698,2.9535,6.38,-1.5,6.553960635,9.21536,-0.69302,9.24138175,2.83536,0.82698,2.9535,6.38,-1.52,6.558566917
11/08/2020 13:00,9.36648,-0.69936,9.392553008,2.91648,0.85064,3.038,6.45,-1.55,6.633626459,9.36648,-0.70936,9.393302891,2.91648,0.85064,3.038,6.45,-1.56,6.635970163
11/08/2020 13:30,8.91288,-0.58916,8.932331129,3.36288,0.98084,3.503,5.55,-1.57,5.767789871,8.90288,-0.60916,8.923695882,3.36288,0.98084,3.503,5.54,-1.59,5.763653355
11/08/2020 14:00,9.05336,-0.83902,9.092154962,3.12336,0.91098,3.2535,5.93,-1.75,6.182831067,9.04336,-0.85902,9.084067121,3.12336,0.91098,3.2535,5.92,-1.77,6.178940039
11/08/2020 14:30,8.98968,-0.85426,9.030177554,3.13968,0.91574,3.2705,5.85,-1.77,6.111906413,8.98968,-0.87426,9.03209151,3.13968,0.91574,3.2705,5.85,-1.79,6.117728337
11/08/2020 15:00,8.75744,-0.63158,8.780185001,3.21744,0.93842,3.3515,5.54,-1.57,5.758168111,8.72744,-0.75158,8.759742088,3.21744,0.93842,3.3515,5.51,-1.69,5.76334972
11/08/2020 15:30,8.6648,-0.1361,8.665868811,3.0648,0.8939,3.1925,5.6,-1.03,5.69393537,8.5348,-0.9261,8.584897917,3.0648,0.8939,3.1925,5.47,-1.82,5.764833042
11/08/2020 16:00,8.75992,-0.13044,8.760891108,2.80992,0.81956,2.927,5.95,-0.95,6.02536306,8.63992,-0.92044,8.688810471,2.80992,0.81956,2.927,5.83,-1.74,6.084118671
11/08/2020 16:30,9.276,-0.082,9.276362434,2.496,0.728,2.6,6.78,-0.81,6.828213529,9.166,-0.872,9.207385079,2.496,0.728,2.6,6.67,-1.6,6.859220072
11/08/2020 17:00,9.42896,0.14678,9.430102388,2.38896,0.69678,2.4885,7.04,-0.55,7.061451692,9.32896,-0.64322,9.351108311,2.38896,0.69678,2.4885,6.94,-1.34,7.068182227
11/08/2020 17:30,9.65264,0.34202,9.658697461,2.13264,0.62202,2.2215,7.52,-0.28,7.52521096,9.58264,-0.33798,9.58859843,2.13264,0.62202,2.2215,7.45,-0.96,7.5115977
11/08/2020 18:00,9.69976,0.73868,9.727846226,1.94976,0.56868,2.031,7.75,0.17,7.751864292,9.64976,-0.16132,9.65110834,1.94976,0.56868,2.031,7.7,-0.73,7.734526488
11/08/2020 18:30,9.96024,0.63382,9.980386197,1.59024,0.46382,1.6565,8.37,0.17,8.371726226,9.97024,-0.23618,9.973036982,1.59024,0.46382,1.6565,8.38,-0.7,8.409185454
11/08/2020 19:00,9.80632,0.58726,9.82388855,1.39632,0.40726,1.4545,8.41,0.18,8.411926058,9.82632,-0.24274,9.829317751,1.39632,0.40726,1.4545,8.43,-0.65,8.455022176
11/08/2020 19:30,9.73368,0.57274,9.750515753,1.24368,0.36274,1.2955,8.49,0.21,8.492596776,9.76368,-0.21726,9.76609692,1.24368,0.36274,1.2955,8.52,-0.58,8.539718965
11/08/2020 20:00,9.72136,0.60998,9.740478215,1.13136,0.32998,1.1785,8.59,0.28,8.594562234,9.76136,-0.18002,9.763019833,1.13136,0.32998,1.1785,8.63,-0.51,8.645056391
11/08/2020 20:30,9.6036,0.6348,9.62455734,1.1136,0.3248,1.16,8.49,0.31,8.495657714,9.6336,-0.1552,9.634850077,1.1136,0.3248,1.16,8.52,-0.48,8.533510415
11/08/2020 21:00,9.56472,0.73096,9.592610239,1.37472,0.40096,1.432,8.19,0.33,8.196645655,9.56472,-0.06904,9.564969169,1.37472,0.40096,1.432,8.19,-0.47,8.203474873
11/08/2020 21:30,9.70896,0.68928,9.733396694,1.12896,0.32928,1.176,8.58,0.36,8.587549126,9.75896,-0.11072,9.759588065,1.12896,0.32928,1.176,8.63,-0.44,8.641209406
