Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/08/2020 22:00,9.45232,0.77276,9.483855303,1.07232,0.31276,1.117,8.38,0.46,8.392615802,9.46232,-0.02724,9.462359209,1.07232,0.31276,1.117,8.39,-0.34,8.396886328
11/08/2020 22:30,9.262,0.8785,9.303569543,1.092,0.3185,1.1375,8.17,0.56,8.189169677,9.252,0.0885,9.252423264,1.092,0.3185,1.1375,8.16,-0.23,8.163240778
11/08/2020 23:00,8.356,1.018,8.417782368,1.296,0.378,1.35,7.06,0.64,7.088949146,8.286,0.198,8.288365339,1.296,0.378,1.35,6.99,-0.18,6.992317212
11/08/2020 23:30,7.77376,0.96318,7.833202426,1.31376,0.38318,1.3685,6.46,0.58,6.485984891,7.69376,0.13318,7.694912595,1.31376,0.38318,1.3685,6.38,-0.25,6.38489624
12/08/2020 00:00,7.74976,0.91868,7.804021591,1.22976,0.35868,1.281,6.52,0.56,6.54400489,7.65976,0.12868,7.660840802,1.22976,0.35868,1.281,6.43,-0.23,6.434112215
12/08/2020 00:30,7.18704,0.93872,7.248085209,1.12704,0.32872,1.174,6.06,0.61,6.090623942,7.09704,0.12872,7.09820721,1.12704,0.32872,1.174,5.97,-0.2,5.973349144
12/08/2020 01:00,6.89296,0.99378,6.964229767,0.97296,0.28378,1.0135,5.92,0.71,5.962424004,6.79296,0.11378,6.793912823,0.97296,0.28378,1.0135,5.82,-0.17,5.822482289
12/08/2020 01:30,7.12424,0.70832,7.159365391,0.95424,0.27832,0.994,6.17,0.43,6.184965643,7.08424,0.56832,7.106999648,0.95424,0.27832,0.994,6.13,0.29,6.136855873
12/08/2020 02:00,7.06944,0.59692,7.094596211,0.94944,0.27692,0.989,6.12,0.32,6.128360303,7.07944,0.58692,7.103727599,0.94944,0.27692,0.989,6.13,0.31,6.137833494
12/08/2020 02:30,6.91976,0.63868,6.949171936,1.22976,0.35868,1.281,5.69,0.28,5.696885114,6.89976,0.62868,6.928342269,1.22976,0.35868,1.281,5.67,0.27,5.676424931
12/08/2020 03:00,6.81288,0.63084,6.842024043,1.20288,0.35084,1.253,5.61,0.28,5.616983176,6.79288,0.62084,6.821192051,1.20288,0.35084,1.253,5.59,0.27,5.596516774
12/08/2020 03:30,6.71352,0.32186,6.721230888,1.10352,0.32186,1.1495,5.61,0,5.61,6.69352,0.32186,6.701253901,1.10352,0.32186,1.1495,5.59,0,5.59
12/08/2020 04:00,6.83704,0.31122,6.844119655,1.06704,0.31122,1.1115,5.77,0,5.77,6.82704,0.31122,6.834130014,1.06704,0.31122,1.1115,5.76,0,5.76
12/08/2020 04:30,7.01424,0.33082,7.022037073,1.13424,0.33082,1.1815,5.88,0,5.88,7.00424,0.33082,7.012048192,1.13424,0.33082,1.1815,5.87,0,5.87
12/08/2020 05:00,6.97296,0.30128,6.979465653,1.03296,0.30128,1.076,5.94,0,5.94,6.96296,0.30128,6.969474987,1.03296,0.30128,1.076,5.93,0,5.93
12/08/2020 05:30,6.86432,0.36876,6.874217992,1.26432,0.36876,1.317,5.6,0,5.6,6.85432,0.36876,6.864232412,1.26432,0.36876,1.317,5.59,0,5.59
12/08/2020 06:00,7.14504,0.53022,7.164686305,1.23504,0.36022,1.2865,5.91,0.17,5.912444503,7.13504,0.53022,7.154713764,1.23504,0.36022,1.2865,5.9,0.17,5.902448644
12/08/2020 06:30,7.92944,0.15942,7.931042394,1.12944,0.32942,1.1765,6.8,-0.17,6.802124668,7.91944,0.15942,7.921044417,1.12944,0.32942,1.1765,6.79,-0.17,6.792127796
12/08/2020 07:00,8.23432,0.19376,8.236599347,1.38432,0.40376,1.442,6.85,-0.21,6.853218222,8.22432,0.18376,8.226372664,1.38432,0.40376,1.442,6.84,-0.22,6.843537097
12/08/2020 07:30,8.70152,-0.11914,8.702335586,1.51152,0.44086,1.5745,7.19,-0.56,7.211775094,8.71152,-0.12914,8.712477136,1.51152,0.44086,1.5745,7.2,-0.57,7.222527259
12/08/2020 08:00,9.43232,-0.55474,9.448618791,1.49232,0.43526,1.5545,7.94,-0.99,8.001481113,9.48232,-0.57474,9.49972203,1.49232,0.43526,1.5545,7.99,-1.01,8.053583054
12/08/2020 08:30,9.47096,-1.01722,9.525430166,0.42096,0.12278,0.4385,9.05,-1.14,9.121518514,9.64096,-1.03722,9.696593992,0.42096,0.12278,0.4385,9.22,-1.16,9.292685295
12/08/2020 09:00,9.55976,-1.28132,9.64524713,0.50976,0.14868,0.531,9.05,-1.43,9.162281375,9.72976,-1.30132,9.816397679,0.50976,0.14868,0.531,9.22,-1.45,9.333322024
12/08/2020 09:30,9.62224,-1.04768,9.679108223,1.24224,0.36232,1.294,8.38,-1.41,8.497793831,9.71224,-1.06768,9.770749531,1.24224,0.36232,1.294,8.47,-1.43,8.589866122
12/08/2020 10:00,9.38928,-1.02146,9.444678896,1.22928,0.35854,1.2805,8.16,-1.38,8.275868534,9.44928,-1.03146,9.505409105,1.22928,0.35854,1.2805,8.22,-1.39,8.336695988
12/08/2020 10:30,9.50264,-1.14298,9.57113213,1.77264,0.51702,1.8465,7.73,-1.66,7.906231719,9.52264,-1.16298,9.593393302,1.77264,0.51702,1.8465,7.75,-1.68,7.93
12/08/2020 11:00,9.3884,-1.2263,9.468150097,2.1384,0.6237,2.2275,7.25,-1.85,7.482312477,9.3984,-1.2463,9.480674356,2.1384,0.6237,2.2275,7.26,-1.87,7.496966053
12/08/2020 11:30,9.04304,-1.17078,9.118514037,2.60304,0.75922,2.7115,6.44,-1.93,6.722982969,9.03304,-1.18078,9.109887653,2.60304,0.75922,2.7115,6.43,-1.94,6.716286176
12/08/2020 12:00,9.098,-1.1835,9.174654013,2.388,0.6965,2.4875,6.71,-1.88,6.968392928,9.098,-1.2035,9.177255377,2.388,0.6965,2.4875,6.71,-1.9,6.973815312
12/08/2020 12:30,9.27976,-1.09882,9.3445894,3.08976,0.90118,3.2185,6.19,-2,6.505082628,9.26976,-1.10882,9.335841272,3.08976,0.90118,3.2185,6.18,-2.01,6.498653707
12/08/2020 13:00,9.58456,-0.84242,9.621510373,3.21456,0.93758,3.3485,6.37,-1.78,6.614022982,9.58456,-0.85242,9.622391088,3.21456,0.93758,3.3485,6.37,-1.79,6.616721242
12/08/2020 13:30,9.17416,-0.83462,9.212046583,3.34416,0.97538,3.4835,5.83,-1.81,6.104506532,9.16416,-0.84462,9.203000133,3.34416,0.97538,3.4835,5.82,-1.82,6.097934076
12/08/2020 14:00,9.156,-0.9245,9.202555963,3.516,1.0255,3.6625,5.64,-1.95,5.967587452,9.146,-0.9345,9.193617691,3.516,1.0255,3.6625,5.63,-1.96,5.961417617
12/08/2020 14:30,9.0696,-0.9272,9.116871393,3.3696,0.9828,3.51,5.7,-1.91,6.011497318,9.0596,-0.9472,9.108981282,3.3696,0.9828,3.51,5.69,-1.93,6.008410772
12/08/2020 15:00,9.0312,-1.0259,9.089281834,3.2712,0.9541,3.4075,5.76,-1.98,6.090812754,9.0312,-1.0359,9.090415956,3.2712,0.9541,3.4075,5.76,-1.99,6.094070889
12/08/2020 15:30,8.98464,-0.77198,9.017744122,3.04464,0.88802,3.1715,5.94,-1.66,6.167592723,8.98464,-0.78198,9.018605693,3.04464,0.88802,3.1715,5.94,-1.67,6.170291727
12/08/2020 16:00,9.35968,-0.91176,9.403984049,2.83968,0.82824,2.958,6.52,-1.74,6.748184941,9.34968,-0.93176,9.395993444,2.83968,0.82824,2.958,6.51,-1.76,6.743715593
12/08/2020 16:30,9.4904,-0.7753,9.522015661,2.6904,0.7847,2.8025,6.8,-1.56,6.976646759,9.4904,-0.7953,9.523664959,2.6904,0.7847,2.8025,6.8,-1.58,6.981146038
12/08/2020 17:00,9.68288,-0.60416,9.70170987,2.52288,0.73584,2.628,7.16,-1.34,7.28431191,9.69288,-0.61416,9.712317705,2.52288,0.73584,2.628,7.17,-1.35,7.295985197
12/08/2020 17:30,9.7096,-0.1872,9.71140443,2.1696,0.6328,2.26,7.54,-0.82,7.584457792,9.7296,-0.2072,9.731805999,2.1696,0.6328,2.26,7.56,-0.84,7.606523516
12/08/2020 18:00,10.08816,-0.11512,10.08881682,1.86816,0.54488,1.946,8.22,-0.66,8.246453783,10.14816,-0.12512,10.14893129,1.86816,0.54488,1.946,8.28,-0.67,8.30706326
12/08/2020 18:30,10.11328,-0.07196,10.11353601,1.67328,0.48804,1.743,8.44,-0.56,8.458557797,10.19328,-0.09196,10.19369481,1.67328,0.48804,1.743,8.52,-0.58,8.539718965
12/08/2020 19:00,10.06808,0.00944,10.06808443,1.67808,0.48944,1.748,8.39,-0.48,8.403719415,10.15808,-0.01056,10.15808549,1.67808,0.48944,1.748,8.48,-0.5,8.494727777
12/08/2020 19:30,9.98152,0.02586,9.981553499,1.39152,0.40586,1.4495,8.59,-0.38,8.598401014,10.10152,0.00586,10.1015217,1.39152,0.40586,1.4495,8.71,-0.4,8.719180007
12/08/2020 20:00,9.89704,0.05622,9.897199677,1.18704,0.34622,1.2365,8.71,-0.29,8.714826447,10.01704,0.04622,10.01714663,1.18704,0.34622,1.2365,8.83,-0.3,8.835094793
12/08/2020 20:30,9.65328,0.17554,9.654875921,1.25328,0.36554,1.3055,8.4,-0.19,8.402148535,9.73328,0.16554,9.73468762,1.25328,0.36554,1.3055,8.48,-0.2,8.482358163
12/08/2020 21:00,9.74768,0.04724,9.747794468,1.08768,0.31724,1.133,8.66,-0.27,8.664207985,9.86768,0.03724,9.86775027,1.08768,0.31724,1.133,8.78,-0.28,8.784463558
12/08/2020 21:30,9.8612,0.0866,9.861580249,1.0512,0.3066,1.095,8.81,-0.22,8.81274645,10.0012,0.0866,10.00157493,1.0512,0.3066,1.095,8.95,-0.22,8.952703502
12/08/2020 22:00,9.56464,0.12302,9.565431106,1.00464,0.29302,1.0465,8.56,-0.17,8.561687918,9.66464,0.12302,9.665422921,1.00464,0.29302,1.0465,8.66,-0.17,8.661668431
12/08/2020 22:30,8.87976,0.34118,8.886312027,1.16976,0.34118,1.2185,7.71,0,7.71,8.90976,0.34118,8.916289982,1.16976,0.34118,1.2185,7.74,0,7.74
12/08/2020 23:00,8.58888,0.49884,8.603354055,1.05888,0.30884,1.103,7.53,0.19,7.532396697,8.60888,0.49884,8.623320486,1.05888,0.30884,1.103,7.55,0.19,7.55239035
12/08/2020 23:30,7.83224,0.55482,7.851866571,1.18224,0.34482,1.2315,6.65,0.21,6.653314963,7.82224,0.54482,7.841190436,1.18224,0.34482,1.2315,6.64,0.2,6.643011365
13/08/2020 00:00,7.77544,0.53742,7.79399047,0.98544,0.28742,1.0265,6.79,0.25,6.794600798,7.77544,0.52742,7.793307324,0.98544,0.28742,1.0265,6.79,0.24,6.794240208
13/08/2020 00:30,7.4112,0.5866,7.434378589,1.0512,0.3066,1.095,6.36,0.28,6.366160538,7.4012,0.5766,7.423626405,1.0512,0.3066,1.095,6.35,0.27,6.355737565
13/08/2020 01:00,7.0584,0.5762,7.081879482,1.1184,0.3262,1.165,5.94,0.25,5.945258615,7.0484,0.5762,7.071912683,1.1184,0.3262,1.165,5.93,0.25,5.935267475
13/08/2020 01:30,7.13872,0.50046,7.156240874,1.09872,0.32046,1.1445,6.04,0.18,6.042681524,7.12872,0.50046,7.146265392,1.09872,0.32046,1.1445,6.03,0.18,6.032685969
13/08/2020 02:00,7.18048,0.51264,7.198756337,1.14048,0.33264,1.188,6.04,0.18,6.042681524,7.17048,0.51264,7.18878176,1.14048,0.33264,1.188,6.03,0.18,6.032685969
13/08/2020 02:30,7.07016,0.53588,7.090439323,1.22016,0.35588,1.271,5.85,0.18,5.852768576,7.06016,0.53588,7.080467965,1.22016,0.35588,1.271,5.84,0.18,5.842773314
13/08/2020 03:00,6.9208,0.5344,6.941401588,1.1808,0.3444,1.23,5.74,0.19,5.743143738,6.9108,0.5244,6.9306675,1.1808,0.3444,1.23,5.73,0.18,5.732826528
13/08/2020 03:30,6.76176,0.62468,6.790553983,1.42176,0.41468,1.481,5.34,0.21,5.344127618,6.75176,0.61468,6.779682485,1.42176,0.41468,1.481,5.33,0.2,5.333751025
13/08/2020 04:00,6.73768,0.62974,6.767045459,1.26768,0.36974,1.3205,5.47,0.26,5.476175673,6.72768,0.61974,6.756164285,1.26768,0.36974,1.3205,5.46,0.25,5.465720447
13/08/2020 04:30,6.64424,0.62582,6.673647867,1.25424,0.36582,1.3065,5.39,0.26,5.396267228,6.63424,0.61582,6.662760288,1.25424,0.36582,1.3065,5.38,0.25,5.385805418
13/08/2020 05:00,6.77616,0.62388,6.80481966,1.31616,0.38388,1.371,5.46,0.24,5.46527218,6.77616,0.61388,6.803910126,1.31616,0.38388,1.371,5.46,0.23,5.464842175
13/08/2020 05:30,6.83424,0.61832,6.862153889,1.19424,0.34832,1.244,5.64,0.27,5.646459067,6.82424,0.60832,6.851299497,1.19424,0.34832,1.244,5.63,0.26,5.636000355
13/08/2020 06:00,7.39672,0.59946,7.42097157,1.02672,0.29946,1.0695,6.37,0.3,6.377060451,7.39672,0.58946,7.420170473,1.02672,0.29946,1.0695,6.37,0.29,6.376597839
13/08/2020 06:30,7.55216,0.58938,7.575123065,1.23216,0.35938,1.2835,6.32,0.23,6.324183742,7.55216,0.58938,7.575123065,1.23216,0.35938,1.2835,6.32,0.23,6.324183742
13/08/2020 07:00,7.89352,0.39936,7.903616033,1.16352,0.33936,1.212,6.73,0.06,6.730267454,7.89352,0.33936,7.900811553,1.16352,0.33936,1.212,6.73,0,6.73
13/08/2020 07:30,8.90528,0.02654,8.905319548,1.08528,0.31654,1.1305,7.82,-0.29,7.82537539,8.94528,0.01654,8.945295291,1.08528,0.31654,1.1305,7.86,-0.3,7.865723107
13/08/2020 08:00,9.3644,-0.2383,9.367431572,1.5144,0.4417,1.5775,7.85,-0.68,7.879397185,9.3944,-0.2583,9.397950322,1.5144,0.4417,1.5775,7.88,-0.7,7.911030274
13/08/2020 08:30,9.99032,-0.82074,10.02397665,1.30032,0.37926,1.3545,8.69,-1.2,8.772462596,10.04032,-0.41074,10.04871798,1.30032,0.37926,1.3545,8.74,-0.79,8.775631031
13/08/2020 09:00,10.50656,-4.46392,11.41553261,1.42656,0.41608,1.486,9.08,-4.88,10.30828793,9.81656,2.67608,10.17478523,1.42656,0.41608,1.486,8.39,2.26,8.689056335
13/08/2020 09:30,10.51232,-4.60224,11.4756039,1.43232,0.41776,1.492,9.08,-5.02,10.37529759,9.89232,2.92776,10.31648068,1.43232,0.41776,1.492,8.46,2.51,8.82449432
13/08/2020 10:00,10.61696,-4.59922,11.57033553,1.47696,0.43078,1.5385,9.14,-5.03,10.43266505,10.00696,2.92078,10.42450019,1.47696,0.43078,1.5385,8.53,2.49,8.886000225
13/08/2020 10:30,10.69744,-4.66908,11.67199771,1.47744,0.43092,1.539,9.22,-5.1,10.53652694,10.13744,2.84092,10.52798728,1.47744,0.43092,1.539,8.66,2.41,8.989087829
13/08/2020 11:00,10.7124,-4.6868,11.69280155,1.6224,0.4732,1.69,9.09,-5.16,10.45244947,10.0724,2.8032,10.45519832,1.6224,0.4732,1.69,8.45,2.33,8.765352246
13/08/2020 11:30,10.71248,-4.76636,11.72499106,1.45248,0.42364,1.513,9.26,-5.19,10.61525789,10.17248,2.73364,10.53338203,1.45248,0.42364,1.513,8.72,2.31,9.020781563
13/08/2020 12:00,10.71312,-4.74284,11.7160348,1.53312,0.44716,1.597,9.18,-5.19,10.54554408,10.11312,2.75716,10.48222912,1.53312,0.44716,1.597,8.58,2.31,8.885521932
13/08/2020 12:30,10.61016,-4.65662,11.58704471,1.28016,0.37338,1.3335,9.33,-5.03,10.59951886,10.10016,2.85338,10.49547567,1.28016,0.37338,1.3335,8.82,2.48,9.162030343
13/08/2020 13:00,10.69824,-4.63968,11.66100208,1.33824,0.39032,1.394,9.36,-5.03,10.62593525,10.21824,2.90032,10.62187765,1.33824,0.39032,1.394,8.88,2.51,9.227919592
13/08/2020 13:30,10.61664,-4.50348,11.5323188,1.25664,0.36652,1.309,9.36,-4.87,10.55113738,10.13664,3.06652,10.5903265,1.25664,0.36652,1.309,8.88,2.7,9.281400756
13/08/2020 14:00,10.65664,-4.73848,11.66263987,1.37664,0.40152,1.434,9.28,-5.14,10.6083929,10.10664,2.84152,10.49849551,1.37664,0.40152,1.434,8.73,2.44,9.064573901
13/08/2020 14:30,10.66104,-4.86928,11.72039511,1.75104,0.51072,1.824,8.91,-5.38,10.40828997,9.95104,2.75072,10.32422673,1.75104,0.51072,1.824,8.2,2.24,8.500447047
13/08/2020 15:00,10.49608,-4.78406,11.53494367,1.90608,0.55594,1.9855,8.59,-5.34,10.11452915,9.65608,2.82594,10.06110421,1.90608,0.55594,1.9855,7.75,2.27,8.07560524
13/08/2020 15:30,10.40776,-4.69982,11.41970999,1.81776,0.53018,1.8935,8.59,-5.23,10.05688819,9.53776,2.91018,9.971861083,1.81776,0.53018,1.8935,7.72,2.38,8.078539472
13/08/2020 16:00,10.40128,-4.79796,11.45456441,1.72128,0.50204,1.793,8.68,-5.3,10.17017207,9.57128,2.81204,9.975819255,1.72128,0.50204,1.793,7.85,2.31,8.182823474
13/08/2020 16:30,10.5328,-4.7921,11.57169384,1.6728,0.4879,1.7425,8.86,-5.28,10.31397111,9.7628,2.8279,10.16411739,1.6728,0.4879,1.7425,8.09,2.34,8.421620984
13/08/2020 17:00,10.6916,-4.6537,11.66049889,1.7016,0.4963,1.7725,8.99,-5.15,10.36062739,9.9916,2.9563,10.41977832,1.7016,0.4963,1.7725,8.29,2.46,8.647294375
13/08/2020 17:30,10.60952,-4.16764,11.39873404,1.61952,0.47236,1.687,8.99,-4.64,10.11680285,9.90952,3.43236,10.4871198,1.61952,0.47236,1.687,8.29,2.96,8.802596208
13/08/2020 18:00,10.5912,-3.9709,11.31112568,1.4712,0.4291,1.5325,9.12,-4.4,10.12592712,9.9512,3.5991,10.58205567,1.4712,0.4291,1.5325,8.48,3.17,9.053137578
13/08/2020 18:30,10.51328,-3.87446,11.20448556,1.49328,0.43554,1.5555,9.02,-4.31,9.996824496,9.81328,3.69554,10.48606124,1.49328,0.43554,1.5555,8.32,3.26,8.935882721
13/08/2020 19:00,10.47128,-3.83796,11.15247245,1.24128,0.36204,1.293,9.23,-4.2,10.1406558,9.90128,3.74204,10.5848103,1.24128,0.36204,1.293,8.66,3.38,9.296235797
13/08/2020 19:30,10.30184,-3.69738,10.94525131,1.31184,0.38262,1.3665,8.99,-4.08,9.872512345,9.61184,3.91262,10.37767139,1.31184,0.38262,1.3665,8.3,3.53,9.019473377
13/08/2020 20:00,10.12664,-3.63598,10.75960911,1.07664,0.31402,1.1215,9.05,-3.95,9.874462011,9.44664,3.99402,10.25627628,1.07664,0.31402,1.1215,8.37,3.68,9.143265281
13/08/2020 20:30,10.03744,-3.41408,10.60217638,1.11744,0.32592,1.164,8.92,-3.74,9.672331673,9.36744,3.81592,10.11484936,1.11744,0.32592,1.164,8.25,3.49,8.957823396
13/08/2020 21:00,9.47152,0.49836,9.484621964,1.09152,0.31836,1.137,8.38,0.18,8.381932951,9.56152,0.48836,9.573983507,1.09152,0.31836,1.137,8.47,0.17,8.471705849
13/08/2020 21:30,9.3144,0.5492,9.330577045,1.0944,0.3192,1.14,8.22,0.23,8.223217132,9.3944,0.5392,9.40986121,1.0944,0.3192,1.14,8.3,0.22,8.302915151
13/08/2020 22:00,9.27744,0.58842,9.296081489,1.05744,0.30842,1.1015,8.22,0.28,8.224767474,9.35744,0.57842,9.375300158,1.05744,0.30842,1.1015,8.3,0.27,8.304390405
13/08/2020 22:30,8.57304,0.69422,8.601102037,1.28304,0.37422,1.3365,7.29,0.32,7.29701994,8.59304,0.68422,8.620237436,1.28304,0.37422,1.3365,7.31,0.31,7.316570235
13/08/2020 23:00,8.14256,0.81908,8.183652937,1.16256,0.33908,1.211,6.98,0.48,6.996484832,8.14256,0.34908,8.150039276,1.16256,0.33908,1.211,6.98,0.01,6.980007163
13/08/2020 23:30,7.95168,0.34174,7.959020106,1.17168,0.34174,1.2205,6.78,0,6.78,7.96168,0.35174,7.969445994,1.17168,0.34174,1.2205,6.79,0.01,6.790007364
14/08/2020 00:00,7.24952,0.56486,7.271492766,1.31952,0.38486,1.3745,5.93,0.18,5.932731243,7.24952,0.56486,7.271492766,1.31952,0.38486,1.3745,5.93,0.18,5.932731243
14/08/2020 00:30,6.86264,0.60702,6.889434015,1.29264,0.37702,1.3465,5.57,0.23,5.574746631,6.85264,0.59702,6.878597811,1.29264,0.37702,1.3465,5.56,0.22,5.564350816
14/08/2020 01:00,6.76136,0.58998,6.787051307,1.37136,0.39998,1.4285,5.39,0.19,5.393347754,6.76136,0.58998,6.787051307,1.37136,0.39998,1.4285,5.39,0.19,5.393347754
14/08/2020 01:30,6.99104,0.56072,7.013490372,1.03104,0.30072,1.074,5.96,0.26,5.965668445,6.99104,0.55072,7.012697969,1.03104,0.30072,1.074,5.96,0.25,5.965240984
14/08/2020 02:00,6.79248,0.59114,6.818154519,1.27248,0.37114,1.3255,5.52,0.22,5.524382318,6.78248,0.58114,6.807331243,1.27248,0.37114,1.3255,5.51,0.21,5.514000363
14/08/2020 02:30,6.70608,0.60344,6.733175239,1.24608,0.36344,1.298,5.46,0.24,5.46527218,6.70608,0.60344,6.733175239,1.24608,0.36344,1.298,5.46,0.24,5.46527218
14/08/2020 03:00,6.80272,0.56996,6.826555046,1.06272,0.30996,1.107,5.74,0.26,5.745885484,6.81272,0.55996,6.835693747,1.06272,0.30996,1.107,5.75,0.25,5.755432217
14/08/2020 03:30,6.94616,0.52388,6.965887524,1.07616,0.31388,1.121,5.87,0.21,5.873755187,6.95616,0.51388,6.975115383,1.07616,0.31388,1.121,5.88,0.2,5.883400377
14/08/2020 04:00,6.80352,0.57436,6.827720981,1.04352,0.30436,1.087,5.76,0.27,5.766324653,6.80352,0.56436,6.826887036,1.04352,0.30436,1.087,5.76,0.26,5.76586507
14/08/2020 04:30,6.59144,0.58792,6.617607664,1.26144,0.36792,1.314,5.33,0.22,5.334538406,6.59144,0.58792,6.617607664,1.26144,0.36792,1.314,5.33,0.22,5.334538406
14/08/2020 05:00,6.68504,0.60522,6.712380431,1.35504,0.39522,1.4115,5.33,0.21,5.334135356,6.68504,0.59522,6.711486173,1.35504,0.39522,1.4115,5.33,0.2,5.333751025
14/08/2020 05:30,6.78512,0.62316,6.813676086,1.24512,0.36316,1.297,5.54,0.26,5.546097727,6.78512,0.61316,6.812768791,1.24512,0.36316,1.297,5.54,0.25,5.545637925
14/08/2020 06:00,6.88328,0.61054,6.910304092,1.37328,0.40054,1.4305,5.51,0.21,5.514000363,6.88328,0.60054,6.909427751,1.37328,0.40054,1.4305,5.51,0.2,5.513628569
14/08/2020 06:30,7.41728,0.53504,7.436552319,1.21728,0.35504,1.268,6.2,0.18,6.202612353,7.41728,0.52504,7.435839536,1.21728,0.35504,1.268,6.2,0.17,6.202330207
14/08/2020 07:00,7.982,0.076,7.982361806,1.152,0.336,1.2,6.83,-0.26,6.834946964,7.992,0.076,7.992361353,1.152,0.336,1.2,6.84,-0.26,6.844939737
14/08/2020 07:30,8.712,-0.0615,8.712217069,1.332,0.3885,1.3875,7.38,-0.45,7.393706783,8.732,-0.0715,8.732292726,1.332,0.3885,1.3875,7.4,-0.46,7.414283512
14/08/2020 08:00,9.38336,-0.30652,9.388365108,1.38336,0.40348,1.441,8,-0.71,8.031444453,9.44336,-0.31652,9.448663027,1.38336,0.40348,1.441,8.06,-0.72,8.092094908
14/08/2020 08:30,10.14696,-0.47672,10.15815235,1.41696,0.41328,1.476,8.73,-0.89,8.775249284,10.26696,-0.68672,10.28990049,1.41696,0.41328,1.476,8.85,-1.1,8.918099573
14/08/2020 09:00,10.28784,-0.20688,10.28991988,1.58784,0.46312,1.654,8.7,-0.67,8.725760712,10.35784,-0.99688,10.40570128,1.58784,0.46312,1.654,8.77,-1.46,8.890697385
14/08/2020 09:30,10.41944,-0.27058,10.42295272,1.60944,0.46942,1.6765,8.81,-0.74,8.841023696,10.49944,-1.06058,10.55287024,1.60944,0.46942,1.6765,8.89,-1.53,9.020698421
14/08/2020 10:00,10.2768,-0.2076,10.27889663,1.7568,0.5124,1.83,8.52,-0.72,8.550368413,10.3168,-0.9976,10.36492007,1.7568,0.5124,1.83,8.56,-1.51,8.692163137
14/08/2020 10:30,10.4428,-0.3446,10.44848415,1.7328,0.5054,1.805,8.71,-0.85,8.751377035,10.5028,-1.1346,10.56390671,1.7328,0.5054,1.805,8.77,-1.64,8.922023313
14/08/2020 11:00,10.16856,-0.36542,10.1751238,1.79856,0.52458,1.8735,8.37,-0.89,8.417184803,10.17856,-1.15542,10.24392889,1.79856,0.52458,1.8735,8.38,-1.68,8.546742069
14/08/2020 11:30,10.11104,-0.32178,10.11615897,2.05104,0.59822,2.1365,8.06,-0.92,8.112336285,10.09104,-1.11178,10.15210043,2.05104,0.59822,2.1365,8.04,-1.71,8.219835765
14/08/2020 12:00,9.8512,-0.2134,9.8535111,2.7312,0.7966,2.845,7.12,-1.01,7.191279441,9.7812,-0.9934,9.831516516,2.7312,0.7966,2.845,7.05,-1.79,7.273692322
14/08/2020 12:30,9.26584,-0.12538,9.266688246,3.37584,0.98462,3.5165,5.89,-1.11,5.993680005,9.17584,-0.90538,9.220398725,3.37584,0.98462,3.5165,5.8,-1.89,6.100172129
14/08/2020 13:00,9.17328,-0.09696,9.173792411,3.23328,0.94304,3.368,5.94,-1.04,6.03035654,9.07328,-0.88696,9.116529383,3.23328,0.94304,3.368,5.84,-1.83,6.12000817
14/08/2020 13:30,9.06808,-0.09806,9.068610183,3.29808,0.96194,3.4355,5.77,-1.06,5.866557764,8.94808,-0.88806,8.992040161,3.29808,0.96194,3.4355,5.65,-1.85,5.945166104
14/08/2020 14:00,9.08,-0.2525,9.083510128,2.94,0.8575,3.0625,6.14,-1.11,6.239527226,8.97,-1.0425,9.030376861,2.94,0.8575,3.0625,6.03,-1.9,6.322254345
14/08/2020 14:30,9.0568,-0.1901,9.058794856,2.7768,0.8099,2.8925,6.28,-1,6.359119436,8.9568,-0.9801,9.010264272,2.7768,0.8099,2.8925,6.18,-1.79,6.434011191
14/08/2020 15:00,9.23592,-0.30744,9.241035526,2.30592,0.67256,2.402,6.93,-0.98,6.998949921,9.13592,-1.09744,9.201598166,2.30592,0.67256,2.402,6.83,-1.77,7.055621872
14/08/2020 15:30,9.35024,-0.23868,9.35328585,2.13024,0.62132,2.219,7.22,-0.86,7.27103844,9.27024,-1.03868,9.328247735,2.13024,0.62132,2.219,7.14,-1.66,7.330429728
14/08/2020 16:00,9.294,-0.2705,9.297935591,2.124,0.6195,2.2125,7.17,-0.89,7.225025952,9.214,-1.0605,9.274829176,2.124,0.6195,2.2125,7.09,-1.68,7.286322804
14/08/2020 16:30,9.71912,-0.28484,9.723293033,1.86912,0.54516,1.947,7.85,-0.83,7.893757027,9.66912,-1.09484,9.730907265,1.86912,0.54516,1.947,7.8,-1.64,7.970545778
14/08/2020 17:00,9.7972,-0.1404,9.798205958,1.9872,0.5796,2.07,7.81,-0.72,7.843118002,9.7472,-0.9404,9.792459344,1.9872,0.5796,2.07,7.76,-1.52,7.907464828
14/08/2020 17:30,9.50568,0.12124,9.506453145,2.09568,0.61124,2.183,7.41,-0.49,7.426183407,9.44568,-0.67876,9.470036209,2.09568,0.61124,2.183,7.35,-1.29,7.462345476
14/08/2020 18:00,9.43952,0.29736,9.444202497,1.97952,0.57736,2.062,7.46,-0.28,7.465252842,9.37952,-0.50264,9.392978356,1.97952,0.57736,2.062,7.4,-1.08,7.47839555
14/08/2020 18:30,9.7912,0.2141,9.793540537,1.5912,0.4641,1.6575,8.2,-0.25,8.20381009,9.7812,-0.5259,9.795327674,1.5912,0.4641,1.6575,8.19,-0.99,8.249618173
14/08/2020 19:00,9.7528,0.6054,9.77157188,1.4928,0.4354,1.555,8.26,0.17,8.261749209,9.7628,-0.3146,9.767867577,1.4928,0.4354,1.555,8.27,-0.75,8.303938824
14/08/2020 19:30,9.35112,0.60116,9.370423608,1.34112,0.39116,1.397,8.01,0.21,8.012752336,9.34112,-0.20884,9.343454233,1.34112,0.39116,1.397,8,-0.6,8.022468448
14/08/2020 20:00,9.31048,0.58514,9.32884916,1.08048,0.31514,1.1255,8.23,0.27,8.234427728,9.32048,-0.20486,9.322731094,1.08048,0.31514,1.1255,8.24,-0.52,8.256391464
14/08/2020 20:30,9.14744,0.66342,9.171465785,1.17744,0.34342,1.2265,7.97,0.32,7.976421503,9.13744,-0.12658,9.138316708,1.17744,0.34342,1.2265,7.96,-0.47,7.973863555
14/08/2020 21:00,9.19536,0.60948,9.215536414,1.09536,0.31948,1.141,8.1,0.29,8.105189695,9.19536,-0.18052,9.197131781,1.09536,0.31948,1.141,8.1,-0.5,8.115417426
14/08/2020 21:30,9.60528,0.60904,9.624569268,1.02528,0.29904,1.068,8.58,0.31,8.585598407,9.65528,-0.18096,9.656975634,1.02528,0.29904,1.068,8.63,-0.48,8.643338475
14/08/2020 22:00,8.79688,0.78784,8.832088632,1.22688,0.35784,1.278,7.57,0.43,7.582202846,8.75688,-0.01216,8.756888443,1.22688,0.35784,1.278,7.53,-0.37,7.539084825
14/08/2020 22:30,8.27168,0.80924,8.31117076,1.23168,0.35924,1.283,7.04,0.45,7.054367442,8.27168,0.00924,8.271685161,1.23168,0.35924,1.283,7.04,-0.35,7.048694915
14/08/2020 23:00,7.99216,0.59938,8.014604036,1.23216,0.35938,1.2835,6.76,0.24,6.764259013,7.99216,0.58938,8.01386238,1.23216,0.35938,1.2835,6.76,0.23,6.76391159
14/08/2020 23:30,7.50136,0.62248,7.527143097,1.07136,0.31248,1.116,6.43,0.31,6.437468447,7.49136,0.61248,7.516355926,1.07136,0.31248,1.116,6.42,0.3,6.427005524
15/08/2020 00:00,6.86696,0.62078,6.894962469,1.23696,0.36078,1.2885,5.63,0.26,5.636000355,6.85696,0.61078,6.884108704,1.23696,0.36078,1.2885,5.62,0.25,5.62555775
15/08/2020 00:30,6.62696,0.71578,6.665503721,1.35696,0.39578,1.4135,5.27,0.32,5.279706431,6.60696,0.60578,6.634673304,1.35696,0.39578,1.4135,5.25,0.21,5.254198321
15/08/2020 01:00,6.66504,-0.46228,6.681052387,1.29504,0.37772,1.349,5.37,-0.84,5.43530128,6.22504,3.14772,6.97561927,1.29504,0.37772,1.349,4.93,2.77,5.654891688
15/08/2020 01:30,6.57376,0.84318,6.627614431,1.31376,0.38318,1.3685,5.26,0.46,5.280075757,6.56376,0.83318,6.616429116,1.31376,0.38318,1.3685,5.25,0.45,5.269250421
15/08/2020 02:00,6.37592,0.83256,6.430047589,1.34592,0.39256,1.402,5.03,0.44,5.049207859,6.36592,0.84256,6.42143635,1.34592,0.39256,1.402,5.02,0.45,5.040128967
15/08/2020 02:30,6.38976,0.86618,6.44820135,1.28976,0.37618,1.3435,5.1,0.49,5.123485142,6.38976,0.85618,6.446865676,1.28976,0.37618,1.3435,5.1,0.48,5.122538433
15/08/2020 03:00,6.26976,0.86618,6.329309461,1.28976,0.37618,1.3435,4.98,0.49,5.004048361,6.25976,0.85618,6.318040792,1.28976,0.37618,1.3435,4.97,0.48,4.993125274
15/08/2020 03:30,6.11656,0.90108,6.182576437,1.30656,0.38108,1.361,4.81,0.52,4.838026457,6.10656,0.89108,6.17123153,1.30656,0.38108,1.361,4.8,0.51,4.827017713
15/08/2020 04:00,6.0148,0.8914,6.08049447,1.2048,0.3514,1.255,4.81,0.54,4.840216937,6.0048,0.8814,6.069142361,1.2048,0.3514,1.255,4.8,0.53,4.829171772
15/08/2020 04:30,6.39536,0.79198,6.444211499,1.03536,0.30198,1.0785,5.36,0.49,5.382350788,6.38536,0.79198,6.434287424,1.03536,0.30198,1.0785,5.35,0.49,5.372392391
15/08/2020 05:00,6.17504,0.81772,6.228947343,1.29504,0.37772,1.349,4.88,0.44,4.899795914,6.16504,0.80772,6.217727061,1.29504,0.37772,1.349,4.87,0.43,4.888946717
15/08/2020 05:30,6.23552,0.83286,6.290895441,1.17552,0.34286,1.2245,5.06,0.49,5.083669934,6.23552,0.82286,6.289579338,1.17552,0.34286,1.2245,5.06,0.48,5.082715809
15/08/2020 06:00,6.26016,0.83338,6.315387989,1.04016,0.30338,1.0835,5.22,0.53,5.246837143,6.26016,0.83338,6.315387989,1.04016,0.30338,1.0835,5.22,0.53,5.246837143
15/08/2020 06:30,6.6464,0.8727,6.703449728,1.1064,0.3227,1.1525,5.54,0.55,5.567234502,6.6364,0.8727,6.693534959,1.1064,0.3227,1.1525,5.53,0.55,5.557283509
15/08/2020 07:00,6.80128,0.84704,6.853822758,1.12128,0.32704,1.168,5.68,0.52,5.70375315,6.79128,0.83704,6.84266907,1.12128,0.32704,1.168,5.67,0.51,5.692890303
15/08/2020 07:30,7.40936,0.63398,7.436433705,1.17936,0.34398,1.2285,6.23,0.29,6.236745946,7.40936,0.64398,7.437292911,1.17936,0.34398,1.2285,6.23,0.3,6.237218932
15/08/2020 08:00,7.59248,0.62864,7.618460527,1.57248,0.45864,1.638,6.02,0.17,6.022399854,7.58248,0.62864,7.608494674,1.57248,0.45864,1.638,6.01,0.17,6.012403845
15/08/2020 08:30,7.82856,0.54708,7.847652401,1.25856,0.36708,1.311,6.57,0.18,6.572465291,7.81856,0.53708,7.836985096,1.25856,0.36708,1.311,6.56,0.17,6.562202374
15/08/2020 09:00,8.35064,-3.26148,8.96495623,1.64064,0.47852,1.709,6.71,-3.74,7.681907315,7.83064,3.99852,8.792444768,1.64064,0.47852,1.709,6.19,3.52,7.120849668
15/08/2020 09:30,8.81552,-2.90964,9.283285938,1.71552,0.50036,1.787,7.1,-3.41,7.876426855,7.79552,3.74036,8.646411105,1.71552,0.50036,1.787,6.08,3.24,6.889412167
15/08/2020 10:00,8.83536,-3.06552,9.352058554,1.93536,0.56448,2.016,6.9,-3.63,7.796595411,7.80536,3.60448,8.597436874,1.93536,0.56448,2.016,5.87,3.04,6.610484097
15/08/2020 10:30,8.80208,-3.28606,9.395467133,2.24208,0.65394,2.3355,6.56,-3.94,7.652267638,7.85208,3.98394,8.804938288,2.24208,0.65394,2.3355,5.61,3.33,6.523879214
15/08/2020 11:00,8.47736,-0.12452,8.478274459,2.00736,0.58548,2.091,6.47,-0.71,6.508840142,8.40736,0.38548,8.416192548,2.00736,0.58548,2.091,6.4,-0.2,6.403124237
15/08/2020 11:30,8.39912,0.19016,8.40127238,1.98912,0.58016,2.072,6.41,-0.39,6.421853315,8.38912,0.17016,8.390845535,1.98912,0.58016,2.072,6.4,-0.41,6.413119366
15/08/2020 12:00,8.31576,0.24918,8.319492476,1.98576,0.57918,2.0685,6.33,-0.33,6.338596059,8.31576,0.23918,8.319198967,1.98576,0.57918,2.0685,6.33,-0.34,6.339124545
15/08/2020 12:30,8.234,0.337,8.240893459,1.944,0.567,2.025,6.29,-0.23,6.294203683,8.234,0.327,8.24049058,1.944,0.567,2.025,6.29,-0.24,6.294577031
15/08/2020 13:00,8.16392,0.33906,8.170957805,1.81392,0.52906,1.8895,6.35,-0.19,6.352841884,8.16392,0.32906,8.170548956,1.81392,0.52906,1.8895,6.35,-0.2,6.353148826
15/08/2020 13:30,8.08832,0.33576,8.095285986,1.76832,0.51576,1.842,6.32,-0.18,6.322562772,8.08832,0.33576,8.095285986,1.76832,0.51576,1.842,6.32,-0.18,6.322562772
15/08/2020 14:00,8.06336,0.32848,8.07004793,1.74336,0.50848,1.816,6.32,-0.18,6.322562772,8.06336,0.33848,8.070461152,1.74336,0.50848,1.816,6.32,-0.17,6.322285979
15/08/2020 14:30,7.90816,0.36488,7.916573249,1.86816,0.54488,1.946,6.04,-0.18,6.042681524,7.89816,0.37488,7.907051688,1.86816,0.54488,1.946,6.03,-0.17,6.032395876
15/08/2020 15:00,7.90912,0.33016,7.916008135,1.74912,0.51016,1.822,6.16,-0.18,6.162629309,7.89912,0.34016,7.906440767,1.74912,0.51016,1.822,6.15,-0.17,6.152349145
15/08/2020 15:30,8.43216,0.44688,8.443993368,1.53216,0.44688,1.596,6.9,0,6.9,8.43216,0.44688,8.443993368,1.53216,0.44688,1.596,6.9,0,6.9
15/08/2020 16:00,8.1228,0.5879,8.144047289,1.4328,0.4179,1.4925,6.69,0.17,6.692159592,8.1228,0.4179,8.133542909,1.4328,0.4179,1.4925,6.69,0,6.69
15/08/2020 16:30,8.56056,0.57558,8.579888102,1.39056,0.40558,1.4485,7.17,0.17,7.172015059,8.56056,0.40558,8.570162347,1.39056,0.40558,1.4485,7.17,0,7.17
15/08/2020 17:00,8.7624,0.4382,8.773350158,1.5024,0.4382,1.565,7.26,0,7.26,8.7724,0.4382,8.783337691,1.5024,0.4382,1.565,7.27,0,7.27
15/08/2020 17:30,9.34048,0.52014,9.354951216,1.20048,0.35014,1.2505,8.14,0.17,8.141774991,9.40048,0.52014,9.414858993,1.20048,0.35014,1.2505,8.2,0.17,8.201762006
15/08/2020 18:00,9.54368,0.53524,9.558677199,1.18368,0.34524,1.233,8.36,0.19,8.362158812,9.62368,0.53524,9.638552723,1.18368,0.34524,1.233,8.44,0.19,8.442138355
15/08/2020 18:30,9.668,0.6165,9.687636257,1.188,0.3465,1.2375,8.48,0.27,8.48429726,9.758,0.6065,9.776830072,1.188,0.3465,1.2375,8.57,0.26,8.573943084
15/08/2020 19:00,9.58976,0.65368,9.612013025,1.10976,0.32368,1.156,8.48,0.33,8.486418561,9.67976,0.64368,9.701137954,1.10976,0.32368,1.156,8.57,0.32,8.575972248
15/08/2020 19:30,9.06728,0.65004,9.090551061,1.09728,0.32004,1.143,7.97,0.33,7.976828944,9.10728,0.64004,9.129742614,1.09728,0.32004,1.143,8.01,0.32,8.016389462
15/08/2020 20:00,9.02344,0.67892,9.048944789,1.09344,0.31892,1.139,7.93,0.36,7.938167295,9.06344,0.66892,9.088091032,1.09344,0.31892,1.139,7.97,0.35,7.977681367
15/08/2020 20:30,8.7992,0.7331,8.829686079,1.0392,0.3031,1.0825,7.76,0.43,7.771904528,8.8292,0.7131,8.857950341,1.0392,0.3031,1.0825,7.79,0.41,7.800782012
15/08/2020 21:00,8.77248,0.83614,8.812237823,1.15248,0.33614,1.2005,7.62,0.5,7.63638658,8.80248,0.82614,8.841162901,1.15248,0.33614,1.2005,7.65,0.49,7.665676748
15/08/2020 21:30,8.77336,0.89598,8.818992338,1.08336,0.31598,1.1285,7.69,0.58,7.711841544,8.79336,0.88598,8.837881005,1.08336,0.31598,1.1285,7.71,0.57,7.731041327
15/08/2020 22:00,8.52648,0.97564,8.58211714,1.11648,0.32564,1.163,7.41,0.65,7.43845414,8.54648,0.96564,8.600859318,1.11648,0.32564,1.163,7.43,0.64,7.45751299
15/08/2020 22:30,7.87448,1.05964,7.945456072,1.16448,0.33964,1.213,6.71,0.72,6.748518356,7.87448,1.04964,7.944128612,1.16448,0.33964,1.213,6.71,0.71,6.747458781
15/08/2020 23:00,7.50432,0.36626,7.513252628,1.32432,0.38626,1.3795,6.18,-0.02,6.180032362,7.30432,1.67626,7.494193636,1.32432,0.38626,1.3795,5.98,1.29,6.117556702
15/08/2020 23:30,7.46208,-2.82606,7.979301539,1.52208,0.44394,1.5855,5.94,-3.27,6.780597319,6.51208,4.71394,8.039180073,1.52208,0.44394,1.5855,4.99,4.27,6.56757185
16/08/2020 00:00,7.35008,-2.37956,7.725670314,1.03008,0.30044,1.073,6.32,-2.68,6.864750542,6.55008,4.15044,7.754334285,1.03008,0.30044,1.073,5.52,3.85,6.73
16/08/2020 00:30,6.36416,1.06038,6.45189416,1.30416,0.38038,1.3585,5.06,0.68,5.105487244,6.38416,1.06038,6.471623031,1.30416,0.38038,1.3585,5.08,0.68,5.125309747
16/08/2020 01:00,6.15072,1.09396,6.247247794,1.59072,0.46396,1.657,4.56,0.63,4.603314024,6.16072,1.09396,6.257093527,1.59072,0.46396,1.657,4.57,0.63,4.613220133
16/08/2020 01:30,6.31112,0.98866,6.388089249,1.16112,0.33866,1.2095,5.15,0.65,5.190857347,6.32112,0.98866,6.397968947,1.16112,0.33866,1.2095,5.16,0.65,5.200778788
16/08/2020 02:00,6.20512,1.01816,6.288097009,1.36512,0.39816,1.422,4.84,0.62,4.87954916,6.22512,1.01816,6.307833923,1.36512,0.39816,1.422,4.86,0.62,4.899387717
16/08/2020 02:30,6.22296,0.99878,6.302602054,1.09296,0.31878,1.1385,5.13,0.68,5.174871979,6.24296,0.99878,6.322350121,1.09296,0.31878,1.1385,5.15,0.68,5.194699221
16/08/2020 03:00,6.2692,0.9831,6.345813915,1.0392,0.3031,1.0825,5.23,0.68,5.274021236,6.2892,0.9831,6.365573207,1.0392,0.3031,1.0825,5.25,0.68,5.293854928
16/08/2020 03:30,6.06432,1.02126,6.149711298,1.20432,0.35126,1.2545,4.86,0.67,4.905965756,6.08432,1.02126,6.169434484,1.20432,0.35126,1.2545,4.88,0.67,4.925779126
16/08/2020 04:00,5.99568,1.08874,6.093729027,1.43568,0.41874,1.4955,4.56,0.67,4.608958668,6.00568,1.08874,6.103568387,1.43568,0.41874,1.4955,4.57,0.67,4.618852671
16/08/2020 04:30,6.0084,0.9962,6.090425683,1.1184,0.3262,1.165,4.89,0.67,4.935686376,6.0284,0.9962,6.110157199,1.1184,0.3262,1.165,4.91,0.67,4.955501993
16/08/2020 05:00,5.92336,1.06098,6.017630119,1.44336,0.42098,1.5035,4.48,0.64,4.5254834,5.94336,1.06098,6.037317836,1.44336,0.42098,1.5035,4.5,0.64,4.54528327
16/08/2020 05:30,6.08808,1.06444,6.180432881,1.31808,0.38444,1.373,4.77,0.68,4.818225815,6.09808,1.06444,6.190283693,1.31808,0.38444,1.373,4.78,0.68,4.82812593
16/08/2020 06:00,6.19672,1.01696,6.279613555,1.08672,0.31696,1.132,5.11,0.7,5.157722366,6.21672,1.01696,6.299350379,1.08672,0.31696,1.132,5.13,0.7,5.177538025
16/08/2020 06:30,6.29848,1.09664,6.393236238,1.18848,0.34664,1.238,5.11,0.75,5.16474588,6.31848,1.09664,6.412940729,1.18848,0.34664,1.238,5.13,0.75,5.184534695
16/08/2020 07:00,6.61504,1.12272,6.709638917,1.17504,0.34272,1.224,5.44,0.78,5.495634631,6.60504,1.11272,6.698111614,1.17504,0.34272,1.224,5.43,0.77,5.484323112
16/08/2020 07:30,6.9956,1.1883,7.095806948,1.3656,0.3983,1.4225,5.63,0.79,5.68515611,6.9856,1.1783,7.084278245,1.3656,0.3983,1.4225,5.62,0.78,5.673869932
16/08/2020 08:00,7.07576,1.18168,7.173754052,1.44576,0.42168,1.506,5.63,0.76,5.681065041,7.06576,1.17168,7.162248139,1.44576,0.42168,1.506,5.62,0.75,5.66982363
16/08/2020 08:30,7.43464,1.20052,7.530944177,1.30464,0.38052,1.359,6.13,0.82,6.184601847,7.43464,1.19052,7.529356533,1.30464,0.38052,1.359,6.13,0.81,6.183283917
16/08/2020 09:00,7.7496,1.1903,7.84047921,1.5096,0.4403,1.5725,6.24,0.75,6.284910501,7.7396,1.1803,7.829081444,1.5096,0.4403,1.5725,6.23,0.74,6.273794705
16/08/2020 09:30,8.23496,1.11228,8.30973724,1.58496,0.46228,1.651,6.65,0.65,6.681691403,8.23496,1.10228,8.308404624,1.58496,0.46228,1.651,6.65,0.64,6.680726008
16/08/2020 10:00,8.31256,0.97658,8.369728923,1.46256,0.42658,1.5235,6.85,0.55,6.872044819,8.31256,0.96658,8.368568017,1.46256,0.42658,1.5235,6.85,0.54,6.871251705
16/08/2020 10:30,8.77368,1.01774,8.832511277,1.36368,0.39774,1.4205,7.41,0.62,7.435892683,8.78368,1.00774,8.841299353,1.36368,0.39774,1.4205,7.42,0.61,7.445031901
16/08/2020 11:00,8.9392,0.1556,8.940554122,1.4592,0.4256,1.52,7.48,-0.27,7.484871408,8.5892,2.0156,8.822527982,1.4592,0.4256,1.52,7.13,1.59,7.30513518
16/08/2020 11:30,9.50536,-2.34302,9.789872903,1.63536,0.47698,1.7035,7.87,-2.82,8.359982057,8.51536,4.32698,9.551654927,1.63536,0.47698,1.7035,6.88,3.85,7.883964739
16/08/2020 12:00,9.58264,-2.39048,9.876304167,1.47264,0.42952,1.534,8.11,-2.82,8.586297223,8.60264,4.27952,9.608314441,1.47264,0.42952,1.534,7.13,3.85,8.103048809
16/08/2020 12:30,9.826,-2.492,10.13707749,1.536,0.448,1.6,8.29,-2.94,8.795891086,8.916,4.498,9.986343675,1.536,0.448,1.6,7.38,4.05,8.418248036
16/08/2020 13:00,9.68552,-2.66214,10.04471438,1.53552,0.44786,1.5995,8.15,-3.11,8.723221882,8.79552,4.73786,9.990419884,1.53552,0.44786,1.5995,7.26,4.29,8.432775344
16/08/2020 13:30,9.77352,-2.75064,10.15321198,1.40352,0.40936,1.462,8.37,-3.16,8.946647417,8.90352,4.64936,10.04436244,1.40352,0.40936,1.462,7.5,4.24,8.615544092
16/08/2020 14:00,9.4656,-2.8467,9.884395998,1.2456,0.3633,1.2975,8.22,-3.21,8.824539648,8.5756,4.5833,9.723556667,1.2456,0.3633,1.2975,7.33,4.22,8.45797257
16/08/2020 14:30,9.6616,-2.8362,10.06928721,1.2816,0.3738,1.335,8.38,-3.21,8.973767325,8.8016,4.5938,9.928301013,1.2816,0.3738,1.335,7.52,4.22,8.623154875
16/08/2020 15:00,9.31368,-2.78226,9.720370664,1.60368,0.46774,1.6705,7.71,-3.25,8.366994681,8.38368,4.68774,9.605258802,1.60368,0.46774,1.6705,6.78,4.22,7.986037816
16/08/2020 15:30,9.2752,-2.7989,9.688300999,1.3752,0.4011,1.4325,7.9,-3.2,8.523496935,8.3652,4.6611,9.576138274,1.3752,0.4011,1.4325,6.99,4.26,8.185823111
16/08/2020 16:00,9.7096,-2.7972,10.10448712,1.2096,0.3528,1.26,8.5,-3.15,9.064904853,8.8796,4.6428,10.02012415,1.2096,0.3528,1.26,7.67,4.29,8.788230766
16/08/2020 16:30,9.92824,-2.79468,10.31407707,1.21824,0.35532,1.269,8.71,-3.15,9.262105592,9.14824,4.62532,10.25104288,1.21824,0.35532,1.269,7.93,4.27,9.006542067
16/08/2020 17:00,10.20184,-2.80238,10.5797388,1.19184,0.34762,1.2415,9.01,-3.15,9.5447682,9.52184,4.61762,10.58243126,1.19184,0.34762,1.2415,8.33,4.27,9.360651687
16/08/2020 17:30,10.3784,-2.8763,10.76960019,1.1784,0.3437,1.2275,9.2,-3.22,9.747225246,9.8084,4.5237,10.80132271,1.1784,0.3437,1.2275,8.63,4.18,9.589019762
16/08/2020 18:00,10.41456,-2.94492,10.82292076,1.11456,0.32508,1.161,9.3,-3.27,9.85813877,9.87456,4.44508,10.82892753,1.11456,0.32508,1.161,8.76,4.12,9.680495855
16/08/2020 18:30,10.41056,-2.95192,10.82097922,1.09056,0.31808,1.136,9.32,-3.27,9.877008656,9.90056,4.44808,10.85387046,1.09056,0.31808,1.136,8.81,4.13,9.730005139
16/08/2020 19:00,10.2956,-2.9242,10.70281855,1.1856,0.3458,1.235,9.11,-3.27,9.679101198,9.6656,4.5058,10.66424198,1.1856,0.3458,1.235,8.48,4.16,9.445422172
16/08/2020 19:30,10.0588,-2.8316,10.44975674,1.2288,0.3584,1.28,8.83,-3.19,9.388556865,9.3088,4.6184,10.39150499,1.2288,0.3584,1.28,8.08,4.26,9.134221368
16/08/2020 20:00,9.89832,-2.80924,10.28924527,1.16832,0.34076,1.217,8.73,-3.15,9.280915903,9.11832,4.61076,10.21777213,1.16832,0.34076,1.217,7.95,4.27,9.02415647
16/08/2020 20:30,9.74408,-2.62506,10.09148329,1.35408,0.39494,1.4105,8.39,-3.02,8.916978188,8.90408,4.74494,10.08945471,1.35408,0.39494,1.4105,7.55,4.35,8.71349528
16/08/2020 21:00,9.58272,-2.69004,9.95313206,1.30272,0.37996,1.357,8.28,-3.07,8.830815364,8.73272,4.68996,9.912422681,1.30272,0.37996,1.357,7.43,4.31,8.589586719
16/08/2020 21:30,9.54032,-2.65574,9.903063195,1.18032,0.34426,1.2295,8.36,-3,8.881981761,8.69032,4.74426,9.900993114,1.18032,0.34426,1.2295,7.51,4.4,8.704027803
16/08/2020 22:00,8.7448,-2.5986,9.12273254,1.2048,0.3514,1.255,7.54,-2.95,8.096548647,7.8148,4.8314,9.187683332,1.2048,0.3514,1.255,6.61,4.48,7.985142453
16/08/2020 22:30,8.36408,-2.50256,8.730443334,1.53408,0.44744,1.598,6.83,-2.95,7.439852149,7.42408,4.92744,8.910478595,1.53408,0.44744,1.598,5.89,4.48,7.400168917
16/08/2020 23:00,8.02848,-2.56586,8.428530634,1.24848,0.36414,1.3005,6.78,-2.93,7.386020579,7.08848,4.89414,8.613893141,1.24848,0.36414,1.3005,5.84,4.53,7.390974225
16/08/2020 23:30,7.59136,-2.63252,8.034855829,1.19136,0.34748,1.241,6.4,-2.98,7.059773367,6.65136,4.83748,8.224463666,1.19136,0.34748,1.241,5.46,4.49,7.069066416
17/08/2020 00:00,7.35696,-2.64172,7.816875655,1.05696,0.30828,1.101,6.3,-2.95,6.956471807,6.41696,4.79828,8.012544327,1.05696,0.30828,1.101,5.36,4.49,6.99211699
17/08/2020 00:30,7.0672,-2.4404,7.476688304,1.0272,0.2996,1.07,6.04,-2.74,6.63243545,6.0472,4.4096,7.484196684,1.0272,0.2996,1.07,5.02,4.11,6.487873303
17/08/2020 01:00,6.58608,-2.78656,7.151319207,1.24608,0.36344,1.298,5.34,-3.15,6.199846772,5.63608,4.67344,7.321641838,1.24608,0.36344,1.298,4.39,4.31,6.152089076
17/08/2020 01:30,6.93056,-2.85442,7.495356926,1.15056,0.33558,1.1985,5.78,-3.19,6.6018558,5.98056,4.69558,7.603655006,1.15056,0.33558,1.1985,4.83,4.36,6.506804131
17/08/2020 02:00,6.96392,-2.88844,7.539182144,1.03392,0.30156,1.077,5.93,-3.19,6.733572603,6.01392,4.62156,7.584592975,1.03392,0.30156,1.077,4.98,4.32,6.592632251
17/08/2020 02:30,6.73816,-2.91262,7.340719001,1.08816,0.31738,1.1335,5.65,-3.23,6.508102642,5.79816,4.63738,7.42455067,1.08816,0.31738,1.1335,4.71,4.32,6.391126661
17/08/2020 03:00,6.59816,-2.88262,7.200362036,1.08816,0.31738,1.1335,5.51,-3.2,6.371820776,5.64816,4.69738,7.346229662,1.08816,0.31738,1.1335,4.56,4.38,6.322815828
17/08/2020 03:30,6.91872,-2.92704,7.512406379,1.03872,0.30296,1.082,5.88,-3.23,6.70874802,5.96872,4.64296,7.561924094,1.03872,0.30296,1.082,4.93,4.34,6.568142812
17/08/2020 04:00,6.51176,0.38968,6.523409293,1.06176,0.30968,1.106,5.45,0.08,5.450587124,6.35176,1.58968,6.547666577,1.06176,0.30968,1.106,5.29,1.28,5.442655602
17/08/2020 04:30,6.39888,0.94634,6.468479315,1.11888,0.32634,1.1655,5.28,0.62,5.316276893,6.37888,0.93634,6.447235272,1.11888,0.32634,1.1655,5.26,0.61,5.295252591
17/08/2020 05:00,6.38648,0.93064,6.453930399,1.23648,0.36064,1.288,5.15,0.57,5.181447674,6.37648,0.93064,6.444035071,1.23648,0.36064,1.288,5.14,0.57,5.171508484
17/08/2020 05:30,6.36368,0.98524,6.439496952,1.42368,0.41524,1.483,4.94,0.57,4.972775885,6.35368,0.98524,6.429614872,1.42368,0.41524,1.483,4.93,0.57,4.962841928
17/08/2020 06:00,6.836,0.9605,6.903148285,1.236,0.3605,1.2875,5.6,0.6,5.632051136,6.816,0.9505,6.881955118,1.236,0.3605,1.2875,5.58,0.59,5.611105061
17/08/2020 06:30,7.2168,0.8874,7.271154035,1.3968,0.4074,1.455,5.82,0.48,5.839760269,7.1968,0.8774,7.250086965,1.3968,0.4074,1.455,5.8,0.47,5.819011944
17/08/2020 07:00,7.526,0.8755,7.576752355,1.596,0.4655,1.6625,5.93,0.41,5.944156795,7.516,0.8655,7.565668923,1.596,0.4655,1.6625,5.92,0.4,5.933498125
17/08/2020 07:30,8.6184,-0.8563,8.660835309,1.4184,0.4137,1.4775,7.2,-1.27,7.311149021,8.2484,2.0137,8.490647222,1.4184,0.4137,1.4775,6.83,1.6,7.014905559
17/08/2020 08:00,9.17064,-1.11148,9.23775004,1.40064,0.40852,1.459,7.77,-1.52,7.917278573,8.84064,1.41852,8.953720713,1.40064,0.40852,1.459,7.44,1.01,7.508242138
17/08/2020 08:30,9.77592,-0.18244,9.777622216,1.46592,0.42756,1.527,8.31,-0.61,8.33235861,9.83592,-0.20244,9.83800306,1.46592,0.42756,1.527,8.37,-0.63,8.393676191
17/08/2020 09:00,9.84304,-0.24828,9.846170799,1.58304,0.46172,1.649,8.26,-0.71,8.290458371,9.90304,-0.25828,9.906407512,1.58304,0.46172,1.649,8.32,-0.72,8.351095736
17/08/2020 09:30,9.94064,-0.16148,9.941951489,1.64064,0.47852,1.709,8.3,-0.64,8.32463813,10.01064,-0.17148,10.0121086,1.64064,0.47852,1.709,8.37,-0.65,8.39520101
17/08/2020 10:00,10.132,-0.2915,10.13619239,1.572,0.4585,1.6375,8.56,-0.75,8.592793492,10.222,-0.3115,10.22674514,1.572,0.4585,1.6375,8.65,-0.77,8.684204051
17/08/2020 10:30,10.12816,-0.44262,10.13782706,1.56816,0.45738,1.6335,8.56,-0.9,8.607183047,10.21816,-0.45262,10.22817964,1.56816,0.45738,1.6335,8.65,-0.91,8.697735337
17/08/2020 11:00,9.5676,-0.4707,9.579171585,2.1576,0.6293,2.2475,7.41,-1.1,7.491201506,9.5876,-0.4807,9.599643027,2.1576,0.6293,2.2475,7.43,-1.11,7.512456323
17/08/2020 11:30,9.67976,-0.53132,9.694331055,2.66976,0.77868,2.781,7.01,-1.31,7.131353308,9.67976,-0.55132,9.695447767,2.66976,0.77868,2.781,7.01,-1.33,7.13505431
17/08/2020 12:00,9.62648,-0.61686,9.646223792,2.61648,0.76314,2.7255,7.01,-1.38,7.144543372,9.62648,-0.62686,9.646868437,2.61648,0.76314,2.7255,7.01,-1.39,7.146481652
17/08/2020 12:30,9.41936,-0.38352,9.427164494,2.79936,0.81648,2.916,6.62,-1.2,6.727882282,9.37936,-0.64352,9.401410107,2.79936,0.81648,2.916,6.58,-1.46,6.740029674
17/08/2020 13:00,9.07872,-0.03204,9.078776537,2.83872,0.82796,2.957,6.24,-0.86,6.298984045,8.95872,-0.83204,8.997274843,2.83872,0.82796,2.957,6.12,-1.66,6.341135545
17/08/2020 13:30,9.32856,-0.12542,9.329403081,2.75856,0.80458,2.8735,6.57,-0.93,6.63549546,9.22856,-0.92542,9.274843495,2.75856,0.80458,2.8735,6.47,-1.73,6.697297963
17/08/2020 14:00,9.0912,-0.2409,9.094391142,2.4312,0.7091,2.5325,6.66,-0.95,6.727414065,8.9712,-1.0409,9.031384293,2.4312,0.7091,2.5325,6.54,-1.75,6.770088626
17/08/2020 14:30,9.50352,-0.27314,9.507444339,2.18352,0.63686,2.2745,7.32,-0.91,7.376347335,9.41352,-1.07314,9.474491451,2.18352,0.63686,2.2745,7.23,-1.71,7.429468352
17/08/2020 15:00,8.94816,-0.06512,8.948396951,1.62816,0.47488,1.696,7.32,-0.54,7.339891007,8.85816,-0.85512,8.899338672,1.62816,0.47488,1.696,7.23,-1.33,7.351312808
17/08/2020 15:30,9.06176,0.03218,9.061817138,1.96176,0.57218,2.0435,7.1,-0.54,7.1205056,8.97176,-0.75782,9.003708605,1.96176,0.57218,2.0435,7.01,-1.33,7.13505431
17/08/2020 16:00,9.38488,0.06184,9.38508374,2.71488,0.79184,2.828,6.67,-0.73,6.709828612,9.29488,-0.73816,9.324144701,2.71488,0.79184,2.828,6.58,-1.53,6.755538469
17/08/2020 16:30,10.13936,-0.06602,10.13957493,1.89936,0.55398,1.9785,8.24,-0.62,8.263292322,10.14936,-0.86602,10.18624067,1.89936,0.55398,1.9785,8.25,-1.42,8.371314114
17/08/2020 17:00,9.9976,0.0143,9.997610227,1.0776,0.3143,1.1225,8.92,-0.3,8.925043417,10.0976,-0.7657,10.12658986,1.0776,0.3143,1.1225,9.02,-1.08,9.084426234
17/08/2020 17:30,9.61936,0.24398,9.622453588,0.45936,0.13398,0.4785,9.16,0.11,9.160660457,9.75936,-0.61602,9.778782555,0.45936,0.13398,0.4785,9.3,-0.75,9.330192924
17/08/2020 18:00,9.66552,0.57036,9.682333779,0.99552,0.29036,1.037,8.67,0.28,8.67452016,9.71552,-0.24964,9.718726717,0.99552,0.29036,1.037,8.72,-0.54,8.736704184
17/08/2020 18:30,10.0304,0.7572,10.0589401,1.1904,0.3472,1.24,8.84,0.41,8.849502811,10.1104,-0.0528,10.11053787,1.1904,0.3472,1.24,8.92,-0.4,8.928964106
17/08/2020 19:00,9.94864,0.72502,9.975023401,1.14864,0.33502,1.1965,8.8,0.39,8.808637806,10.01864,-0.07498,10.01892057,1.14864,0.33502,1.1965,8.87,-0.41,8.879470705
17/08/2020 19:30,9.56488,0.91934,9.608960165,1.33488,0.38934,1.3905,8.23,0.53,8.247047957,9.56488,0.11934,9.565624467,1.33488,0.38934,1.3905,8.23,-0.27,8.234427728
17/08/2020 20:00,9.21664,0.71152,9.244063695,1.37664,0.40152,1.434,7.84,0.31,7.846126433,9.17664,-0.09848,9.177168409,1.37664,0.40152,1.434,7.8,-0.5,7.816009212
17/08/2020 20:30,9.04096,0.83028,9.079004494,1.20096,0.35028,1.251,7.84,0.48,7.854680134,9.00096,0.03028,9.001010932,1.20096,0.35028,1.251,7.8,-0.32,7.806561343
17/08/2020 21:00,9.14408,0.93244,9.191498431,1.17408,0.34244,1.223,7.97,0.59,7.991808306,9.11408,0.14244,9.115192999,1.17408,0.34244,1.223,7.94,-0.2,7.942518492
17/08/2020 21:30,9.27304,0.95422,9.322006579,1.04304,0.30422,1.0865,8.23,0.65,8.255628383,9.26304,0.11422,9.263744181,1.04304,0.30422,1.0865,8.22,-0.19,8.222195571
17/08/2020 22:00,8.95576,1.05918,9.01817606,1.02576,0.29918,1.0685,7.93,0.76,7.966335418,8.91576,0.12918,8.916695792,1.02576,0.29918,1.0685,7.89,-0.17,7.89183122
17/08/2020 22:30,8.28272,0.98246,8.340784031,1.00272,0.29246,1.0445,7.28,0.69,7.312626067,8.23272,0.60246,8.254734196,1.00272,0.29246,1.0445,7.23,0.31,7.236642868
17/08/2020 23:00,7.70312,0.64966,7.730466729,0.99312,0.28966,1.0345,6.71,0.36,6.719650289,7.70312,0.63966,7.729632763,0.99312,0.28966,1.0345,6.71,0.35,6.719121966
17/08/2020 23:30,6.92264,0.79452,6.968084859,1.35264,0.39452,1.409,5.57,0.4,5.584344187,6.91264,0.78452,6.957015409,1.35264,0.39452,1.409,5.56,0.39,5.573661274
18/08/2020 00:00,6.58912,0.83266,6.641522796,1.44912,0.42266,1.5095,5.14,0.41,5.156326212,6.57912,0.82266,6.630353644,1.44912,0.42266,1.5095,5.13,0.4,5.145570911
18/08/2020 00:30,6.35504,0.91272,6.420248531,1.17504,0.34272,1.224,5.18,0.57,5.211266641,6.34504,0.90272,6.408934077,1.17504,0.34272,1.224,5.17,0.56,5.200240379
18/08/2020 01:00,6.2156,0.8408,6.272210775,1.0656,0.3108,1.11,5.15,0.53,5.177200015,6.2056,0.8408,6.262301174,1.0656,0.3108,1.11,5.14,0.53,5.167252655
18/08/2020 01:30,6.66064,-2.66648,7.174555094,1.04064,0.30352,1.084,5.62,-2.97,6.356516342,5.73064,4.32352,7.178653077,1.04064,0.30352,1.084,4.69,4.02,6.177094786
18/08/2020 02:00,6.68928,-3.02646,7.342065585,1.10928,0.32354,1.1555,5.58,-3.35,6.508371532,5.73928,4.54354,7.320047175,1.10928,0.32354,1.1555,4.63,4.22,6.264606931
