Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/08/2020 02:30,6.61672,-2.97804,7.256011701,1.20672,0.35196,1.257,5.41,-3.33,6.352715955,5.67672,4.60196,7.30774834,1.20672,0.35196,1.257,4.47,4.25,6.167933203
18/08/2020 03:00,6.52424,-2.09168,6.85133803,1.19424,0.34832,1.244,5.33,-2.44,5.861953599,5.80424,3.74832,6.909349087,1.19424,0.34832,1.244,4.61,3.4,5.728184704
18/08/2020 03:30,6.12656,0.89608,6.191744245,1.18656,0.34608,1.236,4.94,0.55,4.970523111,6.11656,0.88608,6.180408077,1.18656,0.34608,1.236,4.93,0.54,4.95948586
18/08/2020 04:00,6.14064,0.94102,6.212324706,1.34064,0.39102,1.3965,4.8,0.55,4.831407662,6.13064,0.93102,6.200930983,1.34064,0.39102,1.3965,4.79,0.54,4.820342311
18/08/2020 04:30,6.09008,0.85294,6.149518766,1.21008,0.35294,1.2605,4.88,0.5,4.90554788,6.08008,0.85294,6.139615578,1.21008,0.35294,1.2605,4.87,0.5,4.895600065
18/08/2020 05:00,6.09288,0.84334,6.150968139,1.14288,0.33334,1.1905,4.95,0.51,4.976203372,6.08288,0.84334,6.14106273,1.14288,0.33334,1.1905,4.94,0.51,4.966256135
18/08/2020 05:30,6.2364,0.9302,6.305391106,1.1664,0.3402,1.215,5.07,0.59,5.104213945,6.2264,0.9202,6.294030902,1.1664,0.3402,1.215,5.06,0.58,5.093132631
18/08/2020 06:00,6.29288,0.99334,6.370797678,1.14288,0.33334,1.1905,5.15,0.66,5.192119028,6.28288,0.98334,6.359366214,1.14288,0.33334,1.1905,5.14,0.65,5.180936209
18/08/2020 06:30,6.85712,0.80666,6.904404033,1.25712,0.36666,1.3095,5.6,0.44,5.617259118,6.84712,0.79666,6.89330976,1.25712,0.36666,1.3095,5.59,0.43,5.606514068
18/08/2020 07:00,7.75216,-2.26562,8.076448393,1.35216,0.39438,1.4085,6.4,-2.66,6.930771963,6.88216,3.50438,7.723004949,1.35216,0.39438,1.4085,5.53,3.11,6.344525199
18/08/2020 07:30,8.56016,-3.16162,9.125359185,1.16016,0.33838,1.2085,7.4,-3.5,8.185963596,7.55016,3.51838,8.329700706,1.16016,0.33838,1.2085,6.39,3.18,7.137541594
18/08/2020 08:00,9.07,-1.935,9.274110469,1.32,0.385,1.375,7.75,-2.32,8.089802223,8.56,1.715,8.730110251,1.32,0.385,1.375,7.24,1.33,7.361148008
18/08/2020 08:30,9.31184,-0.42238,9.321414541,1.43184,0.41762,1.4915,7.88,-0.84,7.924645102,9.35184,-0.43238,9.361830155,1.43184,0.41762,1.4915,7.92,-0.85,7.965481781
18/08/2020 09:00,9.67952,-0.57014,9.696296564,1.67952,0.48986,1.7495,8,-1.06,8.069919454,9.71952,-0.58014,9.736818343,1.67952,0.48986,1.7495,8.04,-1.07,8.110887744
18/08/2020 09:30,9.52392,-0.50594,9.537349079,1.69392,0.49406,1.7645,7.83,-1,7.893598672,9.55392,-0.52594,9.568385457,1.69392,0.49406,1.7645,7.86,-1.02,7.925906888
18/08/2020 10:00,9.98104,-0.61428,9.99992497,1.87104,0.54572,1.949,8.11,-1.16,8.192539289,10.03104,-0.62428,10.0504472,1.87104,0.54572,1.949,8.16,-1.17,8.243451947
18/08/2020 10:30,9.32176,-0.67782,9.346370924,1.72176,0.50218,1.7935,7.6,-1.18,7.691059745,9.35176,-0.69782,9.377759213,1.72176,0.50218,1.7935,7.63,-1.2,7.723787931
18/08/2020 11:00,10.78824,-1.02218,10.83655731,1.63824,0.47782,1.7065,9.15,-1.5,9.272135676,10.98824,-1.04218,11.03755215,1.63824,0.47782,1.7065,9.35,-1.52,9.472745114
18/08/2020 11:30,8.76024,-0.91868,8.808278935,1.89024,0.55132,1.969,6.87,-1.47,7.025510658,8.76024,-0.92868,8.809327523,1.89024,0.55132,1.969,6.87,-1.48,7.027609835
18/08/2020 12:00,8.89944,-0.85808,8.940712142,2.02944,0.59192,2.114,6.87,-1.45,7.021353146,8.89944,-0.88808,8.943641227,2.02944,0.59192,2.114,6.87,-1.48,7.027609835
18/08/2020 12:30,9.00496,-0.78772,9.039347731,1.58496,0.46228,1.651,7.42,-1.25,7.524553143,9.02496,-0.80772,9.061032756,1.58496,0.46228,1.651,7.44,-1.27,7.547615517
18/08/2020 13:00,9.20752,-0.66864,9.231766028,1.78752,0.52136,1.862,7.42,-1.19,7.514818694,9.22752,-0.68864,9.253180556,1.78752,0.52136,1.862,7.44,-1.21,7.537751654
18/08/2020 13:30,8.68184,-0.64988,8.706129439,1.85184,0.54012,1.929,6.83,-1.19,6.932892614,8.69184,-0.66988,8.717615603,1.85184,0.54012,1.929,6.84,-1.21,6.9462004
18/08/2020 14:00,8.73416,-0.80462,8.771143839,1.90416,0.55538,1.9835,6.83,-1.36,6.964086444,8.74416,-0.81462,8.782023676,1.90416,0.55538,1.9835,6.84,-1.37,6.975851203
18/08/2020 14:30,8.73856,-0.79292,8.774460268,2.21856,0.64708,2.311,6.52,-1.44,6.67712513,8.73856,-0.80292,8.775369588,2.21856,0.64708,2.311,6.52,-1.45,6.679288884
18/08/2020 15:00,8.5352,-0.7464,8.56777404,1.7952,0.5236,1.87,6.74,-1.27,6.85860773,8.5352,-0.7564,8.568651002,1.7952,0.5236,1.87,6.74,-1.28,6.860466456
18/08/2020 15:30,8.83008,-0.75706,8.862474409,0.97008,0.28294,1.0105,7.86,-1.04,7.928505534,8.86008,-0.76706,8.893222062,0.97008,0.28294,1.0105,7.89,-1.05,7.959560289
18/08/2020 16:00,9.30304,-0.30828,9.308146421,1.82304,0.53172,1.899,7.48,-0.84,7.527018002,9.31304,-0.32828,9.318824057,1.82304,0.53172,1.899,7.49,-0.86,7.539210834
18/08/2020 16:30,9.70048,-0.00486,9.700481217,2.28048,0.66514,2.3755,7.42,-0.67,7.450187917,9.71048,-0.01486,9.71049137,2.28048,0.66514,2.3755,7.43,-0.68,7.461052205
18/08/2020 17:00,9.80368,-0.04476,9.803782178,2.38368,0.69524,2.483,7.42,-0.74,7.456808969,9.78368,-0.05476,9.783833247,2.38368,0.69524,2.483,7.4,-0.75,7.437909653
18/08/2020 17:30,9.70456,0.19508,9.70652054,2.07456,0.60508,2.161,7.63,-0.41,7.641007787,9.72456,0.18508,9.726321083,2.07456,0.60508,2.161,7.65,-0.42,7.661520737
18/08/2020 18:00,9.86304,0.22672,9.865645443,1.46304,0.42672,1.524,8.4,-0.2,8.402380615,9.94304,0.21672,9.94540155,1.46304,0.42672,1.524,8.48,-0.21,8.482599837
18/08/2020 18:30,10.0888,0.3459,10.09472794,1.7688,0.5159,1.8425,8.32,-0.17,8.321736598,10.1588,0.3359,10.16435174,1.7688,0.5159,1.8425,8.39,-0.18,8.391930648
18/08/2020 19:00,9.70904,0.62472,9.729117781,1.55904,0.45472,1.624,8.15,0.17,8.151772813,9.75904,0.62472,9.779015124,1.55904,0.45472,1.624,8.2,0.17,8.201762006
18/08/2020 19:30,9.45608,0.63094,9.477105795,1.30608,0.38094,1.3605,8.15,0.25,8.153833454,9.50608,0.62094,9.526338407,1.30608,0.38094,1.3605,8.2,0.24,8.203511443
18/08/2020 20:00,9.27408,0.70744,9.301023127,1.29408,0.37744,1.348,7.98,0.33,7.986820394,9.31408,0.69744,9.340155716,1.29408,0.37744,1.348,8.02,0.32,8.026381501
18/08/2020 20:30,9.22608,0.68094,9.251174598,1.06608,0.31094,1.1105,8.16,0.37,8.168384173,9.27608,0.66094,9.299596865,1.06608,0.31094,1.1105,8.21,0.35,8.217457028
18/08/2020 21:00,9.2192,0.9056,9.263571665,1.4592,0.4256,1.52,7.76,0.48,7.774831188,9.2492,0.8956,9.292459308,1.4592,0.4256,1.52,7.79,0.47,7.804165554
18/08/2020 21:30,9.1632,0.9276,9.21003127,1.3632,0.3976,1.42,7.8,0.53,7.817985674,9.1832,0.9176,9.228930166,1.3632,0.3976,1.42,7.82,0.52,7.837269933
18/08/2020 22:00,9.05096,0.95278,9.100970643,1.14096,0.33278,1.1885,7.91,0.62,7.93426115,9.08096,0.94278,9.129768269,1.14096,0.33278,1.1885,7.94,0.61,7.963397516
18/08/2020 22:30,8.27672,1.10946,8.350748197,1.50672,0.43946,1.5695,6.77,0.67,6.803072835,8.26672,1.10946,8.340836951,1.50672,0.43946,1.5695,6.76,0.67,6.793121521
18/08/2020 23:00,7.79632,0.96476,7.8557856,1.45632,0.42476,1.517,6.34,0.54,6.362955288,7.78632,0.95476,7.844638029,1.45632,0.42476,1.517,6.33,0.53,6.352149243
18/08/2020 23:30,7.1944,0.9767,7.26039491,1.3944,0.4067,1.4525,5.8,0.57,5.827941317,7.1844,0.9667,7.249145622,1.3944,0.4067,1.4525,5.79,0.56,5.817018136
19/08/2020 00:00,6.834,0.9945,6.905981918,1.284,0.3745,1.3375,5.55,0.62,5.584523256,6.814,0.9945,6.886190983,1.284,0.3745,1.3375,5.53,0.62,5.564647338
19/08/2020 00:30,6.57936,1.01648,6.657417637,1.11936,0.32648,1.166,5.46,0.69,5.503426206,6.55936,1.00648,6.636128811,1.11936,0.32648,1.166,5.44,0.68,5.482335269
19/08/2020 01:00,6.2816,1.1288,6.382216543,1.4016,0.4088,1.46,4.88,0.72,4.932828803,6.2716,1.1188,6.370610646,1.4016,0.4088,1.46,4.87,0.71,4.921483516
19/08/2020 01:30,6.42672,0.84946,6.482616158,1.26672,0.36946,1.3195,5.16,0.48,5.182277492,6.32672,1.32946,6.464893646,1.26672,0.36946,1.3195,5.06,0.96,5.150262129
19/08/2020 02:00,6.80072,-2.33104,7.189126512,1.23072,0.35896,1.282,5.57,-2.69,6.185547672,5.76072,4.48896,7.303194972,1.23072,0.35896,1.282,4.53,4.13,6.130073409
19/08/2020 02:30,6.93312,-2.37034,7.327118441,1.23312,0.35966,1.2845,5.7,-2.73,6.320039557,5.90312,4.45966,7.398337181,1.23312,0.35966,1.2845,4.67,4.1,6.214410672
19/08/2020 03:00,6.76608,-1.93656,7.037762656,1.24608,0.36344,1.298,5.52,-2.3,5.98,5.91608,4.00344,7.143355962,1.24608,0.36344,1.298,4.67,3.64,5.921021871
19/08/2020 03:30,6.29272,1.13246,6.393808775,1.48272,0.43246,1.5445,4.81,0.7,4.860668678,6.28272,1.13246,6.383967125,1.48272,0.43246,1.5445,4.8,0.7,4.850773134
19/08/2020 04:00,6.37416,1.08038,6.465070506,1.30416,0.38038,1.3585,5.07,0.7,5.118095349,6.36416,1.08038,6.45521134,1.30416,0.38038,1.3585,5.06,0.7,5.108189503
19/08/2020 04:30,6.3884,1.0912,6.4809237,1.2384,0.3612,1.29,5.15,0.73,5.201480558,6.3784,1.0812,6.469387915,1.2384,0.3612,1.29,5.14,0.72,5.190183041
19/08/2020 05:00,6.33448,1.08214,6.426248038,1.34448,0.39214,1.4005,4.99,0.69,5.037479528,6.31448,1.07214,6.404852992,1.34448,0.39214,1.4005,4.97,0.68,5.01630342
19/08/2020 05:30,6.51464,1.27302,6.637854642,1.48464,0.43302,1.5465,5.03,0.84,5.099656851,6.50464,1.27302,6.628040544,1.48464,0.43302,1.5465,5.02,0.84,5.089793709
19/08/2020 06:00,6.9348,1.1739,7.033455214,1.1448,0.3339,1.1925,5.79,0.84,5.850615352,6.9148,1.1739,7.01373654,1.1448,0.3339,1.1925,5.77,0.84,5.830823269
19/08/2020 06:30,7.40928,1.00104,7.476597568,1.16928,0.34104,1.218,6.24,0.66,6.27480677,7.39928,0.99104,7.465353629,1.16928,0.34104,1.218,6.23,0.65,6.263816728
19/08/2020 07:00,7.73152,0.75836,7.76862352,1.33152,0.38836,1.387,6.4,0.37,6.410686391,7.73152,0.74836,7.767653713,1.33152,0.38836,1.387,6.4,0.36,6.410117004
19/08/2020 07:30,8.43328,-1.76946,8.616913615,1.37328,0.40054,1.4305,7.06,-2.17,7.385966423,8.15328,2.79054,8.617603394,1.37328,0.40054,1.4305,6.78,2.39,7.188915078
19/08/2020 08:00,9.21576,-1.61832,9.35677252,1.44576,0.42168,1.506,7.77,-2.04,8.033336791,8.72576,1.78168,8.905799863,1.44576,0.42168,1.506,7.28,1.36,7.405943559
19/08/2020 08:30,9.6668,-0.0651,9.667019202,1.4568,0.4249,1.5175,8.21,-0.49,8.224609413,9.7268,-0.0751,9.727089917,1.4568,0.4249,1.5175,8.27,-0.5,8.285101086
19/08/2020 09:00,9.7856,-0.0967,9.786077777,1.7256,0.5033,1.7975,8.06,-0.6,8.082301652,9.8256,-0.1067,9.826179331,1.7256,0.5033,1.7975,8.1,-0.61,8.122936661
19/08/2020 09:30,9.75488,-0.10566,9.755452211,1.69488,0.49434,1.7655,8.06,-0.6,8.082301652,9.79488,-0.11566,9.795562845,1.69488,0.49434,1.7655,8.1,-0.61,8.122936661
19/08/2020 10:00,9.8816,-0.0837,9.881954475,1.7016,0.4963,1.7725,8.18,-0.58,8.200536568,9.9216,-0.1737,9.923120389,1.7016,0.4963,1.7725,8.22,-0.67,8.247260151
19/08/2020 10:30,9.82384,0.29362,9.828226954,1.86384,0.54362,1.9415,7.96,-0.25,7.963924912,9.79384,-0.27638,9.797738915,1.86384,0.54362,1.9415,7.93,-0.82,7.972283236
19/08/2020 11:00,10.05296,-1.04872,10.10751297,1.75296,0.51128,1.826,8.3,-1.56,8.445330071,9.88296,0.69128,9.907106863,1.75296,0.51128,1.826,8.13,0.18,8.131992376
19/08/2020 11:30,10.3616,-4.1237,11.15202476,1.7016,0.4963,1.7725,8.66,-4.62,9.815294188,9.5116,3.3863,10.09641334,1.7016,0.4963,1.7725,7.81,2.89,8.327556664
19/08/2020 12:00,10.27048,-4.01236,11.02641339,1.74048,0.50764,1.813,8.53,-4.52,9.653564109,9.38048,3.49764,10.0113381,1.74048,0.50764,1.813,7.64,2.99,8.204248899
19/08/2020 12:30,10.65736,-3.86952,11.33809981,1.64736,0.48048,1.716,9.01,-4.35,10.00512868,9.92736,3.62048,10.5669462,1.64736,0.48048,1.716,8.28,3.14,8.855393837
19/08/2020 13:00,10.7272,-3.6779,11.34018378,1.6872,0.4921,1.7575,9.04,-4.17,9.955425656,10.0172,3.8321,10.72517069,1.6872,0.4921,1.7575,8.33,3.34,8.974658768
19/08/2020 13:30,10.41168,-3.60826,11.01919328,1.65168,0.48174,1.7205,8.76,-4.09,9.667766029,9.60168,3.91174,10.36792982,1.65168,0.48174,1.7205,7.95,3.43,8.658371671
19/08/2020 14:00,10.5024,-3.7218,11.14236066,1.7424,0.5082,1.815,8.76,-4.23,9.727820928,9.7324,3.7982,10.44729309,1.7424,0.5082,1.815,7.99,3.29,8.640844866
19/08/2020 14:30,10.46104,-3.68428,11.09086457,1.63104,0.47572,1.699,8.83,-4.16,9.76086574,9.67104,3.84572,10.4076211,1.63104,0.47572,1.699,8.04,3.37,8.717711856
19/08/2020 15:00,10.75272,-3.61004,11.34254717,1.54272,0.44996,1.607,9.21,-4.06,10.06517263,10.13272,3.90996,10.86093006,1.54272,0.44996,1.607,8.59,3.46,9.260653325
19/08/2020 15:30,10.58352,-3.42314,11.12334406,1.70352,0.49686,1.7745,8.88,-3.92,9.706739926,9.82352,4.06686,10.6320692,1.70352,0.49686,1.7745,8.12,3.57,8.870135286
19/08/2020 16:00,10.3448,-1.2486,10.41987951,1.9248,0.5614,2.005,8.42,-1.81,8.61234579,10.0448,1.5214,10.15936342,1.9248,0.5614,2.005,8.12,0.96,8.17655184
19/08/2020 16:30,9.21568,0.03874,9.215761425,1.19568,0.34874,1.2455,8.02,-0.31,8.025989036,9.31568,0.01874,9.315698849,1.19568,0.34874,1.2455,8.12,-0.33,8.126702898
19/08/2020 17:00,9.17448,-0.01786,9.174497384,0.62448,0.18214,0.6505,8.55,-0.2,8.552338861,9.28448,-0.01786,9.284497178,0.62448,0.18214,0.6505,8.66,-0.2,8.662309161
19/08/2020 17:30,9.70512,-0.03934,9.705199733,0.58512,0.17066,0.6095,9.12,-0.21,9.122417443,9.89512,-0.04934,9.895243011,0.58512,0.17066,0.6095,9.31,-0.22,9.312598993
19/08/2020 18:00,9.9752,0.4636,9.985967154,0.5952,0.1736,0.62,9.38,0.29,9.384481872,10.2052,0.4436,10.21483666,0.5952,0.1736,0.62,9.61,0.27,9.613792176
19/08/2020 18:30,9.89312,0.38966,9.900790789,0.51312,0.14966,0.5345,9.38,0.24,9.38306986,10.12312,0.38966,10.13061664,0.51312,0.14966,0.5345,9.61,0.24,9.612996411
19/08/2020 19:00,9.66896,0.39428,9.676995618,0.28896,0.08428,0.301,9.38,0.31,9.385121203,9.89896,0.38428,9.906416113,0.28896,0.08428,0.301,9.61,0.3,9.614681482
19/08/2020 19:30,9.11168,0.48924,9.124805105,0.51168,0.14924,0.533,8.6,0.34,8.606718306,9.22168,0.47924,9.234124376,0.51168,0.14924,0.533,8.71,0.33,8.716249193
19/08/2020 20:00,9.26264,0.65452,9.285736169,0.87264,0.25452,0.909,8.39,0.4,8.399529749,9.35264,0.65452,9.375514461,0.87264,0.25452,0.909,8.48,0.4,8.48942872
19/08/2020 20:30,9.27288,0.71584,9.300469364,1.08288,0.31584,1.128,8.19,0.4,8.199762192,9.33288,0.71584,9.360292517,1.08288,0.31584,1.128,8.25,0.4,8.259691278
19/08/2020 21:00,9.31112,0.73866,9.340373346,1.16112,0.33866,1.2095,8.15,0.4,8.159810047,9.38112,0.73866,9.41015574,1.16112,0.33866,1.2095,8.22,0.4,8.229726605
19/08/2020 21:30,9.22856,0.70458,9.255417476,1.07856,0.31458,1.1235,8.15,0.39,8.159325953,9.26856,0.69458,9.294549255,1.07856,0.31458,1.1235,8.19,0.38,8.198810889
19/08/2020 22:00,8.7496,0.6728,8.775429334,0.9696,0.2828,1.01,7.78,0.39,7.789768931,8.7896,0.6628,8.814554555,0.9696,0.2828,1.01,7.82,0.38,7.829227293
19/08/2020 22:30,8.49344,-1.65608,8.653388007,0.97344,0.28392,1.014,7.52,-1.94,7.766208856,7.87344,3.30392,8.538556365,0.97344,0.28392,1.014,6.9,3.02,7.531958577
19/08/2020 23:00,7.34256,0.99908,7.410219174,1.40256,0.40908,1.461,5.94,0.59,5.969229431,7.31256,1.03908,7.386015232,1.40256,0.40908,1.461,5.91,0.63,5.943483827
19/08/2020 23:30,7.12608,0.84594,7.17611529,0.94608,0.27594,0.9855,6.18,0.57,6.20623074,7.12608,0.84594,7.17611529,0.94608,0.27594,0.9855,6.18,0.57,6.20623074
20/08/2020 00:00,6.92896,0.82428,6.977816578,1.00896,0.29428,1.051,5.92,0.53,5.943677313,6.92896,0.81428,6.976642359,1.00896,0.29428,1.051,5.92,0.52,5.942793956
20/08/2020 00:30,6.41856,1.21458,6.532466383,2.99856,0.87458,3.1235,3.42,0.34,3.436859031,6.40856,1.21458,6.522641018,2.99856,0.87458,3.1235,3.41,0.34,3.426908228
20/08/2020 01:00,6.7564,-0.4848,6.773770885,1.0464,0.3052,1.09,5.71,-0.79,5.764390688,6.3764,2.0652,6.702501623,1.0464,0.3052,1.09,5.33,1.76,5.613065116
20/08/2020 01:30,7.04896,-2.58822,7.509109125,1.06896,0.31178,1.1135,5.98,-2.9,6.646081552,6.01896,4.19178,7.334773279,1.06896,0.31178,1.1135,4.95,3.88,6.289427637
20/08/2020 02:00,6.88952,-2.59014,7.360320037,1.19952,0.34986,1.2495,5.69,-2.94,6.404662364,5.85952,4.20986,7.21504649,1.19952,0.34986,1.2495,4.66,3.86,6.051049496
20/08/2020 02:30,6.93616,-2.54862,7.389572346,1.13616,0.33138,1.1835,5.8,-2.88,6.475677571,5.91616,4.19138,7.250421743,1.13616,0.33138,1.1835,4.78,3.86,6.143940104
20/08/2020 03:00,6.99136,-2.56752,7.447903974,1.07136,0.31248,1.116,5.92,-2.88,6.583372996,5.96136,4.19248,7.28798337,1.07136,0.31248,1.116,4.89,3.88,6.242315276
20/08/2020 03:30,6.72376,-2.51432,7.178492432,1.25376,0.36568,1.306,5.47,-2.88,6.181852473,5.70376,4.20568,7.086651,1.25376,0.36568,1.306,4.45,3.84,5.87776318
20/08/2020 04:00,6.62008,-2.56206,7.098563985,1.09008,0.31794,1.1355,5.53,-2.88,6.235006014,5.60008,4.15794,6.974909394,1.09008,0.31794,1.1355,4.51,3.84,5.923318327
20/08/2020 04:30,6.5696,-2.4922,7.026429036,1.3296,0.3878,1.385,5.24,-2.88,5.979297618,5.5596,4.2078,6.972426622,1.3296,0.3878,1.385,4.23,3.82,5.699587704
20/08/2020 05:00,6.54224,-2.35768,6.954103767,1.72224,0.50232,1.794,4.82,-2.86,5.604640934,5.54224,4.34232,7.040750471,1.72224,0.50232,1.794,3.82,3.84,5.416456406
20/08/2020 05:30,6.70992,-2.35794,7.112166157,1.30992,0.38206,1.3645,5.4,-2.74,6.055377775,5.70992,4.32206,7.161242144,1.30992,0.38206,1.3645,4.4,3.94,5.906233995
20/08/2020 06:00,6.89344,-2.36858,7.289011336,1.27344,0.37142,1.3265,5.62,-2.74,6.252359555,5.89344,4.31142,7.302121435,1.27344,0.37142,1.3265,4.62,3.94,6.071902503
20/08/2020 06:30,7.2744,-1.6133,7.451149727,1.3944,0.4067,1.4525,5.88,-2.02,6.217298449,6.7044,3.0467,7.364194474,1.3944,0.4067,1.4525,5.31,2.64,5.930067453
20/08/2020 07:00,7.50496,0.50978,7.522253668,1.16496,0.33978,1.2135,6.34,0.17,6.34227877,7.49496,0.50978,7.512276689,1.16496,0.33978,1.2135,6.33,0.17,6.332282369
20/08/2020 07:30,8.23536,0.07198,8.23567456,1.51536,0.44198,1.5785,6.72,-0.37,6.730178304,8.22536,0.06198,8.225593514,1.51536,0.44198,1.5785,6.71,-0.38,6.720751446
20/08/2020 08:00,8.7004,-0.2228,8.703252266,1.6704,0.4872,1.74,7.03,-0.71,7.065762521,8.7004,-0.2328,8.703514003,1.6704,0.4872,1.74,7.03,-0.72,7.06677437
20/08/2020 08:30,9.18072,-0.49354,9.193976368,2.01072,0.58646,2.0945,7.17,-1.08,7.250882705,9.18072,-0.50354,9.194518598,2.01072,0.58646,2.0945,7.17,-1.09,7.25237892
20/08/2020 09:00,9.22968,-0.59676,9.248952124,2.23968,0.65324,2.333,6.99,-1.25,7.100887269,9.22968,-0.60676,9.249602727,2.23968,0.65324,2.333,6.99,-1.26,7.102654433
20/08/2020 09:30,8.914,-0.428,8.924269158,2.544,0.742,2.65,6.37,-1.17,6.476557728,8.914,-0.438,8.924754338,2.544,0.742,2.65,6.37,-1.18,6.478371709
20/08/2020 10:00,9.02752,-0.46614,9.039546662,2.68752,0.78386,2.7995,6.34,-1.25,6.462050758,9.02752,-0.48614,9.04060006,2.68752,0.78386,2.7995,6.34,-1.27,6.465949273
20/08/2020 10:30,8.7988,-0.5066,8.813371943,3.0288,0.8834,3.155,5.77,-1.39,5.93506529,8.7988,-0.5166,8.813952405,3.0288,0.8834,3.155,5.77,-1.4,5.937415263
20/08/2020 11:00,8.63472,-0.51404,8.650007318,3.17472,0.92596,3.307,5.46,-1.44,5.64669815,8.62472,-0.52404,8.64062573,3.17472,0.92596,3.307,5.45,-1.45,5.639592184
20/08/2020 11:30,8.53992,-0.62544,8.562792115,3.40992,0.99456,3.552,5.13,-1.62,5.379711888,8.52992,-0.63544,8.553555939,3.40992,0.99456,3.552,5.12,-1.63,5.373202025
20/08/2020 12:00,8.39736,-0.58202,8.417505702,3.38736,0.98798,3.5285,5.01,-1.57,5.25023809,8.38736,-0.59202,8.408227842,3.38736,0.98798,3.5285,5,-1.58,5.243700983
20/08/2020 12:30,8.42616,-0.63862,8.450325902,3.29616,0.96138,3.4335,5.13,-1.6,5.373723104,8.42616,-0.64862,8.451087519,3.29616,0.96138,3.4335,5.13,-1.61,5.376709031
20/08/2020 13:00,8.53448,-0.55786,8.552692947,3.50448,1.02214,3.6505,5.03,-1.58,5.272314482,8.53448,-0.56786,8.55335103,3.50448,1.02214,3.6505,5.03,-1.59,5.275319896
20/08/2020 13:30,8.5416,-0.3962,8.550783882,3.6816,1.0738,3.835,4.86,-1.47,5.077450147,8.5416,-0.4062,8.551253066,3.6816,1.0738,3.835,4.86,-1.48,5.080354318
20/08/2020 14:00,8.8652,-0.5114,8.879938119,3.8352,1.1186,3.995,5.03,-1.63,5.287513593,8.8652,-0.5114,8.879938119,3.8352,1.1186,3.995,5.03,-1.63,5.287513593
20/08/2020 14:30,9.44704,-0.51378,9.461000721,3.58704,1.04622,3.7365,5.86,-1.56,6.064091028,9.46704,-0.52378,9.481518436,3.58704,1.04622,3.7365,5.88,-1.57,6.085992113
20/08/2020 15:00,9.57664,-0.50098,9.589734858,3.35664,0.97902,3.4965,6.22,-1.48,6.393653103,9.59664,-0.51098,9.61023412,3.35664,0.97902,3.4965,6.24,-1.49,6.41542672
20/08/2020 15:30,8.46032,-0.22574,8.463331085,3.58032,1.04426,3.7295,4.88,-1.27,5.042548959,8.46032,-0.23574,8.463603715,3.58032,1.04426,3.7295,4.88,-1.28,5.045076808
20/08/2020 16:00,8.71256,-0.37342,8.720558712,3.14256,0.91658,3.2735,5.57,-1.29,5.717429492,8.71256,-0.38342,8.720992641,3.14256,0.91658,3.2735,5.57,-1.3,5.719694048
20/08/2020 16:30,8.93048,-0.25236,8.934044918,3.18048,0.92764,3.313,5.75,-1.18,5.86982964,8.93048,-0.26236,8.93433298,3.18048,0.92764,3.313,5.75,-1.19,5.871848091
20/08/2020 17:00,9.13488,-0.10566,9.135491046,2.89488,0.84434,3.0155,6.24,-0.95,6.311901457,9.13488,-0.11566,9.135612177,2.89488,0.84434,3.0155,6.24,-0.96,6.31341429
20/08/2020 17:30,9.23376,0.10318,9.23433646,2.75376,0.80318,2.8685,6.48,-0.7,6.51769898,9.23376,0.09318,9.234230138,2.75376,0.80318,2.8685,6.48,-0.71,6.518780561
20/08/2020 18:00,9.42096,0.30778,9.4259862,2.22096,0.64778,2.3135,7.2,-0.34,7.208023307,9.43096,0.29778,9.43565999,2.22096,0.64778,2.3135,7.21,-0.35,7.218490147
20/08/2020 18:30,9.48112,0.29866,9.485822803,1.88112,0.54866,1.9595,7.6,-0.25,7.60411073,9.51112,0.29866,9.515807977,1.88112,0.54866,1.9595,7.63,-0.25,7.634094576
20/08/2020 19:00,9.416,0.313,9.421200826,1.656,0.483,1.725,7.76,-0.17,7.76186189,9.446,0.313,9.451184317,1.656,0.483,1.725,7.79,-0.17,7.791854721
20/08/2020 19:30,9.3488,0.6334,9.370232494,1.5888,0.4634,1.655,7.76,0.17,7.76186189,9.3788,0.6334,9.400164094,1.5888,0.4634,1.655,7.79,0.17,7.791854721
20/08/2020 20:00,9.22944,0.32942,9.235317009,1.12944,0.32942,1.1765,8.1,0,8.1,9.27944,0.32942,9.285285362,1.12944,0.32942,1.1765,8.15,0,8.15
20/08/2020 20:30,9.06648,0.34314,9.072971104,1.17648,0.34314,1.2255,7.89,0,7.89,9.10648,0.34314,9.112942612,1.17648,0.34314,1.2255,7.93,0,7.93
20/08/2020 21:00,9.16568,0.64874,9.188609985,1.19568,0.34874,1.2455,7.97,0.3,7.975644175,9.19568,0.36874,9.203070132,1.19568,0.34874,1.2455,8,0.02,8.000025
20/08/2020 21:30,9.2924,0.5357,9.307828546,1.0824,0.3157,1.1275,8.21,0.22,8.212947096,9.3524,0.5257,9.367163191,1.0824,0.3157,1.1275,8.27,0.21,8.272665834
20/08/2020 22:00,8.99792,0.58106,9.016662079,1.23792,0.36106,1.2895,7.76,0.22,7.76311793,9.02792,0.59106,9.047247728,1.23792,0.36106,1.2895,7.79,0.23,7.793394639
20/08/2020 22:30,8.52952,0.57486,8.548869835,1.31952,0.38486,1.3745,7.21,0.19,7.212503033,8.53952,0.57486,8.558847227,1.31952,0.38486,1.3745,7.22,0.19,7.222499567
20/08/2020 23:00,7.75032,0.66426,7.778733923,1.42032,0.41426,1.4795,6.33,0.25,6.334934885,7.74032,0.60426,7.763870417,1.42032,0.41426,1.4795,6.32,0.19,6.322855368
20/08/2020 23:30,7.20952,0.55736,7.231032347,1.25952,0.36736,1.312,5.95,0.19,5.95303284,7.19952,0.55736,7.221062138,1.25952,0.36736,1.312,5.94,0.19,5.943037944
21/08/2020 00:00,6.88144,0.58042,6.90587459,1.20144,0.35042,1.2515,5.68,0.23,5.684654783,6.87144,0.58042,6.895910023,1.20144,0.35042,1.2515,5.67,0.23,5.674662986
21/08/2020 00:30,6.62728,0.61504,6.655757988,1.21728,0.35504,1.268,5.41,0.26,5.416244086,6.61728,0.61504,6.64580084,1.21728,0.35504,1.268,5.4,0.26,5.406255636
21/08/2020 01:00,6.56728,0.67754,6.602138067,1.15728,0.33754,1.2055,5.41,0.34,5.42067339,6.55728,0.60754,6.585364519,1.15728,0.33754,1.2055,5.4,0.27,5.406745787
21/08/2020 01:30,6.49304,1.04922,6.577266229,1.16304,0.33922,1.2115,5.33,0.71,5.377080993,6.40304,0.33922,6.412019296,1.16304,0.33922,1.2115,5.24,0,5.24
21/08/2020 02:00,6.72248,1.01114,6.79809837,1.03248,0.30114,1.0755,5.69,0.71,5.734125914,6.63248,0.30114,6.639312935,1.03248,0.30114,1.0755,5.6,0,5.6
21/08/2020 02:30,6.91784,-0.62938,6.946411264,1.16784,0.34062,1.2165,5.75,-0.97,5.831243435,6.44784,2.98062,7.103431301,1.16784,0.34062,1.2165,5.28,2.64,5.903219461
21/08/2020 03:00,6.25256,0.86408,6.311983904,1.28256,0.37408,1.336,4.97,0.49,4.994096515,6.24256,0.85408,6.30071488,1.28256,0.37408,1.336,4.96,0.48,4.983171681
21/08/2020 03:30,6.36408,0.83244,6.418291876,1.17408,0.34244,1.223,5.19,0.49,5.213079704,6.36408,0.82244,6.417002556,1.17408,0.34244,1.223,5.19,0.48,5.212149269
21/08/2020 04:00,6.31864,0.87252,6.378597228,1.20864,0.35252,1.259,5.11,0.52,5.136389783,6.32864,0.86252,6.387145293,1.20864,0.35252,1.259,5.12,0.51,5.145337695
21/08/2020 04:30,6.29296,0.79628,6.343138608,1.15296,0.33628,1.201,5.14,0.46,5.160542607,6.30296,0.78628,6.351813993,1.15296,0.33628,1.201,5.15,0.45,5.16962281
21/08/2020 05:00,6.44592,0.77756,6.492648473,1.22592,0.35756,1.277,5.22,0.42,5.236869294,6.45592,0.77756,6.502576612,1.22592,0.35756,1.277,5.23,0.42,5.246837143
21/08/2020 05:30,6.5488,0.7784,6.594898635,1.2288,0.3584,1.28,5.32,0.42,5.336553195,6.5588,0.7784,6.60482884,1.2288,0.3584,1.28,5.33,0.42,5.346522234
21/08/2020 06:00,6.70688,0.88784,6.765389804,1.22688,0.35784,1.278,5.48,0.53,5.505569907,6.71688,0.87784,6.774000295,1.22688,0.35784,1.278,5.49,0.52,5.514571606
21/08/2020 06:30,7.14672,0.70196,7.181110959,1.20672,0.35196,1.257,5.94,0.35,5.950302513,7.15672,0.70196,7.191063134,1.20672,0.35196,1.257,5.95,0.35,5.960285228
21/08/2020 07:00,10.00112,-2.78634,10.38200808,1.28112,0.37366,1.3345,8.72,-3.16,9.274912399,9.79112,1.71366,9.939952789,1.28112,0.37366,1.3345,8.51,1.34,8.614853452
21/08/2020 07:30,8.60248,0.14364,8.603679132,1.45248,0.42364,1.513,7.15,-0.28,7.155480417,8.61248,0.06364,8.612715124,1.45248,0.42364,1.513,7.16,-0.36,7.169044567
21/08/2020 08:00,9.21568,-0.16126,9.217090791,1.91568,0.55874,1.9955,7.3,-0.72,7.335420915,9.24568,-0.16126,9.247086214,1.91568,0.55874,1.9955,7.33,-0.72,7.365276641
21/08/2020 08:30,9.79056,-1.53692,9.910458526,2.17056,0.63308,2.261,7.62,-2.17,7.922960305,9.45056,0.93308,9.496511075,2.17056,0.63308,2.261,7.28,0.3,7.286178697
21/08/2020 09:00,10.25568,-3.88126,10.96554383,2.15568,0.62874,2.2455,8.1,-4.51,9.270927677,9.25568,2.86874,9.690060962,2.15568,0.62874,2.2455,7.1,2.24,7.444971457
21/08/2020 09:30,10.33736,-3.92952,11.05902976,1.88736,0.55048,1.966,8.45,-4.48,9.56414659,9.38736,2.82048,9.801919975,1.88736,0.55048,1.966,7.5,2.27,7.836000255
21/08/2020 10:00,9.87328,-1.40946,9.973376332,2.33328,0.68054,2.4305,7.54,-2.09,7.824301886,9.61328,0.62054,9.633287199,2.33328,0.68054,2.4305,7.28,-0.06,7.280247249
21/08/2020 10:30,9.76664,-0.45348,9.777162216,3.17664,0.92652,3.309,6.59,-1.38,6.732941408,9.77664,-0.45348,9.787151465,3.17664,0.92652,3.309,6.6,-1.38,6.742729418
21/08/2020 11:00,9.64256,-0.52842,9.657028065,2.30256,0.67158,2.3985,7.34,-1.2,7.437445798,9.67256,-0.53842,9.687533899,2.30256,0.67158,2.3985,7.37,-1.21,7.468667887
21/08/2020 11:30,9.53616,-0.43112,9.545900272,2.87616,0.83888,2.996,6.66,-1.27,6.780007375,9.55616,-0.43112,9.565879907,2.87616,0.83888,2.996,6.68,-1.27,6.799654403
21/08/2020 12:00,9.67344,-0.44358,9.683604941,2.59344,0.75642,2.7015,7.08,-1.2,7.180974864,9.70344,-0.45358,9.714035343,2.59344,0.75642,2.7015,7.11,-1.21,7.212225731
21/08/2020 12:30,9.61984,-0.30338,9.624622645,3.27984,0.95662,3.4165,6.34,-1.26,6.463992574,9.63984,-0.30338,9.644612727,3.27984,0.95662,3.4165,6.36,-1.26,6.483610105
21/08/2020 13:00,9.59384,-0.35638,9.600456898,2.10384,0.61362,2.1915,7.49,-0.97,7.552549239,9.62384,-0.36638,9.630811526,2.10384,0.61362,2.1915,7.52,-0.98,7.583587542
21/08/2020 13:30,9.808,-0.216,9.810378178,2.448,0.714,2.55,7.36,-0.93,7.418524112,9.848,-0.216,9.850368521,2.448,0.714,2.55,7.4,-0.93,7.458210241
21/08/2020 14:00,9.5496,-0.3747,9.556948271,2.5896,0.7553,2.6975,6.96,-1.13,7.05113466,9.5796,-0.3847,9.587321328,2.5896,0.7553,2.6975,6.99,-1.14,7.082351304
21/08/2020 14:30,9.25488,-0.46066,9.266337542,2.29488,0.66934,2.3905,6.96,-1.13,7.05113466,9.28488,-0.47066,9.296801463,2.29488,0.66934,2.3905,6.99,-1.14,7.082351304
21/08/2020 15:00,8.88264,-0.42048,8.89258662,3.39264,0.98952,3.534,5.49,-1.41,5.668174309,8.89264,-0.42048,8.902575448,3.39264,0.98952,3.534,5.5,-1.41,5.677860513
21/08/2020 15:30,8.99808,-0.17806,8.999841612,2.57808,0.75194,2.6855,6.42,-0.93,6.487010097,9.00808,-0.18806,9.010042833,2.57808,0.75194,2.6855,6.43,-0.94,6.498345943
21/08/2020 16:00,9.11944,-0.15058,9.120683102,3.04944,0.88942,3.1765,6.07,-1.04,6.15844948,9.12944,-0.16058,9.130852132,3.04944,0.88942,3.1765,6.08,-1.05,6.17
21/08/2020 16:30,9.5016,-3.0337,9.97415351,2.9016,0.8463,3.0225,6.6,-3.88,7.65600418,8.7216,3.1463,9.271758746,2.9016,0.8463,3.0225,5.82,2.3,6.257986897
21/08/2020 17:00,10.21432,-3.80374,10.89957665,2.04432,0.59626,2.1295,8.17,-4.4,9.279488132,9.28432,3.84626,10.04949321,2.04432,0.59626,2.1295,7.24,3.25,7.936000252
21/08/2020 17:30,10.46288,-3.44666,11.01595765,1.86288,0.54334,1.9405,8.6,-3.99,9.48051159,9.62288,4.21334,10.50485856,1.86288,0.54334,1.9405,7.76,3.67,8.58408411
21/08/2020 18:00,10.08808,-3.33806,10.62600596,2.09808,0.61194,2.1855,7.99,-3.95,8.913057837,9.12808,4.32194,10.09955493,2.09808,0.61194,2.1855,7.03,3.71,7.948899295
21/08/2020 18:30,10.18624,-3.28818,10.70381301,1.68624,0.49182,1.7565,8.5,-3.78,9.302601787,9.31624,4.35182,10.28254176,1.68624,0.49182,1.7565,7.63,3.86,8.550818674
21/08/2020 19:00,10.2072,-3.2254,10.70467828,1.6272,0.4746,1.695,8.58,-3.7,9.343789381,9.3672,4.4346,10.36388503,1.6272,0.4746,1.695,7.74,3.96,8.694204967
21/08/2020 19:30,10.03432,-2.52374,10.3468276,1.32432,0.38626,1.3795,8.71,-2.91,9.183256503,9.38432,3.76626,10.11188292,1.32432,0.38626,1.3795,8.06,3.38,8.740022883
21/08/2020 20:00,9.26032,0.80926,9.295613388,1.54032,0.44926,1.6045,7.72,0.36,7.728389224,9.30032,0.80926,9.335462166,1.54032,0.44926,1.6045,7.76,0.36,7.768346027
21/08/2020 20:30,9.19408,0.81994,9.230569248,1.47408,0.42994,1.5355,7.72,0.39,7.729844759,9.23408,0.80994,9.269532688,1.47408,0.42994,1.5355,7.76,0.38,7.769298553
21/08/2020 21:00,9.35416,0.68288,9.379052959,1.24416,0.36288,1.296,8.11,0.32,8.116310738,9.41416,0.68288,9.438894723,1.24416,0.36288,1.296,8.17,0.32,8.176264428
21/08/2020 21:30,9.34216,0.74938,9.372167511,1.23216,0.35938,1.2835,8.11,0.39,8.119371897,9.40216,0.73938,9.431187383,1.23216,0.35938,1.2835,8.17,0.38,8.178832435
21/08/2020 22:00,8.888,0.674,8.913518946,1.248,0.364,1.3,7.64,0.31,7.64628668,8.918,0.624,8.939804248,1.248,0.364,1.3,7.67,0.26,7.674405514
21/08/2020 22:30,8.5316,0.5838,8.551550795,1.2816,0.3738,1.335,7.25,0.21,7.253040742,8.5616,0.5838,8.581481049,1.2816,0.3738,1.335,7.28,0.21,7.283028216
21/08/2020 23:00,7.98168,0.61674,8.005472119,1.29168,0.37674,1.3455,6.69,0.24,6.694303549,7.99168,0.61674,8.015442436,1.29168,0.37674,1.3455,6.7,0.24,6.704297129
21/08/2020 23:30,7.4352,0.7211,7.47008596,1.3752,0.4011,1.4325,6.06,0.32,6.068442963,7.4352,0.7111,7.469127275,1.3752,0.4011,1.4325,6.06,0.31,6.067923862
22/08/2020 00:00,7.32024,0.69132,7.352811503,1.17024,0.34132,1.219,6.15,0.35,6.159951299,7.33024,0.69132,7.362767265,1.17024,0.34132,1.219,6.16,0.35,6.16993517
22/08/2020 00:30,6.72328,0.78804,6.769305799,1.19328,0.34804,1.243,5.53,0.44,5.547476904,6.73328,0.77804,6.778082753,1.19328,0.34804,1.243,5.54,0.43,5.556662667
22/08/2020 01:00,6.5408,0.7619,6.585025152,1.2408,0.3619,1.2925,5.3,0.4,5.315072906,6.5508,0.7619,6.594958093,1.2408,0.3619,1.2925,5.31,0.4,5.325044601
22/08/2020 01:30,6.49288,0.75834,6.537015393,1.26288,0.36834,1.3155,5.23,0.39,5.24452095,6.52288,0.76834,6.567976085,1.26288,0.36834,1.3155,5.26,0.4,5.2751872
22/08/2020 02:00,6.60256,1.21408,6.71325471,3.20256,0.93408,3.336,3.4,0.28,3.41150993,6.62256,1.22408,6.734736283,3.20256,0.93408,3.336,3.42,0.29,3.432273299
22/08/2020 02:30,6.62376,0.79818,6.671678039,1.19376,0.34818,1.2435,5.43,0.45,5.448614503,6.63376,0.73818,6.674704596,1.19376,0.34818,1.2435,5.44,0.39,5.453961863
22/08/2020 03:00,6.41224,1.03982,6.496002421,1.54224,0.44982,1.6065,4.87,0.59,4.905609035,6.37224,0.63982,6.404280775,1.54224,0.44982,1.6065,4.83,0.19,4.833735615
22/08/2020 03:30,6.53432,0.56876,6.559026284,1.26432,0.36876,1.317,5.27,0.2,5.273793701,6.55432,0.55876,6.578094207,1.26432,0.36876,1.317,5.29,0.19,5.293410999
22/08/2020 04:00,6.3708,0.6319,6.402061406,1.4808,0.4319,1.5425,4.89,0.2,4.894088271,6.3908,0.6219,6.420987794,1.4808,0.4319,1.5425,4.91,0.19,4.913674796
22/08/2020 04:30,6.41496,0.61728,6.444590476,1.46496,0.42728,1.526,4.95,0.19,4.953645123,6.43496,0.61728,6.464498805,1.46496,0.42728,1.526,4.97,0.19,4.973630465
22/08/2020 05:00,6.60424,-2.44918,7.043753875,1.37424,0.40082,1.4315,5.23,-2.85,5.9561229,5.88424,3.77082,6.988802748,1.37424,0.40082,1.4315,4.51,3.37,5.630008881
22/08/2020 05:30,6.74216,-3.02562,7.389932195,1.35216,0.39438,1.4085,5.39,-3.42,6.383455177,5.84216,4.52438,7.389238652,1.35216,0.39438,1.4085,4.49,4.13,6.100573744
22/08/2020 06:00,6.93352,-3.01314,7.559941286,1.22352,0.35686,1.2745,5.71,-3.37,6.630309193,6.02352,4.53686,7.540947676,1.22352,0.35686,1.2745,4.8,4.18,6.364935192
22/08/2020 06:30,7.07712,-2.98334,7.680230794,1.25712,0.36666,1.3095,5.82,-3.35,6.715273636,6.16712,4.54666,7.661950551,1.25712,0.36666,1.3095,4.91,4.18,6.448294348
22/08/2020 07:00,7.15056,-3.02192,7.762893069,1.33056,0.38808,1.386,5.82,-3.41,6.745405844,6.21056,4.46808,7.650803513,1.33056,0.38808,1.386,4.88,4.08,6.360880442
22/08/2020 07:30,7.56328,-3.10446,8.175626964,1.25328,0.36554,1.3055,6.31,-3.47,7.201180459,6.64328,4.35554,7.943796186,1.25328,0.36554,1.3055,5.39,3.99,6.706131523
22/08/2020 08:00,8.16456,-3.22242,8.777472908,1.53456,0.44758,1.5985,6.63,-3.67,7.577981262,7.23456,4.18758,8.359107886,1.53456,0.44758,1.5985,5.7,3.74,6.817448203
22/08/2020 08:30,8.64672,-3.26804,9.243692563,1.92672,0.56196,2.007,6.72,-3.83,7.734810922,7.87672,3.25196,8.521617323,1.92672,0.56196,2.007,5.95,2.69,6.529823887
22/08/2020 09:00,8.63864,0.23752,8.641904697,2.04864,0.59752,2.134,6.59,-0.36,6.599825755,8.63864,0.13752,8.639734533,2.04864,0.59752,2.134,6.59,-0.46,6.606035119
22/08/2020 09:30,8.41672,0.32696,8.42306823,2.04672,0.59696,2.132,6.37,-0.27,6.375719567,8.42672,0.31696,8.43267891,2.04672,0.59696,2.132,6.38,-0.28,6.386141245
22/08/2020 10:00,8.93128,0.17954,8.933084409,2.50128,0.72954,2.6055,6.43,-0.55,6.453479682,8.94128,0.16954,8.942887221,2.50128,0.72954,2.6055,6.44,-0.56,6.464301973
22/08/2020 10:30,8.98032,0.05676,8.980499374,2.32032,0.67676,2.417,6.66,-0.62,6.688796603,8.99032,0.04676,8.990441602,2.32032,0.67676,2.417,6.67,-0.63,6.69968656
22/08/2020 11:00,8.67224,0.16732,8.673853965,3.28224,0.95732,3.419,5.39,-0.79,5.447586622,8.68224,0.16732,8.683852106,3.28224,0.95732,3.419,5.4,-0.79,5.457481104
22/08/2020 11:30,8.63864,0.02502,8.638676233,3.30864,0.96502,3.4465,5.33,-0.94,5.412254613,8.64864,0.02502,8.648676191,3.30864,0.96502,3.4465,5.34,-0.94,5.422102913
22/08/2020 12:00,7.90248,0.38114,7.911665934,3.91248,1.14114,4.0755,3.99,-0.76,4.061736082,7.90248,0.38114,7.911665934,3.91248,1.14114,4.0755,3.99,-0.76,4.061736082
22/08/2020 12:30,7.86192,0.39056,7.871615031,3.84192,1.12056,4.002,4.02,-0.73,4.085743506,7.87192,0.38056,7.881113525,3.84192,1.12056,4.002,4.03,-0.74,4.09737721
22/08/2020 13:00,7.94392,0.30906,7.949929751,3.01392,0.87906,3.1395,4.93,-0.57,4.962841928,7.95392,0.30906,7.959922201,3.01392,0.87906,3.1395,4.94,-0.57,4.972775885
22/08/2020 13:30,8.13192,0.33806,8.138943878,2.94192,0.85806,3.0645,5.19,-0.52,5.215985046,8.14192,0.32806,8.148526532,2.94192,0.85806,3.0645,5.2,-0.53,5.226939831
22/08/2020 14:00,7.59624,0.44432,7.609223508,3.30624,0.96432,3.444,4.29,-0.52,4.321400236,7.60624,0.43432,7.618629851,3.30624,0.96432,3.444,4.3,-0.53,4.332539671
22/08/2020 14:30,7.27992,0.43456,7.292878554,3.64992,1.06456,3.802,3.63,-0.63,3.684263834,7.28992,0.43456,7.302860809,3.64992,1.06456,3.802,3.64,-0.63,3.694116945
22/08/2020 15:00,7.7732,0.4601,7.786804881,2.7432,0.8001,2.8575,5.03,-0.34,5.041477958,7.7832,0.4601,7.796787431,2.7432,0.8001,2.8575,5.04,-0.34,5.051455236
22/08/2020 15:30,7.55672,0.46696,7.571133918,3.00672,0.87696,3.132,4.55,-0.41,4.568435181,7.55672,0.46696,7.571133918,3.00672,0.87696,3.132,4.55,-0.41,4.568435181
22/08/2020 16:00,8.11424,0.37332,8.122823315,2.51424,0.73332,2.619,5.6,-0.36,5.611559498,8.12424,0.37332,8.132812761,2.51424,0.73332,2.619,5.61,-0.36,5.621538935
22/08/2020 16:30,7.6308,0.5894,7.653528663,2.9808,0.8694,3.105,4.65,-0.28,4.65842248,7.6308,0.5894,7.653528663,2.9808,0.8694,3.105,4.65,-0.28,4.65842248
22/08/2020 17:00,8.46872,0.48796,8.482766259,2.35872,0.68796,2.457,6.11,-0.2,6.113272446,8.47872,0.48796,8.49274972,2.35872,0.68796,2.457,6.12,-0.2,6.123267102
22/08/2020 17:30,8.82824,0.41282,8.83788673,2.23824,0.65282,2.3315,6.59,-0.24,6.59436881,8.83824,0.41282,8.847875827,2.23824,0.65282,2.3315,6.6,-0.24,6.604362195
22/08/2020 18:00,9.0336,0.4473,9.044667282,2.2536,0.6573,2.3475,6.78,-0.21,6.783251433,9.0336,0.4473,9.044667282,2.2536,0.6573,2.3475,6.78,-0.21,6.783251433
22/08/2020 18:30,9.51464,0.26052,9.518205976,1.54464,0.45052,1.609,7.97,-0.19,7.972264421,9.56464,0.26052,9.568187341,1.54464,0.45052,1.609,8.02,-0.19,8.022250308
22/08/2020 19:00,9.63264,0.25952,9.636135325,1.47264,0.42952,1.534,8.16,-0.17,8.161770641,9.69264,0.25952,9.696113696,1.47264,0.42952,1.534,8.22,-0.17,8.22175772
22/08/2020 19:30,9.22272,0.60246,9.24237644,1.48272,0.43246,1.5445,7.74,0.17,7.7418667,9.24272,0.60246,9.262333996,1.48272,0.43246,1.5445,7.76,0.17,7.76186189
22/08/2020 20:00,9.29136,0.55248,9.307771205,1.31136,0.38248,1.366,7.98,0.17,7.981810572,9.32136,0.55248,9.337718479,1.31136,0.38248,1.366,8.01,0.17,8.011803792
22/08/2020 20:30,8.92272,0.53246,8.938593058,1.24272,0.36246,1.2945,7.68,0.17,7.68188128,8.95272,0.53246,8.968539962,1.24272,0.36246,1.2945,7.71,0.17,7.711873962
22/08/2020 21:00,9.06528,0.52154,9.08027012,1.20528,0.35154,1.2555,7.86,0.17,7.861838207,9.10528,0.52154,9.120204375,1.20528,0.35154,1.2555,7.9,0.17,7.901828902
22/08/2020 21:30,9.01872,0.50796,9.03301355,1.15872,0.33796,1.207,7.86,0.17,7.861838207,9.05872,0.50796,9.072950534,1.15872,0.33796,1.207,7.9,0.17,7.901828902
22/08/2020 22:00,8.514,0.6645,8.539892051,1.524,0.4445,1.5875,6.99,0.22,6.993461232,8.524,0.6545,8.549090376,1.524,0.4445,1.5875,7,0.21,7.003149292
22/08/2020 22:30,8.61072,0.68646,8.638039491,1.29072,0.37646,1.3445,7.32,0.31,7.326561267,8.63072,0.68646,8.657976383,1.29072,0.37646,1.3445,7.34,0.31,7.346543405
22/08/2020 23:00,7.78848,0.75914,7.82538908,1.36848,0.39914,1.4255,6.42,0.36,6.430085536,7.79848,0.75914,7.835341974,1.36848,0.39914,1.4255,6.43,0.36,6.440069875
22/08/2020 23:30,7.42328,1.35304,7.545581701,1.31328,0.38304,1.368,6.11,0.97,6.186517599,7.56328,-0.06696,7.563576403,1.31328,0.38304,1.368,6.25,-0.45,6.266179059
23/08/2020 00:00,7.13936,0.72398,7.175974376,1.17936,0.34398,1.2285,5.96,0.38,5.972101808,7.16936,0.71398,7.204824096,1.17936,0.34398,1.2285,5.99,0.37,6.001416499
23/08/2020 00:30,6.61384,0.82362,6.664925315,1.38384,0.40362,1.4415,5.23,0.42,5.246837143,6.65384,0.81362,6.703399455,1.38384,0.40362,1.4415,5.27,0.41,5.285924706
23/08/2020 01:00,6.54792,0.75356,6.591138672,1.17792,0.34356,1.227,5.37,0.41,5.385629025,6.58792,0.75356,6.630877966,1.17792,0.34356,1.227,5.41,0.41,5.425513801
23/08/2020 01:30,6.48344,0.75642,6.527416445,1.15344,0.33642,1.2015,5.33,0.42,5.346522234,6.52344,0.74642,6.566004283,1.15344,0.33642,1.2015,5.37,0.41,5.385629025
23/08/2020 02:00,6.40656,0.78358,6.454301562,1.24656,0.36358,1.2985,5.16,0.42,5.177064805,6.44656,0.77358,6.492808472,1.24656,0.36358,1.2985,5.2,0.41,5.216138418
23/08/2020 02:30,6.3624,0.8007,6.412585613,1.2024,0.3507,1.2525,5.16,0.45,5.179584925,6.4024,0.7807,6.449823118,1.2024,0.3507,1.2525,5.2,0.43,5.217748557
23/08/2020 03:00,6.29624,0.85932,6.354610059,1.26624,0.36932,1.319,5.03,0.49,5.053810444,6.32624,0.83932,6.381674592,1.26624,0.36932,1.319,5.06,0.47,5.081781184
23/08/2020 03:30,6.27928,0.88854,6.341834171,1.46928,0.42854,1.5305,4.81,0.46,4.831945778,6.28928,0.86854,6.348968786,1.46928,0.42854,1.5305,4.82,0.44,4.840041322
23/08/2020 04:00,6.22816,0.86488,6.287924491,1.38816,0.40488,1.446,4.84,0.46,4.861810362,6.20816,0.84488,6.265386884,1.38816,0.40488,1.446,4.82,0.44,4.840041322
23/08/2020 04:30,6.20368,0.85774,6.262696181,1.36368,0.39774,1.4205,4.84,0.46,4.861810362,6.18368,0.83774,6.2401688,1.36368,0.39774,1.4205,4.82,0.44,4.840041322
23/08/2020 05:00,6.12416,0.85788,6.183954544,1.36416,0.39788,1.421,4.76,0.46,4.782175237,6.13416,0.83788,6.191119592,1.36416,0.39788,1.421,4.77,0.44,4.790250515
23/08/2020 05:30,6.17824,0.81532,6.231805212,1.21824,0.35532,1.269,4.96,0.46,4.981284975,6.20824,0.79532,6.258975779,1.21824,0.35532,1.269,4.99,0.44,5.009361237
23/08/2020 06:00,6.37816,0.79988,6.428120487,1.02816,0.29988,1.071,5.35,0.5,5.373313689,6.42816,0.73988,6.470599926,1.02816,0.29988,1.071,5.4,0.44,5.417896271
23/08/2020 06:30,6.57704,0.84372,6.63093648,1.00704,0.29372,1.049,5.57,0.55,5.597088529,6.63704,0.78372,6.683151727,1.00704,0.29372,1.049,5.63,0.49,5.65128304
23/08/2020 07:00,8.62864,0.67002,8.654614668,1.02864,0.30002,1.0715,7.6,0.37,7.609001249,8.71864,0.60002,8.739262409,1.02864,0.30002,1.0715,7.69,0.3,7.695849531
23/08/2020 07:30,6.46304,0.89422,6.524608452,1.52304,0.44422,1.5865,4.94,0.45,4.960453608,6.51304,0.82422,6.564985046,1.52304,0.44422,1.5865,4.99,0.38,5.004448022
23/08/2020 08:00,6.8504,0.7597,6.892396118,1.6104,0.4697,1.6775,5.24,0.29,5.248018674,6.9004,0.6997,6.93578404,1.6104,0.4697,1.6775,5.29,0.23,5.294997639
23/08/2020 08:30,7.4472,0.6596,7.476353389,1.5072,0.4396,1.57,5.94,0.22,5.944072678,7.4972,0.6196,7.5227596,1.5072,0.4396,1.57,5.99,0.18,5.992703897
23/08/2020 09:00,7.65928,0.78854,7.699763987,1.94928,0.56854,2.0305,5.71,0.22,5.714236607,7.49928,0.74854,7.53654514,1.94928,0.56854,2.0305,5.55,0.18,5.552918152
23/08/2020 09:30,7.70808,0.91694,7.762427214,2.21808,0.64694,2.3105,5.49,0.27,5.496635334,7.61808,0.36694,7.626912078,2.21808,0.64694,2.3105,5.4,-0.28,5.407254386
23/08/2020 10:00,7.94608,0.55094,7.965156762,2.74608,0.80094,2.8605,5.2,-0.25,5.206006147,8.00608,0.52094,8.023010373,2.74608,0.80094,2.8605,5.26,-0.28,5.2674472
23/08/2020 10:30,8.8436,-2.1202,9.094201944,2.6736,0.7798,2.785,6.17,-2.9,6.817543546,7.5036,2.6498,7.957729136,2.6736,0.7798,2.785,4.83,1.87,5.179362895
23/08/2020 11:00,8.76344,-3.08608,9.290950995,2.17344,0.63392,2.264,6.59,-3.72,7.567463247,7.18344,3.90392,8.17572025,2.17344,0.63392,2.264,5.01,3.27,5.982725132
23/08/2020 11:30,8.64536,-0.99052,8.701918145,2.53536,0.73948,2.641,6.11,-1.73,6.350196847,7.67536,1.47948,7.816649679,2.53536,0.73948,2.641,5.14,0.74,5.192995282
23/08/2020 12:00,8.78464,0.58052,8.803800509,2.26464,0.66052,2.359,6.52,-0.08,6.520490779,8.35464,0.21052,8.357291918,2.26464,0.66052,2.359,6.09,-0.45,6.106602984
23/08/2020 12:30,9.02416,0.41288,9.033600257,2.44416,0.71288,2.546,6.58,-0.3,6.586835355,8.53416,0.15288,8.535529228,2.44416,0.71288,2.546,6.09,-0.56,6.115692929
23/08/2020 13:00,9.09616,0.44388,9.106983924,2.27616,0.66388,2.371,6.82,-0.22,6.823547464,8.75616,0.13388,8.75718344,2.27616,0.66388,2.371,6.48,-0.53,6.501638255
23/08/2020 13:30,9.24064,0.41352,9.249887913,1.76064,0.51352,1.834,7.48,-0.1,7.480668419,8.46064,0.05352,8.460809276,1.76064,0.51352,1.834,6.7,-0.46,6.71577248
23/08/2020 14:00,8.9916,0.4663,9.003682927,1.9416,0.5663,2.0225,7.05,-0.1,7.050709184,8.5516,0.1063,8.552260651,1.9416,0.5663,2.0225,6.61,-0.46,6.625986719
23/08/2020 14:30,8.84376,0.37318,8.851630034,2.27376,0.66318,2.3685,6.57,-0.29,6.57639719,8.25376,0.20318,8.256260428,2.27376,0.66318,2.3685,5.98,-0.46,5.997666213
23/08/2020 15:00,8.71392,0.69406,8.741517091,1.69392,0.49406,1.7645,7.02,0.2,7.022848425,8.26392,0.09406,8.264455278,1.69392,0.49406,1.7645,6.57,-0.4,6.582165297
23/08/2020 15:30,9.51784,0.72062,9.545081008,1.40784,0.41062,1.4665,8.11,0.31,8.115922622,8.89784,0.08062,8.898205226,1.40784,0.41062,1.4665,7.49,-0.33,7.497266168
23/08/2020 16:00,9.11896,0.83178,9.156816557,1.78896,0.52178,1.8635,7.33,0.31,7.336552324,8.81896,0.41178,8.828568301,1.78896,0.52178,1.8635,7.03,-0.11,7.030860545
23/08/2020 16:30,9.36896,0.82678,9.405369565,1.66896,0.48678,1.7385,7.7,0.34,7.707502838,8.75896,0.19678,8.761170164,1.66896,0.48678,1.7385,7.09,-0.29,7.09592841
23/08/2020 17:00,9.92776,0.74768,9.955874849,1.39776,0.40768,1.456,8.53,0.34,8.536773395,9.56776,0.20768,9.570013709,1.39776,0.40768,1.456,8.17,-0.2,8.172447614
23/08/2020 17:30,10.19032,0.75426,10.21819602,1.66032,0.48426,1.7295,8.53,0.27,8.534272084,9.74032,0.13426,9.741245272,1.66032,0.48426,1.7295,8.08,-0.35,8.087576893
23/08/2020 18:00,10.206,0.713,10.23087508,1.416,0.413,1.475,8.79,0.3,8.795117964,10.016,0.273,10.01971981,1.416,0.413,1.475,8.6,-0.14,8.601139459
23/08/2020 18:30,9.91272,0.85246,9.949306802,1.48272,0.43246,1.5445,8.43,0.42,8.440456149,9.28272,0.20246,9.284927606,1.48272,0.43246,1.5445,7.8,-0.23,7.803390289
23/08/2020 19:00,9.96392,0.80406,9.996310032,1.21392,0.35406,1.2645,8.75,0.45,8.761563787,9.24392,0.16406,9.245375744,1.21392,0.35406,1.2645,8.03,-0.19,8.032247506
23/08/2020 19:30,9.5316,0.7163,9.558477088,1.2216,0.3563,1.2725,8.31,0.36,8.317794179,8.8916,0.3563,8.898735879,1.2216,0.3563,1.2725,7.67,0,7.67
23/08/2020 20:00,8.97648,0.81564,9.013460035,1.35648,0.39564,1.413,7.62,0.42,7.631566025,8.65648,0.47564,8.669537439,1.35648,0.39564,1.413,7.3,0.08,7.300438343
23/08/2020 20:30,9.19152,0.80836,9.226997659,1.33152,0.38836,1.387,7.86,0.42,7.871213375,8.68152,0.55836,8.69945719,1.33152,0.38836,1.387,7.35,0.17,7.351965724
23/08/2020 21:00,9.09576,0.79418,9.130365373,1.14576,0.33418,1.1935,7.95,0.46,7.963297056,8.63576,0.49418,8.649888129,1.14576,0.33418,1.1935,7.49,0.16,7.49170875
23/08/2020 21:30,9.0204,0.7922,9.055119933,1.0704,0.3122,1.115,7.95,0.48,7.964477384,8.9004,0.5822,8.919421338,1.0704,0.3122,1.115,7.83,0.27,7.834653789
23/08/2020 22:00,8.89728,0.72254,8.926570195,1.03728,0.30254,1.0805,7.86,0.42,7.871213375,8.59728,0.61254,8.619073538,1.03728,0.30254,1.0805,7.56,0.31,7.566353151
23/08/2020 22:30,8.13728,0.81504,8.177995843,1.21728,0.35504,1.268,6.92,0.46,6.935272165,7.72728,0.68504,7.757585707,1.21728,0.35504,1.268,6.51,0.33,6.518358689
23/08/2020 23:00,7.496,0.733,7.531753116,1.416,0.413,1.475,6.08,0.32,6.088415229,7.316,0.233,7.319709352,1.416,0.413,1.475,5.9,-0.18,5.902745124
23/08/2020 23:30,6.62904,3.57722,7.532640589,1.25904,0.36722,1.3115,5.37,3.21,6.256276848,7.15904,-2.14278,7.472841484,1.25904,0.36722,1.3115,5.9,-2.51,6.411715839
24/08/2020 00:00,6.7256,0.9258,6.789020622,1.1856,0.3458,1.235,5.54,0.58,5.57027827,6.6656,0.8158,6.715337147,1.1856,0.3458,1.235,5.48,0.47,5.500118181
24/08/2020 00:30,6.1884,0.9237,6.256957428,1.4184,0.4137,1.4775,4.77,0.51,4.797186676,6.2384,0.8537,6.296541769,1.4184,0.4137,1.4775,4.82,0.44,4.840041322
24/08/2020 01:00,6.32144,0.84292,6.377391144,1.14144,0.33292,1.189,5.18,0.51,5.205045629,6.37144,0.77292,6.418150279,1.14144,0.33292,1.189,5.23,0.44,5.248475969
24/08/2020 01:30,6.29224,0.80982,6.344138448,1.06224,0.30982,1.1065,5.23,0.5,5.25384621,6.35224,0.74982,6.39634138,1.06224,0.30982,1.1065,5.29,0.44,5.308267137
24/08/2020 02:00,6.27232,0.82776,6.326704102,1.19232,0.34776,1.242,5.08,0.48,5.102626775,6.33232,0.75776,6.377497691,1.19232,0.34776,1.242,5.14,0.41,5.156326212
24/08/2020 02:30,6.2872,0.8496,6.344344253,1.2672,0.3696,1.32,5.02,0.48,5.042895993,6.3372,0.7796,6.384972983,1.2672,0.3696,1.32,5.07,0.41,5.086550894
24/08/2020 03:00,6.15008,0.93794,6.221190839,1.57008,0.45794,1.6355,4.58,0.48,4.605084147,6.19008,0.86794,6.250632788,1.57008,0.45794,1.6355,4.62,0.41,4.638156962
24/08/2020 03:30,6.21184,0.90262,6.277075677,1.55184,0.45262,1.6165,4.66,0.45,4.68167705,6.26184,0.84262,6.318278931,1.55184,0.45262,1.6165,4.71,0.39,4.726118915
24/08/2020 04:00,6.3736,0.7973,6.423275197,1.2936,0.3773,1.3475,5.08,0.42,5.097332636,6.4236,0.7373,6.465775147,1.2936,0.3773,1.3475,5.13,0.36,5.142616066
24/08/2020 04:30,6.32264,0.70452,6.361770587,1.11264,0.32452,1.159,5.21,0.38,5.223839584,6.37264,0.64452,6.405150006,1.11264,0.32452,1.159,5.26,0.32,5.269724851
24/08/2020 05:00,6.25624,0.79932,6.307095322,1.50624,0.43932,1.569,4.75,0.36,4.763622571,6.30624,0.73932,6.349429659,1.50624,0.43932,1.569,4.8,0.3,4.809365863
24/08/2020 05:30,6.52896,0.81678,6.579851689,1.42896,0.41678,1.4885,5.1,0.4,5.115662225,6.57896,0.74678,6.621207975,1.42896,0.41678,1.4885,5.15,0.33,5.160561985
24/08/2020 06:00,7.13224,0.70982,7.16747458,1.06224,0.30982,1.1065,6.07,0.4,6.083165294,6.84224,0.62982,6.871165945,1.06224,0.30982,1.1065,5.78,0.32,5.788851354
24/08/2020 06:30,7.56824,0.79782,7.610175652,1.15824,0.33782,1.2065,6.41,0.46,6.426484264,7.46824,0.67782,7.498936501,1.15824,0.33782,1.2065,6.31,0.34,6.319153424
