Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/08/2020 07:00,8.02504,0.67272,8.053186897,1.17504,0.34272,1.224,6.85,0.33,6.857944298,7.79504,0.39272,7.804926495,1.17504,0.34272,1.224,6.62,0.05,6.620188819
24/08/2020 07:30,8.6636,1.4573,8.785310936,1.2936,0.3773,1.3475,7.37,1.08,7.448711298,8.2436,-1.0727,8.313099678,1.2936,0.3773,1.3475,6.95,-1.45,7.099647879
24/08/2020 08:00,9.25552,1.14036,9.325506496,1.47552,0.43036,1.537,7.78,0.71,7.812329998,8.87552,-1.80964,9.058126307,1.47552,0.43036,1.537,7.4,-2.24,7.731597506
24/08/2020 08:30,9.92792,-0.49394,9.940199809,1.83792,0.53606,1.9145,8.09,-1.03,8.155305022,9.49792,-0.87394,9.538042538,1.83792,0.53606,1.9145,7.66,-1.41,7.788690519
24/08/2020 09:00,10.316,-0.482,10.32725423,2.256,0.658,2.35,8.06,-1.14,8.140221127,9.386,-1.132,9.454016078,2.256,0.658,2.35,7.13,-1.79,7.351258396
24/08/2020 09:30,9.91112,-0.69384,9.935376873,2.42112,0.70616,2.522,7.49,-1.4,7.619717843,9.62112,-1.00384,9.673347135,2.42112,0.70616,2.522,7.2,-1.71,7.400277022
24/08/2020 10:00,9.64976,-0.65132,9.671715763,2.66976,0.77868,2.781,6.98,-1.43,7.124977193,9.36976,-0.90132,9.413011219,2.66976,0.77868,2.781,6.7,-1.68,6.907416304
24/08/2020 10:30,9.73,-0.71,9.755870028,2.88,0.84,3,6.85,-1.55,7.02317592,9.07,-1.07,9.132896583,2.88,0.84,3,6.19,-1.91,6.47797808
24/08/2020 11:00,9.57008,-0.76206,9.600373256,3.01008,0.87794,3.1355,6.56,-1.64,6.761893226,9.14008,-1.11206,9.207482818,3.01008,0.87794,3.1355,6.13,-1.99,6.444920481
24/08/2020 11:30,9.1804,-0.7278,9.209203929,3.2304,0.9422,3.365,5.95,-1.67,6.179919093,8.7504,-1.0878,8.817755327,3.2304,0.9422,3.365,5.52,-2.03,5.881436899
24/08/2020 12:00,9.25616,-0.67362,9.280639086,3.41616,0.99638,3.5585,5.84,-1.67,6.074084293,8.68616,-1.10362,8.75598953,3.41616,0.99638,3.5585,5.27,-2.1,5.672997444
24/08/2020 12:30,9.28136,0.15998,9.282738661,6.65136,1.93998,6.9285,2.63,-1.78,3.175736135,8.69136,-0.23002,8.694403249,6.65136,1.93998,6.9285,2.04,-2.17,2.978338463
24/08/2020 13:00,9.03216,-0.48562,9.045205418,3.75216,1.09438,3.9085,5.28,-1.58,5.511333777,8.55216,-0.87562,8.596868677,3.75216,1.09438,3.9085,4.8,-1.97,5.188535439
24/08/2020 13:30,9.02112,-0.62884,9.043010881,3.26112,0.95116,3.397,5.76,-1.58,5.972771551,8.35112,-0.95884,8.405984737,3.26112,0.95116,3.397,5.09,-1.91,5.436561413
24/08/2020 14:00,8.90552,-0.74714,8.936806177,3.33552,0.97286,3.4745,5.57,-1.72,5.829519706,8.42552,-1.09714,8.496652485,3.33552,0.97286,3.4745,5.09,-2.07,5.494815738
24/08/2020 14:30,11.26672,-1.04804,11.3153598,3.12672,0.91196,3.257,8.14,-1.96,8.372645938,10.85672,-1.41804,10.94893632,3.12672,0.91196,3.257,7.73,-2.33,8.073524633
24/08/2020 15:00,11.0944,-0.9133,11.13192833,3.0744,0.8967,3.2025,8.02,-1.81,8.221709068,10.6344,-1.3833,10.72399097,3.0744,0.8967,3.2025,7.56,-2.28,7.896328261
24/08/2020 15:30,9.10824,-0.55968,9.125419311,3.25824,0.95032,3.394,5.85,-1.51,6.04173816,8.39824,-1.05968,8.464830583,3.25824,0.95032,3.394,5.14,-2.01,5.519030712
24/08/2020 16:00,9.3944,-0.6833,9.419217072,3.3144,0.9667,3.4525,6.08,-1.65,6.299912698,8.9144,-1.0733,8.978780555,3.3144,0.9667,3.4525,5.6,-2.04,5.96
24/08/2020 16:30,9.81832,-0.68174,9.841960021,3.14832,0.91826,3.2795,6.67,-1.6,6.859220072,9.16832,-0.99174,9.221802419,3.14832,0.91826,3.2795,6.02,-1.91,6.31573432
24/08/2020 17:00,10.31968,-0.59176,10.33663268,2.11968,0.61824,2.208,8.2,-1.21,8.28879364,9.64968,-1.05176,9.706828689,2.11968,0.61824,2.208,7.53,-1.67,7.712963114
24/08/2020 17:30,10.24368,-0.29226,10.24784835,2.08368,0.60774,2.1705,8.16,-0.9,8.209482322,9.94368,-0.67226,9.966378753,2.08368,0.60774,2.1705,7.86,-1.28,7.963541926
24/08/2020 18:00,10.50672,-0.11054,10.50730147,1.74672,0.50946,1.8195,8.76,-0.62,8.781913231,9.93672,-0.68054,9.95999694,1.74672,0.50946,1.8195,8.19,-1.19,8.27600145
24/08/2020 18:30,10.51728,-0.19496,10.51908684,1.45728,0.42504,1.518,9.06,-0.62,9.081189349,10.37728,-0.58496,10.39375382,1.45728,0.42504,1.518,8.92,-1.01,8.976998385
24/08/2020 19:00,10.44064,-0.04398,10.44073263,1.22064,0.35602,1.2715,9.22,-0.4,9.228672711,10.22064,-0.51398,10.23355546,1.22064,0.35602,1.2715,9,-0.87,9.041952223
24/08/2020 19:30,10.42336,-0.25902,10.42657782,1.20336,0.35098,1.2535,9.22,-0.61,9.240156925,9.88336,-0.28902,9.887585016,1.20336,0.35098,1.2535,8.68,-0.64,8.703562489
24/08/2020 20:00,10.19576,-0.34582,10.20162308,1.14576,0.33418,1.1935,9.05,-0.68,9.075511005,9.65576,-0.11582,9.6564546,1.14576,0.33418,1.1935,8.51,-0.45,8.521889462
24/08/2020 20:30,10.02984,-0.36088,10.03633025,1.29984,0.37912,1.354,8.73,-0.74,8.76130698,9.57984,0.00912,9.579844341,1.29984,0.37912,1.354,8.28,-0.37,8.288262785
24/08/2020 21:00,10.0896,-0.3197,10.09466375,1.0296,0.3003,1.0725,9.06,-0.62,9.081189349,9.9396,-0.1197,9.940320732,1.0296,0.3003,1.0725,8.91,-0.42,8.919893497
24/08/2020 21:30,9.7052,-0.3239,9.710603393,1.0152,0.2961,1.0575,8.69,-0.62,8.712089302,9.9252,0.5361,9.939667914,1.0152,0.2961,1.0575,8.91,0.24,8.913231737
24/08/2020 22:00,9.46936,-0.12852,9.470232109,0.99936,0.29148,1.041,8.47,-0.42,8.48040683,9.47936,0.53148,9.494247574,0.99936,0.29148,1.041,8.48,0.24,8.483395547
24/08/2020 22:30,8.56152,-0.03664,8.561598402,1.21152,0.35336,1.262,7.35,-0.39,7.360339666,8.38152,0.59336,8.402496867,1.21152,0.35336,1.262,7.17,0.24,7.174015612
24/08/2020 23:00,8.1396,-0.0097,8.13960578,1.0296,0.3003,1.0725,7.11,-0.31,7.116754878,8.1296,0.3503,8.137143617,1.0296,0.3003,1.0725,7.1,0.05,7.100176054
24/08/2020 23:30,7.38768,0.62974,7.414471542,1.26768,0.36974,1.3205,6.12,0.26,6.125520386,7.18768,0.58974,7.211833127,1.26768,0.36974,1.3205,5.92,0.22,5.924086427
25/08/2020 00:00,7.1008,-0.7656,7.141953794,1.1808,0.3444,1.23,5.92,-1.11,6.023163621,6.4908,2.6144,6.997540425,1.1808,0.3444,1.23,5.31,2.27,5.774859306
25/08/2020 00:30,5.41,-3.04,6.205618422,0,0,0,5.41,-3.04,6.205618422,4.47,4.44,6.300357133,0,0,0,4.47,4.44,6.300357133
25/08/2020 01:00,5.28,-0.44,5.298301615,0,0,0,5.28,-0.44,5.298301615,5.02,1.4,5.211564065,0,0,0,5.02,1.4,5.211564065
25/08/2020 01:30,4.84,0.47,4.862766702,0,0,0,4.84,0.47,4.862766702,4.84,0.45,4.860874407,0,0,0,4.84,0.45,4.860874407
25/08/2020 02:00,5.22,0.47,5.241116293,0,0,0,5.22,0.47,5.241116293,5.22,0.45,5.239360648,0,0,0,5.22,0.45,5.239360648
25/08/2020 02:30,5.12,0.51,5.145337695,0,0,0,5.12,0.51,5.145337695,5.12,0.49,5.143393821,0,0,0,5.12,0.49,5.143393821
25/08/2020 03:00,5.47,0.53,5.495616435,0,0,0,5.47,0.53,5.495616435,5.48,0.51,5.503680587,0,0,0,5.48,0.51,5.503680587
25/08/2020 03:30,5.06,0.56,5.090893831,0,0,0,5.06,0.56,5.090893831,5.06,0.54,5.088732652,0,0,0,5.06,0.54,5.088732652
25/08/2020 04:00,5.29,0.56,5.319558252,0,0,0,5.29,0.56,5.319558252,5.29,0.54,5.317490009,0,0,0,5.29,0.54,5.317490009
25/08/2020 04:30,5.21,0.56,5.240009542,0,0,0,5.21,0.56,5.240009542,5.22,0.54,5.247856705,0,0,0,5.22,0.54,5.247856705
25/08/2020 05:00,5.67,0.59,5.700614002,0,0,0,5.67,0.59,5.700614002,5.68,0.57,5.708528707,0,0,0,5.68,0.57,5.708528707
25/08/2020 05:30,5.51,0.57,5.5394043,0,0,0,5.51,0.57,5.5394043,5.51,0.55,5.537382053,0,0,0,5.51,0.55,5.537382053
25/08/2020 06:00,5.29,0.54,5.317490009,0,0,0,5.29,0.54,5.317490009,5.28,0.53,5.306533709,0,0,0,5.28,0.53,5.306533709
25/08/2020 06:30,6.28,0.34,6.289197087,0,0,0,6.28,0.34,6.289197087,6.28,0.33,6.288664405,0,0,0,6.28,0.33,6.288664405
25/08/2020 07:00,6.49,1.73,6.716621174,0,0,0,6.49,1.73,6.716621174,6.84,-1.17,6.939344349,0,0,0,6.84,-1.17,6.939344349
25/08/2020 07:30,7.20096,2.41028,7.593633821,0.00096,0.00028,0.001,7.2,2.41,7.592634589,7.48096,-2.13972,7.780948798,0.00096,0.00028,0.001,7.48,-2.14,7.780102827
25/08/2020 08:00,8.09192,-1.71944,8.272583829,0.00192,0.00056,0.002,8.09,-1.72,8.270822208,7.89192,0.95056,7.948960033,0.00192,0.00056,0.002,7.89,0.95,7.94698685
25/08/2020 08:30,8.94048,-4.31986,9.929419573,0.00048,0.00014,0.0005,8.94,-4.32,9.929048293,8.21048,3.18014,8.804843681,0.00048,0.00014,0.0005,8.21,3.18,8.804345518
25/08/2020 09:00,8.94096,-2.56972,9.302914952,0.00096,0.00028,0.001,8.94,-2.57,9.302069662,8.67096,1.07028,8.736764081,0.00096,0.00028,0.001,8.67,1.07,8.735777012
25/08/2020 09:30,8.58672,-0.74804,8.61924151,0.00672,0.00196,0.007,8.58,-0.75,8.612717341,8.67672,-0.75804,8.709770066,0.00672,0.00196,0.007,8.67,-0.76,8.703246521
25/08/2020 10:00,8.63912,-0.78734,8.674923553,0.00912,0.00266,0.0095,8.63,-0.79,8.666083314,8.74912,-0.79734,8.78537716,0.00912,0.00266,0.0095,8.74,-0.8,8.776536902
25/08/2020 10:30,8.72624,-0.85818,8.768337211,0.00624,0.00182,0.0065,8.72,-0.86,8.762305633,8.84624,-0.85818,8.887768845,0.00624,0.00182,0.0065,8.84,-0.86,8.881734065
25/08/2020 11:00,8.79624,-0.89818,8.841977463,0.00624,0.00182,0.0065,8.79,-0.9,8.835954957,8.93624,-0.89818,8.981264535,0.00624,0.00182,0.0065,8.93,-0.9,8.975238158
25/08/2020 11:30,8.6144,-0.9558,8.667262601,0.0144,0.0042,0.015,8.6,-0.96,8.653415511,8.7244,-0.9558,8.776600082,0.0144,0.0042,0.015,8.71,-0.96,8.762745004
25/08/2020 12:00,8.02112,-1.01384,8.084938936,0.02112,0.00616,0.022,8,-1.02,8.064762861,8.09112,-1.02384,8.155640453,0.02112,0.00616,0.022,8.07,-1.03,8.135465568
25/08/2020 12:30,6.13448,-1.12286,6.236397955,0.02448,0.00714,0.0255,6.11,-1.13,6.213614085,6.14448,-1.13286,6.248040193,0.02448,0.00714,0.0255,6.12,-1.14,6.225271078
25/08/2020 13:00,8.38016,-0.82412,8.420585217,0.02016,0.00588,0.021,8.36,-0.83,8.401101118,8.45016,-0.83412,8.491228427,0.02016,0.00588,0.021,8.43,-0.84,8.471747163
25/08/2020 13:30,7.2784,-1.0688,7.356455668,0.0384,0.0112,0.04,7.24,-1.08,7.320109289,7.3084,-1.0788,7.387592301,0.0384,0.0112,0.04,7.27,-1.09,7.351258396
25/08/2020 14:00,6.51864,-1.33998,6.654939057,0.06864,0.02002,0.0715,6.45,-1.36,6.591820689,6.52864,-1.34998,6.666752302,0.06864,0.02002,0.0715,6.46,-1.37,6.60367322
25/08/2020 14:30,8.20736,-1.62452,8.366589711,0.08736,0.02548,0.091,8.12,-1.65,8.285945933,8.28736,-1.63452,8.447010797,0.08736,0.02548,0.091,8.2,-1.66,8.366337311
25/08/2020 15:00,8.22192,-1.50194,8.357977761,0.06192,0.01806,0.0645,8.16,-1.52,8.300361438,8.33192,-1.51194,8.46798993,0.06192,0.01806,0.0645,8.27,-1.53,8.410338875
25/08/2020 15:30,5.35488,-1.38816,5.531882862,0.07488,0.02184,0.078,5.28,-1.41,5.46502516,5.36488,-1.38816,5.541563462,0.07488,0.02184,0.078,5.29,-1.41,5.474687206
25/08/2020 16:00,5.56328,2.03554,5.923977334,0.05328,0.01554,0.0555,5.51,2.02,5.8686029,6.42328,-4.53446,7.862560235,0.05328,0.01554,0.0555,6.37,-4.55,7.828115993
25/08/2020 16:30,6.61896,2.89428,7.224090822,0.04896,0.01428,0.051,6.57,2.88,7.173513783,7.63896,-4.78572,9.014256808,0.04896,0.01428,0.051,7.59,-4.8,8.98042872
25/08/2020 17:00,6.93304,2.88672,7.510006391,0.02304,0.00672,0.024,6.91,2.88,7.486153886,7.94304,-4.79328,9.277252697,0.02304,0.00672,0.024,7.92,-4.8,9.261015063
25/08/2020 17:30,7.61872,3.28546,8.29693569,0.01872,0.00546,0.0195,7.6,3.28,8.277584189,8.61872,-4.39454,9.674415551,0.01872,0.00546,0.0195,8.6,-4.4,9.660227741
25/08/2020 18:00,8.09624,3.58182,8.853165346,0.00624,0.00182,0.0065,8.09,3.58,8.846722557,9.06624,-4.09818,9.949461646,0.00624,0.00182,0.0065,9.06,-4.1,9.944526133
25/08/2020 18:30,8.80576,3.60168,9.513858733,0.00576,0.00168,0.006,8.8,3.6,9.507891459,8.99576,-3.90832,9.808091721,0.00576,0.00168,0.006,8.99,-3.91,9.803478974
25/08/2020 19:00,8.88192,0.18056,8.883755107,0.00192,0.00056,0.002,8.88,0.18,8.881824137,9.03192,0.18056,9.033724636,0.00192,0.00056,0.002,9.03,0.18,9.031793842
25/08/2020 19:30,8.44144,0.21042,8.444062165,0.00144,0.00042,0.0015,8.44,0.21,8.442612155,8.53144,0.21042,8.534034512,0.00144,0.00042,0.0015,8.53,0.21,8.532584603
25/08/2020 20:00,8.44,0.2,8.442369336,0,0,0,8.44,0.2,8.442369336,8.53,0.19,8.532115799,0,0,0,8.53,0.19,8.532115799
25/08/2020 20:30,8.39,0.22,8.392883891,0,0,0,8.39,0.22,8.392883891,8.48,0.22,8.482853294,0,0,0,8.48,0.22,8.482853294
25/08/2020 21:00,8.35,0.31,8.355752509,0,0,0,8.35,0.31,8.355752509,8.43,0.3,8.435336389,0,0,0,8.43,0.3,8.435336389
25/08/2020 21:30,8.23,0.36,8.23786987,0,0,0,8.23,0.36,8.23786987,8.3,0.36,8.307803561,0,0,0,8.3,0.36,8.307803561
25/08/2020 22:00,7.38,0.5,7.396918277,0,0,0,7.38,0.5,7.396918277,7.38,0.4,7.390832159,0,0,0,7.38,0.4,7.390832159
25/08/2020 22:30,6.83,0.57,6.853743503,0,0,0,6.83,0.57,6.853743503,6.79,0.28,6.795770744,0,0,0,6.79,0.28,6.795770744
25/08/2020 23:00,6.37,0.29,6.376597839,0,0,0,6.37,0.29,6.376597839,6.38,0.28,6.386141245,0,0,0,6.38,0.28,6.386141245
25/08/2020 23:30,5.96,0.38,5.972101808,0,0,0,5.96,0.38,5.972101808,5.96,0.37,5.971473855,0,0,0,5.96,0.37,5.971473855
26/08/2020 00:00,5.38,0.3,5.38835782,0,0,0,5.38,0.3,5.38835782,5.37,0.3,5.37837336,0,0,0,5.37,0.3,5.37837336
26/08/2020 00:30,6.72416,0.69288,6.759764079,1.48416,0.43288,1.546,5.24,0.26,5.246446416,6.72416,0.68288,6.758746393,1.48416,0.43288,1.546,5.24,0.25,5.245960351
26/08/2020 01:00,6.7524,-0.1168,6.753410102,1.3824,0.4032,1.44,5.37,-0.52,5.395118164,6.5224,1.5032,6.69337822,1.3824,0.4032,1.44,5.14,1.1,5.256386592
26/08/2020 01:30,6.58232,0.23776,6.586612665,1.67232,0.48776,1.742,4.91,-0.25,4.916360442,6.44232,1.53776,6.623306787,1.67232,0.48776,1.742,4.77,1.05,4.884199013
26/08/2020 02:00,6.5552,0.9486,6.623480128,1.6752,0.4886,1.745,4.88,0.46,4.901632381,6.5752,0.9286,6.640448253,1.6752,0.4886,1.745,4.9,0.44,4.919715439
26/08/2020 02:30,6.62752,0.92636,6.691947713,1.42752,0.41636,1.487,5.2,0.51,5.224949761,6.64752,0.90636,6.709024564,1.42752,0.41636,1.487,5.22,0.49,5.242947644
26/08/2020 03:00,6.8916,0.8538,6.94428722,1.2816,0.3738,1.335,5.61,0.48,5.630497314,6.9116,0.8338,6.961712218,1.2816,0.3738,1.335,5.63,0.46,5.648760926
26/08/2020 03:30,6.4532,0.9301,6.519883147,1.5432,0.4501,1.6075,4.91,0.48,4.933406531,6.4732,0.9101,6.536864711,1.5432,0.4501,1.6075,4.93,0.46,4.951413939
26/08/2020 04:00,6.45096,0.98278,6.525392053,1.62096,0.47278,1.6885,4.83,0.51,4.856850832,6.47096,0.96278,6.542191426,1.62096,0.47278,1.6885,4.85,0.49,4.874689734
26/08/2020 04:30,6.376,0.9755,6.450191955,1.596,0.4655,1.6625,4.78,0.51,4.807130121,6.376,0.9555,6.44719755,1.596,0.4655,1.6625,4.78,0.49,4.805049427
26/08/2020 05:00,6.50872,0.91546,6.57278503,1.45872,0.42546,1.5195,5.05,0.49,5.073716586,6.50872,0.91546,6.57278503,1.45872,0.42546,1.5195,5.05,0.49,5.073716586
26/08/2020 05:30,6.65864,0.98002,6.730373381,1.50864,0.44002,1.5715,5.15,0.54,5.178233289,6.65864,0.97002,6.728924539,1.50864,0.44002,1.5715,5.15,0.53,5.177200015
26/08/2020 06:00,6.81664,0.95652,6.883422942,1.49664,0.43652,1.559,5.32,0.52,5.345353122,6.81664,0.94652,6.882040468,1.49664,0.43652,1.559,5.32,0.51,5.344389582
26/08/2020 06:30,7.42904,0.75722,7.46753088,1.73904,0.50722,1.8115,5.69,0.25,5.695489443,7.42904,0.75722,7.46753088,1.73904,0.50722,1.8115,5.69,0.25,5.695489443
26/08/2020 07:00,8.25776,0.54268,8.275572597,1.27776,0.37268,1.331,6.98,0.17,6.982069894,8.26776,0.54268,8.285551098,1.27776,0.37268,1.331,6.99,0.17,6.992066933
26/08/2020 07:30,8.80296,-0.00122,8.802960085,1.57296,0.45878,1.6385,7.23,-0.46,7.244618693,8.82296,-0.00122,8.822960084,1.57296,0.45878,1.6385,7.25,-0.46,7.264578446
26/08/2020 08:00,9.75376,-0.31682,9.758904091,2.03376,0.59318,2.1185,7.72,-0.91,7.773448398,9.78376,-0.32682,9.789217081,2.03376,0.59318,2.1185,7.75,-0.92,7.804415417
26/08/2020 08:30,10.362,-0.779,10.39124078,1.752,0.511,1.825,8.61,-1.29,8.706101309,10.462,-0.789,10.49170935,1.752,0.511,1.825,8.71,-1.3,8.806480568
26/08/2020 09:00,10.19632,-0.58774,10.21324531,1.75632,0.51226,1.8295,8.44,-1.1,8.511380617,10.28632,-0.59774,10.30367276,1.75632,0.51226,1.8295,8.53,-1.11,8.601918391
26/08/2020 09:30,10.50624,-3.01568,10.93048054,2.10624,0.61432,2.194,8.4,-3.63,9.150786851,9.83624,1.96432,10.03046212,2.10624,0.61432,2.194,7.73,1.35,7.846999427
26/08/2020 10:00,11.07008,-4.10956,11.80826637,1.99008,0.58044,2.073,9.08,-4.69,10.21971135,10.31008,2.70044,10.65786685,1.99008,0.58044,2.073,8.32,2.12,8.585848822
26/08/2020 10:30,11.018,-4.481,11.89435517,2.088,0.609,2.175,8.93,-5.09,10.27876452,10.288,3.029,10.72463449,2.088,0.609,2.175,8.2,2.42,8.549643267
26/08/2020 11:00,10.88136,-4.46752,11.76276882,2.51136,0.73248,2.616,8.37,-5.2,9.853775926,10.02136,3.04248,10.47302921,2.51136,0.73248,2.616,7.51,2.31,7.857238701
26/08/2020 11:30,10.83768,-4.54526,11.75222091,2.34768,0.68474,2.4455,8.49,-5.23,9.9716097,9.97768,2.95474,10.40598802,2.34768,0.68474,2.4455,7.63,2.27,7.960515059
26/08/2020 12:00,10.3544,-2.2133,10.58830941,2.3544,0.6867,2.4525,8,-2.9,8.50940656,10.0844,0.3267,10.08969059,2.3544,0.6867,2.4525,7.73,-0.36,7.738378383
26/08/2020 12:30,10.06056,-0.76692,10.08974895,1.93056,0.56308,2.011,8.13,-1.33,8.238070162,10.11056,-0.77692,10.14036628,1.93056,0.56308,2.011,8.18,-1.34,8.289028894
26/08/2020 13:00,10.01456,-0.68992,10.03829675,1.95456,0.57008,2.036,8.06,-1.26,8.157891885,10.06456,-0.70992,10.08956661,1.95456,0.57008,2.036,8.11,-1.28,8.210389759
26/08/2020 13:30,10.19368,-0.69976,10.21766979,2.26368,0.66024,2.358,7.93,-1.36,8.045775289,10.24368,-0.70976,10.26823934,2.26368,0.66024,2.358,7.98,-1.37,8.09674626
26/08/2020 14:00,10.15448,-0.84536,10.18960733,2.00448,0.58464,2.088,8.15,-1.43,8.274503006,10.21448,-0.86536,10.25107066,2.00448,0.58464,2.088,8.21,-1.45,8.337061833
26/08/2020 14:30,10.13632,-0.87024,10.17360805,1.81632,0.52976,1.892,8.32,-1.4,8.436966279,10.19632,-0.88024,10.23424467,1.81632,0.52976,1.892,8.38,-1.41,8.497793831
26/08/2020 15:00,10.08352,-0.79814,10.11505823,1.82352,0.53186,1.8995,8.26,-1.33,8.366391098,10.13352,-0.80814,10.16569318,1.82352,0.53186,1.8995,8.31,-1.34,8.417345187
26/08/2020 15:30,9.65944,-0.68808,9.683916315,1.78944,0.52192,1.864,7.87,-1.21,7.96247449,9.67944,-0.70808,9.705304529,1.78944,0.52192,1.864,7.89,-1.23,7.985298993
26/08/2020 16:00,9.71288,-0.68416,9.736945763,2.04288,0.59584,2.128,7.67,-1.28,7.776072273,9.73288,-0.69416,9.757602738,2.04288,0.59584,2.128,7.69,-1.29,7.797448301
26/08/2020 16:30,10.20824,-0.64968,10.2288928,2.53824,0.74032,2.644,7.67,-1.39,7.794934252,10.22824,-0.65968,10.24949127,2.53824,0.74032,2.644,7.69,-1.4,7.816399427
26/08/2020 17:00,10.51568,-0.71376,10.53987567,1.73568,0.50624,1.808,8.78,-1.22,8.864355589,10.61568,-0.72376,10.64032379,1.73568,0.50624,1.808,8.88,-1.23,8.96478109
26/08/2020 17:30,10.2832,-0.4349,10.29239235,2.1432,0.6251,2.2325,8.14,-1.06,8.208727063,10.3132,-0.4449,10.32279179,2.1432,0.6251,2.2325,8.17,-1.07,8.239769414
26/08/2020 18:00,10.35864,-0.27498,10.36228916,1.86864,0.54502,1.9465,8.49,-0.82,8.529507606,10.41864,-0.28498,10.42253679,1.86864,0.54502,1.9465,8.55,-0.83,8.590192082
26/08/2020 18:30,10.20688,-0.22466,10.20935216,1.52688,0.44534,1.5905,8.68,-0.67,8.705819892,10.29688,-0.23466,10.29955354,1.52688,0.44534,1.5905,8.77,-0.68,8.796323095
26/08/2020 19:00,10.21048,-0.21986,10.21284682,1.44048,0.42014,1.5005,8.77,-0.64,8.793321329,10.32048,-0.22986,10.32303943,1.44048,0.42014,1.5005,8.88,-0.65,8.903757634
26/08/2020 19:30,10.08,-0.16,10.08126976,1.2,0.35,1.25,8.88,-0.51,8.894633213,10.2,-0.17,10.20141657,1.2,0.35,1.25,9,-0.52,9.015009706
26/08/2020 20:00,10.05656,-0.18642,10.0582877,1.00656,0.29358,1.0485,9.05,-0.48,9.062720342,10.20656,-0.19642,10.20844983,1.00656,0.29358,1.0485,9.2,-0.49,9.213039672
26/08/2020 20:30,10.8988,-0.3316,10.90384336,0.9888,0.2884,1.03,9.91,-0.62,9.92937561,11.1788,-0.3516,11.18432796,0.9888,0.2884,1.03,10.19,-0.64,10.21007835
26/08/2020 21:00,9.92224,-0.03268,9.922293817,1.12224,0.32732,1.169,8.8,-0.36,8.807360558,10.02224,-0.04268,10.02233088,1.12224,0.32732,1.169,8.9,-0.37,8.907687691
26/08/2020 21:30,9.61016,0.00338,9.610160594,1.04016,0.30338,1.0835,8.57,-0.3,8.575249268,9.68016,-0.00662,9.680162264,1.04016,0.30338,1.0835,8.64,-0.31,8.645559554
26/08/2020 22:00,9.17552,0.10286,9.176096526,1.17552,0.34286,1.2245,8,-0.24,8.00359919,9.19552,0.10286,9.196095272,1.17552,0.34286,1.2245,8.02,-0.24,8.023590219
26/08/2020 22:30,8.81888,-3.33116,9.427049984,1.05888,0.30884,1.103,7.76,-3.64,8.571300951,8.75888,4.31884,9.765774818,1.05888,0.30884,1.103,7.7,4.01,8.681595475
26/08/2020 23:00,8.44136,-2.99002,8.955265392,1.37136,0.39998,1.4285,7.07,-3.39,7.840727007,7.55136,4.12998,8.606960709,1.37136,0.39998,1.4285,6.18,3.73,7.2184001
26/08/2020 23:30,7.57376,0.38318,7.583446937,1.31376,0.38318,1.3685,6.26,0,6.26,7.54376,0.38318,7.553485411,1.31376,0.38318,1.3685,6.23,0,6.23
27/08/2020 00:00,7.46384,0.46862,7.478536772,1.02384,0.29862,1.0665,6.44,0.17,6.442243398,7.44384,0.46862,7.458576181,1.02384,0.29862,1.0665,6.42,0.17,6.422250384
27/08/2020 00:30,6.84424,0.50332,6.862721924,1.07424,0.31332,1.119,5.77,0.19,5.773127402,6.81424,0.48332,6.831358942,1.07424,0.31332,1.119,5.74,0.17,5.74251687
27/08/2020 01:00,6.6044,0.5817,6.629967892,1.2744,0.3717,1.3275,5.33,0.21,5.334135356,6.5744,0.5717,6.599210275,1.2744,0.3717,1.3275,5.3,0.2,5.303772242
27/08/2020 01:30,6.6756,0.5408,6.697469671,1.0656,0.3108,1.11,5.61,0.23,5.614712815,6.6456,0.5308,6.666764433,1.0656,0.3108,1.11,5.58,0.22,5.584335233
27/08/2020 02:00,6.68616,0.60888,6.713826807,1.19616,0.34888,1.246,5.49,0.26,5.4961532,6.65616,0.59888,6.683047449,1.19616,0.34888,1.246,5.46,0.25,5.465720447
27/08/2020 02:30,6.78232,0.57276,6.806461533,1.07232,0.31276,1.117,5.71,0.26,5.715916374,6.75232,0.56276,6.775730529,1.07232,0.31276,1.117,5.68,0.25,5.685499099
27/08/2020 03:00,6.80032,0.56176,6.823483451,1.00032,0.29176,1.042,5.8,0.27,5.806281082,6.78032,0.55176,6.802733157,1.00032,0.29176,1.042,5.78,0.26,5.785844796
27/08/2020 03:30,6.56376,0.55568,6.587239604,1.01376,0.29568,1.056,5.55,0.26,5.556086752,6.53376,0.54568,6.55650718,1.01376,0.29568,1.056,5.52,0.25,5.525658332
27/08/2020 04:00,6.71032,0.60176,6.737247925,1.00032,0.29176,1.042,5.71,0.31,5.71840887,6.69032,0.59176,6.716439652,1.00032,0.29176,1.042,5.69,0.3,5.697903123
27/08/2020 04:30,6.60056,0.57808,6.625825896,1.09056,0.31808,1.136,5.51,0.26,5.51613089,6.57056,0.56808,6.595071918,1.09056,0.31808,1.136,5.48,0.25,5.485699591
27/08/2020 05:00,6.68328,0.51554,6.703134569,1.01328,0.29554,1.0555,5.67,0.22,5.674266472,6.65328,0.50554,6.672458726,1.01328,0.29554,1.0555,5.64,0.21,5.64390822
27/08/2020 05:30,6.83184,0.53262,6.852570456,1.07184,0.31262,1.1165,5.76,0.22,5.764199858,6.80184,0.53262,6.82266161,1.07184,0.31262,1.1165,5.73,0.22,5.73422183
27/08/2020 06:00,7.03648,0.55064,7.057992292,1.23648,0.36064,1.288,5.8,0.19,5.803111235,7.01648,0.54064,7.03727811,1.23648,0.36064,1.288,5.78,0.18,5.782802089
27/08/2020 06:30,7.62752,0.41136,7.63860448,1.06752,0.31136,1.112,6.56,0.1,6.560762151,7.60752,0.18136,7.609681465,1.06752,0.31136,1.112,6.54,-0.13,6.541291921
27/08/2020 07:00,8.03424,0.21082,8.037005503,1.37424,0.40082,1.4315,6.66,-0.19,6.662709659,8.01424,0.21082,8.017012402,1.37424,0.40082,1.4315,6.64,-0.19,6.642717817
27/08/2020 07:30,9.08176,-0.12282,9.082590459,1.12176,0.32718,1.1685,7.96,-0.45,7.972709702,9.10176,-0.13282,9.102729055,1.12176,0.32718,1.1685,7.98,-0.46,7.99324715
27/08/2020 08:00,9.65992,-0.48044,9.671860059,1.36992,0.39956,1.427,8.29,-0.88,8.336576036,9.69992,-0.49044,9.712310714,1.36992,0.39956,1.427,8.33,-0.89,8.377410101
27/08/2020 08:30,10.53504,-0.78728,10.56441563,1.41504,0.41272,1.474,9.12,-1.2,9.19860859,10.68504,-0.69728,10.70776724,1.41504,0.41272,1.474,9.27,-1.11,9.336219792
27/08/2020 09:00,10.48544,-2.82008,10.85805246,1.88544,0.54992,1.964,8.6,-3.37,9.236714784,10.10544,1.28992,10.18743399,1.88544,0.54992,1.964,8.22,0.74,8.253241787
27/08/2020 09:30,9.9488,-0.6691,9.971274555,1.8888,0.5509,1.9675,8.06,-1.22,8.151809615,9.9888,-0.6791,10.01185808,1.8888,0.5509,1.9675,8.1,-1.23,8.192856645
27/08/2020 10:00,10.19712,-0.80584,10.22891169,1.55712,0.45416,1.622,8.64,-1.26,8.731391642,10.27712,-0.81584,10.30945151,1.55712,0.45416,1.622,8.72,-1.27,8.811997503
27/08/2020 10:30,9.79528,-0.70096,9.820328671,1.98528,0.57904,2.068,7.81,-1.28,7.914196106,9.80528,-0.71096,9.83102131,1.98528,0.57904,2.068,7.82,-1.29,7.92568609
27/08/2020 11:00,10.19272,-0.99504,10.24117403,1.90272,0.55496,1.982,8.29,-1.55,8.433658755,10.23272,-1.00504,10.28195818,1.90272,0.55496,1.982,8.33,-1.56,8.474815632
27/08/2020 11:30,10.41768,-1.09276,10.47483561,1.56768,0.45724,1.633,8.85,-1.55,8.984709233,10.53768,-1.11276,10.59626984,1.56768,0.45724,1.633,8.97,-1.57,9.106360415
27/08/2020 12:00,10.37712,-1.11334,10.4366731,1.73712,0.50666,1.8095,8.64,-1.62,8.790563122,10.45712,-1.12334,10.51728346,1.73712,0.50666,1.8095,8.72,-1.63,8.871037143
27/08/2020 12:30,10.31136,-0.95252,10.35526144,1.67136,0.48748,1.741,8.64,-1.44,8.759178044,10.39136,-0.96252,10.43584244,1.67136,0.48748,1.741,8.72,-1.45,8.839734159
27/08/2020 13:00,10.4736,-0.8852,10.51094078,1.3536,0.3948,1.41,9.12,-1.28,9.209386516,10.6336,-0.8952,10.67121511,1.3536,0.3948,1.41,9.28,-1.29,9.369231559
27/08/2020 13:30,10.34464,-0.80948,10.37626304,1.54464,0.45052,1.609,8.8,-1.26,8.889746903,10.45464,-0.81948,10.48670802,1.54464,0.45052,1.609,8.91,-1.27,9.000055555
27/08/2020 14:00,10.39632,-0.97774,10.44219541,1.51632,0.44226,1.5795,8.88,-1.42,8.992819358,10.52632,-0.98774,10.57256086,1.51632,0.44226,1.5795,9.01,-1.43,9.122773701
27/08/2020 14:30,10.4496,-1.0672,10.5039543,1.4496,0.4228,1.51,9,-1.49,9.122505138,10.5896,-1.0872,10.64526336,1.4496,0.4228,1.51,9.14,-1.51,9.263892271
27/08/2020 15:00,10.38296,-1.00622,10.4316028,1.21296,0.35378,1.2635,9.17,-1.36,9.270302045,10.56296,-1.02622,10.61269294,1.21296,0.35378,1.2635,9.35,-1.38,9.451290917
27/08/2020 15:30,10.30544,-0.69008,10.32851896,1.16544,0.33992,1.214,9.14,-1.03,9.19785301,10.47544,-0.70008,10.49880732,1.16544,0.33992,1.214,9.31,-1.04,9.367907984
27/08/2020 16:00,10.51904,-0.69778,10.5421582,1.13904,0.33222,1.1865,9.38,-1.03,9.436381722,10.72904,-0.70778,10.75236029,1.13904,0.33222,1.1865,9.59,-1.04,9.646227242
27/08/2020 16:30,10.56848,-0.55336,10.5829569,1.18848,0.34664,1.238,9.38,-0.9,9.423078053,10.77848,-0.56336,10.79319256,1.18848,0.34664,1.238,9.59,-0.91,9.633078428
27/08/2020 17:00,10.632,-0.3865,10.63902281,1.452,0.4235,1.5125,9.18,-0.81,9.21566601,10.802,-0.4065,10.80964598,1.452,0.4235,1.5125,9.35,-0.83,9.386767282
27/08/2020 17:30,10.42552,-0.04464,10.42561557,1.35552,0.39536,1.412,9.07,-0.44,9.080666275,10.57552,-0.04464,10.57561421,1.35552,0.39536,1.412,9.22,-0.44,9.230492945
27/08/2020 18:00,10.5156,0.1158,10.51623759,1.1856,0.3458,1.235,9.33,-0.23,9.33283451,10.7156,0.1158,10.71622569,1.1856,0.3458,1.235,9.53,-0.23,9.532775042
27/08/2020 18:30,10.48304,0.13172,10.4838675,1.10304,0.32172,1.149,9.38,-0.19,9.38192411,10.68304,0.12172,10.6837334,1.10304,0.32172,1.149,9.58,-0.2,9.582087455
27/08/2020 19:00,10.4596,0.4503,10.46928853,1.0296,0.3003,1.0725,9.43,0.15,9.431192926,10.6696,0.4103,10.67748614,1.0296,0.3003,1.0725,9.64,0.11,9.640627573
27/08/2020 19:30,10.21392,0.49156,10.22574168,1.03392,0.30156,1.077,9.18,0.19,9.18196602,10.39392,0.49156,10.40553719,1.03392,0.30156,1.077,9.36,0.19,9.36192822
27/08/2020 20:00,10.25088,1.12984,10.31295686,3.29088,0.95984,3.428,6.96,0.17,6.96207584,10.24088,1.12984,10.30301711,3.29088,0.95984,3.428,6.95,0.17,6.952078826
27/08/2020 20:30,10.02968,0.51324,10.0428032,1.03968,0.30324,1.083,8.99,0.21,8.992452391,10.17968,0.50324,10.19211143,1.03968,0.30324,1.083,9.14,0.2,9.142187922
27/08/2020 21:00,9.82608,0.47344,9.837479027,1.00608,0.29344,1.048,8.82,0.18,8.821836543,9.95608,0.48344,9.967810351,1.00608,0.29344,1.048,8.95,0.19,8.952016533
27/08/2020 21:30,9.67136,-2.94502,10.10981439,1.01136,0.29498,1.0535,8.66,-3.24,9.246253295,9.12136,4.32498,10.09478381,1.01136,0.29498,1.0535,8.11,4.03,9.056102915
27/08/2020 22:00,9.38064,-3.07148,9.870683674,1.16064,0.33852,1.209,8.22,-3.41,8.899241541,8.48064,4.51852,9.609280816,1.16064,0.33852,1.209,7.32,4.18,8.429400928
27/08/2020 22:30,8.77192,-2.97694,9.263301369,1.38192,0.40306,1.4395,7.39,-3.38,8.126284514,7.80192,4.65306,9.084102765,1.38192,0.40306,1.4395,6.42,4.25,7.699279187
27/08/2020 23:00,8.30232,-2.95974,8.814112448,1.13232,0.33026,1.1795,7.17,-3.29,7.888789514,7.33232,4.70026,8.709498301,1.13232,0.33026,1.1795,6.2,4.37,7.585308168
27/08/2020 23:30,7.16288,0.56084,7.184802809,1.20288,0.35084,1.253,5.96,0.21,5.963698517,7.07288,1.01084,7.144748351,1.20288,0.35084,1.253,5.87,0.66,5.906987388
28/08/2020 00:00,6.81392,0.77156,6.857463861,1.03392,0.30156,1.077,5.78,0.47,5.799077513,6.79392,0.76156,6.836470039,1.03392,0.30156,1.077,5.76,0.46,5.778338862
28/08/2020 00:30,6.86024,0.73632,6.89964202,1.05024,0.30632,1.094,5.81,0.43,5.82589049,6.84024,0.72632,6.878693481,1.05024,0.30632,1.094,5.79,0.42,5.805213174
28/08/2020 01:00,6.63784,0.65812,6.670385431,0.98784,0.28812,1.029,5.65,0.37,5.662102083,6.60784,0.90812,6.66994988,0.98784,0.28812,1.029,5.62,0.62,5.654095861
28/08/2020 01:30,7.01608,-2.75156,7.536342681,1.12608,0.32844,1.173,5.89,-3.08,6.646690906,6.09608,4.75844,7.733365542,1.12608,0.32844,1.173,4.97,4.43,6.657762387
28/08/2020 02:00,7.1852,-2.8214,7.719287338,0.9552,0.2786,0.995,6.23,-3.1,6.95865648,6.2652,4.6886,7.825324338,0.9552,0.2786,0.995,5.31,4.41,6.902477816
28/08/2020 02:30,6.92112,-2.60634,7.395600736,1.04112,0.30366,1.0845,5.88,-2.91,6.560678319,5.95112,4.52366,7.475247758,1.04112,0.30366,1.0845,4.91,4.22,6.474295328
28/08/2020 03:00,6.79728,-2.77246,7.340950201,0.91728,0.26754,0.9555,5.88,-3.04,6.619365529,5.85728,4.43754,7.348434544,0.91728,0.26754,0.9555,4.94,4.17,6.464711904
28/08/2020 03:30,6.9404,-2.9928,7.558174647,0.9504,0.2772,0.99,5.99,-3.27,6.824441369,6.0104,4.5572,7.542743533,0.9504,0.2772,0.99,5.06,4.28,6.627367502
28/08/2020 04:00,6.83768,-2.83276,7.401242936,1.56768,0.45724,1.633,5.27,-3.29,6.212648389,5.91768,4.71724,7.567779714,1.56768,0.45724,1.633,4.35,4.26,6.088521988
28/08/2020 04:30,6.916,-2.947,7.517703439,1.176,0.343,1.225,5.74,-3.29,6.61601844,5.996,4.573,7.540845112,1.176,0.343,1.225,4.82,4.23,6.41290106
28/08/2020 05:00,6.858,-2.856,7.428923206,1.248,0.364,1.3,5.61,-3.22,6.468423301,5.938,4.644,7.538340666,1.248,0.364,1.3,4.69,4.28,6.349370047
28/08/2020 05:30,6.9484,-2.5888,7.414994808,1.2384,0.3612,1.29,5.71,-2.95,6.427021083,5.9984,4.5512,7.529556693,1.2384,0.3612,1.29,4.76,4.19,6.341427284
28/08/2020 06:00,7.21344,-2.28608,7.56702573,1.21344,0.35392,1.264,6,-2.64,6.555120136,6.24344,4.26392,7.560526225,1.21344,0.35392,1.264,5.03,3.91,6.370949694
28/08/2020 06:30,7.31664,0.75402,7.35539034,1.31664,0.38402,1.3715,6,0.37,6.011397508,7.29664,0.74402,7.334474831,1.31664,0.38402,1.3715,5.98,0.36,5.99082632
28/08/2020 07:00,7.78576,0.65418,7.813194625,1.38576,0.40418,1.4435,6.4,0.25,6.404880951,7.77576,0.65418,7.803229783,1.38576,0.40418,1.4435,6.39,0.25,6.394888584
28/08/2020 07:30,8.6248,0.0489,8.624938623,1.0248,0.2989,1.0675,7.6,-0.25,7.60411073,8.6348,0.0389,8.634887622,1.0248,0.2989,1.0675,7.61,-0.26,7.614440229
28/08/2020 08:00,9.2836,-0.2227,9.28627074,1.0536,0.3073,1.0975,8.23,-0.53,8.247047957,9.3236,-0.2327,9.326503431,1.0536,0.3073,1.0975,8.27,-0.54,8.287611236
28/08/2020 08:30,9.99032,-0.23574,9.993100973,2.14032,0.62426,2.2295,7.85,-0.86,7.896967773,10.05032,-0.24574,10.05332384,2.14032,0.62426,2.2295,7.91,-0.87,7.957700673
28/08/2020 09:00,10.16128,0.04454,10.16137762,3.10128,0.90454,3.2305,7.06,-0.86,7.112186724,10.18128,-0.08546,10.18163866,3.10128,0.90454,3.2305,7.08,-0.99,7.148881031
28/08/2020 09:30,9.92976,-0.26632,9.933330761,1.34976,0.39368,1.406,8.58,-0.66,8.605347175,10.00976,-0.27632,10.01357319,1.34976,0.39368,1.406,8.66,-0.67,8.685879345
28/08/2020 10:00,10.08088,-0.95016,10.12555903,1.37088,0.39984,1.428,8.71,-1.35,8.814000227,10.03088,0.35984,10.03733224,1.37088,0.39984,1.428,8.66,-0.04,8.660092378
28/08/2020 10:30,10.316,-1.872,10.48447614,1.776,0.518,1.85,8.54,-2.39,8.868128326,10.096,0.748,10.12367127,1.776,0.518,1.85,8.32,0.23,8.323178479
28/08/2020 11:00,10.30984,-0.75338,10.33732955,1.83984,0.53662,1.9165,8.47,-1.29,8.567671796,10.37984,-0.77338,10.40861158,1.83984,0.53662,1.9165,8.54,-1.31,8.639890046
28/08/2020 11:30,10.18608,-0.71406,10.21107768,1.66608,0.48594,1.7355,8.52,-1.2,8.60409205,10.27608,-0.73406,10.30226501,1.66608,0.48594,1.7355,8.61,-1.22,8.69600483
28/08/2020 12:00,10.33368,-0.78726,10.36362488,1.96368,0.57274,2.0455,8.37,-1.36,8.479770044,10.41368,-0.79726,10.44415409,1.96368,0.57274,2.0455,8.45,-1.37,8.560338778
28/08/2020 12:30,10.70328,-0.74946,10.72948708,1.61328,0.47054,1.6805,9.09,-1.22,9.171504784,10.87328,-0.76946,10.90047185,1.61328,0.47054,1.6805,9.26,-1.24,9.342654869
28/08/2020 13:00,10.40872,-0.52204,10.421803,1.15872,0.33796,1.207,9.25,-0.86,9.289892357,10.60872,-0.54204,10.62255842,1.15872,0.33796,1.207,9.45,-0.88,9.490885101
28/08/2020 13:30,10.3372,-0.5254,10.35054342,1.1472,0.3346,1.195,9.19,-0.86,9.230151678,10.5272,-0.5454,10.54131875,1.1472,0.3346,1.195,9.38,-0.88,9.421188885
28/08/2020 14:00,10.32264,-0.52548,10.33600628,1.35264,0.39452,1.409,8.97,-0.92,9.017056061,10.48264,-0.53548,10.49630793,1.35264,0.39452,1.409,9.13,-0.93,9.177243595
28/08/2020 14:30,11.23784,-0.68688,11.25881219,1.34784,0.39312,1.404,9.89,-1.08,9.948793897,11.50784,-0.70688,11.52952995,1.34784,0.39312,1.404,10.16,-1.1,10.21937376
28/08/2020 15:00,11.1164,-0.5198,11.12854622,1.4064,0.4102,1.465,9.71,-0.93,9.754434889,11.3664,-0.5398,11.37921056,1.4064,0.4102,1.465,9.96,-0.95,10.00520365
28/08/2020 15:30,10.1316,-0.0912,10.13201046,1.6416,0.4788,1.71,8.49,-0.57,8.509112762,10.2316,-0.1012,10.23210047,1.6416,0.4788,1.71,8.59,-0.58,8.609558641
28/08/2020 16:00,9.89808,0.05444,9.89822971,2.03808,0.59444,2.123,7.86,-0.54,7.878527781,9.93808,0.03444,9.938139675,2.03808,0.59444,2.123,7.9,-0.56,7.91982323
28/08/2020 16:30,10.30792,-0.02394,10.3079478,1.59792,0.46606,1.6645,8.71,-0.49,8.72377212,10.42792,-0.04394,10.42801257,1.59792,0.46606,1.6645,8.83,-0.51,8.844715937
28/08/2020 17:00,10.46776,0.00268,10.46776034,1.75776,0.51268,1.831,8.71,-0.51,8.724918338,10.58776,-0.01732,10.58777417,1.75776,0.51268,1.831,8.83,-0.53,8.845891702
28/08/2020 17:30,10.85024,-0.14118,10.85115846,1.47024,0.42882,1.5315,9.38,-0.57,9.397302805,11.08024,-0.15118,11.08127131,1.47024,0.42882,1.5315,9.61,-0.58,9.627486692
28/08/2020 18:00,10.95864,-0.07248,10.95887969,1.32864,0.38752,1.384,9.63,-0.46,9.640980241,11.20864,-0.08248,11.20894346,1.32864,0.38752,1.384,9.88,-0.47,9.891172832
28/08/2020 18:30,10.9472,0.0621,10.94737614,1.4472,0.4221,1.5075,9.5,-0.36,9.506818606,11.1872,0.0421,11.18727922,1.4472,0.4221,1.5075,9.74,-0.38,9.747409912
28/08/2020 19:00,10.79256,0.21658,10.79473289,1.46256,0.42658,1.5235,9.33,-0.21,9.332363045,11.00256,0.20658,11.00449916,1.46256,0.42658,1.5235,9.54,-0.22,9.54253635
28/08/2020 19:30,10.65952,0.26236,10.66274821,1.61952,0.47236,1.687,9.04,-0.21,9.04243883,10.82952,0.26236,10.83269755,1.61952,0.47236,1.687,9.21,-0.21,9.212393826
28/08/2020 20:00,10.50744,0.20842,10.50950685,1.29744,0.37842,1.3515,9.21,-0.17,9.211568813,10.70744,0.20842,10.70946825,1.29744,0.37842,1.3515,9.41,-0.17,9.411535475
28/08/2020 20:30,10.35408,0.55744,10.36907479,1.29408,0.37744,1.348,9.06,0.18,9.061787903,10.52408,0.53744,10.53779396,1.29408,0.37744,1.348,9.23,0.16,9.231386678
28/08/2020 21:00,10.35144,0.54792,10.36593104,1.26144,0.36792,1.314,9.09,0.18,9.091782004,10.53144,0.52792,10.54466348,1.26144,0.36792,1.314,9.27,0.16,9.271380695
28/08/2020 21:30,9.87912,0.58016,9.896140541,1.26912,0.37016,1.322,8.61,0.21,8.612560595,9.97912,0.57016,9.99539486,1.26912,0.37016,1.322,8.71,0.2,8.712295909
28/08/2020 22:00,9.24432,0.61876,9.265004922,1.26432,0.36876,1.317,7.98,0.25,7.98391508,9.28432,0.60876,9.30425637,1.26432,0.36876,1.317,8.02,0.24,8.023590219
28/08/2020 22:30,9.10352,-2.40314,9.415368195,1.46352,0.42686,1.5245,7.64,-2.83,8.147300166,8.27352,4.06686,9.219028335,1.46352,0.42686,1.5245,6.81,3.64,7.721767932
28/08/2020 23:00,8.26184,0.28512,8.266758349,1.25184,0.36512,1.304,7.01,-0.08,7.010456476,8.09184,1.46512,8.223408734,1.25184,0.36512,1.304,6.84,1.1,6.92788568
28/08/2020 23:30,7.46816,1.01738,7.537139766,1.32816,0.38738,1.3835,6.14,0.63,6.172236224,7.47816,1.00738,7.545706822,1.32816,0.38738,1.3835,6.15,0.62,6.181173028
29/08/2020 00:00,7.04616,0.95638,7.110768837,1.25616,0.36638,1.3085,5.79,0.59,5.819982818,7.04616,0.94638,7.109430768,1.25616,0.36638,1.3085,5.79,0.58,5.818977573
29/08/2020 00:30,6.55024,1.05382,6.634469131,1.59024,0.46382,1.6565,4.96,0.59,4.994967467,6.55024,1.04382,6.632888078,1.59024,0.46382,1.6565,4.96,0.58,4.993796151
29/08/2020 01:00,6.44896,0.95928,6.519915889,1.36896,0.39928,1.426,5.08,0.56,5.110772936,6.45896,0.95928,6.529807225,1.36896,0.39928,1.426,5.09,0.56,5.120712841
29/08/2020 01:30,6.44032,0.92926,6.507015126,1.30032,0.37926,1.3545,5.14,0.55,5.169342318,6.45032,0.92926,6.516912785,1.30032,0.37926,1.3545,5.15,0.55,5.179285665
29/08/2020 02:00,6.73552,0.94536,6.801539179,1.35552,0.39536,1.412,5.38,0.55,5.408040311,6.73552,0.94536,6.801539179,1.35552,0.39536,1.412,5.38,0.55,5.408040311
29/08/2020 02:30,6.70768,0.91474,6.769765155,1.14768,0.33474,1.1955,5.56,0.58,5.590169944,6.70768,0.90474,6.768421193,1.14768,0.33474,1.1955,5.56,0.57,5.589141258
29/08/2020 03:00,6.6044,0.9567,6.673333069,1.3944,0.4067,1.4525,5.21,0.55,5.238950277,6.6144,0.9467,6.681805763,1.3944,0.4067,1.4525,5.22,0.54,5.247856705
29/08/2020 03:30,6.53544,0.95492,6.604835214,1.28544,0.37492,1.339,5.25,0.58,5.281940931,6.53544,0.94492,6.603396838,1.28544,0.37492,1.339,5.25,0.57,5.280852204
29/08/2020 04:00,6.5276,0.9493,6.596266539,1.1976,0.3493,1.2475,5.33,0.6,5.363664792,6.5376,0.9493,6.606162596,1.1976,0.3493,1.2475,5.34,0.6,5.373602144
29/08/2020 04:30,6.30792,0.99606,6.386077846,1.35792,0.39606,1.4145,4.95,0.6,4.986231042,6.30792,0.99606,6.386077846,1.35792,0.39606,1.4145,4.95,0.6,4.986231042
29/08/2020 05:00,6.3072,0.9921,6.384750132,1.2072,0.3521,1.2575,5.1,0.64,5.14,6.2772,0.7621,6.323293149,1.2072,0.3521,1.2575,5.07,0.41,5.086550894
29/08/2020 05:30,6.50096,0.82028,6.552506406,1.44096,0.42028,1.501,5.06,0.4,5.075785653,6.51096,0.81028,6.561185396,1.44096,0.42028,1.501,5.07,0.39,5.084977876
29/08/2020 06:00,6.83472,0.76596,6.877506249,1.25472,0.36596,1.307,5.58,0.4,5.594318547,6.83472,0.75596,6.876399712,1.25472,0.36596,1.307,5.58,0.39,5.593612428
29/08/2020 06:30,7.08312,0.70966,7.118581758,1.23312,0.35966,1.2845,5.85,0.35,5.860460733,7.08312,0.69966,7.117591801,1.23312,0.35966,1.2845,5.85,0.34,5.859872012
29/08/2020 07:00,7.61328,0.65054,7.641023142,1.13328,0.33054,1.1805,6.48,0.32,6.487896423,7.62328,0.65054,7.650986881,1.13328,0.33054,1.1805,6.49,0.32,6.497884271
29/08/2020 07:30,7.76952,0.68486,7.799645777,1.55952,0.45486,1.6245,6.21,0.23,6.2142578,7.76952,0.68486,7.799645777,1.55952,0.45486,1.6245,6.21,0.23,6.2142578
29/08/2020 08:00,8.44168,0.68674,8.469567465,1.77168,0.51674,1.8455,6.67,0.17,6.672166065,8.45168,0.68674,8.479534577,1.77168,0.51674,1.8455,6.68,0.17,6.682162824
29/08/2020 08:30,8.79216,0.35438,8.799298986,1.83216,0.53438,1.9085,6.96,-0.18,6.962327197,8.80216,0.35438,8.809290882,1.83216,0.53438,1.9085,6.97,-0.18,6.972323859
29/08/2020 09:00,8.77024,0.38632,8.778744375,2.25024,0.65632,2.344,6.52,-0.27,6.525588096,8.78024,0.37632,8.788300814,2.25024,0.65632,2.344,6.53,-0.28,6.536000306
29/08/2020 09:30,8.93664,0.37652,8.944568285,2.21664,0.64652,2.309,6.72,-0.27,6.72542192,8.94664,0.36652,8.954144526,2.21664,0.64652,2.309,6.73,-0.28,6.735822147
29/08/2020 10:00,9.54472,0.21096,9.547051063,2.09472,0.61096,2.182,7.45,-0.4,7.460730527,9.56472,0.20096,9.566830907,2.09472,0.61096,2.182,7.47,-0.41,7.481243212
29/08/2020 10:30,9.18808,0.36944,9.195504336,2.15808,0.62944,2.248,7.03,-0.26,7.034806323,9.18808,0.25944,9.19174212,2.15808,0.62944,2.248,7.03,-0.37,7.039730108
29/08/2020 11:00,9.30224,0.57232,9.319829355,1.96224,0.57232,2.044,7.34,0,7.34,9.32224,0.57232,9.339791689,1.96224,0.57232,2.044,7.36,0,7.36
29/08/2020 11:30,9.22008,0.41044,9.229211028,1.99008,0.58044,2.073,7.23,-0.17,7.231998341,9.23008,0.41044,9.239201145,1.99008,0.58044,2.073,7.24,-0.17,7.241995581
29/08/2020 12:00,9.20896,0.48178,9.221553896,2.26896,0.66178,2.3635,6.94,-0.18,6.942333902,9.21896,0.49178,9.232067539,2.26896,0.66178,2.3635,6.95,-0.17,6.952078826
29/08/2020 12:30,8.97856,0.83458,9.017264743,2.27856,0.66458,2.3735,6.7,0.17,6.702156369,8.97856,0.83458,9.017264743,2.27856,0.66458,2.3735,6.7,0.17,6.702156369
29/08/2020 13:00,8.95408,0.82744,8.992230291,2.25408,0.65744,2.348,6.7,0.17,6.702156369,8.98408,0.82744,9.022103435,2.25408,0.65744,2.348,6.73,0.17,6.73214676
29/08/2020 13:30,9.04336,0.79348,9.07810391,2.10336,0.61348,2.191,6.94,0.18,6.942333902,9.05336,0.78348,9.087198039,2.10336,0.61348,2.191,6.95,0.17,6.952078826
29/08/2020 14:00,9.24656,0.76108,9.277829197,2.02656,0.59108,2.111,7.22,0.17,7.222001108,9.27656,0.76108,9.307728412,2.02656,0.59108,2.111,7.25,0.17,7.25199283
29/08/2020 14:30,9.08528,0.82654,9.122800066,2.04528,0.59654,2.1305,7.04,0.23,7.0437561,9.09528,0.82654,9.132758983,2.04528,0.59654,2.1305,7.05,0.23,7.053750775
29/08/2020 15:00,8.95136,0.85748,8.992336615,1.91136,0.55748,1.991,7.04,0.3,7.046389146,8.96136,0.84748,9.001344089,1.91136,0.55748,1.991,7.05,0.29,7.055962018
29/08/2020 15:30,9.01472,0.84346,9.054093077,1.55472,0.45346,1.6195,7.46,0.39,7.470187414,9.03472,0.83346,9.073082224,1.55472,0.45346,1.6195,7.48,0.38,7.489646187
29/08/2020 16:00,9.09408,0.89244,9.137764508,1.65408,0.48244,1.723,7.44,0.41,7.451288479,9.10408,0.88244,9.14674658,1.65408,0.48244,1.723,7.45,0.4,7.460730527
29/08/2020 16:30,9.20528,0.88404,9.247632486,1.62528,0.47404,1.693,7.58,0.41,7.591080292,9.22528,0.87404,9.266592524,1.62528,0.47404,1.693,7.6,0.4,7.610519036
29/08/2020 17:00,9.8224,0.7832,9.853575189,1.3824,0.4032,1.44,8.44,0.38,8.448550171,9.9024,0.7732,9.932540662,1.3824,0.4032,1.44,8.52,0.37,8.528030253
29/08/2020 17:30,10.20704,0.77372,10.23632298,1.48704,0.43372,1.549,8.72,0.34,8.726625923,10.31704,0.76372,10.34526861,1.48704,0.43372,1.549,8.83,0.33,8.836164326
29/08/2020 18:00,10.3232,0.7851,10.35301117,1.4232,0.4151,1.4825,8.9,0.37,8.907687691,10.4632,0.7751,10.49186991,1.4232,0.4151,1.4825,9.04,0.36,9.047165302
29/08/2020 18:30,10.33448,0.76214,10.36254478,1.34448,0.39214,1.4005,8.99,0.37,8.997610794,10.48448,0.75214,10.51142404,1.34448,0.39214,1.4005,9.14,0.36,9.147086968
29/08/2020 19:00,10.22688,0.76284,10.25529129,1.34688,0.39284,1.403,8.88,0.37,8.887704991,10.36688,0.75284,10.39417957,1.34688,0.39284,1.403,9.02,0.36,9.027181177
29/08/2020 19:30,10.0804,0.8522,10.11635849,1.3104,0.3822,1.365,8.77,0.47,8.782585041,10.2004,0.8322,10.23429123,1.3104,0.3822,1.365,8.89,0.45,8.901381915
29/08/2020 20:00,9.76688,0.87284,9.805804128,1.34688,0.39284,1.403,8.42,0.48,8.433670612,9.83688,0.86284,9.874649411,1.34688,0.39284,1.403,8.49,0.47,8.502999471
29/08/2020 20:30,9.6712,0.8916,9.7122119,1.4112,0.4116,1.47,8.26,0.48,8.273934977,9.7312,0.8816,9.771052758,1.4112,0.4116,1.47,8.32,0.47,8.333264666
29/08/2020 21:00,9.67456,0.86258,9.712937529,1.17456,0.34258,1.2235,8.5,0.52,8.515891028,9.76456,0.85258,9.801710292,1.17456,0.34258,1.2235,8.59,0.51,8.605126379
29/08/2020 21:30,9.1908,0.9244,9.237170562,1.1808,0.3444,1.23,8.01,0.58,8.030971299,9.2308,0.9144,9.275979517,1.1808,0.3444,1.23,8.05,0.57,8.070154893
29/08/2020 22:00,8.92552,0.98036,8.979198906,1.23552,0.36036,1.287,7.69,0.62,7.714953013,8.95552,0.97036,9.007937444,1.23552,0.36036,1.287,7.72,0.61,7.744062241
29/08/2020 22:30,8.1896,1.0953,8.262519607,1.3896,0.4053,1.4475,6.8,0.69,6.834917703,8.1996,1.0853,8.271113362,1.3896,0.4053,1.4475,6.81,0.68,6.843865867
29/08/2020 23:00,7.67536,0.94698,7.733558188,1.39536,0.40698,1.4535,6.28,0.54,6.303173804,7.67536,0.93698,7.73234005,1.39536,0.40698,1.4535,6.28,0.53,6.302324968
29/08/2020 23:30,7.47248,0.87114,7.523087282,1.27248,0.37114,1.3255,6.2,0.5,6.220128616,7.47248,0.82114,7.517461556,1.27248,0.37114,1.3255,6.2,0.45,6.216309194
30/08/2020 00:00,6.91264,0.82952,6.962233492,1.23264,0.35952,1.284,5.68,0.47,5.69941225,6.91264,0.81952,6.961049116,1.23264,0.35952,1.284,5.68,0.46,5.698596318
30/08/2020 00:30,6.81304,-1.58578,6.995156342,1.28304,0.37422,1.3365,5.53,-1.96,5.867069115,6.15304,3.84422,7.255200111,1.28304,0.37422,1.3365,4.87,3.47,5.979782605
30/08/2020 01:00,6.94832,-2.62674,7.428251063,1.10832,0.32326,1.1545,5.84,-2.95,6.542789925,6.03832,4.90326,7.778384604,1.10832,0.32326,1.1545,4.93,4.58,6.729138132
30/08/2020 01:30,6.84896,-2.67322,7.352166908,1.18896,0.34678,1.2385,5.66,-3.02,6.415294226,5.92896,4.86678,7.670600645,1.18896,0.34678,1.2385,4.74,4.52,6.54965648
30/08/2020 02:00,7.21488,-2.68066,7.69678059,1.33488,0.38934,1.3905,5.88,-3.07,6.633196816,6.29488,4.85934,7.952276369,1.33488,0.38934,1.3905,4.96,4.47,6.677012805
30/08/2020 02:30,7.19128,-2.74046,7.695753962,1.06128,0.30954,1.1055,6.13,-3.05,6.846853292,6.27128,4.81954,7.909293183,1.06128,0.30954,1.1055,5.21,4.51,6.890878028
30/08/2020 03:00,7.22848,-2.73836,7.729782571,1.06848,0.31164,1.113,6.16,-3.05,6.873725336,6.30848,4.82164,7.940096486,1.06848,0.31164,1.113,5.24,4.51,6.91358807
30/08/2020 03:30,7.30104,-2.74928,7.801520724,1.03104,0.30072,1.074,6.27,-3.05,6.972474453,6.38104,4.81072,7.991288907,1.03104,0.30072,1.074,5.35,4.51,6.997328061
30/08/2020 04:00,7.1772,-2.6829,7.662255037,1.0872,0.3171,1.1325,6.09,-3,6.788821695,6.2672,4.8571,7.929011051,1.0872,0.3171,1.1325,5.18,4.54,6.887960511
30/08/2020 04:30,6.95072,-2.70604,7.458898109,1.11072,0.32396,1.157,5.84,-3.03,6.579247677,6.04072,4.85396,7.749272598,1.11072,0.32396,1.157,4.93,4.53,6.695207241
30/08/2020 05:00,6.8292,-2.7219,7.351646907,1.1592,0.3381,1.2075,5.67,-3.06,6.443019478,5.9192,4.8381,7.644876732,1.1592,0.3381,1.2075,4.76,4.5,6.550389301
30/08/2020 05:30,6.85464,-2.75198,7.386439159,1.12464,0.32802,1.1715,5.73,-3.08,6.505328585,5.93464,4.81802,7.644165661,1.12464,0.32802,1.1715,4.81,4.49,6.579984802
30/08/2020 06:00,6.87736,-2.70452,7.390027672,1.28736,0.37548,1.341,5.59,-3.08,6.382358498,5.95736,4.86548,7.691751023,1.28736,0.37548,1.341,4.67,4.49,6.478348555
30/08/2020 06:30,7.14552,-2.68464,7.633200377,1.11552,0.32536,1.162,6.03,-3.01,6.739510368,6.23552,4.85536,7.902925433,1.11552,0.32536,1.162,5.12,4.53,6.836322111
30/08/2020 07:00,7.32312,-2.70284,7.805986843,1.05312,0.30716,1.097,6.27,-3.01,6.955070093,6.41312,4.83716,8.032821733,1.05312,0.30716,1.097,5.36,4.53,7.017870047
30/08/2020 07:30,7.45304,-2.67328,7.917968881,1.22304,0.35672,1.274,6.23,-3.03,6.927755769,6.58304,4.79672,8.14524023,1.22304,0.35672,1.274,5.36,4.44,6.960114942
30/08/2020 08:00,7.82256,-2.60592,8.24519642,1.28256,0.37408,1.336,6.54,-2.98,7.186932586,6.96256,4.81408,8.464786353,1.28256,0.37408,1.336,5.68,4.44,7.209438258
30/08/2020 08:30,8.09232,-2.59724,8.498899846,1.55232,0.45276,1.617,6.54,-3.05,7.216238632,7.23232,4.78276,8.670711955,1.55232,0.45276,1.617,5.68,4.33,7.142219543
30/08/2020 09:00,8.1816,-2.2462,8.4843381,2.0016,0.5838,2.085,6.18,-2.83,6.797153816,7.2616,4.5738,8.581985842,2.0016,0.5838,2.085,5.26,3.99,6.602098151
30/08/2020 09:30,7.94696,1.03828,8.014499273,2.73696,0.79828,2.851,5.21,0.24,5.215524902,7.83696,0.69828,7.868007181,2.73696,0.79828,2.851,5.1,-0.1,5.100980298
30/08/2020 10:00,8.20536,1.30698,8.308798316,2.83536,0.82698,2.9535,5.37,0.48,5.391409834,8.06536,0.43698,8.077189081,2.83536,0.82698,2.9535,5.23,-0.39,5.24452095
30/08/2020 10:30,9.02896,0.75428,9.060411525,2.68896,0.78428,2.801,6.34,-0.03,6.340070978,8.46896,0.27428,8.473400321,2.68896,0.78428,2.801,5.78,-0.51,5.802456376
30/08/2020 11:00,8.88408,0.79244,8.919351916,2.61408,0.76244,2.723,6.27,0.03,6.27007177,8.39408,0.25244,8.397875029,2.61408,0.76244,2.723,5.78,-0.51,5.802456376
30/08/2020 11:30,9.17968,0.46824,9.191614309,2.83968,0.82824,2.958,6.34,-0.36,6.350212595,8.58968,0.26824,8.593867302,2.83968,0.82824,2.958,5.75,-0.56,5.777205207
30/08/2020 12:00,9.49384,0.47612,9.50577131,2.28384,0.66612,2.379,7.21,-0.19,7.212503033,9.20384,0.24612,9.207130161,2.28384,0.66612,2.379,6.92,-0.42,6.932733948
30/08/2020 12:30,9.3728,0.5404,9.388365779,2.3328,0.6804,2.43,7.04,-0.14,7.041391908,8.8528,0.2604,8.85662893,2.3328,0.6804,2.43,6.52,-0.42,6.533513603
30/08/2020 13:00,9.59304,0.73922,9.621479234,2.12304,0.61922,2.2115,7.47,0.12,7.470963793,9.30304,0.16922,9.304578908,2.12304,0.61922,2.2115,7.18,-0.45,7.19408785
30/08/2020 13:30,9.28968,0.85824,9.329240612,1.87968,0.54824,1.958,7.41,0.31,7.416481646,8.77968,0.19824,8.781917786,1.87968,0.54824,1.958,6.9,-0.35,6.908871109
