Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/08/2020 14:00,9.34848,0.83914,9.386065962,2.08848,0.60914,2.1755,7.26,0.23,7.263642337,8.83848,0.32914,8.844606371,2.08848,0.60914,2.1755,6.75,-0.28,6.755804911
30/08/2020 14:30,8.95784,0.88562,9.001512109,2.24784,0.65562,2.3415,6.71,0.23,6.713940721,8.42784,0.46562,8.440692451,2.24784,0.65562,2.3415,6.18,-0.19,6.182920022
30/08/2020 15:00,8.93736,0.94048,8.986707206,2.12736,0.62048,2.216,6.81,0.32,6.81751421,8.43736,0.23048,8.440507378,2.12736,0.62048,2.216,6.31,-0.39,6.32204081
30/08/2020 15:30,9.07808,0.87944,9.120578447,1.91808,0.55944,1.998,7.16,0.32,7.167147271,8.42808,0.21944,8.430936271,1.91808,0.55944,1.998,6.51,-0.34,6.518872602
30/08/2020 16:00,9.1512,0.8141,9.187340216,1.8312,0.5341,1.9075,7.32,0.28,7.325353234,8.8612,0.1941,8.863325575,1.8312,0.5341,1.9075,7.03,-0.34,7.038217104
30/08/2020 16:30,9.72768,0.77224,9.758284316,1.68768,0.49224,1.758,8.04,0.28,8.044874144,9.26768,0.15224,9.268930337,1.68768,0.49224,1.758,7.58,-0.34,7.587621498
30/08/2020 17:00,10.14872,0.79796,10.18004213,1.63872,0.47796,1.707,8.51,0.32,8.516014326,9.74872,0.10796,9.749317771,1.63872,0.47796,1.707,8.11,-0.37,8.11843581
30/08/2020 17:30,10.48224,0.78982,10.51195372,1.30224,0.37982,1.3565,9.18,0.41,9.189151212,10.18224,-0.05018,10.18236365,1.30224,0.37982,1.3565,8.88,-0.43,8.89040494
30/08/2020 18:00,10.52768,0.62974,10.54649793,1.26768,0.36974,1.3205,9.26,0.26,9.263649389,10.39768,0.07974,10.39798576,1.26768,0.36974,1.3205,9.13,-0.29,9.134604534
30/08/2020 18:30,10.51672,0.67446,10.5383251,1.14672,0.33446,1.1945,9.37,0.34,9.376166594,10.17672,-0.04554,10.17682189,1.14672,0.33446,1.1945,9.03,-0.38,9.037992034
30/08/2020 19:00,10.49976,0.74618,10.52624077,1.04976,0.30618,1.0935,9.45,0.44,9.460237841,10.15976,-0.04382,10.1598545,1.04976,0.30618,1.0935,9.11,-0.35,9.116720902
30/08/2020 19:30,10.10608,0.69344,10.12984264,1.00608,0.29344,1.048,9.1,0.4,9.108786966,9.81608,0.11344,9.816735466,1.00608,0.29344,1.048,8.81,-0.18,8.811838628
30/08/2020 20:00,9.72472,0.72346,9.75159338,1.31472,0.38346,1.3695,8.41,0.34,8.416869965,9.45472,0.35346,9.461324656,1.31472,0.38346,1.3695,8.14,-0.03,8.140055282
30/08/2020 20:30,9.77472,0.70596,9.800180131,1.25472,0.36596,1.307,8.52,0.34,8.526781339,9.53472,0.38596,9.542528522,1.25472,0.36596,1.307,8.28,0.02,8.280024155
30/08/2020 21:00,9.92056,0.80808,9.9534167,1.09056,0.31808,1.136,8.83,0.49,8.843585246,9.37056,0.43808,9.380794678,1.09056,0.31808,1.136,8.28,0.12,8.28086952
30/08/2020 21:30,9.34568,0.75374,9.376025739,1.07568,0.31374,1.1205,8.27,0.44,8.281696686,9.31568,0.56374,9.332721824,1.07568,0.31374,1.1205,8.24,0.25,8.243791603
30/08/2020 22:00,9.05968,0.64574,9.082663808,1.21968,0.35574,1.2705,7.84,0.29,7.845361687,8.54968,0.51574,8.565221296,1.21968,0.35574,1.2705,7.33,0.16,7.33174604
30/08/2020 22:30,8.67384,0.76862,8.707828492,1.02384,0.29862,1.0665,7.65,0.47,7.66442431,8.52384,0.57862,8.543456528,1.02384,0.29862,1.0665,7.5,0.28,7.505224847
30/08/2020 23:00,7.89888,0.92384,7.952721899,1.17888,0.34384,1.228,6.72,0.58,6.744983321,7.67888,0.76384,7.716777151,1.17888,0.34384,1.228,6.5,0.42,6.513555097
30/08/2020 23:30,7.46968,0.87574,7.520840369,1.21968,0.35574,1.2705,6.25,0.52,6.271594694,7.26968,0.79574,7.31310122,1.21968,0.35574,1.2705,6.05,0.44,6.065978899
31/08/2020 00:00,7.11168,0.78424,7.154790339,1.11168,0.32424,1.158,6,0.46,6.017607498,7.01168,0.56424,7.034345968,1.11168,0.32424,1.158,5.9,0.24,5.904879338
31/08/2020 00:30,6.77432,0.65376,6.80579265,1.14432,0.33376,1.192,5.63,0.32,5.639086806,6.81432,0.57376,6.838432393,1.14432,0.33376,1.192,5.67,0.24,5.675077092
31/08/2020 01:00,6.80224,0.61232,6.829744124,1.00224,0.29232,1.044,5.8,0.32,5.808820879,6.84224,0.53232,6.862915765,1.00224,0.29232,1.044,5.84,0.24,5.844929426
31/08/2020 01:30,7.05936,0.61148,7.085793632,0.99936,0.29148,1.041,6.06,0.32,6.068442963,7.10936,0.53148,7.129198454,0.99936,0.29148,1.041,6.11,0.24,6.114711768
31/08/2020 02:00,6.82664,0.64902,6.857422304,1.43664,0.41902,1.4965,5.39,0.23,5.394905004,6.86664,0.58902,6.891856749,1.43664,0.41902,1.4965,5.43,0.17,5.43266049
31/08/2020 02:30,6.96096,0.59278,6.986154325,1.14096,0.33278,1.1885,5.82,0.26,5.825804665,7.01096,0.52278,7.030423817,1.14096,0.33278,1.1885,5.87,0.19,5.873074152
31/08/2020 03:00,7.13368,0.59274,7.158263131,1.00368,0.29274,1.0455,6.13,0.3,6.137336556,7.18368,0.52274,7.202674187,1.00368,0.29274,1.0455,6.18,0.23,6.184278454
31/08/2020 03:30,7.09096,0.59778,7.116112327,1.02096,0.29778,1.0635,6.07,0.3,6.077408987,7.14096,0.52778,7.160437239,1.02096,0.29778,1.0635,6.12,0.23,6.12432037
31/08/2020 04:00,6.7468,0.6024,6.77363979,1.0368,0.3024,1.08,5.71,0.3,5.71787548,6.7968,0.5324,6.817619819,1.0368,0.3024,1.08,5.76,0.23,5.764590185
31/08/2020 04:30,7.10408,0.56744,7.126706168,1.05408,0.30744,1.098,6.05,0.26,6.0555842,7.14408,0.49744,7.161377354,1.05408,0.30744,1.098,6.09,0.19,6.092963154
31/08/2020 05:00,6.8972,0.5471,6.91886452,1.0872,0.3171,1.1325,5.81,0.23,5.814550714,6.9472,0.5071,6.965682899,1.0872,0.3171,1.1325,5.86,0.19,5.863079396
31/08/2020 05:30,6.9652,0.5786,6.989190869,1.1952,0.3486,1.245,5.77,0.23,5.774582236,7.0152,0.5386,7.035845436,1.1952,0.3486,1.245,5.82,0.19,5.823100549
31/08/2020 06:00,7.27008,0.51044,7.287977237,1.03008,0.30044,1.073,6.24,0.21,6.243532654,6.93008,0.47044,6.946029269,1.03008,0.30044,1.073,5.9,0.17,5.902448644
31/08/2020 06:30,7.64088,0.58484,7.663229411,1.01088,0.29484,1.053,6.63,0.29,6.636339352,7.51088,0.10484,7.511611665,1.01088,0.29484,1.053,6.5,-0.19,6.50277633
31/08/2020 07:00,7.86336,0.57598,7.884426641,1.08336,0.31598,1.1285,6.78,0.26,6.784983419,7.67336,0.15598,7.674945176,1.08336,0.31598,1.1285,6.59,-0.16,6.591942051
31/08/2020 07:30,8.3016,0.6988,8.330959369,1.1616,0.3388,1.21,7.14,0.36,7.14906987,7.4216,0.1788,7.423753498,1.1616,0.3388,1.21,6.26,-0.16,6.262044395
31/08/2020 08:00,8.446,0.703,8.475206487,1.416,0.413,1.475,7.03,0.29,7.035978965,7.756,-0.057,7.756209448,1.416,0.413,1.475,6.34,-0.47,6.357397266
31/08/2020 08:30,8.92824,0.65282,8.952074813,1.75824,0.51282,1.8315,7.17,0.14,7.171366676,8.02824,0.04282,8.028354193,1.75824,0.51282,1.8315,6.27,-0.47,6.287590954
31/08/2020 09:00,9.93296,0.31878,9.938074011,2.05296,0.59878,2.1385,7.88,-0.28,7.88497305,9.40296,-0.00122,9.402960079,2.05296,0.59878,2.1385,7.35,-0.6,7.374449132
31/08/2020 09:30,8.72176,0.29468,8.726736721,2.38176,0.69468,2.481,6.34,-0.4,6.352605765,8.41176,0.05468,8.41193772,2.38176,0.69468,2.481,6.03,-0.64,6.063868402
31/08/2020 10:00,8.612,0.2535,8.615730163,2.652,0.7735,2.7625,5.96,-0.52,5.982641557,8.372,0.0835,8.372416393,2.652,0.7735,2.7625,5.72,-0.69,5.761466827
31/08/2020 10:30,8.954,0.8045,8.990068757,4.404,1.2845,4.5875,4.55,-0.48,4.575248627,8.194,0.4645,8.207155186,4.404,1.2845,4.5875,3.79,-0.82,3.877692613
31/08/2020 11:00,8.73496,0.17478,8.736708433,2.48496,0.72478,2.5885,6.25,-0.55,6.274153329,8.42496,-0.00522,8.424961617,2.48496,0.72478,2.5885,5.94,-0.73,5.984688797
31/08/2020 11:30,8.91392,0.39906,8.922848124,3.25392,0.94906,3.3895,5.66,-0.55,5.686659828,8.41392,-0.01094,8.413927112,3.25392,0.94906,3.3895,5.16,-0.96,5.248542655
31/08/2020 12:00,9.06632,0.39976,9.075129002,3.25632,0.94976,3.392,5.81,-0.55,5.83597464,8.53632,-0.01024,8.536326142,3.25632,0.94976,3.392,5.28,-0.96,5.366563146
31/08/2020 12:30,9.15768,0.14474,9.158823759,1.86768,0.54474,1.9455,7.29,-0.4,7.30096569,8.82768,-0.09526,8.828193963,1.86768,0.54474,1.9455,6.96,-0.64,6.989363347
31/08/2020 13:00,9.12288,0.31584,9.128345655,2.52288,0.73584,2.628,6.6,-0.42,6.613350134,8.53288,-0.03416,8.532948377,2.52288,0.73584,2.628,6.01,-0.77,6.059125349
31/08/2020 13:30,9.04176,0.35218,9.048616173,2.68176,0.78218,2.7935,6.36,-0.43,6.37451959,8.34176,0.08218,8.342164794,2.68176,0.78218,2.7935,5.66,-0.7,5.703121952
31/08/2020 14:00,9.1276,0.4318,9.137807888,3.2976,0.9618,3.435,5.83,-0.53,5.854041339,8.6276,0.0718,8.627898759,3.2976,0.9618,3.435,5.33,-0.89,5.403794963
31/08/2020 14:30,8.99904,0.36472,9.006427794,2.51904,0.73472,2.624,6.48,-0.37,6.490554676,8.49904,0.05472,8.499216152,2.51904,0.73472,2.624,5.98,-0.68,6.018538028
31/08/2020 15:00,8.99168,0.49174,9.005116182,2.37168,0.69174,2.4705,6.62,-0.2,6.623020459,8.42168,0.05174,8.421838935,2.37168,0.69174,2.4705,6.05,-0.64,6.083757063
31/08/2020 15:30,9.106,0.5205,9.120863789,2.196,0.6405,2.2875,6.91,-0.12,6.91104189,8.546,0.0805,8.546379131,2.196,0.6405,2.2875,6.35,-0.56,6.374645088
31/08/2020 16:00,9.1504,0.5347,9.166009178,1.7304,0.5047,1.8025,7.42,0.03,7.420060647,8.6704,0.0047,8.670401274,1.7304,0.5047,1.8025,6.94,-0.5,6.957988215
31/08/2020 16:30,9.31104,0.59322,9.32991832,1.69104,0.49322,1.7615,7.62,0.1,7.62065614,9.03104,0.16322,9.032514835,1.69104,0.49322,1.7615,7.34,-0.33,7.347414511
31/08/2020 17:00,10.19176,0.32218,10.19685108,1.72176,0.50218,1.7935,8.47,-0.18,8.471912417,9.33176,-0.07782,9.332084475,1.72176,0.50218,1.7935,7.61,-0.58,7.632070492
31/08/2020 17:30,10.49368,0.33024,10.4988751,1.78368,0.52024,1.858,8.71,-0.19,8.712072084,9.97368,-0.19976,9.975680268,1.78368,0.52024,1.858,8.19,-0.72,8.221587438
31/08/2020 18:00,10.66976,0.14368,10.67072736,1.58976,0.46368,1.656,9.08,-0.32,9.085637017,10.37976,-0.24632,10.38268227,1.58976,0.46368,1.656,8.79,-0.71,8.818628011
31/08/2020 18:30,10.63488,0.10684,10.63541665,1.39488,0.40684,1.453,9.24,-0.3,9.244868847,10.41488,-0.30316,10.41929131,1.39488,0.40684,1.453,9.02,-0.71,9.047900309
31/08/2020 19:00,10.6048,0.2139,10.60695697,1.1448,0.3339,1.1925,9.46,-0.12,9.460761069,10.3148,-0.3761,10.32165443,1.1448,0.3339,1.1925,9.17,-0.71,9.197445297
31/08/2020 19:30,10.49496,0.01728,10.49497423,1.22496,0.35728,1.276,9.27,-0.34,9.276233072,9.94496,-0.04272,9.945051755,1.22496,0.35728,1.276,8.72,-0.4,8.729169491
31/08/2020 20:00,10.28728,-0.16496,10.28860251,1.21728,0.35504,1.268,9.07,-0.52,9.084894056,9.77728,-0.01496,9.777291445,1.21728,0.35504,1.268,8.56,-0.37,8.567992764
31/08/2020 20:30,10.3484,-0.1463,10.3494341,1.4184,0.4137,1.4775,8.93,-0.56,8.947541562,9.9584,0.2037,9.960483133,1.4184,0.4137,1.4775,8.54,-0.21,8.542581577
31/08/2020 21:00,10.13272,-0.12754,10.13352264,1.00272,0.29246,1.0445,9.13,-0.42,9.139655355,9.97272,0.31246,9.977613715,1.00272,0.29246,1.0445,8.97,0.02,8.970022297
31/08/2020 21:30,9.7156,0.0908,9.71602429,1.0656,0.3108,1.11,8.65,-0.22,8.652797236,9.9056,0.8008,9.937916884,1.0656,0.3108,1.11,8.84,0.49,8.853569901
31/08/2020 22:00,9.37496,0.33728,9.381025147,1.22496,0.35728,1.276,8.15,-0.02,8.15002454,9.28496,0.53728,9.30049203,1.22496,0.35728,1.276,8.06,0.18,8.062009675
31/08/2020 22:30,8.89352,0.59436,8.913358615,1.04352,0.30436,1.087,7.85,0.29,7.855354861,8.64352,0.23436,8.646696629,1.04352,0.30436,1.087,7.6,-0.07,7.600322362
31/08/2020 23:00,7.91248,0.67614,7.94131633,1.15248,0.33614,1.2005,6.76,0.34,6.768544895,7.81248,0.55614,7.832249706,1.15248,0.33614,1.2005,6.66,0.22,6.663632643
31/08/2020 23:30,7.37072,0.79896,7.413895764,1.47072,0.42896,1.532,5.9,0.37,5.911590311,7.12072,0.73896,7.158960483,1.47072,0.42896,1.532,5.65,0.31,5.658498034
01/09/2020 00:00,6.88448,0.93714,6.947970657,1.22448,0.35714,1.2755,5.66,0.58,5.689639707,6.78448,0.80714,6.832323459,1.22448,0.35714,1.2755,5.56,0.45,5.578180707
01/09/2020 00:30,6.95984,0.76412,7.001660674,1.17984,0.34412,1.229,5.78,0.42,5.795239426,7.00984,0.69412,7.04412233,1.17984,0.34412,1.229,5.83,0.35,5.840496554
01/09/2020 01:00,6.48032,0.86676,6.53802877,1.36032,0.39676,1.417,5.12,0.47,5.141527011,6.52032,0.79676,6.568820244,1.36032,0.39676,1.417,5.16,0.4,5.175480654
01/09/2020 01:30,6.70392,0.78406,6.749614319,1.21392,0.35406,1.2645,5.49,0.43,5.506813961,6.74392,0.71406,6.781617702,1.21392,0.35406,1.2645,5.53,0.36,5.541705514
01/09/2020 02:00,6.82488,0.73934,6.864809586,1.33488,0.38934,1.3905,5.49,0.35,5.501145335,6.86488,0.66934,6.897433831,1.33488,0.38934,1.3905,5.53,0.28,5.53708407
01/09/2020 02:30,6.88344,0.74392,6.923522456,1.21344,0.35392,1.264,5.67,0.39,5.683396872,6.93344,0.67392,6.966115015,1.21344,0.35392,1.264,5.72,0.32,5.728944056
01/09/2020 03:00,6.8448,0.7189,6.882449001,1.0248,0.2989,1.0675,5.82,0.42,5.83513496,6.8948,0.6589,6.926212259,1.0248,0.2989,1.0675,5.87,0.36,5.881028822
01/09/2020 03:30,6.77088,0.74984,6.812273923,1.13088,0.32984,1.178,5.64,0.42,5.655616677,6.81088,0.68984,6.845726083,1.13088,0.32984,1.178,5.68,0.36,5.691397017
01/09/2020 04:00,6.78216,0.74688,6.823160851,1.05216,0.30688,1.096,5.73,0.44,5.746868713,6.83216,0.67688,6.865608261,1.05216,0.30688,1.096,5.78,0.37,5.791830453
01/09/2020 04:30,6.90648,0.70814,6.942688834,1.05648,0.30814,1.1005,5.85,0.4,5.863659267,6.95648,0.63814,6.985687987,1.05648,0.30814,1.1005,5.9,0.33,5.909221607
01/09/2020 05:00,6.80664,0.71402,6.843988066,1.07664,0.31402,1.1215,5.73,0.4,5.743944638,6.84664,0.51402,6.865908232,1.07664,0.31402,1.1215,5.77,0.2,5.773465164
01/09/2020 05:30,6.94304,0.93172,7.005277054,1.10304,0.32172,1.149,5.84,0.61,5.871771453,6.90304,0.12172,6.904113049,1.10304,0.32172,1.149,5.8,-0.2,5.803447251
01/09/2020 06:00,7.42872,0.91796,7.485220865,1.39872,0.40796,1.457,6.03,0.51,6.051528732,7.03872,0.08796,7.039269579,1.39872,0.40796,1.457,5.64,-0.32,5.64907072
01/09/2020 06:30,7.94464,0.80052,7.984869254,1.06464,0.31052,1.109,6.88,0.49,6.897427057,7.74464,-0.13948,7.745895907,1.06464,0.31052,1.109,6.68,-0.45,6.695140028
01/09/2020 07:00,8.63712,0.76666,8.671078909,1.01712,0.29666,1.0595,7.62,0.47,7.634480991,8.32712,-0.26334,8.331282941,1.01712,0.29666,1.0595,7.31,-0.56,7.331418689
01/09/2020 07:30,9.65592,0.14256,9.656972321,1.10592,0.32256,1.152,8.55,-0.18,8.551894527,9.04592,-0.35744,9.052979178,1.10592,0.32256,1.152,7.94,-0.68,7.96906519
01/09/2020 08:00,10.27704,-0.26878,10.28055416,1.30704,0.38122,1.3615,8.97,-0.65,8.993519889,9.75704,-0.76878,9.787280125,1.30704,0.38122,1.3615,8.45,-1.15,8.527895403
01/09/2020 08:30,10.67432,-0.36624,10.68060107,1.38432,0.40376,1.442,9.29,-0.77,9.321856038,10.21432,-1.00624,10.26376403,1.38432,0.40376,1.442,8.83,-1.41,8.941867814
01/09/2020 09:00,10.84608,-0.59156,10.86220027,1.60608,0.46844,1.673,9.24,-1.06,9.300602131,10.60608,-0.96156,10.64957889,1.60608,0.46844,1.673,9,-1.43,9.112897454
01/09/2020 09:30,10.7692,-0.5744,10.78450759,1.9392,0.5656,2.02,8.83,-1.14,8.90328591,10.5592,-0.8844,10.59617233,1.9392,0.5656,2.02,8.62,-1.45,8.741104049
01/09/2020 10:00,10.51848,-0.69586,10.54147251,2.44848,0.71414,2.5505,8.07,-1.41,8.192252438,10.31848,-0.92586,10.35993466,2.44848,0.71414,2.5505,7.87,-1.64,8.03906089
01/09/2020 10:30,10.7476,-0.7582,10.77431079,2.8176,0.8218,2.935,7.93,-1.58,8.085870392,10.0776,-1.1482,10.14279966,2.8176,0.8218,2.935,7.26,-1.97,7.522532818
01/09/2020 11:00,10.25408,-0.86756,10.29071509,3.09408,0.90244,3.223,7.16,-1.77,7.375533879,9.88408,-1.21756,9.958789575,3.09408,0.90244,3.223,6.79,-2.12,7.113262261
01/09/2020 11:30,10.76736,-4.41202,11.63623487,2.90736,0.84798,3.0285,7.86,-5.26,9.457652986,9.45736,1.73798,9.615728399,2.90736,0.84798,3.0285,6.55,0.89,6.610189105
01/09/2020 12:00,10.8988,-4.6841,11.86274143,3.2088,0.9359,3.3425,7.69,-5.62,9.524730967,9.4488,2.1959,9.700608138,3.2088,0.9359,3.3425,6.24,1.26,6.365940622
01/09/2020 12:30,10.8016,-2.0912,11.00216706,3.3216,0.9688,3.46,7.48,-3.06,8.08170774,9.8916,0.1088,9.89219834,3.3216,0.9688,3.46,6.57,-0.86,6.626047087
01/09/2020 13:00,10.55032,-0.84324,10.58396456,3.04032,0.88676,3.167,7.51,-1.73,7.706685409,10.02032,-1.25324,10.09838717,3.04032,0.88676,3.167,6.98,-2.14,7.300684899
01/09/2020 13:30,10.00096,-0.74972,10.02902194,2.64096,0.77028,2.751,7.36,-1.52,7.515317691,9.38096,-1.02972,9.437305431,2.64096,0.77028,2.751,6.74,-1.8,6.97621674
01/09/2020 14:00,9.91608,-0.77406,9.946246098,3.10608,0.90594,3.2355,6.81,-1.68,7.014164241,9.39608,-1.16406,9.467911863,3.10608,0.90594,3.2355,6.29,-2.07,6.621857745
01/09/2020 14:30,9.80328,-0.89696,9.844228563,2.51328,0.73304,2.618,7.29,-1.63,7.470006693,9.34328,-1.33696,9.438450254,2.51328,0.73304,2.618,6.83,-2.07,7.136791996
01/09/2020 15:00,9.8432,-0.9399,9.887972403,3.2232,0.9401,3.3575,6.62,-1.88,6.881773027,9.2032,-1.3999,9.309060653,3.2232,0.9401,3.3575,5.98,-2.34,6.421526298
01/09/2020 15:30,9.82888,-0.80866,9.86208969,3.15888,0.92134,3.2905,6.67,-1.73,6.890703883,9.17888,-1.30866,9.27170044,3.15888,0.92134,3.2905,6.02,-2.23,6.419758562
01/09/2020 16:00,9.92592,-0.88744,9.96551241,3.02592,0.88256,3.152,6.9,-1.77,7.123405085,9.47592,-1.23744,9.556375757,3.02592,0.88256,3.152,6.45,-2.12,6.789469788
01/09/2020 16:30,10.37856,-0.95542,10.42244381,1.79856,0.52458,1.8735,8.58,-1.48,8.706710056,9.92856,-1.25542,10.00761625,1.79856,0.52458,1.8735,8.13,-1.78,8.322577726
01/09/2020 17:00,10.5468,-0.7676,10.57469621,1.7568,0.5124,1.83,8.79,-1.28,8.88270792,10.1168,-1.2176,10.18980824,1.7568,0.5124,1.83,8.36,-1.73,8.537124809
01/09/2020 17:30,10.90632,-0.42274,10.91450984,1.87632,0.54726,1.9545,9.03,-0.97,9.08194913,10.45632,-0.91274,10.49608128,1.87632,0.54726,1.9545,8.58,-1.46,8.703332695
01/09/2020 18:00,10.82456,-0.31742,10.82921302,1.41456,0.41258,1.4735,9.41,-0.73,9.438273147,10.62456,-0.79742,10.65444292,1.41456,0.41258,1.4735,9.21,-1.21,9.289144202
01/09/2020 18:30,10.8536,-0.2977,10.85768199,1.4136,0.4123,1.4725,9.44,-0.71,9.466662559,10.7036,-0.7977,10.73328367,1.4136,0.4123,1.4725,9.29,-1.21,9.368468391
01/09/2020 19:00,10.80464,-0.21448,10.80676858,1.42464,0.41552,1.484,9.38,-0.63,9.40113291,10.52464,-0.73448,10.55023734,1.42464,0.41552,1.484,9.1,-1.15,9.172377009
01/09/2020 19:30,10.74928,-0.26396,10.75252042,1.04928,0.30604,1.093,9.7,-0.57,9.71673299,10.58928,-0.68396,10.61134545,1.04928,0.30604,1.093,9.54,-0.99,9.591230369
01/09/2020 20:00,10.64416,-0.11212,10.64475049,1.12416,0.32788,1.171,9.52,-0.44,9.530162643,10.16416,-0.64212,10.18442274,1.12416,0.32788,1.171,9.04,-0.97,9.091891992
01/09/2020 20:30,10.58848,-0.10836,10.58903445,1.06848,0.31164,1.113,9.52,-0.42,9.529260202,10.43848,-0.40836,10.4464646,1.06848,0.31164,1.113,9.37,-0.72,9.39762204
01/09/2020 21:00,10.48016,-0.04912,10.48027511,1.10016,0.32088,1.146,9.38,-0.37,9.387294605,10.31016,-0.45912,10.32037743,1.10016,0.32088,1.146,9.21,-0.78,9.242970302
01/09/2020 21:30,10.1224,-1.0218,10.1738418,1.0224,0.2982,1.065,9.1,-1.32,9.195237898,10.1424,0.8082,10.17454987,1.0224,0.2982,1.065,9.12,0.51,9.134248738
01/09/2020 22:00,9.66352,0.55186,9.679264861,1.10352,0.32186,1.1495,8.56,0.23,8.563089396,9.60352,0.07186,9.603788849,1.10352,0.32186,1.1495,8.5,-0.25,8.503675676
01/09/2020 22:30,9.3332,0.5726,9.350748259,1.0032,0.2926,1.045,8.33,0.28,8.334704554,9.1432,0.1126,9.143893317,1.0032,0.2926,1.045,8.14,-0.18,8.141989929
01/09/2020 23:00,8.22888,0.65134,8.254617487,1.23888,0.36134,1.2905,6.99,0.29,6.99601315,8.13888,0.39134,8.148282926,1.23888,0.36134,1.2905,6.9,0.03,6.900065217
01/09/2020 23:30,7.79752,0.48886,7.812829337,1.12752,0.32886,1.1745,6.67,0.16,6.671918764,7.55752,0.42886,7.569678292,1.12752,0.32886,1.1745,6.43,0.1,6.430777558
02/09/2020 00:00,7.53632,-0.00774,7.536323975,1.03632,0.30226,1.0795,6.5,-0.31,6.507388109,7.55632,0.65226,7.58441923,1.03632,0.30226,1.0795,6.52,0.35,6.529387414
02/09/2020 00:30,7.48336,0.29848,7.489310195,1.02336,0.29848,1.066,6.46,0,6.46,7.47336,0.12848,7.474464315,1.02336,0.29848,1.066,6.45,-0.17,6.452239921
02/09/2020 01:00,7.06696,0.30828,7.07368081,1.05696,0.30828,1.101,6.01,0,6.01,7.11696,0.13828,7.118303239,1.05696,0.30828,1.101,6.06,-0.17,6.06238402
02/09/2020 01:30,6.9848,0.3864,6.995479683,1.3248,0.3864,1.38,5.66,0,5.66,7.0348,0.2164,7.038127592,1.3248,0.3864,1.38,5.71,-0.17,5.712530087
02/09/2020 02:00,7.06536,0.44198,7.079170732,1.51536,0.44198,1.5785,5.55,0,5.55,7.11536,0.27198,7.120556232,1.51536,0.44198,1.5785,5.6,-0.17,5.602579763
02/09/2020 02:30,7.07328,0.33054,7.080998987,1.13328,0.33054,1.1805,5.94,0,5.94,7.12328,0.33054,7.130944864,1.13328,0.33054,1.1805,5.99,0,5.99
02/09/2020 03:00,7.18816,-3.26512,7.894976428,1.38816,0.40488,1.446,5.8,-3.67,6.863592354,6.58816,4.27488,7.853562962,1.38816,0.40488,1.446,5.2,3.87,6.482044431
02/09/2020 03:30,7.28176,-2.17532,7.599739851,1.18176,0.34468,1.231,6.1,-2.52,6.600030303,6.67176,3.11468,7.362989406,1.18176,0.34468,1.231,5.49,2.77,6.149227594
02/09/2020 04:00,6.90184,0.54512,6.923333821,1.01184,0.29512,1.054,5.89,0.25,5.895303215,6.95184,0.47512,6.968057003,1.01184,0.29512,1.054,5.94,0.18,5.942726647
02/09/2020 04:30,6.8012,0.6141,6.828868153,1.3512,0.3941,1.4075,5.45,0.22,5.45443856,6.8512,0.5741,6.875211433,1.3512,0.3941,1.4075,5.5,0.18,5.502944666
02/09/2020 05:00,6.98704,0.59622,7.012432263,1.42704,0.41622,1.4865,5.56,0.18,5.562912906,7.02704,0.59622,7.052288242,1.42704,0.41622,1.4865,5.6,0.18,5.60289211
02/09/2020 05:30,7.61184,-2.04488,7.881728389,1.01184,0.29512,1.054,6.6,-2.34,7.002542395,7.05184,3.11512,7.709242505,1.01184,0.29512,1.054,6.04,2.82,6.665883287
02/09/2020 06:00,7.90272,-2.75504,8.369183282,1.42272,0.41496,1.482,6.48,-3.17,7.213827001,6.98272,3.27496,7.712570363,1.42272,0.41496,1.482,5.56,2.86,6.252455518
02/09/2020 06:30,8.2424,0.0457,8.242526691,1.0824,0.3157,1.1275,7.16,-0.27,7.165088974,8.2024,0.7257,8.234440251,1.0824,0.3157,1.1275,7.12,0.41,7.131795005
02/09/2020 07:00,8.74688,0.18784,8.748896708,1.22688,0.35784,1.278,7.52,-0.17,7.521921297,8.50688,0.43784,8.518140126,1.22688,0.35784,1.278,7.28,0.08,7.280439547
02/09/2020 07:30,9.76736,0.08298,9.767712478,1.34736,0.39298,1.4035,8.42,-0.31,8.425704718,9.15736,-0.23702,9.160426881,1.34736,0.39298,1.4035,7.81,-0.63,7.83536853
02/09/2020 08:00,10.20624,-0.21818,10.20857176,1.68624,0.49182,1.7565,8.52,-0.71,8.549532151,9.55624,-0.62818,9.576864469,1.68624,0.49182,1.7565,7.87,-1.12,7.949295566
02/09/2020 08:30,10.81088,-0.53266,10.82399432,1.67088,0.48734,1.7405,9.14,-1.02,9.196738552,10.31088,-1.16266,10.37622401,1.67088,0.48734,1.7405,8.64,-1.65,8.796141199
02/09/2020 09:00,10.49784,0.15812,10.49903075,2.18784,0.63812,2.279,8.31,-0.48,8.323851272,10.29784,-2.17188,10.52437986,2.18784,0.63812,2.279,8.11,-2.81,8.583018117
02/09/2020 09:30,9.96832,2.35326,10.24232572,2.54832,0.74326,2.6545,7.42,1.61,7.59266093,10.79832,-4.66674,11.76359541,2.54832,0.74326,2.6545,8.25,-5.41,9.865627197
02/09/2020 10:00,9.86024,2.28632,10.12183738,2.25024,0.65632,2.344,7.61,1.63,7.782608817,10.58024,-4.73368,11.59091044,2.25024,0.65632,2.344,8.33,-5.39,9.921743798
02/09/2020 10:30,10.27328,2.28304,10.52390391,2.03328,0.59304,2.118,8.24,1.69,8.41152186,10.68328,-5.06696,11.82398221,2.03328,0.59304,2.118,8.65,-5.66,10.33721916
02/09/2020 11:00,9.934,2.5595,10.2584305,2.844,0.8295,2.9625,7.09,1.73,7.298013428,10.554,-5.3105,11.81475037,2.844,0.8295,2.9625,7.71,-6.14,9.856150364
02/09/2020 11:30,9.36656,2.85358,9.791596655,3.16656,0.92358,3.2985,6.2,1.93,6.493450547,9.86656,-5.14642,11.12810159,3.16656,0.92358,3.2985,6.7,-6.07,9.04073559
02/09/2020 12:00,9.60528,2.83404,10.0146486,2.82528,0.82404,2.943,6.78,2.01,7.071668827,10.05528,-5.14596,11.29555489,2.82528,0.82404,2.943,7.23,-5.97,9.376235919
02/09/2020 12:30,9.8928,2.9729,10.32984154,2.2728,0.6629,2.3675,7.62,2.31,7.962443092,10.3928,-4.9571,11.5144749,2.2728,0.6629,2.3675,8.12,-5.62,9.875160758
02/09/2020 13:00,9.69088,3.02734,10.1527308,2.87088,0.83734,2.9905,6.82,2.19,7.162995184,10.24088,-4.85266,11.33242835,2.87088,0.83734,2.9905,7.37,-5.69,9.310907582
02/09/2020 13:30,10.22952,-0.38764,10.23686203,3.05952,0.89236,3.187,7.17,-1.28,7.283357742,9.43952,-1.67764,9.58744042,3.05952,0.89236,3.187,6.38,-2.57,6.87817563
02/09/2020 14:00,9.97272,-1.02004,10.02475066,2.74272,0.79996,2.857,7.23,-1.82,7.455554976,9.49272,-1.39004,9.593953523,2.74272,0.79996,2.857,6.75,-2.19,7.096379359
02/09/2020 14:30,9.96736,-0.94702,10.01224811,2.54736,0.74298,2.6535,7.42,-1.69,7.610026281,9.59736,-1.34702,9.691428267,2.54736,0.74298,2.6535,7.05,-2.09,7.353271381
02/09/2020 15:00,10.31216,-0.99312,10.3598712,2.01216,0.58688,2.096,8.3,-1.58,8.449047284,10.17216,-1.23312,10.24662988,2.01216,0.58688,2.096,8.16,-1.82,8.360502377
02/09/2020 15:30,10.40912,-0.90234,10.44815757,1.56912,0.45766,1.6345,8.84,-1.36,8.944003578,10.27912,-1.20234,10.34919946,1.56912,0.45766,1.6345,8.71,-1.66,8.866775062
02/09/2020 16:00,10.70536,-1.00302,10.75224543,1.39536,0.40698,1.4535,9.31,-1.41,9.416166948,10.75536,-1.30302,10.83400341,1.39536,0.40698,1.4535,9.36,-1.71,9.514919863
02/09/2020 16:30,10.9516,-0.8187,10.98215882,1.3416,0.3913,1.3975,9.61,-1.21,9.685876316,10.9116,-1.2787,10.98626817,1.3416,0.3913,1.3975,9.57,-1.67,9.714617851
02/09/2020 17:00,11.00488,-0.42316,11.01301268,1.39488,0.40684,1.453,9.61,-0.83,9.645776278,10.89488,-0.86316,10.92901896,1.39488,0.40684,1.453,9.5,-1.27,9.584513551
02/09/2020 17:30,10.84768,-0.11026,10.84824035,1.26768,0.36974,1.3205,9.58,-0.48,9.592017515,10.86768,-0.21026,10.86971379,1.26768,0.36974,1.3205,9.6,-0.58,9.617504874
02/09/2020 18:00,10.83,0.245,10.83277088,1.32,0.385,1.375,9.51,-0.14,9.511030438,11.01,0.075,11.01025545,1.32,0.385,1.375,9.69,-0.31,9.694957452
02/09/2020 18:30,10.92744,0.30342,10.93165169,1.41744,0.41342,1.4765,9.51,-0.11,9.510636151,10.66744,-0.05658,10.66759005,1.41744,0.41342,1.4765,9.25,-0.47,9.261932844
02/09/2020 19:00,10.65616,0.33638,10.66146788,1.25616,0.36638,1.3085,9.4,-0.03,9.400047872,10.67616,-0.02362,10.67618613,1.25616,0.36638,1.3085,9.42,-0.39,9.428069792
02/09/2020 19:30,10.4852,0.7161,10.50962503,1.2552,0.3661,1.3075,9.23,0.35,9.236633586,10.4052,-0.1139,10.40582338,1.2552,0.3661,1.3075,9.15,-0.48,9.162581514
02/09/2020 20:00,10.4204,-2.1278,10.63542519,1.0704,0.3122,1.115,9.35,-2.44,9.663130963,10.3304,1.5522,10.44636248,1.0704,0.3122,1.115,9.26,1.24,9.342654869
02/09/2020 20:30,10.49616,-3.25612,10.98961747,1.07616,0.31388,1.121,9.42,-3.57,10.07379273,9.61616,3.93388,10.3897038,1.07616,0.31388,1.121,8.54,3.62,9.275559282
02/09/2020 21:00,10.07456,-3.07992,10.5348311,0.99456,0.29008,1.036,9.08,-3.37,9.685210375,9.43456,3.87008,10.19747231,0.99456,0.29008,1.036,8.44,3.58,9.167878708
02/09/2020 21:30,9.51672,0.83196,9.553016121,1.20672,0.35196,1.257,8.31,0.48,8.323851272,9.47672,0.40196,9.48524084,1.20672,0.35196,1.257,8.27,0.05,8.270151147
02/09/2020 22:00,8.92352,0.80186,8.959474798,1.34352,0.39186,1.3995,7.58,0.41,7.591080292,8.50352,0.44186,8.514992228,1.34352,0.39186,1.3995,7.16,0.05,7.160174579
02/09/2020 22:30,8.09984,0.76162,8.135568391,1.47984,0.43162,1.5415,6.62,0.33,6.628219972,8.07984,0.70162,8.110245684,1.47984,0.43162,1.5415,6.6,0.27,6.605520419
02/09/2020 23:00,7.61624,0.74182,7.652281271,1.20624,0.35182,1.2565,6.41,0.39,6.421853315,7.38624,0.68182,7.417642473,1.20624,0.35182,1.2565,6.18,0.33,6.188804408
02/09/2020 23:30,7.17088,0.76734,7.211818817,0.95088,0.27734,0.9905,6.22,0.49,6.239270791,7.20088,1.07734,7.281025632,0.95088,0.27734,0.9905,6.25,0.8,6.300991985
03/09/2020 00:00,6.78,1.065,6.863135217,1.08,0.315,1.125,5.7,0.75,5.749130369,6.68,0.895,6.739690275,1.08,0.315,1.125,5.6,0.58,5.629955595
03/09/2020 00:30,6.4312,0.9966,6.507960126,1.0512,0.3066,1.095,5.38,0.69,5.42406674,6.3712,0.8666,6.429866639,1.0512,0.3066,1.095,5.32,0.56,5.349392489
03/09/2020 01:00,6.39232,0.94526,6.461831896,1.01232,0.29526,1.0545,5.38,0.65,5.419123545,6.41232,0.72526,6.453204619,1.01232,0.29526,1.0545,5.4,0.43,5.417093317
03/09/2020 01:30,6.7668,0.7174,6.804722257,0.9168,0.2674,0.955,5.85,0.45,5.867282165,6.8468,0.6474,6.877339384,0.9168,0.2674,0.955,5.93,0.38,5.942162906
03/09/2020 02:00,6.70048,0.73264,6.740414943,0.90048,0.26264,0.938,5.8,0.47,5.819011944,6.77048,0.66264,6.802829647,0.90048,0.26264,0.938,5.87,0.4,5.883612836
03/09/2020 02:30,6.64304,0.76922,6.687426998,0.92304,0.26922,0.9615,5.72,0.5,5.741811561,6.72304,0.69922,6.759302882,0.92304,0.26922,0.9615,5.8,0.43,5.815917812
03/09/2020 03:00,6.86568,0.79624,6.911697331,1.01568,0.29624,1.058,5.85,0.5,5.87132864,6.94568,0.72624,6.983544601,1.01568,0.29624,1.058,5.93,0.43,5.945569779
03/09/2020 03:30,6.78384,0.81112,6.832159307,0.96384,0.28112,1.004,5.82,0.53,5.844082477,6.85384,0.74112,6.893792976,0.96384,0.28112,1.004,5.89,0.46,5.907935342
03/09/2020 04:00,6.44536,0.90198,6.508166673,1.27536,0.37198,1.3285,5.17,0.53,5.197095343,6.50536,0.83198,6.558345786,1.27536,0.37198,1.3285,5.23,0.46,5.250190473
03/09/2020 04:30,6.4508,0.8619,6.508125095,1.0008,0.2919,1.0425,5.45,0.57,5.479726271,6.5108,0.8019,6.55999697,1.0008,0.2919,1.0425,5.51,0.51,5.533552205
03/09/2020 05:00,6.39656,0.92858,6.463608949,1.12656,0.32858,1.1735,5.27,0.6,5.304045626,6.45656,0.85858,6.513395938,1.12656,0.32858,1.1735,5.33,0.53,5.356286027
03/09/2020 05:30,6.69792,0.99106,6.770844279,1.23792,0.36106,1.2895,5.46,0.63,5.496225978,6.75792,0.92106,6.820398394,1.23792,0.36106,1.2895,5.52,0.56,5.548333083
03/09/2020 06:00,7.09424,0.96332,7.159345403,1.31424,0.38332,1.369,5.78,0.58,5.809027457,7.16424,0.89332,7.219719898,1.31424,0.38332,1.369,5.85,0.51,5.872188689
03/09/2020 06:30,7.92664,0.61152,7.950193608,1.13664,0.33152,1.184,6.79,0.28,6.795770744,8.00664,0.55152,8.02561265,1.13664,0.33152,1.184,6.87,0.22,6.873521659
03/09/2020 07:00,8.72984,0.59162,8.749864036,1.23984,0.36162,1.2915,7.49,0.23,7.493530543,8.41984,0.34162,8.426767461,1.23984,0.36162,1.2915,7.18,-0.02,7.180027855
03/09/2020 07:30,9.91752,-0.22364,9.92004122,1.18752,0.34636,1.237,8.73,-0.57,8.748588458,9.54752,-0.08364,9.547886352,1.18752,0.34636,1.237,8.36,-0.43,8.371051308
03/09/2020 08:00,10.17592,-0.17744,10.17746691,1.34592,0.39256,1.402,8.83,-0.57,8.848378383,10.01592,-0.52744,10.02979792,1.34592,0.39256,1.402,8.67,-0.92,8.718675358
03/09/2020 08:30,10.6388,-0.1766,10.64026565,1.5888,0.4634,1.655,9.05,-0.64,9.072601611,10.0688,-0.8366,10.10349608,1.5888,0.4634,1.655,8.48,-1.3,8.579067548
03/09/2020 09:00,10.45512,-0.33684,10.4605447,1.48512,0.43316,1.547,8.97,-0.77,9.002988393,10.26512,-0.73684,10.29153156,1.48512,0.43316,1.547,8.78,-1.17,8.857612545
03/09/2020 09:30,10.44288,-0.39666,10.45041061,1.38288,0.40334,1.4405,9.06,-0.8,9.095251508,10.33288,-0.67666,10.35501221,1.38288,0.40334,1.4405,8.95,-1.08,9.014926511
03/09/2020 10:00,10.53144,-0.36208,10.53766247,1.50144,0.43792,1.564,9.03,-0.8,9.065368167,10.42144,-0.67208,10.44308878,1.50144,0.43792,1.564,8.92,-1.11,8.988798585
03/09/2020 10:30,10.6376,-0.3982,10.64505035,1.3776,0.4018,1.435,9.26,-0.8,9.294492993,10.5176,-0.7082,10.54141627,1.3776,0.4018,1.435,9.14,-1.11,9.207154827
03/09/2020 11:00,10.65312,-0.43534,10.66201138,1.59312,0.46466,1.6595,9.06,-0.9,9.104592248,10.43312,-0.83534,10.46650782,1.59312,0.46466,1.6595,8.84,-1.3,8.935076944
03/09/2020 11:30,10.33856,-0.40542,10.34650609,2.03856,0.59458,2.1235,8.3,-1,8.360023923,10.01856,-0.78542,10.04929993,2.03856,0.59458,2.1235,7.98,-1.38,8.098444295
03/09/2020 12:00,10.7064,-0.5048,10.71829389,2.2464,0.6552,2.34,8.46,-1.16,8.539156867,10.2664,-0.9348,10.30887094,2.2464,0.6552,2.34,8.02,-1.59,8.176093199
03/09/2020 12:30,10.51624,-0.49818,10.52803339,2.16624,0.63182,2.2565,8.35,-1.13,8.42611417,10.13624,-0.86818,10.17335234,2.16624,0.63182,2.2565,7.97,-1.5,8.109926017
03/09/2020 13:00,10.41888,-0.43616,10.42800537,2.13888,0.62384,2.228,8.28,-1.06,8.347574498,10.15888,-0.76616,10.18773007,2.13888,0.62384,2.228,8.02,-1.39,8.13956387
03/09/2020 13:30,9.69736,-0.65702,9.719591877,2.06736,0.60298,2.1535,7.63,-1.26,7.733336925,9.31736,-0.83702,9.354881071,2.06736,0.60298,2.1535,7.25,-1.44,7.391623638
03/09/2020 14:00,9.88512,-0.51184,9.89836237,3.28512,0.95816,3.422,6.6,-1.47,6.761723153,9.33512,-0.92184,9.380525273,3.28512,0.95816,3.422,6.05,-1.88,6.335368971
03/09/2020 14:30,9.83376,-0.54432,9.848813126,3.65376,1.06568,3.806,6.18,-1.61,6.386274344,9.34376,-0.91432,9.388388147,3.65376,1.06568,3.806,5.69,-1.98,6.024657667
03/09/2020 15:00,10.23184,-0.55238,10.24673965,2.87184,0.83762,2.9915,7.36,-1.39,7.490106808,9.69184,-0.99238,9.742514083,2.87184,0.83762,2.9915,6.82,-1.83,7.06125343
03/09/2020 15:30,9.43896,-0.43822,9.449127084,3.22896,0.94178,3.3635,6.21,-1.38,6.361485676,8.83896,-0.91822,8.886525859,3.22896,0.94178,3.3635,5.61,-1.86,5.910304561
03/09/2020 16:00,9.92928,-0.56646,9.945424991,3.26928,0.95354,3.4055,6.66,-1.52,6.831251715,9.43928,-0.94646,9.486611273,3.26928,0.95354,3.4055,6.17,-1.9,6.455919764
03/09/2020 16:30,10.86672,-0.67054,10.88738846,2.70672,0.78946,2.8195,8.16,-1.46,8.289583826,10.34672,-1.01054,10.39595142,2.70672,0.78946,2.8195,7.64,-1.8,7.849178301
03/09/2020 17:00,11.24232,-0.58224,11.25738701,2.63232,0.76776,2.742,8.61,-1.35,8.71519363,10.71232,-0.99224,10.7581755,2.63232,0.76776,2.742,8.08,-1.76,8.269461893
03/09/2020 17:30,11.06224,-0.24018,11.06484705,2.50224,0.72982,2.6065,8.56,-0.97,8.614783805,10.66224,-0.70018,10.68520537,2.50224,0.72982,2.6065,8.16,-1.43,8.284352721
03/09/2020 18:00,11.08688,0.00034,11.08688001,2.12688,0.62034,2.2155,8.96,-0.62,8.981425277,10.73688,-0.43966,10.74587796,2.12688,0.62034,2.2155,8.61,-1.06,8.675004323
03/09/2020 18:30,10.82288,0.00584,10.82288158,1.80288,0.52584,1.878,9.02,-0.52,9.03497648,10.59288,-0.33416,10.59814935,1.80288,0.52584,1.878,8.79,-0.86,8.831970335
03/09/2020 19:00,10.63352,0.13936,10.63443317,1.64352,0.47936,1.712,8.99,-0.34,8.996427069,10.37352,-0.24064,10.37631075,1.64352,0.47936,1.712,8.73,-0.72,8.759640404
03/09/2020 19:30,10.52656,0.11858,10.52722787,1.36656,0.39858,1.4235,9.16,-0.28,9.164278477,10.12656,-0.20142,10.12856295,1.36656,0.39858,1.4235,8.76,-0.6,8.780523902
03/09/2020 20:00,10.38208,0.12144,10.38279022,1.10208,0.32144,1.148,9.28,-0.2,9.282154922,10.07208,-0.21856,10.07445105,1.10208,0.32144,1.148,8.97,-0.54,8.98623948
03/09/2020 20:30,10.39296,0.07878,10.39325858,1.33296,0.38878,1.3885,9.06,-0.31,9.065301981,10.14296,-0.10122,10.14346504,1.33296,0.38878,1.3885,8.81,-0.49,8.823616039
03/09/2020 21:00,10.02088,0.32734,10.02622499,1.19088,0.34734,1.2405,8.83,-0.02,8.83002265,9.83088,-0.04266,9.830972559,1.19088,0.34734,1.2405,8.64,-0.39,8.648797604
03/09/2020 21:30,9.58224,-0.15018,9.583416794,1.06224,0.30982,1.1065,8.52,-0.46,8.532408804,9.70224,0.22982,9.704961527,1.06224,0.30982,1.1065,8.64,-0.08,8.640370362
03/09/2020 22:00,9.20744,0.63342,9.229202146,1.41744,0.41342,1.4765,7.79,0.22,7.793105928,9.05744,0.20342,9.059724005,1.41744,0.41342,1.4765,7.64,-0.21,7.642885581
03/09/2020 22:30,8.75376,0.67568,8.779798266,1.25376,0.36568,1.306,7.5,0.31,7.506403933,8.50376,0.37568,8.51205437,1.25376,0.36568,1.306,7.25,0.01,7.250006897
03/09/2020 23:00,7.96,0.7375,7.994091959,1.26,0.3675,1.3125,6.7,0.37,6.710208641,7.88,0.6275,7.90494505,1.26,0.3675,1.3125,6.62,0.26,6.625103773
03/09/2020 23:30,7.52752,0.69886,7.559891709,1.12752,0.32886,1.1745,6.4,0.37,6.410686391,7.25752,0.58886,7.281370245,1.12752,0.32886,1.1745,6.13,0.26,6.135511389
04/09/2020 00:00,7.23176,-0.41782,7.243819866,1.24176,0.36218,1.2935,5.99,-0.78,6.040571165,6.77176,1.84218,7.017860119,1.24176,0.36218,1.2935,5.53,1.48,5.724622258
04/09/2020 00:30,6.92184,0.76262,6.963724452,1.07184,0.31262,1.1165,5.85,0.45,5.867282165,6.93184,0.67262,6.964396848,1.07184,0.31262,1.1165,5.86,0.36,5.871047607
04/09/2020 01:00,6.63616,0.76388,6.679979955,1.07616,0.31388,1.121,5.56,0.45,5.578180707,6.70616,0.69388,6.741961984,1.07616,0.31388,1.121,5.63,0.38,5.642809584
04/09/2020 01:30,6.898,0.7415,6.937739275,1.068,0.3115,1.1125,5.83,0.43,5.845836125,6.958,0.6715,6.990327335,1.068,0.3115,1.1125,5.89,0.36,5.900991442
04/09/2020 02:00,6.81032,0.75926,6.852512988,1.06032,0.30926,1.1045,5.75,0.45,5.767581816,6.87032,0.68926,6.904808198,1.06032,0.30926,1.1045,5.81,0.38,5.822413589
04/09/2020 02:30,6.59032,0.89926,6.651389798,1.54032,0.44926,1.6045,5.05,0.45,5.070009862,6.65032,0.82926,6.701822756,1.54032,0.44926,1.6045,5.11,0.38,5.124109679
04/09/2020 03:00,6.55424,0.83832,6.607635159,1.19424,0.34832,1.244,5.36,0.49,5.382350788,6.61424,0.76832,6.658715071,1.19424,0.34832,1.244,5.42,0.42,5.436248707
04/09/2020 03:30,6.42768,0.88224,6.487944019,1.20768,0.35224,1.258,5.22,0.53,5.246837143,6.48768,0.81224,6.538327431,1.20768,0.35224,1.258,5.28,0.46,5.3
04/09/2020 04:00,6.5496,0.8303,6.602019256,1.0296,0.3003,1.0725,5.52,0.53,5.545385469,6.5996,0.7603,6.643250428,1.0296,0.3003,1.0725,5.57,0.46,5.588962337
04/09/2020 04:30,6.41904,0.84722,6.47470897,1.25904,0.36722,1.3115,5.16,0.48,5.182277492,6.46904,0.77722,6.515562098,1.25904,0.36722,1.3115,5.21,0.41,5.226107538
04/09/2020 05:00,6.7456,0.8108,6.794153075,1.0656,0.3108,1.11,5.68,0.5,5.701964574,6.8056,0.7408,6.84579988,1.0656,0.3108,1.11,5.74,0.43,5.756083738
04/09/2020 05:30,6.9216,0.7338,6.960388567,1.0416,0.3038,1.085,5.88,0.43,5.895701824,6.9816,0.6738,7.014039136,1.0416,0.3038,1.085,5.94,0.37,5.951512413
04/09/2020 06:00,7.32648,0.74564,7.364325373,1.11648,0.32564,1.163,6.21,0.42,6.224186694,7.05648,0.66564,7.087805485,1.11648,0.32564,1.163,5.94,0.34,5.949722683
04/09/2020 06:30,7.9684,0.6462,7.994558962,1.1184,0.3262,1.165,6.85,0.32,6.857470379,7.8384,0.6062,7.861805963,1.1184,0.3262,1.165,6.72,0.28,6.725830804
04/09/2020 07:00,8.7788,-1.0441,8.840671595,1.2888,0.3759,1.3425,7.49,-1.42,7.623417869,8.0088,2.7059,8.453565653,1.2888,0.3759,1.3425,6.72,2.33,7.112474956
04/09/2020 07:30,9.74952,0.15486,9.75074981,1.31952,0.38486,1.3745,8.43,-0.23,8.43313702,9.13952,-0.18514,9.141395006,1.31952,0.38486,1.3745,7.82,-0.57,7.840746138
04/09/2020 08:00,10.37344,-0.21858,10.37574261,1.51344,0.44142,1.5765,8.86,-0.66,8.884548385,9.88344,-0.68858,9.907397673,1.51344,0.44142,1.5765,8.37,-1.13,8.445933933
04/09/2020 08:30,10.56616,-0.33862,10.57158459,1.37616,0.40138,1.4335,9.19,-0.74,9.219745116,10.00616,-0.94862,10.05102571,1.37616,0.40138,1.4335,8.63,-1.35,8.734952776
04/09/2020 09:00,9.97864,2.87752,10.38524808,1.56864,0.45752,1.634,8.41,2.42,8.751257053,10.45864,-4.23248,11.28259889,1.56864,0.45752,1.634,8.89,-4.69,10.05127853
04/09/2020 09:30,9.75072,2.87646,10.16614788,1.77072,0.51646,1.8445,7.98,2.36,8.321658489,10.39072,-4.31354,11.2504973,1.77072,0.51646,1.8445,8.62,-4.83,9.880956431
04/09/2020 10:00,10.00816,2.86988,10.41150699,1.50816,0.43988,1.571,8.5,2.43,8.840526002,10.66816,-4.22012,11.47253462,1.50816,0.43988,1.571,9.16,-4.66,10.27721752
04/09/2020 10:30,11.45336,-0.57402,11.46773536,1.56336,0.45598,1.6285,9.89,-1.03,9.943490333,11.62336,-1.57402,11.72945168,1.56336,0.45598,1.6285,10.06,-2.03,10.26277253
04/09/2020 11:00,10.43528,-0.72596,10.46050126,1.86528,0.54404,1.943,8.57,-1.27,8.66359048,10.31528,-1.13596,10.37763974,1.86528,0.54404,1.943,8.45,-1.68,8.615387397
04/09/2020 11:30,9.9628,-0.4871,9.974700509,2.0328,0.5929,2.1175,7.93,-1.08,8.003205608,9.5928,-0.8771,9.632814555,2.0328,0.5929,2.1175,7.56,-1.47,7.701590745
04/09/2020 12:00,10.69576,-0.64832,10.71539084,2.16576,0.63168,2.256,8.53,-1.28,8.625502884,10.30576,-1.06832,10.36098435,2.16576,0.63168,2.256,8.14,-1.7,8.315623849
04/09/2020 12:30,11.17344,-0.58858,11.18893149,2.47344,0.72142,2.5765,8.7,-1.31,8.798073653,11.11344,-0.97858,11.15644063,2.47344,0.72142,2.5765,8.64,-1.7,8.805657272
04/09/2020 13:00,10.43552,-0.33964,10.44104559,4.11552,1.20036,4.287,6.32,-1.54,6.504921214,10.07552,-0.66964,10.09774831,4.11552,1.20036,4.287,5.96,-1.87,6.246479008
04/09/2020 13:30,10.17064,-0.50148,10.18299564,2.84064,0.82852,2.959,7.33,-1.33,7.449684557,9.54064,-0.83148,9.576803778,2.84064,0.82852,2.959,6.7,-1.66,6.902579228
04/09/2020 14:00,9.82136,2.90748,10.24268286,2.15136,0.62748,2.241,7.67,2.28,8.001706068,10.14136,-4.26252,11.00073904,2.15136,0.62748,2.241,7.99,-4.89,9.367614424
04/09/2020 14:30,9.93232,3.09276,10.40269893,1.79232,0.52276,1.867,8.14,2.57,8.536070525,10.57232,-4.93724,11.6683456,1.79232,0.52276,1.867,8.78,-5.46,10.33924562
04/09/2020 15:00,10.09696,3.21578,10.59669016,1.59696,0.46578,1.6635,8.5,2.75,8.933784193,10.51696,-4.94422,11.62117718,1.59696,0.46578,1.6635,8.92,-5.41,10.43237749
04/09/2020 15:30,9.5888,3.5309,10.21823567,1.8888,0.5509,1.9675,7.7,2.98,8.256536804,10.0488,-4.5491,11.03053454,1.8888,0.5509,1.9675,8.16,-5.1,9.622660755
04/09/2020 16:00,9.72368,3.48024,10.32773079,2.02368,0.59024,2.108,7.7,2.89,8.224481747,10.18368,-4.55976,11.15790077,2.02368,0.59024,2.108,8.16,-5.15,9.649253857
04/09/2020 16:30,10.21352,2.90936,10.61981009,1.88352,0.54936,1.962,8.33,2.36,8.657857703,10.70352,-4.31064,11.53893226,1.88352,0.54936,1.962,8.82,-4.86,10.07035253
04/09/2020 17:00,10.73512,3.10066,11.17393815,1.78512,0.52066,1.8595,8.95,2.58,9.31444577,11.09512,-4.43934,11.95028985,1.78512,0.52066,1.8595,9.31,-4.96,10.54882458
04/09/2020 17:30,10.54064,3.68852,11.16737531,1.40064,0.40852,1.459,9.14,3.28,9.710715731,10.99064,-4.43148,11.85040854,1.40064,0.40852,1.459,9.59,-4.84,10.74214597
04/09/2020 18:00,10.57464,3.76302,11.22422962,1.24464,0.36302,1.2965,9.33,3.4,9.930201408,11.04464,-4.22698,11.82587978,1.24464,0.36302,1.2965,9.8,-4.59,10.8216496
04/09/2020 18:30,10.42432,3.82626,11.10435559,1.32432,0.38626,1.3795,9.1,3.44,9.728494231,10.94432,-4.14374,11.70250919,1.32432,0.38626,1.3795,9.62,-4.53,10.63321682
04/09/2020 19:00,10.3752,4.0236,11.12807854,1.3152,0.3836,1.37,9.06,3.64,9.763872183,10.6652,-4.1464,11.44286345,1.3152,0.3836,1.37,9.35,-4.53,10.38958132
04/09/2020 19:30,10.22392,4.09406,11.01316791,1.45392,0.42406,1.5145,8.77,3.67,9.506934311,10.37392,-4.07594,11.14591867,1.45392,0.42406,1.5145,8.92,-4.5,9.990815783
04/09/2020 20:00,10.148,3.9515,10.89019083,1.308,0.3815,1.3625,8.84,3.57,9.533650927,10.458,-4.1285,11.24341035,1.308,0.3815,1.3625,9.15,-4.51,10.20110778
04/09/2020 20:30,10.3784,1.5987,10.50081084,1.2984,0.3787,1.3525,9.08,1.22,9.161593748,10.3184,-1.3913,10.41177671,1.2984,0.3787,1.3525,9.02,-1.77,9.192023716
04/09/2020 21:00,10.29704,0.02122,10.29706186,1.06704,0.31122,1.1115,9.23,-0.29,9.234554673,10.12704,-0.33878,10.13270502,1.06704,0.31122,1.1115,9.06,-0.65,9.08328685
04/09/2020 21:30,9.64584,0.17462,9.647420456,1.21584,0.35462,1.2665,8.43,-0.18,8.431921489,9.75584,0.12462,9.756635908,1.21584,0.35462,1.2665,8.54,-0.23,8.543096628
04/09/2020 22:00,9.26768,0.51224,9.281825381,1.20768,0.35224,1.258,8.06,0.16,8.061587933,9.15768,0.08224,9.158049268,1.20768,0.35224,1.258,7.95,-0.27,7.954583584
04/09/2020 22:30,8.91336,0.61598,8.934619066,1.32336,0.38598,1.3785,7.59,0.23,7.593484049,8.85336,0.36598,8.860921208,1.32336,0.38598,1.3785,7.53,-0.02,7.53002656
04/09/2020 23:00,8.7844,0.6767,8.810425997,1.1544,0.3367,1.2025,7.63,0.34,7.637571604,8.5644,0.4167,8.574531255,1.1544,0.3367,1.2025,7.41,0.08,7.410431836
04/09/2020 23:30,7.90304,0.63922,7.92884881,1.16304,0.33922,1.2115,6.74,0.3,6.746673254,7.71304,0.59922,7.736281448,1.16304,0.33922,1.2115,6.55,0.26,6.555158274
05/09/2020 00:00,7.45256,0.72158,7.487411318,1.10256,0.32158,1.1485,6.35,0.4,6.362585952,7.46256,0.58158,7.485187843,1.10256,0.32158,1.1485,6.36,0.26,6.365312247
05/09/2020 00:30,6.99856,0.87458,7.052994559,1.31856,0.38458,1.3735,5.68,0.49,5.701096386,6.99856,0.78458,7.042400716,1.31856,0.38458,1.3735,5.68,0.4,5.694067088
05/09/2020 01:00,6.81088,0.90984,6.871382335,1.13088,0.32984,1.178,5.68,0.58,5.709535883,6.88088,0.84984,6.933162165,1.13088,0.32984,1.178,5.75,0.52,5.773465164
05/09/2020 01:30,6.59288,1.10334,6.684566242,1.38288,0.40334,1.4405,5.21,0.7,5.256814625,6.65288,1.03334,6.732652067,1.38288,0.40334,1.4405,5.27,0.63,5.307522963
05/09/2020 02:00,6.61416,1.08038,6.701815683,1.30416,0.38038,1.3585,5.31,0.7,5.355940627,6.67416,1.01038,6.750205882,1.30416,0.38038,1.3585,5.37,0.63,5.406829015
05/09/2020 02:30,6.71752,1.04636,6.798525149,1.18752,0.34636,1.237,5.53,0.7,5.574127734,6.77752,0.97636,6.847485392,1.18752,0.34636,1.237,5.59,0.63,5.625388875
05/09/2020 03:00,6.97976,1.00118,7.051199263,1.16976,0.34118,1.2185,5.81,0.66,5.847366929,7.03976,0.93118,7.101078584,1.16976,0.34118,1.2185,5.87,0.59,5.899576256
05/09/2020 03:30,6.85336,0.94348,6.917998106,1.14336,0.33348,1.191,5.71,0.61,5.742490749,6.90336,0.87348,6.958401153,1.14336,0.33348,1.191,5.76,0.54,5.785257125
05/09/2020 04:00,6.84888,0.97134,6.91741705,1.23888,0.36134,1.2905,5.61,0.61,5.643066542,6.89888,0.88134,6.954948271,1.23888,0.36134,1.2905,5.66,0.52,5.683836732
05/09/2020 04:30,6.76064,0.94602,6.826507676,1.22064,0.35602,1.2715,5.54,0.59,5.571328387,6.82064,0.87602,6.87666642,1.22064,0.35602,1.2715,5.6,0.52,5.624091038
05/09/2020 05:00,6.66272,0.92746,6.726962156,1.12272,0.32746,1.1695,5.54,0.6,5.572396253,6.72272,0.84746,6.775924487,1.12272,0.32746,1.1695,5.6,0.52,5.624091038
05/09/2020 05:30,6.69632,0.93726,6.761594328,1.15632,0.33726,1.2045,5.54,0.6,5.572396253,6.75632,0.88726,6.814329773,1.15632,0.33726,1.2045,5.6,0.55,5.626944108
05/09/2020 06:00,7.09088,0.88734,7.146184398,1.19088,0.34734,1.2405,5.9,0.54,5.924660328,6.83088,0.80734,6.878424198,1.19088,0.34734,1.2405,5.64,0.46,5.658727772
05/09/2020 06:30,7.50312,0.73966,7.539489814,1.23312,0.35966,1.2845,6.27,0.38,6.281504597,7.39312,0.57966,7.4158094,1.23312,0.35966,1.2845,6.16,0.22,6.163927319
05/09/2020 07:00,7.33184,0.67762,7.363086761,1.43184,0.41762,1.4915,5.9,0.26,5.905726035,7.38184,0.62762,7.408472761,1.43184,0.41762,1.4915,5.95,0.21,5.953704729
05/09/2020 07:30,8.05744,0.61842,8.08113746,1.29744,0.37842,1.3515,6.76,0.24,6.764259013,7.71744,0.23842,7.721121955,1.29744,0.37842,1.3515,6.42,-0.14,6.421526298
05/09/2020 08:00,8.42088,0.43484,8.432099727,1.49088,0.43484,1.553,6.93,0,6.93,8.30088,0.08484,8.301313547,1.49088,0.43484,1.553,6.81,-0.35,6.818988195
05/09/2020 08:30,8.9392,0.2556,8.94285346,1.9392,0.5656,2.02,7,-0.31,7.006860923,8.6492,0.0056,8.649201813,1.9392,0.5656,2.02,6.71,-0.56,6.733327558
05/09/2020 09:00,9.0876,0.7018,9.114658359,2.3376,0.6818,2.435,6.75,0.02,6.75002963,9.1076,-0.6282,9.129239454,2.3376,0.6818,2.435,6.77,-1.31,6.895578293
05/09/2020 09:30,9.04304,0.14922,9.044271062,2.60304,0.75922,2.7115,6.44,-0.61,6.468825241,8.90304,-0.07078,8.903321349,2.60304,0.75922,2.7115,6.3,-0.83,6.354439393
05/09/2020 10:00,9.68216,-0.17312,9.683707596,2.73216,0.79688,2.846,6.95,-0.97,7.017364178,9.32216,-0.33312,9.328109991,2.73216,0.79688,2.846,6.59,-1.13,6.686179776
05/09/2020 10:30,9.87736,-0.18702,9.879130379,2.30736,0.67298,2.4035,7.57,-0.86,7.618694114,9.43736,-0.54702,9.453200233,2.30736,0.67298,2.4035,7.13,-1.22,7.233622882
05/09/2020 11:00,10.47328,-0.34196,10.47886113,1.67328,0.48804,1.743,8.8,-0.83,8.839055379,9.90328,-0.79196,9.934895842,1.67328,0.48804,1.743,8.23,-1.28,8.32894351
05/09/2020 11:30,9.43296,-0.14622,9.434093208,2.41296,0.70378,2.5135,7.02,-0.85,7.07127287,9.42296,-0.26622,9.426719909,2.41296,0.70378,2.5135,7.01,-0.97,7.076793059
05/09/2020 12:00,9.98768,-0.03526,9.98774224,2.10768,0.61474,2.1955,7.88,-0.65,7.906762928,9.30768,-0.48526,9.320321038,2.10768,0.61474,2.1955,7.2,-1.1,7.283543094
05/09/2020 12:30,10.06472,-0.19154,10.06654242,1.67472,0.48846,1.7445,8.39,-0.68,8.417511509,10.04472,-0.39154,10.05234816,1.67472,0.48846,1.7445,8.37,-0.88,8.416133316
05/09/2020 13:00,10.12456,0.11008,10.12515841,2.43456,0.71008,2.536,7.69,-0.6,7.713371507,9.48456,-0.32992,9.490296392,2.43456,0.71008,2.536,7.05,-1.04,7.126296373
05/09/2020 13:30,8.7644,-0.0008,8.764400037,3.0144,0.8792,3.14,5.75,-0.88,5.816949372,8.6444,-0.1908,8.646505421,3.0144,0.8792,3.14,5.63,-1.07,5.730776562
05/09/2020 14:00,9.10752,0.06886,9.107780314,3.04752,0.88886,3.1745,6.06,-0.82,6.115226897,8.43752,-0.42114,8.448023594,3.04752,0.88886,3.1745,5.39,-1.31,5.546909049
05/09/2020 14:30,8.97096,0.03778,8.971039552,2.46096,0.71778,2.5635,6.51,-0.68,6.545418245,8.88096,-0.13222,8.881944193,2.46096,0.71778,2.5635,6.42,-0.85,6.476025015
05/09/2020 15:00,8.928,0.334,8.934245351,2.928,0.854,3.05,6,-0.52,6.022491179,8.388,-0.076,8.388344294,2.928,0.854,3.05,5.46,-0.93,5.538637016
05/09/2020 15:30,8.2708,0.2119,8.273514021,3.1608,0.9219,3.2925,5.11,-0.71,5.159089067,8.2008,0.0619,8.201033609,3.1608,0.9219,3.2925,5.04,-0.86,5.112846565
05/09/2020 16:00,8.61832,2.72826,9.039847468,3.14832,0.91826,3.2795,5.47,1.81,5.761683782,8.35832,-2.46174,8.7133046,3.14832,0.91826,3.2795,5.21,-3.38,6.210354257
05/09/2020 16:30,8.89328,0.13054,8.894238014,2.57328,0.75054,2.6805,6.32,-0.62,6.350338574,8.83328,-0.03946,8.833368137,2.57328,0.75054,2.6805,6.26,-0.79,6.309651337
05/09/2020 17:00,9.65424,0.18332,9.655980333,2.27424,0.66332,2.369,7.38,-0.48,7.395593282,9.15424,-0.15668,9.155580735,2.27424,0.66332,2.369,6.88,-0.82,6.928693961
