Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/09/2020 17:30,10.02128,0.08204,10.02161581,2.20128,0.64204,2.293,7.82,-0.56,7.84002551,9.89128,-0.15796,9.8925412,2.20128,0.64204,2.293,7.69,-0.8,7.731500501
05/09/2020 18:00,10.65224,-0.04518,10.65233581,1.42224,0.41482,1.4815,9.23,-0.46,9.241455513,10.39224,-0.42518,10.4009341,1.42224,0.41482,1.4815,8.97,-0.84,9.009245251
05/09/2020 18:30,10.51144,-0.18458,10.51306048,1.32144,0.38542,1.3765,9.19,-0.57,9.207659855,10.73144,-0.27458,10.7349522,1.32144,0.38542,1.3765,9.41,-0.66,9.433117194
05/09/2020 19:00,10.59736,-0.78952,10.62672954,1.40736,0.41048,1.466,9.19,-1.2,9.26801489,10.09736,0.41048,10.10570002,1.40736,0.41048,1.466,8.69,0,8.69
05/09/2020 19:30,10.3256,-0.0467,10.32570561,1.2456,0.3633,1.2975,9.08,-0.41,9.089251894,10.4656,-0.1767,10.46709159,1.2456,0.3633,1.2975,9.22,-0.54,9.235799911
05/09/2020 20:00,10.24016,-0.02412,10.24018841,1.22016,0.35588,1.271,9.02,-0.38,9.028000886,10.13016,-0.20412,10.13221627,1.22016,0.35588,1.271,8.91,-0.56,8.927580859
05/09/2020 20:30,10.34848,-0.00086,10.34848004,1.12848,0.32914,1.1755,9.22,-0.33,9.22590375,10.29848,-0.23086,10.30106726,1.12848,0.32914,1.1755,9.17,-0.56,9.187083324
05/09/2020 21:00,10.08992,0.53456,10.10407047,1.00992,0.29456,1.052,9.08,0.24,9.083171252,10.02992,-0.07544,10.03020371,1.00992,0.29456,1.052,9.02,-0.37,9.027585502
05/09/2020 21:30,9.55232,0.47026,9.563888427,1.13232,0.33026,1.1795,8.42,0.14,8.421163815,9.43232,0.00026,9.432320004,1.13232,0.33026,1.1795,8.3,-0.33,8.30655765
05/09/2020 22:00,9.10536,0.51198,9.119742554,1.03536,0.30198,1.0785,8.07,0.21,8.07273188,9.13536,0.39198,9.143765671,1.03536,0.30198,1.0785,8.1,0.09,8.100499985
05/09/2020 22:30,8.64512,0.65316,8.669758809,1.00512,0.29316,1.047,7.64,0.36,7.648476973,8.72512,0.57316,8.7439254,1.00512,0.29316,1.047,7.72,0.28,7.725076051
05/09/2020 23:00,8.54936,0.71148,8.578913696,0.99936,0.29148,1.041,7.55,0.42,7.561673095,8.54936,0.61148,8.571199694,0.99936,0.29148,1.041,7.55,0.32,7.556778414
05/09/2020 23:30,7.96376,-2.00932,8.213333075,1.13376,0.33068,1.181,6.83,-2.34,7.219729912,7.13376,3.81068,8.087757031,1.13376,0.33068,1.181,6,3.48,6.936166088
06/09/2020 00:00,7.62296,-3.03372,8.204448562,1.15296,0.33628,1.201,6.47,-3.37,7.295053118,6.69296,4.50628,8.068597958,1.15296,0.33628,1.201,5.54,4.17,6.934010384
06/09/2020 00:30,7.20224,-0.91768,7.260468139,1.00224,0.29232,1.044,6.2,-1.21,6.31696921,6.78224,2.39232,7.191799107,1.00224,0.29232,1.044,5.78,2.1,6.149666658
06/09/2020 01:00,6.78528,0.83654,6.836652971,1.08528,0.31654,1.1305,5.7,0.52,5.723670151,6.77528,0.82654,6.825510051,1.08528,0.31654,1.1305,5.69,0.51,5.712810167
06/09/2020 01:30,6.69064,0.87852,6.74807091,1.40064,0.40852,1.459,5.29,0.47,5.310837975,6.68064,0.86852,6.736859639,1.40064,0.40852,1.459,5.28,0.46,5.3
06/09/2020 02:00,6.92896,0.83428,6.979004929,1.24896,0.36428,1.301,5.68,0.47,5.69941225,6.91896,0.82428,6.967886695,1.24896,0.36428,1.301,5.67,0.46,5.688629009
06/09/2020 02:30,7.09816,0.81988,7.145353637,1.02816,0.29988,1.071,6.07,0.52,6.09223276,7.08816,0.80988,7.134277665,1.02816,0.29988,1.071,6.06,0.51,6.081422531
06/09/2020 03:00,7.072,0.841,7.121830172,1.032,0.301,1.075,6.04,0.54,6.064091028,7.062,0.831,7.110724647,1.032,0.301,1.075,6.03,0.53,6.053247063
06/09/2020 03:30,6.7792,0.8881,6.837124706,1.1592,0.3381,1.2075,5.62,0.55,5.646848679,6.7692,0.8781,6.825915928,1.1592,0.3381,1.2075,5.61,0.54,5.635929382
06/09/2020 04:00,6.67352,0.90936,6.735191519,1.16352,0.33936,1.212,5.51,0.57,5.5394043,6.65352,0.89936,6.714028359,1.16352,0.33936,1.212,5.49,0.56,5.518487112
06/09/2020 04:30,6.56048,0.88514,6.619922254,1.08048,0.31514,1.1255,5.48,0.57,5.509564411,6.55048,0.87514,6.608680523,1.08048,0.31514,1.1255,5.47,0.56,5.498590729
06/09/2020 05:00,6.83528,0.86904,6.890303564,1.02528,0.29904,1.068,5.81,0.57,5.837893456,6.82528,0.85904,6.879127619,1.02528,0.29904,1.068,5.8,0.56,5.826971769
06/09/2020 05:30,6.60096,0.86528,6.657430615,1.08096,0.31528,1.126,5.52,0.55,5.547332692,6.59096,0.85528,6.646221302,1.08096,0.31528,1.126,5.51,0.54,5.536397746
06/09/2020 06:00,6.68424,0.85332,6.738487916,1.07424,0.31332,1.119,5.61,0.54,5.635929382,6.69424,0.82332,6.744679755,1.07424,0.31332,1.119,5.62,0.51,5.643093123
06/09/2020 06:30,6.7292,0.9506,6.796011551,1.3392,0.3906,1.395,5.39,0.56,5.419012825,6.7792,0.8806,6.836154548,1.3392,0.3906,1.395,5.44,0.49,5.462023435
06/09/2020 07:00,6.96736,0.94798,7.031555408,1.22736,0.35798,1.2785,5.74,0.59,5.770242629,7.01736,0.87798,7.072071143,1.22736,0.35798,1.2785,5.79,0.52,5.813303708
06/09/2020 07:30,7.23336,0.92348,7.292071873,1.38336,0.40348,1.441,5.85,0.52,5.873065639,7.28336,0.85348,7.333195824,1.38336,0.40348,1.441,5.9,0.45,5.917136132
06/09/2020 08:00,7.59752,0.87636,7.647896247,1.66752,0.48636,1.737,5.93,0.39,5.942810783,7.64752,0.80636,7.689914083,1.66752,0.48636,1.737,5.98,0.32,5.988555752
06/09/2020 08:30,8.23208,0.70894,8.262550275,1.40208,0.40894,1.4605,6.83,0.3,6.836585405,8.28208,0.62894,8.305926478,1.40208,0.40894,1.4605,6.88,0.22,6.883516543
06/09/2020 09:00,8.52192,0.84306,8.563519758,1.86192,0.54306,1.9395,6.66,0.3,6.666753333,8.28192,0.49306,8.296584059,1.86192,0.54306,1.9395,6.42,-0.05,6.420194701
06/09/2020 09:30,8.73904,0.29722,8.744092855,1.97904,0.57722,2.0615,6.76,-0.28,6.765796332,8.75904,-0.00278,8.759040441,1.97904,0.57722,2.0615,6.78,-0.58,6.804763038
06/09/2020 10:00,8.78616,0.25888,8.78997306,2.63616,0.76888,2.746,6.15,-0.51,6.171110111,8.52616,0.00888,8.526164624,2.63616,0.76888,2.746,5.89,-0.76,5.938829851
06/09/2020 10:30,9.17536,0.31198,9.18066243,2.71536,0.79198,2.8285,6.46,-0.48,6.477808271,8.63536,-0.03802,8.635443697,2.71536,0.79198,2.8285,5.92,-0.83,5.977900969
06/09/2020 11:00,8.78696,0.17828,8.788768389,2.49696,0.72828,2.601,6.29,-0.55,6.314000317,8.64696,-0.00172,8.646960171,2.49696,0.72828,2.601,6.15,-0.73,6.193173661
06/09/2020 11:30,8.98408,0.11494,8.984815226,2.55408,0.74494,2.6605,6.43,-0.63,6.460789425,8.62408,-0.19506,8.626285658,2.55408,0.74494,2.6605,6.07,-0.94,6.142352969
06/09/2020 12:00,9.20128,0.13204,9.20222735,3.16128,0.92204,3.293,6.04,-0.79,6.09144482,8.90128,-0.18796,8.903264267,3.16128,0.92204,3.293,5.74,-1.11,5.846340736
06/09/2020 12:30,9.56888,0.02884,9.568923461,3.21888,0.93884,3.353,6.35,-0.91,6.414873342,9.11888,-0.15116,9.120132773,3.21888,0.93884,3.353,5.9,-1.09,5.999841665
06/09/2020 13:00,9.22808,0.05444,9.22824058,2.27808,0.66444,2.373,6.95,-0.61,6.976718426,8.76808,-0.35556,8.775286309,2.27808,0.66444,2.373,6.49,-1.02,6.569665136
06/09/2020 13:30,9.16296,0.04378,9.163064588,2.17296,0.63378,2.2635,6.99,-0.59,7.014855665,8.85296,-0.27622,8.857268103,2.17296,0.63378,2.2635,6.68,-0.91,6.741698599
06/09/2020 14:00,9.0236,-0.0377,9.023678754,2.6136,0.7623,2.7225,6.41,-0.8,6.459729096,8.7936,-0.2277,8.796547519,2.6136,0.7623,2.7225,6.18,-0.99,6.258793814
06/09/2020 14:30,8.83368,0.06524,8.833920908,2.86368,0.83524,2.983,5.97,-0.77,6.019451802,8.48368,-0.09476,8.484209203,2.86368,0.83524,2.983,5.62,-0.93,5.696428706
06/09/2020 15:00,8.78992,0.15456,8.791278769,2.92992,0.85456,3.052,5.86,-0.7,5.901660783,8.39992,-0.17544,8.401751913,2.92992,0.85456,3.052,5.47,-1.03,5.566129715
06/09/2020 15:30,9.22928,0.20354,9.231524135,2.54928,0.74354,2.6555,6.68,-0.54,6.701790805,8.81928,-0.11646,8.820048903,2.54928,0.74354,2.6555,6.27,-0.86,6.328704449
06/09/2020 16:00,9.8812,0.1891,9.883009271,2.6712,0.7791,2.7825,7.21,-0.59,7.234099806,9.5312,-0.1209,9.531966757,2.6712,0.7791,2.7825,6.86,-0.9,6.918786021
06/09/2020 16:30,9.83224,0.12482,9.833032261,2.62224,0.76482,2.7315,7.21,-0.64,7.238349259,9.48224,-0.16518,9.483678603,2.62224,0.76482,2.7315,6.86,-0.93,6.922752343
06/09/2020 17:00,10.38504,0.20272,10.3870184,2.37504,0.69272,2.474,8.01,-0.49,8.02497352,9.80504,-0.25728,9.808414877,2.37504,0.69272,2.474,7.43,-0.95,7.490487301
06/09/2020 17:30,10.8576,-0.0857,10.85793821,1.5576,0.4543,1.6225,9.3,-0.54,9.315664228,10.7476,-0.1357,10.74845665,1.5576,0.4543,1.6225,9.19,-0.59,9.208919589
06/09/2020 18:00,10.75696,-0.18172,10.75849481,1.29696,0.37828,1.351,9.46,-0.56,9.476560558,10.78696,-0.06172,10.78713657,1.29696,0.37828,1.351,9.49,-0.44,9.500194735
06/09/2020 18:30,10.70048,-0.11486,10.70109644,1.32048,0.38514,1.3755,9.38,-0.5,9.393316773,10.67048,0.14514,10.67146705,1.32048,0.38514,1.3755,9.35,-0.24,9.353079707
06/09/2020 19:00,10.314,-0.118,10.31467498,1.104,0.322,1.15,9.21,-0.44,9.220504325,10.274,0.272,10.27759991,1.104,0.322,1.15,9.17,-0.05,9.170136313
06/09/2020 19:30,10.1748,0.0214,10.1748225,1.2048,0.3514,1.255,8.97,-0.33,8.976068182,10.0048,0.6714,10.02730278,1.2048,0.3514,1.255,8.8,0.32,8.80581626
06/09/2020 20:00,9.90824,0.63032,9.928268892,1.33824,0.39032,1.394,8.57,0.24,8.573359901,9.66824,0.20032,9.670315031,1.33824,0.39032,1.394,8.33,-0.19,8.332166585
06/09/2020 20:30,10.06944,0.57442,10.08581084,1.00944,0.29442,1.0515,9.06,0.28,9.064325678,10.09944,0.21442,10.10171591,1.00944,0.29442,1.0515,9.09,-0.08,9.090352028
06/09/2020 21:00,9.69152,0.67086,9.714711167,1.03152,0.30086,1.0745,8.66,0.37,8.667900553,9.38152,0.01086,9.381526286,1.03152,0.30086,1.0745,8.35,-0.29,8.35503441
06/09/2020 21:30,9.18912,0.67266,9.213707063,1.20912,0.35266,1.2595,7.98,0.32,7.986413463,9.11912,0.47266,9.131361183,1.20912,0.35266,1.2595,7.91,0.12,7.910910188
06/09/2020 22:00,8.89104,0.71072,8.919401056,1.03104,0.30072,1.074,7.86,0.41,7.87068612,8.69104,0.48072,8.704324672,1.03104,0.30072,1.074,7.66,0.18,7.662114591
06/09/2020 22:30,8.47472,0.74096,8.507050065,1.13472,0.33096,1.182,7.34,0.41,7.351442035,8.11472,0.42096,8.125631545,1.13472,0.33096,1.182,6.98,0.09,6.980580205
06/09/2020 23:00,8.04504,-2.01478,8.293491849,1.11504,0.32522,1.1615,6.93,-2.34,7.314403598,7.19504,3.70522,8.093037492,1.11504,0.32522,1.1615,6.08,3.38,6.956349617
06/09/2020 23:30,7.06312,0.82716,7.111389302,1.29312,0.37716,1.347,5.77,0.45,5.787521058,6.76312,0.71716,6.801037465,1.29312,0.37716,1.347,5.47,0.34,5.480556541
07/09/2020 00:00,6.7284,0.7587,6.771040707,1.0584,0.3087,1.1025,5.67,0.45,5.687829111,6.6384,0.6887,6.674028937,1.0584,0.3087,1.1025,5.58,0.38,5.592924101
07/09/2020 00:30,6.38312,0.80466,6.433638057,1.35312,0.39466,1.4095,5.03,0.41,5.046682078,6.38312,0.77466,6.429954825,1.35312,0.39466,1.4095,5.03,0.38,5.044333454
07/09/2020 01:00,6.49512,0.77316,6.540975478,1.00512,0.29316,1.047,5.49,0.48,5.510943658,6.52512,0.72316,6.565070556,1.00512,0.29316,1.047,5.52,0.43,5.536722857
07/09/2020 01:30,6.46192,0.78806,6.50979636,1.02192,0.29806,1.0645,5.44,0.49,5.462023435,6.51192,0.72806,6.552493682,1.02192,0.29806,1.0645,5.49,0.43,5.506813961
07/09/2020 02:00,6.50776,0.91518,6.57179539,1.45776,0.42518,1.5185,5.05,0.49,5.073716586,6.54776,0.85518,6.603369886,1.45776,0.42518,1.5185,5.09,0.43,5.108130774
07/09/2020 02:30,6.85248,0.78864,6.897712316,1.09248,0.31864,1.138,5.76,0.47,5.779143535,6.89248,0.71864,6.929843,1.09248,0.31864,1.138,5.8,0.4,5.813776741
07/09/2020 03:00,6.71864,0.80752,6.766994311,1.08864,0.31752,1.134,5.63,0.49,5.65128304,6.76864,0.73752,6.80870202,1.08864,0.31752,1.134,5.68,0.42,5.695507001
07/09/2020 03:30,6.53232,0.83776,6.585821619,1.19232,0.34776,1.242,5.34,0.49,5.362434149,6.58232,0.76776,6.626944394,1.19232,0.34776,1.242,5.39,0.42,5.406338872
07/09/2020 04:00,6.53848,0.83914,6.592107148,1.12848,0.32914,1.1755,5.41,0.51,5.433985646,6.58848,0.76914,6.633222825,1.12848,0.32914,1.1755,5.46,0.44,5.477700247
07/09/2020 04:30,6.5212,0.8041,6.570587968,1.3512,0.3941,1.4075,5.17,0.41,5.186231773,6.5612,0.7241,6.601035241,1.3512,0.3941,1.4075,5.21,0.33,5.220440594
07/09/2020 05:00,6.6336,0.7173,6.672268598,1.0536,0.3073,1.0975,5.58,0.41,5.595042448,6.6736,0.6373,6.703960639,1.0536,0.3073,1.0975,5.62,0.33,5.629680275
07/09/2020 05:30,6.65872,0.81796,6.708771169,1.15872,0.33796,1.207,5.5,0.48,5.520905723,6.69872,0.74796,6.740348196,1.15872,0.33796,1.207,5.54,0.41,5.555150763
07/09/2020 06:00,7.30992,0.72206,7.34549529,1.06992,0.31206,1.1145,6.24,0.41,6.253455045,7.02992,0.69206,7.063902763,1.06992,0.31206,1.1145,5.96,0.38,5.972101808
07/09/2020 06:30,7.97144,0.53792,7.98956905,1.26144,0.36792,1.314,6.71,0.17,6.712153157,7.90144,0.18792,7.903674335,1.26144,0.36792,1.314,6.64,-0.18,6.642439311
07/09/2020 07:00,8.85904,0.31222,8.864540092,1.13904,0.33222,1.1865,7.72,-0.02,7.720025907,8.56904,0.12222,8.569911566,1.13904,0.33222,1.1865,7.43,-0.21,7.432967106
07/09/2020 07:30,9.9332,-0.6574,9.954930286,1.4832,0.4326,1.545,8.45,-1.09,8.520011737,9.3032,0.7126,9.330451704,1.4832,0.4326,1.545,7.82,0.28,7.825011182
07/09/2020 08:00,10.49248,-0.24636,10.49537183,1.21248,0.35364,1.263,9.28,-0.6,9.299376323,10.31248,-0.67636,10.33463626,1.21248,0.35364,1.263,9.1,-1.03,9.158105699
07/09/2020 08:30,10.70424,-0.28918,10.70814545,1.37424,0.40082,1.4315,9.33,-0.69,9.355479678,10.32424,-0.85918,10.35992866,1.37424,0.40082,1.4315,8.95,-1.26,9.038257575
07/09/2020 09:00,10.36448,-0.41036,10.37260049,1.40448,0.40964,1.463,8.96,-0.82,8.997444082,10.35448,-0.72036,10.37950744,1.40448,0.40964,1.463,8.95,-1.13,9.021053154
07/09/2020 09:30,10.43408,-0.31006,10.43868587,1.95408,0.56994,2.0355,8.48,-0.88,8.525538106,10.19408,-0.62006,10.21292032,1.95408,0.56994,2.0355,8.24,-1.19,8.325484971
07/09/2020 10:00,10.29688,-0.39466,10.30444051,2.00688,0.58534,2.0905,8.29,-0.98,8.347724241,10.33688,-0.51466,10.3496842,2.00688,0.58534,2.0905,8.33,-1.1,8.402315157
07/09/2020 10:30,10.39184,-0.36988,10.39842054,1.85184,0.54012,1.929,8.54,-0.91,8.588346756,10.10184,-0.76988,10.13113452,1.85184,0.54012,1.929,8.25,-1.31,8.353358606
07/09/2020 11:00,10.7944,-0.4158,10.80240533,1.9344,0.5642,2.015,8.86,-0.98,8.914033879,10.2444,-0.9658,10.28982512,1.9344,0.5642,2.015,8.31,-1.53,8.44967455
07/09/2020 11:30,10.66136,-0.60502,10.6785133,1.73136,0.50498,1.8035,8.93,-1.11,8.998722132,10.43136,-1.00502,10.479663,1.73136,0.50498,1.8035,8.7,-1.51,8.83006795
07/09/2020 12:00,10.77488,-0.64316,10.79405826,1.87488,0.54684,1.953,8.9,-1.19,8.979203751,10.49488,-1.09316,10.55165887,1.87488,0.54684,1.953,8.62,-1.64,8.774622499
07/09/2020 12:30,10.61048,-0.69236,10.6330451,1.98048,0.57764,2.063,8.63,-1.27,8.72294675,10.31048,-0.92236,10.35165425,1.98048,0.57764,2.063,8.33,-1.5,8.463976607
07/09/2020 13:00,10.25632,-0.31524,10.26116349,2.41632,0.70476,2.517,7.84,-1.02,7.906073615,9.61632,-0.79524,9.649145921,2.41632,0.70476,2.517,7.2,-1.5,7.354590403
07/09/2020 13:30,10.35488,-0.50816,10.36734134,2.23488,0.65184,2.328,8.12,-1.16,8.202438662,9.97488,-0.95816,10.02079346,2.23488,0.65184,2.328,7.74,-1.61,7.905675177
07/09/2020 14:00,10.79152,-0.78164,10.81979043,2.05152,0.59836,2.137,8.74,-1.38,8.848276668,10.53152,-1.16164,10.5953915,2.05152,0.59836,2.137,8.48,-1.76,8.660715906
07/09/2020 14:30,10.77328,-0.80696,10.80345993,2.03328,0.59304,2.118,8.74,-1.4,8.851417966,10.30328,-1.16696,10.36915495,2.03328,0.59304,2.118,8.27,-1.76,8.455205497
07/09/2020 15:00,10.80712,-0.80334,10.83693674,1.49712,0.43666,1.5595,9.31,-1.24,9.392214861,10.57712,-1.25334,10.65111866,1.49712,0.43666,1.5595,9.08,-1.69,9.235935253
07/09/2020 15:30,10.53112,-0.59884,10.54813243,1.58112,0.46116,1.647,8.95,-1.06,9.012552358,10.15112,-0.90884,10.19172348,1.58112,0.46116,1.647,8.57,-1.37,8.678813283
07/09/2020 16:00,10.78824,-0.58468,10.80407206,1.69824,0.49532,1.769,9.09,-1.08,9.153933581,10.33824,-0.98468,10.38502773,1.69824,0.49532,1.769,8.64,-1.48,8.7658428
07/09/2020 16:30,10.9504,-0.4803,10.96092826,1.3704,0.3997,1.4275,9.58,-0.88,9.620332635,10.8304,-0.8303,10.86218036,1.3704,0.3997,1.4275,9.46,-1.23,9.539627875
07/09/2020 17:00,11.23024,-0.33868,11.23534577,1.65024,0.48132,1.719,9.58,-0.82,9.615029901,11.11024,-0.87868,11.14493209,1.65024,0.48132,1.719,9.46,-1.36,9.557259021
07/09/2020 17:30,11.09208,-0.16106,11.09324926,1.40208,0.40894,1.4605,9.69,-0.57,9.706750229,10.90208,-0.49106,10.91313375,1.40208,0.40894,1.4605,9.5,-0.9,9.54253635
07/09/2020 18:00,11.05896,0.03928,11.05902976,1.36896,0.39928,1.426,9.69,-0.36,9.696685001,10.95896,-0.40072,10.96628382,1.36896,0.39928,1.426,9.59,-0.8,9.623310241
07/09/2020 18:30,10.97616,0.13638,10.97700724,1.25616,0.36638,1.3085,9.72,-0.23,9.722720813,10.93616,-0.31362,10.94065597,1.25616,0.36638,1.3085,9.68,-0.68,9.703854904
07/09/2020 19:00,10.84376,0.22818,10.84616048,1.19376,0.34818,1.2435,9.65,-0.12,9.650746085,10.78376,-0.23182,10.78625145,1.19376,0.34818,1.2435,9.59,-0.58,9.607523094
07/09/2020 19:30,10.76656,0.37108,10.77295292,1.30656,0.38108,1.361,9.46,-0.01,9.460005285,10.42656,-0.15892,10.42777105,1.30656,0.38108,1.361,9.12,-0.54,9.135972855
07/09/2020 20:00,10.63888,0.28384,10.64266568,1.17888,0.34384,1.228,9.46,-0.06,9.460190273,10.43888,-0.05616,10.43903107,1.17888,0.34384,1.228,9.26,-0.4,9.268635282
07/09/2020 20:30,10.56816,0.44238,10.57741489,1.20816,0.35238,1.2585,9.36,0.09,9.360432682,10.38816,-0.04762,10.38826915,1.20816,0.35238,1.2585,9.18,-0.4,9.188710464
07/09/2020 21:00,10.29072,0.61646,10.30916782,1.05072,0.30646,1.0945,9.24,0.31,9.245198754,10.11072,-0.07354,10.11098744,1.05072,0.30646,1.0945,9.06,-0.38,9.067965593
07/09/2020 21:30,9.68248,0.56614,9.699017138,1.15248,0.33614,1.2005,8.53,0.23,8.533100257,9.81248,0.51614,9.826045199,1.15248,0.33614,1.2005,8.66,0.18,8.661870468
07/09/2020 22:00,9.3164,0.6927,9.342116583,1.3464,0.3927,1.4025,7.97,0.3,7.975644175,9.1864,0.5127,9.200695966,1.3464,0.3927,1.4025,7.84,0.12,7.840918314
07/09/2020 22:30,8.72184,0.80512,8.758921806,1.25184,0.36512,1.304,7.47,0.44,7.48294728,8.42184,0.53512,8.43882352,1.25184,0.36512,1.304,7.17,0.17,7.172015059
07/09/2020 23:00,7.86952,0.89486,7.92023481,1.55952,0.45486,1.6245,6.31,0.44,6.325322126,7.73952,0.78486,7.779214295,1.55952,0.45486,1.6245,6.18,0.33,6.188804408
07/09/2020 23:30,7.05448,2.97714,7.656960928,1.46448,0.42714,1.5255,5.59,2.55,6.144151691,7.46448,-1.19286,7.559191534,1.46448,0.42714,1.5255,6,-1.62,6.214853176
08/09/2020 00:00,6.44856,4.80708,8.043130249,1.25856,0.36708,1.311,5.19,4.44,6.830058565,7.36856,-2.83292,7.894372185,1.25856,0.36708,1.311,6.11,-3.2,6.897253076
08/09/2020 00:30,6.16784,4.66812,7.735217812,1.22784,0.35812,1.279,4.94,4.31,6.555890481,7.11784,-2.96188,7.709499296,1.22784,0.35812,1.279,5.89,-3.32,6.761249884
08/09/2020 01:00,6.34624,2.09932,6.684452603,1.50624,0.43932,1.569,4.84,1.66,5.116756785,6.69624,-0.44068,6.710724924,1.50624,0.43932,1.569,5.19,-0.88,5.264076367
08/09/2020 01:30,6.68984,0.79412,6.73680828,1.17984,0.34412,1.229,5.51,0.45,5.528345141,6.73984,0.72412,6.778627663,1.17984,0.34412,1.229,5.56,0.38,5.572970483
08/09/2020 02:00,6.85336,0.79848,6.899718371,1.26336,0.36848,1.316,5.59,0.43,5.606514068,6.90336,0.71848,6.940647866,1.26336,0.36848,1.316,5.64,0.35,5.650849494
08/09/2020 02:30,7.11456,0.77758,7.156926341,1.05456,0.30758,1.0985,6.06,0.47,6.078198746,7.17456,0.69758,7.208392959,1.05456,0.30758,1.0985,6.12,0.39,6.13241388
08/09/2020 03:00,6.97224,0.77982,7.015714493,1.06224,0.30982,1.1065,5.91,0.47,5.928659208,7.02224,0.69982,7.057025057,1.06224,0.30982,1.1065,5.96,0.39,5.972746437
08/09/2020 03:30,7.04376,0.80068,7.089121483,1.13376,0.33068,1.181,5.91,0.47,5.928659208,7.09376,0.72068,7.13027423,1.13376,0.33068,1.181,5.96,0.39,5.972746437
08/09/2020 04:00,6.8192,0.7831,6.864017355,1.0392,0.3031,1.0825,5.78,0.48,5.799896551,6.8792,0.7131,6.916061325,1.0392,0.3031,1.0825,5.84,0.41,5.854374433
08/09/2020 04:30,6.66928,0.78354,6.715149339,1.34928,0.39354,1.4055,5.32,0.39,5.334275958,6.72928,0.71354,6.767004407,1.34928,0.39354,1.4055,5.38,0.32,5.389508326
08/09/2020 05:00,6.66136,0.76248,6.704855912,1.31136,0.38248,1.366,5.35,0.38,5.363478349,6.72136,0.69248,6.756937827,1.31136,0.38248,1.366,5.41,0.31,5.418874422
08/09/2020 05:30,7.1064,0.7052,7.141304363,1.0464,0.3052,1.09,6.06,0.4,6.073186972,7.1664,0.6352,7.194495674,1.0464,0.3052,1.09,6.12,0.33,6.128890601
08/09/2020 06:00,7.27528,0.82654,7.322080814,1.08528,0.31654,1.1305,6.19,0.51,6.210974159,7.16528,0.71654,7.201018473,1.08528,0.31654,1.1305,6.08,0.4,6.093143688
08/09/2020 06:30,7.72256,1.03658,7.791818212,1.46256,0.42658,1.5235,6.26,0.61,6.289650229,7.61256,0.93658,7.669957748,1.46256,0.42658,1.5235,6.15,0.51,6.171110111
08/09/2020 07:00,8.56704,0.89872,8.614050847,1.36704,0.39872,1.424,7.2,0.5,7.21734023,8.30704,0.64872,8.332331678,1.36704,0.39872,1.424,6.94,0.25,6.944501422
08/09/2020 07:30,9.99736,-0.42952,10.00658255,1.40736,0.41048,1.466,8.59,-0.84,8.630973294,9.24736,0.71048,9.274613135,1.40736,0.41048,1.466,7.84,0.3,7.845737696
08/09/2020 08:00,10.34776,-0.06482,10.34796302,1.69776,0.49518,1.7685,8.65,-0.56,8.668108213,9.84776,-0.44482,9.857801066,1.69776,0.49518,1.7685,8.15,-0.94,8.204029498
08/09/2020 08:30,10.65808,-0.21806,10.66031048,1.37808,0.40194,1.4355,9.28,-0.62,9.300688147,10.11808,-0.75806,10.14643769,1.37808,0.40194,1.4355,8.74,-1.16,8.816643352
08/09/2020 09:00,10.55024,-0.37618,10.55694442,1.35024,0.39382,1.4065,9.2,-0.77,9.232166593,10.26024,-0.74618,10.28733734,1.35024,0.39382,1.4065,8.91,-1.14,8.982633244
08/09/2020 09:30,10.1584,-0.3138,10.16324559,1.8384,0.5362,1.915,8.32,-0.85,8.363306762,10.0784,-0.5038,10.09098414,1.8384,0.5362,1.915,8.24,-1.04,8.305371756
08/09/2020 10:00,10.2128,-0.1821,10.21442334,2.1528,0.6279,2.2425,8.06,-0.81,8.100598743,9.7928,-0.5521,9.808350843,2.1528,0.6279,2.2425,7.64,-1.18,7.730588593
08/09/2020 10:30,10.24544,-0.33258,10.25083656,2.18544,0.63742,2.2765,8.06,-0.97,8.118158658,9.54544,-0.75258,9.575061433,2.18544,0.63742,2.2765,7.36,-1.39,7.490106808
08/09/2020 11:00,11.66096,-0.67222,11.68031968,1.98096,0.57778,2.0635,9.68,-1.25,9.760373968,11.53096,-1.20222,11.59346244,1.98096,0.57778,2.0635,9.55,-1.78,9.714468591
08/09/2020 11:30,10.23048,-0.48986,10.24220112,3.12048,0.91014,3.2505,7.11,-1.4,7.246523304,9.52048,-0.84986,9.558336751,3.12048,0.91014,3.2505,6.4,-1.76,6.637589924
08/09/2020 12:00,9.66272,2.49996,9.980879611,2.98272,0.86996,3.107,6.68,1.63,6.875994474,9.85272,-4.09004,10.66792007,2.98272,0.86996,3.107,6.87,-4.96,8.473399554
08/09/2020 12:30,9.55552,3.18536,10.07246151,2.79552,0.81536,2.912,6.76,2.37,7.163413991,9.99552,-4.76464,11.07303998,2.79552,0.81536,2.912,7.2,-5.58,9.109138269
08/09/2020 13:00,9.74752,3.41136,10.32722243,2.98752,0.87136,3.112,6.76,2.54,7.2214403,9.98752,-4.70864,11.0418226,2.98752,0.87136,3.112,7,-5.58,8.951893654
08/09/2020 13:30,9.64384,3.19362,10.15888078,2.82384,0.82362,2.9415,6.82,2.37,7.220062327,9.86384,-4.75638,10.95073012,2.82384,0.82362,2.9415,7.04,-5.58,8.983206554
08/09/2020 14:00,9.3332,3.0076,9.805828879,3.0432,0.8876,3.17,6.29,2.12,6.637657719,9.6432,-4.8624,10.79973333,3.0432,0.8876,3.17,6.6,-5.75,8.7534279
08/09/2020 14:30,9.24144,2.84292,9.668836921,3.06144,0.89292,3.189,6.18,1.95,6.480347213,9.66144,-4.94708,10.85435504,3.06144,0.89292,3.189,6.6,-5.84,8.81280886
08/09/2020 15:00,9.57456,3.00508,10.03507374,2.79456,0.81508,2.911,6.78,2.19,7.124921052,9.80456,-5.05492,11.0309389,2.79456,0.81508,2.911,7.01,-5.87,9.143139505
08/09/2020 15:30,9.0992,3.2181,9.651508082,2.1192,0.6181,2.2075,6.98,2.6,7.448516631,9.6792,-4.6819,10.75207423,2.1192,0.6181,2.2075,7.56,-5.3,9.23274607
08/09/2020 16:00,9.13016,1.50588,9.253512641,2.18016,0.63588,2.271,6.95,0.87,7.004241572,8.97016,-2.92412,9.434736255,2.18016,0.63588,2.271,6.79,-3.56,7.666661594
08/09/2020 16:30,10.08448,-0.89036,10.1237087,1.64448,0.47964,1.713,8.44,-1.37,8.550467823,9.37448,-1.14036,9.443584923,1.64448,0.47964,1.713,7.73,-1.62,7.897930109
08/09/2020 17:00,10.67384,-0.66638,10.6946212,1.86384,0.54362,1.9415,8.81,-1.21,8.892704875,10.24384,-1.16638,10.31002911,1.86384,0.54362,1.9415,8.38,-1.71,8.552689635
08/09/2020 17:30,10.708,-0.456,10.71770498,1.488,0.434,1.55,9.22,-0.89,9.262855931,10.328,-0.766,10.35636712,1.488,0.434,1.55,8.84,-1.2,8.921076168
08/09/2020 18:00,10.6664,-0.0348,10.66645677,1.5264,0.4452,1.59,9.14,-0.48,9.15259526,10.0564,-0.5648,10.07224801,1.5264,0.4452,1.59,8.53,-1.01,8.589586719
08/09/2020 18:30,10.28624,0.03182,10.28628922,1.44624,0.42182,1.5065,8.84,-0.39,8.848598759,9.97624,-0.31818,9.981312692,1.44624,0.42182,1.5065,8.53,-0.74,8.562038309
08/09/2020 19:00,10.4452,0.1211,10.44590198,1.1352,0.3311,1.1825,9.31,-0.21,9.31236812,9.8452,-0.4089,9.853687749,1.1352,0.3311,1.1825,8.71,-0.74,8.74137861
08/09/2020 19:30,10.21464,0.29302,10.21884196,1.24464,0.36302,1.2965,8.97,-0.07,8.970273129,9.61464,-0.22698,9.61731887,1.24464,0.36302,1.2965,8.37,-0.59,8.390768737
08/09/2020 20:00,10.1236,0.2373,10.12638081,1.2936,0.3773,1.3475,8.83,-0.14,8.831109783,9.4036,-0.2327,9.406478738,1.2936,0.3773,1.3475,8.11,-0.61,8.132908459
08/09/2020 20:30,10.04344,0.13392,10.04433281,1.21344,0.35392,1.264,8.83,-0.22,8.832740232,9.67344,-0.18608,9.675229568,1.21344,0.35392,1.264,8.46,-0.54,8.477216524
08/09/2020 21:00,9.73992,0.23206,9.742684099,1.06992,0.31206,1.1145,8.67,-0.08,8.670369081,9.47992,-0.16794,9.48140744,1.06992,0.31206,1.1145,8.41,-0.48,8.423686841
08/09/2020 21:30,9.1012,0.3216,9.106880256,1.1712,0.3416,1.22,7.93,-0.02,7.930025221,9.1212,0.2016,9.123427645,1.1712,0.3416,1.22,7.95,-0.14,7.951232609
08/09/2020 22:00,8.49456,0.96758,8.549488912,1.29456,0.37758,1.3485,7.2,0.59,7.224133166,8.35456,0.59758,8.375904408,1.29456,0.37758,1.3485,7.06,0.22,7.06342693
08/09/2020 22:30,8.1648,0.8289,8.206767588,1.2648,0.3689,1.3175,6.9,0.46,6.915316334,7.8548,0.4689,7.868783276,1.2648,0.3689,1.3175,6.59,0.1,6.590758682
08/09/2020 23:00,7.40296,0.83128,7.449486103,1.27296,0.37128,1.326,6.13,0.46,6.147235151,7.36296,0.75128,7.401189202,1.27296,0.37128,1.326,6.09,0.38,6.101843984
08/09/2020 23:30,6.98096,0.91028,7.040057684,1.20096,0.35028,1.251,5.78,0.56,5.807064663,6.88096,0.81028,6.928503749,1.20096,0.35028,1.251,5.68,0.46,5.698596318
09/09/2020 00:00,6.72472,0.91096,6.786140818,1.37472,0.40096,1.432,5.35,0.51,5.374253437,6.69472,0.81096,6.743658651,1.37472,0.40096,1.432,5.32,0.41,5.335775483
09/09/2020 00:30,6.55952,0.92986,6.625099414,1.43952,0.41986,1.4995,5.12,0.51,5.145337695,6.59952,0.82986,6.651490949,1.43952,0.41986,1.4995,5.16,0.41,5.176263131
09/09/2020 01:00,6.07,1.98,6.384770943,1.44,0.42,1.5,4.63,1.56,4.88574457,6.4,-0.31,6.407503414,1.44,0.42,1.5,4.96,-0.73,5.013431958
09/09/2020 01:30,5.67952,4.23736,7.086054417,1.25952,0.36736,1.312,4.42,3.87,5.874802124,6.76952,-2.61264,7.256189689,1.25952,0.36736,1.312,5.51,-2.98,6.264223815
09/09/2020 02:00,5.76976,4.23118,7.154929395,1.16976,0.34118,1.2185,4.6,3.89,6.02429249,6.84976,-2.59882,7.326191197,1.16976,0.34118,1.2185,5.68,-2.94,6.395779859
09/09/2020 02:30,5.52352,4.40436,7.064535385,1.28352,0.37436,1.337,4.24,4.03,5.84965811,6.59352,-2.45564,7.035955784,1.28352,0.37436,1.337,5.31,-2.83,6.017059082
09/09/2020 03:00,5.29536,4.50698,6.953682927,1.39536,0.40698,1.4535,3.9,4.1,5.65862174,6.36536,-2.40302,6.80384546,1.39536,0.40698,1.4535,4.97,-2.81,5.70937825
09/09/2020 03:30,5.34824,4.49282,6.98491966,1.27824,0.37282,1.3315,4.07,4.12,5.791312459,6.42824,-2.41718,6.867680005,1.27824,0.37282,1.3315,5.15,-2.79,5.857183624
09/09/2020 04:00,5.47992,4.39456,7.024363373,1.24992,0.36456,1.302,4.23,4.03,5.842413885,6.54992,-2.47544,7.002089345,1.24992,0.36456,1.302,5.3,-2.84,6.012952686
09/09/2020 04:30,5.61064,4.36352,7.107713275,1.52064,0.44352,1.584,4.09,3.92,5.665200791,6.68064,-2.50648,7.135362135,1.52064,0.44352,1.584,5.16,-2.95,5.943744611
09/09/2020 05:00,5.7796,4.1728,7.128536736,1.2096,0.3528,1.26,4.57,3.82,5.956282398,6.8396,-2.6572,7.337631771,1.2096,0.3528,1.26,5.63,-3.01,6.384120926
09/09/2020 05:30,6.064,4.1645,7.356300446,1.284,0.3745,1.3375,4.78,3.79,6.100204915,7.134,-2.6755,7.619203124,1.284,0.3745,1.3375,5.85,-3.05,6.597347952
09/09/2020 06:00,6.23696,4.15578,7.494676607,1.35696,0.39578,1.4135,4.88,3.76,6.160519459,7.13696,-2.79422,7.664454544,1.35696,0.39578,1.4135,5.78,-3.19,6.6018558
09/09/2020 06:30,7.25504,3.86272,8.219258555,1.17504,0.34272,1.224,6.08,3.52,7.025439488,8.15504,-3.04728,8.705779276,1.17504,0.34272,1.224,6.98,-3.39,7.759671385
09/09/2020 07:00,7.6864,3.8502,8.596789226,1.4064,0.4102,1.465,6.28,3.44,7.160446913,8.3864,-3.1198,8.947896792,1.4064,0.4102,1.465,6.98,-3.53,7.821847608
09/09/2020 07:30,9.26048,0.65764,9.283802034,1.50048,0.43764,1.563,7.76,0.22,7.76311793,8.79048,-0.96236,8.843001493,1.50048,0.43764,1.563,7.29,-1.4,7.42321359
09/09/2020 08:00,9.76656,-0.10642,9.767139778,1.72656,0.50358,1.7985,8.04,-0.61,8.063107341,9.01656,-0.62642,9.038293879,1.72656,0.50358,1.7985,7.29,-1.13,7.377059035
09/09/2020 08:30,10.46568,-0.42876,10.47445908,1.37568,0.40124,1.433,9.09,-0.83,9.127814634,9.79568,-1.01876,9.848513522,1.37568,0.40124,1.433,8.42,-1.42,8.538899226
09/09/2020 09:00,10.16856,-0.49542,10.18062147,1.55856,0.45458,1.6235,8.61,-0.95,8.662251439,9.74856,-0.84542,9.785149823,1.55856,0.45458,1.6235,8.19,-1.3,8.292532786
09/09/2020 09:30,9.8864,-0.3298,9.891899363,1.4064,0.4102,1.465,8.48,-0.74,8.512226501,9.6764,-0.6098,9.695595546,1.4064,0.4102,1.465,8.27,-1.02,8.33266464
09/09/2020 10:00,9.89792,-0.51644,9.911383889,1.41792,0.41356,1.477,8.48,-0.93,8.530844038,9.68792,-0.80644,9.721426819,1.41792,0.41356,1.477,8.27,-1.22,8.359503574
09/09/2020 10:30,10.9364,0.3827,10.94309391,1.5864,0.4627,1.6525,9.35,-0.08,9.35034224,10.9064,-2.2073,11.12752148,1.5864,0.4627,1.6525,9.32,-2.67,9.694911036
09/09/2020 11:00,9.33608,3.11594,9.842330611,2.62608,0.76594,2.7355,6.71,2.35,7.10961321,9.43608,-5.11406,10.73281023,2.62608,0.76594,2.7355,6.81,-5.88,8.99724958
09/09/2020 11:30,9.496,3.1405,10.00183764,3.396,0.9905,3.5375,6.1,2.15,6.467804883,9.896,-4.7495,10.97672839,3.396,0.9905,3.5375,6.5,-5.74,8.671654975
09/09/2020 12:00,10.8856,3.0058,11.29296777,3.8256,1.1158,3.985,7.06,1.89,7.308604518,11.1856,-5.0942,12.29099349,3.8256,1.1158,3.985,7.36,-6.21,9.629833851
09/09/2020 12:30,9.176,3.2455,9.733049175,4.716,1.3755,4.9125,4.46,1.87,4.836165837,9.626,-4.7145,10.71850672,4.716,1.3755,4.9125,4.91,-6.09,7.82280001
09/09/2020 13:00,8.83224,3.13732,9.372899242,3.52224,1.02732,3.669,5.31,2.11,5.713860341,9.13224,-4.89268,10.36031491,3.52224,1.02732,3.669,5.61,-5.92,8.155887444
09/09/2020 13:30,8.56128,3.02204,9.079,3.64128,1.06204,3.793,4.92,1.96,5.296036254,9.34128,-4.78796,10.49686015,3.64128,1.06204,3.793,5.7,-5.85,8.167772034
09/09/2020 14:00,8.77784,3.03062,9.286287345,3.80784,1.11062,3.9665,4.97,1.92,5.327973348,8.97784,-4.93938,10.24690616,3.80784,1.11062,3.9665,5.17,-6.05,7.958102789
09/09/2020 14:30,8.86272,3.69246,9.601149236,6.52272,1.90246,6.7945,2.34,1.79,2.946133059,9.19272,-4.14754,10.0850478,6.52272,1.90246,6.7945,2.67,-6.05,6.6129721
09/09/2020 15:00,10.73472,2.93846,11.12963434,3.35472,0.97846,3.4945,7.38,1.96,7.635836562,10.91472,-5.15154,12.06936109,3.35472,0.97846,3.4945,7.56,-6.13,9.732959468
09/09/2020 15:30,9.1988,3.1334,9.717824705,3.2688,0.9534,3.405,5.93,2.18,6.318013928,9.6988,-4.8966,10.86477855,3.2688,0.9534,3.405,6.43,-5.85,8.692951167
09/09/2020 16:00,9.09992,3.09956,9.613314527,3.04992,0.88956,3.177,6.05,2.21,6.441009238,9.30992,-5.03044,10.58205731,3.04992,0.88956,3.177,6.26,-5.92,8.615915506
09/09/2020 16:30,9.91536,2.98948,10.35622299,2.77536,0.80948,2.891,7.14,2.18,7.465386795,10.22536,-4.84052,11.3132056,2.77536,0.80948,2.891,7.45,-5.65,9.350133689
09/09/2020 17:00,10.76592,0.25006,10.76882368,2.60592,0.76006,2.7145,8.16,-0.51,8.175921966,10.41592,-2.23994,10.65404715,2.60592,0.76006,2.7145,7.81,-3,8.366367193
09/09/2020 17:30,10.96816,-0.45512,10.97759846,2.34816,0.68488,2.446,8.62,-1.14,8.695056067,10.30816,-0.85512,10.3435677,2.34816,0.68488,2.446,7.96,-1.54,8.107601372
09/09/2020 18:00,10.6656,-0.1592,10.66678808,2.0256,0.5908,2.11,8.64,-0.75,8.672490992,10.0656,-0.7792,10.09571473,2.0256,0.5908,2.11,8.04,-1.37,8.155887444
09/09/2020 18:30,10.51072,-0.12604,10.51147568,1.83072,0.53396,1.907,8.68,-0.66,8.705056002,10.18072,-0.56604,10.19644355,1.83072,0.53396,1.907,8.35,-1.1,8.422143433
09/09/2020 19:00,10.46008,-0.15206,10.4611852,1.33008,0.38794,1.3855,9.13,-0.54,9.14595539,9.83008,-0.73206,9.857301083,1.33008,0.38794,1.3855,8.5,-1.12,8.573470709
09/09/2020 19:30,10.40208,-0.14856,10.40314079,1.34208,0.39144,1.398,9.06,-0.54,9.076078448,9.84208,-0.68856,9.866136711,1.34208,0.39144,1.398,8.5,-1.08,8.568337062
09/09/2020 20:00,10.38816,-0.09512,10.38859548,1.38816,0.40488,1.446,9,-0.5,9.013878189,9.91816,-0.48512,9.93001708,1.38816,0.40488,1.446,8.53,-0.89,8.576304565
09/09/2020 20:30,9.95632,3.03976,10.41001675,1.09632,0.31976,1.142,8.86,2.72,9.268117392,10.29632,-3.35024,10.82766427,1.09632,0.31976,1.142,9.2,-3.67,9.90499369
09/09/2020 21:00,9.65944,3.88442,10.4112199,1.00944,0.29442,1.0515,8.65,3.59,9.365393745,10.13944,-4.23558,10.98855684,1.00944,0.29442,1.0515,9.13,-4.53,10.19204592
09/09/2020 21:30,8.8328,3.9029,9.65665492,1.0728,0.3129,1.1175,7.76,3.59,8.550187132,9.7928,-3.8971,10.53974953,1.0728,0.3129,1.1175,8.72,-4.21,9.683103841
09/09/2020 22:00,8.49328,4.08304,9.423747705,1.07328,0.31304,1.118,7.42,3.77,8.322818032,9.31328,-3.74696,10.03876953,1.07328,0.31304,1.118,8.24,-4.06,9.185924014
09/09/2020 22:30,8.36664,3.94402,9.249646407,1.07664,0.31402,1.1215,7.29,3.63,8.143770625,8.93664,-3.48598,9.592475752,1.07664,0.31402,1.1215,7.86,-3.8,8.730383726
09/09/2020 23:00,7.9308,0.4244,7.942147317,1.1808,0.3444,1.23,6.75,0.08,6.750474057,7.8908,0.1444,7.892121134,1.1808,0.3444,1.23,6.71,-0.2,6.712979964
09/09/2020 23:30,7.02856,0.56208,7.050999192,1.13856,0.33208,1.186,5.89,0.23,5.894488952,6.92856,0.29208,6.934713722,1.13856,0.33208,1.186,5.79,-0.04,5.790138168
10/09/2020 00:00,6.72336,0.57848,6.748200412,1.26336,0.36848,1.316,5.46,0.21,5.464036969,6.66336,0.35848,6.672995909,1.26336,0.36848,1.316,5.4,-0.01,5.400009259
10/09/2020 00:30,6.49216,0.70938,6.530800981,1.23216,0.35938,1.2835,5.26,0.35,5.271631626,6.48216,0.61938,6.511684102,1.23216,0.35938,1.2835,5.25,0.26,5.256434153
10/09/2020 01:00,6.37248,0.14864,6.3742133,1.33248,0.38864,1.388,5.04,-0.24,5.04571105,6.27248,1.18864,6.384110776,1.33248,0.38864,1.388,4.94,0.8,5.004358101
10/09/2020 01:30,6.82728,-3.24996,7.56134857,1.09728,0.32004,1.143,5.73,-3.57,6.751133238,5.94728,4.24004,7.303976903,1.09728,0.32004,1.143,4.85,3.92,6.236096535
10/09/2020 02:00,6.88032,-3.24574,7.60747208,1.18032,0.34426,1.2295,5.7,-3.59,6.736326892,6.01032,4.26426,7.369386667,1.18032,0.34426,1.2295,4.83,3.92,6.220554638
10/09/2020 02:30,6.66376,-0.06932,6.664120542,1.13376,0.33068,1.181,5.53,-0.4,5.544447673,6.54376,1.27068,6.665989994,1.13376,0.33068,1.181,5.41,0.94,5.491056365
10/09/2020 03:00,6.15152,0.73086,6.194784472,1.27152,0.37086,1.3245,4.88,0.36,4.893260672,6.19152,0.67086,6.227758268,1.27152,0.37086,1.3245,4.92,0.3,4.929137856
10/09/2020 03:30,6.43664,0.67652,6.472095009,1.01664,0.29652,1.059,5.42,0.38,5.433304703,6.48664,0.60652,6.514933998,1.01664,0.29652,1.059,5.47,0.31,5.478777236
10/09/2020 04:00,6.2028,0.7204,6.244493895,1.1328,0.3304,1.18,5.07,0.39,5.084977876,6.2528,0.6404,6.28550873,1.1328,0.3304,1.18,5.12,0.31,5.12937618
10/09/2020 04:30,6.12896,0.87428,6.191002843,1.24896,0.36428,1.301,4.88,0.51,4.906577218,6.17896,0.81428,6.232383059,1.24896,0.36428,1.301,4.93,0.45,4.950494925
10/09/2020 05:00,6.38144,0.82542,6.434601359,1.08144,0.31542,1.1265,5.3,0.51,5.324481195,6.43144,0.76542,6.47682702,1.08144,0.31542,1.1265,5.35,0.45,5.368891878
10/09/2020 05:30,6.47728,0.97004,6.549514013,1.33728,0.39004,1.393,5.14,0.58,5.172620226,6.46728,0.24004,6.471733137,1.33728,0.39004,1.393,5.13,-0.15,5.132192514
10/09/2020 06:00,7.02232,1.05026,7.10042423,1.13232,0.33026,1.1795,5.89,0.72,5.933843611,6.78232,0.01026,6.78232776,1.13232,0.33026,1.1795,5.65,-0.32,5.659054691
10/09/2020 06:30,7.64048,0.90514,7.693907528,1.32048,0.38514,1.3755,6.32,0.52,6.341356322,7.44048,-0.05486,7.440682244,1.32048,0.38514,1.3755,6.12,-0.44,6.135796607
10/09/2020 07:00,8.41816,0.66738,8.444573041,1.08816,0.31738,1.1335,7.33,0.35,7.338351313,8.19816,-0.35262,8.205739957,1.08816,0.31738,1.1335,7.11,-0.67,7.141498442
10/09/2020 07:30,9.31216,3.96938,10.12286034,1.23216,0.35938,1.2835,8.08,3.61,8.849774008,9.38216,-4.54062,10.42315481,1.23216,0.35938,1.2835,8.15,-4.9,9.509600412
10/09/2020 08:00,9.8468,3.5249,10.45869926,1.4568,0.4249,1.5175,8.39,3.1,8.944389303,10.0768,-4.7751,11.15094069,1.4568,0.4249,1.5175,8.62,-5.2,10.06699558
10/09/2020 08:30,9.93128,3.38204,10.49135439,1.72128,0.50204,1.793,8.21,2.88,8.700488492,9.98128,-4.54796,10.96858654,1.72128,0.50204,1.793,8.26,-5.05,9.681430679
10/09/2020 09:00,9.76472,3.26596,10.29641935,1.73472,0.50596,1.807,8.03,2.76,8.491083559,10.13472,-4.54404,11.10679292,1.73472,0.50596,1.807,8.4,-5.05,9.801147892
10/09/2020 09:30,9.17976,3.40618,9.791325541,2.72976,0.79618,2.8435,6.45,2.61,6.958060074,9.73976,-4.34382,10.66450641,2.72976,0.79618,2.8435,7.01,-5.14,8.692508269
10/09/2020 10:00,9.33024,3.18882,9.860119241,2.67024,0.77882,2.7815,6.66,2.41,7.082633691,9.95024,-4.53118,10.9333832,2.67024,0.77882,2.7815,7.28,-5.31,9.010799077
10/09/2020 10:30,9.64392,2.76906,10.03358791,2.29392,0.66906,2.3895,7.35,2.1,7.644115384,9.89392,-5.05094,11.10862943,2.29392,0.66906,2.3895,7.6,-5.72,9.512013457
10/09/2020 11:00,9.42744,-0.31908,9.432838226,2.19744,0.64092,2.289,7.23,-0.96,7.293455971,8.79744,-2.61908,9.17902667,2.19744,0.64092,2.289,6.6,-3.26,7.361222725
10/09/2020 11:30,9.65392,-1.26594,9.736568977,2.17392,0.63406,2.2645,7.48,-1.9,7.717538468,9.01392,-1.59594,9.154112641,2.17392,0.63406,2.2645,6.84,-2.23,7.194338052
10/09/2020 12:00,9.8976,-1.3207,9.985325946,1.9176,0.5593,1.9975,7.98,-1.88,8.198463271,9.2276,-1.8307,9.407447276,1.9176,0.5593,1.9975,7.31,-2.39,7.690786696
10/09/2020 12:30,9.616,-1.3545,9.710928187,2.316,0.6755,2.4125,7.3,-2.03,7.576998086,9.096,-1.7645,9.265564001,2.316,0.6755,2.4125,6.78,-2.44,7.205692194
10/09/2020 13:00,9.93624,-1.04568,9.99111165,2.10624,0.61432,2.194,7.83,-1.66,8.004030235,9.28624,-1.57568,9.418971324,2.10624,0.61432,2.194,7.18,-2.19,7.506563794
10/09/2020 13:30,9.6864,-1.1448,9.753815254,2.0064,0.5852,2.09,7.68,-1.73,7.872439266,9.1064,-1.4148,9.215648648,2.0064,0.5852,2.09,7.1,-2,7.376313442
10/09/2020 14:00,9.52464,-1.14198,9.592855959,1.84464,0.53802,1.9215,7.68,-1.68,7.86160289,8.90464,-1.46198,9.023857216,1.84464,0.53802,1.9215,7.06,-2,7.33781984
10/09/2020 14:30,9.54032,-1.28824,9.626903344,1.48032,0.43176,1.542,8.06,-1.72,8.24148045,8.96032,-1.62824,9.107057703,1.48032,0.43176,1.542,7.48,-2.06,7.758479232
10/09/2020 15:00,9.54096,-1.27972,9.626401249,0.96096,0.28028,1.001,8.58,-1.56,8.720665112,9.06096,-1.74972,9.228353927,0.96096,0.28028,1.001,8.1,-2.03,8.350502979
10/09/2020 15:30,9.98544,-0.87758,10.0239293,1.58544,0.46242,1.6515,8.4,-1.34,8.506209497,9.57544,-1.26758,9.658975632,1.58544,0.46242,1.6515,7.99,-1.73,8.175145259
10/09/2020 16:00,10.68464,-1.03948,10.73508503,1.54464,0.45052,1.609,9.14,-1.49,9.260653325,10.37464,-1.49948,10.48244224,1.54464,0.45052,1.609,8.83,-1.95,9.042754005
10/09/2020 16:30,10.6012,-0.0709,10.60143708,1.7112,0.4991,1.7825,8.89,-0.57,8.908254599,10.3612,-2.2809,10.60928698,1.7112,0.4991,1.7825,8.65,-2.78,9.085752583
10/09/2020 17:00,10.57704,2.90122,10.96771866,1.54704,0.45122,1.6115,9.03,2.45,9.356463007,10.98704,-4.79878,11.98930096,1.54704,0.45122,1.6115,9.44,-5.25,10.80167117
10/09/2020 17:30,10.63192,3.45306,11.17861111,1.38192,0.40306,1.4395,9.25,3.05,9.739866529,10.92192,-4.47694,11.80386921,1.38192,0.40306,1.4395,9.54,-4.88,10.71568943
10/09/2020 18:00,10.6352,3.6611,11.24771676,1.1352,0.3311,1.1825,9.5,3.33,10.06672241,10.9652,-4.5489,11.87131426,1.1352,0.3311,1.1825,9.83,-4.88,10.97466628
10/09/2020 18:30,10.4648,3.5789,11.05986276,1.2648,0.3689,1.3175,9.2,3.21,9.743926313,10.9548,-4.3911,11.80209313,1.2648,0.3689,1.3175,9.69,-4.76,10.79600389
10/09/2020 19:00,10.5276,3.6268,11.13481208,1.0176,0.2968,1.06,9.51,3.33,10.07615998,10.7576,-4.4432,11.63907144,1.0176,0.2968,1.06,9.74,-4.74,10.83213737
10/09/2020 19:30,10.4004,3.6572,11.02467378,1.1904,0.3472,1.24,9.21,3.31,9.786735922,10.6304,-4.3528,11.48704801,1.1904,0.3472,1.24,9.44,-4.7,10.54531175
10/09/2020 20:00,10.37368,3.62024,10.98723689,1.06368,0.31024,1.108,9.31,3.31,9.880900769,10.64368,-4.28976,11.47562481,1.06368,0.31024,1.108,9.58,-4.6,10.6271539
10/09/2020 20:30,10.03768,3.77224,10.72309724,1.20768,0.35224,1.258,8.83,3.42,9.469176311,10.49768,-4.13776,11.28372027,1.20768,0.35224,1.258,9.29,-4.49,10.31814906
10/09/2020 21:00,9.63816,4.10488,10.47588507,1.14816,0.33488,1.196,8.49,3.77,9.289402564,10.10816,-3.97512,10.86169773,1.14816,0.33488,1.196,8.96,-4.31,9.942720956
10/09/2020 21:30,8.99368,4.13774,9.899857183,1.12368,0.32774,1.1705,7.87,3.81,8.743740618,9.92368,-3.55226,10.54030246,1.12368,0.32774,1.1705,8.8,-3.88,9.617400896
10/09/2020 22:00,8.4172,4.2396,9.424620098,1.2672,0.3696,1.32,7.15,3.87,8.13015375,9.2472,-3.5804,9.916147034,1.2672,0.3696,1.32,7.98,-3.95,8.904094564
10/09/2020 22:30,8.18536,4.28948,9.241198894,1.09536,0.31948,1.141,7.09,3.97,8.125823035,8.87536,-3.67052,9.604412122,1.09536,0.31948,1.141,7.78,-3.99,8.743483288
10/09/2020 23:00,7.74336,1.55348,7.897653082,1.14336,0.33348,1.191,6.6,1.22,6.711810486,7.70336,-0.73652,7.738489323,1.14336,0.33348,1.191,6.56,-1.07,6.646690906
10/09/2020 23:30,7.17744,0.67342,7.208962439,1.17744,0.34342,1.2265,6,0.33,6.009068147,7.13744,0.54342,7.158097167,1.17744,0.34342,1.2265,5.96,0.2,5.963354761
11/09/2020 00:00,6.38376,4.16068,7.619950774,1.13376,0.33068,1.181,5.25,3.83,6.498569073,7.31376,-2.80932,7.834753615,1.13376,0.33068,1.181,6.18,-3.14,6.931954991
11/09/2020 00:30,6.38152,1.65336,6.592222448,1.21152,0.35336,1.262,5.17,1.3,5.330938004,6.63152,-0.26664,6.636878363,1.21152,0.35336,1.262,5.42,-0.62,5.455346002
11/09/2020 01:00,6.50976,0.73118,6.550694578,1.16976,0.34118,1.2185,5.34,0.39,5.354222633,6.58976,0.66118,6.622846507,1.16976,0.34118,1.2185,5.42,0.32,5.429438277
11/09/2020 01:30,6.57992,0.72206,6.619419752,1.06992,0.31206,1.1145,5.51,0.41,5.525233027,6.63992,0.65206,6.671860299,1.06992,0.31206,1.1145,5.57,0.34,5.580367371
11/09/2020 02:00,6.63656,0.71608,6.675080464,1.18656,0.34608,1.236,5.45,0.37,5.462545194,6.68656,0.65608,6.718669928,1.18656,0.34608,1.236,5.5,0.31,5.508729436
11/09/2020 02:30,6.87584,0.69212,6.910586502,1.03584,0.30212,1.079,5.84,0.39,5.853007774,6.92584,0.61212,6.952837593,1.03584,0.30212,1.079,5.89,0.31,5.898152253
11/09/2020 03:00,6.79232,0.67276,6.825556168,1.07232,0.31276,1.117,5.72,0.36,5.731317475,6.84232,0.62276,6.870602084,1.07232,0.31276,1.117,5.77,0.31,5.778321556
11/09/2020 03:30,6.72224,0.68732,6.757286393,1.12224,0.32732,1.169,5.6,0.36,5.611559498,6.77224,0.63732,6.802162259,1.12224,0.32732,1.169,5.65,0.31,5.658498034
11/09/2020 04:00,6.57864,0.71502,6.617383006,1.14864,0.33502,1.1965,5.43,0.38,5.443280261,6.62864,0.64502,6.659948877,1.14864,0.33502,1.1965,5.48,0.31,5.488761245
11/09/2020 04:30,6.55352,0.69686,6.590465708,1.22352,0.35686,1.2745,5.33,0.34,5.340833268,6.60352,0.62686,6.633206604,1.22352,0.35686,1.2745,5.38,0.27,5.386770832
11/09/2020 05:00,6.68624,0.65932,6.718668633,1.26624,0.36932,1.319,5.42,0.29,5.427752758,6.74624,0.59932,6.772808767,1.26624,0.36932,1.319,5.48,0.23,5.484824519
11/09/2020 05:30,6.74184,0.65012,6.773113213,1.13184,0.33012,1.179,5.61,0.32,5.619119148,6.78184,0.58012,6.80660657,1.13184,0.33012,1.179,5.65,0.25,5.655528269
11/09/2020 06:00,7.4324,0.6357,7.459536463,1.0824,0.3157,1.1275,6.35,0.32,6.35805788,7.3124,0.4857,7.32851269,1.0824,0.3157,1.1275,6.23,0.17,6.232318991
11/09/2020 06:30,8.42944,-1.54808,8.570414832,1.06944,0.31192,1.114,7.36,-1.86,7.59138986,7.99944,1.87192,8.215541662,1.06944,0.31192,1.114,6.93,1.56,7.103414672
11/09/2020 07:00,8.75872,0.53796,8.775225182,1.15872,0.33796,1.207,7.6,0.2,7.602631123,8.50872,-0.00204,8.508720245,1.15872,0.33796,1.207,7.35,-0.34,7.357859743
11/09/2020 07:30,9.65552,0.03536,9.655584747,1.35552,0.39536,1.412,8.3,-0.36,8.307803561,8.99552,-0.30464,9.000676952,1.35552,0.39536,1.412,7.64,-0.7,7.672001043
11/09/2020 08:00,10.0232,-0.1374,10.02414171,1.4832,0.4326,1.545,8.54,-0.57,8.55900111,9.5332,-0.6574,9.555839942,1.4832,0.4326,1.545,8.05,-1.09,8.123459854
11/09/2020 08:30,10.4012,-1.9834,10.58861828,1.7712,0.5166,1.845,8.63,-2.5,8.984814967,9.4112,0.8966,9.453812829,1.7712,0.5166,1.845,7.64,0.38,7.649444424
11/09/2020 09:00,10.51296,-3.82122,11.18588621,2.05296,0.59878,2.1385,8.46,-4.42,9.545051074,8.93296,2.61878,9.3089088,2.05296,0.59878,2.1385,6.88,2.02,7.170411425
11/09/2020 09:30,10.4432,-3.7949,11.1113317,2.1432,0.6251,2.2325,8.3,-4.42,9.403531252,8.9832,2.6451,9.364530754,2.1432,0.6251,2.2325,6.84,2.02,7.132040381
11/09/2020 10:00,10.6188,-4.1191,11.38972775,1.6488,0.4809,1.7175,8.97,-4.6,10.08071922,9.4788,2.3609,9.768392818,1.6488,0.4809,1.7175,7.83,1.88,8.052533763
11/09/2020 10:30,10.90464,-4.18198,11.67904663,1.84464,0.53802,1.9215,9.06,-4.72,10.21577212,9.41464,2.16802,9.661043269,1.84464,0.53802,1.9215,7.57,1.63,7.7435005
11/09/2020 11:00,10.75376,-4.18432,11.5391459,2.45376,0.71568,2.556,8.3,-4.9,9.638464608,9.27376,2.21568,9.53477123,2.45376,0.71568,2.556,6.82,1.5,6.983007948
11/09/2020 11:30,10.61424,-4.18668,11.41009992,2.75424,0.80332,2.869,7.86,-4.99,9.310193338,9.03424,2.17332,9.291975689,2.75424,0.80332,2.869,6.28,1.37,6.427697877
11/09/2020 12:00,10.76688,-4.23966,11.57153498,2.36688,0.69034,2.4655,8.4,-4.93,9.739861395,9.21688,2.15034,9.464398504,2.36688,0.69034,2.4655,6.85,1.46,7.00386322
11/09/2020 12:30,11.25008,-4.26706,12.03212787,2.17008,0.63294,2.2605,9.08,-4.9,10.31777108,9.99008,2.05294,10.19883626,2.17008,0.63294,2.2605,7.82,1.42,7.947880221
11/09/2020 13:00,11.12624,-4.16818,11.88136949,1.92624,0.56182,2.0065,9.2,-4.73,10.34470396,9.80624,2.16182,10.04170347,1.92624,0.56182,2.0065,7.88,1.6,8.04079598
11/09/2020 13:30,10.95368,-4.22726,11.7410746,2.44368,0.71274,2.5455,8.51,-4.94,9.839903455,9.41368,2.26274,9.681805795,2.44368,0.71274,2.5455,6.97,1.55,7.140266101
11/09/2020 14:00,11.094,-4.2755,11.8893539,2.484,0.7245,2.5875,8.61,-5,9.956510433,9.514,2.1945,9.763812076,2.484,0.7245,2.5875,7.03,1.47,7.182047062
11/09/2020 14:30,10.93992,-4.28544,11.74933384,2.20992,0.64456,2.302,8.73,-4.93,10.02585657,9.43992,2.12456,9.676044894,2.20992,0.64456,2.302,7.23,1.48,7.379925474
11/09/2020 15:00,10.7964,-4.2023,11.58540367,1.9464,0.5677,2.0275,8.85,-4.77,10.05362621,9.3964,2.1777,9.645450236,1.9464,0.5677,2.0275,7.45,1.61,7.62198137
11/09/2020 15:30,10.5864,-3.9648,11.30449044,2.0064,0.5852,2.09,8.58,-4.55,9.711791802,9.0864,2.4252,9.404480847,2.0064,0.5852,2.09,7.08,1.84,7.315189676
11/09/2020 16:00,10.69848,-3.97586,11.4133666,2.20848,0.64414,2.3005,8.49,-4.62,9.665635002,9.28848,2.54414,9.630602736,2.20848,0.64414,2.3005,7.08,1.9,7.330511578
11/09/2020 16:30,11.02232,-3.61974,11.60146783,2.09232,0.61026,2.1795,8.93,-4.23,9.88118414,9.56232,2.00026,9.76928881,2.09232,0.61026,2.1795,7.47,1.39,7.598223477
11/09/2020 17:00,10.85408,-0.05756,10.85423262,2.13408,0.62244,2.223,8.72,-0.68,8.746473575,9.98408,-1.40756,10.08281105,2.13408,0.62244,2.223,7.85,-2.03,8.108230386
11/09/2020 17:30,10.64144,0.15792,10.64261171,2.22144,0.64792,2.314,8.42,-0.49,8.434245669,10.04144,-1.05208,10.09640479,2.22144,0.64792,2.314,7.82,-1.7,8.002649561
11/09/2020 18:00,10.66544,0.20742,10.66745675,1.94544,0.56742,2.0265,8.72,-0.36,8.727428029,9.99544,-1.02258,10.04761119,1.94544,0.56742,2.0265,8.05,-1.59,8.205522531
11/09/2020 18:30,10.63728,0.13754,10.63816916,1.63728,0.47754,1.7055,9,-0.34,9.006419932,10.34728,-1.00246,10.3957265,1.63728,0.47754,1.7055,8.71,-1.48,8.834845782
11/09/2020 19:00,10.6044,0.2217,10.60671722,1.5144,0.4417,1.5775,9.09,-0.22,9.092661876,9.9144,-1.0983,9.975048383,1.5144,0.4417,1.5775,8.4,-1.54,8.54
11/09/2020 19:30,10.51256,0.18908,10.51426027,1.16256,0.33908,1.211,9.35,-0.15,9.351203131,10.03256,-0.98092,10.0804,1.16256,0.33908,1.211,8.87,-1.32,8.96768086
11/09/2020 20:00,10.39696,0.49578,10.40877395,1.11696,0.32578,1.1635,9.28,0.17,9.281556981,9.86696,-0.88422,9.906500121,1.11696,0.32578,1.1635,8.75,-1.21,8.833266666
11/09/2020 20:30,10.19592,0.68256,10.21874125,1.10592,0.32256,1.152,9.09,0.36,9.09712592,9.92592,-0.60744,9.944489489,1.10592,0.32256,1.152,8.82,-0.93,8.868895083
