Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/09/2020 21:00,9.86832,0.81826,9.902186074,1.22832,0.35826,1.2795,8.64,0.46,8.652236705,9.22832,-0.53174,9.243626856,1.22832,0.35826,1.2795,8,-0.89,8.049354011
11/09/2020 21:30,9.15576,0.75168,9.18656432,1.44576,0.42168,1.506,7.71,0.33,7.717059025,9.14576,-0.09832,9.146288471,1.44576,0.42168,1.506,7.7,-0.52,7.717538468
11/09/2020 22:00,8.87976,0.31868,8.885476611,1.46976,0.42868,1.531,7.41,-0.11,7.410816419,8.72976,0.11868,8.730566683,1.46976,0.42868,1.531,7.26,-0.31,7.266615443
11/09/2020 22:30,8.54664,0.54152,8.563778325,1.13664,0.33152,1.184,7.41,0.21,7.412975111,8.25664,0.05152,8.256800736,1.13664,0.33152,1.184,7.12,-0.28,7.125503491
11/09/2020 23:00,7.93152,0.58336,7.952944008,1.21152,0.35336,1.262,6.72,0.23,6.72393486,7.80152,0.23336,7.805009366,1.21152,0.35336,1.262,6.59,-0.12,6.591092474
11/09/2020 23:30,7.36976,1.44618,7.510312846,1.28976,0.37618,1.3435,6.08,1.07,6.173435024,7.37976,-0.30382,7.38601139,1.28976,0.37618,1.3435,6.09,-0.68,6.127846277
12/09/2020 00:00,6.96136,0.66748,6.993286967,1.43136,0.41748,1.491,5.53,0.25,5.53564811,6.93136,0.57748,6.955374512,1.43136,0.41748,1.491,5.5,0.16,5.502326781
12/09/2020 00:30,7.15616,0.56138,7.178145544,1.13616,0.33138,1.1835,6.02,0.23,6.024392086,7.20616,0.49138,7.222893897,1.13616,0.33138,1.1835,6.07,0.16,6.072108365
12/09/2020 01:00,7.19936,0.55398,7.22064251,1.17936,0.34398,1.2285,6.02,0.21,6.023661677,7.21936,0.50398,7.236929919,1.17936,0.34398,1.2285,6.04,0.16,6.042118834
12/09/2020 01:30,6.72864,0.58502,6.75402433,1.14864,0.33502,1.1965,5.58,0.25,5.585597551,6.78864,0.51502,6.80814796,1.14864,0.33502,1.1965,5.64,0.18,5.642871609
12/09/2020 02:00,6.81808,0.54944,6.840182688,1.19808,0.34944,1.248,5.62,0.2,5.623557593,6.87808,0.52944,6.898426719,1.19808,0.34944,1.248,5.68,0.18,5.682851397
12/09/2020 02:30,6.63568,0.63624,6.66611209,1.49568,0.43624,1.558,5.14,0.2,5.143889579,6.69568,0.61624,6.723978168,1.49568,0.43624,1.558,5.2,0.18,5.203114452
12/09/2020 03:00,6.71736,0.58048,6.742394411,1.16736,0.34048,1.216,5.55,0.24,5.555186766,6.78736,0.52048,6.807286919,1.16736,0.34048,1.216,5.62,0.18,5.622881823
12/09/2020 03:30,6.67464,0.58802,6.700491523,1.12464,0.32802,1.1715,5.55,0.26,5.556086752,6.74464,0.50802,6.76374549,1.12464,0.32802,1.1715,5.62,0.18,5.622881823
12/09/2020 04:00,6.50808,0.64694,6.540155705,1.25808,0.36694,1.3105,5.25,0.28,5.257461365,6.57808,0.57694,6.603332208,1.25808,0.36694,1.3105,5.32,0.21,5.324143124
12/09/2020 04:30,6.4308,0.6494,6.463505937,1.3008,0.3794,1.355,5.13,0.27,5.137100349,6.4908,0.5894,6.517505428,1.3008,0.3794,1.355,5.19,0.21,5.194246817
12/09/2020 05:00,6.3148,0.5964,6.342900914,1.0848,0.3164,1.13,5.23,0.28,5.237489857,6.3748,0.5264,6.396496854,1.0848,0.3164,1.13,5.29,0.21,5.294166601
12/09/2020 05:30,6.39472,0.56596,6.419716084,1.01472,0.29596,1.057,5.38,0.27,5.386770832,6.45472,0.49596,6.473745948,1.01472,0.29596,1.057,5.44,0.2,5.443675229
12/09/2020 06:00,6.5204,0.7747,6.566260446,1.4904,0.4347,1.5525,5.03,0.34,5.041477958,6.3704,0.6147,6.399988457,1.4904,0.4347,1.5525,4.88,0.18,4.883318544
12/09/2020 06:30,6.91352,0.78186,6.957590377,1.58352,0.46186,1.6495,5.33,0.32,5.339597363,6.79352,0.62186,6.821922299,1.58352,0.46186,1.6495,5.21,0.16,5.212456235
12/09/2020 07:00,7.03576,0.79418,7.08044071,1.62576,0.47418,1.6935,5.41,0.32,5.419455692,7.07576,0.72418,7.112722141,1.62576,0.47418,1.6935,5.45,0.25,5.455730932
12/09/2020 07:30,7.9004,0.6647,7.928312951,1.4904,0.4347,1.5525,6.41,0.23,6.414125038,7.3804,0.2747,7.385510426,1.4904,0.4347,1.5525,5.89,-0.16,5.892172774
12/09/2020 08:00,8.11128,3.51704,8.840952075,1.60128,0.46704,1.668,6.51,3.05,7.189061135,7.94128,-1.91296,8.168435836,1.60128,0.46704,1.668,6.34,-2.38,6.772001181
12/09/2020 08:30,8.27232,4.18776,9.271926014,1.91232,0.55776,1.992,6.36,3.63,7.323011676,8.55232,-3.75224,9.339244209,1.91232,0.55776,1.992,6.64,-4.31,7.916167002
12/09/2020 09:00,8.08048,4.06264,9.044291061,2.10048,0.61264,2.188,5.98,3.45,6.903832269,8.70048,-3.66736,9.441815588,2.10048,0.61264,2.188,6.6,-4.28,7.866282476
12/09/2020 09:30,8.41,4.0225,9.322478547,2.34,0.6825,2.4375,6.07,3.34,6.928239315,8.87,-3.8175,9.656614637,2.34,0.6825,2.4375,6.53,-4.5,7.930378301
12/09/2020 10:00,8.45216,3.84938,9.287450406,2.67216,0.77938,2.7835,5.78,3.07,6.544715425,8.89216,-3.97062,9.738394768,2.67216,0.77938,2.7835,6.22,-4.75,7.82629542
12/09/2020 10:30,8.76728,3.49504,9.438246829,2.65728,0.77504,2.768,6.11,2.72,6.688086423,8.78728,-3.95496,9.636285508,2.65728,0.77504,2.768,6.13,-4.73,7.742725618
12/09/2020 11:00,9.02808,0.82194,9.06541857,2.81808,0.82194,2.9355,6.21,0,6.21,8.66808,-1.34806,8.772278874,2.81808,0.82194,2.9355,5.85,-2.17,6.239503185
12/09/2020 11:30,8.64072,0.00396,8.640720907,3.51072,1.02396,3.657,5.13,-1.02,5.230420633,8.16072,-0.37604,8.16937923,3.51072,1.02396,3.657,4.65,-1.4,4.856181628
12/09/2020 12:00,8.72096,0.03278,8.721021606,3.30096,0.96278,3.4385,5.42,-0.93,5.499209034,8.26096,-0.33722,8.267839951,3.30096,0.96278,3.4385,4.96,-1.3,5.12753352
12/09/2020 12:30,8.52024,0.10632,8.520903332,3.45024,1.00632,3.594,5.07,-0.9,5.149262083,8.09024,-0.26368,8.094535836,3.45024,1.00632,3.594,4.64,-1.27,4.810665235
12/09/2020 13:00,8.6744,0.1617,8.675906999,3.1944,0.9317,3.3275,5.48,-0.77,5.533832307,7.9344,-0.3183,7.940781967,3.1944,0.9317,3.3275,4.74,-1.25,4.902050591
12/09/2020 13:30,8.52536,0.05698,8.525550413,3.31536,0.96698,3.4535,5.21,-0.91,5.288875117,7.89536,-0.23302,7.898797874,3.31536,0.96698,3.4535,4.58,-1.2,4.734596076
12/09/2020 14:00,8.0956,0.1733,8.097454677,3.4056,0.9933,3.5475,4.69,-0.82,4.76114482,7.3456,-0.1867,7.347972254,3.4056,0.9933,3.5475,3.94,-1.18,4.112906515
12/09/2020 14:30,8.07728,0.25254,8.081226927,3.19728,0.93254,3.3305,4.88,-0.68,4.927149277,7.46728,-0.18746,7.469632645,3.19728,0.93254,3.3305,4.27,-1.12,4.414442207
12/09/2020 15:00,8.16312,0.38966,8.172414762,3.39312,0.98966,3.5345,4.77,-0.6,4.807587753,7.52312,-0.07034,7.523448827,3.39312,0.98966,3.5345,4.13,-1.06,4.263859754
12/09/2020 15:30,8.00296,0.36378,8.011223667,2.65296,0.77378,2.7635,5.35,-0.41,5.365687281,7.69296,0.05378,7.693147981,2.65296,0.77378,2.7635,5.04,-0.72,5.091168825
12/09/2020 16:00,8.01128,0.44204,8.023465997,3.16128,0.92204,3.293,4.85,-0.48,4.873694697,7.43128,0.04204,7.431398913,3.16128,0.92204,3.293,4.27,-0.88,4.359736231
12/09/2020 16:30,8.78352,-2.23564,9.063570477,2.96352,0.86436,3.087,5.82,-3.1,6.594118592,7.47352,2.61436,7.917599346,2.96352,0.86436,3.087,4.51,1.75,4.837623383
12/09/2020 17:00,9.2968,-3.0001,9.768883777,2.7768,0.8099,2.8925,6.52,-3.81,7.551589237,7.5968,3.3399,8.298572302,2.7768,0.8099,2.8925,4.82,2.53,5.443647674
12/09/2020 17:30,9.97128,-3.10296,10.44292993,2.08128,0.60704,2.168,7.89,-3.71,8.718726971,8.42128,3.17704,9.000641088,2.08128,0.60704,2.168,6.34,2.57,6.841089095
12/09/2020 18:00,9.8836,-1.6252,10.01632787,1.8336,0.5348,1.91,8.05,-2.16,8.334752546,8.9736,1.7248,9.137857079,1.8336,0.5348,1.91,7.14,1.19,7.238487411
12/09/2020 18:30,9.91704,0.16122,9.918350379,1.54704,0.45122,1.6115,8.37,-0.29,8.375022388,9.58704,-0.15878,9.588354762,1.54704,0.45122,1.6115,8.04,-0.61,8.063107341
12/09/2020 19:00,9.85736,0.21048,9.859606889,1.16736,0.34048,1.216,8.69,-0.13,8.690972328,9.50736,-0.13952,9.508383669,1.16736,0.34048,1.216,8.34,-0.48,8.35380153
12/09/2020 19:30,9.98776,0.22018,9.990186637,1.09776,0.32018,1.1435,8.89,-0.1,8.890562412,9.57776,-0.18982,9.579640821,1.09776,0.32018,1.1435,8.48,-0.51,8.495322242
12/09/2020 20:00,9.95824,0.20282,9.960305209,1.27824,0.37282,1.3315,8.68,-0.17,8.681664587,9.72824,-0.08718,9.728630626,1.27824,0.37282,1.3315,8.45,-0.46,8.462511448
12/09/2020 20:30,10.25984,0.08912,10.26022705,1.05984,0.30912,1.104,9.2,-0.22,9.202630059,10.05984,-0.13088,10.06069135,1.05984,0.30912,1.104,9,-0.44,9.010749136
12/09/2020 21:00,9.78224,0.23732,9.785118303,1.12224,0.32732,1.169,8.66,-0.09,8.660467655,9.48224,-0.14268,9.483313398,1.12224,0.32732,1.169,8.36,-0.47,8.373201299
12/09/2020 21:30,9.49536,0.10948,9.495991123,1.09536,0.31948,1.141,8.4,-0.21,8.40262459,9.45536,-0.05052,9.455494963,1.09536,0.31948,1.141,8.36,-0.37,8.368183793
12/09/2020 22:00,9.15808,0.48444,9.170883894,1.07808,0.31444,1.123,8.08,0.17,8.081788168,8.97808,-0.03556,8.978150422,1.07808,0.31444,1.123,7.9,-0.35,7.907749364
12/09/2020 22:30,8.3752,0.4536,8.387474471,1.0752,0.3136,1.12,7.3,0.14,7.301342342,8.3752,-0.0364,8.3752791,1.0752,0.3136,1.12,7.3,-0.35,7.308385595
12/09/2020 23:00,8.28704,-0.63878,8.311622697,1.06704,0.31122,1.1115,7.22,-0.95,7.282231801,8.01704,1.78122,8.212531586,1.06704,0.31122,1.1115,6.95,1.47,7.103759568
12/09/2020 23:30,7.80896,-2.70072,8.262792797,1.12896,0.32928,1.176,6.68,-3.03,7.335073278,6.92896,3.64928,7.831202411,1.12896,0.32928,1.176,5.8,3.32,6.682993341
13/09/2020 00:00,6.99056,0.61808,7.017831004,1.09056,0.31808,1.136,5.9,0.3,5.907622195,7.00056,0.60808,7.02691978,1.09056,0.31808,1.136,5.91,0.29,5.917110781
13/09/2020 00:30,6.57096,0.77778,6.616831345,1.50096,0.43778,1.5635,5.07,0.34,5.081387606,6.57096,0.76778,6.615663342,1.50096,0.43778,1.5635,5.07,0.33,5.080728294
13/09/2020 01:00,6.51312,0.73716,6.554703426,1.29312,0.37716,1.347,5.22,0.36,5.232399067,6.51312,0.72716,6.553586331,1.29312,0.37716,1.347,5.22,0.35,5.231720558
13/09/2020 01:30,6.64432,0.72876,6.68416632,1.26432,0.36876,1.317,5.38,0.36,5.392031157,6.64432,0.71876,6.683083435,1.26432,0.36876,1.317,5.38,0.35,5.391372738
13/09/2020 02:00,6.63864,0.73002,6.678657818,1.50864,0.44002,1.5715,5.13,0.29,5.138190343,6.63864,0.72002,6.677572152,1.50864,0.44002,1.5715,5.13,0.28,5.137635643
13/09/2020 02:30,6.86656,0.65608,6.897832065,1.18656,0.34608,1.236,5.68,0.31,5.688453217,6.87656,0.64608,6.9068442,1.18656,0.34608,1.236,5.69,0.3,5.697903123
13/09/2020 03:00,6.6968,0.6949,6.732756958,1.2168,0.3549,1.2675,5.48,0.34,5.490537314,6.7068,0.6849,6.741680373,1.2168,0.3549,1.2675,5.49,0.33,5.49990909
13/09/2020 03:30,6.52808,0.69194,6.564648464,1.13808,0.33194,1.1855,5.39,0.36,5.402008886,6.52808,0.68194,6.563601957,1.13808,0.33194,1.1855,5.39,0.35,5.401351683
13/09/2020 04:00,6.34752,0.71886,6.388095949,1.12752,0.32886,1.1745,5.22,0.39,5.234548691,6.34752,0.70886,6.386978366,1.12752,0.32886,1.1745,5.22,0.38,5.233813141
13/09/2020 04:30,6.2916,0.7113,6.331680523,1.1016,0.3213,1.1475,5.19,0.39,5.204632552,6.3216,0.7013,6.36038114,1.1016,0.3213,1.1475,5.22,0.38,5.233813141
13/09/2020 05:00,6.41576,0.73668,6.457915593,1.08576,0.31668,1.131,5.33,0.42,5.346522234,6.41576,0.72668,6.456782496,1.08576,0.31668,1.131,5.33,0.41,5.345745972
13/09/2020 05:30,6.42248,0.73864,6.464815419,1.09248,0.31864,1.138,5.33,0.42,5.346522234,6.42248,0.72864,6.4636805,1.09248,0.31864,1.138,5.33,0.41,5.345745972
13/09/2020 06:00,6.35392,0.80656,6.404907369,1.15392,0.33656,1.202,5.2,0.47,5.221197181,6.37392,0.77656,6.42105144,1.15392,0.33656,1.202,5.22,0.44,5.238511239
13/09/2020 06:30,6.52792,0.83106,6.580607894,1.23792,0.36106,1.2895,5.29,0.47,5.310837975,6.58792,0.76106,6.631734483,1.23792,0.36106,1.2895,5.35,0.4,5.364932432
13/09/2020 07:00,6.58928,1.29104,6.714565898,3.08928,0.90104,3.218,3.5,0.39,3.52166154,6.64928,1.23104,6.76227654,3.08928,0.90104,3.218,3.56,0.33,3.575262228
13/09/2020 07:30,7.18576,0.79918,7.230064692,1.26576,0.36918,1.3185,5.92,0.43,5.935596011,7.25576,0.72918,7.292308047,1.26576,0.36918,1.3185,5.99,0.36,6.000808279
13/09/2020 08:00,7.26272,0.88996,7.317043843,1.78272,0.51996,1.857,5.48,0.37,5.492476673,7.32272,0.81996,7.368484417,1.78272,0.51996,1.857,5.54,0.3,5.548116798
13/09/2020 08:30,7.70336,0.71348,7.736330461,1.62336,0.47348,1.691,6.08,0.24,6.084734998,7.76336,0.67348,7.792517809,1.62336,0.47348,1.691,6.14,0.2,6.143256465
13/09/2020 09:00,7.63152,0.68086,7.661831886,1.75152,0.51086,1.8245,5.88,0.17,5.88245697,7.70152,0.51086,7.718444678,1.75152,0.51086,1.8245,5.95,0,5.95
13/09/2020 09:30,8.16264,0.71952,8.194290744,1.95264,0.56952,2.034,6.21,0.15,6.21181133,7.84264,0.25952,7.8469327,1.95264,0.56952,2.034,5.89,-0.31,5.898152253
13/09/2020 10:00,8.24824,0.47032,8.261638094,2.53824,0.74032,2.644,5.71,-0.27,5.716379973,8.16824,0.37032,8.176630211,2.53824,0.74032,2.644,5.63,-0.37,5.642144982
13/09/2020 10:30,8.38776,0.39268,8.39694679,2.71776,0.79268,2.831,5.67,-0.4,5.684091836,8.02776,0.13268,8.028856369,2.71776,0.79268,2.831,5.31,-0.66,5.350859744
13/09/2020 11:00,8.69232,0.34276,8.699075319,2.51232,0.73276,2.617,6.18,-0.39,6.192293598,8.19232,-0.01724,8.19233814,2.51232,0.73276,2.617,5.68,-0.75,5.729301877
13/09/2020 11:30,8.31936,2.65398,8.732431543,2.61936,0.76398,2.7285,5.7,1.89,6.00517277,8.39936,-2.40602,8.737172349,2.61936,0.76398,2.7285,5.78,-3.17,6.592215106
13/09/2020 12:00,8.19344,3.49392,8.907296784,3.13344,0.91392,3.264,5.06,2.58,5.679788728,8.96344,-3.47608,9.613864405,3.13344,0.91392,3.264,5.83,-4.39,7.298013428
13/09/2020 12:30,7.99464,3.52552,8.737480186,3.58464,1.04552,3.734,4.41,2.48,5.059496022,8.54464,-3.41448,9.201605642,3.58464,1.04552,3.734,4.96,-4.46,6.670322331
13/09/2020 13:00,7.70872,3.62796,8.519768647,3.55872,1.03796,3.707,4.15,2.59,4.89189125,8.43872,-3.37204,9.087499601,3.55872,1.03796,3.707,4.88,-4.41,6.577423508
13/09/2020 13:30,8.0296,0.6378,8.05489075,3.7296,1.0878,3.885,4.3,-0.45,4.323482393,7.6696,-0.5022,7.686024265,3.7296,1.0878,3.885,3.94,-1.59,4.248729222
13/09/2020 14:00,7.97696,0.30578,7.982818566,3.51696,1.02578,3.6635,4.46,-0.72,4.517742799,7.54696,-0.05422,7.547154765,3.51696,1.02578,3.6635,4.03,-1.08,4.172205652
13/09/2020 14:30,8.10696,0.16078,8.108554165,3.39696,0.99078,3.5385,4.71,-0.83,4.78257253,7.37696,0.01078,7.376967876,3.39696,0.99078,3.5385,3.98,-0.98,4.098877895
13/09/2020 15:00,7.87896,0.36678,7.88749252,3.34896,0.97678,3.4885,4.53,-0.61,4.570886129,7.36896,-0.04322,7.369086745,3.34896,0.97678,3.4885,4.02,-1.02,4.147384718
13/09/2020 15:30,8.07488,0.25934,8.079043523,3.25488,0.94934,3.3905,4.82,-0.69,4.869137501,7.43488,-0.02066,7.434908705,3.25488,0.94934,3.3905,4.18,-0.97,4.291072127
13/09/2020 16:00,8.1144,0.2867,8.119463298,3.0744,0.8967,3.2025,5.04,-0.61,5.076780476,7.7444,-0.0033,7.744400703,3.0744,0.8967,3.2025,4.67,-0.9,4.755933137
13/09/2020 16:30,8.62824,0.36782,8.636076485,2.83824,0.82782,2.9565,5.79,-0.46,5.808244141,8.07824,-0.03218,8.078304095,2.83824,0.82782,2.9565,5.24,-0.86,5.310103577
13/09/2020 17:00,8.99392,0.34406,9.000498556,2.65392,0.77406,2.7645,6.34,-0.43,6.354565288,8.58392,0.06406,8.58415903,2.65392,0.77406,2.7645,5.93,-0.71,5.97235297
13/09/2020 17:30,9.81848,0.32664,9.823911807,2.14848,0.62664,2.238,7.67,-0.3,7.675864772,8.99848,0.09664,8.998998922,2.14848,0.62664,2.238,6.85,-0.53,6.870473055
13/09/2020 18:00,9.76464,0.37552,9.771858042,1.90464,0.55552,1.984,7.86,-0.18,7.862060799,9.35464,0.05552,9.354804755,1.90464,0.55552,1.984,7.45,-0.5,7.466759672
13/09/2020 18:30,10.04816,0.29488,10.05248594,1.62816,0.47488,1.696,8.42,-0.18,8.421923771,9.38816,-0.12512,9.388993727,1.62816,0.47488,1.696,7.76,-0.6,7.783161311
13/09/2020 19:00,10.04648,0.34814,10.05251023,1.29648,0.37814,1.3505,8.75,-0.03,8.750051428,9.37648,-0.25186,9.379861974,1.29648,0.37814,1.3505,8.08,-0.63,8.104523428
13/09/2020 19:30,9.70256,0.52658,9.71683884,1.22256,0.35658,1.2735,8.48,0.17,8.481703838,9.30256,-0.08342,9.302934024,1.22256,0.35658,1.2735,8.08,-0.44,8.09197133
13/09/2020 20:00,9.78296,0.31878,9.788152382,1.33296,0.38878,1.3885,8.45,-0.07,8.450289936,9.41296,-0.05122,9.413099354,1.33296,0.38878,1.3885,8.08,-0.44,8.09197133
13/09/2020 20:30,9.57728,0.25504,9.580675216,1.21728,0.35504,1.268,8.36,-0.1,8.360598065,9.42728,0.03504,9.427345119,1.21728,0.35504,1.268,8.21,-0.32,8.21623393
13/09/2020 21:00,10.76256,0.07408,10.76281495,1.04256,0.30408,1.086,9.72,-0.23,9.722720813,10.73256,-0.16592,10.73384244,1.04256,0.30408,1.086,9.69,-0.47,9.701391653
13/09/2020 21:30,9.82048,0.25764,9.823859008,1.02048,0.29764,1.063,8.8,-0.04,8.800090909,9.67048,-0.03236,9.670534142,1.02048,0.29764,1.063,8.65,-0.33,8.656292509
13/09/2020 22:00,8.32912,0.95016,8.383140462,1.26912,0.37016,1.322,7.06,0.58,7.083784299,8.03912,0.02016,8.039145278,1.26912,0.37016,1.322,6.77,-0.35,6.77904123
13/09/2020 22:30,7.35352,4.50936,8.626041039,1.40352,0.40936,1.462,5.95,4.1,7.225821753,8.06352,-3.09064,8.635531854,1.40352,0.40936,1.462,6.66,-3.5,7.523669318
13/09/2020 23:00,7.1748,1.5689,7.3443313,1.2648,0.3689,1.3175,5.91,1.2,6.030596985,7.2748,-0.4511,7.288772616,1.2648,0.3689,1.3175,6.01,-0.82,6.065682155
13/09/2020 23:30,6.75032,0.83426,6.801676988,1.42032,0.41426,1.4795,5.33,0.42,5.346522234,6.64032,0.72426,6.679700761,1.42032,0.41426,1.4795,5.22,0.31,5.229196879
14/09/2020 00:00,6.48368,0.80024,6.532877651,1.30368,0.38024,1.358,5.18,0.42,5.196999134,6.40368,0.70024,6.441851721,1.30368,0.38024,1.358,5.1,0.32,5.110029354
14/09/2020 00:30,6.10032,0.82426,6.155754109,1.42032,0.41426,1.4795,4.68,0.41,4.697925074,6.15032,0.75426,6.196397683,1.42032,0.41426,1.4795,4.73,0.34,4.742204129
14/09/2020 01:00,6.08928,0.82104,6.144382605,1.40928,0.41104,1.468,4.68,0.41,4.697925074,6.13928,0.75104,6.1850481,1.40928,0.41104,1.468,4.73,0.34,4.742204129
14/09/2020 01:30,6.18888,0.78634,6.238634967,1.11888,0.32634,1.1655,5.07,0.46,5.09082508,6.23888,0.70634,6.278737122,1.11888,0.32634,1.1655,5.12,0.38,5.134082196
14/09/2020 02:00,6.18496,0.85728,6.244089942,1.46496,0.42728,1.526,4.72,0.43,4.739546392,6.23496,0.78728,6.284467837,1.46496,0.42728,1.526,4.77,0.36,4.783565616
14/09/2020 02:30,6.67896,0.63428,6.709010195,1.00896,0.29428,1.051,5.67,0.34,5.680184856,6.72896,0.55428,6.751750069,1.00896,0.29428,1.051,5.72,0.26,5.725906042
14/09/2020 03:00,6.24528,0.93904,6.315482436,1.26528,0.36904,1.318,4.98,0.57,5.012514339,6.21528,0.15904,6.217314468,1.26528,0.36904,1.318,4.95,-0.21,4.954452543
14/09/2020 03:30,6.23112,0.51866,6.252668602,1.16112,0.33866,1.2095,5.07,0.18,5.07319426,6.27112,0.08866,6.271746698,1.16112,0.33866,1.2095,5.11,-0.25,5.116111805
14/09/2020 04:00,6.33192,0.51306,6.352671993,1.14192,0.33306,1.1895,5.19,0.18,5.193120449,6.38192,0.50306,6.401716352,1.14192,0.33306,1.1895,5.24,0.17,5.242756908
14/09/2020 04:30,6.2592,0.5356,6.282073861,1.2192,0.3556,1.27,5.04,0.18,5.043213261,6.2992,0.3556,6.309229113,1.2192,0.3556,1.27,5.08,0,5.08
14/09/2020 05:00,6.55296,-2.84872,7.145382453,1.03296,0.30128,1.076,5.52,-3.15,6.35554089,6.25296,4.15128,7.505506938,1.03296,0.30128,1.076,5.22,3.85,6.486208446
14/09/2020 05:30,6.64192,-0.37194,6.652325958,1.02192,0.29806,1.0645,5.62,-0.67,5.659796816,6.43192,1.65806,6.642195258,1.02192,0.29806,1.0645,5.41,1.36,5.578324121
14/09/2020 06:00,6.742,0.7935,6.788534912,1.212,0.3535,1.2625,5.53,0.44,5.547476904,6.622,0.6235,6.651288315,1.212,0.3535,1.2625,5.41,0.27,5.416733333
14/09/2020 06:30,7.39232,0.70776,7.426124103,1.43232,0.41776,1.492,5.96,0.29,5.967051198,7.27232,0.53776,7.292175533,1.43232,0.41776,1.492,5.84,0.12,5.841232747
14/09/2020 07:00,8.03544,0.68742,8.064790279,1.22544,0.35742,1.2765,6.81,0.33,6.817990906,7.78544,0.35742,7.793640039,1.22544,0.35742,1.2765,6.56,0,6.56
14/09/2020 07:30,9.10856,1.57208,9.243229998,1.37856,0.40208,1.436,7.73,1.17,7.818043233,8.62856,-1.07792,8.695628741,1.37856,0.40208,1.436,7.25,-1.48,7.399520255
14/09/2020 08:00,9.67288,-0.00166,9.672880142,1.50288,0.43834,1.5655,8.17,-0.44,8.181839646,9.06288,-0.36166,9.070093266,1.50288,0.43834,1.5655,7.56,-0.8,7.602210205
14/09/2020 08:30,10.19152,-0.17914,10.19309428,1.51152,0.44086,1.5745,8.68,-0.62,8.702114686,9.45152,-0.68914,9.476610378,1.51152,0.44086,1.5745,7.94,-1.13,8.020006234
14/09/2020 09:00,9.60064,-0.25648,9.604065306,2.00064,0.58352,2.084,7.6,-0.84,7.646280141,9.08064,-0.70648,9.108080852,2.00064,0.58352,2.084,7.08,-1.29,7.196561679
14/09/2020 09:30,11.40456,-0.63492,11.42222011,2.07456,0.60508,2.161,9.33,-1.24,9.412040161,11.42456,-0.92492,11.46193911,2.07456,0.60508,2.161,9.35,-1.53,9.474354859
14/09/2020 10:00,9.64264,-0.47298,9.654233074,2.49264,0.72702,2.5965,7.15,-1.2,7.25,9.33264,-0.76298,9.363776367,2.49264,0.72702,2.5965,6.84,-1.49,7.000407131
14/09/2020 10:30,9.70952,-0.50014,9.72239264,2.87952,0.83986,2.9995,6.83,-1.34,6.96020833,8.93952,-0.93014,8.987779384,2.87952,0.83986,2.9995,6.06,-1.77,6.313200456
14/09/2020 11:00,9.19616,-0.49612,9.209532768,2.99616,0.87388,3.121,6.2,-1.37,6.34955904,8.57616,-0.96612,8.630406028,2.99616,0.87388,3.121,5.58,-1.84,5.875542528
14/09/2020 11:30,9.12696,-0.66172,9.150916468,3.21696,0.93828,3.351,5.91,-1.6,6.122752649,8.51696,-0.94172,8.568864814,3.21696,0.93828,3.351,5.3,-1.88,5.623557593
14/09/2020 12:00,9.512,-0.704,9.538016565,3.072,0.896,3.2,6.44,-1.6,6.635781793,8.982,-1.094,9.04837886,3.072,0.896,3.2,5.91,-1.99,6.23604041
14/09/2020 12:30,9.33528,-0.61846,9.355743982,3.36528,0.98154,3.5055,5.97,-1.6,6.180687664,8.72528,-1.03846,8.78686009,3.36528,0.98154,3.5055,5.36,-2.02,5.728001397
14/09/2020 13:00,9.12456,-0.42992,9.134682611,3.63456,1.06008,3.786,5.49,-1.49,5.68860264,8.47456,-0.89992,8.522207648,3.63456,1.06008,3.786,4.84,-1.96,5.221800456
14/09/2020 13:30,9.04944,-0.56558,9.067096837,3.40944,0.99442,3.5515,5.64,-1.56,5.851768963,8.44944,-0.85558,8.492647023,3.40944,0.99442,3.5515,5.04,-1.85,5.368808061
14/09/2020 14:00,9.19104,-0.65928,9.21465498,3.19104,0.93072,3.324,6,-1.59,6.207100773,8.49104,-1.00928,8.550813201,3.19104,0.93072,3.324,5.3,-1.94,5.643899361
14/09/2020 14:30,8.9868,-0.7026,9.014223261,3.3168,0.9674,3.455,5.67,-1.67,5.910820586,8.2668,-0.7926,8.304709327,3.3168,0.9674,3.455,4.95,-1.76,5.253579732
14/09/2020 15:00,9.0388,-0.8341,9.077203768,2.9688,0.8659,3.0925,6.07,-1.7,6.303562485,8.5288,-0.5441,8.546137973,2.9688,0.8659,3.0925,5.56,-1.41,5.736000349
14/09/2020 15:30,8.95544,-0.83508,8.994290645,2.96544,0.86492,3.089,5.99,-1.7,6.226564061,8.48544,-0.51508,8.501058722,2.96544,0.86492,3.089,5.52,-1.38,5.689885763
14/09/2020 16:00,9.10952,-0.81514,9.145917551,2.75952,0.80486,2.8745,6.35,-1.62,6.553388437,8.72952,-0.46514,8.741903377,2.75952,0.80486,2.8745,5.97,-1.27,6.103589108
14/09/2020 16:30,9.71776,-1.04482,9.773766329,2.41776,0.70518,2.5185,7.3,-1.75,7.506830223,9.37776,-0.50482,9.391337809,2.41776,0.70518,2.5185,6.96,-1.21,7.064396648
14/09/2020 17:00,10.52384,-0.81638,10.55545758,2.34384,0.68362,2.4415,8.18,-1.5,8.316393449,9.65384,-0.64638,9.675455227,2.34384,0.68362,2.4415,7.31,-1.33,7.430006729
14/09/2020 17:30,10.42056,-0.19192,10.42232719,1.81056,0.52808,1.886,8.61,-0.72,8.640052083,10.00056,-0.53192,10.01469616,1.81056,0.52808,1.886,8.19,-1.06,8.258310965
14/09/2020 18:00,10.56648,-0.11936,10.56715413,1.47648,0.43064,1.538,9.09,-0.55,9.106623963,9.94648,-0.65936,9.96831079,1.47648,0.43064,1.538,8.47,-1.09,8.539847774
14/09/2020 18:30,10.50328,-0.12446,10.50401738,1.25328,0.36554,1.3055,9.25,-0.49,9.262969286,10.27328,-0.62446,10.29224136,1.25328,0.36554,1.3055,9.02,-0.99,9.074166628
14/09/2020 19:00,10.51096,-0.06472,10.51115925,1.08096,0.31528,1.126,9.43,-0.38,9.43765331,10.13096,-0.56472,10.1466871,1.08096,0.31528,1.126,9.05,-0.88,9.092683872
14/09/2020 19:30,10.3504,-0.0853,10.35075148,1.0104,0.2947,1.0525,9.34,-0.38,9.347726996,9.8604,-0.5353,9.874919455,1.0104,0.2947,1.0525,8.85,-0.83,8.888835694
14/09/2020 20:00,10.43248,0.02864,10.43251931,1.09248,0.31864,1.138,9.34,-0.29,9.344501057,9.99248,-0.42136,10.00135995,1.09248,0.31864,1.138,8.9,-0.74,8.930711058
14/09/2020 20:30,10.16688,0.01534,10.16689157,1.04688,0.30534,1.0905,9.12,-0.29,9.124609581,10.08688,-0.22466,10.08938156,1.04688,0.30534,1.0905,9.04,-0.53,9.055523176
14/09/2020 21:00,9.77104,0.27072,9.774789614,1.03104,0.30072,1.074,8.74,-0.03,8.740051487,9.39104,-0.22928,9.393838491,1.03104,0.30072,1.074,8.36,-0.53,8.376783392
14/09/2020 21:30,9.26368,0.48274,9.276249514,1.24368,0.36274,1.2955,8.02,0.12,8.020897705,9.27368,0.09274,9.274143704,1.24368,0.36274,1.2955,8.03,-0.27,8.034537946
14/09/2020 22:00,8.8044,0.4367,8.815223551,1.1544,0.3367,1.2025,7.65,0.1,7.650653567,8.6544,0.0667,8.654657027,1.1544,0.3367,1.2025,7.5,-0.27,7.504858426
14/09/2020 22:30,8.29368,0.55774,8.312412517,1.12368,0.32774,1.1705,7.17,0.23,7.173688033,8.03368,0.01774,8.033699587,1.12368,0.32774,1.1705,6.91,-0.31,6.916950195
14/09/2020 23:00,7.66496,0.04978,7.665121646,1.16496,0.33978,1.2135,6.5,-0.29,6.506466015,7.44496,1.35978,7.568119387,1.16496,0.33978,1.2135,6.28,1.02,6.362295183
14/09/2020 23:30,7.374,-2.9305,7.934967312,1.164,0.3395,1.2125,6.21,-3.27,7.018333135,6.254,4.3895,7.640695404,1.164,0.3395,1.2125,5.09,4.05,6.504659868
15/09/2020 00:00,6.83816,-0.00012,6.838160001,1.02816,0.29988,1.071,5.81,-0.3,5.817740111,6.63816,1.11988,6.731961037,1.02816,0.29988,1.071,5.61,0.82,5.66961198
15/09/2020 00:30,6.25248,0.58614,6.279893809,1.15248,0.33614,1.2005,5.1,0.25,5.106123774,6.23248,0.50614,6.252998053,1.15248,0.33614,1.2005,5.08,0.17,5.082843692
15/09/2020 01:00,6.0952,0.7336,6.13918822,1.0752,0.3136,1.12,5.02,0.42,5.037539082,6.1552,0.6636,6.190868437,1.0752,0.3136,1.12,5.08,0.35,5.092042812
15/09/2020 01:30,6.42712,-1.46584,6.592158857,1.31712,0.38416,1.372,5.11,-1.85,5.4345745,5.91712,2.94416,6.60911395,1.31712,0.38416,1.372,4.6,2.56,5.264370808
15/09/2020 02:00,6.70872,-3.01204,7.353863542,1.15872,0.33796,1.207,5.55,-3.35,6.482669203,5.84872,4.31796,7.269959023,1.15872,0.33796,1.207,4.69,3.98,6.151138106
15/09/2020 02:30,6.78336,-2.96902,7.40466425,1.20336,0.35098,1.2535,5.58,-3.32,6.492980825,5.92336,4.40098,7.379350828,1.20336,0.35098,1.2535,4.72,4.05,6.219397077
15/09/2020 03:00,6.66096,-2.99972,7.305252097,1.20096,0.35028,1.251,5.46,-3.35,6.405786447,5.79096,4.37028,7.254968298,1.20096,0.35028,1.251,4.59,4.02,6.101516205
15/09/2020 03:30,6.63024,-2.95118,7.257378718,1.23024,0.35882,1.2815,5.4,-3.31,6.333727181,5.77024,4.37882,7.243599537,1.23024,0.35882,1.2815,4.54,4.02,6.063992084
15/09/2020 04:00,6.63536,-2.97052,7.26993751,1.09536,0.31948,1.141,5.54,-3.29,6.443267804,5.76536,4.36948,7.234067417,1.09536,0.31948,1.141,4.67,4.05,6.181537026
15/09/2020 04:30,6.6204,-2.9653,7.254150553,1.2504,0.3647,1.3025,5.37,-3.33,6.318686572,5.7604,4.3747,7.233270923,1.2504,0.3647,1.3025,4.51,4.01,6.034915078
15/09/2020 05:00,6.71528,-3.05346,7.3768966,1.08528,0.31654,1.1305,5.63,-3.37,6.561539454,5.85528,4.29654,7.262544998,1.08528,0.31654,1.1305,4.77,3.98,6.212350602
15/09/2020 05:30,6.83024,-2.90368,7.421828346,1.05024,0.30632,1.094,5.78,-3.21,6.611542936,5.94024,4.15632,7.249927393,1.05024,0.30632,1.094,4.89,3.85,6.223712718
15/09/2020 06:00,7.14976,-1.10382,7.234465194,1.04976,0.30618,1.0935,6.1,-1.41,6.260838602,6.45976,2.57618,6.954509519,1.04976,0.30618,1.0935,5.41,2.27,5.866941281
15/09/2020 06:30,7.56128,0.62204,7.58682338,1.24128,0.36204,1.293,6.32,0.26,6.32534584,7.40128,0.33204,7.40872433,1.24128,0.36204,1.293,6.16,-0.03,6.160073052
15/09/2020 07:00,8.15328,0.64804,8.178993251,1.19328,0.34804,1.243,6.96,0.3,6.966462517,7.87328,0.15804,7.874866005,1.19328,0.34804,1.243,6.68,-0.19,6.68270155
15/09/2020 07:30,9.36936,0.13648,9.370353974,1.11936,0.32648,1.166,8.25,-0.19,8.252187589,8.69936,-0.18352,8.701295536,1.11936,0.32648,1.166,7.58,-0.51,7.597137619
15/09/2020 08:00,9.5336,0.0023,9.533600277,1.4136,0.4123,1.4725,8.12,-0.41,8.130344396,8.9336,-0.3877,8.942008737,1.4136,0.4123,1.4725,7.52,-0.8,7.562433471
15/09/2020 08:30,9.82248,-0.00636,9.822482059,1.93248,0.56364,2.013,7.89,-0.57,7.910562559,8.90248,-0.49636,8.916306601,1.93248,0.56364,2.013,6.97,-1.06,7.050141843
15/09/2020 09:00,9.75048,-0.20736,9.752684677,1.86048,0.54264,1.938,7.89,-0.75,7.925566226,9.18048,-0.59736,9.19989413,1.86048,0.54264,1.938,7.32,-1.14,7.408238657
15/09/2020 09:30,9.30176,-0.33532,9.307802028,2.38176,0.69468,2.481,6.92,-1.03,6.996234702,9.00176,-0.61532,9.022765751,2.38176,0.69468,2.481,6.62,-1.31,6.748370174
15/09/2020 10:00,9.1544,-0.4108,9.163612606,2.5344,0.7392,2.64,6.62,-1.15,6.719144291,8.9644,-0.6208,8.985870019,2.5344,0.7392,2.64,6.43,-1.36,6.572252278
15/09/2020 10:30,9.42176,-0.38532,9.429635889,2.86176,0.83468,2.981,6.56,-1.22,6.672480798,8.68176,-0.81532,8.719960057,2.86176,0.83468,2.981,5.82,-1.65,6.049371868
15/09/2020 11:00,9.29968,-0.55176,9.316033877,3.07968,0.89824,3.208,6.22,-1.45,6.386775399,8.73968,-0.96176,8.792439297,3.07968,0.89824,3.208,5.66,-1.86,5.957784823
15/09/2020 11:30,9.8596,-0.7072,9.884930146,3.1296,0.9128,3.26,6.73,-1.62,6.922232299,8.9296,-1.1272,9.000463099,3.1296,0.9128,3.26,5.8,-2.04,6.148300578
15/09/2020 12:00,9.76784,-0.69938,9.792845891,2.84784,0.83062,2.9665,6.92,-1.53,7.087122124,9.02784,-1.20938,9.108484783,2.84784,0.83062,2.9665,6.18,-2.04,6.507995083
15/09/2020 12:30,9.74712,-0.82584,9.782042731,2.99712,0.87416,3.122,6.75,-1.7,6.960783002,9.12712,-1.13584,9.197524232,2.99712,0.87416,3.122,6.13,-2.01,6.451123933
15/09/2020 13:00,9.15832,-0.24924,9.161710856,3.32832,0.97076,3.467,5.83,-1.22,5.956282398,8.24832,-0.79924,8.286951635,3.32832,0.97076,3.467,4.92,-1.77,5.228699647
15/09/2020 13:30,9.36896,-0.48572,9.381542272,2.92896,0.85428,3.051,6.44,-1.34,6.577932806,8.72896,-0.77572,8.763360326,2.92896,0.85428,3.051,5.8,-1.63,6.024690863
15/09/2020 14:00,9.26576,-0.49332,9.278883176,3.00576,0.87668,3.131,6.26,-1.37,6.408158862,8.56576,-0.82332,8.605236789,3.00576,0.87668,3.131,5.56,-1.7,5.814086343
15/09/2020 14:30,9.27056,-0.49692,9.283868386,3.13056,0.91308,3.261,6.14,-1.41,6.299817458,8.39056,-0.92692,8.441603983,3.13056,0.91308,3.261,5.26,-1.84,5.572539816
15/09/2020 15:00,9.42136,-0.54002,9.436823928,2.81136,0.81998,2.9285,6.61,-1.36,6.748459083,8.79136,-1.00002,8.848053495,2.81136,0.81998,2.9285,5.98,-1.82,6.250823946
15/09/2020 15:30,9.55472,-0.47154,9.566348533,2.39472,0.69846,2.4945,7.16,-1.17,7.254963818,8.78472,-0.85154,8.825895187,2.39472,0.69846,2.4945,6.39,-1.55,6.575302274
15/09/2020 16:00,9.63264,-0.52048,9.646691288,2.67264,0.77952,2.784,6.96,-1.3,7.080367222,9.06264,-0.94048,9.11130871,2.67264,0.77952,2.784,6.39,-1.72,6.617439082
15/09/2020 16:30,10.12352,0.28686,10.12758342,2.18352,0.63686,2.2745,7.94,-0.35,7.947710362,9.57352,-1.96314,9.772727554,2.18352,0.63686,2.2745,7.39,-2.6,7.83403472
15/09/2020 17:00,10,3.1775,10.49268823,1.74,0.5075,1.8125,8.26,2.67,8.680812174,10.49,-4.7725,11.52461957,1.74,0.5075,1.8125,8.75,-5.28,10.21963307
15/09/2020 17:30,10.206,3.4155,10.7623453,1.356,0.3955,1.4125,8.85,3.02,9.351090845,10.536,-4.4645,11.44286049,1.356,0.3955,1.4125,9.18,-4.86,10.38710739
15/09/2020 18:00,10.42016,3.34338,10.94339638,1.28016,0.37338,1.3335,9.14,2.97,9.610437035,10.64016,-4.32662,11.48619369,1.28016,0.37338,1.3335,9.36,-4.7,10.47375768
15/09/2020 18:30,10.53296,-0.38372,10.53994722,1.15296,0.33628,1.201,9.38,-0.72,9.407592678,10.37296,-0.81372,10.4048277,1.15296,0.33628,1.201,9.22,-1.15,9.291442299
15/09/2020 19:00,10.36768,-0.17526,10.36916123,1.14768,0.33474,1.1955,9.22,-0.51,9.234094433,9.86768,-0.71526,9.893568893,1.14768,0.33474,1.1955,8.72,-1.05,8.782989241
15/09/2020 19:30,10.33264,-0.07548,10.33291569,1.11264,0.32452,1.159,9.22,-0.4,9.228672711,9.71264,-0.56548,9.729087491,1.11264,0.32452,1.159,8.6,-0.89,8.645929678
15/09/2020 20:00,10.40272,-0.02254,10.40274442,1.12272,0.32746,1.1695,9.28,-0.35,9.28659787,10.07272,-0.31254,10.07756764,1.12272,0.32746,1.1695,8.95,-0.64,8.972853504
15/09/2020 20:30,10.19376,0.14318,10.19476549,1.07376,0.31318,1.1185,9.12,-0.17,9.121584292,9.54376,-0.34682,9.550059636,1.07376,0.31318,1.1185,8.47,-0.66,8.49567537
15/09/2020 21:00,9.56632,0.47726,9.57821776,1.39632,0.40726,1.4545,8.17,0.07,8.170299872,9.19632,-0.02274,9.196348115,1.39632,0.40726,1.4545,7.8,-0.43,7.811843572
15/09/2020 21:30,9.13016,0.66088,9.154047411,1.10016,0.32088,1.146,8.03,0.34,8.037194784,9.21016,0.11088,9.210827411,1.10016,0.32088,1.146,8.11,-0.21,8.11271841
15/09/2020 22:00,8.41592,2.48756,8.775856893,1.22592,0.35756,1.277,7.19,2.13,7.498866581,8.70592,-1.41244,8.819752253,1.22592,0.35756,1.277,7.48,-1.77,7.686566203
15/09/2020 22:30,8.14656,0.90858,8.197070053,1.36656,0.39858,1.4235,6.78,0.51,6.799154359,7.80656,0.55858,7.826518425,1.36656,0.39858,1.4235,6.44,0.16,6.441987271
15/09/2020 23:00,7.52488,0.61684,7.550119906,1.15488,0.33684,1.203,6.37,0.28,6.376150877,7.37488,0.43684,7.387806454,1.15488,0.33684,1.203,6.22,0.1,6.220803807
15/09/2020 23:30,7.16344,0.61642,7.189912812,1.15344,0.33642,1.2015,6.01,0.28,6.016518927,7.07344,0.47642,7.089466091,1.15344,0.33642,1.2015,5.92,0.14,5.921655174
16/09/2020 00:00,6.66328,0.66304,6.696187154,1.07328,0.31304,1.118,5.59,0.35,5.600946349,6.64328,0.57304,6.66794901,1.07328,0.31304,1.118,5.57,0.26,5.576064921
16/09/2020 00:30,6.47568,0.80374,6.525368147,1.07568,0.31374,1.1205,5.4,0.49,5.422185906,6.52568,0.73374,6.566800884,1.07568,0.31374,1.1205,5.45,0.42,5.466159529
16/09/2020 01:00,6.15632,0.83976,6.21333025,1.09632,0.31976,1.142,5.06,0.52,5.086649192,6.20632,0.76976,6.253873871,1.09632,0.31976,1.142,5.11,0.45,5.129775824
16/09/2020 01:30,6.138,0.9015,6.203849309,1.308,0.3815,1.3625,4.83,0.52,4.857911074,6.188,0.8415,6.244955264,1.308,0.3815,1.3625,4.88,0.46,4.901632381
16/09/2020 02:00,6.44576,0.85918,6.502769583,1.02576,0.29918,1.0685,5.42,0.56,5.44885309,6.48576,0.78918,6.533596854,1.02576,0.29918,1.0685,5.46,0.49,5.481943086
16/09/2020 02:30,6.428,0.904,6.491255657,1.008,0.294,1.05,5.42,0.61,5.454218551,6.468,0.834,6.521547362,1.008,0.294,1.05,5.46,0.54,5.486638315
16/09/2020 03:00,6.368,0.904,6.431845769,1.008,0.294,1.05,5.36,0.61,5.394599151,6.408,0.834,6.462044568,1.008,0.294,1.05,5.4,0.54,5.426932835
16/09/2020 03:30,6.13688,0.93784,6.208126932,1.22688,0.35784,1.278,4.91,0.58,4.944137943,6.17688,0.86784,6.237547018,1.22688,0.35784,1.278,4.95,0.51,4.976203372
16/09/2020 04:00,6.19224,0.90982,6.258722605,1.06224,0.30982,1.1065,5.13,0.6,5.164968538,6.24224,0.83982,6.298480599,1.06224,0.30982,1.1065,5.18,0.53,5.207043307
16/09/2020 04:30,6.20808,1.22694,6.328162375,2.45808,0.71694,2.5605,3.75,0.51,3.784521106,6.25808,1.16694,6.365949595,2.45808,0.71694,2.5605,3.8,0.45,3.826551973
16/09/2020 05:00,6.29752,0.83386,6.352486179,1.00752,0.29386,1.0495,5.29,0.54,5.317490009,6.34752,0.76386,6.393316217,1.00752,0.29386,1.0495,5.34,0.47,5.360643618
16/09/2020 05:30,6.57112,0.83366,6.623790988,1.28112,0.37366,1.3345,5.29,0.46,5.309962335,6.62112,0.75366,6.663875258,1.28112,0.37366,1.3345,5.34,0.38,5.353503526
16/09/2020 06:00,6.80464,0.83802,6.856048647,1.36464,0.39802,1.4215,5.44,0.44,5.45776511,6.66464,0.67802,6.699040039,1.36464,0.39802,1.4215,5.3,0.28,5.307391073
16/09/2020 06:30,7.52424,0.66332,7.553421807,1.31424,0.38332,1.369,6.21,0.28,6.216309194,7.38424,0.43332,7.396943058,1.31424,0.38332,1.369,6.07,0.05,6.070205927
16/09/2020 07:00,8.10344,0.50892,8.119405114,1.33344,0.38892,1.389,6.77,0.12,6.771063432,7.94344,0.11892,7.944330117,1.33344,0.38892,1.389,6.61,-0.27,6.615512074
16/09/2020 07:30,9.3624,-1.4668,9.476604666,1.3824,0.4032,1.44,7.98,-1.87,8.196175938,8.2524,1.2332,8.344033078,1.3824,0.4032,1.44,6.87,0.83,6.919956647
16/09/2020 08:00,9.92864,-3.69498,10.59390247,1.38864,0.40502,1.4465,8.54,-4.1,9.473204315,8.25864,3.34502,8.910347549,1.38864,0.40502,1.4465,6.87,2.94,7.472650132
16/09/2020 08:30,10.10088,-3.66516,10.74528616,1.73088,0.50484,1.803,8.37,-4.17,9.351245906,8.23088,3.35484,8.888325883,1.73088,0.50484,1.803,6.5,2.85,7.097358664
16/09/2020 09:00,9.75352,-3.70814,10.43462767,1.58352,0.46186,1.6495,8.17,-4.17,9.172665916,8.16352,3.42186,8.85167694,1.58352,0.46186,1.6495,6.58,2.96,7.215123007
16/09/2020 09:30,9.52904,-3.76278,10.24505328,1.97904,0.57722,2.0615,7.55,-4.34,8.708507335,8.18904,3.46722,8.892805556,1.97904,0.57722,2.0615,6.21,2.89,6.849540131
16/09/2020 10:00,9.82072,-3.84354,10.54605808,2.01072,0.58646,2.0945,7.81,-4.43,8.978919757,8.50072,3.41646,9.161574071,2.01072,0.58646,2.0945,6.49,2.83,7.080183613
16/09/2020 10:30,10.1684,-3.9038,10.89201602,2.0784,0.6062,2.165,8.09,-4.51,9.262191965,8.4284,3.1762,9.007006884,2.0784,0.6062,2.165,6.35,2.57,6.850357655
16/09/2020 11:00,9.9056,-4.0242,10.69182384,2.6256,0.7658,2.735,7.28,-4.79,8.714499412,8.3756,3.1058,8.93289813,2.6256,0.7658,2.735,5.75,2.34,6.207906249
16/09/2020 11:30,10.02416,-4.17462,10.85869402,2.86416,0.83538,2.9835,7.16,-5.01,8.73874705,8.33416,3.02538,8.866292746,2.86416,0.83538,2.9835,5.47,2.19,5.892113373
16/09/2020 12:00,10.08248,-4.24386,10.93922989,2.83248,0.82614,2.9505,7.25,-5.07,8.846886458,8.61248,2.95614,9.10568918,2.83248,0.82614,2.9505,5.78,2.13,6.159975649
16/09/2020 12:30,10.11376,-4.18682,10.94612274,2.75376,0.80318,2.8685,7.36,-4.99,8.892114484,8.45376,2.92318,8.944889013,2.75376,0.80318,2.8685,5.7,2.12,6.081480083
16/09/2020 13:00,10.3196,-4.0272,11.0775667,2.6496,0.7728,2.76,7.67,-4.8,9.048143456,8.7496,3.1428,9.296918414,2.6496,0.7728,2.76,6.1,2.37,6.544226463
16/09/2020 13:30,10.3864,-4.1198,11.17363222,2.1264,0.6202,2.215,8.26,-4.74,9.523402753,8.8264,3.1302,9.365014095,2.1264,0.6202,2.215,6.7,2.51,7.154725711
16/09/2020 14:00,10.48504,-4.28978,11.32864847,1.71504,0.50022,1.7865,8.77,-4.79,9.992847442,9.13504,2.99022,9.611991024,1.71504,0.50022,1.7865,7.42,2.49,7.82665318
16/09/2020 14:30,10.49616,-4.17612,11.29643099,1.31616,0.38388,1.371,9.18,-4.56,10.25017073,9.13616,2.99388,9.614194558,1.31616,0.38388,1.371,7.82,2.61,8.244058467
16/09/2020 15:00,10.31008,-3.96956,11.04785754,1.27008,0.37044,1.323,9.04,-4.34,10.0278213,9.09008,3.19044,9.633714849,1.27008,0.37044,1.323,7.82,2.82,8.312929688
16/09/2020 15:30,10.10736,-4.04202,10.88561674,1.22736,0.35798,1.2785,8.88,-4.4,9.910317856,8.98736,3.27798,9.566493226,1.22736,0.35798,1.2785,7.76,2.92,8.291200154
16/09/2020 16:00,10.54648,-4.15936,11.33704177,1.47648,0.43064,1.538,9.07,-4.59,10.16528406,9.28648,2.98064,9.753098256,1.47648,0.43064,1.538,7.81,2.55,8.215753161
16/09/2020 16:30,10.80104,-4.25928,11.61050952,1.27104,0.37072,1.324,9.53,-4.63,10.59517815,9.97104,2.99072,10.40990129,1.27104,0.37072,1.324,8.7,2.62,9.08594519
16/09/2020 17:00,11.00272,-3.99254,11.70470944,1.60272,0.46746,1.6695,9.4,-4.46,10.40440291,9.90272,3.05746,10.36397246,1.60272,0.46746,1.6695,8.3,2.59,8.694716787
16/09/2020 17:30,10.89632,-3.76524,11.5285221,1.45632,0.42476,1.517,9.44,-4.19,10.32810244,9.68632,3.36476,10.25409211,1.45632,0.42476,1.517,8.23,2.94,8.739364965
16/09/2020 18:00,10.7576,-3.5457,11.32686833,1.3176,0.3843,1.3725,9.44,-3.93,10.22538508,9.7276,3.5243,10.34634681,1.3176,0.3843,1.3725,8.41,3.14,8.977065222
16/09/2020 18:30,10.3736,-0.8802,10.41087552,1.4736,0.4298,1.535,8.9,-1.31,8.995893508,9.8136,1.1098,9.876153148,1.4736,0.4298,1.535,8.34,0.68,8.367675902
16/09/2020 19:00,10.25184,0.63262,10.27134029,1.31184,0.38262,1.3665,8.94,0.25,8.943494843,9.65184,-0.08738,9.652235526,1.31184,0.38262,1.3665,8.34,-0.47,8.353232907
16/09/2020 19:30,10.196,0.613,10.21441065,1.176,0.343,1.225,9.02,0.27,9.024040115,9.446,-0.097,9.446498028,1.176,0.343,1.225,8.27,-0.44,8.281696686
16/09/2020 20:00,10.2232,0.6501,10.24384929,1.3032,0.3801,1.3575,8.92,0.27,8.924085387,9.6032,-0.0299,9.603246547,1.3032,0.3801,1.3575,8.3,-0.41,8.310120336
16/09/2020 20:30,9.70616,0.68138,9.73004731,1.13616,0.33138,1.1835,8.57,0.35,8.577144047,9.27616,0.08138,9.276516968,1.13616,0.33138,1.1835,8.14,-0.25,8.143838161
16/09/2020 21:00,9.58752,0.00136,9.587520096,1.06752,0.31136,1.112,8.52,-0.31,8.525637806,9.26752,0.66136,9.291088418,1.06752,0.31136,1.112,8.2,0.35,8.207466113
16/09/2020 21:30,8.81448,0.11214,8.815193308,1.10448,0.32214,1.1505,7.71,-0.21,7.712859392,8.95448,0.83214,8.993062273,1.10448,0.32214,1.1505,7.85,0.51,7.866549434
16/09/2020 22:00,8.52832,0.30076,8.533621658,1.16832,0.34076,1.217,7.36,-0.04,7.360108695,8.40832,0.76076,8.442665515,1.16832,0.34076,1.217,7.24,0.42,7.252172088
16/09/2020 22:30,8.20776,0.73768,8.240843161,1.15776,0.33768,1.206,7.05,0.4,7.0613384,7.94776,0.46768,7.961508249,1.15776,0.33768,1.206,6.79,0.13,6.791244363
16/09/2020 23:00,7.76424,-0.83918,7.809458742,1.13424,0.33082,1.1815,6.63,-1.17,6.732443836,7.15424,2.69082,7.643537286,1.13424,0.33082,1.1815,6.02,2.36,6.466065264
16/09/2020 23:30,6.97328,1.14304,7.066340948,1.07328,0.31304,1.118,5.9,0.83,5.958095333,6.85328,0.20304,6.856287042,1.07328,0.31304,1.118,5.78,-0.11,5.781046618
17/09/2020 00:00,6.49592,1.10006,6.588407141,1.16592,0.34006,1.2145,5.33,0.76,5.383911218,6.42592,0.17006,6.428169899,1.16592,0.34006,1.2145,5.26,-0.17,5.262746431
17/09/2020 00:30,6.39224,1.04482,6.477065775,1.18224,0.34482,1.2315,5.21,0.7,5.256814625,6.36224,0.58482,6.389061923,1.18224,0.34482,1.2315,5.18,0.24,5.185556865
17/09/2020 01:00,6.28184,0.63262,6.313614009,1.07184,0.31262,1.1165,5.21,0.32,5.219818004,6.31184,0.55262,6.335985563,1.07184,0.31262,1.1165,5.24,0.24,5.245493304
17/09/2020 01:30,6.42256,0.62408,6.452809683,1.04256,0.30408,1.086,5.38,0.32,5.389508326,6.47256,0.54408,6.495387286,1.04256,0.30408,1.086,5.43,0.24,5.43530128
17/09/2020 02:00,6.3672,0.6896,6.404434714,1.2672,0.3696,1.32,5.1,0.32,5.110029354,6.4172,0.6096,6.446089357,1.2672,0.3696,1.32,5.15,0.24,5.1555892
17/09/2020 02:30,6.36192,0.70806,6.401201063,1.26192,0.36806,1.3145,5.1,0.34,5.111320769,6.41192,0.63806,6.443588957,1.26192,0.36806,1.3145,5.15,0.27,5.157072813
17/09/2020 03:00,6.3248,0.6389,6.356987356,1.2648,0.3689,1.3175,5.06,0.27,5.067198437,6.3748,0.5689,6.400134549,1.2648,0.3689,1.3175,5.11,0.2,5.113912397
17/09/2020 03:30,6.34072,0.68146,6.377234342,1.41072,0.41146,1.4695,4.93,0.27,4.937387973,6.39072,0.61146,6.419905408,1.41072,0.41146,1.4695,4.98,0.2,4.984014446
17/09/2020 04:00,6.27192,0.64306,6.304800286,1.38192,0.40306,1.4395,4.89,0.24,4.895886028,6.32192,0.58306,6.348750385,1.38192,0.40306,1.4395,4.94,0.18,4.943278264
17/09/2020 04:30,6.30488,0.60934,6.33425663,1.33488,0.38934,1.3905,4.97,0.22,4.974866832,6.35488,0.55934,6.379448334,1.33488,0.38934,1.3905,5.02,0.17,5.022877661
17/09/2020 05:00,6.28232,0.60276,6.311169796,1.31232,0.38276,1.367,4.97,0.22,4.974866832,6.33232,0.55276,6.35639994,1.31232,0.38276,1.367,5.02,0.17,5.022877661
17/09/2020 05:30,6.46976,0.73618,6.51150946,1.28976,0.37618,1.3435,5.18,0.36,5.192494584,6.51976,0.69618,6.556823701,1.28976,0.37618,1.3435,5.23,0.32,5.23978053
17/09/2020 06:00,6.8628,0.7654,6.905350172,1.2528,0.3654,1.305,5.61,0.4,5.624242171,6.7028,0.5954,6.729192299,1.2528,0.3654,1.305,5.45,0.23,5.454851052
17/09/2020 06:30,7.96944,-2.55308,8.368404352,1.42944,0.41692,1.489,6.54,-2.97,7.182791936,7.22944,3.45692,8.013432386,1.42944,0.41692,1.489,5.8,3.04,6.548404386
17/09/2020 07:00,8.86496,-3.05272,9.375852772,1.46496,0.42728,1.526,7.4,-3.48,8.17743236,7.61496,3.37728,8.330284269,1.46496,0.42728,1.526,6.15,2.95,6.820923691
17/09/2020 07:30,9.76904,-2.40278,10.06019355,1.49904,0.43722,1.5615,8.27,-2.84,8.744055123,8.46904,2.00722,8.703652719,1.49904,0.43722,1.5615,6.97,1.57,7.14463435
17/09/2020 08:00,9.98368,-0.35476,9.989981031,1.42368,0.41524,1.483,8.56,-0.77,8.594562234,9.28368,-0.85476,9.322946369,1.42368,0.41524,1.483,7.86,-1.27,7.961940718
17/09/2020 08:30,10.19536,-0.47302,10.20632713,1.63536,0.47698,1.7035,8.56,-0.95,8.612554789,9.36536,-1.02302,9.421068827,1.63536,0.47698,1.7035,7.73,-1.5,7.874192022
17/09/2020 09:00,10.04952,-0.53264,10.06362547,1.73952,0.50736,1.812,8.31,-1.04,8.374825371,9.54952,-0.91264,9.593031012,1.73952,0.50736,1.812,7.81,-1.42,7.93804132
17/09/2020 09:30,9.8752,-0.4139,9.883870105,1.9752,0.5761,2.0575,7.9,-0.99,7.96179,9.5652,-0.7439,9.594083502,1.9752,0.5761,2.0575,7.59,-1.32,7.70392757
17/09/2020 10:00,9.82976,-0.57132,9.846348978,1.70976,0.49868,1.781,8.12,-1.07,8.190195358,9.58976,-0.84132,9.626594216,1.70976,0.49868,1.781,7.88,-1.34,7.993122043
17/09/2020 10:30,9.98952,-0.61014,10.00813572,1.67952,0.48986,1.7495,8.31,-1.1,8.382487698,9.33952,-1.04014,9.397261572,1.67952,0.48986,1.7495,7.66,-1.53,7.811305909
17/09/2020 11:00,9.9588,-0.7641,9.988070196,1.7688,0.5159,1.8425,8.19,-1.28,8.289420969,9.4888,-1.1941,9.563639488,1.7688,0.5159,1.8425,7.72,-1.71,7.907117047
17/09/2020 11:30,9.90152,-0.84664,9.937650507,1.93152,0.56336,2.012,7.97,-1.41,8.093763031,9.28152,-1.18664,9.357068344,1.93152,0.56336,2.012,7.35,-1.75,7.555461601
17/09/2020 12:00,9.76056,-0.78692,9.792230318,2.89056,0.84308,3.011,6.87,-1.63,7.060722343,9.00056,-1.30692,9.094950258,2.89056,0.84308,3.011,6.11,-2.15,6.477237065
17/09/2020 12:30,9.39848,-0.74086,9.427634902,3.28848,0.95914,3.4255,6.11,-1.7,6.342089561,8.84848,-1.14086,8.92172404,3.28848,0.95914,3.4255,5.56,-2.1,5.94336605
17/09/2020 13:00,9.05216,-0.80562,9.087938394,3.03216,0.88438,3.1585,6.02,-1.69,6.252719408,8.36216,-1.28562,8.460410076,3.03216,0.88438,3.1585,5.33,-2.17,5.754806687
17/09/2020 13:30,8.8688,-1.0066,8.925741258,2.7888,0.8134,2.905,6.08,-1.82,6.346558122,8.0388,-1.4066,8.160933096,2.7888,0.8134,2.905,5.25,-2.22,5.700078947
17/09/2020 14:00,9.14312,-1.08534,9.207312651,3.03312,0.88466,3.1595,6.11,-1.97,6.419735197,8.49312,-1.39534,8.606977463,3.03312,0.88466,3.1595,5.46,-2.28,5.916924877
17/09/2020 14:30,9.29856,-0.87042,9.339210301,3.11856,0.90958,3.2485,6.18,-1.78,6.431236273,8.49856,-1.27042,8.592990693,3.11856,0.90958,3.2485,5.38,-2.18,5.804894487
17/09/2020 15:00,9.0816,-0.7537,9.11282186,2.9016,0.8463,3.0225,6.18,-1.6,6.383760647,8.5216,-1.1837,8.603418637,2.9016,0.8463,3.0225,5.62,-2.03,5.975391201
17/09/2020 15:30,8.85888,-0.58616,8.878250864,3.09888,0.90384,3.228,5.76,-1.49,5.949596625,8.33888,-0.99616,8.398169705,3.09888,0.90384,3.228,5.24,-1.9,5.573831716
17/09/2020 16:00,9.44296,-0.74372,9.47220212,2.59296,0.75628,2.701,6.85,-1.5,7.012310604,8.87296,-1.18372,8.951570376,2.59296,0.75628,2.701,6.28,-1.94,6.572822833
17/09/2020 16:30,10.0792,-0.8694,10.11662636,2.2992,0.6706,2.395,7.78,-1.54,7.930952024,9.6792,-1.0494,9.735920758,2.2992,0.6706,2.395,7.38,-1.72,7.577783317
17/09/2020 17:00,10.5056,-0.6017,10.52281684,2.3256,0.6783,2.4225,8.18,-1.28,8.27954105,9.7656,-1.0417,9.8210021,2.3256,0.6783,2.4225,7.44,-1.72,7.636229436
17/09/2020 17:30,10.35384,-0.42388,10.36251306,2.04384,0.59612,2.129,8.31,-1.02,8.372365257,10.04384,-0.57388,10.06022168,2.04384,0.59612,2.129,8,-1.17,8.085103586
17/09/2020 18:00,10.43064,-0.08148,10.43095824,1.64064,0.47852,1.709,8.79,-0.56,8.807820389,10.01064,-0.53148,10.02473861,1.64064,0.47852,1.709,8.37,-1.01,8.430717644
17/09/2020 18:30,10.46192,0.04556,10.4620192,1.32192,0.38556,1.377,9.14,-0.34,9.146321665,9.98192,-0.47444,9.99318869,1.32192,0.38556,1.377,8.66,-0.86,8.702597313
17/09/2020 19:00,10.16944,0.21442,10.17170024,1.24944,0.36442,1.3015,8.92,-0.15,8.921261122,9.68944,-0.17558,9.691030691,1.24944,0.36442,1.3015,8.44,-0.54,8.457257239
17/09/2020 19:30,10.2668,0.4599,10.27709542,1.0968,0.3199,1.1425,9.17,0.14,9.17106864,9.6268,-0.1901,9.628676765,1.0968,0.3199,1.1425,8.53,-0.51,8.545232589
17/09/2020 20:00,10.28696,0.35578,10.29311058,1.11696,0.32578,1.1635,9.17,0.03,9.170049073,10.01696,-0.05422,10.01710674,1.11696,0.32578,1.1635,8.9,-0.38,8.908108666
17/09/2020 20:30,9.86272,0.59996,9.88095126,1.06272,0.30996,1.107,8.8,0.29,8.804777112,9.70272,0.06996,9.702972215,1.06272,0.30996,1.107,8.64,-0.24,8.643332691
17/09/2020 21:00,9.62536,0.66948,9.648614336,1.09536,0.31948,1.141,8.53,0.35,8.53717752,8.97536,0.02948,8.975408414,1.09536,0.31948,1.141,7.88,-0.29,7.885334489
17/09/2020 21:30,9.0928,0.5329,9.108402398,1.0728,0.3129,1.1175,8.02,0.22,8.023016889,9.1528,0.4529,9.163998377,1.0728,0.3129,1.1175,8.08,0.14,8.08121278
17/09/2020 22:00,8.30568,0.78374,8.34257566,1.31568,0.38374,1.3705,6.99,0.4,7.001435567,8.13568,0.62374,8.159555175,1.31568,0.38374,1.3705,6.82,0.24,6.824221567
17/09/2020 22:30,8.07472,0.83846,8.118135146,1.19472,0.34846,1.2445,6.88,0.49,6.897427057,7.77472,0.60846,7.798493101,1.19472,0.34846,1.2445,6.58,0.26,6.585134775
17/09/2020 23:00,7.77168,0.79674,7.812413497,1.05168,0.30674,1.0955,6.72,0.49,6.7378409,7.68168,0.68674,7.712316089,1.05168,0.30674,1.0955,6.63,0.38,6.640880966
17/09/2020 23:30,7.03632,0.89976,7.093614537,1.09632,0.31976,1.142,5.94,0.58,5.968249325,6.90632,0.76976,6.949085292,1.09632,0.31976,1.142,5.81,0.45,5.827400793
18/09/2020 00:00,7.1432,-1.3974,7.278601033,1.0032,0.2926,1.045,6.14,-1.69,6.368335732,6.5132,2.9726,7.159477984,1.0032,0.2926,1.045,5.51,2.68,6.127193485
