Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/09/2020 00:30,6.85104,-2.61928,7.334669509,1.03104,0.30072,1.074,5.82,-2.92,6.511436094,5.85104,4.01072,7.093697484,1.03104,0.30072,1.074,4.82,3.71,6.082474825
18/09/2020 01:00,6.73176,-2.62282,7.224664522,1.12176,0.32718,1.1685,5.61,-2.95,6.338343632,5.80176,4.06718,7.085363241,1.12176,0.32718,1.1685,4.68,3.74,5.99082632
18/09/2020 01:30,6.79312,-2.66284,7.296382405,1.05312,0.30716,1.097,5.74,-2.97,6.462855406,5.85312,4.04716,7.116074606,1.05312,0.30716,1.097,4.8,3.74,6.085030813
18/09/2020 02:00,6.79648,-2.57436,7.267700448,1.35648,0.39564,1.413,5.44,-2.97,6.197943207,5.85648,4.13564,7.169510179,1.35648,0.39564,1.413,4.5,3.74,5.851290456
18/09/2020 02:30,6.8676,-2.6457,7.359596337,1.0776,0.3143,1.1225,5.79,-2.96,6.502745574,5.9276,4.0843,7.198468466,1.0776,0.3143,1.1225,4.85,3.77,6.142914618
18/09/2020 03:00,6.68848,-2.61086,7.179996842,1.36848,0.39914,1.4255,5.32,-3.01,6.112487219,5.74848,4.18914,7.112940057,1.36848,0.39914,1.4255,4.38,3.79,5.792106698
18/09/2020 03:30,6.82608,-3.08156,7.489417881,1.12608,0.32844,1.173,5.7,-3.41,6.642145738,5.96608,4.41844,7.424063752,1.12608,0.32844,1.173,4.84,4.09,6.336694722
18/09/2020 04:00,6.6468,-3.0001,7.292499589,1.3368,0.3899,1.3925,5.31,-3.39,6.299857141,5.7868,4.4799,7.31823464,1.3368,0.3899,1.3925,4.45,4.09,6.04405493
18/09/2020 04:30,6.73,-3.08,7.401303939,1.2,0.35,1.25,5.53,-3.43,6.507365058,5.87,4.4,7.336000273,1.2,0.35,1.25,4.67,4.05,6.181537026
18/09/2020 05:00,6.74696,-3.08672,7.419522195,1.17696,0.34328,1.226,5.57,-3.43,6.541391289,5.87696,4.39328,7.337545094,1.17696,0.34328,1.226,4.7,4.05,6.204232426
18/09/2020 05:30,7.23544,-3.15758,7.8944223,1.10544,0.32242,1.1515,6.13,-3.48,7.048921903,6.37544,4.27242,7.674621023,1.10544,0.32242,1.1515,5.27,3.95,6.586000304
18/09/2020 06:00,7.3744,-3.0283,7.971974426,1.0344,0.3017,1.0775,6.34,-3.33,7.161319711,6.3044,4.2517,7.60410496,1.0344,0.3017,1.0775,5.27,3.95,6.586000304
18/09/2020 06:30,7.87136,-1.36002,7.987988649,1.37136,0.39998,1.4285,6.5,-1.76,6.734062667,7.24136,3.03998,7.853583453,1.37136,0.39998,1.4285,5.87,2.64,6.436342129
18/09/2020 07:00,8.38456,0.67008,8.411293218,1.23456,0.36008,1.286,7.15,0.31,7.156717124,8.08456,-0.01992,8.084584541,1.23456,0.36008,1.286,6.85,-0.38,6.860532049
18/09/2020 07:30,9.32392,0.21906,9.326492988,1.33392,0.38906,1.3895,7.99,-0.17,7.991808306,8.99392,-0.12094,8.994733095,1.33392,0.38906,1.3895,7.66,-0.51,7.676959033
18/09/2020 08:00,9.70704,-0.12128,9.707797608,1.36704,0.39872,1.424,8.34,-0.52,8.356195306,9.31704,-0.43128,9.3270165,1.36704,0.39872,1.424,7.95,-0.83,7.993209618
18/09/2020 08:30,10.5928,-0.1671,10.59411791,1.5528,0.4529,1.6175,9.04,-0.62,9.061236119,9.1728,-0.9671,9.223640401,1.5528,0.4529,1.6175,7.62,-1.42,7.751180555
18/09/2020 09:00,10.04368,-0.27976,10.04757551,1.54368,0.45024,1.608,8.5,-0.73,8.531289469,9.60368,-0.62976,9.624306063,1.54368,0.45024,1.608,8.06,-1.08,8.132035416
18/09/2020 09:30,9.75176,-0.23282,9.754538854,1.84176,0.53718,1.9185,7.91,-0.77,7.947389509,9.48176,-0.54282,9.497285204,1.84176,0.53718,1.9185,7.64,-1.08,7.715957491
18/09/2020 10:00,9.7604,-0.2603,9.763870352,2.3304,0.6797,2.4275,7.43,-0.94,7.489225594,9.5404,-0.5103,9.554037798,2.3304,0.6797,2.4275,7.21,-1.19,7.307544047
18/09/2020 10:30,10.05728,-0.34746,10.06328025,2.71728,0.79254,2.8305,7.34,-1.14,7.428001077,9.37728,-0.87746,9.418243799,2.71728,0.79254,2.8305,6.66,-1.67,6.866185258
18/09/2020 11:00,9.83624,-0.43568,9.845884135,3.06624,0.89432,3.194,6.77,-1.33,6.899405772,9.30624,-0.88568,9.348290325,3.06624,0.89432,3.194,6.24,-1.78,6.488913622
18/09/2020 11:30,9.85952,-0.57514,9.876280709,3.23952,0.94486,3.3745,6.62,-1.52,6.792260301,9.17952,-0.86514,9.220198189,3.23952,0.94486,3.3745,5.94,-1.81,6.209645723
18/09/2020 12:00,9.65264,-0.54298,9.667899785,3.45264,1.00702,3.5965,6.2,-1.55,6.39081372,9.00264,-0.95298,9.052938631,3.45264,1.00702,3.5965,5.55,-1.96,5.885923887
18/09/2020 12:30,9.61752,-0.48114,9.629547583,3.76752,1.09886,3.9245,5.85,-1.58,6.059612199,8.83752,-0.86114,8.879376208,3.76752,1.09886,3.9245,5.07,-1.96,5.435669232
18/09/2020 13:00,9.292,-0.1715,9.29358253,3.972,1.1585,4.1375,5.32,-1.33,5.483730482,8.762,-0.5715,8.780618216,3.972,1.1585,4.1375,4.79,-1.73,5.092838109
18/09/2020 13:30,9.5056,-0.3317,9.511385611,3.5256,1.0283,3.6725,5.98,-1.36,6.132699243,8.8756,-0.7817,8.909956804,3.5256,1.0283,3.6725,5.35,-1.81,5.64788456
18/09/2020 14:00,9.41872,-0.48204,9.431047079,3.31872,0.96796,3.457,6.1,-1.45,6.269968102,8.62872,-0.91204,8.676786606,3.31872,0.96796,3.457,5.31,-1.88,5.632983224
18/09/2020 14:30,8.94096,-0.41222,8.950457589,3.66096,1.06778,3.8135,5.28,-1.48,5.48350253,8.24096,-0.75222,8.275219432,3.66096,1.06778,3.8135,4.58,-1.82,4.928366869
18/09/2020 15:00,8.55912,-0.28234,8.563775514,3.24912,0.94766,3.3845,5.31,-1.23,5.450596298,8.02912,-0.70234,8.05977974,3.24912,0.94766,3.3845,4.78,-1.65,5.056767742
18/09/2020 15:30,8.65024,-0.10368,8.650861321,2.97024,0.86632,3.094,5.68,-0.97,5.762230471,7.75024,-0.55368,7.769992381,2.97024,0.86632,3.094,4.78,-1.42,4.986461671
18/09/2020 16:00,8.78584,-0.06788,8.786102219,2.71584,0.79212,2.829,6.07,-0.86,6.130619871,8.26584,-0.43788,8.277430145,2.71584,0.79212,2.829,5.55,-1.23,5.684663578
18/09/2020 16:30,9.49904,-0.18528,9.500846783,2.51904,0.73472,2.624,6.98,-0.92,7.040369308,8.72904,-0.54528,8.746054516,2.51904,0.73472,2.624,6.21,-1.28,6.340544141
18/09/2020 17:00,9.93888,-0.02616,9.938914428,2.37888,0.69384,2.478,7.56,-0.72,7.59420832,9.29888,-0.50616,9.312645553,2.37888,0.69384,2.478,6.92,-1.2,7.023275589
18/09/2020 17:30,10.29272,-4.00E-05,10.29272,2.02272,0.58996,2.107,8.27,-0.59,8.291019238,9.51272,-0.40004,9.521127759,2.02272,0.58996,2.107,7.49,-0.99,7.555143943
18/09/2020 18:00,10.34624,0.11182,10.34684425,1.68624,0.49182,1.7565,8.66,-0.38,8.668333173,9.83624,-0.36818,9.843128255,1.68624,0.49182,1.7565,8.15,-0.86,8.195248623
18/09/2020 18:30,10.3512,0.1891,10.35292713,1.4712,0.4291,1.5325,8.88,-0.24,8.883242651,10.0012,-0.2509,10.00434667,1.4712,0.4291,1.5325,8.53,-0.68,8.557061411
18/09/2020 19:00,10.37656,0.21358,10.37875782,1.24656,0.36358,1.2985,9.13,-0.15,9.131232118,9.72656,-0.28642,9.73077622,1.24656,0.36358,1.2985,8.48,-0.65,8.504875073
18/09/2020 19:30,10.26832,0.40326,10.27623541,1.10832,0.32326,1.1545,9.16,0.08,9.160349338,9.73832,-0.25674,9.741703745,1.10832,0.32326,1.1545,8.63,-0.58,8.649468192
18/09/2020 20:00,10.26952,0.50486,10.28192223,1.07952,0.31486,1.1245,9.19,0.19,9.191963882,9.82952,-0.10514,9.830082291,1.07952,0.31486,1.1245,8.75,-0.42,8.760074201
18/09/2020 20:30,9.97816,0.71738,10.00391479,1.08816,0.31738,1.1335,8.89,0.4,8.898994325,9.64816,0.04738,9.648276336,1.08816,0.31738,1.1335,8.56,-0.27,8.564257119
18/09/2020 21:00,9.3952,0.7111,9.422072291,1.1352,0.3311,1.1825,8.26,0.38,8.2687363,8.9752,0.1711,8.976830746,1.1352,0.3311,1.1825,7.84,-0.16,7.841632483
18/09/2020 21:30,8.8176,0.6518,8.84165782,1.1376,0.3318,1.185,7.68,0.32,7.686663776,8.8976,0.5718,8.915954296,1.1376,0.3318,1.185,7.76,0.24,7.763710453
18/09/2020 22:00,8.6452,0.7461,8.67733532,1.2552,0.3661,1.3075,7.39,0.38,7.39976351,8.1652,0.6661,8.192324472,1.2552,0.3661,1.3075,6.91,0.3,6.916509235
18/09/2020 22:30,7.97968,0.95074,8.036118432,1.33968,0.39074,1.3955,6.64,0.56,6.663572615,7.62968,0.79074,7.670546698,1.33968,0.39074,1.3955,6.29,0.4,6.302705768
18/09/2020 23:00,7.3708,0.9369,7.430105938,1.3608,0.3969,1.4175,6.01,0.54,6.034210802,7.2408,0.8369,7.289004476,1.3608,0.3969,1.4175,5.88,0.44,5.896439604
18/09/2020 23:30,7.14528,1.34404,7.270589371,1.38528,0.40404,1.443,5.76,0.94,5.836197392,7.01528,0.63404,7.043873948,1.38528,0.40404,1.443,5.63,0.23,5.634696088
19/09/2020 00:00,6.89448,1.16464,6.992155662,1.04448,0.30464,1.088,5.85,0.86,5.912875781,6.67448,0.62464,6.703645158,1.04448,0.30464,1.088,5.63,0.32,5.639086806
19/09/2020 00:30,6.55056,0.89558,6.61149755,1.15056,0.33558,1.1985,5.4,0.56,5.428959385,6.54056,0.80558,6.58998363,1.15056,0.33558,1.1985,5.39,0.47,5.410452846
19/09/2020 01:00,6.36728,0.88754,6.428839853,1.15728,0.33754,1.2055,5.21,0.55,5.238950277,6.41728,0.80754,6.467890185,1.15728,0.33754,1.2055,5.26,0.47,5.280956353
19/09/2020 01:30,6.45144,0.88292,6.511576291,1.14144,0.33292,1.189,5.31,0.55,5.338408002,6.51144,0.80292,6.560756923,1.14144,0.33292,1.189,5.37,0.47,5.390528731
19/09/2020 02:00,6.52008,0.85294,6.575633038,1.21008,0.35294,1.2605,5.31,0.5,5.333488539,6.58008,0.78294,6.626495895,1.21008,0.35294,1.2605,5.37,0.43,5.387188506
19/09/2020 02:30,6.34976,0.87618,6.409925386,1.28976,0.37618,1.3435,5.06,0.5,5.084643547,6.39976,0.80618,6.45033753,1.28976,0.37618,1.3435,5.11,0.43,5.128060062
19/09/2020 03:00,6.3944,0.8892,6.455929677,1.3344,0.3892,1.39,5.06,0.5,5.084643547,6.4444,0.8192,6.496258923,1.3344,0.3892,1.39,5.11,0.43,5.128060062
19/09/2020 03:30,6.26024,0.87632,6.321276896,1.29024,0.37632,1.344,4.97,0.5,4.995087587,6.33024,0.80632,6.381386244,1.29024,0.37632,1.344,5.04,0.43,5.058309994
19/09/2020 04:00,6.48376,0.90568,6.546709097,1.25376,0.36568,1.306,5.23,0.54,5.257803724,6.54376,0.83568,6.596905032,1.25376,0.36568,1.306,5.29,0.47,5.310837975
19/09/2020 04:30,6.27784,0.95312,6.349780532,1.58784,0.46312,1.654,4.69,0.49,4.715527542,6.32784,0.88312,6.389167395,1.58784,0.46312,1.654,4.74,0.42,4.758571214
19/09/2020 05:00,6.1624,0.9457,6.234542666,1.5624,0.4557,1.6275,4.6,0.49,4.626024211,6.2224,0.8757,6.283718028,1.5624,0.4557,1.6275,4.66,0.42,4.678888757
19/09/2020 05:30,6.23656,0.91358,6.303118994,1.48656,0.43358,1.5485,4.75,0.48,4.774191031,6.29656,0.84358,6.352817883,1.48656,0.43358,1.5485,4.81,0.41,4.827442387
19/09/2020 06:00,6.43784,1.01062,6.516681414,1.64784,0.48062,1.7165,4.79,0.53,4.819232304,6.29784,0.87062,6.357732917,1.64784,0.48062,1.7165,4.65,0.39,4.666326178
19/09/2020 06:30,6.90752,0.84886,6.959482441,1.36752,0.39886,1.4245,5.54,0.45,5.558246126,6.61752,0.76886,6.662035473,1.36752,0.39886,1.4245,5.25,0.37,5.263021946
19/09/2020 07:00,7.0192,0.8531,7.070852017,1.2792,0.3731,1.3325,5.74,0.48,5.760034722,7.0192,0.7731,7.061646568,1.2792,0.3731,1.3325,5.74,0.4,5.753920403
19/09/2020 07:30,7.78208,0.88894,7.83268686,1.16208,0.33894,1.2105,6.62,0.55,6.642808141,7.24208,0.65894,7.271995919,1.16208,0.33894,1.2105,6.08,0.32,6.088415229
19/09/2020 08:00,8.19128,0.76204,8.226650169,1.24128,0.36204,1.293,6.95,0.4,6.961501275,7.70128,0.34204,7.708871837,1.24128,0.36204,1.293,6.46,-0.02,6.46003096
19/09/2020 08:30,8.41656,0.78608,8.453188984,1.42656,0.41608,1.486,6.99,0.37,6.999785711,7.66656,0.06608,7.666844775,1.42656,0.41608,1.486,6.24,-0.35,6.249807997
19/09/2020 09:00,8.5912,0.7966,8.628052445,1.7712,0.5166,1.845,6.82,0.28,6.825745381,7.9512,0.0966,7.95178678,1.7712,0.5166,1.845,6.18,-0.42,6.194255403
19/09/2020 09:30,8.74808,0.39944,8.757194528,1.67808,0.48944,1.748,7.07,-0.09,7.07057282,8.64808,0.23944,8.651394061,1.67808,0.48944,1.748,6.97,-0.25,6.97448206
19/09/2020 10:00,8.40368,0.22524,8.406697961,2.14368,0.62524,2.233,6.26,-0.4,6.272766535,8.12368,0.28524,8.128686155,2.14368,0.62524,2.233,5.98,-0.34,5.989657753
19/09/2020 10:30,8.22664,0.25152,8.230484068,2.81664,0.82152,2.934,5.41,-0.57,5.439944853,7.72664,0.46152,7.740411255,2.81664,0.82152,2.934,4.91,-0.36,4.923179867
19/09/2020 11:00,8.33096,0.52528,8.347503435,3.00096,0.87528,3.126,5.33,-0.35,5.341479196,7.63096,0.28528,7.63629067,3.00096,0.87528,3.126,4.63,-0.59,4.667440412
19/09/2020 11:30,8.46152,0.47336,8.474750167,3.13152,0.91336,3.262,5.33,-0.44,5.348130514,8.02152,0.19336,8.023850148,3.13152,0.91336,3.262,4.89,-0.72,4.942721922
19/09/2020 12:00,8.19144,0.51042,8.207327083,3.60144,1.05042,3.7515,4.59,-0.54,4.621655548,7.71144,0.17042,7.71332288,3.60144,1.05042,3.7515,4.11,-0.88,4.203153578
19/09/2020 12:30,8.0076,0.5193,8.024420867,3.8376,1.1193,3.9975,4.17,-0.6,4.212944339,7.3076,0.2093,7.31059671,3.8376,1.1193,3.9975,3.47,-0.91,3.587338847
19/09/2020 13:00,7.89072,0.57646,7.911748748,3.93072,1.14646,4.0945,3.96,-0.57,4.000812417,7.22072,0.14646,7.222205193,3.93072,1.14646,4.0945,3.29,-1,3.438618909
19/09/2020 13:30,7.82288,0.42584,7.834461768,3.72288,1.08584,3.878,4.1,-0.66,4.1527822,6.90288,0.25584,6.907619445,3.72288,1.08584,3.878,3.18,-0.83,3.286533128
19/09/2020 14:00,7.53472,0.46096,7.548807164,3.29472,0.96096,3.432,4.24,-0.5,4.269379346,7.13472,0.19096,7.137275054,3.29472,0.96096,3.432,3.84,-0.77,3.91643971
19/09/2020 14:30,7.54144,0.47542,7.556410619,3.00144,0.87542,3.1265,4.54,-0.4,4.557587081,6.97144,0.17542,6.973646668,3.00144,0.87542,3.1265,3.97,-0.7,4.031240504
19/09/2020 15:00,7.50744,0.48342,7.52298812,3.33744,0.97342,3.4765,4.17,-0.49,4.198690272,7.04744,0.27342,7.052741953,3.33744,0.97342,3.4765,3.71,-0.7,3.775460237
19/09/2020 15:30,7.71264,0.46452,7.726615986,3.27264,0.95452,3.409,4.44,-0.49,4.466956458,6.91264,0.19452,6.915376331,3.27264,0.95452,3.409,3.64,-0.76,3.718494319
19/09/2020 16:00,7.73968,0.44324,7.75236146,3.19968,0.93324,3.333,4.54,-0.49,4.56636617,7.33968,0.27324,7.344764298,3.19968,0.93324,3.333,4.14,-0.66,4.192278617
19/09/2020 16:30,8.46208,0.36894,8.470118928,2.60208,0.75894,2.7105,5.86,-0.39,5.872963477,7.81208,0.22894,7.815433926,2.60208,0.75894,2.7105,5.21,-0.53,5.236888389
19/09/2020 17:00,10.95544,0.10492,10.9559424,2.24544,0.65492,2.339,8.71,-0.55,8.727347822,10.49544,0.13492,10.49630717,2.24544,0.65492,2.339,8.25,-0.52,8.266371635
19/09/2020 17:30,9.30808,0.41694,9.317413388,1.97808,0.57694,2.0605,7.33,-0.16,7.33174604,8.80808,0.07694,8.808416035,1.97808,0.57694,2.0605,6.83,-0.5,6.848277156
19/09/2020 18:00,9.03936,0.75898,9.071167502,1.77936,0.51898,1.8535,7.26,0.24,7.263965859,8.81936,0.18898,8.821384486,1.77936,0.51898,1.8535,7.04,-0.33,7.047730131
19/09/2020 18:30,9.3944,0.7192,9.421889407,1.3344,0.3892,1.39,8.06,0.33,8.066752754,8.8644,0.2292,8.867362629,1.3344,0.3892,1.39,7.53,-0.16,7.531699675
19/09/2020 19:00,9.1836,0.7023,9.210414445,1.4136,0.4123,1.4725,7.77,0.29,7.775409957,8.6636,0.1423,8.664768563,1.4136,0.4123,1.4725,7.25,-0.27,7.255025844
19/09/2020 19:30,9.31536,1.74448,9.477296154,1.21536,0.35448,1.266,8.1,1.39,8.218400088,8.74536,-1.48552,8.870630823,1.21536,0.35448,1.266,7.53,-1.84,7.751548232
19/09/2020 20:00,8.93872,3.77546,9.703340324,1.21872,0.35546,1.2695,7.72,3.42,8.443624814,9.58872,-2.79454,9.987642617,1.21872,0.35546,1.2695,8.37,-3.15,8.943120261
19/09/2020 20:30,9.20432,3.77626,9.948851504,1.08432,0.31626,1.1295,8.12,3.46,8.82643756,9.60432,-2.73374,9.985804777,1.08432,0.31626,1.1295,8.52,-3.05,9.049469598
19/09/2020 21:00,8.91248,0.58614,8.931733306,1.39248,0.40614,1.4505,7.52,0.18,7.522153947,8.54248,0.69614,8.57079783,1.39248,0.40614,1.4505,7.15,0.29,7.155878702
19/09/2020 21:30,8.80192,0.63306,8.824656404,1.14192,0.33306,1.1895,7.66,0.3,7.665872423,8.58192,0.79306,8.618485659,1.14192,0.33306,1.1895,7.44,0.46,7.454206866
19/09/2020 22:00,8.124,0.842,8.167517371,1.344,0.392,1.4,6.78,0.45,6.794917218,7.714,0.662,7.742353647,1.344,0.392,1.4,6.37,0.27,6.375719567
19/09/2020 22:30,7.93592,0.89256,7.985955772,1.10592,0.32256,1.152,6.83,0.57,6.853743503,7.93592,0.84256,7.980522138,1.10592,0.32256,1.152,6.83,0.52,6.849766419
19/09/2020 23:00,7.25208,0.89144,7.30666337,1.10208,0.32144,1.148,6.15,0.57,6.17635815,7.31208,0.87144,7.363825202,1.10208,0.32144,1.148,6.21,0.55,6.234308302
19/09/2020 23:30,7.05768,1.43224,7.201538613,1.20768,0.35224,1.258,5.85,1.08,5.948857033,6.95768,0.19224,6.960335279,1.20768,0.35224,1.258,5.75,-0.16,5.752225656
20/09/2020 00:00,6.73968,0.85824,6.794104974,1.15968,0.33824,1.208,5.58,0.52,5.604177014,6.79968,0.84824,6.852383469,1.15968,0.33824,1.208,5.64,0.51,5.663011566
20/09/2020 00:30,6.55752,0.84886,6.612233499,1.12752,0.32886,1.1745,5.43,0.52,5.454841886,6.59752,0.85886,6.653188007,1.12752,0.32886,1.1745,5.47,0.53,5.495616435
20/09/2020 01:00,6.47056,0.87808,6.529867625,1.09056,0.31808,1.136,5.38,0.56,5.409066463,6.44056,0.77808,6.487389429,1.09056,0.31808,1.136,5.35,0.46,5.369739286
20/09/2020 01:30,6.34592,0.59256,6.373525555,1.10592,0.32256,1.152,5.24,0.27,5.246951496,6.34592,0.64256,6.378368443,1.10592,0.32256,1.152,5.24,0.32,5.249761899
20/09/2020 02:00,6.2116,0.6738,6.248038172,1.2816,0.3738,1.335,4.93,0.3,4.939119355,6.2116,0.7138,6.252478309,1.2816,0.3738,1.335,4.93,0.34,4.94171023
20/09/2020 02:30,6.39112,0.65116,6.424206114,1.10112,0.32116,1.147,5.29,0.33,5.300283011,6.39112,0.70116,6.429466556,1.10112,0.32116,1.147,5.29,0.38,5.303630832
20/09/2020 03:00,6.2432,0.6601,6.277999542,1.0632,0.3101,1.1075,5.18,0.35,5.191810859,6.2432,0.7001,6.282331275,1.0632,0.3101,1.1075,5.18,0.39,5.19466072
20/09/2020 03:30,6.07296,0.68128,6.111054377,1.27296,0.37128,1.326,4.8,0.31,4.81,6.07296,0.72128,6.115642893,1.27296,0.37128,1.326,4.8,0.35,4.8127435
20/09/2020 04:00,6.388,0.604,6.416491253,1.008,0.294,1.05,5.38,0.31,5.388923826,6.388,0.644,6.420380051,1.008,0.294,1.05,5.38,0.35,5.391372738
20/09/2020 04:30,6.01576,0.66168,6.052040053,1.20576,0.35168,1.256,4.81,0.31,4.819979253,6.02576,0.70168,6.066476605,1.20576,0.35168,1.256,4.82,0.35,4.832690762
20/09/2020 05:00,5.9016,0.6838,5.941082814,1.2816,0.3738,1.335,4.62,0.31,4.630388753,5.9616,0.6838,6.000688044,1.2816,0.3738,1.335,4.68,0.31,4.690255857
20/09/2020 05:30,6.19632,0.67976,6.233494622,1.09632,0.31976,1.142,5.1,0.36,5.112690094,6.25632,0.66976,6.292067895,1.09632,0.31976,1.142,5.16,0.35,5.171856533
20/09/2020 06:00,6.0764,0.6602,6.112160093,1.1664,0.3402,1.215,4.91,0.32,4.920416649,6.1364,0.6502,6.170750765,1.1664,0.3402,1.215,4.97,0.31,4.979658623
20/09/2020 06:30,6.18864,0.79252,6.239178872,1.44864,0.42252,1.509,4.74,0.37,4.754418997,6.24864,0.78252,6.297447054,1.44864,0.42252,1.509,4.8,0.36,4.813481069
20/09/2020 07:00,6.32016,0.91088,6.385461988,1.58016,0.46088,1.646,4.74,0.45,4.761312844,6.38016,0.90088,6.443448331,1.58016,0.46088,1.646,4.8,0.44,4.82012448
20/09/2020 07:30,6.81024,0.82632,6.860187578,1.29024,0.37632,1.344,5.52,0.45,5.538312017,6.87024,0.81632,6.918567482,1.29024,0.37632,1.344,5.58,0.44,5.597320788
20/09/2020 08:00,7.11176,0.85968,7.163531252,1.54176,0.44968,1.606,5.57,0.41,5.585069382,7.15176,0.78968,7.195225195,1.54176,0.44968,1.606,5.61,0.34,5.620293587
20/09/2020 08:30,7.37072,1.09896,7.452196079,1.47072,0.42896,1.532,5.9,0.67,5.937920511,7.38072,0.81896,7.426016644,1.47072,0.42896,1.532,5.91,0.39,5.922854042
20/09/2020 09:00,7.67296,0.84878,7.719763121,1.57296,0.45878,1.6385,6.1,0.39,6.112454499,7.60296,0.84878,7.650191386,1.57296,0.45878,1.6385,6.03,0.39,6.042598779
20/09/2020 09:30,8.0856,0.7533,8.120615017,1.7256,0.5033,1.7975,6.36,0.25,6.364911625,8.0056,1.0133,8.069473852,1.7256,0.5033,1.7975,6.28,0.51,6.300674567
20/09/2020 10:00,8.16072,0.79896,8.199737069,1.71072,0.49896,1.782,6.45,0.3,6.456972975,7.93072,0.83896,7.974971699,1.71072,0.49896,1.782,6.22,0.34,6.229285673
20/09/2020 10:30,8.19752,0.82636,8.239065784,1.90752,0.55636,1.987,6.29,0.27,6.295792246,7.73752,0.36636,7.746188443,1.90752,0.55636,1.987,5.83,-0.19,5.833095233
20/09/2020 11:00,8.19816,0.96988,8.255331283,2.46816,0.71988,2.571,5.73,0.25,5.735451159,7.79816,0.33988,7.80556326,2.46816,0.71988,2.571,5.33,-0.38,5.343528797
20/09/2020 11:30,8.2668,0.6349,8.291144689,2.8968,0.8449,3.0175,5.37,-0.21,5.374104577,7.8368,0.4649,7.850577447,2.8968,0.8449,3.0175,4.94,-0.38,4.954593828
20/09/2020 12:00,8.37464,0.74052,8.407316159,2.50464,0.73052,2.609,5.87,0.01,5.870008518,8.01464,0.33052,8.02145235,2.50464,0.73052,2.609,5.51,-0.4,5.524499977
20/09/2020 12:30,8.72344,0.45642,8.735372038,2.35344,0.68642,2.4515,6.37,-0.23,6.374150924,8.26344,0.26642,8.267733683,2.35344,0.68642,2.4515,5.91,-0.42,5.924905063
20/09/2020 13:00,8.42384,0.46362,8.436588401,3.06384,0.89362,3.1915,5.36,-0.43,5.377220472,8.00384,0.17362,8.005722869,3.06384,0.89362,3.1915,4.94,-0.72,4.992193906
20/09/2020 13:30,8.40528,0.56404,8.424183818,3.30528,0.96404,3.443,5.1,-0.4,5.115662225,7.90528,0.00404,7.905281032,3.30528,0.96404,3.443,4.6,-0.96,4.699106298
20/09/2020 14:00,8.04384,0.44362,8.056063595,3.30384,0.96362,3.4415,4.74,-0.52,4.768437899,7.65384,0.11362,7.654683289,3.30384,0.96362,3.4415,4.35,-0.85,4.432268042
20/09/2020 14:30,8.0728,0.4529,8.085494311,2.9928,0.8729,3.1175,5.08,-0.42,5.097332636,7.4428,0.1129,7.443656242,2.9928,0.8729,3.1175,4.45,-0.76,4.514432412
20/09/2020 15:00,8.24824,0.37282,8.256661423,2.71824,0.79282,2.8315,5.53,-0.42,5.545926433,7.87824,0.15282,7.879722041,2.71824,0.79282,2.8315,5.16,-0.64,5.199538441
20/09/2020 15:30,8.55464,0.28802,8.559487196,2.80464,0.81802,2.9215,5.75,-0.53,5.774374425,8.11464,0.29802,8.120110729,2.80464,0.81802,2.9215,5.31,-0.52,5.335400641
20/09/2020 16:00,8.38712,0.42416,8.397838627,2.75712,0.80416,2.872,5.63,-0.38,5.642809584,7.97712,0.22416,7.980268868,2.75712,0.80416,2.872,5.22,-0.58,5.25212338
20/09/2020 16:30,8.85248,0.27364,8.856708249,2.41248,0.70364,2.513,6.44,-0.43,6.454339625,8.40248,0.22364,8.405455669,2.41248,0.70364,2.513,5.99,-0.48,6.009201278
20/09/2020 17:00,9.30352,0.22686,9.306285502,2.18352,0.63686,2.2745,7.12,-0.41,7.131795005,9.02352,0.24686,9.026896092,2.18352,0.63686,2.2745,6.84,-0.39,6.851109399
20/09/2020 17:30,9.85736,0.31048,9.862248425,1.88736,0.55048,1.966,7.97,-0.24,7.973612732,9.43736,0.18048,9.439085591,1.88736,0.55048,1.966,7.55,-0.37,7.559060788
20/09/2020 18:00,9.89928,0.51854,9.912851671,1.46928,0.42854,1.5305,8.43,0.09,8.430480413,9.62928,0.05854,9.629457942,1.46928,0.42854,1.5305,8.16,-0.37,8.168384173
20/09/2020 18:30,9.91808,0.72694,9.944684643,1.25808,0.36694,1.3105,8.66,0.36,8.667479449,9.61808,0.11694,9.618790873,1.25808,0.36694,1.3105,8.36,-0.25,8.363737203
20/09/2020 19:00,9.72176,0.84718,9.758602946,1.36176,0.39718,1.4185,8.36,0.45,8.372102484,9.18176,0.35718,9.18870471,1.36176,0.39718,1.4185,7.82,-0.04,7.820102301
20/09/2020 19:30,9.90952,-0.40514,9.917798397,1.07952,0.31486,1.1245,8.83,-0.72,8.859305842,9.38952,1.60486,9.525684304,1.07952,0.31486,1.1245,8.31,1.29,8.409530308
20/09/2020 20:00,9.71112,0.72616,9.738231872,1.22112,0.35616,1.272,8.49,0.37,8.498058602,9.39112,0.45616,9.402192127,1.22112,0.35616,1.272,8.17,0.1,8.170611972
20/09/2020 20:30,9.51328,0.68304,9.537769131,1.07328,0.31304,1.118,8.44,0.37,8.448106297,9.35328,0.53304,9.368456564,1.07328,0.31304,1.118,8.28,0.22,8.28292219
20/09/2020 21:00,9.13536,0.69948,9.162099901,1.09536,0.31948,1.141,8.04,0.38,8.04897509,8.79536,0.42948,8.805839574,1.09536,0.31948,1.141,7.7,0.11,7.700785674
20/09/2020 21:30,8.60984,0.85912,8.652596836,1.05984,0.30912,1.104,7.55,0.55,7.570006605,8.28984,0.64912,8.315215211,1.05984,0.30912,1.104,7.23,0.34,7.237990052
20/09/2020 22:00,8.05776,0.93268,8.111558925,1.03776,0.30268,1.081,7.02,0.63,7.048212539,7.83776,0.79268,7.877742278,1.03776,0.30268,1.081,6.8,0.49,6.817631554
20/09/2020 22:30,7.67016,1.07088,7.744555404,1.10016,0.32088,1.146,6.57,0.75,6.612669658,7.30016,0.86088,7.350744887,1.10016,0.32088,1.146,6.2,0.54,6.2234717
20/09/2020 23:00,7.18752,-0.32864,7.195029395,1.06752,0.31136,1.112,6.12,-0.64,6.153373059,6.81752,2.02136,7.110870214,1.06752,0.31136,1.112,5.75,1.71,5.998883229
20/09/2020 23:30,6.75456,-0.74242,6.795238646,1.05456,0.30758,1.0985,5.7,-1.05,5.795903726,6.21456,2.31758,6.632641484,1.05456,0.30758,1.0985,5.16,2.01,5.537661962
21/09/2020 00:00,6.21736,0.93548,6.287343493,1.04736,0.30548,1.091,5.17,0.63,5.208243466,6.09736,0.82548,6.152984333,1.04736,0.30548,1.091,5.05,0.52,5.076701685
21/09/2020 00:30,6.0016,0.8638,6.063443988,1.0416,0.3038,1.085,4.96,0.56,4.991512797,5.9916,0.9038,6.059383219,1.0416,0.3038,1.085,4.95,0.6,4.986231042
21/09/2020 01:00,5.80216,0.89938,5.871451699,1.23216,0.35938,1.2835,4.57,0.54,4.601793129,5.79216,0.93938,5.86784051,1.23216,0.35938,1.2835,4.56,0.58,4.596737974
21/09/2020 01:30,6.17592,0.81506,6.229471137,1.04592,0.30506,1.0895,5.13,0.51,5.155288547,6.16592,0.85506,6.224925465,1.04592,0.30506,1.0895,5.12,0.55,5.149456282
21/09/2020 02:00,6.27616,0.75638,6.32157378,1.01616,0.29638,1.0585,5.26,0.46,5.280075757,6.26616,0.79638,6.316564117,1.01616,0.29638,1.0585,5.25,0.5,5.273755777
21/09/2020 02:30,6.30816,0.80738,6.35961831,1.08816,0.31738,1.1335,5.22,0.49,5.242947644,6.29816,0.84738,6.354909303,1.08816,0.31738,1.1335,5.21,0.53,5.236888389
21/09/2020 03:00,6.15504,0.88022,6.217660706,1.23504,0.36022,1.2865,4.92,0.52,4.947403359,6.13504,0.92022,6.203669934,1.23504,0.36022,1.2865,4.9,0.56,4.931896187
21/09/2020 03:30,6.27808,0.85194,6.335620747,1.13808,0.33194,1.1855,5.14,0.52,5.166236541,6.26808,0.89194,6.331222935,1.13808,0.33194,1.1855,5.13,0.56,5.160474784
21/09/2020 04:00,6.00952,0.90486,6.077261081,1.31952,0.38486,1.3745,4.69,0.52,4.718739238,5.99952,0.94486,6.073466938,1.31952,0.38486,1.3745,4.68,0.56,4.713385195
21/09/2020 04:30,5.99968,0.96824,6.077306048,1.15968,0.33824,1.208,4.84,0.63,4.880829847,6.04968,0.94824,6.12354368,1.15968,0.33824,1.208,4.89,0.61,4.927900161
21/09/2020 05:00,5.93344,0.96892,6.012030955,1.09344,0.31892,1.139,4.84,0.65,4.883451648,5.98344,0.95892,6.059792224,1.09344,0.31892,1.139,4.89,0.64,4.93170356
21/09/2020 05:30,6.06032,1.30676,6.199604842,1.12032,0.32676,1.167,4.94,0.98,5.03626846,6.05032,0.86676,6.112090068,1.12032,0.32676,1.167,4.93,0.54,4.95948586
21/09/2020 06:00,6.4768,1.2774,6.601567162,1.1568,0.3374,1.205,5.32,0.94,5.402406871,6.3068,0.8474,6.363474915,1.1568,0.3374,1.205,5.15,0.51,5.175190818
21/09/2020 06:30,7.26288,0.91334,7.320083049,1.14288,0.33334,1.1905,6.12,0.58,6.147422224,7.15288,0.84334,7.20242422,1.14288,0.33334,1.1905,6.01,0.51,6.031600119
21/09/2020 07:00,8.24888,0.83134,8.290666285,0.99888,0.29134,1.0405,7.25,0.54,7.27008253,7.96888,0.68134,7.997954279,0.99888,0.29134,1.0405,6.97,0.39,6.98090252
21/09/2020 07:30,9.24656,1.19108,9.322957868,1.30656,0.38108,1.361,7.94,0.81,7.981209182,8.79656,-0.81892,8.83459664,1.30656,0.38108,1.361,7.49,-1.2,7.585519099
21/09/2020 08:00,9.68568,0.06874,9.685923923,1.43568,0.41874,1.4955,8.25,-0.35,8.257420905,8.97568,-0.28126,8.980085671,1.43568,0.41874,1.4955,7.54,-0.7,7.572423654
21/09/2020 08:30,10.0328,-0.0646,10.03300797,1.4928,0.4354,1.555,8.54,-0.5,8.55462448,9.1928,-0.5246,9.20775635,1.4928,0.4354,1.555,7.7,-0.96,7.759613392
21/09/2020 09:00,9.65424,-0.10418,9.654802093,1.97424,0.57582,2.0565,7.68,-0.68,7.710045395,9.09424,-0.53418,9.109914898,1.97424,0.57582,2.0565,7.12,-1.11,7.206004441
21/09/2020 09:30,9.41024,0.02882,9.410284132,2.19024,0.63882,2.2815,7.22,-0.61,7.245722876,9.13024,-0.54118,9.146264716,2.19024,0.63882,2.2815,6.94,-1.18,7.039602261
21/09/2020 10:00,9.17144,0.10792,9.172074923,2.46144,0.71792,2.564,6.71,-0.61,6.73767022,8.90144,-0.59208,8.921109393,2.46144,0.71792,2.564,6.44,-1.31,6.571887096
21/09/2020 10:30,9.31496,-0.06522,9.315188321,2.72496,0.79478,2.8385,6.59,-0.86,6.645878422,8.50496,-0.80522,8.542992675,2.72496,0.79478,2.8385,5.78,-1.6,5.997366089
21/09/2020 11:00,9.47064,-0.32898,9.476352138,2.78064,0.81102,2.8965,6.69,-1.14,6.786434999,8.86064,-1.09898,8.928532816,2.78064,0.81102,2.8965,6.08,-1.91,6.372950651
21/09/2020 11:30,9.48096,-0.62222,9.501355706,2.94096,0.85778,3.0635,6.54,-1.48,6.705370982,8.85096,-1.09222,8.918096066,2.94096,0.85778,3.0635,5.91,-1.95,6.223391358
21/09/2020 12:00,9.52712,-0.67834,9.551238697,3.05712,0.89166,3.1845,6.47,-1.57,6.657762387,8.96712,-1.05834,9.029359039,3.05712,0.89166,3.1845,5.91,-1.95,6.223391358
21/09/2020 12:30,9.278,-0.696,9.304069002,3.168,0.924,3.3,6.11,-1.62,6.321115408,8.888,-0.926,8.936107654,3.168,0.924,3.3,5.72,-1.85,6.0117302
21/09/2020 13:00,8.90112,-0.44134,8.912054659,3.08112,0.89866,3.2095,5.82,-1.34,5.97226925,8.35112,-0.80134,8.389478592,3.08112,0.89866,3.2095,5.27,-1.7,5.537409141
21/09/2020 13:30,8.99704,-0.75378,9.028560962,3.10704,0.90622,3.2365,5.89,-1.66,6.11945259,8.37704,-0.73378,8.409116021,3.10704,0.90622,3.2365,5.27,-1.64,5.519284374
21/09/2020 14:00,8.86264,-1.08298,8.928562787,2.97264,0.86702,3.0965,5.89,-1.95,6.204401663,8.42264,-0.85298,8.465721437,2.97264,0.86702,3.0965,5.45,-1.72,5.714971566
21/09/2020 14:30,9.04768,-1.03026,9.106148969,2.94768,0.85974,3.0705,6.1,-1.89,6.386086439,8.29768,-0.99026,8.356560791,2.94768,0.85974,3.0705,5.35,-1.85,5.660830328
21/09/2020 15:00,9.21736,-0.77952,9.250263607,2.84736,0.83048,2.966,6.37,-1.61,6.570312017,8.61736,-1.07952,8.684713973,2.84736,0.83048,2.966,5.77,-1.91,6.077910825
21/09/2020 15:30,8.73856,-0.50292,8.753020016,2.93856,0.85708,3.061,5.8,-1.36,5.957314831,8.47856,-0.69292,8.506827717,2.93856,0.85708,3.061,5.54,-1.55,5.75274717
21/09/2020 16:00,9.34224,-0.24768,9.34552265,2.92224,0.85232,3.044,6.42,-1.1,6.513555097,8.46224,-0.90768,8.51078074,2.92224,0.85232,3.044,5.54,-1.76,5.812847839
21/09/2020 16:30,9.68488,-0.40816,9.693476941,2.23488,0.65184,2.328,7.45,-1.06,7.525031561,9.15488,-0.75816,9.18621981,2.23488,0.65184,2.328,6.92,-1.41,7.062188046
21/09/2020 17:00,10.18256,-0.30592,10.18715442,2.24256,0.65408,2.336,7.94,-0.96,7.997824704,9.44256,-0.64592,9.464626353,2.24256,0.65408,2.336,7.2,-1.3,7.31641989
21/09/2020 17:30,10.32032,-0.02824,10.32035864,1.96032,0.57176,2.042,8.36,-0.6,8.381503445,9.61032,-0.36824,9.617372365,1.96032,0.57176,2.042,7.65,-0.94,7.707535274
21/09/2020 18:00,10.44704,-0.11878,10.44771523,1.54704,0.45122,1.6115,8.9,-0.57,8.91823413,9.92704,-0.36878,9.93388755,1.54704,0.45122,1.6115,8.38,-0.82,8.420023753
21/09/2020 18:30,10.38312,-0.24784,10.38607749,1.41312,0.41216,1.472,8.97,-0.66,8.994248162,10.18312,-0.09784,10.18359002,1.41312,0.41216,1.472,8.77,-0.51,8.784816447
21/09/2020 19:00,10.29032,-0.13074,10.2911505,1.06032,0.30926,1.1045,9.23,-0.44,9.240481589,9.93032,-0.32074,9.93549845,1.06032,0.30926,1.1045,8.87,-0.63,8.892345023
21/09/2020 19:30,10.31464,-0.05448,10.31478388,1.18464,0.34552,1.234,9.13,-0.4,9.138758121,9.74464,-0.22448,9.747225246,1.18464,0.34552,1.234,8.56,-0.57,8.578956813
21/09/2020 20:00,10.33368,0.06274,10.33387046,1.00368,0.29274,1.0455,9.33,-0.23,9.33283451,9.99368,-0.18726,9.99543427,1.00368,0.29274,1.0455,8.99,-0.48,9.002805118
21/09/2020 20:30,9.85488,0.06184,9.855074023,1.03488,0.30184,1.078,8.82,-0.24,8.823264702,9.42488,-0.13816,9.425892594,1.03488,0.30184,1.078,8.39,-0.44,8.401529623
21/09/2020 21:00,9.39376,0.51318,9.407767038,1.07376,0.31318,1.1185,8.32,0.2,8.322403499,9.19376,0.12318,9.194585159,1.07376,0.31318,1.1185,8.12,-0.19,8.122222602
21/09/2020 21:30,8.7192,0.5706,8.737850594,1.0992,0.3206,1.145,7.62,0.25,7.624099947,8.6292,0.4106,8.63896319,1.0992,0.3206,1.145,7.53,0.09,7.530537829
21/09/2020 22:00,8.34192,0.81556,8.381692395,1.08192,0.31556,1.127,7.26,0.5,7.277197263,8.12192,0.02556,8.121960219,1.08192,0.31556,1.127,7.04,-0.29,7.04597048
21/09/2020 22:30,7.92448,0.87214,7.972327856,1.10448,0.32214,1.1505,6.82,0.55,6.842141478,7.60448,-0.02786,7.604531034,1.10448,0.32214,1.1505,6.5,-0.35,6.509416256
21/09/2020 23:00,7.63584,0.82212,7.679969648,1.03584,0.30212,1.079,6.6,0.52,6.620453157,7.47584,0.60212,7.500048813,1.03584,0.30212,1.079,6.44,0.3,6.446983791
21/09/2020 23:30,6.39304,3.41922,7.2499673,1.16304,0.33922,1.2115,5.23,3.08,6.069538697,6.89304,-1.76078,7.114376055,1.16304,0.33922,1.2115,5.73,-2.1,6.102696125
22/09/2020 00:00,6.0628,4.6054,7.613622856,1.0128,0.2954,1.055,5.05,4.31,6.639171635,6.8328,-2.8146,7.389798982,1.0128,0.2954,1.055,5.82,-3.11,6.598825653
22/09/2020 00:30,5.85352,2.64686,6.424139184,1.22352,0.35686,1.2745,4.63,2.29,5.165365428,6.23352,-0.85314,6.291630905,1.22352,0.35686,1.2745,5.01,-1.21,5.154046954
22/09/2020 01:00,5.8328,0.9829,5.915035778,1.3128,0.3829,1.3675,4.52,0.6,4.559649109,5.8828,0.9729,5.962706621,1.3128,0.3829,1.3675,4.57,0.59,4.607927951
22/09/2020 01:30,5.9776,0.9843,6.058097742,1.3176,0.3843,1.3725,4.66,0.6,4.698467835,6.0176,0.9743,6.095963439,1.3176,0.3843,1.3725,4.7,0.59,4.736887164
22/09/2020 02:00,6.3076,0.9193,6.374239582,1.1976,0.3493,1.2475,5.11,0.57,5.141692328,6.3576,0.9093,6.422297428,1.1976,0.3493,1.2475,5.16,0.56,5.190298643
22/09/2020 02:30,6.4176,1.1568,6.521025686,1.0176,0.2968,1.06,5.4,0.86,5.46805267,6.3976,0.6468,6.430212749,1.0176,0.2968,1.06,5.38,0.35,5.391372738
22/09/2020 03:00,6.45456,1.20008,6.565176068,0.99456,0.29008,1.036,5.46,0.91,5.535313903,6.43456,0.67008,6.469356197,0.99456,0.29008,1.036,5.44,0.38,5.453255908
22/09/2020 03:30,6.52184,1.18512,6.628642878,1.01184,0.29512,1.054,5.51,0.89,5.581415591,6.50184,0.65512,6.534761327,1.01184,0.29512,1.054,5.49,0.36,5.501790618
22/09/2020 04:00,6.30256,1.21158,6.417958293,1.10256,0.32158,1.1485,5.2,0.89,5.275613708,6.28256,0.68158,6.319423348,1.10256,0.32158,1.1485,5.18,0.36,5.192494584
22/09/2020 04:30,6.21408,1.18494,6.32604719,1.11408,0.32494,1.1605,5.1,0.86,5.172001547,6.18408,0.66494,6.21972593,1.11408,0.32494,1.1605,5.07,0.34,5.081387606
22/09/2020 05:00,6.5684,1.1112,6.661729805,0.9984,0.2912,1.04,5.57,0.82,5.630035524,6.5484,0.5912,6.57503308,0.9984,0.2912,1.04,5.55,0.3,5.558102194
22/09/2020 05:30,6.46472,0.82596,6.517270487,1.01472,0.29596,1.057,5.45,0.53,5.47571,6.50472,0.77596,6.550839351,1.01472,0.29596,1.057,5.49,0.48,5.510943658
22/09/2020 06:00,6.7244,0.8292,6.775332317,1.0944,0.3192,1.14,5.63,0.51,5.653052273,6.6144,0.7692,6.658975597,1.0944,0.3192,1.14,5.52,0.45,5.538312017
22/09/2020 06:30,7.52632,0.53976,7.545649979,1.33632,0.38976,1.392,6.19,0.15,6.191817181,7.38632,0.01976,7.386346431,1.33632,0.38976,1.392,6.05,-0.37,6.06130349
22/09/2020 07:00,8.35192,0.55806,8.37054351,1.02192,0.29806,1.0645,7.33,0.26,7.334609737,8.16192,-0.36194,8.169941166,1.02192,0.29806,1.0645,7.14,-0.66,7.170439317
22/09/2020 07:30,9.3376,0.0743,9.337895601,1.0776,0.3143,1.1225,8.26,-0.24,8.263485947,8.6376,-0.4057,8.647122426,1.0776,0.3143,1.1225,7.56,-0.72,7.59420832
22/09/2020 08:00,9.63768,-0.14276,9.638737272,1.56768,0.45724,1.633,8.07,-0.6,8.092274093,8.98768,-0.13276,8.988660468,1.56768,0.45724,1.633,7.42,-0.59,7.443419913
22/09/2020 08:30,9.78032,-0.45574,9.79093245,1.66032,0.48426,1.7295,8.12,-0.94,8.174227792,9.00032,-0.18574,9.002236358,1.66032,0.48426,1.7295,7.34,-0.67,7.370515586
22/09/2020 09:00,9.6024,-0.5418,9.617672951,1.7424,0.5082,1.815,7.86,-1.05,7.929823453,9.0824,-0.1618,9.083841093,1.7424,0.5082,1.815,7.34,-0.67,7.370515586
22/09/2020 09:30,9.32808,-0.44056,9.338477906,2.15808,0.62944,2.248,7.17,-1.07,7.249399975,9.08808,0.04944,9.088214478,2.15808,0.62944,2.248,6.93,-0.58,6.954228929
22/09/2020 10:00,8.9112,-0.4009,8.920213352,2.6712,0.7791,2.7825,6.24,-1.18,6.350590524,8.6812,0.0991,8.681765618,2.6712,0.7791,2.7825,6.01,-0.68,6.048346882
22/09/2020 10:30,9.05672,-0.55054,9.073437686,2.70672,0.78946,2.8195,6.35,-1.34,6.489845915,8.38672,-0.18054,8.388663007,2.70672,0.78946,2.8195,5.68,-0.97,5.762230471
22/09/2020 11:00,9.27248,-0.78136,9.305343024,2.77248,0.80864,2.888,6.5,-1.59,6.691644043,8.76248,-0.45136,8.774097196,2.77248,0.80864,2.888,5.99,-1.26,6.121086505
22/09/2020 11:30,9.27248,-0.62636,9.293611365,2.89248,0.84364,3.013,6.38,-1.47,6.54715969,8.68248,-0.60636,8.703627485,2.89248,0.84364,3.013,5.79,-1.45,5.968802225
22/09/2020 12:00,9.15296,-0.49372,9.166266208,3.07296,0.89628,3.201,6.08,-1.39,6.2368662,8.62296,-0.83372,8.663170794,3.07296,0.89628,3.201,5.55,-1.73,5.813381116
22/09/2020 12:30,9.23432,-0.94874,9.282929142,3.36432,0.98126,3.5045,5.87,-1.93,6.179142335,8.67432,-0.60874,8.695653618,3.36432,0.98126,3.5045,5.31,-1.59,5.542941457
22/09/2020 13:00,9.2076,-0.6432,9.230038136,3.4176,0.9968,3.56,5.79,-1.64,6.017781983,8.6276,-0.8432,8.668706247,3.4176,0.9968,3.56,5.21,-1.84,5.525368766
22/09/2020 13:30,9.25808,-0.77806,9.290717015,3.29808,0.96194,3.4355,5.96,-1.74,6.208800206,8.57808,-1.03806,8.640661147,3.29808,0.96194,3.4355,5.28,-2,5.646095996
22/09/2020 14:00,8.9704,-0.6453,8.993580391,3.4104,0.9947,3.5525,5.56,-1.64,5.796826718,8.3204,-0.9253,8.371692556,3.4104,0.9947,3.5525,4.91,-1.92,5.272048938
22/09/2020 14:30,9.17568,-0.70876,9.203012778,3.29568,0.96124,3.433,5.88,-1.67,6.112552658,8.50568,-1.02876,8.567668259,3.29568,0.96124,3.433,5.21,-1.99,5.577113949
22/09/2020 15:00,9.18544,-0.68758,9.211138597,3.02544,0.88242,3.1515,6.16,-1.57,6.356925357,8.56544,-1.08758,8.634210598,3.02544,0.88242,3.1515,5.54,-1.97,5.879838433
22/09/2020 15:30,9.44792,-3.89644,10.21985504,2.85792,0.83356,2.977,6.59,-4.73,8.111781555,8.17792,2.81356,8.648381085,2.85792,0.83356,2.977,5.32,1.98,5.676513014
22/09/2020 16:00,9.49952,-2.18514,9.747600579,2.75952,0.80486,2.8745,6.74,-2.99,7.373445599,8.45952,1.33486,8.564188803,2.75952,0.80486,2.8745,5.7,0.53,5.724587321
22/09/2020 16:30,10.17112,-0.43134,10.18026209,2.36112,0.68866,2.4595,7.81,-1.12,7.889898605,9.38112,-0.56134,9.397899502,2.36112,0.68866,2.4595,7.02,-1.25,7.130420745
22/09/2020 17:00,10.28648,-0.24686,10.28944171,2.37648,0.69314,2.4755,7.91,-0.94,7.965657537,9.71648,-0.65686,9.738657436,2.37648,0.69314,2.4755,7.34,-1.35,7.463115971
22/09/2020 17:30,10.41072,-0.08104,10.41103541,1.95072,0.56896,2.032,8.46,-0.65,8.484933706,9.83072,-0.37104,9.837719573,1.95072,0.56896,2.032,7.88,-0.94,7.935867942
22/09/2020 18:00,10.6544,0.0667,10.65460878,1.3944,0.4067,1.4525,9.26,-0.34,9.266239798,10.3144,-0.3933,10.32189577,1.3944,0.4067,1.4525,8.92,-0.8,8.955802588
22/09/2020 18:30,10.57576,0.06918,10.57598626,1.26576,0.36918,1.3185,9.31,-0.3,9.314832258,10.44576,-0.26082,10.4490157,1.26576,0.36918,1.3185,9.18,-0.63,9.201592254
22/09/2020 19:00,10.50968,-0.08176,10.50999802,1.15968,0.33824,1.208,9.35,-0.42,9.359428401,10.05968,-0.24176,10.06258464,1.15968,0.33824,1.208,8.9,-0.58,8.918878853
22/09/2020 19:30,10.45744,-0.00158,10.45744012,1.29744,0.37842,1.3515,9.16,-0.38,9.167878708,9.98744,-0.15158,9.988590203,1.29744,0.37842,1.3515,8.69,-0.53,8.706147254
22/09/2020 20:00,10.19816,0.12488,10.19892457,1.14816,0.33488,1.196,9.05,-0.21,9.052436136,9.78816,-0.09512,9.788622171,1.14816,0.33488,1.196,8.64,-0.43,8.650693614
22/09/2020 20:30,9.65384,0.32362,9.659262738,1.14384,0.33362,1.1915,8.51,-0.01,8.510005875,9.24384,-0.03638,9.243911588,1.14384,0.33362,1.1915,8.1,-0.37,8.108446214
22/09/2020 21:00,9.39232,0.72026,9.419896467,1.13232,0.33026,1.1795,8.26,0.39,8.269201896,9.02232,-0.19974,9.024530694,1.13232,0.33026,1.1795,7.89,-0.53,7.907780978
22/09/2020 21:30,8.96984,0.75162,9.00127559,1.23984,0.36162,1.2915,7.73,0.39,7.73983204,8.99984,-0.00838,8.999843901,1.23984,0.36162,1.2915,7.76,-0.37,7.768815869
22/09/2020 22:00,8.54728,0.85004,8.589444883,1.09728,0.32004,1.143,7.45,0.53,7.468828556,8.38728,-0.00996,8.387285914,1.09728,0.32004,1.143,7.29,-0.33,7.297465313
22/09/2020 22:30,8.03752,0.79136,8.076383993,1.30752,0.38136,1.362,6.73,0.41,6.74247729,7.76752,0.10136,7.768181306,1.30752,0.38136,1.362,6.46,-0.28,6.466065264
22/09/2020 23:00,7.38232,0.78276,7.423702701,1.31232,0.38276,1.367,6.07,0.4,6.083165294,7.24232,0.42276,7.25464851,1.31232,0.38276,1.367,5.93,0.04,5.930134906
22/09/2020 23:30,6.62552,1.29286,6.750481631,1.17552,0.34286,1.2245,5.45,0.95,5.532178594,6.70552,0.59286,6.731677462,1.17552,0.34286,1.2245,5.53,0.25,5.53564811
23/09/2020 00:00,6.42984,1.03412,6.512468549,1.17984,0.34412,1.229,5.25,0.69,5.295148723,6.23984,0.91412,6.306442626,1.17984,0.34412,1.229,5.06,0.57,5.092003535
23/09/2020 00:30,6.0664,1.0077,6.149525856,1.2264,0.3577,1.2775,4.84,0.65,4.883451648,6.1164,0.9977,6.197237631,1.2264,0.3577,1.2775,4.89,0.64,4.93170356
23/09/2020 01:00,6.11976,1.01368,6.203145138,1.34976,0.39368,1.406,4.77,0.62,4.810124739,6.16976,1.00368,6.2508649,1.34976,0.39368,1.406,4.82,0.61,4.858446254
23/09/2020 01:30,6.08184,0.96012,6.157159101,1.37184,0.40012,1.429,4.71,0.56,4.743174043,6.13184,0.93012,6.201982344,1.37184,0.40012,1.429,4.76,0.53,4.789415413
23/09/2020 02:00,6.25904,0.68722,6.296654115,1.25904,0.36722,1.3115,5,0.32,5.010229536,6.30904,0.66722,6.344223219,1.25904,0.36722,1.3115,5.05,0.3,5.058903043
23/09/2020 02:30,6.62088,0.64484,6.652207949,1.01088,0.29484,1.053,5.61,0.35,5.6209074,6.68088,0.62484,6.710035961,1.01088,0.29484,1.053,5.67,0.33,5.679595056
23/09/2020 03:00,6.22264,0.67952,6.259632258,1.23264,0.35952,1.284,4.99,0.32,5.000249994,6.28264,0.66952,6.318213545,1.23264,0.35952,1.284,5.05,0.31,5.059505905
23/09/2020 03:30,6.14256,0.71658,6.18421622,1.46256,0.42658,1.5235,4.68,0.29,4.688976434,6.19256,0.70658,6.232740541,1.46256,0.42658,1.5235,4.73,0.28,4.738280279
23/09/2020 04:00,6.05984,0.73662,6.104446728,1.35984,0.39662,1.4165,4.7,0.34,4.712281825,6.10984,0.72662,6.152895371,1.35984,0.39662,1.4165,4.75,0.33,4.761449359
23/09/2020 04:30,6.11336,0.72098,6.15572763,1.44336,0.42098,1.5035,4.67,0.3,4.679626053,6.16336,0.70098,6.203094345,1.44336,0.42098,1.5035,4.72,0.28,4.728297791
23/09/2020 05:00,6.42744,0.56842,6.452525571,1.05744,0.30842,1.1015,5.37,0.26,5.376290543,6.47744,0.55842,6.501466131,1.05744,0.30842,1.1015,5.42,0.25,5.425762619
23/09/2020 05:30,6.38552,0.61786,6.415342286,1.05552,0.30786,1.0995,5.33,0.31,5.339007398,6.43552,0.60786,6.464163631,1.05552,0.30786,1.0995,5.38,0.3,5.38835782
23/09/2020 06:00,7.00112,0.60366,7.027096602,1.04112,0.30366,1.0845,5.96,0.3,5.967545559,7.05112,0.59366,7.076067089,1.04112,0.30366,1.0845,6.01,0.29,6.016992604
23/09/2020 06:30,7.50456,0.71258,7.538314868,1.17456,0.34258,1.2235,6.33,0.37,6.340804365,7.22456,0.48258,7.240659545,1.17456,0.34258,1.2235,6.05,0.14,6.051619618
23/09/2020 07:00,8.30872,-0.89704,8.357003578,1.03872,0.30296,1.082,7.27,-1.2,7.368371598,7.69872,2.43296,8.074006688,1.03872,0.30296,1.082,6.66,2.13,6.992317212
23/09/2020 07:30,9.37712,-3.45084,9.991930554,1.19712,0.34916,1.247,8.18,-3.8,9.01955653,8.18712,3.76916,9.013073893,1.19712,0.34916,1.247,6.99,3.42,7.781805703
23/09/2020 08:00,9.68144,-0.18708,9.683247358,1.14144,0.33292,1.189,8.54,-0.52,8.555816735,9.30144,-0.35708,9.308291583,1.14144,0.33292,1.189,8.16,-0.69,8.189120832
23/09/2020 08:30,10.12472,-0.12904,10.12554228,1.13472,0.33096,1.182,8.99,-0.46,9.001760939,9.08472,-0.84904,9.124308544,1.13472,0.33096,1.182,7.95,-1.18,8.037095246
23/09/2020 09:00,9.75592,-0.16494,9.757314192,1.52592,0.44506,1.5895,8.23,-0.61,8.252575356,9.28592,-0.47494,9.298057768,1.52592,0.44506,1.5895,7.76,-0.92,7.814345782
23/09/2020 09:30,9.7832,-0.0474,9.783314827,1.4832,0.4326,1.545,8.3,-0.48,8.313867933,9.4932,-0.3174,9.498504567,1.4832,0.4326,1.545,8.01,-0.75,8.045035736
23/09/2020 10:00,9.94472,-0.18154,9.94637686,1.43472,0.41846,1.4945,8.51,-0.6,8.531125365,9.72472,-0.40154,9.733006393,1.43472,0.41846,1.4945,8.29,-0.82,8.33045617
23/09/2020 10:30,9.99488,-0.26816,9.998476684,1.51488,0.44184,1.578,8.48,-0.71,8.509670969,9.45488,-0.62816,9.475723761,1.51488,0.44184,1.578,7.94,-1.07,8.011772588
23/09/2020 11:00,9.99632,-0.28024,10.0002474,1.33632,0.38976,1.392,8.66,-0.67,8.685879345,9.57632,-0.68024,9.600449531,1.33632,0.38976,1.392,8.24,-1.07,8.309181668
23/09/2020 11:30,9.92776,-0.40482,9.936010158,1.45776,0.42518,1.5185,8.47,-0.83,8.510569899,9.92776,-0.51482,9.941099449,1.45776,0.42518,1.5185,8.47,-0.94,8.522000939
23/09/2020 12:00,10.0396,-0.2997,10.04407229,1.5096,0.4403,1.5725,8.53,-0.74,8.562038309,9.7796,-0.6097,9.798587156,1.5096,0.4403,1.5725,8.27,-1.05,8.336390106
23/09/2020 12:30,10.07976,-0.04382,10.07985525,1.76976,0.51618,1.8435,8.31,-0.56,8.328847459,9.33976,-0.56382,9.356762787,1.76976,0.51618,1.8435,7.57,-1.08,7.646652863
23/09/2020 13:00,9.76056,0.10558,9.761131013,1.63056,0.47558,1.6985,8.13,-0.37,8.138415079,9.07056,-0.24442,9.073852536,1.63056,0.47558,1.6985,7.44,-0.72,7.474757521
23/09/2020 13:30,9.92968,-0.01926,9.929698679,1.57968,0.46074,1.6455,8.35,-0.48,8.363785028,9.35968,-0.32926,9.365469655,1.57968,0.46074,1.6455,7.78,-0.79,7.820006394
23/09/2020 14:00,10.0668,-0.1926,10.06864226,1.3968,0.4074,1.455,8.67,-0.6,8.690736448,9.6468,-0.4526,9.657411506,1.3968,0.4074,1.455,8.25,-0.86,8.294703129
23/09/2020 14:30,9.79632,-0.24024,9.799265319,1.57632,0.45976,1.642,8.22,-0.7,8.249751511,9.19632,-0.56024,9.213369112,1.57632,0.45976,1.642,7.62,-1.02,7.68796462
23/09/2020 15:00,9.63416,-0.27212,9.638002293,1.36416,0.39788,1.421,8.27,-0.67,8.297095877,9.18416,-0.64212,9.206579875,1.36416,0.39788,1.421,7.82,-1.04,7.888852895
23/09/2020 15:30,9.39032,-0.03824,9.390397862,1.72032,0.50176,1.792,7.67,-0.54,7.688985629,8.98032,-0.29824,8.98527097,1.72032,0.50176,1.792,7.26,-0.8,7.30394414
23/09/2020 16:00,9.758,-0.051,9.758133274,1.608,0.469,1.675,8.15,-0.52,8.166572108,9.308,-0.251,9.311383624,1.608,0.469,1.675,7.7,-0.72,7.733589076
23/09/2020 16:30,10.31384,-0.14388,10.31484353,1.56384,0.45612,1.629,8.75,-0.6,8.770547303,9.80384,-0.08388,9.804198825,1.56384,0.45612,1.629,8.24,-0.54,8.257675218
23/09/2020 17:00,10.42984,-0.11088,10.43042937,1.53984,0.44912,1.604,8.89,-0.56,8.907620333,10.08984,-0.02088,10.0898616,1.53984,0.44912,1.604,8.55,-0.47,8.562908384
23/09/2020 17:30,10.31248,0.31614,10.31732467,1.63248,0.47614,1.7005,8.68,-0.16,8.681474529,9.69248,0.11614,9.693175798,1.63248,0.47614,1.7005,8.06,-0.36,8.068035697
23/09/2020 18:00,10.37704,0.90372,10.41631744,1.48704,0.43372,1.549,8.89,0.47,8.902415403,9.95704,0.13372,9.957937869,1.48704,0.43372,1.549,8.47,-0.3,8.475311204
23/09/2020 18:30,10.31328,0.77054,10.34202477,1.13328,0.33054,1.1805,9.18,0.44,9.190538613,10.15328,0.37054,10.16003911,1.13328,0.33054,1.1805,9.02,0.04,9.020088691
23/09/2020 19:00,10.3476,0.7918,10.37785011,1.1376,0.3318,1.185,9.21,0.46,9.221480358,9.8276,0.2718,9.831357841,1.1376,0.3318,1.185,8.69,-0.06,8.690207132
23/09/2020 19:30,10.40664,0.67402,10.42844471,1.07664,0.31402,1.1215,9.33,0.36,9.336942754,10.06664,0.08402,10.06699063,1.07664,0.31402,1.1215,8.99,-0.23,8.992941677
23/09/2020 20:00,10.18152,0.73336,10.20789726,1.21152,0.35336,1.262,8.97,0.38,8.978045444,9.60152,0.25336,9.604862185,1.21152,0.35336,1.262,8.39,-0.1,8.390595926
23/09/2020 20:30,9.75272,0.78996,9.784660658,1.06272,0.30996,1.107,8.69,0.48,8.703246521,9.45272,0.50996,9.466465792,1.06272,0.30996,1.107,8.39,0.2,8.392383452
23/09/2020 21:00,9.61984,0.77162,9.65073671,0.99984,0.29162,1.0415,8.62,0.48,8.633353925,9.21984,0.35162,9.226542486,0.99984,0.29162,1.0415,8.22,0.06,8.220218975
23/09/2020 21:30,8.80128,0.63954,8.824485314,1.30128,0.37954,1.3555,7.5,0.26,7.504505313,8.87128,0.62954,8.893589233,1.30128,0.37954,1.3555,7.57,0.25,7.574127012
23/09/2020 22:00,8.35336,0.75848,8.387724077,1.26336,0.36848,1.316,7.09,0.39,7.100718274,8.20336,0.68848,8.232200192,1.26336,0.36848,1.316,6.94,0.32,6.947373604
23/09/2020 22:30,8.06208,0.87144,8.109040732,1.10208,0.32144,1.148,6.96,0.55,6.981697501,7.81208,0.75144,7.848137104,1.10208,0.32144,1.148,6.71,0.43,6.723763827
23/09/2020 23:00,7.18344,0.98642,7.250850616,1.39344,0.40642,1.4515,5.79,0.58,5.818977573,7.05344,0.89642,7.110174727,1.39344,0.40642,1.4515,5.66,0.49,5.681170654
23/09/2020 23:30,6.82936,0.36398,6.839052526,1.17936,0.34398,1.2285,5.65,0.02,5.650035398,6.52936,1.68398,6.743020885,1.17936,0.34398,1.2285,5.35,1.34,5.515260647
24/09/2020 00:00,6.64072,1.17896,6.744561424,1.23072,0.35896,1.282,5.41,0.82,5.471791297,6.45072,0.67896,6.486352997,1.23072,0.35896,1.282,5.22,0.32,5.229799231
24/09/2020 00:30,6.32776,0.87518,6.387995511,1.21776,0.35518,1.2685,5.11,0.52,5.136389783,6.32776,0.83518,6.382638346,1.21776,0.35518,1.2685,5.11,0.48,5.13249452
24/09/2020 01:00,6.13624,0.86682,6.197162113,1.32624,0.38682,1.3815,4.81,0.48,4.833890772,6.18624,0.85682,6.245294697,1.32624,0.38682,1.3815,4.86,0.47,4.882673448
24/09/2020 01:30,6.31696,1.05328,6.404169142,1.17696,0.34328,1.226,5.14,0.71,5.188805257,6.30696,0.55328,6.331181817,1.17696,0.34328,1.226,5.13,0.21,5.134296446
24/09/2020 02:00,6.41128,1.05954,6.498241012,1.30128,0.37954,1.3555,5.11,0.68,5.155046072,6.40128,0.54954,6.424825278,1.30128,0.37954,1.3555,5.1,0.17,5.102832547
24/09/2020 02:30,6.69096,1.03778,6.770962491,1.02096,0.29778,1.0635,5.67,0.74,5.718085344,6.69096,0.51778,6.710964301,1.02096,0.29778,1.0635,5.67,0.22,5.674266472
24/09/2020 03:00,6.4896,1.0703,6.577267689,1.0296,0.3003,1.0725,5.46,0.77,5.514027566,6.4796,0.5403,6.502087376,1.0296,0.3003,1.0725,5.45,0.24,5.455281844
24/09/2020 03:30,6.366,1.1255,6.464727856,1.356,0.3955,1.4125,5.01,0.73,5.062904305,6.346,0.6055,6.374821272,1.356,0.3955,1.4125,4.99,0.21,4.994416883
