Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/09/2020 04:00,6.30864,1.12002,6.407291429,1.50864,0.44002,1.5715,4.8,0.68,4.847927392,6.28864,0.61002,6.318157758,1.50864,0.44002,1.5715,4.78,0.17,4.783022057
24/09/2020 04:30,6.41888,1.01884,6.499234986,1.29888,0.37884,1.353,5.12,0.64,5.159844959,6.40888,0.54884,6.432337693,1.29888,0.37884,1.353,5.11,0.17,5.112827007
24/09/2020 05:00,6.43008,1.03294,6.512518242,1.21008,0.35294,1.2605,5.22,0.68,5.264104862,6.42008,0.52294,6.441342519,1.21008,0.35294,1.2605,5.21,0.17,5.212772775
24/09/2020 05:30,6.40912,1.09766,6.502436209,1.32912,0.38766,1.3845,5.08,0.71,5.12937618,6.38912,0.55766,6.413410875,1.32912,0.38766,1.3845,5.06,0.17,5.062854926
24/09/2020 06:00,6.742,1.036,6.821133337,1.392,0.406,1.45,5.35,0.63,5.386965751,6.592,0.596,6.618888124,1.392,0.406,1.45,5.2,0.19,5.203469996
24/09/2020 06:30,7.47536,0.71198,7.509189214,1.27536,0.37198,1.3285,6.2,0.34,6.209315582,7.36536,0.61198,7.390740656,1.27536,0.37198,1.3285,6.09,0.24,6.094727229
24/09/2020 07:00,8.55456,0.60258,8.575756494,1.17456,0.34258,1.2235,7.38,0.26,7.384578526,8.40456,0.34258,8.411539089,1.17456,0.34258,1.2235,7.23,0,7.23
24/09/2020 07:30,9.64144,-1.14208,9.708847099,1.26144,0.36792,1.314,8.38,-1.51,8.514957428,8.74144,1.06792,8.806430968,1.26144,0.36792,1.314,7.48,0.7,7.51268261
24/09/2020 08:00,10.02208,-0.06606,10.02229771,1.28208,0.37394,1.3355,8.74,-0.44,8.751068506,9.64208,-0.32606,9.647591505,1.28208,0.37394,1.3355,8.36,-0.7,8.389255032
24/09/2020 08:30,10.37992,-0.09044,10.38031399,1.60992,0.46956,1.677,8.77,-0.56,8.787860946,9.52992,-0.64044,9.551415529,1.60992,0.46956,1.677,7.92,-1.11,7.997405829
24/09/2020 09:00,9.76272,-0.06504,9.762936648,1.90272,0.55496,1.982,7.86,-0.62,7.884415007,9.26272,-0.36504,9.269910248,1.90272,0.55496,1.982,7.36,-0.92,7.417277128
24/09/2020 09:30,9.6252,-0.0139,9.625210037,1.9752,0.5761,2.0575,7.65,-0.59,7.672717902,9.3852,-0.4339,9.395224758,1.9752,0.5761,2.0575,7.41,-1.01,7.478515896
24/09/2020 10:00,9.42592,-0.39994,9.434400874,1.64592,0.48006,1.7145,7.78,-0.88,7.829610463,9.05592,-0.62994,9.077803228,1.64592,0.48006,1.7145,7.41,-1.11,7.492676424
24/09/2020 10:30,9.29264,-0.20048,9.294802332,2.67264,0.77952,2.784,6.62,-0.98,6.692144649,8.63264,-0.41048,8.642393604,2.67264,0.77952,2.784,5.96,-1.19,6.077639344
24/09/2020 11:00,9.18536,-0.39552,9.193871568,2.89536,0.84448,3.016,6.29,-1.24,6.411060755,8.73536,-0.28552,8.740024943,2.89536,0.84448,3.016,5.84,-1.13,5.94831909
24/09/2020 11:30,9.71792,-0.71144,9.743927134,2.49792,0.72856,2.602,7.22,-1.44,7.362200758,9.22792,-0.45144,9.238955872,2.49792,0.72856,2.602,6.73,-1.18,6.832664195
24/09/2020 12:00,9.78792,-0.39144,9.795744137,2.49792,0.72856,2.602,7.29,-1.12,7.375533879,9.34792,-0.50144,9.361359431,2.49792,0.72856,2.602,6.85,-1.23,6.959554583
24/09/2020 12:30,10.308,-0.3935,10.31550805,2.148,0.6265,2.2375,8.16,-1.02,8.223502903,9.878,-0.7635,9.907462654,2.148,0.6265,2.2375,7.73,-1.39,7.853979883
24/09/2020 13:00,9.32744,0.11842,9.328191692,3.45744,1.00842,3.6015,5.87,-0.89,5.937086828,8.69744,-0.66158,8.7225656,3.45744,1.00842,3.6015,5.24,-1.67,5.499681809
24/09/2020 13:30,9.4868,-0.1251,9.487624795,2.8968,0.8449,3.0175,6.59,-0.97,6.66100593,8.8768,-0.6151,8.898085538,2.8968,0.8449,3.0175,5.98,-1.46,6.155647813
24/09/2020 14:00,9.842,-0.4615,9.852814128,2.292,0.6685,2.3875,7.55,-1.13,7.634094576,9.242,-0.7915,9.275830758,2.292,0.6685,2.3875,6.95,-1.46,7.10169698
24/09/2020 14:30,10.06536,-0.61552,10.08416267,1.93536,0.56448,2.016,8.13,-1.18,8.215187156,9.58536,-0.58552,9.603226541,1.93536,0.56448,2.016,7.65,-1.15,7.735955015
24/09/2020 15:00,9.58192,-0.68444,9.606333796,2.52192,0.73556,2.627,7.06,-1.42,7.201388755,9.30192,-0.46444,9.313507406,2.52192,0.73556,2.627,6.78,-1.2,6.885375807
24/09/2020 15:30,9.44704,-0.31128,9.452166947,2.08704,0.60872,2.174,7.36,-0.92,7.417277128,8.86704,-0.52128,8.882349419,2.08704,0.60872,2.174,6.78,-1.13,6.873521659
24/09/2020 16:00,9.87288,-0.35666,9.879320111,1.86288,0.54334,1.9405,8.01,-0.9,8.060403216,9.33288,-0.64666,9.355256183,1.86288,0.54334,1.9405,7.47,-1.19,7.564191959
24/09/2020 16:30,10.41624,-0.44318,10.42566373,1.56624,0.45682,1.6315,8.85,-0.9,8.895645002,9.97624,-0.64318,9.996951788,1.56624,0.45682,1.6315,8.41,-1.1,8.481633097
24/09/2020 17:00,10.6184,-0.3113,10.62296222,1.5384,0.4487,1.6025,9.08,-0.76,9.111750655,10.3684,-0.7613,10.39631167,1.5384,0.4487,1.6025,8.83,-1.21,8.912519285
24/09/2020 17:30,10.62184,0.07762,10.6221236,1.43184,0.41762,1.4915,9.19,-0.34,9.196287294,10.16184,-0.26238,10.16522678,1.43184,0.41762,1.4915,8.73,-0.68,8.756443342
24/09/2020 18:00,10.64696,0.20328,10.64890041,1.17696,0.34328,1.226,9.47,-0.14,9.47103479,10.39696,-0.14672,10.39799519,1.17696,0.34328,1.226,9.22,-0.49,9.233011426
24/09/2020 18:30,10.5644,0.4642,10.57459356,1.4544,0.4242,1.515,9.11,0.04,9.110087815,10.3644,0.0042,10.36440085,1.4544,0.4242,1.515,8.91,-0.42,8.919893497
24/09/2020 19:00,10.51592,0.10506,10.51644479,1.28592,0.37506,1.3395,9.23,-0.27,9.233948235,10.10592,0.10506,10.10646608,1.28592,0.37506,1.3395,8.82,-0.27,8.824131685
24/09/2020 19:30,10.50752,0.13886,10.5084375,1.12752,0.32886,1.1745,9.38,-0.19,9.38192411,10.05752,0.40886,10.06582709,1.12752,0.32886,1.1745,8.93,0.08,8.930358335
24/09/2020 20:00,10.38272,0.38246,10.3897618,1.00272,0.29246,1.0445,9.38,0.09,9.38043176,10.10272,0.16246,10.10402616,1.00272,0.29246,1.0445,9.1,-0.13,9.100928524
24/09/2020 20:30,10.24128,0.59204,10.2583784,1.00128,0.29204,1.043,9.24,0.3,9.244868847,10.06128,0.22204,10.06372978,1.00128,0.29204,1.043,9.06,-0.07,9.060270415
24/09/2020 21:00,9.82512,0.85816,9.862526127,1.12512,0.32816,1.172,8.7,0.53,8.716128728,9.39512,-0.20184,9.397287864,1.12512,0.32816,1.172,8.27,-0.53,8.286965669
24/09/2020 21:30,9.28896,0.58178,9.307160998,1.06896,0.31178,1.1135,8.22,0.27,8.224433111,9.28896,0.04178,9.289053959,1.06896,0.31178,1.1135,8.22,-0.27,8.224433111
24/09/2020 22:00,8.63264,0.22452,8.635559194,1.11264,0.32452,1.159,7.52,-0.1,7.520664864,8.54264,0.79452,8.579508156,1.11264,0.32452,1.159,7.43,0.47,7.444850569
24/09/2020 22:30,8.71952,-3.08264,9.248388962,1.01952,0.29736,1.062,7.7,-3.38,8.409185454,7.85952,4.55736,9.085239942,1.01952,0.29736,1.062,6.84,4.26,8.058113923
24/09/2020 23:00,8.08848,-2.99586,8.625467283,1.00848,0.29414,1.0505,7.08,-3.29,7.80708012,7.21848,4.63414,8.577978028,1.00848,0.29414,1.0505,6.21,4.34,7.576258971
24/09/2020 23:30,7.42,-2.9275,7.976631886,1.14,0.3325,1.1875,6.28,-3.26,7.075733178,6.55,4.7625,8.098389115,1.14,0.3325,1.1875,5.41,4.43,6.992352966
25/09/2020 00:00,7.09296,-2.92122,7.670958731,1.09296,0.31878,1.1385,6,-3.24,6.81891487,6.23296,4.74878,7.835859994,1.09296,0.31878,1.1385,5.14,4.43,6.785609774
25/09/2020 00:30,7.05944,-2.69558,7.556576252,1.00944,0.29442,1.0515,6.05,-2.99,6.748525765,6.14944,4.32442,7.517727093,1.00944,0.29442,1.0515,5.14,4.03,6.531500593
25/09/2020 01:00,6.75704,-2.32628,7.14626953,1.00704,0.29372,1.049,5.75,-2.62,6.318773615,6.01704,3.86372,7.150741402,1.00704,0.29372,1.049,5.01,3.57,6.151828996
25/09/2020 01:30,6.3768,0.8624,6.434851358,1.0368,0.3024,1.08,5.34,0.56,5.369283006,6.3668,0.9024,6.430432956,1.0368,0.3024,1.08,5.33,0.6,5.363664792
25/09/2020 02:00,6.4268,0.9624,6.498459202,1.5168,0.4424,1.58,4.91,0.52,4.937458861,6.4168,1.0024,6.494623007,1.5168,0.4424,1.58,4.9,0.56,4.931896187
25/09/2020 02:30,6.59328,0.89054,6.653149829,1.13328,0.33054,1.1805,5.46,0.56,5.488642819,6.58328,0.93054,6.648720196,1.13328,0.33054,1.1805,5.45,0.6,5.48292805
25/09/2020 03:00,6.3892,1.2306,6.506631463,2.2992,0.6706,2.395,4.09,0.56,4.128159396,6.3792,1.2706,6.504507437,2.2992,0.6706,2.395,4.08,0.6,4.123881667
25/09/2020 03:30,6.42656,1.01358,6.505998605,1.24656,0.36358,1.2985,5.18,0.65,5.220622568,6.41656,1.05358,6.502482068,1.24656,0.36358,1.2985,5.17,0.69,5.215841255
25/09/2020 04:00,6.51968,1.04074,6.602224402,1.33968,0.39074,1.3955,5.18,0.65,5.220622568,6.50968,1.08074,6.598782664,1.33968,0.39074,1.3955,5.17,0.69,5.215841255
25/09/2020 04:30,6.88424,0.93082,6.946883204,1.37424,0.40082,1.4315,5.51,0.53,5.535431329,6.87424,0.97082,6.942453965,1.37424,0.40082,1.4315,5.5,0.57,5.529457478
25/09/2020 05:00,7.08744,0.84092,7.137152948,1.23744,0.36092,1.289,5.85,0.48,5.869659275,7.08744,0.88092,7.141976323,1.23744,0.36092,1.289,5.85,0.52,5.873065639
25/09/2020 05:30,6.72736,0.94548,6.793475178,1.28736,0.37548,1.341,5.44,0.57,5.469780617,6.73736,0.98548,6.809052107,1.28736,0.37548,1.341,5.45,0.61,5.484031364
25/09/2020 06:00,7.08712,0.93916,7.149076262,1.43712,0.41916,1.497,5.65,0.52,5.673878744,7.08712,0.97916,7.154440873,1.43712,0.41916,1.497,5.65,0.56,5.677684387
25/09/2020 06:30,7.95368,0.67024,7.981869906,1.30368,0.38024,1.358,6.65,0.29,6.656320305,7.96368,0.71024,7.995288613,1.30368,0.38024,1.358,6.66,0.33,6.668170664
25/09/2020 07:00,8.61408,0.71244,8.643491482,1.89408,0.55244,1.973,6.72,0.16,6.721904492,8.61408,0.73244,8.64516296,1.89408,0.55244,1.973,6.72,0.18,6.722410282
25/09/2020 07:30,9.62496,-1.35272,9.719552788,1.70496,0.49728,1.776,7.92,-1.85,8.133197403,9.40496,1.51728,9.526563452,1.70496,0.49728,1.776,7.7,1.02,7.767264641
25/09/2020 08:00,10.29864,-0.97248,10.34445277,1.56864,0.45752,1.634,8.73,-1.43,8.846343878,10.22864,0.73752,10.25519439,1.56864,0.45752,1.634,8.66,0.28,8.664525376
25/09/2020 08:30,10.39344,-0.06858,10.39366626,1.51344,0.44142,1.5765,8.88,-0.51,8.894633213,10.49344,-0.42858,10.50218853,1.51344,0.44142,1.5765,8.98,-0.87,9.022045223
25/09/2020 09:00,10.45704,-0.06128,10.45721955,1.60704,0.46872,1.674,8.85,-0.53,8.865855853,10.53704,-0.56128,10.55197835,1.60704,0.46872,1.674,8.93,-1.03,8.989204637
25/09/2020 09:30,10.11008,-0.08206,10.11041302,1.81008,0.52794,1.8855,8.3,-0.61,8.322385475,10.15008,-0.19206,10.15189692,1.81008,0.52794,1.8855,8.34,-0.72,8.371021443
25/09/2020 10:00,10.15672,-0.05054,10.15684574,2.70672,0.78946,2.8195,7.45,-0.84,7.497206146,10.17672,-0.01054,10.17672546,2.70672,0.78946,2.8195,7.47,-0.8,7.512715887
25/09/2020 10:30,10.09552,-0.05964,10.09569616,1.95552,0.57036,2.037,8.14,-0.63,8.164343207,10.15552,-0.01964,10.15553899,1.95552,0.57036,2.037,8.2,-0.59,8.22119821
25/09/2020 11:00,10.6664,-0.0248,10.66642883,2.2464,0.6552,2.34,8.42,-0.68,8.447413805,10.7064,-0.3648,10.71261313,2.2464,0.6552,2.34,8.46,-1.02,8.521267511
25/09/2020 11:30,9.84096,0.17528,9.842520856,2.52096,0.73528,2.626,7.32,-0.56,7.341389514,9.78096,-0.32472,9.786348737,2.52096,0.73528,2.626,7.26,-1.06,7.336974853
25/09/2020 12:00,10.22608,-0.05406,10.22622289,2.14608,0.62594,2.2355,8.08,-0.68,8.108563375,10.20608,-0.53406,10.2200435,2.14608,0.62594,2.2355,8.06,-1.16,8.143046113
25/09/2020 12:30,10.52064,-0.34148,10.52618044,1.88064,0.54852,1.959,8.64,-0.89,8.685718163,10.62064,-0.31148,10.62520653,1.88064,0.54852,1.959,8.74,-0.86,8.782209289
25/09/2020 13:00,10.20296,-0.11622,10.2036219,1.93296,0.56378,2.0135,8.27,-0.68,8.297909375,10.26296,-0.07622,10.26324303,1.93296,0.56378,2.0135,8.33,-0.64,8.354549659
25/09/2020 13:30,10.248,-0.141,10.24896995,2.088,0.609,2.175,8.16,-0.75,8.194394425,10.308,-0.131,10.30883238,2.088,0.609,2.175,8.22,-0.74,8.253241787
25/09/2020 14:00,10.40792,-0.13894,10.40884734,2.19792,0.64106,2.2895,8.21,-0.78,8.24696914,10.41792,-0.49894,10.42986089,2.19792,0.64106,2.2895,8.22,-1.14,8.298674593
25/09/2020 14:30,10.12232,-0.26474,10.12578142,2.45232,0.71526,2.5545,7.67,-0.98,7.732354105,10.16232,-0.22474,10.16480476,2.45232,0.71526,2.5545,7.71,-0.94,7.767090832
25/09/2020 15:00,10.13264,-0.25298,10.13579756,1.77264,0.51702,1.8465,8.36,-0.77,8.395385637,10.20264,-0.21298,10.20486274,1.77264,0.51702,1.8465,8.43,-0.73,8.461548322
25/09/2020 15:30,9.6324,-0.1293,9.633267787,2.4024,0.7007,2.5025,7.23,-0.83,7.27748583,9.6624,-0.0993,9.662910237,2.4024,0.7007,2.5025,7.26,-0.8,7.30394414
25/09/2020 16:00,9.76456,-0.21492,9.766924931,2.31456,0.67508,2.411,7.45,-0.89,7.502972744,9.79456,-0.17492,9.796121814,2.31456,0.67508,2.411,7.48,-0.85,7.528140541
25/09/2020 16:30,10.09968,-0.15676,10.10089648,2.95968,0.86324,3.083,7.14,-1.02,7.212489168,10.11968,-0.11676,10.12035356,2.95968,0.86324,3.083,7.16,-0.98,7.226755842
25/09/2020 17:00,10.38712,-0.09084,10.38751721,2.63712,0.76916,2.747,7.75,-0.86,7.797570134,10.39712,-0.16084,10.398364,2.63712,0.76916,2.747,7.76,-0.93,7.815529413
25/09/2020 17:30,10.45568,0.06374,10.45587428,2.27568,0.66374,2.3705,8.18,-0.6,8.201975372,10.51568,0.10374,10.5161917,2.27568,0.66374,2.3705,8.24,-0.56,8.259007204
25/09/2020 18:00,10.53408,0.20744,10.53612228,2.01408,0.58744,2.098,8.52,-0.38,8.528469968,10.61408,0.23744,10.61673547,2.01408,0.58744,2.098,8.6,-0.35,8.607119146
25/09/2020 18:30,10.61056,0.22558,10.61295764,1.63056,0.47558,1.6985,8.98,-0.25,8.983479281,10.76056,0.25558,10.76359478,1.63056,0.47558,1.6985,9.13,-0.22,9.132650218
25/09/2020 19:00,10.73544,0.17242,10.73682451,1.58544,0.46242,1.6515,9.15,-0.29,9.154594475,10.90544,0.20242,10.90731844,1.58544,0.46242,1.6515,9.32,-0.26,9.323625904
25/09/2020 19:30,10.7552,0.1786,10.75668281,1.4352,0.4186,1.495,9.32,-0.24,9.323089617,10.9552,0.1986,10.957,1.4352,0.4186,1.495,9.52,-0.22,9.522541678
25/09/2020 20:00,10.59456,0.21508,10.59674294,1.35456,0.39508,1.411,9.24,-0.18,9.24175308,10.78456,0.21508,10.78670449,1.35456,0.39508,1.411,9.43,-0.18,9.431717765
25/09/2020 20:30,10.11048,0.25014,10.11357384,1.44048,0.42014,1.5005,8.67,-0.17,8.671666507,10.22048,0.42014,10.22911184,1.44048,0.42014,1.5005,8.78,0,8.78
25/09/2020 21:00,9.8752,0.5711,9.891700069,1.3752,0.4011,1.4325,8.5,0.17,8.50169983,9.9552,0.5811,9.972145419,1.3752,0.4011,1.4325,8.58,0.18,8.581887904
25/09/2020 21:30,9.47928,0.61854,9.499438986,1.46928,0.42854,1.5305,8.01,0.19,8.012253116,9.52928,0.63854,9.55064975,1.46928,0.42854,1.5305,8.06,0.21,8.062735268
25/09/2020 22:00,9.05912,0.75266,9.090332901,1.44912,0.42266,1.5095,7.61,0.33,7.617151699,9.04912,0.54266,9.065376586,1.44912,0.42266,1.5095,7.6,0.12,7.600947309
25/09/2020 22:30,8.90808,-2.08056,9.147820462,1.43808,0.41944,1.498,7.47,-2.5,7.877239364,8.25808,3.80944,9.094378395,1.43808,0.41944,1.498,6.82,3.39,7.61606854
25/09/2020 23:00,8.044,0.4145,8.054672324,1.284,0.3745,1.3375,6.76,0.04,6.760118342,7.954,1.2345,8.049230165,1.284,0.3745,1.3375,6.67,0.86,6.725213751
25/09/2020 23:30,7.5112,0.8241,7.556273304,1.3512,0.3941,1.4075,6.16,0.43,6.174989879,7.5212,0.8641,7.570674887,1.3512,0.3941,1.4075,6.17,0.47,6.187875241
26/09/2020 00:00,7.01832,0.86826,7.071823743,1.46832,0.42826,1.5295,5.55,0.44,5.567414121,7.01832,0.90826,7.07684618,1.46832,0.42826,1.5295,5.55,0.48,5.570718087
26/09/2020 00:30,6.89704,0.87122,6.9518476,1.54704,0.45122,1.6115,5.35,0.42,5.366460659,6.90704,0.92122,6.968202627,1.54704,0.45122,1.6115,5.36,0.47,5.380566885
26/09/2020 01:00,6.79144,0.87042,6.846991182,1.44144,0.42042,1.5015,5.35,0.45,5.368891878,6.80144,0.89042,6.859477666,1.44144,0.42042,1.5015,5.36,0.47,5.380566885
26/09/2020 01:30,7.03568,1.09374,7.120186813,1.31568,0.38374,1.3705,5.72,0.71,5.763896252,6.97568,0.62374,7.003510766,1.31568,0.38374,1.3705,5.66,0.24,5.665086054
26/09/2020 02:00,7.40288,1.05084,7.47709148,1.44288,0.42084,1.503,5.96,0.63,5.993204485,7.34288,0.60084,7.367421218,1.44288,0.42084,1.503,5.9,0.18,5.902745124
26/09/2020 02:30,7.3888,1.0659,7.465286883,1.2888,0.3759,1.3425,6.1,0.69,6.138900553,7.3288,0.5959,7.352986213,1.2888,0.3759,1.3425,6.04,0.22,6.044005295
26/09/2020 03:00,7.38424,1.05832,7.459694471,1.19424,0.34832,1.244,6.19,0.71,6.230585847,7.32424,0.58832,7.347830428,1.19424,0.34832,1.244,6.13,0.24,6.134696407
26/09/2020 03:30,7.56776,1.10518,7.648033358,1.21776,0.35518,1.2685,6.35,0.75,6.39413794,7.50776,0.62518,7.533744769,1.21776,0.35518,1.2685,6.29,0.27,6.295792246
26/09/2020 04:00,7.23056,1.12058,7.316877575,1.27056,0.37058,1.3235,5.96,0.75,6.007004245,7.16056,0.64058,7.189155879,1.27056,0.37058,1.3235,5.89,0.27,5.896185207
26/09/2020 04:30,7.21592,1.08506,7.297044378,1.28592,0.37506,1.3395,5.93,0.71,5.97235297,7.15592,0.62506,7.183167202,1.28592,0.37506,1.3395,5.87,0.25,5.875321268
26/09/2020 05:00,7.4724,1.0732,7.549074115,1.1424,0.3332,1.19,6.33,0.74,6.373107562,7.4124,0.6032,7.43690285,1.1424,0.3332,1.19,6.27,0.27,6.275810705
26/09/2020 05:30,7.09176,0.86218,7.143977481,1.24176,0.36218,1.2935,5.85,0.5,5.87132864,7.09176,0.83218,7.140418997,1.24176,0.36218,1.2935,5.85,0.47,5.868849973
26/09/2020 06:00,7.0608,0.8094,7.107040523,1.3008,0.3794,1.355,5.76,0.43,5.776028047,7.0608,0.8494,7.111707038,1.3008,0.3794,1.355,5.76,0.47,5.779143535
26/09/2020 06:30,7.46208,0.63644,7.48917177,1.22208,0.35644,1.273,6.24,0.28,6.246278892,7.47208,0.66644,7.501741251,1.22208,0.35644,1.273,6.25,0.31,6.257683277
26/09/2020 07:00,7.8776,0.5368,7.895868287,1.2576,0.3668,1.31,6.62,0.17,6.62218242,7.8876,0.5368,7.905845179,1.2576,0.3668,1.31,6.63,0.17,6.632179129
26/09/2020 07:30,8.64368,0.22774,8.646679678,1.36368,0.39774,1.4205,7.28,-0.17,7.28198462,8.66368,0.22774,8.666672755,1.36368,0.39774,1.4205,7.3,-0.17,7.301979184
26/09/2020 08:00,8.88208,0.25644,8.885781147,1.46208,0.42644,1.523,7.42,-0.17,7.421947184,8.90208,0.25644,8.905772836,1.46208,0.42644,1.523,7.44,-0.17,7.441941951
26/09/2020 08:30,9.2044,0.2667,9.208263042,1.6344,0.4767,1.7025,7.57,-0.21,7.572912254,9.2244,0.2867,9.22885433,1.6344,0.4767,1.7025,7.59,-0.19,7.592377757
26/09/2020 09:00,9.41304,0.36922,9.420278417,2.12304,0.61922,2.2115,7.29,-0.25,7.294285435,9.44304,0.38922,9.451057965,2.12304,0.61922,2.2115,7.32,-0.23,7.323612497
26/09/2020 09:30,9.49808,0.41444,9.507117555,2.27808,0.66444,2.373,7.22,-0.25,7.224326958,9.50808,0.43444,9.517999968,2.27808,0.66444,2.373,7.23,-0.23,7.233657443
26/09/2020 10:00,9.43656,0.33358,9.442454143,2.44656,0.71358,2.5485,6.99,-0.38,7.000321421,9.45656,0.37358,9.463936234,2.44656,0.71358,2.5485,7.01,-0.34,7.01824052
26/09/2020 10:30,9.64128,0.22704,9.643952883,2.08128,0.60704,2.168,7.56,-0.38,7.56954424,9.68128,0.26704,9.684962199,2.08128,0.60704,2.168,7.6,-0.34,7.607601462
26/09/2020 11:00,9.52888,0.21134,9.531223355,2.19888,0.64134,2.2905,7.33,-0.43,7.342601719,9.54888,0.25134,9.552187239,2.19888,0.64134,2.2905,7.35,-0.39,7.360339666
26/09/2020 11:30,9.43872,0.41296,9.447749531,2.23872,0.65296,2.332,7.2,-0.24,7.20399889,9.44872,0.39296,9.456887818,2.23872,0.65296,2.332,7.21,-0.26,7.21468641
26/09/2020 12:00,9.3528,0.4379,9.363045672,2.1528,0.6279,2.2425,7.2,-0.19,7.202506508,9.3628,0.4479,9.373507254,2.1528,0.6279,2.2425,7.21,-0.18,7.212246529
26/09/2020 12:30,9.3984,0.5587,9.414991676,2.7384,0.7987,2.8525,6.66,-0.24,6.664322921,9.4084,0.5587,9.424974072,2.7384,0.7987,2.8525,6.67,-0.24,6.674316444
26/09/2020 13:00,9.48784,0.58562,9.505895994,2.00784,0.58562,2.0915,7.48,0,7.48,9.50784,0.58562,9.525858085,2.00784,0.58562,2.0915,7.5,0,7.5
26/09/2020 13:30,9.4636,0.5523,9.47970254,1.8936,0.5523,1.9725,7.57,0,7.57,9.4936,0.7223,9.521037667,1.8936,0.5523,1.9725,7.6,0.17,7.601901078
26/09/2020 14:00,9.5592,0.4606,9.57029033,1.5792,0.4606,1.645,7.98,0,7.98,9.5992,0.6306,9.619890696,1.5792,0.4606,1.645,8.02,0.17,8.021801543
26/09/2020 14:30,11.1596,0.2503,11.16240665,1.5096,0.4403,1.5725,9.65,-0.19,9.651870285,11.4096,0.2703,11.41280133,1.5096,0.4403,1.5725,9.9,-0.17,9.901459488
26/09/2020 15:00,10.1736,0.4698,10.18444152,1.4736,0.4298,1.535,8.7,0.04,8.700091954,10.3136,0.5998,10.33102633,1.4736,0.4298,1.535,8.84,0.17,8.841634464
26/09/2020 15:30,9.17512,0.81316,9.211083335,1.96512,0.57316,2.047,7.21,0.24,7.213993346,9.19512,0.85316,9.234614978,1.96512,0.57316,2.047,7.23,0.28,7.235419822
26/09/2020 16:00,9.45912,0.76516,9.490016913,1.62912,0.47516,1.697,7.83,0.29,7.83536853,9.49912,0.80516,9.533182228,1.62912,0.47516,1.697,7.87,0.33,7.87691564
26/09/2020 16:30,9.73224,0.72982,9.759566212,1.54224,0.44982,1.6065,8.19,0.28,8.194784927,9.79224,0.75982,9.821674534,1.54224,0.44982,1.6065,8.25,0.31,8.255822188
26/09/2020 17:00,10.1148,0.6964,10.13874509,1.5648,0.4564,1.63,8.55,0.24,8.553367758,10.2048,0.7264,10.2306207,1.5648,0.4564,1.63,8.64,0.27,8.644217721
26/09/2020 17:30,10.33392,0.63906,10.3536612,1.57392,0.45906,1.6395,8.76,0.18,8.76184912,10.44392,0.64906,10.46406918,1.57392,0.45906,1.6395,8.87,0.19,8.872034716
26/09/2020 18:00,10.53784,0.60812,10.55537218,1.46784,0.42812,1.529,9.07,0.18,9.071785932,10.69784,0.63812,10.71685485,1.46784,0.42812,1.529,9.23,0.21,9.23238864
26/09/2020 18:30,10.40792,0.67856,10.43001641,1.53792,0.44856,1.602,8.87,0.23,8.872981461,10.53792,0.70856,10.5617146,1.53792,0.44856,1.602,9,0.26,9.003754772
26/09/2020 19:00,10.40072,0.60396,10.41824094,1.35072,0.39396,1.407,9.05,0.21,9.052436136,10.55072,0.63396,10.56974918,1.35072,0.39396,1.407,9.2,0.24,9.203129902
26/09/2020 19:30,10.46024,0.52882,10.47359878,1.47024,0.42882,1.5315,8.99,0.1,8.990556156,10.61024,0.56882,10.62547642,1.47024,0.42882,1.5315,9.14,0.14,9.141072147
26/09/2020 20:00,10.47,0.3675,10.47644769,1.26,0.3675,1.3125,9.21,0,9.21,10.64,0.3675,10.64634474,1.26,0.3675,1.3125,9.38,0,9.38
26/09/2020 20:30,10.07024,0.39382,10.07793768,1.35024,0.39382,1.4065,8.72,0,8.72,10.17024,0.39382,10.17786205,1.35024,0.39382,1.4065,8.82,0,8.82
26/09/2020 21:00,9.66704,0.66122,9.689627147,1.30704,0.38122,1.3615,8.36,0.28,8.364687681,9.73704,0.69122,9.761543579,1.30704,0.38122,1.3615,8.43,0.31,8.435697956
26/09/2020 21:30,9.37912,0.06016,9.379312939,1.50912,0.44016,1.572,7.87,-0.38,7.879168738,9.23912,1.60016,9.376665207,1.50912,0.44016,1.572,7.73,1.16,7.816552949
26/09/2020 22:00,8.87472,0.85096,8.915424163,1.37472,0.40096,1.432,7.5,0.45,7.513487872,8.90472,0.91096,8.951194691,1.37472,0.40096,1.432,7.53,0.51,7.547251155
26/09/2020 22:30,8.45264,1.11952,8.52645577,1.23264,0.35952,1.284,7.22,0.76,7.259889806,8.40264,0.65952,8.428482995,1.23264,0.35952,1.284,7.17,0.3,7.176273406
26/09/2020 23:00,7.76008,1.26794,7.86298375,1.57008,0.45794,1.6355,6.19,0.81,6.24277182,7.69008,0.79794,7.731367192,1.57008,0.45794,1.6355,6.12,0.34,6.129437168
26/09/2020 23:30,7.29368,1.24774,7.399636684,1.36368,0.39774,1.4205,5.93,0.85,5.990609318,7.22368,0.76774,7.264363527,1.36368,0.39774,1.4205,5.86,0.37,5.871669269
27/09/2020 00:00,6.8924,1.3357,7.020631898,1.5624,0.4557,1.6275,5.33,0.88,5.402156977,6.8324,0.8757,6.888290082,1.5624,0.4557,1.6275,5.27,0.42,5.286709752
27/09/2020 00:30,6.68712,1.05416,6.769699196,1.31712,0.38416,1.372,5.37,0.67,5.411635612,6.69712,1.09416,6.785912054,1.31712,0.38416,1.372,5.38,0.71,5.426647215
27/09/2020 01:00,6.53968,0.92574,6.604877671,1.45968,0.42574,1.5205,5.08,0.5,5.104546993,6.54968,0.96574,6.620495589,1.45968,0.42574,1.5205,5.09,0.54,5.118564252
27/09/2020 01:30,7.0112,0.8566,7.063334128,1.2912,0.3766,1.345,5.72,0.48,5.740104529,7.0112,0.8966,7.068296612,1.2912,0.3766,1.345,5.72,0.52,5.743587729
27/09/2020 02:00,7.40336,0.84348,7.45125478,1.38336,0.40348,1.441,6.02,0.44,6.036058316,7.41336,0.87348,7.464641572,1.38336,0.40348,1.441,6.03,0.47,6.048289014
27/09/2020 02:30,7.7584,0.8012,7.799659736,1.2384,0.3612,1.29,6.52,0.44,6.534829761,7.7684,0.8312,7.812741644,1.2384,0.3612,1.29,6.53,0.47,6.546892393
27/09/2020 03:00,7.7344,0.7742,7.77305146,1.2144,0.3542,1.265,6.52,0.42,6.533513603,7.7444,0.8142,7.787082445,1.2144,0.3542,1.265,6.53,0.46,6.546182093
27/09/2020 03:30,7.48072,0.80896,7.52433306,1.23072,0.35896,1.282,6.25,0.45,6.266179059,7.49072,0.84896,7.538674897,1.23072,0.35896,1.282,6.26,0.49,6.279148031
27/09/2020 04:00,7.04448,0.94214,7.107202421,1.58448,0.46214,1.6505,5.46,0.48,5.481058292,7.05448,0.98214,7.122519712,1.58448,0.46214,1.6505,5.47,0.52,5.494661045
27/09/2020 04:30,6.91352,1.01436,6.987537835,1.76352,0.51436,1.837,5.15,0.5,5.174214916,6.91352,1.05436,6.993456499,1.76352,0.51436,1.837,5.15,0.54,5.178233289
27/09/2020 05:00,6.77184,0.98762,6.843479396,1.67184,0.48762,1.7415,5.1,0.5,5.12445119,6.77184,1.02762,6.849366383,1.67184,0.48762,1.7415,5.1,0.54,5.128508555
27/09/2020 05:30,6.92432,0.86876,6.978606695,1.26432,0.36876,1.317,5.66,0.5,5.682041887,6.93432,0.90876,6.99361413,1.26432,0.36876,1.317,5.67,0.54,5.69565624
27/09/2020 06:00,7.0044,0.8667,7.057817527,1.3944,0.4067,1.4525,5.61,0.46,5.628827587,7.0144,0.9067,7.072758461,1.3944,0.4067,1.4525,5.62,0.5,5.642198153
27/09/2020 06:30,7.2168,0.8549,7.267259198,1.4568,0.4249,1.5175,5.76,0.43,5.776028047,7.2268,0.8949,7.281997271,1.4568,0.4249,1.5175,5.77,0.47,5.789110467
27/09/2020 07:00,7.39936,0.84898,7.44790544,1.53936,0.44898,1.6035,5.86,0.4,5.873636012,7.40936,0.88898,7.462499652,1.53936,0.44898,1.6035,5.87,0.44,5.886467532
27/09/2020 07:30,7.78008,0.77544,7.818628524,1.39008,0.40544,1.448,6.39,0.37,6.400703086,7.79008,0.81544,7.832642517,1.39008,0.40544,1.448,6.4,0.41,6.413119366
27/09/2020 08:00,8.1952,0.6936,8.224499012,1.3152,0.3836,1.37,6.88,0.31,6.88698047,8.2052,0.7336,8.237929109,1.3152,0.3836,1.37,6.89,0.35,6.898883968
27/09/2020 08:30,8.58712,0.65666,8.612190909,1.49712,0.43666,1.5595,7.09,0.22,7.093412437,8.59712,0.68666,8.624498493,1.49712,0.43666,1.5595,7.1,0.25,7.104400045
27/09/2020 09:00,10.77408,0.62494,10.7921893,1.59408,0.46494,1.6605,9.18,0.16,9.18139423,10.95408,0.63494,10.97246633,1.59408,0.46494,1.6605,9.36,0.17,9.361543676
27/09/2020 09:30,8.98888,1.00134,9.044481491,2.19888,0.64134,2.2905,6.79,0.36,6.799536749,8.93888,0.71134,8.967138911,2.19888,0.64134,2.2905,6.74,0.07,6.740363492
27/09/2020 10:00,9.05408,0.99994,9.109129742,2.67408,0.77994,2.7855,6.38,0.22,6.383791977,8.98408,0.46994,8.996362434,2.67408,0.77994,2.7855,6.31,-0.31,6.317610308
27/09/2020 10:30,9.08328,0.83054,9.121171649,2.57328,0.75054,2.6805,6.51,0.08,6.510491533,9.05328,0.46054,9.064986258,2.57328,0.75054,2.6805,6.48,-0.29,6.486485952
27/09/2020 11:00,8.92992,0.63956,8.952793318,2.80992,0.81956,2.927,6.12,-0.18,6.122646487,8.93992,0.76956,8.972981233,2.80992,0.81956,2.927,6.13,-0.05,6.130203912
27/09/2020 11:30,9.32816,0.73238,9.356866433,1.92816,0.56238,2.0085,7.4,0.17,7.401952445,9.34816,0.73238,9.376805205,1.92816,0.56238,2.0085,7.42,0.17,7.421947184
27/09/2020 12:00,9.34336,0.76848,9.374910005,1.98336,0.57848,2.066,7.36,0.19,7.362452037,9.36336,0.77848,9.395666107,1.98336,0.57848,2.066,7.38,0.2,7.38270953
27/09/2020 12:30,9.39848,0.38414,9.406327118,1.96848,0.57414,2.0505,7.43,-0.19,7.432428943,9.41848,0.39414,9.426723283,1.96848,0.57414,2.0505,7.45,-0.18,7.452174179
27/09/2020 13:00,9.8508,0.3469,9.856906221,1.8408,0.5369,1.9175,8.01,-0.19,8.012253116,9.9008,0.3569,9.907230604,1.8408,0.5369,1.9175,8.06,-0.18,8.062009675
27/09/2020 13:30,9.342,0.411,9.351036574,2.232,0.651,2.325,7.11,-0.24,7.11404948,9.362,0.401,9.370584027,2.232,0.651,2.325,7.13,-0.25,7.134381543
27/09/2020 14:00,9.13376,0.37068,9.141278652,2.33376,0.68068,2.431,6.8,-0.31,6.807062509,9.14376,0.37068,9.151270436,2.33376,0.68068,2.431,6.81,-0.31,6.817052149
27/09/2020 14:30,9.53336,0.37348,9.540672943,1.86336,0.54348,1.941,7.67,-0.17,7.671883732,9.56336,0.54348,9.578790372,1.86336,0.54348,1.941,7.7,0,7.7
27/09/2020 15:00,9.38032,0.44926,9.391072242,1.54032,0.44926,1.6045,7.84,0,7.84,9.42032,0.44926,9.431026638,1.54032,0.44926,1.6045,7.88,0,7.88
27/09/2020 15:30,9.34176,0.58968,9.360352686,2.02176,0.58968,2.106,7.32,0,7.32,9.36176,0.58968,9.380313044,2.02176,0.58968,2.106,7.34,0,7.34
27/09/2020 16:00,9.63224,0.50232,9.645329066,1.72224,0.50232,1.794,7.91,0,7.91,9.67224,0.67232,9.695578415,1.72224,0.50232,1.794,7.95,0.17,7.951817402
27/09/2020 16:30,10.06688,0.46284,10.07751427,1.58688,0.46284,1.653,8.48,0,8.48,10.14688,0.46284,10.15743051,1.58688,0.46284,1.653,8.56,0,8.56
27/09/2020 17:00,10.49136,0.46998,10.50188154,1.61136,0.46998,1.6785,8.88,0,8.88,10.62136,0.46998,10.63175289,1.61136,0.46998,1.6785,9.01,0,9.01
27/09/2020 17:30,10.6712,0.7716,10.69905958,1.4112,0.4116,1.47,9.26,0.36,9.266995198,10.8412,0.3716,10.84756673,1.4112,0.4116,1.47,9.43,-0.04,9.430084835
27/09/2020 18:00,10.61424,0.61832,10.6322345,1.19424,0.34832,1.244,9.42,0.27,9.423868632,10.83424,0.64832,10.85362037,1.19424,0.34832,1.244,9.64,0.3,9.64466692
27/09/2020 18:30,10.55672,0.63696,10.57591865,1.08672,0.31696,1.132,9.47,0.32,9.475405005,10.77672,0.66696,10.79733901,1.08672,0.31696,1.132,9.69,0.35,9.696318889
27/09/2020 19:00,10.47256,-0.49842,10.48441393,1.10256,0.32158,1.1485,9.37,-0.82,9.405812033,10.51256,1.87158,10.67786165,1.10256,0.32158,1.1485,9.41,1.55,9.536802399
27/09/2020 19:30,10.61176,-2.90782,11.00294813,1.24176,0.36218,1.2935,9.37,-3.27,9.924202739,10.11176,4.26218,10.97332532,1.24176,0.36218,1.2935,8.87,3.9,9.689525272
27/09/2020 20:00,10.46368,-2.83976,10.84217856,1.06368,0.31024,1.108,9.4,-3.15,9.913753073,9.93368,4.17024,10.77352774,1.06368,0.31024,1.108,8.87,3.86,9.673494715
27/09/2020 20:30,10.23392,-2.84844,10.62293411,1.03392,0.30156,1.077,9.2,-3.15,9.724325169,9.59392,4.16156,10.45762318,1.03392,0.30156,1.077,8.56,3.86,9.390058573
27/09/2020 21:00,9.73392,-2.83344,10.13792784,1.15392,0.33656,1.202,8.58,-3.17,9.146873783,8.89392,4.23656,9.851408711,1.15392,0.33656,1.202,7.74,3.9,8.667041018
27/09/2020 21:30,9.42824,-3.00218,9.894685152,1.15824,0.33782,1.2065,8.27,-3.34,8.91899658,8.56824,4.34782,9.608239977,1.15824,0.33782,1.2065,7.41,4.01,8.425449543
27/09/2020 22:00,8.99936,-3.13352,9.529293153,1.11936,0.32648,1.166,7.88,-3.46,8.606160584,8.14936,4.58648,9.351356436,1.11936,0.32648,1.166,7.03,4.26,8.220006083
27/09/2020 22:30,8.29648,-0.24186,8.300004617,1.05648,0.30814,1.1005,7.24,-0.55,7.260860831,8.03648,1.89814,8.257599303,1.05648,0.30814,1.1005,6.98,1.59,7.158805766
27/09/2020 23:00,7.3976,0.8918,7.451160514,1.1376,0.3318,1.185,6.26,0.56,6.284998011,7.3976,0.9318,7.456053715,1.1376,0.3318,1.185,6.26,0.6,6.288688257
27/09/2020 23:30,6.77936,1.00898,6.854032583,1.29936,0.37898,1.3535,5.48,0.63,5.516094633,6.76936,1.04898,6.850152834,1.29936,0.37898,1.3535,5.47,0.67,5.510880147
28/09/2020 00:00,6.64352,0.96936,6.713867499,1.16352,0.33936,1.212,5.48,0.63,5.516094633,6.63352,1.00936,6.709872965,1.16352,0.33936,1.212,5.47,0.67,5.510880147
28/09/2020 00:30,6.43584,1.01212,6.51493848,1.03584,0.30212,1.079,5.4,0.71,5.446475925,6.42584,0.97212,6.498956609,1.03584,0.30212,1.079,5.39,0.67,5.431482302
28/09/2020 01:00,6.16944,1.21942,6.288797584,1.12944,0.32942,1.1765,5.04,0.89,5.117978116,6.08944,0.74942,6.135381801,1.12944,0.32942,1.1765,4.96,0.42,4.977750496
28/09/2020 01:30,6.61152,1.22336,6.72374943,1.21152,0.35336,1.262,5.4,0.87,5.469634357,6.53152,0.75336,6.574823557,1.21152,0.35336,1.262,5.32,0.4,5.335016401
28/09/2020 02:00,6.968,1.174,7.066208318,1.248,0.364,1.3,5.72,0.81,5.77706673,6.898,0.694,6.932823379,1.248,0.364,1.3,5.65,0.33,5.659628963
28/09/2020 02:30,7.18744,1.13842,7.277038811,1.05744,0.30842,1.1015,6.13,0.83,6.185935661,7.10744,0.65842,7.137872249,1.05744,0.30842,1.1015,6.05,0.35,6.06011551
28/09/2020 03:00,7.44744,1.13092,7.532817707,0.99744,0.29092,1.039,6.45,0.84,6.504467695,7.37744,0.65092,7.40610004,0.99744,0.29092,1.039,6.38,0.36,6.390148668
28/09/2020 03:30,7.13376,1.13568,7.223593344,1.01376,0.29568,1.056,6.12,0.84,6.177378085,7.06376,0.65568,7.094125852,1.01376,0.29568,1.056,6.05,0.36,6.06070128
28/09/2020 04:00,6.806,1.188,6.908905847,1.056,0.308,1.1,5.75,0.88,5.816949372,6.726,0.718,6.764214662,1.056,0.308,1.1,5.67,0.41,5.684804306
28/09/2020 04:30,6.92672,1.18446,7.027260878,1.38672,0.40446,1.4445,5.54,0.78,5.594640292,6.83672,0.71446,6.873950353,1.38672,0.40446,1.4445,5.45,0.31,5.458809394
28/09/2020 05:00,6.83848,1.09164,6.925062209,1.06848,0.31164,1.113,5.77,0.78,5.822482289,6.75848,0.62164,6.787008781,1.06848,0.31164,1.113,5.69,0.31,5.698438383
28/09/2020 05:30,7.07504,1.02772,7.149293629,1.05504,0.30772,1.099,6.02,0.72,6.062903595,7.00504,0.54772,7.026420326,1.05504,0.30772,1.099,5.95,0.24,5.954838369
28/09/2020 06:00,7.17256,1.02658,7.245652728,1.22256,0.35658,1.2735,5.95,0.67,5.987603861,7.09256,0.56658,7.115154267,1.22256,0.35658,1.2735,5.87,0.21,5.873755187
28/09/2020 06:30,8.25936,0.63148,8.283465132,0.99936,0.29148,1.041,7.26,0.34,7.267957072,8.24936,0.55148,8.267773013,0.99936,0.29148,1.041,7.25,0.26,7.254660571
28/09/2020 07:00,8.97192,0.52056,8.987009024,1.20192,0.35056,1.252,7.77,0.17,7.771859494,8.99192,0.52056,9.006975519,1.20192,0.35056,1.252,7.79,0.17,7.791854721
28/09/2020 07:30,9.85832,0.06576,9.858539324,1.04832,0.30576,1.092,8.81,-0.24,8.813268406,9.93832,-0.15424,9.939516809,1.04832,0.30576,1.092,8.89,-0.46,8.901893057
28/09/2020 08:00,10.49984,-3.33838,11.0177775,1.47984,0.43162,1.5415,9.02,-3.77,9.776159778,9.99984,2.89162,10.40952767,1.47984,0.43162,1.5415,8.52,2.46,8.868032476
28/09/2020 08:30,10.25424,-0.40918,10.26240061,1.61424,0.47082,1.6815,8.64,-0.88,8.684699189,10.33424,-0.36918,10.34083218,1.61424,0.47082,1.6815,8.72,-0.84,8.760365289
28/09/2020 09:00,10.26968,-0.46926,10.28039553,1.81968,0.53074,1.8955,8.45,-1,8.50896586,10.32968,-0.43926,10.33901534,1.81968,0.53074,1.8955,8.51,-0.97,8.565103619
28/09/2020 09:30,9.81032,-0.28324,9.81440795,2.56032,0.74676,2.667,7.25,-1.03,7.322800011,9.81032,-0.25324,9.813587978,2.56032,0.74676,2.667,7.25,-1,7.318640584
28/09/2020 10:00,9.77408,-0.45006,9.784436307,2.19408,0.63994,2.2855,7.58,-1.09,7.657969705,9.77408,-0.41006,9.78267801,2.19408,0.63994,2.2855,7.58,-1.05,7.652378715
28/09/2020 10:30,9.96296,-0.53872,9.97751428,2.23296,0.65128,2.326,7.73,-1.19,7.821061309,9.98296,-0.49872,9.995409546,2.23296,0.65128,2.326,7.75,-1.15,7.834858008
28/09/2020 11:00,10.23184,-0.74238,10.25873666,1.91184,0.55762,1.9915,8.32,-1.3,8.420950065,10.28184,-0.70238,10.3058028,1.91184,0.55762,1.9915,8.37,-1.26,8.464307414
28/09/2020 11:30,10.144,-0.673,10.16630046,2.424,0.707,2.525,7.72,-1.38,7.84237209,10.154,-0.633,10.17371147,2.424,0.707,2.525,7.73,-1.34,7.845285208
28/09/2020 12:00,9.6272,-0.6454,9.648809305,3.3072,0.9646,3.445,6.32,-1.61,6.521847898,9.6272,-0.6054,9.646216305,3.3072,0.9646,3.445,6.32,-1.57,6.512088759
28/09/2020 12:30,9.35736,-0.42702,9.36709839,3.74736,1.09298,3.9035,5.61,-1.52,5.812271501,9.34736,-0.38702,9.355368697,3.74736,1.09298,3.9035,5.6,-1.48,5.792270712
28/09/2020 13:00,9.16216,-0.39812,9.170805603,3.33216,0.97188,3.471,5.83,-1.37,5.988806225,9.15216,-0.35812,9.159163859,3.33216,0.97188,3.471,5.82,-1.33,5.970033501
28/09/2020 13:30,9.0728,-0.5621,9.090195611,2.8728,0.8379,2.9925,6.2,-1.4,6.356099433,9.0628,-0.5221,9.077826406,2.8728,0.8379,2.9925,6.19,-1.36,6.337641517
28/09/2020 14:00,9.97328,-0.82946,10.00771292,1.85328,0.54054,1.9305,8.12,-1.37,8.234761684,10.02328,-0.79946,10.05511205,1.85328,0.54054,1.9305,8.17,-1.34,8.279160585
28/09/2020 14:30,9.85912,-0.77484,9.889520929,2.10912,0.61516,2.197,7.75,-1.39,7.873664966,9.86912,-0.73484,9.896439734,2.10912,0.61516,2.197,7.76,-1.35,7.876553815
28/09/2020 15:00,9.68112,-0.73634,9.7090824,2.00112,0.58366,2.0845,7.68,-1.32,7.792611886,9.69112,-0.69634,9.716104994,2.00112,0.58366,2.0845,7.69,-1.28,7.795800151
28/09/2020 15:30,9.83488,-0.62566,9.854761035,1.69488,0.49434,1.7655,8.14,-1.12,8.216690331,9.87488,-0.58566,9.892231935,1.69488,0.49434,1.7655,8.18,-1.08,8.25098782
28/09/2020 16:00,10.07384,-0.71888,10.09945745,1.68384,0.49112,1.754,8.39,-1.21,8.476803643,10.13384,-0.67888,10.1565541,1.68384,0.49112,1.754,8.45,-1.17,8.530615453
28/09/2020 16:30,10.382,-0.619,10.40043677,1.992,0.581,2.075,8.39,-1.2,8.475381997,10.442,-0.579,10.45804021,1.992,0.581,2.075,8.45,-1.16,8.529249674
28/09/2020 17:00,10.50264,-0.53048,10.51602853,1.95264,0.56952,2.034,8.55,-1.1,8.620469825,10.56264,-0.49048,10.57402168,1.95264,0.56952,2.034,8.61,-1.06,8.675004323
28/09/2020 17:30,10.50632,-0.22024,10.50862815,1.81632,0.52976,1.892,8.69,-0.75,8.722304741,10.59632,-0.19024,10.59802759,1.81632,0.52976,1.892,8.78,-0.72,8.809472175
28/09/2020 18:00,10.52704,-0.14628,10.52805628,1.24704,0.36372,1.299,9.28,-0.51,9.294003443,10.71704,-0.11628,10.7176708,1.24704,0.36372,1.299,9.47,-0.48,9.482156928
28/09/2020 18:30,10.52568,0.00124,10.52568007,1.13568,0.33124,1.183,9.39,-0.33,9.395796933,10.72568,0.03124,10.7257255,1.13568,0.33124,1.183,9.59,-0.3,9.59469124
28/09/2020 19:00,10.5416,0.0813,10.5419135,1.3416,0.3913,1.3975,9.2,-0.31,9.205221344,10.7116,0.0913,10.71198909,1.3416,0.3913,1.3975,9.37,-0.3,9.374801331
28/09/2020 19:30,10.60864,0.05002,10.60875792,1.02864,0.30002,1.0715,9.58,-0.25,9.583261449,10.83864,0.03002,10.83868157,1.02864,0.30002,1.0715,9.81,-0.27,9.813714893
28/09/2020 20:00,10.51608,0.11344,10.51669184,1.00608,0.29344,1.048,9.51,-0.18,9.511703317,10.73608,0.11344,10.7366793,1.00608,0.29344,1.048,9.73,-0.18,9.731664811
28/09/2020 20:30,10.0844,0.1392,10.08536068,1.0944,0.3192,1.14,8.99,-0.18,8.991801822,10.2144,0.1392,10.21534845,1.0944,0.3192,1.14,9.12,-0.18,9.121776143
28/09/2020 21:00,9.636,0.663,9.658781755,1.176,0.343,1.225,8.46,0.32,8.466049846,9.646,0.123,9.646784179,1.176,0.343,1.225,8.47,-0.22,8.472856661
28/09/2020 21:30,9.22728,0.63254,9.248935239,1.03728,0.30254,1.0805,8.19,0.33,8.196645655,9.23728,0.36254,9.244391654,1.03728,0.30254,1.0805,8.2,0.06,8.200219509
28/09/2020 22:00,8.73904,-0.38528,8.74752884,1.31904,0.38472,1.374,7.42,-0.77,7.459845843,8.47904,1.94472,8.699198538,1.31904,0.38472,1.374,7.16,1.56,7.327973799
28/09/2020 22:30,8.3516,-2.8612,8.828119165,1.4016,0.4088,1.46,6.95,-3.27,7.680846308,7.4516,4.8688,8.901210929,1.4016,0.4088,1.46,6.05,4.46,7.516255717
28/09/2020 23:00,7.84432,-2.82624,8.33792473,1.38432,0.40376,1.442,6.46,-3.23,7.222499567,6.95432,4.89376,8.503614149,1.38432,0.40376,1.442,5.57,4.49,7.154369294
28/09/2020 23:30,7.30184,-2.69488,7.783267026,1.25184,0.36512,1.304,6.05,-3.06,6.779830381,6.36184,4.47512,7.778155771,1.25184,0.36512,1.304,5.11,4.11,6.557758763
29/09/2020 00:00,6.81304,-3.06828,7.472071748,1.10304,0.32172,1.149,5.71,-3.39,6.640496969,5.93304,4.60172,7.508447949,1.10304,0.32172,1.149,4.83,4.28,6.453471934
29/09/2020 00:30,6.71032,-3.09574,7.389993278,1.18032,0.34426,1.2295,5.53,-3.44,6.512641553,5.83032,4.62426,7.441532897,1.18032,0.34426,1.2295,4.65,4.28,6.319881328
29/09/2020 01:00,6.61792,-3.09644,7.306490662,1.17792,0.34356,1.227,5.44,-3.44,6.436396507,5.74792,4.64356,7.389264767,1.17792,0.34356,1.227,4.57,4.3,6.274942231
29/09/2020 01:30,6.9328,-3.0571,7.576910733,1.3128,0.3829,1.3675,5.62,-3.44,6.589233643,6.0628,4.6829,7.660750371,1.3128,0.3829,1.3675,4.75,4.3,6.407222487
29/09/2020 02:00,7.28136,-3.10502,7.915766081,1.25136,0.36498,1.3035,6.03,-3.47,6.957140217,6.40136,4.62498,7.897331818,1.25136,0.36498,1.3035,5.15,4.26,6.683569406
29/09/2020 02:30,7.39992,-3.12794,8.033854906,1.06992,0.31206,1.1145,6.33,-3.44,7.20433897,6.51992,4.61206,7.986266603,1.06992,0.31206,1.1145,5.45,4.3,6.94208182
29/09/2020 03:00,7.72744,-3.14908,8.344461265,0.99744,0.29092,1.039,6.73,-3.44,7.558207459,6.84744,4.55092,8.221818984,0.99744,0.29092,1.039,5.85,4.26,7.23671887
29/09/2020 03:30,7.27256,-3.05842,7.889490595,1.10256,0.32158,1.1485,6.17,-3.38,7.035147475,6.40256,4.58158,7.87296957,1.10256,0.32158,1.1485,5.3,4.26,6.799823527
29/09/2020 04:00,7.20632,-3.03774,7.820416373,1.03632,0.30226,1.0795,6.17,-3.34,7.016017389,6.33632,4.61226,7.837212097,1.03632,0.30226,1.0795,5.3,4.31,6.831259035
29/09/2020 04:30,7.15648,-2.99686,7.758632344,1.17648,0.34314,1.2255,5.98,-3.34,6.849525531,6.28648,4.65314,7.821223859,1.17648,0.34314,1.2255,5.11,4.31,6.684923335
29/09/2020 05:00,7.1152,-3.0289,7.733065773,1.1352,0.3311,1.1825,5.98,-3.36,6.859300256,6.2452,4.6111,7.763038468,1.1352,0.3311,1.1825,5.11,4.28,6.665620751
29/09/2020 05:30,7.23624,-3.10568,7.874542374,1.14624,0.33432,1.194,6.09,-3.44,6.994404907,6.35624,4.56432,7.825267024,1.14624,0.33432,1.194,5.21,4.23,6.710961183
29/09/2020 06:00,7.7732,-3.2474,8.42426525,1.0032,0.2926,1.045,6.77,-3.54,7.639666223,6.8832,4.4426,8.192382865,1.0032,0.2926,1.045,5.88,4.15,7.197006322
29/09/2020 06:30,8.47184,-3.40488,9.130458959,1.01184,0.29512,1.054,7.46,-3.7,8.32716038,7.58184,4.29512,8.713917236,1.01184,0.29512,1.054,6.57,4,7.691872334
29/09/2020 07:00,9.26152,-3.48914,9.896961688,1.03152,0.30086,1.0745,8.23,-3.79,9.060739484,8.41152,4.18086,9.393256041,1.03152,0.30086,1.0745,7.38,3.88,8.337793473
29/09/2020 07:30,9.84704,-3.41128,10.4211817,1.12704,0.32872,1.174,8.72,-3.74,9.488203202,9.07704,4.02872,9.930923421,1.12704,0.32872,1.174,7.95,3.7,8.768836867
29/09/2020 08:00,10.25176,-1.13782,10.31470879,1.00176,0.29218,1.0435,9.25,-1.43,9.359882478,10.22176,0.89218,10.26062194,1.00176,0.29218,1.0435,9.22,0.6,9.239502151
29/09/2020 08:30,10.48512,-0.00684,10.48512223,1.00512,0.29316,1.047,9.48,-0.3,9.484745648,10.65512,-0.50684,10.66716781,1.00512,0.29316,1.047,9.65,-0.8,9.683103841
29/09/2020 09:00,10.524,0.0045,10.52400096,1.044,0.3045,1.0875,9.48,-0.3,9.484745648,10.694,-0.5155,10.70641753,1.044,0.3045,1.0875,9.65,-0.82,9.684776714
29/09/2020 09:30,10.48656,-0.07142,10.4868032,1.12656,0.32858,1.1735,9.36,-0.4,9.36854311,10.64656,-0.58142,10.66242416,1.12656,0.32858,1.1735,9.52,-0.91,9.563393749
29/09/2020 10:00,10.54608,-0.07406,10.54634004,1.18608,0.34594,1.2355,9.36,-0.42,9.369418338,10.70608,-0.58406,10.72199958,1.18608,0.34594,1.2355,9.52,-0.93,9.565317559
29/09/2020 10:30,10.40296,-0.13122,10.40378755,1.57296,0.45878,1.6385,8.83,-0.59,8.84968926,10.44296,-0.64122,10.46262762,1.57296,0.45878,1.6385,8.87,-1.1,8.937947192
29/09/2020 11:00,10.33152,-0.07164,10.33176838,2.05152,0.59836,2.137,8.28,-0.67,8.30706326,10.31152,-0.57164,10.32735286,2.05152,0.59836,2.137,8.26,-1.17,8.342451678
29/09/2020 11:30,10.26664,-0.07848,10.26693995,2.33664,0.68152,2.434,7.93,-0.76,7.966335418,10.22664,-0.58848,10.2435577,2.33664,0.68152,2.434,7.89,-1.27,7.991558046
29/09/2020 12:00,10.20616,-0.11112,10.20676489,2.39616,0.69888,2.496,7.81,-0.81,7.851891492,10.14616,-0.62112,10.16515385,2.39616,0.69888,2.496,7.75,-1.32,7.86160925
29/09/2020 12:30,10.1116,-0.2462,10.11459683,2.7216,0.7938,2.835,7.39,-1.04,7.462821182,10.1016,-0.3462,10.10753071,2.7216,0.7938,2.835,7.38,-1.14,7.467529712
29/09/2020 13:00,9.03032,-0.10324,9.030910131,2.80032,0.81676,2.917,6.23,-0.92,6.297563021,9.02032,-0.06324,9.02054168,2.80032,0.81676,2.917,6.22,-0.88,6.281942375
29/09/2020 13:30,9.22448,-0.22536,9.227232434,2.72448,0.79464,2.838,6.5,-1.02,6.579544057,9.22448,-0.17536,9.226146671,2.72448,0.79464,2.838,6.5,-0.97,6.571978393
29/09/2020 14:00,9.20992,-0.45294,9.221050973,2.14992,0.62706,2.2395,7.06,-1.08,7.142128534,9.20992,-0.41294,9.219172731,2.14992,0.62706,2.2395,7.06,-1.04,7.136189459
29/09/2020 14:30,9.54368,-0.52476,9.558096097,2.14368,0.62524,2.233,7.4,-1.15,7.488825008,9.55368,-0.48476,9.565970615,2.14368,0.62524,2.233,7.41,-1.11,7.492676424
29/09/2020 15:00,9.84752,-0.46614,9.858546376,1.96752,0.57386,2.0495,7.88,-1.04,7.948333159,9.87752,-0.42614,9.88670808,1.96752,0.57386,2.0495,7.91,-1,7.972960554
29/09/2020 15:30,9.68616,-0.39112,9.694053352,1.91616,0.55888,1.996,7.77,-0.95,7.8278605,9.70616,-0.35112,9.712508801,1.91616,0.55888,1.996,7.79,-0.91,7.842971376
29/09/2020 16:00,10.02176,-0.45032,10.03187229,1.78176,0.51968,1.856,8.24,-0.97,8.29689701,10.07176,-0.42032,10.08052669,1.78176,0.51968,1.856,8.29,-0.94,8.343122917
29/09/2020 16:30,10.35544,-0.30758,10.3600069,1.58544,0.46242,1.6515,8.77,-0.77,8.803737843,10.45544,-0.27758,10.45912407,1.58544,0.46242,1.6515,8.87,-0.74,8.900814569
29/09/2020 17:00,10.58864,-0.31498,10.59332382,1.86864,0.54502,1.9465,8.72,-0.86,8.762305633,10.68864,-0.27498,10.69217653,1.86864,0.54502,1.9465,8.82,-0.82,8.8580359
29/09/2020 17:30,10.33392,0.06406,10.33411855,1.69392,0.49406,1.7645,8.64,-0.43,8.650693614,10.42392,0.09406,10.42434437,1.69392,0.49406,1.7645,8.73,-0.4,8.739158998
29/09/2020 18:00,10.3096,0.2103,10.31174468,1.5096,0.4403,1.5725,8.8,-0.23,8.803005169,10.3896,0.0703,10.38983784,1.5096,0.4403,1.5725,8.88,-0.37,8.887704991
29/09/2020 18:30,10.40736,0.17548,10.40883929,1.28736,0.37548,1.341,9.12,-0.2,9.122192719,10.54736,0.14548,10.54836326,1.28736,0.37548,1.341,9.26,-0.23,9.262855931
29/09/2020 19:00,10.47512,0.30566,10.47957857,1.18512,0.34566,1.2345,9.29,-0.04,9.290086114,10.64512,0.10566,10.64564436,1.18512,0.34566,1.2345,9.46,-0.24,9.463043908
29/09/2020 19:30,10.50368,0.68274,10.52584569,1.00368,0.29274,1.0455,9.5,0.39,9.508001893,10.70368,-0.02726,10.70371471,1.00368,0.29274,1.0455,9.7,-0.32,9.705276915
29/09/2020 20:00,10.21384,0.85112,10.2492406,1.20384,0.35112,1.254,9.01,0.5,9.023862809,10.31384,0.13112,10.31467343,1.20384,0.35112,1.254,9.11,-0.22,9.112656034
29/09/2020 20:30,9.82904,0.92472,9.872443183,1.31904,0.38472,1.374,8.51,0.54,8.527115573,9.86904,0.16472,9.87041454,1.31904,0.38472,1.374,8.55,-0.22,8.552829941
29/09/2020 21:00,9.72592,0.74506,9.754416141,1.04592,0.30506,1.0895,8.68,0.44,8.691144919,9.79592,0.21506,9.798280433,1.04592,0.30506,1.0895,8.75,-0.09,8.750462845
29/09/2020 21:30,9.18992,0.82956,9.227285592,1.12992,0.32956,1.177,8.06,0.5,8.075493793,9.15992,0.15956,9.161309612,1.12992,0.32956,1.177,8.03,-0.17,8.0317993
29/09/2020 22:00,8.71936,0.94648,8.770579411,1.11936,0.32648,1.166,7.6,0.62,7.625247537,8.65936,0.49648,8.673581037,1.11936,0.32648,1.166,7.54,0.17,7.541916202
29/09/2020 22:30,8.12352,1.07186,8.193928304,1.10352,0.32186,1.1495,7.02,0.75,7.059950425,8.05352,0.57186,8.073797635,1.10352,0.32186,1.1495,6.95,0.25,6.954494949
29/09/2020 23:00,7.3084,0.2762,7.313617231,1.3584,0.3962,1.415,5.95,-0.12,5.951209961,7.0984,1.9562,7.363015754,1.3584,0.3962,1.415,5.74,1.56,5.948209815
29/09/2020 23:30,6.73792,1.21856,6.847222386,1.05792,0.30856,1.102,5.68,0.91,5.752434267,6.72792,1.24856,6.842792529,1.05792,0.30856,1.102,5.67,0.94,5.747390712
30/09/2020 00:00,6.56432,1.24876,6.682042996,1.02432,0.29876,1.067,5.54,0.95,5.620862923,6.55432,1.28876,6.67982133,1.02432,0.29876,1.067,5.53,0.99,5.617917764
30/09/2020 00:30,6.36232,1.26026,6.485936405,1.13232,0.33026,1.1795,5.23,0.93,5.312042922,6.35232,1.30026,6.484030032,1.13232,0.33026,1.1795,5.22,0.97,5.30935966
30/09/2020 01:00,6.28984,1.25912,6.414629405,1.05984,0.30912,1.104,5.23,0.95,5.315580871,6.27984,1.27912,6.408786032,1.05984,0.30912,1.104,5.22,0.97,5.30935966
30/09/2020 01:30,6.43928,1.28604,6.566446969,1.04928,0.30604,1.093,5.39,0.98,5.478366545,6.44928,1.30604,6.580193994,1.04928,0.30604,1.093,5.4,1,5.491812087
30/09/2020 02:00,6.72504,1.25772,6.841638883,1.05504,0.30772,1.099,5.67,0.95,5.749034702,6.72504,1.28772,6.847217376,1.05504,0.30772,1.099,5.67,0.98,5.754068126
30/09/2020 02:30,6.7188,1.2559,6.835170682,1.0488,0.3059,1.0925,5.67,0.95,5.749034702,6.7188,1.2759,6.838873756,1.0488,0.3059,1.0925,5.67,0.97,5.752373423
30/09/2020 03:00,6.78224,1.24232,6.895080739,1.00224,0.29232,1.044,5.78,0.95,5.857550683,6.79224,1.27232,6.910377877,1.00224,0.29232,1.044,5.79,0.98,5.872350466
30/09/2020 03:30,6.56424,1.24332,6.680949888,1.07424,0.31332,1.119,5.49,0.93,5.568213358,6.57424,1.27332,6.696415116,1.07424,0.31332,1.119,5.5,0.96,5.583153231
30/09/2020 04:00,6.3648,1.3339,6.503073754,1.3848,0.4039,1.4425,4.98,0.93,5.066093169,6.3748,1.3639,6.519071886,1.3848,0.4039,1.4425,4.99,0.96,5.081505682
30/09/2020 04:30,6.40248,1.62364,6.605146251,2.65248,0.77364,2.763,3.75,0.85,3.845126786,6.40248,1.66364,6.615092456,2.65248,0.77364,2.763,3.75,0.89,3.854166577
30/09/2020 05:00,6.3768,1.2274,6.493850091,1.1568,0.3374,1.205,5.22,0.89,5.29532813,6.3668,1.2774,6.493681005,1.1568,0.3374,1.205,5.21,0.94,5.294119379
30/09/2020 05:30,6.5928,1.1729,6.696320352,1.3128,0.3829,1.3675,5.28,0.79,5.338773267,6.5828,1.2129,6.693607566,1.3128,0.3829,1.3675,5.27,0.83,5.334960169
30/09/2020 06:00,6.95784,1.06062,7.038213712,1.16784,0.34062,1.2165,5.79,0.72,5.834595102,6.94784,1.11062,7.036047005,1.16784,0.34062,1.2165,5.78,0.77,5.831063368
30/09/2020 06:30,8.17648,0.78314,8.213898797,1.17648,0.34314,1.2255,7,0.44,7.013814939,8.17648,0.80314,8.215829785,1.17648,0.34314,1.2255,7,0.46,7.015098004
30/09/2020 07:00,8.716,0.778,8.75065369,1.296,0.378,1.35,7.42,0.4,7.430773849,8.716,0.818,8.754300657,1.296,0.378,1.35,7.42,0.44,7.433034374
30/09/2020 07:30,9.7616,-0.7212,9.788205351,1.1616,0.3388,1.21,8.6,-1.06,8.665079342,9.7216,1.3988,9.82171818,1.1616,0.3388,1.21,8.56,1.06,8.625381151
30/09/2020 08:00,10.06096,-0.69472,10.08491705,1.32096,0.38528,1.376,8.74,-1.08,8.806474891,10.01096,0.73528,10.03792592,1.32096,0.38528,1.376,8.69,0.35,8.697045475
