Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/09/2020 08:30,9.94088,-0.01266,9.940888061,1.43088,0.41734,1.4905,8.51,-0.43,8.520856764,10.00088,-0.11266,10.00151454,1.43088,0.41734,1.4905,8.57,-0.53,8.586372925
30/09/2020 09:00,9.75312,0.04716,9.753234017,1.53312,0.44716,1.597,8.22,-0.4,8.229726605,9.74312,-0.45284,9.753637855,1.53312,0.44716,1.597,8.21,-0.9,8.259182768
30/09/2020 09:30,9.70472,0.12846,9.705570166,1.67472,0.48846,1.7445,8.03,-0.36,8.038065688,9.67472,-0.37154,9.68185153,1.67472,0.48846,1.7445,8,-0.86,8.046092219
30/09/2020 10:00,9.782,0.131,9.782877133,1.752,0.511,1.825,8.03,-0.38,8.038986254,9.752,-0.369,9.758978686,1.752,0.511,1.825,8,-0.88,8.048254469
30/09/2020 10:30,9.44056,0.18308,9.442335061,1.93056,0.56308,2.011,7.51,-0.38,7.519607703,9.38056,-0.31692,9.385912007,1.93056,0.56308,2.011,7.45,-0.88,7.501793119
30/09/2020 11:00,9.5004,-0.0178,9.500416675,2.0304,0.5922,2.115,7.47,-0.61,7.494864909,9.4804,-0.1478,9.481552035,2.0304,0.5922,2.115,7.45,-0.74,7.486661472
30/09/2020 11:30,9.76216,-0.16312,9.763522725,1.77216,0.51688,1.846,7.99,-0.68,8.018883962,9.80216,-0.12312,9.802933194,1.77216,0.51688,1.846,8.03,-0.64,8.055463984
30/09/2020 12:00,10.01048,-0.23986,10.01335322,1.92048,0.56014,2.0005,8.09,-0.8,8.129458777,10.05048,-0.19986,10.05246697,1.92048,0.56014,2.0005,8.13,-0.76,8.165445487
30/09/2020 12:30,9.87384,-0.12888,9.874681078,1.92384,0.56112,2.004,7.95,-0.69,7.979887217,9.91384,-0.08888,9.914238407,1.92384,0.56112,2.004,7.99,-0.65,8.016395699
30/09/2020 13:00,9.69968,-0.00426,9.699680935,1.45968,0.42574,1.5205,8.24,-0.43,8.251212032,9.75968,0.04574,9.759787183,1.45968,0.42574,1.5205,8.3,-0.38,8.308694242
30/09/2020 13:30,9.42592,0.11756,9.426653075,2.18592,0.63756,2.277,7.24,-0.52,7.258650012,9.43592,0.16756,9.437407621,2.18592,0.63756,2.277,7.25,-0.47,7.26521851
30/09/2020 14:00,9.56216,-0.01312,9.562169001,2.25216,0.65688,2.346,7.31,-0.67,7.340640299,9.58216,0.02688,9.582197702,2.25216,0.65688,2.346,7.33,-0.63,7.357023855
30/09/2020 14:30,9.94344,-0.24608,9.946484525,1.45344,0.42392,1.514,8.49,-0.67,8.516395951,10.01344,-0.20608,10.01556037,1.45344,0.42392,1.514,8.56,-0.63,8.583152102
30/09/2020 15:00,9.87816,-0.20512,9.880289429,1.38816,0.40488,1.446,8.49,-0.61,8.511885808,9.94816,-0.16512,9.94953024,1.38816,0.40488,1.446,8.56,-0.57,8.578956813
30/09/2020 15:30,9.76424,-0.04418,9.76433995,1.49424,0.43582,1.5565,8.27,-0.48,8.283918155,9.81424,-0.00418,9.81424089,1.49424,0.43582,1.5565,8.32,-0.44,8.331626492
30/09/2020 16:00,9.94392,-0.06344,9.944122364,1.63392,0.47656,1.702,8.31,-0.54,8.327526644,9.98392,-0.02344,9.983947516,1.63392,0.47656,1.702,8.35,-0.5,8.364956665
30/09/2020 16:30,10.24408,-0.00756,10.24408279,1.41408,0.41244,1.473,8.83,-0.42,8.839983032,10.35408,0.03244,10.35413082,1.41408,0.41244,1.473,8.94,-0.38,8.948072418
30/09/2020 17:00,10.64928,0.06354,10.64946956,1.34928,0.39354,1.4055,9.3,-0.33,9.305852997,10.82928,0.09354,10.82968398,1.34928,0.39354,1.4055,9.48,-0.3,9.484745648
30/09/2020 17:30,10.8144,0.1642,10.81564649,1.2144,0.3542,1.265,9.6,-0.19,9.601880024,11.0544,0.1742,11.05577247,1.2144,0.3542,1.265,9.84,-0.18,9.841646204
30/09/2020 18:00,10.77792,0.52356,10.79062902,1.17792,0.34356,1.227,9.6,0.18,9.601687352,11.04792,0.53356,11.06079665,1.17792,0.34356,1.227,9.87,0.19,9.871828605
30/09/2020 18:30,10.7288,0.5759,10.74424545,1.2888,0.3759,1.3425,9.44,0.2,9.442118406,10.9488,0.6059,10.96555225,1.2888,0.3759,1.3425,9.66,0.23,9.662737707
30/09/2020 19:00,10.63416,0.54788,10.64826424,1.12416,0.32788,1.171,9.51,0.22,9.512544349,10.86416,0.58788,10.88005402,1.12416,0.32788,1.171,9.74,0.26,9.743469608
30/09/2020 19:30,10.53992,0.53206,10.55334077,1.06992,0.31206,1.1145,9.47,0.22,9.472555094,10.75992,0.55206,10.77407298,1.06992,0.31206,1.1145,9.69,0.24,9.692971681
30/09/2020 20:00,10.27112,0.64616,10.29142501,1.22112,0.35616,1.272,9.05,0.29,9.054645217,10.43112,0.68616,10.45366347,1.22112,0.35616,1.272,9.21,0.33,9.215910156
30/09/2020 20:30,10.10464,0.69052,10.12820652,1.30464,0.38052,1.359,8.8,0.31,8.805458534,10.23464,0.73052,10.26067812,1.30464,0.38052,1.359,8.93,0.35,8.936856271
30/09/2020 21:00,9.67336,0.70098,9.698725001,1.20336,0.35098,1.2535,8.47,0.35,8.477228321,9.75336,0.75098,9.7822289,1.20336,0.35098,1.2535,8.55,0.4,8.559351611
30/09/2020 21:30,9.13056,0.95308,9.180168158,1.21056,0.35308,1.261,7.92,0.6,7.942694757,9.13056,0.68308,9.156075808,1.21056,0.35308,1.261,7.92,0.33,7.926872019
30/09/2020 22:00,8.77032,1.23426,8.856743795,1.18032,0.34426,1.2295,7.59,0.89,7.642002355,8.71032,0.72426,8.740379114,1.18032,0.34426,1.2295,7.53,0.38,7.539582217
30/09/2020 22:30,8.06728,1.31254,8.173357196,1.27728,0.37254,1.3305,6.79,0.94,6.854757472,8.00728,0.80254,8.047397309,1.27728,0.37254,1.3305,6.73,0.43,6.743723007
30/09/2020 23:00,7.49552,1.17286,7.58672661,1.17552,0.34286,1.2245,6.32,0.83,6.374268585,7.46552,0.95286,7.52608338,1.17552,0.34286,1.2245,6.29,0.61,6.319509475
30/09/2020 23:30,6.9328,1.2129,7.038099335,1.0728,0.3129,1.1175,5.86,0.9,5.928709809,6.9328,1.2529,7.045102856,1.0728,0.3129,1.1175,5.86,0.94,5.934913647
01/10/2020 00:00,6.30624,1.20932,6.421146144,1.26624,0.36932,1.319,5.04,0.84,5.109520525,6.29624,1.25932,6.420944245,1.26624,0.36932,1.319,5.03,0.89,5.108130774
01/10/2020 00:30,6.00264,1.23452,6.128272726,1.35264,0.39452,1.409,4.65,0.84,4.725261898,6.00264,1.28452,6.138540429,1.35264,0.39452,1.409,4.65,0.89,4.734405982
01/10/2020 01:00,5.94248,1.24614,6.071732327,1.39248,0.40614,1.4505,4.55,0.84,4.626888804,5.95248,1.26614,6.085649402,1.39248,0.40614,1.4505,4.56,0.86,4.640387915
01/10/2020 01:30,6.36656,1.18858,6.476558395,1.36656,0.39858,1.4235,5,0.79,5.062025286,6.37656,1.21858,6.491953069,1.36656,0.39858,1.4235,5.01,0.82,5.076662289
01/10/2020 02:00,6.76472,1.15846,6.863196504,1.43472,0.41846,1.4945,5.33,0.74,5.381124418,6.78472,1.18846,6.888023131,1.43472,0.41846,1.4945,5.35,0.77,5.405127196
01/10/2020 02:30,6.95456,1.10258,7.04141942,1.17456,0.34258,1.2235,5.78,0.76,5.829751281,6.97456,1.12258,7.064323963,1.17456,0.34258,1.2235,5.8,0.78,5.852213257
01/10/2020 03:00,6.78264,0.48202,6.79974622,1.41264,0.41202,1.4715,5.37,0.07,5.370456219,6.62264,1.94202,6.901507245,1.41264,0.41202,1.4715,5.21,1.53,5.430009208
01/10/2020 03:30,7.08736,-2.24952,7.435792628,1.40736,0.41048,1.466,5.68,-2.66,6.272001276,6.17736,4.69048,7.756312217,1.40736,0.41048,1.466,4.77,4.28,6.408689414
01/10/2020 04:00,6.47488,1.22934,6.59054989,1.33488,0.38934,1.3905,5.14,0.84,5.208185865,6.48488,1.25934,6.606027993,1.33488,0.38934,1.3905,5.15,0.87,5.222968505
01/10/2020 04:30,6.378,1.1715,6.484697082,1.308,0.3815,1.3625,5.07,0.79,5.131179202,6.388,1.2015,6.50001125,1.308,0.3815,1.3625,5.08,0.82,5.145755532
01/10/2020 05:00,6.426,1.1855,6.53443848,1.356,0.3955,1.4125,5.07,0.79,5.131179202,6.436,1.1155,6.53195501,1.356,0.3955,1.4125,5.08,0.72,5.130769923
01/10/2020 05:30,6.7052,1.2786,6.826018239,1.1952,0.3486,1.245,5.51,0.93,5.587933428,6.6252,0.8086,6.674362067,1.1952,0.3486,1.245,5.43,0.46,5.449449513
01/10/2020 06:00,6.99752,1.24886,7.108089578,1.12752,0.32886,1.1745,5.87,0.92,5.941658018,6.91752,0.76886,6.960117,1.12752,0.32886,1.1745,5.79,0.44,5.806694412
01/10/2020 06:30,7.8328,1.0829,7.907302211,1.0728,0.3129,1.1175,6.76,0.77,6.803712222,7.7528,0.6429,7.779410534,1.0728,0.3129,1.1175,6.68,0.33,6.68814623
01/10/2020 07:00,8.54064,0.63102,8.563919538,1.10064,0.32102,1.1465,7.44,0.31,7.446455533,8.53064,0.61102,8.552494621,1.10064,0.32102,1.1465,7.43,0.29,7.435657335
01/10/2020 07:30,9.4288,0.5059,9.442362218,1.2888,0.3759,1.3425,8.14,0.13,8.141038017,9.4488,0.0859,9.449190455,1.2888,0.3759,1.3425,8.16,-0.29,8.16515156
01/10/2020 08:00,10.23872,-3.64454,10.86802922,1.21872,0.35546,1.2695,9.02,-4,9.867137376,9.80872,3.78546,10.51383353,1.21872,0.35546,1.2695,8.59,3.43,9.249486472
01/10/2020 08:30,10.438,-0.3285,10.44316792,1.308,0.3815,1.3625,9.13,-0.71,9.157565179,10.588,-0.2785,10.59166211,1.308,0.3815,1.3625,9.28,-0.66,9.303440224
01/10/2020 09:00,10.15664,-0.25098,10.1597405,1.43664,0.41902,1.4965,8.72,-0.67,8.745701801,10.26664,-0.22098,10.26901792,1.43664,0.41902,1.4965,8.83,-0.64,8.853163276
01/10/2020 09:30,11.14208,-0.46356,11.15171891,1.70208,0.49644,1.773,9.44,-0.96,9.488688002,11.35208,-0.43356,11.36035627,1.70208,0.49644,1.773,9.65,-0.93,9.694709898
01/10/2020 10:00,9.63616,-0.16862,9.6376352,1.61616,0.47138,1.6835,8.02,-0.64,8.045495634,9.66616,-0.13862,9.667153906,1.61616,0.47138,1.6835,8.05,-0.61,8.073078719
01/10/2020 10:30,9.62816,-0.28012,9.632234019,1.50816,0.43988,1.571,8.12,-0.72,8.151858684,9.66816,-0.24012,9.67114137,1.50816,0.43988,1.571,8.16,-0.68,8.188284314
01/10/2020 11:00,9.81032,-0.31074,9.815240081,1.54032,0.44926,1.6045,8.27,-0.76,8.304847982,9.86032,-0.27074,9.864036225,1.54032,0.44926,1.6045,8.32,-0.72,8.351095736
01/10/2020 11:30,9.94104,-0.24428,9.944040879,1.63104,0.47572,1.699,8.31,-0.72,8.341133017,9.99104,-0.20428,9.993128169,1.63104,0.47572,1.699,8.36,-0.68,8.38760991
01/10/2020 12:00,9.79616,-0.16112,9.797484902,1.91616,0.55888,1.996,7.88,-0.72,7.912825033,9.81616,-0.12112,9.816907212,1.91616,0.55888,1.996,7.9,-0.68,7.929211815
01/10/2020 12:30,9.87736,-0.05452,9.877510466,1.52736,0.44548,1.591,8.35,-0.5,8.364956665,9.93736,-0.01452,9.937370608,1.52736,0.44548,1.591,8.41,-0.46,8.422570866
01/10/2020 13:00,9.72568,0.07124,9.725940911,1.61568,0.47124,1.683,8.11,-0.4,8.119858373,9.75568,0.10124,9.756205297,1.61568,0.47124,1.683,8.14,-0.37,8.148404752
01/10/2020 13:30,9.53528,-0.03346,9.535338707,1.80528,0.52654,1.8805,7.73,-0.56,7.75025806,9.55528,0.00654,9.555282238,1.80528,0.52654,1.8805,7.75,-0.52,7.767425571
01/10/2020 14:00,9.31952,-0.14014,9.320573601,1.91952,0.55986,1.9995,7.4,-0.7,7.433034374,9.30952,-0.10014,9.310058574,1.91952,0.55986,1.9995,7.39,-0.66,7.419413723
01/10/2020 14:30,9.23184,-0.10238,9.232407674,2.39184,0.69762,2.4915,6.84,-0.8,6.886624718,9.22184,-0.06238,9.222050978,2.39184,0.69762,2.4915,6.83,-0.76,6.872153956
01/10/2020 15:00,9.05432,-0.19374,9.056392541,2.76432,0.80626,2.8795,6.29,-1,6.368995211,9.04432,-0.14374,9.045462147,2.76432,0.80626,2.8795,6.28,-0.95,6.351448654
01/10/2020 15:30,9.06352,-0.04064,9.063611113,2.12352,0.61936,2.212,6.94,-0.66,6.971312645,9.05352,-0.00064,9.053520023,2.12352,0.61936,2.212,6.93,-0.62,6.957679211
01/10/2020 16:00,9.11072,0.01146,9.110727208,2.13072,0.62146,2.2195,6.98,-0.61,7.006604028,9.10072,0.04146,9.100814439,2.13072,0.62146,2.2195,6.97,-0.58,6.994090363
01/10/2020 16:30,9.696,-0.0245,9.696030953,1.596,0.4655,1.6625,8.1,-0.49,8.114807453,9.726,0.0055,9.726001555,1.596,0.4655,1.6625,8.13,-0.46,8.143003132
01/10/2020 17:00,10.05832,0.05326,10.05846101,1.58832,0.46326,1.6545,8.47,-0.41,8.479917452,10.12832,0.09326,10.12874935,1.58832,0.46326,1.6545,8.54,-0.37,8.548011465
01/10/2020 17:30,10.03696,0.30828,10.04169321,1.77696,0.51828,1.851,8.26,-0.21,8.26266906,10.08696,0.32828,10.09230052,1.77696,0.51828,1.851,8.31,-0.19,8.312171798
01/10/2020 18:00,10.0836,0.6173,10.10247733,1.5336,0.4473,1.5975,8.55,0.17,8.551689891,10.1436,0.6273,10.16297822,1.5336,0.4473,1.5975,8.61,0.18,8.611881328
01/10/2020 18:30,10.32656,0.60108,10.3440388,1.06656,0.31108,1.111,9.26,0.29,9.264539924,10.48656,0.44108,10.49583213,1.06656,0.31108,1.111,9.42,0.13,9.420896985
01/10/2020 19:00,10.40152,0.65336,10.42201984,1.21152,0.35336,1.262,9.19,0.3,9.194895323,10.54152,0.46336,10.55169874,1.21152,0.35336,1.262,9.33,0.11,9.330648423
01/10/2020 19:30,10.43784,0.49562,10.44960014,1.04784,0.30562,1.0915,9.39,0.19,9.391922061,10.63784,0.50562,10.64984936,1.04784,0.30562,1.0915,9.59,0.2,9.592085279
01/10/2020 20:00,10.20088,0.54984,10.21568778,1.13088,0.32984,1.178,9.07,0.22,9.072667744,10.34088,0.57984,10.35712381,1.13088,0.32984,1.178,9.21,0.25,9.213392426
01/10/2020 20:30,10.01568,0.62624,10.03523903,1.01568,0.29624,1.058,9,0.33,9.006047968,10.14568,0.66624,10.16753158,1.01568,0.29624,1.058,9.13,0.37,9.137494186
01/10/2020 21:00,9.74104,0.72572,9.768036128,1.15104,0.33572,1.199,8.59,0.39,8.59884876,9.81104,0.76572,9.840875622,1.15104,0.33572,1.199,8.66,0.43,8.670668948
01/10/2020 21:30,9.45352,0.74436,9.482779772,1.04352,0.30436,1.087,8.41,0.44,8.421502241,9.48352,0.70436,9.509641139,1.04352,0.30436,1.087,8.44,0.4,8.449473356
01/10/2020 22:00,8.8968,0.7724,8.930266065,1.0368,0.3024,1.08,7.86,0.47,7.874039624,8.9068,0.8124,8.943773253,1.0368,0.3024,1.08,7.87,0.51,7.886507465
01/10/2020 22:30,8.12568,0.91874,8.177454289,1.19568,0.34874,1.2455,6.93,0.57,6.953402045,8.11568,0.95874,8.172113818,1.19568,0.34874,1.2455,6.92,0.61,6.946833811
01/10/2020 23:00,7.58896,0.98678,7.652845788,1.18896,0.34678,1.2385,6.4,0.64,6.431920398,7.56896,1.02678,7.638287285,1.18896,0.34678,1.2385,6.38,0.68,6.416135909
01/10/2020 23:30,6.64624,3.55682,7.538134693,1.32624,0.38682,1.3815,5.32,3.17,6.192842643,7.23624,-1.69318,7.43169078,1.32624,0.38682,1.3815,5.91,-2.08,6.265341172
02/10/2020 00:00,6.62784,0.94812,6.695311389,1.22784,0.35812,1.279,5.4,0.59,5.43213586,6.61784,0.99812,6.692686292,1.22784,0.35812,1.279,5.39,0.64,5.4278633
02/10/2020 00:30,6.54592,0.94506,6.61378916,1.28592,0.37506,1.3395,5.26,0.57,5.290793891,6.52592,0.98506,6.599846593,1.28592,0.37506,1.3395,5.24,0.61,5.275386242
02/10/2020 01:00,6.41832,0.98576,6.493577935,1.28832,0.37576,1.342,5.13,0.61,5.166139758,6.38832,0.92576,6.455049496,1.28832,0.37576,1.342,5.1,0.55,5.129571132
02/10/2020 01:30,6.734,1.1395,6.82973032,1.164,0.3395,1.2125,5.57,0.8,5.627157364,6.664,0.6695,6.697546286,1.164,0.3395,1.2125,5.5,0.33,5.509891106
02/10/2020 02:00,7.15296,1.17128,7.248222789,1.27296,0.37128,1.326,5.88,0.8,5.934172225,7.09296,0.67128,7.124654265,1.27296,0.37128,1.326,5.82,0.3,5.82772683
02/10/2020 02:30,7.27736,1.18298,7.372883442,1.10736,0.32298,1.1535,6.17,0.86,6.22964686,7.21736,0.69298,7.250552162,1.10736,0.32298,1.1535,6.11,0.37,6.121192694
02/10/2020 03:00,7.25576,1.17668,7.350552972,1.08576,0.31668,1.131,6.17,0.86,6.22964686,7.19576,0.68668,7.228450138,1.08576,0.31668,1.131,6.11,0.37,6.121192694
02/10/2020 03:30,7.14992,1.18956,7.248200397,1.12992,0.32956,1.177,6.02,0.86,6.081118318,7.08992,0.69956,7.124349079,1.12992,0.32956,1.177,5.96,0.37,5.971473855
02/10/2020 04:00,7.11768,1.16474,7.212349676,1.14768,0.33474,1.1955,5.97,0.83,6.027420676,7.06768,0.68474,7.100772454,1.14768,0.33474,1.1955,5.92,0.35,5.930337259
02/10/2020 04:30,6.8584,1.1912,6.961078077,1.2384,0.3612,1.29,5.62,0.83,5.680959426,6.8084,0.7112,6.845444909,1.2384,0.3612,1.29,5.57,0.35,5.580985576
02/10/2020 05:00,6.88088,1.16734,6.979197106,1.19088,0.34734,1.2405,5.69,0.82,5.74878248,6.82088,0.68734,6.855424148,1.19088,0.34734,1.2405,5.63,0.34,5.640257086
02/10/2020 05:30,6.83192,1.05806,6.91336545,1.50192,0.43806,1.5645,5.33,0.62,5.365938874,6.82192,1.02806,6.898949184,1.50192,0.43806,1.5645,5.32,0.59,5.352616183
02/10/2020 06:00,7.15624,0.96432,7.220919886,1.38624,0.40432,1.444,5.77,0.56,5.79711135,7.14624,0.99432,7.215082702,1.38624,0.40432,1.444,5.76,0.59,5.790138168
02/10/2020 06:30,8.51536,-0.59052,8.535811022,1.09536,0.31948,1.141,7.42,-0.91,7.475593622,8.32536,1.67948,8.493072012,1.09536,0.31948,1.141,7.23,1.36,7.356799576
02/10/2020 07:00,9.27176,0.29468,9.276441656,1.18176,0.34468,1.231,8.09,-0.05,8.09015451,9.29176,-0.03532,9.291827129,1.18176,0.34468,1.231,8.11,-0.38,8.118897708
02/10/2020 07:30,10.07464,0.10802,10.07521908,1.36464,0.39802,1.4215,8.71,-0.29,8.714826447,10.10464,-0.32198,10.10976858,1.36464,0.39802,1.4215,8.74,-0.72,8.769606605
02/10/2020 08:00,10.42376,-0.08682,10.42412156,1.55376,0.45318,1.6185,8.87,-0.54,8.886422227,10.50376,-0.40682,10.5116353,1.55376,0.45318,1.6185,8.95,-0.86,8.991223499
02/10/2020 08:30,10.42928,-0.44646,10.43883173,1.34928,0.39354,1.4055,9.08,-0.84,9.118771847,10.57928,-0.41646,10.58747393,1.34928,0.39354,1.4055,9.23,-0.81,9.265473544
02/10/2020 09:00,10.27952,-0.41514,10.28789933,1.55952,0.45486,1.6245,8.72,-0.87,8.76329276,10.37952,-0.37514,10.386297,1.55952,0.45486,1.6245,8.82,-0.83,8.858967208
02/10/2020 09:30,10.28656,-0.35142,10.29256103,1.60656,0.46858,1.6735,8.68,-0.82,8.718646684,10.38656,-0.32142,10.3915321,1.60656,0.46858,1.6735,8.78,-0.79,8.815469358
02/10/2020 10:00,9.94424,-0.20168,9.946284935,1.91424,0.55832,1.994,8.03,-0.76,8.065884948,9.98424,-0.16168,9.985548998,1.91424,0.55832,1.994,8.07,-0.72,8.102055295
02/10/2020 10:30,9.95,-0.3825,9.957349359,1.74,0.5075,1.8125,8.21,-0.89,8.258099055,10,-0.3425,10.00586359,1.74,0.5075,1.8125,8.26,-0.85,8.303619693
02/10/2020 11:00,9.91752,-0.32864,9.92296363,2.02752,0.59136,2.112,7.89,-0.92,7.943456427,9.95752,-0.28864,9.961702545,2.02752,0.59136,2.112,7.93,-0.88,7.978677835
02/10/2020 11:30,10.028,-0.291,10.03222134,1.848,0.539,1.925,8.18,-0.83,8.222000973,10.078,-0.251,10.08112519,1.848,0.539,1.925,8.23,-0.79,8.267829219
02/10/2020 12:00,10.28696,-0.22422,10.28940332,2.07696,0.60578,2.1635,8.21,-0.83,8.251848278,10.20696,-0.09422,10.20739486,2.07696,0.60578,2.1635,8.13,-0.7,8.160079656
02/10/2020 12:30,10.15824,-0.19468,10.16010532,2.17824,0.63532,2.269,7.98,-0.83,8.023048049,9.70824,0.16532,9.709647501,2.17824,0.63532,2.269,7.53,-0.47,7.544653736
02/10/2020 13:00,9.898,0.084,9.898356429,1.728,0.504,1.8,8.17,-0.42,8.180788471,9.948,0.124,9.948772789,1.728,0.504,1.8,8.22,-0.38,8.228778767
02/10/2020 13:30,9.74704,0.01622,9.747053496,1.66704,0.48622,1.7365,8.08,-0.47,8.093658011,9.78704,0.05622,9.787201472,1.66704,0.48622,1.7365,8.12,-0.43,8.131377497
02/10/2020 14:00,9.98288,-0.18666,9.984624933,1.38288,0.40334,1.4405,8.6,-0.59,8.620214614,10.07288,-0.15666,10.07409817,1.38288,0.40334,1.4405,8.69,-0.56,8.708025034
02/10/2020 14:30,9.7856,-0.2467,9.788709223,1.2456,0.3633,1.2975,8.54,-0.61,8.561757997,9.8556,-0.2167,9.857982058,1.2456,0.3633,1.2975,8.61,-0.58,8.629513312
02/10/2020 15:00,9.69176,-0.20782,9.693987882,1.24176,0.36218,1.2935,8.45,-0.57,8.469203032,9.76176,-0.17782,9.763379448,1.24176,0.36218,1.2935,8.52,-0.54,8.537095525
02/10/2020 15:30,9.67816,0.11738,9.678871786,1.32816,0.38738,1.3835,8.35,-0.27,8.354364129,9.73816,0.14738,9.739275181,1.32816,0.38738,1.3835,8.41,-0.24,8.413423798
02/10/2020 16:00,9.93,0.24,9.932899879,1.44,0.42,1.5,8.49,-0.18,8.491907913,10,0.25,10.00312451,1.44,0.42,1.5,8.56,-0.17,8.561687918
02/10/2020 16:30,10.28752,0.23386,10.29017776,1.48752,0.43386,1.5495,8.8,-0.2,8.802272434,10.40752,0.24386,10.41037657,1.48752,0.43386,1.5495,8.92,-0.19,8.922023313
02/10/2020 17:00,10.492,0.226,10.49443376,1.392,0.406,1.45,9.1,-0.18,9.101780046,10.652,0.246,10.65484021,1.392,0.406,1.45,9.26,-0.16,9.261382186
02/10/2020 17:30,10.74688,0.28284,10.75060129,1.58688,0.46284,1.653,9.16,-0.18,9.161768388,10.91688,0.28284,10.92054337,1.58688,0.46284,1.653,9.33,-0.18,9.331736173
02/10/2020 18:00,10.70648,0.53064,10.71962186,1.23648,0.36064,1.288,9.47,0.17,9.471525748,10.91648,0.53064,10.92936935,1.23648,0.36064,1.288,9.68,0.17,9.681492654
02/10/2020 18:30,10.70352,0.54436,10.7173536,1.28352,0.37436,1.337,9.42,0.17,9.421533845,10.91352,0.54436,10.92708775,1.28352,0.37436,1.337,9.63,0.17,9.631500402
02/10/2020 19:00,10.84336,0.60848,10.86041914,1.50336,0.43848,1.566,9.34,0.17,9.341546981,11.03336,0.60848,11.05012583,1.50336,0.43848,1.566,9.53,0.17,9.531516144
02/10/2020 19:30,10.54152,0.55836,10.55629716,1.33152,0.38836,1.387,9.21,0.17,9.211568813,10.71152,0.56836,10.72658817,1.33152,0.38836,1.387,9.38,0.18,9.38172692
02/10/2020 20:00,10.34672,0.61446,10.36494939,1.38672,0.40446,1.4445,8.96,0.21,8.9624606,10.48672,0.64446,10.50650394,1.38672,0.40446,1.4445,9.1,0.24,9.103164285
02/10/2020 20:30,9.83488,0.65184,9.856457782,1.51488,0.44184,1.578,8.32,0.21,8.322649818,9.89488,0.66184,9.916989584,1.51488,0.44184,1.578,8.38,0.22,8.382887331
02/10/2020 21:00,9.34416,0.70038,9.370371297,1.30416,0.38038,1.3585,8.04,0.32,8.046365639,9.37416,0.74038,9.403352501,1.30416,0.38038,1.3585,8.07,0.36,8.078025749
02/10/2020 21:30,8.92,0.81,8.956701402,1.44,0.42,1.5,7.48,0.39,7.490160212,8.94,0.85,8.980317366,1.44,0.42,1.5,7.5,0.43,7.512316554
02/10/2020 22:00,8.52384,0.84862,8.565979468,1.26384,0.36862,1.3165,7.26,0.48,7.275850466,8.53384,0.88862,8.579980807,1.26384,0.36862,1.3165,7.27,0.52,7.288573249
02/10/2020 22:30,7.956,1.0955,8.031068189,1.356,0.3955,1.4125,6.6,0.7,6.637017402,7.956,1.0755,8.028364482,1.356,0.3955,1.4125,6.6,0.68,6.634937829
02/10/2020 23:00,7.79408,0.51494,7.811072029,1.11408,0.32494,1.1605,6.68,0.19,6.68270155,7.65408,1.39494,7.780154128,1.11408,0.32494,1.1605,6.54,1.07,6.626952542
02/10/2020 23:30,7.58672,-2.33304,7.937341872,1.08672,0.31696,1.132,6.5,-2.65,7.019437299,6.71672,4.23696,7.941420377,1.08672,0.31696,1.132,5.63,3.92,6.860269674
03/10/2020 00:00,6.77232,1.08026,6.857935538,1.13232,0.33026,1.1795,5.64,0.75,5.689648495,6.76232,0.97026,6.831572019,1.13232,0.33026,1.1795,5.63,0.64,5.666259789
03/10/2020 00:30,6.59336,1.21598,6.704550951,1.08336,0.31598,1.1285,5.51,0.9,5.583018897,6.52336,0.74598,6.565874797,1.08336,0.31598,1.1285,5.44,0.43,5.456968023
03/10/2020 01:00,6.71176,1.20968,6.819900879,1.06176,0.30968,1.106,5.65,0.9,5.721232385,6.63176,0.73968,6.672882975,1.06176,0.30968,1.106,5.57,0.43,5.586573189
03/10/2020 01:30,6.79736,1.16548,6.896553241,1.04736,0.30548,1.091,5.75,0.86,5.813957344,6.72736,0.70548,6.764249744,1.04736,0.30548,1.091,5.68,0.4,5.694067088
03/10/2020 02:00,7.0236,1.2523,7.134368385,1.4136,0.4123,1.4725,5.61,0.84,5.672539114,6.9436,0.7823,6.98752991,1.4136,0.4123,1.4725,5.53,0.37,5.542364117
03/10/2020 02:30,7.15784,1.28562,7.27237872,1.28784,0.37562,1.3415,5.87,0.91,5.940117844,7.08784,0.80562,7.133477374,1.28784,0.37562,1.3415,5.8,0.43,5.815917812
03/10/2020 03:00,6.93048,1.30264,7.051838342,1.14048,0.33264,1.188,5.79,0.97,5.870689908,6.86048,0.83264,6.910823048,1.14048,0.33264,1.188,5.72,0.5,5.741811561
03/10/2020 03:30,6.72456,1.31758,6.852424699,1.29456,0.37758,1.3485,5.43,0.94,5.510762198,6.66456,0.84758,6.718240235,1.29456,0.37758,1.3485,5.37,0.47,5.390528731
03/10/2020 04:00,6.71976,1.31368,6.846964992,1.34976,0.39368,1.406,5.37,0.92,5.448238247,6.64976,0.84368,6.703066761,1.34976,0.39368,1.406,5.3,0.45,5.319069467
03/10/2020 04:30,6.48672,1.29446,6.614617377,1.38672,0.40446,1.4445,5.1,0.89,5.177074463,6.41672,0.82446,6.469469055,1.38672,0.40446,1.4445,5.03,0.42,5.047504334
03/10/2020 05:00,6.4636,1.2673,6.586666399,1.2936,0.3773,1.3475,5.17,0.89,5.24604613,6.3836,0.7973,6.43319798,1.2936,0.3773,1.3475,5.09,0.42,5.107298699
03/10/2020 05:30,6.72584,1.18962,6.83023568,1.09584,0.31962,1.1415,5.63,0.87,5.696823676,6.65584,0.71962,6.69462912,1.09584,0.31962,1.1415,5.56,0.4,5.57436992
03/10/2020 06:00,6.7992,1.1806,6.9009374,1.0992,0.3206,1.145,5.7,0.86,5.764512122,6.7292,0.7006,6.765572629,1.0992,0.3206,1.145,5.63,0.38,5.642809584
03/10/2020 06:30,7.20592,1.15006,7.297117311,1.16592,0.34006,1.2145,6.04,0.81,6.094070889,7.14592,0.68006,7.178206897,1.16592,0.34006,1.2145,5.98,0.34,5.989657753
03/10/2020 07:00,7.34032,1.16176,7.43168783,1.48032,0.43176,1.542,5.86,0.73,5.905294235,7.30032,0.90176,7.355803369,1.48032,0.43176,1.542,5.82,0.47,5.838946823
03/10/2020 07:30,7.77296,0.78628,7.812627177,1.39296,0.40628,1.451,6.38,0.38,6.391306596,7.77296,0.82628,7.816754173,1.39296,0.40628,1.451,6.38,0.42,6.393809506
03/10/2020 08:00,8.246,0.708,8.276338562,1.536,0.448,1.6,6.71,0.26,6.715035368,8.246,0.748,8.279856279,1.536,0.448,1.6,6.71,0.3,6.71670306
03/10/2020 08:30,8.55584,0.75712,8.589274055,1.63584,0.47712,1.704,6.92,0.28,6.925662423,8.54584,0.79712,8.582935489,1.63584,0.47712,1.704,6.91,0.32,6.917405583
03/10/2020 09:00,8.8692,0.7031,8.897025247,1.5192,0.4431,1.5825,7.35,0.26,7.354597202,8.8692,0.6231,8.891060806,1.5192,0.4431,1.5825,7.35,0.18,7.352203751
03/10/2020 09:30,9.08848,0.61414,9.109206148,1.48848,0.43414,1.5505,7.6,0.18,7.60213128,9.09848,0.63414,9.120552168,1.48848,0.43414,1.5505,7.61,0.2,7.612627667
03/10/2020 10:00,9.15976,0.68618,9.185425752,1.76976,0.51618,1.8435,7.39,0.17,7.391955086,9.15976,0.68618,9.185425752,1.76976,0.51618,1.8435,7.39,0.17,7.391955086
03/10/2020 10:30,9.36144,0.57292,9.378954963,1.38144,0.40292,1.439,7.98,0.17,7.981810572,9.38144,0.57292,9.398917693,1.38144,0.40292,1.439,8,0.17,8.001806046
03/10/2020 11:00,9.44904,0.69722,9.474728104,1.25904,0.36722,1.3115,8.19,0.33,8.196645655,9.45904,0.23722,9.462014112,1.25904,0.36722,1.3115,8.2,-0.13,8.201030423
03/10/2020 11:30,9.54464,0.55052,9.560503386,1.30464,0.38052,1.359,8.24,0.17,8.241753454,9.58464,0.55052,9.600437292,1.30464,0.38052,1.359,8.28,0.17,8.281744985
03/10/2020 12:00,9.6188,0.3934,9.626841486,1.3488,0.3934,1.405,8.27,0,8.27,9.6588,0.5634,9.675217672,1.3488,0.3934,1.405,8.31,0.17,8.311738687
03/10/2020 12:30,9.51896,0.62178,9.539245769,1.54896,0.45178,1.6135,7.97,0.17,7.971812843,9.52896,0.62178,9.549224526,1.54896,0.45178,1.6135,7.98,0.17,7.981810572
03/10/2020 13:00,9.55456,0.57758,9.572001643,1.29456,0.37758,1.3485,8.26,0.2,8.262420953,9.60456,0.59758,9.623132268,1.29456,0.37758,1.3485,8.31,0.22,8.312911644
03/10/2020 13:30,9.64408,0.59744,9.66256765,1.29408,0.37744,1.348,8.35,0.22,8.352897701,9.70408,0.61744,9.723703039,1.29408,0.37744,1.348,8.41,0.24,8.413423798
03/10/2020 14:00,9.4996,0.5853,9.517614,1.1496,0.3353,1.1975,8.35,0.25,8.353741677,9.5596,0.6253,9.580028823,1.1496,0.3353,1.1975,8.41,0.29,8.414998515
03/10/2020 14:30,9.36832,0.66076,9.39159323,1.16832,0.34076,1.217,8.2,0.32,8.206241527,9.41832,0.70076,9.444353668,1.16832,0.34076,1.217,8.25,0.36,8.25785081
03/10/2020 15:00,9.12992,0.68706,9.155735396,1.18992,0.34706,1.2395,7.94,0.34,7.947276263,9.13992,0.72706,9.168792388,1.18992,0.34706,1.2395,7.95,0.38,7.95907658
03/10/2020 15:30,9.25648,0.72314,9.28468381,1.17648,0.34314,1.2255,8.08,0.38,8.088930708,9.28648,0.76314,9.31778372,1.17648,0.34314,1.2255,8.11,0.42,8.12086818
03/10/2020 16:00,9.38688,0.68784,9.412047599,1.22688,0.35784,1.278,8.16,0.33,8.166670068,9.41688,0.72784,9.444965855,1.22688,0.35784,1.278,8.19,0.37,8.198353493
03/10/2020 16:30,9.6404,0.6172,9.660137059,1.1904,0.3472,1.24,8.45,0.27,8.454312509,9.7004,0.6572,9.722637091,1.1904,0.3472,1.24,8.51,0.31,8.515644427
03/10/2020 17:00,9.91344,0.61892,9.932741545,1.09344,0.31892,1.139,8.82,0.3,8.825100566,10.02344,0.64892,10.04442366,1.09344,0.31892,1.139,8.93,0.33,8.936095344
03/10/2020 17:30,10.2996,0.5403,10.31376189,1.0296,0.3003,1.0725,9.27,0.24,9.273106276,10.4696,0.5703,10.48512118,1.0296,0.3003,1.0725,9.44,0.27,9.443860439
03/10/2020 18:00,10.24664,0.51402,10.25952474,1.07664,0.31402,1.1215,9.17,0.2,9.172180766,10.40664,0.54402,10.42084996,1.07664,0.31402,1.1215,9.33,0.23,9.33283451
03/10/2020 18:30,10.2972,0.6221,10.31597481,1.2072,0.3521,1.2575,9.09,0.27,9.094009017,10.4472,0.6521,10.46753181,1.2072,0.3521,1.2575,9.24,0.3,9.244868847
03/10/2020 19:00,10.35624,0.54932,10.3707984,1.02624,0.29932,1.069,9.33,0.25,9.33334881,10.54624,0.57932,10.56213945,1.02624,0.29932,1.069,9.52,0.28,9.524116757
03/10/2020 19:30,10.14464,0.54802,10.15943141,1.12464,0.32802,1.1715,9.02,0.22,9.022682528,10.28464,0.57802,10.30087021,1.12464,0.32802,1.1715,9.16,0.25,9.163410937
03/10/2020 20:00,10.1472,0.5396,10.16153709,1.0272,0.2996,1.07,9.12,0.24,9.123157348,10.3072,0.5696,10.32292672,1.0272,0.2996,1.07,9.28,0.27,9.283926971
03/10/2020 20:30,9.50752,0.80386,9.541442629,1.00752,0.29386,1.0495,8.5,0.51,8.515286255,9.53752,0.56386,9.554173216,1.00752,0.29386,1.0495,8.53,0.27,8.534272084
03/10/2020 21:00,8.93832,1.07326,9.002524726,1.34832,0.39326,1.4045,7.59,0.68,7.620400252,8.87832,0.57326,8.896808026,1.34832,0.39326,1.4045,7.53,0.18,7.532151087
03/10/2020 21:30,9.00424,1.04332,9.06448314,1.07424,0.31332,1.119,7.93,0.73,7.963529368,9.00424,0.86332,9.045532566,1.07424,0.31332,1.119,7.93,0.55,7.949050258
03/10/2020 22:00,8.608,0.9315,8.658253649,1.068,0.3115,1.1125,7.54,0.62,7.565447773,8.628,0.9715,8.682522459,1.068,0.3115,1.1125,7.56,0.66,7.588754839
03/10/2020 22:30,7.96456,0.94758,8.02073088,1.05456,0.30758,1.0985,6.91,0.64,6.939574915,7.97456,0.98758,8.035478919,1.05456,0.30758,1.0985,6.92,0.68,6.953330137
03/10/2020 23:00,7.45768,0.92724,7.515102461,1.08768,0.31724,1.133,6.37,0.61,6.399140567,7.44768,0.97724,7.511520179,1.08768,0.31724,1.133,6.36,0.66,6.39415358
03/10/2020 23:30,7.09768,1.04724,7.174522493,1.08768,0.31724,1.133,6.01,0.73,6.054172115,7.09768,1.08724,7.180470194,1.08768,0.31724,1.133,6.01,0.77,6.059125349
04/10/2020 00:00,6.63224,1.05732,6.715990843,1.12224,0.32732,1.169,5.51,0.73,5.558147173,6.63224,1.09732,6.722404228,1.12224,0.32732,1.169,5.51,0.77,5.563542037
04/10/2020 00:30,6.25048,1.07514,6.342272956,1.32048,0.38514,1.3755,4.93,0.69,4.978051828,6.24048,1.12514,6.341098537,1.32048,0.38514,1.3755,4.92,0.74,4.975339184
04/10/2020 01:00,6.20224,1.48982,6.378663234,2.98224,0.86982,3.1065,3.22,0.62,3.27914623,6.19224,1.53982,6.380821409,2.98224,0.86982,3.1065,3.21,0.67,3.279176726
04/10/2020 01:30,6.44824,1.12032,6.544838883,1.33824,0.39032,1.394,5.11,0.73,5.161879503,6.44824,1.16032,6.551804454,1.33824,0.39032,1.394,5.11,0.77,5.167688071
04/10/2020 02:00,6.97872,1.00046,7.050067592,1.09872,0.32046,1.1445,5.88,0.68,5.919189134,6.97872,1.04046,7.055855005,1.09872,0.32046,1.1445,5.88,0.72,5.923917623
04/10/2020 02:30,7.01864,1.19502,7.119647481,1.86864,0.54502,1.9465,5.15,0.65,5.190857347,7.01864,1.23502,7.126470504,1.86864,0.54502,1.9465,5.15,0.69,5.196017706
04/10/2020 03:00,6.9204,1.1322,7.012404224,1.5504,0.4522,1.615,5.37,0.68,5.412882781,6.9104,1.1722,7.009114138,1.5504,0.4522,1.615,5.36,0.72,5.40814201
04/10/2020 03:30,6.94264,1.05452,7.022269049,1.11264,0.32452,1.159,5.83,0.73,5.875525508,6.94264,1.09452,7.028387027,1.11264,0.32452,1.159,5.83,0.77,5.880629218
04/10/2020 04:00,6.70504,1.40022,6.849684478,1.47504,0.43022,1.5365,5.23,0.97,5.319191668,6.64504,1.04022,6.725965674,1.47504,0.43022,1.5365,5.17,0.61,5.20586208
04/10/2020 04:30,6.59064,1.48102,6.754994882,1.82064,0.53102,1.8965,4.77,0.95,4.863681733,6.51064,1.02102,6.590213582,1.82064,0.53102,1.8965,4.69,0.49,4.715527542
04/10/2020 05:00,6.46952,1.43486,6.626727114,1.55952,0.45486,1.6245,4.91,0.98,5.006845314,6.38952,0.96486,6.461959505,1.55952,0.45486,1.6245,4.83,0.51,4.856850832
04/10/2020 05:30,6.56768,1.33724,6.702434737,1.32768,0.38724,1.383,5.24,0.95,5.325420171,6.48768,0.86724,6.54538746,1.32768,0.38724,1.383,5.16,0.48,5.182277492
04/10/2020 06:00,6.6168,1.3299,6.74912411,1.3368,0.3899,1.3925,5.28,0.94,5.363021536,6.5368,0.8499,6.591819495,1.3368,0.3899,1.3925,5.2,0.46,5.220306504
04/10/2020 06:30,7.39944,1.21692,7.49884035,1.18944,0.34692,1.239,6.21,0.87,6.2706459,7.31944,0.74692,7.35745142,1.18944,0.34692,1.239,6.13,0.4,6.143036708
04/10/2020 07:00,7.25784,1.24312,7.363531001,1.34784,0.39312,1.404,5.91,0.85,5.97081234,7.17784,0.77312,7.219356038,1.34784,0.39312,1.404,5.83,0.38,5.842371094
04/10/2020 07:30,7.81144,1.20542,7.903899813,1.32144,0.38542,1.3765,6.49,0.82,6.541597664,7.74144,0.73542,7.776293195,1.32144,0.38542,1.3765,6.42,0.35,6.42953342
04/10/2020 08:00,7.9424,1.3682,8.05938515,1.5024,0.4382,1.565,6.44,0.93,6.506804131,7.8724,0.9082,7.924614123,1.5024,0.4382,1.565,6.37,0.47,6.387315555
04/10/2020 08:30,8.15424,1.31082,8.258927234,1.61424,0.47082,1.6815,6.54,0.84,6.593724289,8.09424,1.00082,8.155878975,1.61424,0.47082,1.6815,6.48,0.53,6.501638255
04/10/2020 09:00,8.30768,0.97974,8.365251786,1.50768,0.43974,1.5705,6.8,0.54,6.821407479,8.30768,1.01974,8.370030863,1.50768,0.43974,1.5705,6.8,0.58,6.824690469
04/10/2020 09:30,8.89992,0.86456,8.941814134,1.48992,0.43456,1.552,7.41,0.43,7.422465898,8.90992,0.90456,8.955719022,1.48992,0.43456,1.552,7.42,0.47,7.434870544
04/10/2020 10:00,8.7752,0.8286,8.814233546,1.6752,0.4886,1.745,7.1,0.34,7.108136183,8.7752,0.8686,8.818083749,1.6752,0.4886,1.745,7.1,0.38,7.110161742
04/10/2020 10:30,8.9308,0.8394,8.970160589,1.7808,0.5194,1.855,7.15,0.32,7.157157257,8.9308,0.8794,8.973992033,1.7808,0.5194,1.855,7.15,0.36,7.1590572
04/10/2020 11:00,9.16808,0.77944,9.201153058,1.67808,0.48944,1.748,7.49,0.29,7.49561205,9.17808,0.81944,9.21458813,1.67808,0.48944,1.748,7.5,0.33,7.50725649
04/10/2020 11:30,9.23912,0.78016,9.272000216,1.74912,0.51016,1.822,7.49,0.27,7.494864909,9.24912,0.82016,9.285412387,1.74912,0.51016,1.822,7.5,0.31,7.506403933
04/10/2020 12:00,9.30512,0.74066,9.334550629,1.78512,0.52066,1.8595,7.52,0.22,7.523217397,9.31512,0.77066,9.346944819,1.78512,0.52066,1.8595,7.53,0.25,7.534148923
04/10/2020 12:30,11.3048,-2.7836,11.64246245,1.5648,0.4564,1.63,9.74,-3.24,10.26475523,11.2148,3.3764,11.71203723,1.5648,0.4564,1.63,9.65,2.92,10.08210791
04/10/2020 13:00,9.8108,-3.0256,10.26674496,1.9008,0.5544,1.98,7.91,-3.58,8.682424777,8.9608,4.5844,10.06541902,1.9008,0.5544,1.98,7.06,4.03,8.129237357
04/10/2020 13:30,9.41552,-2.98714,9.878006998,2.13552,0.62286,2.2245,7.28,-3.61,8.125915333,8.53552,4.65286,9.721327474,2.13552,0.62286,2.2245,6.4,4.03,7.56312766
04/10/2020 14:00,9.35576,-3.06832,9.846056713,1.68576,0.49168,1.756,7.67,-3.56,8.455915089,8.47576,4.59168,9.639607502,1.68576,0.49168,1.756,6.79,4.1,7.931840896
04/10/2020 14:30,9.54296,-3.01372,10.00752686,1.87296,0.54628,1.951,7.67,-3.56,8.455915089,8.66296,4.64628,9.830299782,1.87296,0.54628,1.951,6.79,4.1,7.931840896
04/10/2020 15:00,9.55056,-2.94692,9.994875377,1.45056,0.42308,1.511,8.1,-3.37,8.773078137,8.70056,4.65308,9.866655857,1.45056,0.42308,1.511,7.25,4.23,8.3937715
04/10/2020 15:30,9.72248,-2.89636,10.14472861,1.45248,0.42364,1.513,8.27,-3.32,8.911526244,8.90248,4.69364,10.06401543,1.45248,0.42364,1.513,7.45,4.27,8.586931932
04/10/2020 16:00,9.45432,-2.82374,9.866999253,1.80432,0.52626,1.8795,7.65,-3.35,8.351347197,8.57432,4.77626,9.814867449,1.80432,0.52626,1.8795,6.77,4.25,7.993459827
04/10/2020 16:30,9.88056,-2.89192,10.29507976,1.81056,0.52808,1.886,8.07,-3.42,8.764776095,9.03056,4.70808,10.18415589,1.81056,0.52808,1.886,7.22,4.18,8.342709392
04/10/2020 17:00,10.22512,-3.00434,10.65735135,1.42512,0.41566,1.4845,8.8,-3.42,9.44120755,9.47512,4.56566,10.51775405,1.42512,0.41566,1.4845,8.05,4.15,9.056765427
04/10/2020 17:30,10.4764,-1.8348,10.63585671,1.2864,0.3752,1.34,9.19,-2.21,9.451994499,10.0464,3.5252,10.64693327,1.2864,0.3752,1.34,8.76,3.15,9.309140669
04/10/2020 18:00,10.36264,0.81202,10.39440639,1.17264,0.34202,1.2215,9.19,0.47,9.20201065,10.54264,0.84202,10.57621179,1.17264,0.34202,1.2215,9.37,0.5,9.383330965
04/10/2020 18:30,10.2416,0.8613,10.27775307,1.1016,0.3213,1.1475,9.14,0.54,9.155937964,10.3916,0.8913,10.42975389,1.1016,0.3213,1.1475,9.29,0.57,9.307470118
04/10/2020 19:00,10.2116,0.8663,10.24828036,1.2216,0.3563,1.2725,8.99,0.51,9.004454453,10.3416,0.8963,10.38036821,1.2216,0.3563,1.2725,9.12,0.54,9.135972855
04/10/2020 19:30,10.26216,0.86188,10.29828942,1.17216,0.34188,1.221,9.09,0.52,9.104861339,10.40216,0.89188,10.44032483,1.17216,0.34188,1.221,9.23,0.55,9.246372262
04/10/2020 20:00,10.11648,0.84064,10.15134687,0.99648,0.29064,1.038,9.12,0.55,9.136569378,10.26648,0.87064,10.3033308,0.99648,0.29064,1.038,9.27,0.58,9.288126829
04/10/2020 20:30,9.49504,0.84522,9.532585245,1.11504,0.32522,1.1615,8.38,0.52,8.396118151,9.54504,0.87522,9.585082089,1.11504,0.32522,1.1615,8.43,0.55,8.447922822
04/10/2020 21:00,8.96224,0.96732,9.014291642,1.36224,0.39732,1.419,7.6,0.57,7.621345026,8.97224,1.00732,9.028609206,1.36224,0.39732,1.419,7.61,0.61,7.634408949
04/10/2020 21:30,8.87752,1.01636,8.935510562,1.18752,0.34636,1.237,7.69,0.67,7.719132076,8.88752,1.04636,8.948903899,1.18752,0.34636,1.237,7.7,0.7,7.731752712
04/10/2020 22:00,8.366,1.0655,8.433578496,1.356,0.3955,1.4125,7.01,0.67,7.041945754,8.356,1.0955,8.427505933,1.356,0.3955,1.4125,7,0.7,7.034912935
04/10/2020 22:30,7.93064,1.07602,8.003303683,1.22064,0.35602,1.2715,6.71,0.72,6.748518356,7.91064,1.05602,7.980814711,1.22064,0.35602,1.2715,6.69,0.7,6.726522133
04/10/2020 23:00,7.56656,0.80358,7.609111055,1.00656,0.29358,1.0485,6.56,0.51,6.57979483,7.54656,0.69358,7.578365328,1.00656,0.29358,1.0485,6.54,0.4,6.552220997
04/10/2020 23:30,6.76048,0.80014,6.807665815,1.20048,0.35014,1.2505,5.56,0.45,5.578180707,6.74048,0.84014,6.792636149,1.20048,0.35014,1.2505,5.54,0.49,5.56162746
05/10/2020 00:00,6.5028,-0.1046,6.503641211,1.2528,0.3654,1.305,5.25,-0.47,5.270996111,6.2128,2.3754,6.651421577,1.2528,0.3654,1.305,4.96,2.01,5.351794092
05/10/2020 00:30,6.09256,1.19408,6.208471181,1.04256,0.30408,1.086,5.05,0.89,5.12782605,6.08256,1.23408,6.206487702,1.04256,0.30408,1.086,5.04,0.93,5.125085365
05/10/2020 01:00,5.91888,1.25134,6.049710096,1.23888,0.36134,1.2905,4.68,0.89,4.763874474,5.90888,1.29134,6.048340421,1.23888,0.36134,1.2905,4.67,0.93,4.761701377
05/10/2020 01:30,6.4316,1.2063,6.543748028,1.2216,0.3563,1.2725,5.21,0.85,5.278882457,6.4116,1.2463,6.5316061,1.2216,0.3563,1.2725,5.19,0.89,5.265757305
05/10/2020 02:00,7.23128,1.08204,7.311786444,1.00128,0.29204,1.043,6.23,0.79,6.279888534,7.22128,1.12204,7.307931212,1.00128,0.29204,1.043,6.22,0.83,6.275133465
05/10/2020 02:30,6.97344,1.12642,7.063829517,1.15344,0.33642,1.2015,5.82,0.79,5.873372115,6.96344,1.16642,7.060455527,1.15344,0.33642,1.2015,5.81,0.83,5.868986284
05/10/2020 03:00,7.12192,1.16306,7.216263095,1.14192,0.33306,1.1895,5.98,0.83,6.037325567,7.11192,1.20306,7.212957746,1.14192,0.33306,1.1895,5.97,0.87,6.033058926
05/10/2020 03:30,7.18752,1.14386,7.277970833,1.00752,0.29386,1.0495,6.18,0.85,6.238180825,7.17752,1.19386,7.276131874,1.00752,0.29386,1.0495,6.17,0.9,6.2352947
05/10/2020 04:00,6.74248,1.20364,6.849071893,1.21248,0.35364,1.263,5.53,0.85,5.594944146,6.73248,1.25364,6.848204159,1.21248,0.35364,1.263,5.52,0.9,5.592888341
05/10/2020 04:30,6.67856,1.10208,6.768880557,1.37856,0.40208,1.436,5.3,0.7,5.346026562,6.65856,1.14208,6.755795142,1.37856,0.40208,1.436,5.28,0.74,5.331603886
05/10/2020 05:00,6.47368,0.97274,6.546354394,1.00368,0.29274,1.0455,5.47,0.68,5.512104861,6.46368,1.01274,6.542537845,1.00368,0.29274,1.0455,5.46,0.72,5.507267925
05/10/2020 05:30,6.7924,1.0057,6.86644961,1.3224,0.3857,1.3775,5.47,0.62,5.505024977,6.7824,1.0557,6.864069657,1.3224,0.3857,1.3775,5.46,0.67,5.500954463
05/10/2020 06:00,7.0916,0.9388,7.153470207,1.1616,0.3388,1.21,5.93,0.6,5.960276839,7.0816,0.9788,7.148923555,1.1616,0.3388,1.21,5.92,0.64,5.954494101
05/10/2020 06:30,8.38904,0.68722,8.41714105,1.01904,0.29722,1.0615,7.37,0.39,7.380311647,8.38904,0.72722,8.420501235,1.01904,0.29722,1.0615,7.37,0.43,7.38253344
05/10/2020 07:00,9.03856,0.62458,9.060114075,1.07856,0.31458,1.1235,7.96,0.31,7.966034145,9.05856,0.62458,9.080066599,1.07856,0.31458,1.1235,7.98,0.31,7.986019033
05/10/2020 07:30,9.81008,-2.82456,10.20861444,1.15008,0.33544,1.198,8.66,-3.16,9.218524828,9.50008,2.92544,9.940307802,1.15008,0.33544,1.198,8.35,2.59,8.742459608
05/10/2020 08:00,10.54752,-2.42864,10.8235147,1.06752,0.31136,1.112,9.48,-2.74,9.868029185,10.37752,2.15136,10.59817301,1.06752,0.31136,1.112,9.31,1.84,9.490084299
05/10/2020 08:30,10.40104,-0.17928,10.40258499,1.27104,0.37072,1.324,9.13,-0.55,9.146551263,10.52104,-0.53928,10.53485195,1.27104,0.37072,1.324,9.25,-0.91,9.294654378
05/10/2020 09:00,10.24216,-0.13062,10.24299288,1.71216,0.49938,1.7835,8.53,-0.63,8.553233307,10.25216,-0.64062,10.2721555,1.71216,0.49938,1.7835,8.54,-1.14,8.615753014
05/10/2020 09:30,10.00984,-0.04088,10.00992348,2.01984,0.58912,2.104,7.99,-0.63,8.014798812,9.96984,-0.55088,9.985047741,2.01984,0.58912,2.104,7.95,-1.14,8.031319941
05/10/2020 10:00,10.09424,-0.11668,10.09491433,1.79424,0.52332,1.869,8.3,-0.64,8.32463813,10.07424,-0.62668,10.09371286,1.79424,0.52332,1.869,8.28,-1.15,8.359479649
05/10/2020 10:30,9.73752,-0.13114,9.738403024,1.84752,0.53886,1.9245,7.89,-0.67,7.918396302,9.68752,-0.64114,9.708712801,1.84752,0.53886,1.9245,7.84,-1.18,7.928303728
05/10/2020 11:00,10.07384,-0.16888,10.07525547,2.40384,0.70112,2.504,7.67,-0.87,7.719183895,10.01384,-0.66888,10.03615424,2.40384,0.70112,2.504,7.61,-1.37,7.732334706
05/10/2020 11:30,10.21048,-0.17736,10.21202029,2.10048,0.61264,2.188,8.11,-0.79,8.148386343,10.18048,-0.68736,10.20365801,2.10048,0.61264,2.188,8.08,-1.3,8.183911045
05/10/2020 12:00,10.4296,-0.1947,10.43141717,2.1096,0.6153,2.1975,8.32,-0.81,8.359336098,10.4196,-0.7047,10.443403,2.1096,0.6153,2.1975,8.31,-1.32,8.414184452
05/10/2020 12:30,9.9744,-0.1558,9.975616723,1.9344,0.5642,2.015,8.04,-0.72,8.072174428,9.9344,-0.6658,9.956685844,1.9344,0.5642,2.015,8,-1.23,8.094003954
05/10/2020 13:00,9.32936,0.21148,9.33175663,2.67936,0.78148,2.791,6.65,-0.57,6.674383867,9.25936,-0.29852,9.264170864,2.67936,0.78148,2.791,6.58,-1.08,6.668043191
05/10/2020 13:30,9.3084,0.1937,9.310415149,2.6184,0.7637,2.7275,6.69,-0.57,6.714238602,9.2384,-0.3163,9.24381308,2.6184,0.7637,2.7275,6.62,-1.08,6.70751817
05/10/2020 14:00,9.776,-0.087,9.776387114,2.376,0.693,2.475,7.4,-0.78,7.440994557,9.736,-0.597,9.754286494,2.376,0.693,2.475,7.36,-1.29,7.472195126
05/10/2020 14:30,9.65416,-0.07712,9.654468023,1.96416,0.57288,2.046,7.69,-0.65,7.717421849,9.61416,-0.58712,9.632070515,1.96416,0.57288,2.046,7.65,-1.16,7.7374479
05/10/2020 15:00,10.05368,-0.02726,10.05371696,1.72368,0.50274,1.7955,8.33,-0.53,8.346843715,10.05368,-0.53726,10.06802512,1.72368,0.50274,1.7955,8.33,-1.04,8.394670929
05/10/2020 15:30,9.42296,0.30128,9.427775178,1.99296,0.58128,2.076,7.43,-0.28,7.435274037,9.37296,-0.09872,9.373479866,1.99296,0.58128,2.076,7.38,-0.68,7.411261701
05/10/2020 16:00,9.6192,0.1106,9.619835809,1.3392,0.3906,1.395,8.28,-0.28,8.284732947,9.6292,-0.1094,9.629821442,1.3392,0.3906,1.395,8.29,-0.5,8.30506472
05/10/2020 16:30,10.51536,0.04448,10.51545407,1.21536,0.35448,1.266,9.3,-0.31,9.305165232,10.70536,0.08448,10.70569333,1.21536,0.35448,1.266,9.49,-0.27,9.493840108
05/10/2020 17:00,10.50552,0.03286,10.50557139,1.17552,0.34286,1.2245,9.33,-0.31,9.335148633,10.70552,0.07286,10.70576793,1.17552,0.34286,1.2245,9.53,-0.27,9.533823997
05/10/2020 17:30,10.34824,0.36282,10.35459847,1.27824,0.37282,1.3315,9.07,-0.01,9.070005513,10.49824,0.46282,10.50843687,1.27824,0.37282,1.3315,9.22,0.09,9.220439252
05/10/2020 18:00,10.4276,0.6793,10.44970288,1.1976,0.3493,1.2475,9.23,0.33,9.235897358,10.6076,0.7193,10.63195985,1.1976,0.3493,1.2475,9.41,0.37,9.417271367
05/10/2020 18:30,10.51088,0.74484,10.53723802,1.25088,0.36484,1.303,9.26,0.38,9.267793696,10.70088,0.78484,10.72962285,1.25088,0.36484,1.303,9.45,0.42,9.459328729
05/10/2020 19:00,10.64344,0.98142,10.68859206,1.51344,0.44142,1.5765,9.13,0.54,9.14595539,10.79344,0.82142,10.8246514,1.51344,0.44142,1.5765,9.28,0.38,9.287776914
05/10/2020 19:30,10.5016,1.1538,10.56479328,1.2816,0.3738,1.335,9.22,0.78,9.25293467,10.6416,0.5438,10.65548539,1.2816,0.3738,1.335,9.36,0.17,9.361543676
05/10/2020 20:00,10.10256,1.15658,10.16854935,1.22256,0.35658,1.2735,8.88,0.8,8.915963212,10.18256,0.52658,10.19616666,1.22256,0.35658,1.2735,8.96,0.17,8.961612578
05/10/2020 20:30,9.70472,1.29346,9.79053773,1.55472,0.45346,1.6195,8.15,0.84,8.193173988,9.69472,0.65346,9.716717854,1.55472,0.45346,1.6195,8.14,0.2,8.142456632
05/10/2020 21:00,9.35392,1.34156,9.449635051,1.51392,0.44156,1.577,7.84,0.9,7.891489086,9.33392,0.65156,9.356633636,1.51392,0.44156,1.577,7.82,0.21,7.822819185
05/10/2020 21:30,9.10736,1.28298,9.197284591,1.34736,0.39298,1.4035,7.76,0.89,7.81087063,9.07736,0.63298,9.099402631,1.34736,0.39298,1.4035,7.73,0.24,7.733724846
05/10/2020 22:00,8.52384,1.03112,8.585980247,2.16384,0.63112,2.254,6.36,0.4,6.372566202,8.51384,1.05112,8.578480332,2.16384,0.63112,2.254,6.35,0.42,6.363874606
05/10/2020 22:30,7.99656,0.83858,8.040409707,1.36656,0.39858,1.4235,6.63,0.44,6.644584261,7.99656,0.87858,8.044679897,1.36656,0.39858,1.4235,6.63,0.48,6.647352857
05/10/2020 23:00,7.38208,0.93144,7.440610566,1.34208,0.39144,1.398,6.04,0.54,6.064091028,7.38208,0.98144,7.447034954,1.34208,0.39144,1.398,6.04,0.59,6.068747812
05/10/2020 23:30,6.83944,0.29192,6.845667009,1.30944,0.38192,1.364,5.53,-0.09,5.53073232,6.60944,2.06192,6.92359814,1.30944,0.38192,1.364,5.3,1.68,5.559892085
06/10/2020 00:00,6.98792,-2.58644,7.451221229,1.17792,0.34356,1.227,5.81,-2.93,6.506996235,6.11792,5.11356,7.973546325,1.17792,0.34356,1.227,4.94,4.77,6.86705905
06/10/2020 00:30,6.63408,-2.60756,7.128140473,1.41408,0.41244,1.473,5.22,-3.02,6.030655022,5.75408,4.95244,7.591844216,1.41408,0.41244,1.473,4.34,4.54,6.280700598
06/10/2020 01:00,6.56544,-2.45508,7.009452204,1.52544,0.44492,1.589,5.04,-2.9,5.814774286,5.63544,4.66492,7.315713403,1.52544,0.44492,1.589,4.11,4.22,5.89071303
06/10/2020 01:30,6.80536,-2.26552,7.172552238,1.21536,0.35448,1.266,5.59,-2.62,6.173532214,6.08536,4.19448,7.390890934,1.21536,0.35448,1.266,4.87,3.84,6.201814251
06/10/2020 02:00,6.7352,1.0036,6.809561807,1.3152,0.3836,1.37,5.42,0.62,5.455346002,6.7452,1.0236,6.822424789,1.3152,0.3836,1.37,5.43,0.64,5.467586305
06/10/2020 02:30,6.8072,1.1296,6.90028753,1.5072,0.4396,1.57,5.3,0.69,5.344726373,6.8072,1.1596,6.905262052,1.5072,0.4396,1.57,5.3,0.72,5.348682081
06/10/2020 03:00,6.70152,1.29336,6.825185008,1.69152,0.49336,1.762,5.01,0.8,5.073470213,6.71152,1.32336,6.840744287,1.69152,0.49336,1.762,5.02,0.83,5.088152907
06/10/2020 03:30,6.68712,1.20166,6.794229953,1.37712,0.40166,1.4345,5.31,0.8,5.369925512,6.68712,1.23166,6.799600007,1.37712,0.40166,1.4345,5.31,0.83,5.374476719
06/10/2020 04:00,6.58992,1.18456,6.695537917,1.24992,0.36456,1.302,5.34,0.82,5.402591971,6.59992,1.21456,6.710745115,1.24992,0.36456,1.302,5.35,0.85,5.417102547
06/10/2020 04:30,6.95288,1.00584,7.025258316,1.08288,0.31584,1.128,5.87,0.69,5.910414537,6.96288,1.03584,7.039507255,1.08288,0.31584,1.128,5.88,0.72,5.923917623
06/10/2020 05:00,6.5944,0.9942,6.668923826,1.2144,0.3542,1.265,5.38,0.64,5.417933185,6.5844,1.0442,6.666684108,1.2144,0.3542,1.265,5.37,0.69,5.414148132
06/10/2020 05:30,6.97896,0.92678,7.040227542,1.18896,0.34678,1.2385,5.79,0.58,5.818977573,6.96896,0.96678,7.035699471,1.18896,0.34678,1.2385,5.78,0.62,5.81315749
06/10/2020 06:00,7.43616,0.82638,7.481936878,1.01616,0.29638,1.0585,6.42,0.53,6.441839799,7.43616,0.86638,7.486460435,1.01616,0.29638,1.0585,6.42,0.57,6.445254068
06/10/2020 06:30,8.08376,0.63568,8.108715361,1.25376,0.36568,1.306,6.83,0.27,6.835334666,8.08376,0.67568,8.111949162,1.25376,0.36568,1.306,6.83,0.31,6.83703152
06/10/2020 07:00,8.4824,0.6707,8.508874676,1.4424,0.4207,1.5025,7.04,0.25,7.044437522,8.4724,0.7007,8.501325911,1.4424,0.4207,1.5025,7.03,0.28,7.035573893
06/10/2020 07:30,9.3736,0.6398,9.395409571,1.2336,0.3598,1.285,8.14,0.28,8.144814301,9.3936,0.0798,9.39393895,1.2336,0.3598,1.285,8.16,-0.28,8.164802508
06/10/2020 08:00,10.1388,-0.1341,10.13968679,1.0488,0.3059,1.0925,9.09,-0.44,9.100642834,10.2788,-0.1841,10.28044854,1.0488,0.3059,1.0925,9.23,-0.49,9.242997349
06/10/2020 08:30,10.16712,-0.03084,10.16716677,1.19712,0.34916,1.247,8.97,-0.38,8.978045444,10.23712,-0.54084,10.25139668,1.19712,0.34916,1.247,9.04,-0.89,9.083705191
06/10/2020 09:00,10.62408,-0.02756,10.62411575,1.41408,0.41244,1.473,9.21,-0.44,9.220504325,10.74408,-0.54756,10.75802384,1.41408,0.41244,1.473,9.33,-0.96,9.379259033
06/10/2020 09:30,11.06424,-0.08168,11.06454149,1.43424,0.41832,1.494,9.63,-0.5,9.642971534,11.25424,-0.60168,11.27031219,1.43424,0.41832,1.494,9.82,-1.02,9.872831407
06/10/2020 10:00,11.12768,0.00474,11.12768101,1.62768,0.47474,1.6955,9.5,-0.47,9.51161921,11.29768,-0.51526,11.30942378,1.62768,0.47474,1.6955,9.67,-0.99,9.720545252
06/10/2020 10:30,11.19248,-0.11386,11.19305913,1.87248,0.54614,1.9505,9.32,-0.66,9.343339874,11.33248,-0.62386,11.34963895,1.87248,0.54614,1.9505,9.46,-1.17,9.532077423
06/10/2020 11:00,11.1276,-0.1407,11.12848949,1.9176,0.5593,1.9975,9.21,-0.7,9.236563214,11.2476,-0.6507,11.26640654,1.9176,0.5593,1.9975,9.33,-1.21,9.408134778
06/10/2020 11:30,10.8552,-0.0214,10.85522109,2.1552,0.6286,2.245,8.7,-0.65,8.724247819,10.8952,-0.5314,10.90815149,2.1552,0.6286,2.245,8.74,-1.16,8.816643352
06/10/2020 12:00,10.95944,-0.05808,10.9595939,2.02944,0.59192,2.114,8.93,-0.65,8.953624964,11.02944,-0.56808,11.04406001,2.02944,0.59192,2.114,9,-1.16,9.074447642
06/10/2020 12:30,11.13656,-0.04642,11.13665674,1.96656,0.57358,2.0485,9.17,-0.62,9.190935752,11.25656,-0.55642,11.27030373,1.96656,0.57358,2.0485,9.29,-1.13,9.358472098
