Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/10/2020 13:00,10.92744,0.08592,10.92777778,2.31744,0.67592,2.414,8.61,-0.59,8.630191191,10.95744,-0.42408,10.9656434,2.31744,0.67592,2.414,8.64,-1.1,8.709741672
06/10/2020 13:30,11.00368,-0.07226,11.00391726,1.60368,0.46774,1.6705,9.4,-0.54,9.415497863,11.16368,-0.59226,11.17937937,1.60368,0.46774,1.6705,9.56,-1.06,9.618586175
06/10/2020 14:00,11.06584,-0.04288,11.06592308,2.11584,0.61712,2.204,8.95,-0.66,8.974302201,11.14584,-0.56288,11.16004405,2.11584,0.61712,2.204,9.03,-1.18,9.106772205
06/10/2020 14:30,11.20568,-0.26126,11.20872522,2.39568,0.69874,2.4955,8.81,-0.96,8.862149852,11.30568,-0.35126,11.31113539,2.39568,0.69874,2.4955,8.91,-1.05,8.971655366
06/10/2020 15:00,10.84392,-0.30594,10.84823489,2.41392,0.70406,2.5145,8.43,-1.01,8.49028857,10.91392,-0.26594,10.91715961,2.41392,0.70406,2.5145,8.5,-0.97,8.555168029
06/10/2020 15:30,10.09144,0.12292,10.09218859,2.10144,0.61292,2.189,7.99,-0.49,8.005010931,10.16144,0.15292,10.16259059,2.10144,0.61292,2.189,8.06,-0.46,8.073115879
06/10/2020 16:00,9.19928,0.35354,9.206070989,2.78928,0.81354,2.9055,6.41,-0.46,6.426484264,9.18928,0.39354,9.197703009,2.78928,0.81354,2.9055,6.4,-0.42,6.413766444
06/10/2020 16:30,10.03232,0.20776,10.03447103,1.43232,0.41776,1.492,8.6,-0.21,8.602563571,10.11232,0.08776,10.11270081,1.43232,0.41776,1.492,8.68,-0.33,8.686270776
06/10/2020 17:00,10.43816,0.28238,10.44197887,1.68816,0.49238,1.7585,8.75,-0.21,8.752519637,10.51816,0.23238,10.5207267,1.68816,0.49238,1.7585,8.83,-0.26,8.83382703
06/10/2020 17:30,10.3176,0.7068,10.34178108,1.4976,0.4368,1.56,8.82,0.27,8.824131685,10.4176,0.7268,10.44292239,1.4976,0.4368,1.56,8.92,0.29,8.924712881
06/10/2020 18:00,10.4844,0.7267,10.50955452,1.3944,0.4067,1.4525,9.09,0.32,9.095630819,10.6244,0.7667,10.65202818,1.3944,0.4067,1.4525,9.23,0.36,9.237017917
06/10/2020 18:30,10.60328,0.73804,10.62893456,1.19328,0.34804,1.243,9.41,0.39,9.41807836,10.80328,0.76804,10.83054681,1.19328,0.34804,1.243,9.61,0.42,9.619173561
06/10/2020 19:00,10.6844,-1.0108,10.73210697,1.0944,0.3192,1.14,9.59,-1.33,9.681787025,10.6544,2.4192,10.92560149,1.0944,0.3192,1.14,9.56,2.1,9.787931344
06/10/2020 19:30,10.69256,-3.28842,11.18680229,1.10256,0.32158,1.1485,9.59,-3.61,10.24696052,10.27256,4.49158,11.21159132,1.10256,0.32158,1.1485,9.17,4.17,10.07361901
06/10/2020 20:00,10.3884,-0.3738,10.39512294,1.1184,0.3262,1.165,9.27,-0.7,9.296391773,10.3984,1.5662,10.51568852,1.1184,0.3262,1.165,9.28,1.24,9.362478304
06/10/2020 20:30,9.81488,0.72684,9.841756236,1.39488,0.40684,1.453,8.42,0.32,8.426078566,9.86488,0.76684,9.894640014,1.39488,0.40684,1.453,8.47,0.36,8.477647079
06/10/2020 21:00,9.51392,0.68906,9.538840467,1.09392,0.31906,1.1395,8.42,0.37,8.428125533,9.56392,0.71906,9.590913046,1.09392,0.31906,1.1395,8.47,0.4,8.47943984
06/10/2020 21:30,9.53152,0.74836,9.56085332,1.09152,0.31836,1.137,8.44,0.43,8.450946693,9.56152,0.60836,9.580854169,1.09152,0.31836,1.137,8.47,0.29,8.474963127
06/10/2020 22:00,9.03584,0.59962,9.055713591,1.09584,0.31962,1.1415,7.94,0.28,7.944935494,9.06584,0.63962,9.088375468,1.09584,0.31962,1.1415,7.97,0.32,7.976421503
06/10/2020 22:30,8.45464,0.84802,8.497062754,1.12464,0.32802,1.1715,7.33,0.52,7.348421599,8.44464,0.71802,8.475110468,1.12464,0.32802,1.1715,7.32,0.39,7.330381982
06/10/2020 23:00,7.68304,0.93922,7.740235,1.16304,0.33922,1.2115,6.52,0.6,6.54754916,7.67304,0.97922,7.735270819,1.16304,0.33922,1.2115,6.51,0.64,6.541383646
06/10/2020 23:30,7.28128,0.01454,7.281294517,1.18128,0.34454,1.2305,6.1,-0.33,6.108919708,7.01128,2.31454,7.383437049,1.18128,0.34454,1.2305,5.83,1.97,6.153844327
07/10/2020 00:00,7.21936,-2.24602,7.560672235,1.17936,0.34398,1.2285,6.04,-2.59,6.571887096,6.27936,4.75398,7.875956313,1.17936,0.34398,1.2285,5.1,4.41,6.742262232
07/10/2020 00:30,7.0104,-2.2003,7.34758656,1.1304,0.3297,1.1775,5.88,-2.53,6.401195201,6.0904,4.7797,7.741996141,1.1304,0.3297,1.1775,4.96,4.45,6.663640146
07/10/2020 01:00,6.744,-2.1905,7.090826909,1.164,0.3395,1.2125,5.58,-2.53,6.126769132,5.834,4.7895,7.548169728,1.164,0.3395,1.2125,4.67,4.45,6.450689886
07/10/2020 01:30,7.1668,-2.1701,7.488147718,1.3368,0.3899,1.3925,5.83,-2.56,6.36729927,6.2768,4.7999,7.901725017,1.3368,0.3899,1.3925,4.94,4.41,6.622061613
07/10/2020 02:00,7.4568,-2.1101,7.749605684,1.5768,0.4599,1.6425,5.88,-2.57,6.417109941,6.5468,4.8399,8.141573696,1.5768,0.4599,1.6425,4.97,4.38,6.624598101
07/10/2020 02:30,7.7472,-2.2054,8.054992055,1.1472,0.3346,1.195,6.6,-2.54,7.071888008,6.8472,4.7446,8.330388766,1.1472,0.3346,1.195,5.7,4.41,7.20680928
07/10/2020 03:00,7.51448,-2.23036,7.838489357,1.16448,0.33964,1.213,6.35,-2.57,6.850357655,6.61448,4.74964,8.143121379,1.16448,0.33964,1.213,5.45,4.41,7.01074889
07/10/2020 03:30,7.57296,-2.18872,7.882906723,1.27296,0.37128,1.326,6.3,-2.56,6.800264701,6.66296,4.75128,8.183501549,1.27296,0.37128,1.326,5.39,4.38,6.945250175
07/10/2020 04:00,7.55024,-2.21868,7.869476793,1.17024,0.34132,1.219,6.38,-2.56,6.874445432,6.65024,4.69132,8.138438143,1.17024,0.34132,1.219,5.48,4.35,6.996634905
07/10/2020 04:30,7.28288,-2.32166,7.643981047,1.74288,0.50834,1.8155,5.54,-2.83,6.220972593,6.36288,4.63834,7.874035804,1.74288,0.50834,1.8155,4.62,4.13,6.196878246
07/10/2020 05:00,7.21136,-2.45002,7.616187435,1.37136,0.39998,1.4285,5.84,-2.85,6.498315166,6.28136,4.52998,7.744430402,1.37136,0.39998,1.4285,4.91,4.13,6.415995636
07/10/2020 05:30,7.39224,-2.35268,7.75759727,2.08224,0.60732,2.169,5.31,-2.96,6.079284497,6.47224,4.63732,7.962074315,2.08224,0.60732,2.169,4.39,4.03,5.95927848
07/10/2020 06:00,7.66576,-2.55582,8.080599746,1.62576,0.47418,1.6935,6.04,-3.03,6.757403347,6.74576,4.42418,8.067133732,1.62576,0.47418,1.6935,5.12,3.95,6.466598797
07/10/2020 06:30,8.72824,-2.91968,9.203624547,1.09824,0.32032,1.144,7.63,-3.24,8.289420969,7.80824,4.04032,8.791632249,1.09824,0.32032,1.144,6.71,3.72,7.672190039
07/10/2020 07:00,9.36368,-3.10726,9.86577761,1.48368,0.43274,1.5455,7.88,-3.54,8.638634151,8.46368,3.90274,9.32015336,1.48368,0.43274,1.5455,6.98,3.47,7.794953496
07/10/2020 07:30,10.23608,-1.32906,10.32200243,1.54608,0.45094,1.6105,8.69,-1.78,8.8704284,9.98608,1.25094,10.06412662,1.54608,0.45094,1.6105,8.44,0.8,8.477829911
07/10/2020 08:00,10.39176,-0.18532,10.39341231,1.90176,0.55468,1.981,8.49,-0.74,8.522188686,10.46176,-0.15532,10.46291291,1.90176,0.55468,1.981,8.56,-0.71,8.589394624
07/10/2020 08:30,10.51784,-0.36688,10.52423675,1.82784,0.53312,1.904,8.69,-0.9,8.736480985,10.61784,-0.32688,10.62287046,1.82784,0.53312,1.904,8.79,-0.86,8.831970335
07/10/2020 09:00,10.25272,-0.38504,10.25994752,1.90272,0.55496,1.982,8.35,-0.94,8.4027436,10.31272,-0.35504,10.31882974,1.90272,0.55496,1.982,8.41,-0.91,8.459089786
07/10/2020 09:30,9.78824,-0.25468,9.791552696,2.41824,0.70532,2.519,7.37,-0.96,7.43226076,9.80824,-0.22468,9.810813065,2.41824,0.70532,2.519,7.39,-0.93,7.448288394
07/10/2020 10:00,10.30184,-0.34988,10.30777975,2.09184,0.61012,2.179,8.21,-0.96,8.265936124,10.35184,-0.31988,10.35678109,2.09184,0.61012,2.179,8.26,-0.93,8.312189844
07/10/2020 10:30,9.93712,-0.41334,9.945712838,2.69712,0.78666,2.8095,7.24,-1.2,7.33877374,9.94712,-0.37334,9.954123721,2.69712,0.78666,2.8095,7.25,-1.16,7.342213563
07/10/2020 11:00,10.09168,-0.45826,10.10207936,2.85168,0.83174,2.9705,7.24,-1.29,7.354026108,10.10168,-0.41826,10.11033532,2.85168,0.83174,2.9705,7.25,-1.25,7.356969485
07/10/2020 11:30,9.81104,-0.55678,9.826826031,2.89104,0.84322,3.0115,6.92,-1.4,7.060198297,9.82104,-0.52678,9.835157541,2.89104,0.84322,3.0115,6.93,-1.37,7.064120611
07/10/2020 12:00,9.85024,-0.46368,9.861147357,2.97024,0.86632,3.094,6.88,-1.33,7.007374687,9.86024,-0.43368,9.869772601,2.97024,0.86632,3.094,6.89,-1.3,7.011569011
07/10/2020 12:30,9.65464,-0.38198,9.662193449,2.80464,0.81802,2.9215,6.85,-1.2,6.954315207,9.69464,-0.34198,9.700669825,2.80464,0.81802,2.9215,6.89,-1.16,6.986966438
07/10/2020 13:00,9.75784,0.03812,9.75791446,2.90784,0.84812,3.029,6.85,-0.81,6.897724262,9.67784,-0.46188,9.688855464,2.90784,0.84812,3.029,6.77,-1.31,6.895578293
07/10/2020 13:30,10.01336,-0.06902,10.01359787,2.40336,0.70098,2.5035,7.61,-0.77,7.648856124,9.97336,-0.56902,9.989579243,2.40336,0.70098,2.5035,7.57,-1.27,7.675793119
07/10/2020 14:00,10.06512,-0.26684,10.06865652,2.92512,0.85316,3.047,7.14,-1.12,7.22730932,9.99512,-0.76684,10.02449337,2.92512,0.85316,3.047,7.07,-1.62,7.253226868
07/10/2020 14:30,10.11584,-0.18788,10.11758458,2.71584,0.79212,2.829,7.4,-0.98,7.464609836,10.07584,-0.69788,10.09997961,2.71584,0.79212,2.829,7.36,-1.49,7.509307558
07/10/2020 15:00,9.76216,-0.11062,9.762786726,2.43216,0.70938,2.5335,7.33,-0.82,7.375723693,9.71216,-0.62062,9.731969022,2.43216,0.70938,2.5335,7.28,-1.33,7.400493227
07/10/2020 15:30,9.28768,0.18724,9.289567191,2.04768,0.59724,2.133,7.24,-0.41,7.251599823,9.23768,-0.32276,9.243316818,2.04768,0.59724,2.133,7.19,-0.92,7.248620558
07/10/2020 16:00,9.32856,0.19458,9.330589105,2.75856,0.80458,2.8735,6.57,-0.61,6.598257346,9.26856,-0.31542,9.273925504,2.75856,0.80458,2.8735,6.51,-1.12,6.605641528
07/10/2020 16:30,10.08344,-0.21858,10.08580881,1.99344,0.58142,2.0765,8.09,-0.8,8.129458777,10.13344,-0.20858,10.13558641,1.99344,0.58142,2.0765,8.14,-0.79,8.178245533
07/10/2020 17:00,10.3156,-0.2342,10.31825823,1.4256,0.4158,1.485,8.89,-0.65,8.913730981,10.4356,-0.1942,10.43740681,1.4256,0.4158,1.485,9.01,-0.61,9.03062567
07/10/2020 17:30,10.37352,0.10186,10.37402008,1.34352,0.39186,1.3995,9.03,-0.29,9.0346555,10.51352,0.12186,10.5142262,1.34352,0.39186,1.3995,9.17,-0.27,9.173974057
07/10/2020 18:00,10.49008,0.12794,10.49086017,1.09008,0.31794,1.1355,9.4,-0.19,9.401920017,10.69008,0.13794,10.69096992,1.09008,0.31794,1.1355,9.6,-0.18,9.601687352
07/10/2020 18:30,10.57792,0.29106,10.58192362,0.99792,0.29106,1.0395,9.58,0,9.58,10.80792,0.29106,10.81183845,0.99792,0.29106,1.0395,9.81,0,9.81
07/10/2020 19:00,10.70624,0.76932,10.73384499,1.02624,0.29932,1.069,9.68,0.47,9.691403407,10.93624,0.05932,10.93640088,1.02624,0.29932,1.069,9.91,-0.24,9.912905729
07/10/2020 19:30,10.65904,0.80722,10.6895621,1.01904,0.29722,1.0615,9.64,0.51,9.653481237,10.87904,0.08722,10.87938963,1.01904,0.29722,1.0615,9.86,-0.21,9.862236055
07/10/2020 20:00,10.3868,0.9124,10.42679663,1.0368,0.3024,1.08,9.35,0.61,9.369877267,10.5468,0.1324,10.54763101,1.0368,0.3024,1.08,9.51,-0.17,9.511519332
07/10/2020 20:30,10.03432,-0.03374,10.03437672,1.08432,0.31626,1.1295,8.95,-0.35,8.956840961,10.16432,-0.02374,10.16434772,1.08432,0.31626,1.1295,9.08,-0.34,9.086363409
07/10/2020 21:00,9.61096,0.74278,9.639620026,1.14096,0.33278,1.1885,8.47,0.41,8.479917452,9.66096,0.50278,9.674034104,1.14096,0.33278,1.1885,8.52,0.17,8.521695841
07/10/2020 21:30,9.26944,0.68192,9.294489378,1.06944,0.31192,1.114,8.2,0.37,8.208343316,9.23944,0.13192,9.240381724,1.06944,0.31192,1.114,8.17,-0.18,8.171982624
07/10/2020 22:00,8.83288,0.68584,8.85946644,1.08288,0.31584,1.128,7.75,0.37,7.758827231,8.84288,0.70584,8.8710054,1.08288,0.31584,1.128,7.76,0.39,7.769794077
07/10/2020 22:30,7.98744,1.05342,8.056605455,1.17744,0.34342,1.2265,6.81,0.71,6.846911713,7.97744,1.10342,8.053389637,1.17744,0.34342,1.2265,6.8,0.76,6.842338781
07/10/2020 23:00,7.47656,1.31858,7.591943272,1.12656,0.32858,1.1735,6.35,0.99,6.426709889,7.43656,0.91858,7.493077729,1.12656,0.32858,1.1735,6.31,0.59,6.337523176
07/10/2020 23:30,7.14632,1.46226,7.294387832,1.03632,0.30226,1.0795,6.11,1.16,6.219139812,7.07632,0.81226,7.122785344,1.03632,0.30226,1.0795,6.04,0.51,6.061493215
08/10/2020 00:00,6.81344,1.45142,6.966317869,1.03344,0.30142,1.0765,5.78,1.15,5.893292798,6.74344,0.79142,6.789722281,1.03344,0.30142,1.0765,5.71,0.49,5.730985954
08/10/2020 00:30,6.73072,1.17646,6.832762973,1.05072,0.30646,1.0945,5.68,0.87,5.74624225,6.71072,1.06646,6.794931924,1.05072,0.30646,1.0945,5.66,0.76,5.710796792
08/10/2020 01:00,6.25824,1.10032,6.354232605,1.09824,0.32032,1.144,5.16,0.78,5.218620507,6.24824,1.14032,6.351443364,1.09824,0.32032,1.144,5.15,0.82,5.214872961
08/10/2020 01:30,6.54696,1.14828,6.646896434,1.29696,0.37828,1.351,5.25,0.77,5.306166224,6.54696,1.17828,6.652144692,1.29696,0.37828,1.351,5.25,0.8,5.310602602
08/10/2020 02:00,7.1808,1.0569,7.258162732,1.1208,0.3269,1.1675,6.06,0.73,6.103810285,7.1908,1.0869,7.272479374,1.1208,0.3269,1.1675,6.07,0.76,6.117393236
08/10/2020 02:30,7.44936,1.03648,7.521120608,1.11936,0.32648,1.166,6.33,0.71,6.36969387,7.45936,1.06648,7.535212751,1.11936,0.32648,1.166,6.34,0.74,6.383040028
08/10/2020 03:00,7.15544,1.03242,7.229537513,1.10544,0.32242,1.1515,6.05,0.71,6.091518694,7.16544,1.07242,7.245247756,1.10544,0.32242,1.1515,6.06,0.75,6.106234519
08/10/2020 03:30,7.00224,1.08482,7.085774443,1.18224,0.34482,1.2315,5.82,0.74,5.866856058,7.01224,1.10482,7.098741934,1.18224,0.34482,1.2315,5.83,0.76,5.879328193
08/10/2020 04:00,7.09088,1.15984,7.185110159,1.13088,0.32984,1.178,5.96,0.83,6.017516099,7.10088,1.18984,7.19987611,1.13088,0.32984,1.178,5.97,0.86,6.031624988
08/10/2020 04:30,7.25232,1.12776,7.339481453,1.19232,0.34776,1.242,6.06,0.78,6.109991817,7.26232,1.15776,7.354026108,1.19232,0.34776,1.242,6.07,0.81,6.123806006
08/10/2020 05:00,7.16728,1.02504,7.240207842,1.21728,0.35504,1.268,5.95,0.67,5.987603861,7.17728,1.06504,7.255870616,1.21728,0.35504,1.268,5.96,0.71,6.002141285
08/10/2020 05:30,7.0272,0.9896,7.096537747,1.2672,0.3696,1.32,5.76,0.62,5.79327196,7.0372,1.0296,7.11212064,1.2672,0.3696,1.32,5.77,0.66,5.807624299
08/10/2020 06:00,7.20408,0.89744,7.259763577,1.29408,0.37744,1.348,5.91,0.52,5.932832376,7.20408,0.94744,7.266113899,1.29408,0.37744,1.348,5.91,0.57,5.937423684
08/10/2020 06:30,8.0208,1.1694,8.105598621,3.2208,0.9394,3.355,4.8,0.23,4.805507257,8.0208,1.1994,8.109981073,3.2208,0.9394,3.355,4.8,0.26,4.807036509
08/10/2020 07:00,8.95272,-0.79504,8.987952158,1.42272,0.41496,1.482,7.53,-1.21,7.626598193,8.65272,2.22496,8.93420452,1.42272,0.41496,1.482,7.23,1.81,7.453120152
08/10/2020 07:30,9.87696,-1.41422,9.977692972,1.59696,0.46578,1.6635,8.28,-1.88,8.490747906,9.69696,0.96578,9.744935313,1.59696,0.46578,1.6635,8.1,0.5,8.115417426
08/10/2020 08:00,10.3484,-0.7013,10.37213595,1.5384,0.4487,1.6025,8.81,-1.15,8.884739726,10.2984,0.8587,10.334138,1.5384,0.4487,1.6025,8.76,0.41,8.7695895
08/10/2020 08:30,10.6792,-3.8369,11.34755984,1.7592,0.5131,1.8325,8.92,-4.35,9.924157395,9.9392,3.9031,10.67810312,1.7592,0.5131,1.8325,8.18,3.39,8.854631556
08/10/2020 09:00,10.55248,-3.93886,11.26363406,1.51248,0.44114,1.5755,9.04,-4.38,10.04519786,9.87248,3.82114,10.58616891,1.51248,0.44114,1.5755,8.36,3.38,9.017427571
08/10/2020 09:30,10.58936,-3.91852,11.29111793,1.71936,0.50148,1.791,8.87,-4.42,9.910262358,9.83936,3.85148,10.56630983,1.71936,0.50148,1.791,8.12,3.35,8.783900045
08/10/2020 10:00,10.58936,-3.93852,11.29807439,1.71936,0.50148,1.791,8.87,-4.44,9.919198556,9.83936,3.85148,10.56630983,1.71936,0.50148,1.791,8.12,3.35,8.783900045
08/10/2020 10:30,10.62328,-4.21196,11.42780316,1.43328,0.41804,1.493,9.19,-4.63,10.29043245,9.97328,3.59804,10.60246225,1.43328,0.41804,1.493,8.54,3.18,9.112848073
08/10/2020 11:00,10.85616,-4.40862,11.71717288,1.37616,0.40138,1.4335,9.48,-4.81,10.63045154,10.36616,3.41138,10.91305579,1.37616,0.40138,1.4335,8.99,3.01,9.480516864
08/10/2020 11:30,10.78072,-4.38104,11.63689972,1.47072,0.42896,1.532,9.31,-4.81,10.47913164,10.23072,3.43896,10.79324222,1.47072,0.42896,1.532,8.76,3.01,9.262704789
08/10/2020 12:00,10.49936,-4.18102,11.30121625,1.29936,0.37898,1.3535,9.2,-4.56,10.26808648,9.86936,3.62898,10.51540597,1.29936,0.37898,1.3535,8.57,3.25,9.165555084
08/10/2020 12:30,10.48304,-4.06078,11.24206662,1.64304,0.47922,1.7115,8.84,-4.54,9.937665722,9.74304,3.75922,10.44311081,1.64304,0.47922,1.7115,8.1,3.28,8.738901533
08/10/2020 13:00,10.0656,-3.9517,10.81352099,1.6056,0.4683,1.6725,8.46,-4.42,9.545051074,9.2156,3.8983,10.00619939,1.6056,0.4683,1.6725,7.61,3.43,8.347275004
08/10/2020 13:30,9.62864,-0.75998,9.658585707,1.74864,0.51002,1.8215,7.88,-1.27,7.981685286,9.49864,0.66002,9.521543375,1.74864,0.51002,1.8215,7.75,0.15,7.751451477
08/10/2020 14:00,9.7136,-0.2902,9.717933988,1.7136,0.4998,1.785,8,-0.79,8.038911618,9.7436,-0.2502,9.746811838,1.7136,0.4998,1.785,8.03,-0.75,8.064948853
08/10/2020 14:30,9.6524,-0.2493,9.655618895,1.9224,0.5607,2.0025,7.73,-0.81,7.77232269,9.6624,-0.2093,9.664666588,1.9224,0.5607,2.0025,7.74,-0.77,7.778206734
08/10/2020 15:00,9.72728,-0.18746,9.729086157,1.51728,0.44254,1.5805,8.21,-0.63,8.234136263,9.77728,-0.14746,9.778391926,1.51728,0.44254,1.5805,8.26,-0.59,8.28104462
08/10/2020 15:30,9.43216,0.08938,9.432583477,1.47216,0.42938,1.5335,7.96,-0.34,7.967257998,9.46216,0.11938,9.462913053,1.47216,0.42938,1.5335,7.99,-0.31,7.996011506
08/10/2020 16:00,9.54064,0.13352,9.541574252,1.52064,0.44352,1.584,8.02,-0.31,8.025989036,9.56064,0.17352,9.562214513,1.52064,0.44352,1.584,8.04,-0.27,8.044532305
08/10/2020 16:30,10.09888,0.05384,10.09902352,1.17888,0.34384,1.228,8.92,-0.29,8.924712881,10.20888,0.08384,10.20922426,1.17888,0.34384,1.228,9.03,-0.26,9.033742303
08/10/2020 17:00,10.44784,0.08562,10.44819082,1.28784,0.37562,1.3415,9.16,-0.29,9.164589462,10.59784,0.11562,10.59847068,1.28784,0.37562,1.3415,9.31,-0.26,9.313629797
08/10/2020 17:30,10.39488,0.34934,10.40074847,1.33488,0.38934,1.3905,9.06,-0.04,9.0600883,10.53488,0.48934,10.54623868,1.33488,0.38934,1.3905,9.2,0.1,9.200543462
08/10/2020 18:00,10.42192,0.54056,10.43592936,1.20192,0.35056,1.252,9.22,0.19,9.221957493,10.58192,0.56056,10.59675698,1.20192,0.35056,1.252,9.38,0.21,9.382350452
08/10/2020 18:30,10.44152,0.56086,10.45657228,1.27152,0.37086,1.3245,9.17,0.19,9.171968164,10.60152,0.57086,10.61687842,1.27152,0.37086,1.3245,9.33,0.2,9.332143377
08/10/2020 19:00,10.60792,0.54856,10.62209418,1.29792,0.37856,1.352,9.31,0.17,9.311551965,10.77792,0.54856,10.7918709,1.29792,0.37856,1.352,9.48,0.17,9.481524139
08/10/2020 19:30,10.54432,0.48876,10.55564165,1.02432,0.29876,1.067,9.52,0.19,9.52189582,10.75432,0.49876,10.76587944,1.02432,0.29876,1.067,9.73,0.2,9.732055281
08/10/2020 20:00,10.2596,0.5203,10.27278464,1.0296,0.3003,1.0725,9.23,0.22,9.232621513,10.4196,0.5503,10.43412163,1.0296,0.3003,1.0725,9.39,0.25,9.393327419
08/10/2020 20:30,10.09528,0.43154,10.10449925,1.20528,0.35154,1.2555,8.89,0.08,8.890359948,10.20528,0.51154,10.21809244,1.20528,0.35154,1.2555,9,0.16,9.00142211
08/10/2020 21:00,9.63192,0.56306,9.648363563,1.14192,0.33306,1.1895,8.49,0.23,8.493114859,9.69192,0.58306,9.709442427,1.14192,0.33306,1.1895,8.55,0.25,8.55365419
08/10/2020 21:30,9.48136,0.57248,9.498627311,1.07136,0.31248,1.116,8.41,0.26,8.414018065,9.53136,0.61248,9.551018543,1.07136,0.31248,1.116,8.46,0.3,8.465317478
08/10/2020 22:00,8.88024,0.91132,8.926878883,1.17024,0.34132,1.219,7.71,0.57,7.731041327,8.86024,0.80132,8.896401891,1.17024,0.34132,1.219,7.69,0.46,7.703745842
08/10/2020 22:30,8.18976,0.92868,8.242245774,1.22976,0.35868,1.281,6.96,0.57,6.983301511,8.17976,0.96868,8.236917785,1.22976,0.35868,1.281,6.95,0.61,6.976718426
08/10/2020 23:00,7.76696,0.91078,7.820178249,0.99696,0.29078,1.0385,6.77,0.62,6.798330677,7.75696,0.95078,7.815011903,0.99696,0.29078,1.0385,6.76,0.66,6.792142519
08/10/2020 23:30,7.19,0.935,7.250539635,1.08,0.315,1.125,6.11,0.62,6.141376067,7.18,0.975,7.245897115,1.08,0.315,1.125,6.1,0.66,6.13560103
09/10/2020 00:00,7.18256,-2.22092,7.518088441,1.16256,0.33908,1.211,6.02,-2.56,6.541712314,6.35256,3.99908,7.506507803,1.16256,0.33908,1.211,5.19,3.66,6.350724368
09/10/2020 00:30,6.5976,0.3618,6.60751277,1.1376,0.3318,1.185,5.46,0.03,5.460082417,6.4476,1.4818,6.615684167,1.1376,0.3318,1.185,5.31,1.15,5.433102245
09/10/2020 01:00,6.5716,0.8463,6.625869773,0.9816,0.2863,1.0225,5.59,0.56,5.617980064,6.5816,0.8763,6.639680734,0.9816,0.2863,1.0225,5.6,0.59,5.630994584
09/10/2020 01:30,6.8432,0.8726,6.898609787,1.0032,0.2926,1.045,5.84,0.58,5.868730698,6.8532,0.9026,6.912382874,1.0032,0.2926,1.045,5.85,0.61,5.881717436
09/10/2020 02:00,7.16952,0.94986,7.232167797,1.19952,0.34986,1.2495,5.97,0.6,6.000075,7.17952,0.97986,7.24607708,1.19952,0.34986,1.2495,5.98,0.63,6.013094045
09/10/2020 02:30,7.36752,1.05386,7.442511125,1.24752,0.36386,1.2995,6.12,0.69,6.158774229,7.36752,1.08386,7.446818344,1.24752,0.36386,1.2995,6.12,0.72,6.162207397
09/10/2020 03:00,7.17656,1.00608,7.246737914,0.94656,0.27608,0.986,6.23,0.73,6.272623056,7.18656,1.03608,7.260861271,0.94656,0.27608,0.986,6.24,0.76,6.286111676
09/10/2020 03:30,7.02224,1.09482,7.107072917,1.18224,0.34482,1.2315,5.84,0.75,5.887962296,7.02224,1.10482,7.108620249,1.18224,0.34482,1.2315,5.84,0.76,5.889244434
09/10/2020 04:00,6.8336,1.1798,6.934696605,1.2336,0.3598,1.285,5.6,0.82,5.659717307,6.8336,1.2098,6.939863471,1.2336,0.3598,1.285,5.6,0.85,5.664141594
09/10/2020 04:30,6.74432,1.13376,6.838951966,1.14432,0.33376,1.192,5.6,0.8,5.656854249,6.74432,1.16376,6.843989304,1.14432,0.33376,1.192,5.6,0.83,5.66117479
09/10/2020 05:00,6.70816,1.06488,6.79215577,1.14816,0.33488,1.196,5.56,0.73,5.607717896,6.69816,1.10488,6.788674922,1.14816,0.33488,1.196,5.55,0.77,5.603159823
09/10/2020 05:30,6.98656,0.95358,7.051335721,1.00656,0.29358,1.0485,5.98,0.66,6.016311162,6.97656,0.99358,7.046956127,1.00656,0.29358,1.0485,5.97,0.7,6.010898435
09/10/2020 06:00,7.21416,0.86038,7.265284458,1.06416,0.31038,1.1085,6.15,0.55,6.174544518,7.20416,0.90038,7.260206984,1.06416,0.31038,1.1085,6.14,0.59,6.16828177
09/10/2020 06:30,10.18544,0.08992,10.18583691,0.92544,0.26992,0.964,9.26,-0.18,9.261749295,10.37544,0.12992,10.37625339,0.92544,0.26992,0.964,9.45,-0.14,9.45103698
09/10/2020 07:00,9.34824,-2.83468,9.768572147,1.21824,0.35532,1.269,8.13,-3.19,8.733441475,8.85824,3.33532,9.465346026,1.21824,0.35532,1.269,7.64,2.98,8.200609733
09/10/2020 07:30,10.264,-2.788,10.63591275,1.104,0.322,1.15,9.16,-3.11,9.67355674,9.824,2.932,10.25219976,1.104,0.322,1.15,8.72,2.61,9.102225003
09/10/2020 08:00,10.54096,-0.30972,10.5455092,1.44096,0.42028,1.501,9.1,-0.73,9.129233265,10.68096,-0.29972,10.68516442,1.44096,0.42028,1.501,9.24,-0.72,9.268009495
09/10/2020 08:30,10.60888,-0.34616,10.61452597,1.41888,0.41384,1.478,9.19,-0.76,9.221371915,10.75888,-0.44616,10.76812693,1.41888,0.41384,1.478,9.34,-0.86,9.379509582
09/10/2020 09:00,11.12976,-0.39132,11.13663724,1.46976,0.42868,1.531,9.66,-0.82,9.694740842,11.31976,-0.91132,11.35638457,1.46976,0.42868,1.531,9.85,-1.34,9.940729349
09/10/2020 09:30,11.49,-0.7675,11.5156049,1.38,0.4025,1.4375,10.11,-1.17,10.17747513,11.75,-1.2875,11.82032809,1.38,0.4025,1.4375,10.37,-1.69,10.50680732
09/10/2020 10:00,11.60856,-1.07292,11.65803682,1.49856,0.43708,1.561,10.11,-1.51,10.22214263,11.86856,-1.59292,11.97497852,1.49856,0.43708,1.561,10.37,-2.03,10.56682545
09/10/2020 10:30,11.80056,-1.06692,11.84869337,1.69056,0.49308,1.761,10.11,-1.56,10.22964809,12.06056,-1.58692,12.16451489,1.69056,0.49308,1.761,10.37,-2.08,10.5765448
09/10/2020 11:00,11.75016,-1.02162,11.79448886,1.64016,0.47838,1.7085,10.11,-1.5,10.22067023,12.01016,-1.55162,12.1099739,1.64016,0.47838,1.7085,10.37,-2.03,10.56682545
09/10/2020 11:30,11.95296,-0.92622,11.98879211,1.93296,0.56378,2.0135,10.02,-1.49,10.13017769,12.20296,-1.44622,12.28835974,1.93296,0.56378,2.0135,10.27,-2.01,10.46484591
09/10/2020 12:00,12.06616,-0.86112,12.09684855,2.15616,0.62888,2.246,9.91,-1.49,10.02138713,12.29616,-1.38112,12.37348145,2.15616,0.62888,2.246,10.14,-2.01,10.33729655
09/10/2020 12:30,12.32232,-0.57224,12.33560006,2.87232,0.83776,2.992,9.45,-1.41,9.554611452,12.48232,-1.08224,12.52914826,2.87232,0.83776,2.992,9.61,-1.92,9.799923469
09/10/2020 13:00,11.9052,-0.6039,11.9205068,2.4552,0.7161,2.5575,9.45,-1.32,9.541745123,12.0652,-1.1239,12.11743381,2.4552,0.7161,2.5575,9.61,-1.84,9.784564375
09/10/2020 13:30,11.87008,-0.40456,11.87697217,2.35008,0.68544,2.448,9.52,-1.09,9.582197034,12.04008,-0.92456,12.07552639,2.35008,0.68544,2.448,9.69,-1.61,9.82284073
09/10/2020 14:00,11.67352,-0.95064,11.712164,1.64352,0.47936,1.712,10.03,-1.43,10.13142636,11.91352,-1.47064,12.00394688,1.64352,0.47936,1.712,10.27,-1.95,10.45348746
09/10/2020 14:30,10.97312,-0.31784,10.9777222,1.65312,0.48216,1.722,9.32,-0.8,9.354271751,11.10312,-0.83784,11.13468678,1.65312,0.48216,1.722,9.45,-1.32,9.541745123
09/10/2020 15:00,10.39616,0.02138,10.39618198,1.37616,0.40138,1.4335,9.02,-0.38,9.028000886,10.47616,-0.49862,10.48801937,1.37616,0.40138,1.4335,9.1,-0.9,9.144397192
09/10/2020 15:30,9.47168,-0.05076,9.471816014,1.47168,0.42924,1.533,8,-0.48,8.014387063,9.50168,0.11924,9.502428163,1.47168,0.42924,1.533,8.03,-0.31,8.035981583
09/10/2020 16:00,9.3504,0.6472,9.372771628,1.6704,0.4872,1.74,7.68,0.16,7.681666486,9.3604,0.6572,9.383442865,1.6704,0.4872,1.74,7.69,0.17,7.691878834
09/10/2020 16:30,9.89936,0.27898,9.903290274,1.53936,0.44898,1.6035,8.36,-0.17,8.36172829,9.95936,0.45898,9.969930504,1.53936,0.44898,1.6035,8.42,0.01,8.420005938
09/10/2020 17:00,10.10976,0.59868,10.12747081,1.46976,0.42868,1.531,8.64,0.17,8.641672292,10.19976,0.60868,10.21790563,1.46976,0.42868,1.531,8.73,0.18,8.731855473
09/10/2020 17:30,10.51024,0.68882,10.53278775,1.47024,0.42882,1.5315,9.04,0.26,9.043738165,10.64024,0.72882,10.66517163,1.47024,0.42882,1.5315,9.17,0.3,9.174905994
09/10/2020 18:00,10.39448,0.82214,10.42694244,1.58448,0.46214,1.6505,8.81,0.36,8.81735221,10.49448,0.86214,10.52983361,1.58448,0.46214,1.6505,8.91,0.4,8.918974156
09/10/2020 18:30,10.46176,0.68468,10.48414083,1.18176,0.34468,1.231,9.28,0.34,9.28622636,10.64176,0.71468,10.66573126,1.18176,0.34468,1.231,9.46,0.37,9.467232964
09/10/2020 19:00,10.71976,0.81618,10.75078622,1.52976,0.44618,1.5935,9.19,0.37,9.197445297,10.87976,0.85618,10.91339644,1.52976,0.44618,1.5935,9.35,0.41,9.358984988
09/10/2020 19:30,10.52136,0.82748,10.55384951,1.19136,0.34748,1.241,9.33,0.48,9.342339108,10.71136,0.86748,10.74642985,1.19136,0.34748,1.241,9.52,0.52,9.534191104
09/10/2020 20:00,10.3832,0.7876,10.41302819,1.1232,0.3276,1.17,9.26,0.46,9.271418446,10.5632,0.8276,10.59557058,1.1232,0.3276,1.17,9.44,0.5,9.453232251
09/10/2020 20:30,10.12552,0.93286,10.1684012,1.17552,0.34286,1.2245,8.95,0.59,8.969425846,10.22552,0.85286,10.26102478,1.17552,0.34286,1.2245,9.05,0.51,9.064358775
09/10/2020 21:00,9.73824,1.10782,9.80105012,1.39824,0.40782,1.4565,8.34,0.7,8.369324943,9.71824,0.66782,9.741158671,1.39824,0.40782,1.4565,8.32,0.26,8.324061509
09/10/2020 21:30,9.66016,0.80838,9.693924358,1.16016,0.33838,1.2085,8.5,0.47,8.512984201,9.72016,0.84838,9.757113254,1.16016,0.33838,1.2085,8.56,0.51,8.575179298
09/10/2020 22:00,9.19736,0.91798,9.243057841,1.46736,0.42798,1.5285,7.73,0.49,7.745514831,9.21736,0.95798,9.267008743,1.46736,0.42798,1.5285,7.75,0.53,7.768101441
09/10/2020 22:30,8.74192,1.22056,8.826716943,1.20192,0.35056,1.252,7.54,0.87,7.59002635,8.81192,0.75056,8.843826909,1.20192,0.35056,1.252,7.61,0.4,7.620505233
09/10/2020 23:00,8.004,2.432,8.365323664,1.104,0.322,1.15,6.9,2.11,7.215407126,8.314,-0.288,8.318986717,1.104,0.322,1.15,7.21,-0.61,7.235758426
09/10/2020 23:30,7.32632,1.34476,7.448714265,1.45632,0.42476,1.517,5.87,0.92,5.941658018,7.26632,1.03476,7.339627688,1.45632,0.42476,1.517,5.81,0.61,5.841934611
10/10/2020 00:00,7.34904,1.26972,7.457920474,1.19904,0.34972,1.249,6.15,0.92,6.218432278,7.29904,1.00972,7.368549342,1.19904,0.34972,1.249,6.1,0.66,6.13560103
10/10/2020 00:30,6.97632,1.17476,7.074538981,1.21632,0.35476,1.267,5.76,0.82,5.818075283,6.97632,1.21476,7.081291026,1.21632,0.35476,1.267,5.76,0.86,5.823847525
10/10/2020 01:00,6.7676,1.1393,6.862828444,1.1976,0.3493,1.2475,5.57,0.79,5.625744395,6.7676,1.1793,6.869582102,1.1976,0.3493,1.2475,5.57,0.83,5.631500688
10/10/2020 01:30,7.09784,1.11062,7.184205555,1.16784,0.34062,1.2165,5.93,0.77,5.979782605,7.08784,1.15062,7.18062687,1.16784,0.34062,1.2165,5.92,0.81,5.975156902
10/10/2020 02:00,7.64256,1.08908,7.719768041,1.16256,0.33908,1.211,6.48,0.75,6.523258388,7.65256,1.12908,7.735405368,1.16256,0.33908,1.211,6.49,0.79,6.537904863
10/10/2020 02:30,7.5596,1.1503,7.646616392,1.2696,0.3703,1.3225,6.29,0.78,6.338177972,7.5596,1.1903,7.652735867,1.2696,0.3703,1.3225,6.29,0.82,6.343224732
10/10/2020 03:00,7.77912,1.11266,7.858289906,1.20912,0.35266,1.2595,6.57,0.76,6.613811307,7.77912,1.15266,7.86405322,1.20912,0.35266,1.2595,6.57,0.8,6.618527026
10/10/2020 03:30,7.6044,1.1167,7.68595591,1.1544,0.3367,1.2025,6.45,0.78,6.496991612,7.6044,1.1567,7.69186936,1.1544,0.3367,1.2025,6.45,0.82,6.501915102
10/10/2020 04:00,7.58792,1.09856,7.667030977,1.05792,0.30856,1.102,6.53,0.79,6.577613549,7.58792,1.13856,7.672864446,1.05792,0.30856,1.102,6.53,0.83,6.582537505
10/10/2020 04:30,7.6244,1.1092,7.704660927,1.0944,0.3192,1.14,6.53,0.79,6.577613549,7.6244,1.1492,7.710521124,1.0944,0.3192,1.14,6.53,0.83,6.582537505
10/10/2020 05:00,7.36192,1.10556,7.444469692,1.08192,0.31556,1.127,6.28,0.79,6.329494451,7.36192,1.14556,7.450515002,1.08192,0.31556,1.127,6.28,0.83,6.334611275
10/10/2020 05:30,7.21024,1.11382,7.29576287,1.11024,0.32382,1.1565,6.1,0.79,6.150943017,7.21024,1.15382,7.301976544,1.11024,0.32382,1.1565,6.1,0.83,6.156208249
10/10/2020 06:00,7.30528,1.18154,7.400213014,1.20528,0.35154,1.2555,6.1,0.83,6.156208249,7.30528,1.07154,7.383448642,1.20528,0.35154,1.2555,6.1,0.72,6.142344829
10/10/2020 06:30,7.80952,1.23486,7.906546772,1.31952,0.38486,1.3745,6.49,0.85,6.545425884,7.73952,0.75486,7.776244817,1.31952,0.38486,1.3745,6.42,0.37,6.430653155
10/10/2020 07:00,8.21632,1.14476,8.295685011,1.21632,0.35476,1.267,7,0.79,7.044437522,8.15632,0.67476,8.184183343,1.21632,0.35476,1.267,6.94,0.32,6.947373604
10/10/2020 07:30,8.7016,1.0613,8.766082378,1.3416,0.3913,1.3975,7.36,0.67,7.390433005,8.6416,0.6113,8.66319446,1.3416,0.3913,1.3975,7.3,0.22,7.303314316
10/10/2020 08:00,9.21208,0.99644,9.265814082,1.22208,0.35644,1.273,7.99,0.64,8.015591057,9.18208,0.57644,9.200156314,1.22208,0.35644,1.273,7.96,0.22,7.963039621
10/10/2020 08:30,9.44616,0.69638,9.47179412,1.25616,0.36638,1.3085,8.19,0.33,8.196645655,9.48616,0.72638,9.513929759,1.25616,0.36638,1.3085,8.23,0.36,8.23786987
10/10/2020 09:00,9.64936,0.60398,9.668243907,1.41936,0.41398,1.4785,8.23,0.19,8.232192903,9.69936,0.62398,9.719410242,1.41936,0.41398,1.4785,8.28,0.21,8.282662615
10/10/2020 09:30,9.50952,0.71486,9.536351265,1.79952,0.52486,1.8745,7.71,0.19,7.71234076,9.51952,0.75486,9.549401795,1.79952,0.52486,1.8745,7.72,0.23,7.723425406
10/10/2020 10:00,9.7876,0.7468,9.816049307,1.7376,0.5068,1.81,8.05,0.24,8.053576845,9.8176,0.7668,9.847499784,1.7376,0.5068,1.81,8.08,0.26,8.084182086
10/10/2020 10:30,10.03336,0.71348,10.05869607,1.62336,0.47348,1.691,8.41,0.24,8.413423798,10.08336,0.75348,10.11147274,1.62336,0.47348,1.691,8.46,0.28,8.464632302
10/10/2020 11:00,10.21072,-1.79854,10.36790958,2.13072,0.62146,2.2195,8.08,-2.42,8.434619138,9.77072,2.84146,10.17550314,2.13072,0.62146,2.2195,7.64,2.22,7.956004022
10/10/2020 11:30,10.1056,-2.8392,10.49686658,2.0256,0.5908,2.11,8.08,-3.43,8.777886989,9.1956,4.0408,10.04425826,2.0256,0.5908,2.11,7.17,3.45,7.956846109
10/10/2020 12:00,9.7832,-2.7374,10.15895472,2.6832,0.7826,2.795,7.1,-3.52,7.92467034,8.8332,4.1826,9.773411124,2.6832,0.7826,2.795,6.15,3.4,7.027268317
10/10/2020 12:30,10.01928,-2.72896,10.38427631,2.36928,0.69104,2.468,7.65,-3.42,8.379671831,9.08928,4.17104,10.00062926,2.36928,0.69104,2.468,6.72,3.48,7.567615212
10/10/2020 13:00,9.67288,-2.71666,10.04713138,2.10288,0.61334,2.1905,7.57,-3.33,8.270054413,8.73288,4.19334,9.687481275,2.10288,0.61334,2.1905,6.63,3.58,7.534805903
10/10/2020 13:30,9.30944,-2.61808,9.67057475,2.50944,0.73192,2.614,6.8,-3.35,7.580402364,8.35944,4.31192,9.406002934,2.50944,0.73192,2.614,5.85,3.58,6.858491088
10/10/2020 14:00,9.16856,-2.51792,9.508018385,2.57856,0.75208,2.686,6.59,-3.27,7.356697629,8.20856,4.43208,9.328654265,2.57856,0.75208,2.686,5.63,3.68,6.726016652
10/10/2020 14:30,9.58168,-2.51076,9.905175788,1.71168,0.49924,1.783,7.87,-3.01,8.425971754,8.66168,4.43924,9.733013521,1.71168,0.49924,1.783,6.95,3.94,7.989123857
10/10/2020 15:00,9.33672,-2.68554,9.715269705,1.86672,0.54446,1.9445,7.47,-3.23,8.138415079,8.37672,4.31446,9.422526362,1.86672,0.54446,1.9445,6.51,3.77,7.522831914
10/10/2020 15:30,9.20328,-2.55446,9.551210847,1.49328,0.43554,1.5555,7.71,-2.99,8.269473986,8.25328,4.44554,9.374404336,1.49328,0.43554,1.5555,6.76,4.01,7.859879134
10/10/2020 16:00,9.42624,-2.45068,9.739601275,1.50624,0.43932,1.569,7.92,-2.89,8.430806604,8.50624,4.52932,9.636952765,1.50624,0.43932,1.569,7,4.09,8.107286846
10/10/2020 16:30,9.59792,-2.39894,9.893178531,1.95792,0.57106,2.0395,7.64,-2.97,8.196981152,8.68792,4.57106,9.817053705,1.95792,0.57106,2.0395,6.73,4,7.828978222
10/10/2020 17:00,9.91336,-2.41152,10.20245731,1.50336,0.43848,1.566,8.41,-2.85,8.879786033,9.03336,4.50848,10.09593903,1.50336,0.43848,1.566,7.53,4.07,8.55954438
10/10/2020 17:30,10.4592,-2.4544,10.7433209,1.4592,0.4256,1.52,9,-2.88,9.449571419,9.7492,4.4256,10.7066725,1.4592,0.4256,1.52,8.29,4,9.204569517
10/10/2020 18:00,10.56344,-0.55608,10.57806644,1.21344,0.35392,1.264,9.35,-0.91,9.394179049,10.43344,2.45392,10.71813387,1.21344,0.35392,1.264,9.22,2.1,9.456130287
10/10/2020 18:30,10.54616,0.87888,10.58271803,1.19616,0.34888,1.246,9.35,0.53,9.365009343,10.75616,0.90888,10.79449122,1.19616,0.34888,1.246,9.56,0.56,9.576387628
10/10/2020 19:00,10.61224,0.90982,10.65116943,1.54224,0.44982,1.6065,9.07,0.46,9.081657338,10.74224,0.93982,10.78327324,1.54224,0.44982,1.6065,9.2,0.49,9.213039672
10/10/2020 19:30,10.38008,0.84294,10.41425027,1.21008,0.35294,1.2605,9.17,0.49,9.183082271,10.52008,0.87294,10.55623548,1.21008,0.35294,1.2605,9.31,0.52,9.324510711
10/10/2020 20:00,10.22272,0.83746,10.25696561,1.12272,0.32746,1.1695,9.1,0.51,9.114280004,10.36272,0.87746,10.39980297,1.12272,0.32746,1.1695,9.24,0.55,9.256354574
10/10/2020 20:30,9.68688,1.11034,9.750307639,1.40688,0.41034,1.4655,8.28,0.7,8.30953669,9.67688,0.76034,9.706705077,1.40688,0.41034,1.4655,8.27,0.35,8.277402974
10/10/2020 21:00,9.36096,0.99028,9.413194282,1.20096,0.35028,1.251,8.16,0.64,8.18505956,9.37096,0.86028,9.41036519,1.20096,0.35028,1.251,8.17,0.51,8.185902516
10/10/2020 21:30,9.03312,0.96966,9.085014994,1.23312,0.35966,1.2845,7.8,0.61,7.823816204,9.04312,1.00966,9.09930946,1.23312,0.35966,1.2845,7.81,0.65,7.837001978
10/10/2020 22:00,9.00496,0.90228,9.050050486,1.10496,0.32228,1.151,7.9,0.58,7.921262526,9.02496,0.94228,9.074017556,1.10496,0.32228,1.151,7.92,0.62,7.944230611
10/10/2020 22:30,7.96824,3.91032,8.876004236,1.09824,0.32032,1.144,6.87,3.59,7.751451477,8.75824,-2.02968,8.990348647,1.09824,0.32032,1.144,7.66,-2.35,8.012371684
10/10/2020 23:00,7.57464,1.71802,7.767030568,1.36464,0.39802,1.4215,6.21,1.32,6.348740032,7.74464,0.38802,7.754354148,1.36464,0.39802,1.4215,6.38,-0.01,6.380007837
10/10/2020 23:30,7.3596,0.9803,7.424601016,1.0296,0.3003,1.0725,6.33,0.68,6.366419716,7.3596,1.0203,7.429988173,1.0296,0.3003,1.0725,6.33,0.72,6.370816274
11/10/2020 00:00,6.88904,1.05722,6.969690542,1.01904,0.29722,1.0615,5.87,0.76,5.918994847,6.86904,1.00722,6.942492539,1.01904,0.29722,1.0615,5.85,0.71,5.892927965
11/10/2020 00:30,6.578,1.3865,6.722534213,1.428,0.4165,1.4875,5.15,0.97,5.240553406,6.488,0.9165,6.55241301,1.428,0.4165,1.4875,5.06,0.5,5.084643547
11/10/2020 01:00,6.84136,1.24498,6.953717125,1.01136,0.29498,1.0535,5.83,0.95,5.906894277,6.77136,0.76498,6.814433993,1.01136,0.29498,1.0535,5.76,0.47,5.779143535
11/10/2020 01:30,6.94784,1.34312,7.07647172,1.34784,0.39312,1.404,5.6,0.95,5.680008803,6.86784,0.86312,6.921864084,1.34784,0.39312,1.404,5.52,0.47,5.539972924
11/10/2020 02:00,7.50696,1.23078,7.607185278,1.23696,0.36078,1.2885,6.27,0.87,6.33007109,7.42696,0.75078,7.464811146,1.23696,0.36078,1.2885,6.19,0.39,6.202273777
11/10/2020 02:30,7.6448,1.2639,7.748574724,1.1448,0.3339,1.1925,6.5,0.93,6.566193722,7.5748,0.7839,7.61525405,1.1448,0.3339,1.1925,6.43,0.45,6.445727267
11/10/2020 03:00,7.79992,0.99456,7.863072021,1.00992,0.29456,1.052,6.79,0.7,6.825987108,7.78992,0.95456,7.84818695,1.00992,0.29456,1.052,6.78,0.66,6.81204815
11/10/2020 03:30,7.31304,1.06922,7.390790584,1.40304,0.40922,1.4615,5.91,0.66,5.946738602,7.30304,1.10922,7.386796481,1.40304,0.40922,1.4615,5.9,0.7,5.941380311
11/10/2020 04:00,7.2036,1.0423,7.278615407,1.1736,0.3423,1.2225,6.03,0.7,6.070494214,7.2036,1.0823,7.284450992,1.1736,0.3423,1.2225,6.03,0.74,6.075236621
11/10/2020 04:30,7.04032,1.04926,7.118079253,1.30032,0.37926,1.3545,5.74,0.67,5.778970497,7.04032,1.08926,7.124085418,1.30032,0.37926,1.3545,5.74,0.71,5.783744462
11/10/2020 05:00,6.9656,1.0108,7.038558091,1.0656,0.3108,1.11,5.9,0.7,5.941380311,6.9656,1.0508,7.044413673,1.0656,0.3108,1.11,5.9,0.74,5.946225694
11/10/2020 05:30,7.058,0.979,7.125574012,1.128,0.329,1.175,5.93,0.65,5.96551758,7.058,1.019,7.131179776,1.128,0.329,1.175,5.93,0.69,5.970008375
11/10/2020 06:00,9.38816,0.74988,9.418060745,1.02816,0.29988,1.071,8.36,0.45,8.372102484,9.45816,0.77988,9.490258342,1.02816,0.29988,1.071,8.43,0.48,8.443654422
11/10/2020 06:30,7.24776,1.05768,7.324528108,1.39776,0.40768,1.456,5.85,0.65,5.88600034,7.24776,1.09768,7.330411066,1.39776,0.40768,1.456,5.85,0.69,5.890551757
11/10/2020 07:00,7.44384,1.01112,7.512197921,1.44384,0.42112,1.504,6,0.59,6.028938547,7.43384,1.05112,7.507784653,1.44384,0.42112,1.504,5.99,0.63,6.0230391
11/10/2020 07:30,7.802,0.9335,7.857647628,1.212,0.3535,1.2625,6.59,0.58,6.615474284,7.802,0.9735,7.8625,1.212,0.3535,1.2625,6.59,0.62,6.619101147
11/10/2020 08:00,8.19648,0.89064,8.244727042,1.23648,0.36064,1.288,6.96,0.53,6.980150428,8.20648,0.93064,8.259080142,1.23648,0.36064,1.288,6.97,0.57,6.993268192
11/10/2020 08:30,8.45296,0.88878,8.499556615,1.33296,0.38878,1.3885,7.12,0.5,7.137534588,8.46296,0.92878,8.513772621,1.33296,0.38878,1.3885,7.13,0.54,7.150419568
11/10/2020 09:00,8.704,1.142,8.778597838,1.584,0.462,1.65,7.12,0.68,7.152398199,8.634,0.742,8.665824831,1.584,0.462,1.65,7.05,0.28,7.055558093
11/10/2020 09:30,8.92112,0.99866,8.976842644,1.64112,0.47866,1.7095,7.28,0.52,7.298547801,8.86112,0.64866,8.884830187,1.64112,0.47866,1.7095,7.22,0.17,7.222001108
11/10/2020 10:00,8.74648,1.08064,8.812984466,2.43648,0.71064,2.538,6.31,0.37,6.320838552,8.67648,0.52064,8.6920867,2.43648,0.71064,2.538,6.24,-0.19,6.242891958
11/10/2020 10:30,8.83304,1.04422,8.894548389,2.72304,0.79422,2.8365,6.11,0.25,6.115112427,8.75304,0.56422,8.771205929,2.72304,0.79422,2.8365,6.03,-0.23,6.034384807
11/10/2020 11:00,8.78208,1.06144,8.845992539,3.02208,0.88144,3.148,5.76,0.18,5.762811814,8.71208,0.53144,8.728273965,3.02208,0.88144,3.148,5.69,-0.35,5.700754336
11/10/2020 11:30,8.95504,1.11772,9.024524331,2.97504,0.86772,3.099,5.98,0.25,5.985223471,8.87504,0.47772,8.887887904,2.97504,0.86772,3.099,5.9,-0.39,5.912875781
11/10/2020 12:00,8.84576,1.30168,8.941020121,3.60576,1.05168,3.756,5.24,0.25,5.245960351,8.77576,0.60168,8.796361884,3.60576,1.05168,3.756,5.17,-0.45,5.189547186
11/10/2020 12:30,9.1976,0.8843,9.240012568,2.9976,0.8743,3.1225,6.2,0.01,6.200008065,9.1476,0.5243,9.16261296,2.9976,0.8743,3.1225,6.15,-0.35,6.159951299
11/10/2020 13:00,9.2,0.4875,9.212907047,2.94,0.8575,3.0625,6.26,-0.37,6.270924972,9.21,0.5175,9.224527427,2.94,0.8575,3.0625,6.27,-0.34,6.279211734
11/10/2020 13:30,8.94344,0.44892,8.954699783,2.53344,0.73892,2.639,6.41,-0.29,6.416556709,8.95344,0.53892,8.969644508,2.53344,0.73892,2.639,6.42,-0.2,6.423114509
11/10/2020 14:00,9.13784,0.43562,9.148217567,2.24784,0.65562,2.3415,6.89,-0.22,6.893511442,9.15784,0.55562,9.17467967,2.24784,0.65562,2.3415,6.91,-0.1,6.910723551
11/10/2020 14:30,9.13624,0.57182,9.154117076,2.40624,0.70182,2.5065,6.73,-0.13,6.731255455,9.14624,0.68182,9.171618431,2.40624,0.70182,2.5065,6.74,-0.02,6.740029674
11/10/2020 15:00,8.78224,0.75232,8.814404393,2.68224,0.78232,2.794,6.1,-0.03,6.10007377,8.79224,0.91232,8.839446363,2.68224,0.78232,2.794,6.11,0.13,6.111382822
11/10/2020 15:30,9.40504,0.77772,9.437140764,1.53504,0.44772,1.599,7.87,0.33,7.87691564,9.43504,0.80772,9.46955075,1.53504,0.44772,1.599,7.9,0.36,7.908198278
11/10/2020 16:00,9.48808,0.92444,9.533008518,2.03808,0.59444,2.123,7.45,0.33,7.457305143,9.49808,0.95444,9.545914278,2.03808,0.59444,2.123,7.46,0.36,7.468681276
11/10/2020 16:30,10.07008,0.74044,10.0972651,1.51008,0.44044,1.573,8.56,0.3,8.565255396,10.16008,0.78044,10.19001041,1.51008,0.44044,1.573,8.65,0.34,8.656679502
11/10/2020 17:00,10.4544,0.7242,10.47945347,1.4544,0.4242,1.515,9,0.3,9.004998612,10.5844,0.7142,10.60846855,1.4544,0.4242,1.515,9.13,0.29,9.134604534
11/10/2020 17:30,10.61232,0.69776,10.63523412,1.19232,0.34776,1.242,9.42,0.35,9.426499881,10.81232,0.73776,10.83746066,1.19232,0.34776,1.242,9.62,0.39,9.62790216
11/10/2020 18:00,10.66688,0.74534,10.69288832,1.28688,0.37534,1.3405,9.38,0.37,9.387294605,10.85688,0.77534,10.8845301,1.28688,0.37534,1.3405,9.57,0.4,9.578355809
11/10/2020 18:30,10.64816,0.77738,10.67649901,1.08816,0.31738,1.1335,9.56,0.46,9.571060547,10.86816,0.71738,10.89181049,1.08816,0.31738,1.1335,9.78,0.4,9.788176541
11/10/2020 19:00,10.6152,1.0086,10.66300825,1.1952,0.3486,1.245,9.42,0.66,9.443092714,10.7752,0.5386,10.7886526,1.1952,0.3486,1.245,9.58,0.19,9.581883948
11/10/2020 19:30,10.45944,1.07192,10.51422359,1.06944,0.31192,1.114,9.39,0.76,9.420705918,10.60944,0.56192,10.62431039,1.06944,0.31192,1.114,9.54,0.25,9.543275119
11/10/2020 20:00,10.11248,1.16114,10.1789242,1.03248,0.30114,1.0755,9.08,0.86,9.120635943,10.20248,0.65114,10.22323733,1.03248,0.30114,1.0755,9.17,0.35,9.176676958
11/10/2020 20:30,9.72872,1.13296,9.794467377,1.27872,0.37296,1.332,8.45,0.76,8.484108674,9.72872,0.65296,9.750607653,1.27872,0.37296,1.332,8.45,0.28,8.454637781
11/10/2020 21:00,9.44896,0.98178,9.499828264,1.06896,0.31178,1.1135,8.38,0.67,8.406741343,9.46896,0.76178,9.499553266,1.06896,0.31178,1.1135,8.4,0.45,8.412044936
11/10/2020 21:30,8.98904,0.97972,9.042272469,1.19904,0.34972,1.249,7.79,0.63,7.815433449,9.00904,1.00972,9.06544738,1.19904,0.34972,1.249,7.81,0.66,7.837837712
11/10/2020 22:00,8.50296,1.06128,8.568934823,1.27296,0.37128,1.326,7.23,0.69,7.26285068,8.50296,1.10128,8.573980779,1.27296,0.37128,1.326,7.23,0.73,7.266759938
11/10/2020 22:30,8.1092,1.0506,8.176972851,1.0992,0.3206,1.145,7.01,0.73,7.047907491,8.1092,1.0906,8.18220832,1.0992,0.3206,1.145,7.01,0.77,7.052162789
11/10/2020 23:00,7.56072,0.85646,7.609074231,1.05072,0.30646,1.0945,6.51,0.55,6.533192175,7.51072,0.92646,7.567644485,1.05072,0.30646,1.0945,6.46,0.62,6.489684122
11/10/2020 23:30,6.9384,0.3262,6.946063705,1.1184,0.3262,1.165,5.82,0,5.82,6.7684,1.7762,6.997579939,1.1184,0.3262,1.165,5.65,1.45,5.833095233
12/10/2020 00:00,6.45032,1.11926,6.546706886,1.30032,0.37926,1.3545,5.15,0.74,5.202893426,6.43032,1.15926,6.533980337,1.30032,0.37926,1.3545,5.13,0.78,5.188959433
12/10/2020 00:30,6.30216,1.35688,6.446576146,1.29216,0.37688,1.346,5.01,0.98,5.10494858,6.23216,0.93688,6.302187112,1.29216,0.37688,1.346,4.94,0.56,4.971639569
12/10/2020 01:00,6.40728,1.35254,6.548480851,1.27728,0.37254,1.3305,5.13,0.98,5.222767466,6.32728,0.88254,6.388532621,1.27728,0.37254,1.3305,5.05,0.51,5.075687146
12/10/2020 01:30,6.89272,1.29246,7.012848341,1.00272,0.29246,1.0445,5.89,1,5.974286568,6.81272,0.82246,6.862185822,1.00272,0.29246,1.0445,5.81,0.53,5.834123756
12/10/2020 02:00,9.73944,0.71442,9.765607377,1.00944,0.29442,1.0515,8.73,0.42,8.740097253,9.81944,0.73442,9.846866235,1.00944,0.29442,1.0515,8.81,0.44,8.820980671
12/10/2020 02:30,7.62216,0.96438,7.682925995,1.11216,0.32438,1.1585,6.51,0.64,6.541383646,7.61216,1.00438,7.678135128,1.11216,0.32438,1.1585,6.5,0.68,6.535472439
12/10/2020 03:00,7.5,1.025,7.56971763,1.32,0.385,1.375,6.18,0.64,6.21305078,7.49,1.065,7.565337071,1.32,0.385,1.375,6.17,0.68,6.207358536
12/10/2020 03:30,7.63528,0.93904,7.692808122,1.02528,0.29904,1.068,6.61,0.64,6.640911082,7.62528,0.97904,7.687874505,1.02528,0.29904,1.068,6.6,0.68,6.634937829
12/10/2020 04:00,7.20184,1.04512,7.277278008,1.25184,0.36512,1.304,5.95,0.68,5.988731084,7.19184,1.08512,7.273241918,1.25184,0.36512,1.304,5.94,0.72,5.98347725
12/10/2020 04:30,7.10856,0.99208,7.177454145,1.37856,0.40208,1.436,5.73,0.59,5.760295131,7.08856,1.03208,7.163300357,1.37856,0.40208,1.436,5.71,0.63,5.744649685
12/10/2020 05:00,7.33184,0.88262,7.384774597,1.07184,0.31262,1.1165,6.26,0.57,6.285896913,7.32184,0.92262,7.379740419,1.07184,0.31262,1.1165,6.25,0.61,6.279697445
12/10/2020 05:30,7.2636,0.8948,7.318507498,1.1136,0.3248,1.16,6.15,0.57,6.17635815,7.2436,0.9348,7.303669763,1.1136,0.3248,1.16,6.13,0.61,6.160275968
12/10/2020 06:00,7.51088,0.82984,7.556583408,1.13088,0.32984,1.178,6.38,0.5,6.399562485,7.50088,0.86984,7.551147092,1.13088,0.32984,1.178,6.37,0.54,6.392847566
12/10/2020 06:30,8.44912,0.77016,8.484148466,1.02912,0.30016,1.072,7.42,0.47,7.434870544,8.43912,0.75016,8.472395553,1.02912,0.30016,1.072,7.41,0.45,7.423651393
12/10/2020 07:00,9.2264,0.5777,9.244468305,1.2264,0.3577,1.2775,8,0.22,8.003024428,9.1764,1.1377,9.24665768,1.2264,0.3577,1.2775,7.95,0.78,7.988172507
12/10/2020 07:30,10.32752,-0.29114,10.3316229,1.12752,0.32886,1.1745,9.2,-0.62,9.220867638,10.41752,0.56886,10.43304005,1.12752,0.32886,1.1745,9.29,0.24,9.293099591
12/10/2020 08:00,10.63352,-0.02564,10.63355091,1.28352,0.37436,1.337,9.35,-0.4,9.358552238,10.80352,-0.01564,10.80353132,1.28352,0.37436,1.337,9.52,-0.39,9.527985097
12/10/2020 08:30,10.67552,-0.00464,10.67552101,1.35552,0.39536,1.412,9.32,-0.4,9.328579742,10.84552,0.03536,10.84557764,1.35552,0.39536,1.412,9.49,-0.36,9.496825785
12/10/2020 09:00,10.66832,-0.04674,10.66842239,1.34832,0.39326,1.4045,9.32,-0.44,9.330380485,10.80832,-0.00674,10.8083221,1.34832,0.39326,1.4045,9.46,-0.4,9.468452883
12/10/2020 09:30,10.52224,-0.02768,10.52227641,1.24224,0.36232,1.294,9.28,-0.39,9.288191428,10.70224,0.00232,10.70224025,1.24224,0.36232,1.294,9.46,-0.36,9.466847416
12/10/2020 10:00,10.54136,-0.02002,10.54137901,1.37136,0.39998,1.4285,9.17,-0.42,9.179613282,10.69136,0.01998,10.69137867,1.37136,0.39998,1.4285,9.32,-0.38,9.327743564
12/10/2020 10:30,10.47072,0.06896,10.47094708,1.71072,0.49896,1.782,8.76,-0.43,8.770547303,10.57072,0.09896,10.57118321,1.71072,0.49896,1.782,8.86,-0.4,8.869024749
12/10/2020 11:00,10.43056,0.08058,10.43087125,1.75056,0.51058,1.8235,8.68,-0.43,8.690644395,10.51056,0.11058,10.51114168,1.75056,0.51058,1.8235,8.76,-0.4,8.769127665
12/10/2020 11:30,10.61616,-0.07612,10.61643289,1.31616,0.38388,1.371,9.3,-0.46,9.311369394,10.78616,-0.03612,10.78622048,1.31616,0.38388,1.371,9.47,-0.42,9.479309047
12/10/2020 12:00,10.45832,-0.22674,10.46077761,1.34832,0.39326,1.4045,9.11,-0.62,9.131073321,10.59832,-0.19674,10.60014592,1.34832,0.39326,1.4045,9.25,-0.59,9.268797117
12/10/2020 12:30,10.60096,-0.12722,10.60172334,1.62096,0.47278,1.6885,8.98,-0.6,9.000022222,10.73096,-0.08722,10.73131445,1.62096,0.47278,1.6885,9.11,-0.56,9.127195626
12/10/2020 13:00,10.39344,0.12642,10.39420882,1.87344,0.54642,1.9515,8.52,-0.42,8.530345831,10.46344,0.16642,10.46476336,1.87344,0.54642,1.9515,8.59,-0.38,8.598401014
12/10/2020 13:30,10.34656,-0.05392,10.3467005,1.42656,0.41608,1.486,8.92,-0.47,8.932373705,10.45656,-0.01392,10.45656927,1.42656,0.41608,1.486,9.03,-0.43,9.040232298
12/10/2020 14:00,10.31208,-0.19856,10.31399147,1.34208,0.39144,1.398,8.97,-0.59,8.989382626,10.43208,-0.15856,10.43328493,1.34208,0.39144,1.398,9.09,-0.55,9.106623963
12/10/2020 14:30,10.37832,-0.17924,10.37986768,1.40832,0.41076,1.467,8.97,-0.59,8.989382626,10.49832,-0.13924,10.49924333,1.40832,0.41076,1.467,9.09,-0.55,9.106623963
12/10/2020 15:00,10.41568,-0.24626,10.41859078,1.31568,0.38374,1.3705,9.1,-0.63,9.121781624,10.55568,-0.20626,10.55769499,1.31568,0.38374,1.3705,9.24,-0.59,9.258817419
12/10/2020 15:30,10.42288,0.03584,10.42294162,1.32288,0.38584,1.378,9.1,-0.35,9.106728282,10.58288,0.07584,10.58315174,1.32288,0.38584,1.378,9.26,-0.31,9.265187532
12/10/2020 16:00,10.5808,0.0469,10.58090394,1.3608,0.3969,1.4175,9.22,-0.35,9.226640775,10.7408,0.0869,10.74115153,1.3608,0.3969,1.4175,9.38,-0.31,9.385121203
12/10/2020 16:30,10.75632,0.06726,10.75653029,1.15632,0.33726,1.2045,9.6,-0.27,9.603796124,10.97632,0.08726,10.97666685,1.15632,0.33726,1.2045,9.82,-0.25,9.823181766
