Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/10/2020 17:00,10.91096,0.09528,10.91137601,1.08096,0.31528,1.126,9.83,-0.22,9.832461543,11.16096,0.11528,11.16155534,1.08096,0.31528,1.126,10.08,-0.2,10.08198393
12/10/2020 17:30,10.93832,0.47576,10.94866165,1.04832,0.30576,1.092,9.89,0.17,9.891460964,11.19832,0.48576,11.20885068,1.04832,0.30576,1.092,10.15,0.18,10.15159593
12/10/2020 18:00,11.17144,-3.18458,11.6164806,1.08144,0.31542,1.1265,10.09,-3.5,10.67979869,11.07144,3.86542,11.72681779,1.08144,0.31542,1.1265,9.99,3.55,10.60200924
12/10/2020 18:30,11.1576,-3.0332,11.56254038,1.2576,0.3668,1.31,9.9,-3.4,10.46756896,10.9176,4.0968,11.66095022,1.2576,0.3668,1.31,9.66,3.73,10.35511951
12/10/2020 19:00,11.00328,-3.01696,11.40939168,1.07328,0.31304,1.118,9.93,-3.33,10.4734808,10.79328,4.11304,11.55041087,1.07328,0.31304,1.118,9.72,3.8,10.43639785
12/10/2020 19:30,10.76304,-1.87578,10.92527257,1.04304,0.30422,1.0865,9.72,-2.18,9.961465756,10.64304,3.07422,11.07813744,1.04304,0.30422,1.0865,9.6,2.77,9.991641507
12/10/2020 20:00,10.3268,0.8024,10.35792663,1.2768,0.3724,1.33,9.05,0.43,9.060209711,10.4668,0.7924,10.49675188,1.2768,0.3724,1.33,9.19,0.42,9.199592382
12/10/2020 20:30,10.05048,0.78514,10.08110079,1.32048,0.38514,1.3755,8.73,0.4,8.739158998,10.15048,0.77514,10.18003371,1.32048,0.38514,1.3755,8.83,0.39,8.838608488
12/10/2020 21:00,9.68744,0.88092,9.727410436,1.23744,0.36092,1.289,8.45,0.52,8.465984881,9.75744,0.86092,9.795346783,1.23744,0.36092,1.289,8.52,0.5,8.534658751
12/10/2020 21:30,9.44456,0.91258,9.488546562,1.17456,0.34258,1.2235,8.27,0.57,8.289620015,9.49456,0.89258,9.536423263,1.17456,0.34258,1.2235,8.32,0.55,8.338159269
12/10/2020 22:00,8.87464,0.96552,8.927007561,1.42464,0.41552,1.484,7.45,0.55,7.470274426,8.88464,0.95552,8.935874126,1.42464,0.41552,1.484,7.46,0.54,7.479518701
12/10/2020 22:30,8.38232,0.91026,8.431599009,1.37232,0.40026,1.4295,7.01,0.51,7.028527584,8.36232,0.75026,8.395908876,1.37232,0.40026,1.4295,6.99,0.35,6.998757033
12/10/2020 23:00,7.75168,0.69174,7.782483347,1.41168,0.41174,1.4705,6.34,0.28,6.346179953,7.74168,0.67174,7.77076855,1.41168,0.41174,1.4705,6.33,0.26,6.335337402
12/10/2020 23:30,7.30376,-0.52682,7.322735107,1.31376,0.38318,1.3685,5.99,-0.91,6.05872924,6.92376,2.49318,7.358967254,1.31376,0.38318,1.3685,5.61,2.11,5.993680005
13/10/2020 00:00,7.30144,-2.38208,7.680190831,1.02144,0.29792,1.064,6.28,-2.68,6.827942589,6.41144,4.41792,7.78617878,1.02144,0.29792,1.064,5.39,4.12,6.784283308
13/10/2020 00:30,6.51608,1.02344,6.595963008,1.24608,0.36344,1.298,5.27,0.66,5.31116748,6.49608,1.01344,6.574657101,1.24608,0.36344,1.298,5.25,0.65,5.290085065
13/10/2020 01:00,6.60752,0.97636,6.679266382,1.18752,0.34636,1.237,5.42,0.63,5.456491547,6.59752,0.96636,6.667917351,1.18752,0.34636,1.237,5.41,0.62,5.445410912
13/10/2020 01:30,7.014,0.977,7.081717659,1.224,0.357,1.275,5.79,0.62,5.823100549,7.004,0.967,7.070438812,1.224,0.357,1.275,5.78,0.61,5.812099449
13/10/2020 02:00,7.51912,1.06016,7.593490949,1.50912,0.44016,1.572,6.01,0.62,6.041895398,7.49912,1.05016,7.572294025,1.50912,0.44016,1.572,5.99,0.61,6.020979987
13/10/2020 02:30,7.70496,1.14728,7.789907573,1.46496,0.42728,1.526,6.24,0.72,6.281401118,7.68496,1.13728,7.768655997,1.46496,0.42728,1.526,6.22,0.71,6.260391362
13/10/2020 03:00,7.65456,1.08008,7.730385605,1.23456,0.36008,1.286,6.42,0.72,6.460247673,7.63456,1.07008,7.709187869,1.23456,0.36008,1.286,6.4,0.71,6.43926238
13/10/2020 03:30,7.89288,1.03584,7.960560232,1.08288,0.31584,1.128,6.81,0.72,6.847955899,7.87288,1.02584,7.939432423,1.08288,0.31584,1.128,6.79,0.71,6.827019848
13/10/2020 04:00,7.58,1.035,7.65033496,1.08,0.315,1.125,6.5,0.72,6.539755347,7.57,1.025,7.639078806,1.08,0.315,1.125,6.49,0.71,6.528721161
13/10/2020 04:30,7.49464,0.99552,7.560468821,1.18464,0.34552,1.234,6.31,0.65,6.343390261,7.48464,0.97552,7.547945098,1.18464,0.34552,1.234,6.3,0.63,6.331421641
13/10/2020 05:00,7.24984,0.99412,7.317680958,1.17984,0.34412,1.229,6.07,0.65,6.104703105,7.23984,0.97412,7.305079945,1.17984,0.34412,1.229,6.06,0.63,6.092659518
13/10/2020 05:30,7.54704,0.91622,7.6024517,1.18704,0.34622,1.2365,6.36,0.57,6.385491367,7.53704,0.89622,7.590137169,1.18704,0.34622,1.2365,6.35,0.55,6.373774392
13/10/2020 06:00,7.85816,0.86488,7.905611678,1.14816,0.33488,1.196,6.71,0.53,6.7308989,7.84816,0.85488,7.894582649,1.14816,0.33488,1.196,6.7,0.52,6.720148808
13/10/2020 06:30,8.71096,0.78778,8.746509101,1.02096,0.29778,1.0635,7.69,0.49,7.70559537,8.72096,0.77778,8.755574513,1.02096,0.29778,1.0635,7.7,0.48,7.714946533
13/10/2020 07:00,9.48488,-0.04566,9.484989902,1.21488,0.35434,1.2655,8.27,-0.4,8.279667868,9.32488,1.44434,9.436074663,1.21488,0.35434,1.2655,8.11,1.09,8.182921239
13/10/2020 07:30,10.23224,0.22982,10.2348206,1.30224,0.37982,1.3565,8.93,-0.15,8.93125971,10.33224,0.20982,10.33437022,1.30224,0.37982,1.3565,9.03,-0.17,9.03160008
13/10/2020 08:00,10.48024,0.07132,10.48048267,1.17024,0.34132,1.219,9.31,-0.27,9.313914322,10.64024,-0.13868,10.64114371,1.17024,0.34132,1.219,9.47,-0.48,9.482156928
13/10/2020 08:30,10.48888,0.11384,10.48949776,1.17888,0.34384,1.228,9.31,-0.23,9.312840598,10.64888,0.10384,10.64938627,1.17888,0.34384,1.228,9.47,-0.24,9.473040695
13/10/2020 09:00,10.45336,0.17598,10.45484119,1.32336,0.38598,1.3785,9.13,-0.21,9.132414796,10.59336,0.16598,10.59466023,1.32336,0.38598,1.3785,9.27,-0.22,9.272610204
13/10/2020 09:30,10.52784,0.19562,10.52965727,1.28784,0.37562,1.3415,9.24,-0.18,9.24175308,10.67784,0.19562,10.67963175,1.28784,0.37562,1.3415,9.39,-0.18,9.391725081
13/10/2020 10:00,10.48808,0.20694,10.49012136,1.49808,0.43694,1.5605,8.99,-0.23,8.992941677,10.59808,0.19694,10.59990967,1.49808,0.43694,1.5605,9.1,-0.24,9.103164285
13/10/2020 10:30,10.03288,0.26834,10.03646788,1.98288,0.57834,2.0655,8.05,-0.31,8.055966733,10.05288,0.25834,10.05619888,1.98288,0.57834,2.0655,8.07,-0.32,8.076341994
13/10/2020 11:00,10.0016,0.0838,10.00195106,2.7216,0.7938,2.835,7.28,-0.71,7.314540314,10.0016,0.0738,10.00187227,2.7216,0.7938,2.835,7.28,-0.72,7.315517753
13/10/2020 11:30,9.80904,-0.07028,9.809291769,2.87904,0.83972,2.999,6.93,-0.91,6.989492113,9.79904,-0.09028,9.799455873,2.87904,0.83972,2.999,6.92,-0.93,6.982213116
13/10/2020 12:00,10.32112,-0.15134,10.3222295,2.60112,0.75866,2.7095,7.72,-0.91,7.773448398,10.34112,-0.17134,10.34253935,2.60112,0.75866,2.7095,7.74,-0.93,7.795671876
13/10/2020 12:30,10.4272,-0.1679,10.42855169,1.6872,0.4921,1.7575,8.74,-0.66,8.764884483,10.5172,-0.1879,10.51887837,1.6872,0.4921,1.7575,8.83,-0.68,8.856144759
13/10/2020 13:00,10.12104,0.17822,10.122609,1.57104,0.45822,1.6365,8.55,-0.28,8.554583567,10.18104,0.15822,10.18226935,1.57104,0.45822,1.6365,8.61,-0.3,8.615224895
13/10/2020 13:30,10.31936,0.09148,10.31976547,1.71936,0.50148,1.791,8.6,-0.41,8.609767709,10.37936,0.07148,10.37960613,1.71936,0.50148,1.791,8.66,-0.43,8.670668948
13/10/2020 14:00,10.4048,-0.1411,10.40575669,1.7448,0.5089,1.8175,8.66,-0.65,8.684359504,10.4848,-0.1611,10.48603759,1.7448,0.5089,1.8175,8.74,-0.67,8.76564316
13/10/2020 14:30,10.43464,-0.11198,10.43524084,1.84464,0.53802,1.9215,8.59,-0.65,8.614557447,10.49464,-0.13198,10.49546985,1.84464,0.53802,1.9215,8.65,-0.67,8.675909174
13/10/2020 15:00,10.32208,-0.05606,10.32223223,1.52208,0.44394,1.5855,8.8,-0.5,8.8141931,10.42208,-0.06606,10.42228936,1.52208,0.44394,1.5855,8.9,-0.51,8.914600384
13/10/2020 15:30,10.21824,0.10532,10.21878276,1.21824,0.35532,1.269,9,-0.25,9.003471553,10.33824,0.09532,10.33867942,1.21824,0.35532,1.269,9.12,-0.26,9.123705388
13/10/2020 16:00,10.37392,0.10156,10.37441712,1.27392,0.37156,1.327,9.1,-0.27,9.104004613,10.51392,0.08156,10.51423634,1.27392,0.37156,1.327,9.24,-0.29,9.244549746
13/10/2020 16:30,10.78088,0.08734,10.78123378,1.19088,0.34734,1.2405,9.59,-0.26,9.593523857,10.99088,0.07734,10.99115211,1.19088,0.34734,1.2405,9.8,-0.27,9.803718682
13/10/2020 17:00,11.15936,-3.25352,11.62397127,1.35936,0.39648,1.416,9.8,-3.65,10.4576527,10.89936,3.29648,11.38695872,1.35936,0.39648,1.416,9.54,2.9,9.97103806
13/10/2020 17:30,11.12616,-3.59612,11.69288311,1.07616,0.31388,1.121,10.05,-3.91,10.78381194,10.98616,3.93388,11.66923834,1.07616,0.31388,1.121,9.91,3.62,10.55047392
13/10/2020 18:00,11.13008,-3.32956,11.61742874,1.27008,0.37044,1.323,9.86,-3.7,10.53136268,10.84008,4.21044,11.62906442,1.27008,0.37044,1.323,9.57,3.84,10.31166815
13/10/2020 18:30,11.01472,-3.30404,11.49959725,1.01472,0.29596,1.057,10,-3.6,10.6282642,10.99472,4.13596,11.74691589,1.01472,0.29596,1.057,9.98,3.84,10.69326891
13/10/2020 19:00,10.92336,0.12848,10.92411556,1.02336,0.29848,1.066,9.9,-0.17,9.901459488,11.17336,0.12848,11.17409866,1.02336,0.29848,1.066,10.15,-0.17,10.15142355
13/10/2020 19:30,10.83288,0.31584,10.83748329,1.08288,0.31584,1.128,9.75,0,9.75,11.07288,0.14584,11.07384038,1.08288,0.31584,1.128,9.99,-0.17,9.991446342
13/10/2020 20:00,10.73632,0.54226,10.75000526,1.27632,0.37226,1.3295,9.46,0.17,9.461527361,10.92632,0.54226,10.93976758,1.27632,0.37226,1.3295,9.65,0.17,9.651497293
13/10/2020 20:30,10.45208,-1.17856,10.51831641,1.10208,0.32144,1.148,9.35,-1.5,9.469556484,10.35208,2.76144,10.71406138,1.10208,0.32144,1.148,9.25,2.44,9.566404758
13/10/2020 21:00,9.84984,0.03162,9.849890753,1.23984,0.36162,1.2915,8.61,-0.33,8.616321721,9.72984,1.97162,9.927591443,1.23984,0.36162,1.2915,8.49,1.61,8.641307771
13/10/2020 21:30,9.45864,1.11252,9.52384226,1.20864,0.35252,1.259,8.25,0.76,8.284932106,9.48864,1.09252,9.551329175,1.20864,0.35252,1.259,8.28,0.74,8.313001865
13/10/2020 22:00,9.23704,1.02872,9.294147234,1.12704,0.32872,1.174,8.11,0.7,8.140153561,9.25704,0.92872,9.303510649,1.12704,0.32872,1.174,8.13,0.6,8.152110156
13/10/2020 22:30,8.51552,1.09786,8.58599892,1.29552,0.37786,1.3495,7.22,0.72,7.255811464,8.51552,1.08786,8.584725986,1.29552,0.37786,1.3495,7.22,0.71,7.25482598
13/10/2020 23:00,7.90208,1.07144,7.974387249,1.34208,0.39144,1.398,6.56,0.68,6.595149733,7.89208,1.05144,7.961812156,1.34208,0.39144,1.398,6.55,0.66,6.58316793
13/10/2020 23:30,7.81304,-1.89578,8.039749738,1.04304,0.30422,1.0865,6.77,-2.2,7.118490008,7.04304,3.82422,8.014304153,1.04304,0.30422,1.0865,6,3.52,6.956320867
14/10/2020 00:00,7.1116,0.0913,7.112186039,1.3416,0.3913,1.3975,5.77,-0.3,5.777793697,6.6916,2.0713,7.004840773,1.3416,0.3913,1.3975,5.35,1.68,5.607575234
14/10/2020 00:30,6.3272,1.3796,6.47585948,1.0272,0.2996,1.07,5.3,1.08,5.408918561,6.2372,0.6396,6.269908452,1.0272,0.2996,1.07,5.21,0.34,5.221082263
14/10/2020 01:00,6.68816,1.36988,6.827009257,1.02816,0.29988,1.071,5.66,1.07,5.760251731,6.60816,0.63988,6.639068082,1.02816,0.29988,1.071,5.58,0.34,5.590348826
14/10/2020 01:30,7.17176,1.37968,7.303263544,1.06176,0.30968,1.106,6.11,1.07,6.202983153,7.08176,0.64968,7.111498351,1.06176,0.30968,1.106,6.02,0.34,6.029593684
14/10/2020 02:00,7.21136,1.34248,7.335254979,1.07136,0.31248,1.116,6.14,1.03,6.225793122,7.12136,0.59248,7.145963952,1.07136,0.31248,1.116,6.05,0.28,6.056475873
14/10/2020 02:30,7.764,1.412,7.891352229,1.104,0.322,1.15,6.66,1.09,6.748607264,7.684,0.662,7.712463938,1.104,0.322,1.15,6.58,0.34,6.588778339
14/10/2020 03:00,7.65608,1.02844,7.724846264,1.12608,0.32844,1.173,6.53,0.7,6.567411971,7.63608,0.86844,7.685304535,1.12608,0.32844,1.173,6.51,0.54,6.53235792
14/10/2020 03:30,7.28224,0.92732,7.341045007,1.12224,0.32732,1.169,6.16,0.6,6.1891518,7.26224,0.91732,7.319945751,1.12224,0.32732,1.169,6.14,0.59,6.16828177
14/10/2020 04:00,7.55048,0.93264,7.607862091,1.14048,0.33264,1.188,6.41,0.6,6.438019882,7.54048,0.92264,7.596716607,1.14048,0.33264,1.188,6.4,0.59,6.427137777
14/10/2020 04:30,7.43432,0.88376,7.486664518,1.14432,0.33376,1.192,6.29,0.55,6.314000317,7.42432,0.86376,7.474396885,1.14432,0.33376,1.192,6.28,0.53,6.302324968
14/10/2020 05:00,7.38624,0.88432,7.438989394,1.14624,0.33432,1.194,6.24,0.55,6.264191887,7.37624,0.86432,7.426706242,1.14624,0.33432,1.194,6.23,0.53,6.252503499
14/10/2020 05:30,8.06816,0.82488,8.110217802,1.14816,0.33488,1.196,6.92,0.49,6.937326574,8.06816,0.80488,8.108208039,1.14816,0.33488,1.196,6.92,0.47,6.935942618
14/10/2020 06:00,7.70432,0.88376,7.754842255,1.14432,0.33376,1.192,6.56,0.55,6.583016026,7.69432,0.87376,7.743772776,1.14432,0.33376,1.192,6.55,0.54,6.572221847
14/10/2020 06:30,8.8076,0.6618,8.832428715,1.1376,0.3318,1.185,7.67,0.33,7.677095805,8.8176,0.6518,8.84165782,1.1376,0.3318,1.185,7.68,0.32,7.686663776
14/10/2020 07:00,9.57048,-2.19736,9.819494814,1.14048,0.33264,1.188,8.43,-2.53,8.801465787,9.26048,3.33264,9.841899166,1.14048,0.33264,1.188,8.12,3,8.656465792
14/10/2020 07:30,10.09416,-0.01212,10.09416728,1.12416,0.32788,1.171,8.97,-0.34,8.976441388,10.21416,-0.03212,10.2142105,1.12416,0.32788,1.171,9.09,-0.36,9.09712592
14/10/2020 08:00,10.41376,-0.17932,10.41530379,1.13376,0.33068,1.181,9.28,-0.51,9.294003443,10.57376,-0.24932,10.57669897,1.13376,0.33068,1.181,9.44,-0.58,9.457801013
14/10/2020 08:30,10.88144,-0.41708,10.8894303,1.14144,0.33292,1.189,9.74,-0.75,9.768833093,11.12144,-0.43708,11.13002545,1.14144,0.33292,1.189,9.98,-0.77,10.00966033
14/10/2020 09:00,10.73584,-0.39038,10.74293522,1.09584,0.31962,1.1415,9.64,-0.71,9.666110904,10.95584,-0.41038,10.96352324,1.09584,0.31962,1.1415,9.86,-0.73,9.886986396
14/10/2020 09:30,10.18896,-0.26322,10.19235943,1.18896,0.34678,1.2385,9,-0.61,9.020648535,10.29896,-0.28322,10.30285352,1.18896,0.34678,1.2385,9.11,-0.63,9.131757772
14/10/2020 10:00,10.56408,-0.06006,10.56425073,1.23408,0.35994,1.2855,9.33,-0.42,9.339448592,10.73408,-0.08006,10.73437856,1.23408,0.35994,1.2855,9.5,-0.44,9.510184015
14/10/2020 10:30,10.44168,-2.56826,10.75288987,1.41168,0.41174,1.4705,9.03,-2.98,9.509011515,10.00168,2.40174,10.28600787,1.41168,0.41174,1.4705,8.59,1.99,8.817493975
14/10/2020 11:00,10.33816,-0.19512,10.34000116,1.86816,0.54488,1.946,8.47,-0.74,8.502264404,10.33816,0.44488,10.34772779,1.86816,0.54488,1.946,8.47,-0.1,8.470590298
14/10/2020 11:30,9.72288,0.07834,9.723195599,2.22288,0.64834,2.3155,7.5,-0.57,7.521628813,9.73288,0.05834,9.733054847,2.22288,0.64834,2.3155,7.51,-0.59,7.533140116
14/10/2020 12:00,8.97936,0.00398,8.979360882,2.13936,0.62398,2.2285,6.84,-0.62,6.868041933,8.96936,-0.01602,8.969374306,2.13936,0.62398,2.2285,6.83,-0.64,6.859919825
14/10/2020 12:30,9.3476,0.0218,9.34762542,1.6176,0.4718,1.685,7.73,-0.45,7.74308724,9.3576,0.0018,9.357600173,1.6176,0.4718,1.685,7.74,-0.47,7.754256895
14/10/2020 13:00,9.8248,0.1289,9.825645539,1.9848,0.5789,2.0675,7.84,-0.45,7.852903921,9.8548,0.1089,9.855401679,1.9848,0.5789,2.0675,7.87,-0.47,7.884021816
14/10/2020 13:30,10.06888,-0.00116,10.06888007,1.77888,0.51884,1.853,8.29,-0.52,8.306292795,10.10888,-0.02116,10.10890215,1.77888,0.51884,1.853,8.33,-0.54,8.347484651
14/10/2020 14:00,9.80856,-0.31042,9.813470836,1.67856,0.48958,1.7485,8.13,-0.8,8.169265573,9.83856,-0.33042,9.844106879,1.67856,0.48958,1.7485,8.16,-0.82,8.201097488
14/10/2020 14:30,9.982,-0.329,9.987420338,1.752,0.511,1.825,8.23,-0.84,8.272756493,10.022,-0.349,10.02807484,1.752,0.511,1.825,8.27,-0.86,8.314595601
14/10/2020 15:00,9.92008,-0.33456,9.925720004,1.63008,0.47544,1.698,8.29,-0.81,8.329477775,9.97008,-0.35456,9.976382511,1.63008,0.47544,1.698,8.34,-0.83,8.381199198
14/10/2020 15:30,10.01192,-0.04444,10.01201863,1.32192,0.38556,1.377,8.69,-0.43,8.700632161,10.09192,-0.06444,10.09212573,1.32192,0.38556,1.377,8.77,-0.45,8.781537451
14/10/2020 16:00,10.04344,-0.06608,10.04365738,1.45344,0.42392,1.514,8.59,-0.49,8.603964203,10.12344,-0.08608,10.12380596,1.45344,0.42392,1.514,8.67,-0.51,8.684987047
14/10/2020 16:30,10.53544,0.06742,10.53565572,1.46544,0.42742,1.5265,9.07,-0.36,9.077141621,10.67544,0.04742,10.67554532,1.46544,0.42742,1.5265,9.21,-0.38,9.217835972
14/10/2020 17:00,10.57792,0.05856,10.57808209,1.29792,0.37856,1.352,9.28,-0.32,9.285515602,10.75792,0.04856,10.7580296,1.29792,0.37856,1.352,9.46,-0.33,9.465754064
14/10/2020 17:30,10.7676,0.1793,10.76909273,1.1976,0.3493,1.2475,9.57,-0.17,9.571509808,10.9776,0.1693,10.97890542,1.1976,0.3493,1.2475,9.78,-0.18,9.781656301
14/10/2020 18:00,10.91208,0.56144,10.92651384,1.10208,0.32144,1.148,9.81,0.24,9.812935341,11.16208,0.54144,11.17520412,1.10208,0.32144,1.148,10.06,0.22,10.06240528
14/10/2020 18:30,10.782,0.521,10.79458035,1.032,0.301,1.075,9.75,0.22,9.752481735,11.022,0.511,11.03383909,1.032,0.301,1.075,9.99,0.21,9.992206963
14/10/2020 19:00,10.87992,0.52456,10.89255812,1.00992,0.29456,1.052,9.87,0.23,9.872679474,11.13992,0.51456,11.1517976,1.00992,0.29456,1.052,10.13,0.22,10.13238866
14/10/2020 19:30,10.5368,0.5724,10.55233604,1.0368,0.3024,1.08,9.5,0.27,9.503836068,10.7468,0.5524,10.76098769,1.0368,0.3024,1.08,9.71,0.25,9.713217798
14/10/2020 20:00,10.64952,0.71736,10.67365362,1.01952,0.29736,1.062,9.63,0.42,9.639154527,10.87952,0.69736,10.90184693,1.01952,0.29736,1.062,9.86,0.4,9.868110255
14/10/2020 20:30,10.26392,0.74156,10.29067369,1.03392,0.30156,1.077,9.23,0.44,9.240481589,10.42392,0.72156,10.44886391,1.03392,0.30156,1.077,9.39,0.42,9.399388278
14/10/2020 21:00,9.92856,0.73708,9.955882211,1.01856,0.29708,1.061,8.91,0.44,8.920857582,10.04856,0.71708,10.07411345,1.01856,0.29708,1.061,9.03,0.42,9.039762165
14/10/2020 21:30,9.89048,0.77764,9.921003911,1.02048,0.29764,1.063,8.87,0.48,8.882978104,10.00048,0.75764,10.02913848,1.02048,0.29764,1.063,8.98,0.46,8.991774019
14/10/2020 22:00,9.26024,0.78632,9.293564655,1.05024,0.30632,1.094,8.21,0.48,8.224019698,9.31024,0.76632,9.341724423,1.05024,0.30632,1.094,8.26,0.46,8.272798801
14/10/2020 22:30,8.91696,-0.65172,8.940744633,1.05696,0.30828,1.101,7.86,-0.96,7.918408931,8.55696,2.45828,8.903072784,1.05696,0.30828,1.101,7.5,2.15,7.802083055
14/10/2020 23:00,8.426,-2.682,8.842544883,1.056,0.308,1.1,7.37,-2.99,7.953426934,7.516,4.788,8.911520633,1.056,0.308,1.1,6.46,4.48,7.861424807
14/10/2020 23:30,7.63408,-2.60256,8.065512755,1.05408,0.30744,1.098,6.58,-2.91,7.194755034,6.70408,4.50744,8.078471638,1.05408,0.30744,1.098,5.65,4.2,7.04006392
15/10/2020 00:00,7.05928,0.88604,7.114668018,1.04928,0.30604,1.093,6.01,0.58,6.037921828,7.04928,0.87604,7.103505796,1.04928,0.30604,1.093,6,0.57,6.027014186
16/10/2020 00:30,5.8588,0.8284,5.917075629,0.5088,0.1484,0.53,5.35,0.68,5.393041813,5.8388,0.8184,5.895876864,0.5088,0.1484,0.53,5.33,0.67,5.371945644
16/10/2020 01:00,5.92344,0.79142,5.976076225,0.31344,0.09142,0.3265,5.61,0.7,5.653503339,5.90344,0.77142,5.953628528,0.31344,0.09142,0.3265,5.59,0.68,5.631207686
16/10/2020 01:30,6.33208,0.74144,6.375340807,0.38208,0.11144,0.398,5.95,0.63,5.983259981,6.32208,0.73144,6.364251723,0.38208,0.11144,0.398,5.94,0.62,5.97226925
16/10/2020 02:00,6.9476,0.7618,6.98924066,0.6576,0.1918,0.685,6.29,0.57,6.315773903,6.9376,0.7418,6.97714562,0.6576,0.1918,0.685,6.28,0.55,6.304038388
16/10/2020 02:30,7.19488,0.71934,7.230750186,0.37488,0.10934,0.3905,6.82,0.61,6.847225716,7.18488,0.70934,7.219810513,0.37488,0.10934,0.3905,6.81,0.6,6.836380621
16/10/2020 03:00,7.20704,0.63872,7.235287748,0.16704,0.04872,0.174,7.04,0.59,7.064679752,7.19704,0.61872,7.223586312,0.16704,0.04872,0.174,7.03,0.57,7.053070253
16/10/2020 03:30,7.13648,0.65314,7.166305788,0.21648,0.06314,0.2255,6.92,0.59,6.945106191,7.11648,0.64314,7.145482255,0.21648,0.06314,0.2255,6.9,0.58,6.924333903
16/10/2020 04:00,6.97392,0.69656,7.008620121,0.19392,0.05656,0.202,6.78,0.64,6.810139499,6.96392,0.68656,6.997681502,0.19392,0.05656,0.202,6.77,0.63,6.799249959
16/10/2020 04:30,6.95376,0.69068,6.987976603,0.17376,0.05068,0.181,6.78,0.64,6.810139499,6.94376,0.68068,6.977042941,0.17376,0.05068,0.181,6.77,0.63,6.799249959
16/10/2020 05:00,6.69912,0.67016,6.732556959,0.30912,0.09016,0.322,6.39,0.58,6.416268386,6.68912,0.66016,6.721617186,0.30912,0.09016,0.322,6.38,0.57,6.405411774
16/10/2020 05:30,6.83416,0.58288,6.858971643,0.28416,0.08288,0.296,6.55,0.5,6.569056249,6.82416,0.56288,6.847334781,0.28416,0.08288,0.296,6.54,0.48,6.557591021
16/10/2020 06:00,7.27192,0.52306,7.290707253,0.18192,0.05306,0.1895,7.09,0.47,7.105561202,7.27192,0.51306,7.289996643,0.18192,0.05306,0.1895,7.09,0.46,7.104906755
16/10/2020 06:30,8.07496,0.41728,8.08573445,0.26496,0.07728,0.276,7.81,0.34,7.817397265,8.09496,0.40728,8.10519922,0.26496,0.07728,0.276,7.83,0.33,7.836950938
16/10/2020 07:00,9.05896,-2.63322,9.433907136,0.46896,0.13678,0.4885,8.59,-2.77,9.025574774,8.62896,3.17678,9.195155347,0.46896,0.13678,0.4885,8.16,3.04,8.707881487
16/10/2020 07:30,9.63824,-0.23718,9.641157848,0.31824,0.09282,0.3315,9.32,-0.33,9.325840445,9.80824,-0.24718,9.811354129,0.31824,0.09282,0.3315,9.49,-0.34,9.496088668
16/10/2020 08:00,9.96392,-0.38844,9.971488725,0.31392,0.09156,0.327,9.65,-0.48,9.661930449,10.17392,-0.59844,10.19150522,0.31392,0.09156,0.327,9.86,-0.69,9.884113516
16/10/2020 08:30,10.08248,-0.06386,10.08268223,0.43248,0.12614,0.4505,9.65,-0.19,9.651870285,10.29248,-0.83386,10.32620293,0.43248,0.12614,0.4505,9.86,-0.96,9.906624047
16/10/2020 09:00,9.88376,-0.08182,9.884098656,0.47376,0.13818,0.4935,9.41,-0.22,9.412571381,10.02376,-0.87182,10.06160199,0.47376,0.13818,0.4935,9.55,-1.01,9.603259863
16/10/2020 09:30,9.86552,-0.09714,9.865998229,0.45552,0.13286,0.4745,9.41,-0.23,9.41281042,10.00552,-0.87714,10.04389392,0.45552,0.13286,0.4745,9.55,-1.01,9.603259863
16/10/2020 10:00,9.78472,-0.16154,9.786053375,0.23472,0.06846,0.2445,9.55,-0.23,9.552769232,9.95472,-0.89154,9.994563215,0.23472,0.06846,0.2445,9.72,-0.96,9.767292358
16/10/2020 10:30,9.4664,-0.1348,9.467359716,0.3264,0.0952,0.34,9.14,-0.23,9.142893415,9.5464,-0.8948,9.588243843,0.3264,0.0952,0.34,9.22,-0.99,9.272998436
16/10/2020 11:00,9.3452,-0.1689,9.346726178,0.4152,0.1211,0.4325,8.93,-0.29,8.934707606,9.3952,-0.9789,9.446058874,0.4152,0.1211,0.4325,8.98,-1.1,9.047121089
16/10/2020 11:30,9.41024,-0.30368,9.415138788,0.57024,0.16632,0.594,8.84,-0.47,8.852485527,9.45024,-1.11368,9.515635512,0.57024,0.16632,0.594,8.88,-1.28,8.971777973
16/10/2020 12:00,9.34832,-0.61424,9.36847787,0.56832,0.16576,0.592,8.78,-0.78,8.814578833,9.40832,-1.00424,9.461764275,0.56832,0.16576,0.592,8.84,-1.17,8.917090333
16/10/2020 12:30,9.44552,-0.84714,9.48343262,0.45552,0.13286,0.4745,8.99,-0.98,9.043257157,9.56552,-0.86714,9.604743862,0.45552,0.13286,0.4745,9.11,-1,9.164720399
16/10/2020 13:00,8.92264,-0.55048,8.939604734,0.51264,0.14952,0.534,8.41,-0.7,8.439081704,8.96264,-0.57048,8.980777427,0.51264,0.14952,0.534,8.45,-0.72,8.480619081
16/10/2020 13:30,9.09664,-0.41848,9.106260747,0.41664,0.12152,0.434,8.68,-0.54,8.696781014,9.17664,-0.43848,9.187109796,0.41664,0.12152,0.434,8.76,-0.56,8.777881293
16/10/2020 14:00,8.90464,-0.34448,8.911300691,0.46464,0.13552,0.484,8.44,-0.48,8.45363827,8.95464,-0.36448,8.96205463,0.46464,0.13552,0.484,8.49,-0.5,8.50471046
16/10/2020 14:30,8.74992,-0.38294,8.75829567,0.46992,0.13706,0.4895,8.28,-0.52,8.296312434,8.78992,-0.40294,8.799150769,0.46992,0.13706,0.4895,8.32,-0.54,8.337505622
16/10/2020 15:00,9.04824,-0.42718,9.058318268,0.31824,0.09282,0.3315,8.73,-0.52,8.745473115,9.13824,-0.44718,9.14917484,0.31824,0.09282,0.3315,8.82,-0.54,8.83651515
16/10/2020 15:30,8.71664,-0.07848,8.716993289,0.65664,0.19152,0.684,8.06,-0.27,8.064521065,8.73664,-0.07848,8.73699248,0.65664,0.19152,0.684,8.08,-0.27,8.08450988
16/10/2020 16:00,8.73408,-0.05506,8.734253549,0.63408,0.18494,0.6605,8.1,-0.24,8.103554776,8.75408,-0.06506,8.754321758,0.63408,0.18494,0.6605,8.12,-0.25,8.123847611
16/10/2020 16:30,9.2048,-0.1211,9.205596572,0.3048,0.0889,0.3175,8.9,-0.21,8.902477183,9.3048,-0.1311,9.305723521,0.3048,0.0889,0.3175,9,-0.22,9.002688487
16/10/2020 17:00,9.38976,-0.00382,9.389760777,0.56976,0.16618,0.5935,8.82,-0.17,8.82163817,9.47976,-0.01382,9.479770074,0.56976,0.16618,0.5935,8.91,-0.18,8.911817996
16/10/2020 17:30,9.67416,0.34538,9.680323293,0.46416,0.13538,0.4835,9.21,0.21,9.212393826,9.82416,0.33538,9.829882983,0.46416,0.13538,0.4835,9.36,0.2,9.362136508
16/10/2020 18:00,9.73736,0.35298,9.743755675,0.38736,0.11298,0.4035,9.35,0.24,9.353079707,9.91736,0.34298,9.923289004,0.38736,0.11298,0.4035,9.53,0.23,9.532775042
16/10/2020 18:30,9.91688,0.28784,9.921056436,0.26688,0.07784,0.278,9.65,0.21,9.652284704,10.14688,0.27784,10.15068317,0.26688,0.07784,0.278,9.88,0.2,9.882024084
16/10/2020 19:00,9.94136,0.37998,9.948619173,0.17136,0.04998,0.1785,9.77,0.33,9.775571595,10.19136,0.35998,10.19771564,0.17136,0.04998,0.1785,10.02,0.31,10.02479426
16/10/2020 19:30,9.84184,0.38012,9.849177925,0.17184,0.05012,0.179,9.67,0.33,9.675629179,10.08184,0.36012,10.08826963,0.17184,0.05012,0.179,9.91,0.31,9.914847452
16/10/2020 20:00,9.41472,0.54846,9.430681897,0.23472,0.06846,0.2445,9.18,0.48,9.192540454,9.56472,0.52846,9.579307838,0.23472,0.06846,0.2445,9.33,0.46,9.341332881
16/10/2020 20:30,9.05904,0.63472,9.081248549,0.35904,0.10472,0.374,8.7,0.53,8.716128728,9.13904,0.61472,9.15969065,0.35904,0.10472,0.374,8.78,0.51,8.7947996
16/10/2020 21:00,8.82168,0.72674,8.851564215,0.33168,0.09674,0.3455,8.49,0.63,8.513342469,8.87168,0.70674,8.899785809,0.33168,0.09674,0.3455,8.54,0.61,8.561757997
16/10/2020 21:30,8.55,0.7,8.578607113,0.24,0.07,0.25,8.31,0.63,8.333846651,8.59,0.68,8.616872983,0.24,0.07,0.25,8.35,0.61,8.372251788
16/10/2020 22:00,8.28512,0.62816,8.308898748,0.16512,0.04816,0.172,8.12,0.58,8.140687932,8.31512,0.61816,8.338065867,0.16512,0.04816,0.172,8.15,0.57,8.1699082
16/10/2020 22:30,7.77216,0.74188,7.80748724,0.21216,0.06188,0.221,7.56,0.68,7.590520404,7.77216,0.73188,7.806543371,0.21216,0.06188,0.221,7.56,0.67,7.589631085
16/10/2020 23:00,6.94272,0.81996,6.990972422,0.34272,0.09996,0.357,6.6,0.72,6.639156573,6.92272,0.80996,6.969941707,0.34272,0.09996,0.357,6.58,0.71,6.618194618
16/10/2020 23:30,6.6392,0.7281,6.679004885,0.1992,0.0581,0.2075,6.44,0.67,6.474758683,6.6192,0.7181,6.658038469,0.1992,0.0581,0.2075,6.42,0.66,6.453836069
17/10/2020 00:00,6.50048,-0.86736,6.558090698,0.18048,0.05264,0.188,6.32,-0.92,6.386610995,5.98048,2.48264,6.475310217,0.18048,0.05264,0.188,5.8,2.43,6.288473583
17/10/2020 00:30,6.97672,-0.53304,6.997053208,1.08672,0.31696,1.132,5.89,-0.85,5.95101672,6.49672,2.79696,7.07321398,1.08672,0.31696,1.132,5.41,2.48,5.951344386
17/10/2020 01:00,6.6632,1.1451,6.760879251,1.1832,0.3451,1.2325,5.48,0.8,5.538086312,6.6432,1.1351,6.739477595,1.1832,0.3451,1.2325,5.46,0.79,5.516855989
17/10/2020 01:30,7.29752,1.12886,7.384316018,1.12752,0.32886,1.1745,6.17,0.8,6.221647692,7.27752,1.11886,7.363025536,1.12752,0.32886,1.1745,6.15,0.79,6.200532235
17/10/2020 02:00,7.74824,0.97032,7.808760721,1.09824,0.32032,1.144,6.65,0.65,6.681691403,7.73824,0.96032,7.797600451,1.09824,0.32032,1.144,6.64,0.64,6.670772069
17/10/2020 02:30,7.80816,1.01988,7.87448524,1.26816,0.36988,1.321,6.54,0.65,6.572221847,7.78816,1.00988,7.853361943,1.26816,0.36988,1.321,6.52,0.64,6.551335742
17/10/2020 03:00,7.6132,1.0301,7.682572502,1.3032,0.3801,1.3575,6.31,0.65,6.343390261,7.5932,1.0101,7.660090616,1.3032,0.3801,1.3575,6.29,0.63,6.321471348
17/10/2020 03:30,7.61736,0.97298,7.679248886,1.10736,0.32298,1.1535,6.51,0.65,6.542369601,7.59736,0.95298,7.656895575,1.10736,0.32298,1.1535,6.49,0.63,6.520506115
17/10/2020 04:00,7.63296,1.00128,7.698353071,1.03296,0.30128,1.076,6.6,0.7,6.637017402,7.61296,0.98128,7.675941011,1.03296,0.30128,1.076,6.58,0.68,6.615043462
17/10/2020 04:30,7.68088,0.95484,7.74000239,1.01088,0.29484,1.053,6.67,0.66,6.702574132,7.67088,0.94484,7.728850018,1.01088,0.29484,1.053,6.66,0.65,6.691644043
17/10/2020 05:00,7.68088,0.95484,7.74000239,1.01088,0.29484,1.053,6.67,0.66,6.702574132,7.67088,0.94484,7.728850018,1.01088,0.29484,1.053,6.66,0.65,6.691644043
17/10/2020 05:30,7.59896,0.88428,7.650238179,1.00896,0.29428,1.051,6.59,0.59,6.616358515,7.58896,0.86428,7.638016352,1.00896,0.29428,1.051,6.58,0.57,6.604642307
17/10/2020 06:00,7.6828,0.8454,7.729173112,1.0128,0.2954,1.055,6.67,0.55,6.692637746,7.6628,0.8254,7.707125859,1.0128,0.2954,1.055,6.65,0.53,6.671086868
17/10/2020 06:30,7.952,0.751,7.987384115,1.032,0.301,1.075,6.92,0.45,6.934616067,7.942,0.731,7.975570513,1.032,0.301,1.075,6.91,0.43,6.923366233
17/10/2020 07:00,8.27328,0.66554,8.300006352,1.01328,0.29554,1.0555,7.26,0.37,7.26942226,8.26328,0.65554,8.289241766,1.01328,0.29554,1.0555,7.25,0.36,7.258932428
17/10/2020 07:30,8.54016,0.74338,8.572452779,1.28016,0.37338,1.3335,7.26,0.37,7.26942226,8.53016,0.74338,8.562490493,1.28016,0.37338,1.3335,7.25,0.37,7.25943524
17/10/2020 08:00,9.10064,0.64102,9.123187768,1.10064,0.32102,1.1465,8,0.32,8.006397442,9.11064,0.62102,9.131781154,1.10064,0.32102,1.1465,8.01,0.3,8.015616009
17/10/2020 08:30,9.54456,0.13508,9.545515816,1.35456,0.39508,1.411,8.19,-0.26,8.194125945,9.36456,1.81508,9.538841617,1.35456,0.39508,1.411,8.01,1.42,8.134893976
17/10/2020 09:00,9.97432,-2.96624,10.40603859,1.62432,0.47376,1.692,8.35,-3.44,9.0308416,9.09432,4.45376,10.12633371,1.62432,0.47376,1.692,7.47,3.98,8.464118383
17/10/2020 09:30,10.14344,-3.12858,10.61496057,1.51344,0.44142,1.5765,8.63,-3.57,9.339261213,9.30344,4.30142,10.24969316,1.51344,0.44142,1.5765,7.79,3.86,8.693888658
17/10/2020 10:00,10.2632,-3.2924,10.77836592,1.3632,0.3976,1.42,8.9,-3.69,9.634630247,9.4632,4.1476,10.33221854,1.3632,0.3976,1.42,8.1,3.75,8.925945328
17/10/2020 10:30,10.16616,-3.27362,10.68023394,1.97616,0.57638,2.0585,8.19,-3.85,9.049784528,9.28616,4.16638,10.17799046,1.97616,0.57638,2.0585,7.31,3.59,8.143967092
17/10/2020 11:00,10.12816,-3.21512,10.6262233,1.86816,0.54488,1.946,8.26,-3.76,9.075527533,9.22816,4.22488,10.14931269,1.86816,0.54488,1.946,7.36,3.68,8.228730157
17/10/2020 11:30,10.22192,-3.39194,10.77000025,1.50192,0.43806,1.5645,8.72,-3.83,9.524038009,9.38192,4.03806,10.21402719,1.50192,0.43806,1.5645,7.88,3.6,8.663394254
17/10/2020 12:00,10.05344,-3.29858,10.58075072,1.51344,0.44142,1.5765,8.54,-3.74,9.323046712,9.17344,4.15142,10.0690759,1.51344,0.44142,1.5765,7.66,3.71,8.511151508
17/10/2020 12:30,10.1024,-3.2193,10.60294196,1.9224,0.5607,2.0025,8.18,-3.78,9.01114865,9.1924,4.2507,10.12761908,1.9224,0.5607,2.0025,7.27,3.69,8.152852262
17/10/2020 13:00,10.30688,-3.22716,10.80029338,1.58688,0.46284,1.653,8.72,-3.69,9.468606022,9.46688,4.26284,10.38237072,1.58688,0.46284,1.653,7.88,3.8,8.748394138
17/10/2020 13:30,9.90848,-3.10086,10.38235564,1.84848,0.53914,1.9255,8.06,-3.64,8.843822703,8.97848,4.44914,10.02037673,1.84848,0.53914,1.9255,7.13,3.91,8.131727984
17/10/2020 14:00,9.89112,-1.57384,10.01554927,1.46112,0.42616,1.522,8.43,-2,8.664000231,9.38112,2.87616,9.812120505,1.46112,0.42616,1.522,7.92,2.45,8.2902895
17/10/2020 14:30,9.34328,0.65554,9.366248654,1.25328,0.36554,1.3055,8.09,0.29,8.095196106,9.36328,0.64554,9.385506606,1.25328,0.36554,1.3055,8.11,0.28,8.114832099
17/10/2020 15:00,9.12632,0.76226,9.158097895,1.75632,0.51226,1.8295,7.37,0.25,7.374238944,9.11632,0.74226,9.146487864,1.75632,0.51226,1.8295,7.36,0.23,7.363592873
17/10/2020 15:30,9.09232,0.81776,9.129020451,1.43232,0.41776,1.492,7.66,0.4,7.670436754,9.09232,0.79776,9.127250627,1.43232,0.41776,1.492,7.66,0.38,7.669419796
17/10/2020 16:00,9.10328,0.90304,9.147960866,1.31328,0.38304,1.368,7.79,0.52,7.807336294,9.10328,0.88304,9.146008222,1.31328,0.38304,1.368,7.79,0.5,7.806029721
17/10/2020 16:30,9.36408,0.91744,9.408915474,1.53408,0.44744,1.598,7.83,0.47,7.844093319,9.37408,0.90744,9.417899086,1.53408,0.44744,1.598,7.84,0.46,7.853483304
17/10/2020 17:00,9.72184,0.85512,9.759375144,1.49184,0.43512,1.554,8.23,0.42,8.240709921,9.75184,0.84512,9.788391655,1.49184,0.43512,1.554,8.26,0.41,8.270169285
17/10/2020 17:30,10.3316,0.6438,10.35163934,1.2816,0.3738,1.335,9.05,0.27,9.054026728,10.4516,0.6338,10.47079964,1.2816,0.3738,1.335,9.17,0.26,9.173685192
17/10/2020 18:00,10.62176,0.80218,10.65200818,1.24176,0.36218,1.2935,9.38,0.44,9.390314159,10.79176,0.77218,10.81935053,1.24176,0.36218,1.2935,9.55,0.41,9.558796995
17/10/2020 18:30,10.82064,-0.38648,10.82753974,1.28064,0.37352,1.334,9.54,-0.76,9.570224658,10.79064,1.95352,10.96604541,1.28064,0.37352,1.334,9.51,1.58,9.640357877
17/10/2020 19:00,10.64112,0.65116,10.66102454,1.10112,0.32116,1.147,9.54,0.33,9.545705841,10.83112,0.63116,10.84949415,1.10112,0.32116,1.147,9.73,0.31,9.734937082
17/10/2020 19:30,10.56056,0.72808,10.58562837,1.09056,0.31808,1.136,9.47,0.41,9.478871241,10.76056,0.70808,10.78383182,1.09056,0.31808,1.136,9.67,0.39,9.677861334
17/10/2020 20:00,10.32224,0.62232,10.34098258,1.00224,0.29232,1.044,9.32,0.33,9.325840445,10.50224,0.61232,10.52007513,1.00224,0.29232,1.044,9.5,0.32,9.505387946
17/10/2020 20:30,9.67128,0.84704,9.708302303,1.12128,0.32704,1.168,8.55,0.52,8.56579827,9.73128,0.82704,9.766360919,1.12128,0.32704,1.168,8.61,0.5,8.624505783
17/10/2020 21:00,9.5416,0.8738,9.581526862,1.0416,0.3038,1.085,8.5,0.57,8.519090327,9.5916,0.8638,9.630417488,1.0416,0.3038,1.085,8.55,0.56,8.568319555
17/10/2020 21:30,9.34976,0.89368,9.392373289,1.10976,0.32368,1.156,8.24,0.57,8.259691278,9.37976,0.89368,9.422237611,1.10976,0.32368,1.156,8.27,0.57,8.289620015
17/10/2020 22:00,8.82728,0.85254,8.868353661,1.03728,0.30254,1.0805,7.79,0.55,7.809391782,8.83728,0.84254,8.877352728,1.03728,0.30254,1.0805,7.8,0.54,7.818669964
17/10/2020 22:30,8.25904,0.94472,8.312895861,1.31904,0.38472,1.374,6.94,0.56,6.962557002,8.23904,0.93472,8.291892522,1.31904,0.38472,1.374,6.92,0.55,6.941822527
17/10/2020 23:00,7.82776,1.10518,7.905393694,1.21776,0.35518,1.2685,6.61,0.75,6.652413096,7.77776,0.92518,7.832592716,1.21776,0.35518,1.2685,6.56,0.57,6.584717154
17/10/2020 23:30,7.73408,-2.44256,8.110616056,1.05408,0.30744,1.098,6.68,-2.75,7.223911683,6.90408,4.20744,8.085101855,1.05408,0.30744,1.098,5.85,3.9,7.030824987
18/10/2020 00:00,7.0256,0.8858,7.081221434,1.1856,0.3458,1.235,5.84,0.54,5.864912617,6.9756,1.2158,7.080760199,1.1856,0.3458,1.235,5.79,0.87,5.854997865
18/10/2020 00:30,6.63856,1.05208,6.721409912,1.13856,0.33208,1.186,5.5,0.72,5.546927077,6.63856,1.02208,6.716779466,1.13856,0.33208,1.186,5.5,0.69,5.543112844
18/10/2020 01:00,6.55872,1.15546,6.659721905,1.45872,0.42546,1.5195,5.1,0.73,5.151980202,6.54872,1.12546,6.64472677,1.45872,0.42546,1.5195,5.09,0.7,5.137908135
18/10/2020 01:30,7.0276,1.1143,7.115393612,1.3176,0.3843,1.3725,5.71,0.73,5.756474616,7.0176,1.0843,7.10087433,1.3176,0.3843,1.3725,5.7,0.7,5.742821606
18/10/2020 02:00,7.62376,1.06068,7.697191605,1.37376,0.40068,1.431,6.25,0.66,6.284751387,7.61376,1.03068,7.68320523,1.37376,0.40068,1.431,6.24,0.63,6.271722252
18/10/2020 02:30,7.9164,1.0327,7.983474071,1.1064,0.3227,1.1525,6.81,0.71,6.846911713,7.9164,1.0027,7.97964888,1.1064,0.3227,1.1525,6.81,0.68,6.843865867
18/10/2020 03:00,7.7268,0.9599,7.786195878,1.0968,0.3199,1.1425,6.63,0.64,6.660818268,7.7268,0.9299,7.782554353,1.0968,0.3199,1.1425,6.63,0.61,6.658002704
18/10/2020 03:30,7.6148,0.9564,7.674625724,1.0848,0.3164,1.13,6.53,0.64,6.561287983,7.6148,0.9264,7.670944922,1.0848,0.3164,1.13,6.53,0.61,6.55842969
18/10/2020 04:00,7.462,1.0185,7.531187572,1.092,0.3185,1.1375,6.37,0.7,6.40834612,7.462,0.9885,7.527189133,1.092,0.3185,1.1375,6.37,0.67,6.405138562
18/10/2020 04:30,7.09096,1.06778,7.170904256,1.26096,0.36778,1.3135,5.83,0.7,5.871873636,7.09096,1.03778,7.166498521,1.26096,0.36778,1.3135,5.83,0.67,5.868372858
18/10/2020 05:00,7.27272,1.00746,7.342168062,1.12272,0.32746,1.1695,6.15,0.68,6.187479293,7.28272,0.97746,7.348022771,1.12272,0.32746,1.1695,6.16,0.65,6.194198899
18/10/2020 05:30,6.89904,1.01222,6.972900562,1.13904,0.33222,1.1865,5.76,0.68,5.8,6.89904,0.97222,6.967206373,1.13904,0.33222,1.1865,5.76,0.64,5.795446488
18/10/2020 06:00,7.1468,0.9949,7.215717307,1.2168,0.3549,1.2675,5.93,0.64,5.964436268,7.1468,0.9749,7.212986916,1.2168,0.3549,1.2675,5.93,0.62,5.962323373
18/10/2020 06:30,7.9428,0.9054,7.994236737,1.0128,0.2954,1.055,6.93,0.61,6.956795239,7.9528,0.8754,8.000834519,1.0128,0.2954,1.055,6.94,0.58,6.964194139
18/10/2020 07:00,7.7604,0.9222,7.815002303,1.0704,0.3122,1.115,6.69,0.61,6.7177526,7.7704,0.8922,7.821453637,1.0704,0.3122,1.115,6.7,0.58,6.725057621
18/10/2020 07:30,7.92784,0.94062,7.983446189,1.40784,0.41062,1.4665,6.52,0.53,6.541505943,7.91784,0.92062,7.971181308,1.40784,0.41062,1.4665,6.51,0.51,6.529946401
18/10/2020 08:00,8.43952,0.78486,8.475936706,1.07952,0.31486,1.1245,7.36,0.47,7.374991525,8.43952,0.77486,8.475016569,1.07952,0.31486,1.1245,7.36,0.46,7.374360989
18/10/2020 08:30,8.90064,0.90852,8.946887783,1.16064,0.33852,1.209,7.74,0.57,7.760959992,8.91064,0.89852,8.955827343,1.16064,0.33852,1.209,7.75,0.56,7.770205917
18/10/2020 09:00,8.89896,0.90928,8.94529369,1.36896,0.39928,1.426,7.53,0.51,7.547251155,8.89896,0.89928,8.944282733,1.36896,0.39928,1.426,7.53,0.5,7.546582008
18/10/2020 09:30,9.42064,0.80852,9.455271683,1.16064,0.33852,1.209,8.26,0.47,8.273360865,9.45064,0.79852,9.484314978,1.16064,0.33852,1.209,8.29,0.46,8.302752556
18/10/2020 10:00,9.5804,0.7397,9.608913583,1.3704,0.3997,1.4275,8.21,0.34,8.217037179,9.6104,0.7297,9.638062578,1.3704,0.3997,1.4275,8.24,0.33,8.246605362
18/10/2020 10:30,9.71472,0.72096,9.741435623,1.37472,0.40096,1.432,8.34,0.32,8.346136831,9.75472,0.70096,9.779872555,1.37472,0.40096,1.432,8.38,0.3,8.385368209
18/10/2020 11:00,9.62576,0.68918,9.650400233,1.50576,0.43918,1.5685,8.12,0.25,8.123847611,9.65576,0.68918,9.680323871,1.50576,0.43918,1.5685,8.15,0.25,8.153833454
18/10/2020 11:30,9.8488,0.5909,9.866510237,1.4088,0.4109,1.4675,8.44,0.18,8.441919213,9.8988,0.5909,9.91642094,1.4088,0.4109,1.4675,8.49,0.18,8.491907913
18/10/2020 12:00,10.0932,0.4501,10.10323098,1.5432,0.4501,1.6075,8.55,0,8.55,10.1532,0.4501,10.16317176,1.5432,0.4501,1.6075,8.61,0,8.61
18/10/2020 12:30,10.2288,0.5984,10.24628869,1.4688,0.4284,1.53,8.76,0.17,8.761649388,10.3088,0.4284,10.31769761,1.4688,0.4284,1.53,8.84,0,8.84
18/10/2020 13:00,10.1292,0.5956,10.14669562,1.4592,0.4256,1.52,8.67,0.17,8.671666507,10.1992,0.5956,10.21657575,1.4592,0.4256,1.52,8.74,0.17,8.741653162
18/10/2020 13:30,10.06952,0.60736,10.08782034,1.49952,0.43736,1.562,8.57,0.17,8.571685949,10.12952,0.60736,10.14771214,1.49952,0.43736,1.562,8.63,0.17,8.631674229
18/10/2020 14:00,9.94408,0.61744,9.96323036,1.53408,0.44744,1.598,8.41,0.17,8.411718017,9.98408,0.61744,10.00315378,1.53408,0.44744,1.598,8.45,0.17,8.451709886
18/10/2020 14:30,9.69544,0.71992,9.722131536,1.88544,0.54992,1.964,7.81,0.17,7.811849973,9.69544,0.71992,9.722131536,1.88544,0.54992,1.964,7.81,0.17,7.811849973
18/10/2020 15:00,9.89536,0.61198,9.914265936,1.51536,0.44198,1.5785,8.38,0.17,8.381724166,9.93536,0.61198,9.954189965,1.51536,0.44198,1.5785,8.42,0.17,8.421715977
18/10/2020 15:30,10.13592,0.64506,10.15642539,1.28592,0.37506,1.3395,8.85,0.27,8.854117686,10.22592,0.62506,10.24500561,1.28592,0.37506,1.3395,8.94,0.25,8.943494843
18/10/2020 16:00,10.11944,0.69692,10.14340985,1.42944,0.41692,1.489,8.69,0.28,8.694509762,10.18944,0.68692,10.21256807,1.42944,0.41692,1.489,8.76,0.27,8.764159971
18/10/2020 16:30,10.49712,-0.75084,10.52393885,1.43712,0.41916,1.497,9.06,-1.17,9.135233987,10.23712,2.36916,10.5076898,1.43712,0.41916,1.497,8.8,1.95,9.013462154
18/10/2020 17:00,10.8712,-1.6359,10.99359624,1.3512,0.3941,1.4075,9.52,-2.03,9.734027943,10.5212,3.1941,10.99535921,1.3512,0.3941,1.4075,9.17,2.8,9.587955987
18/10/2020 17:30,10.80984,0.66412,10.83022143,1.17984,0.34412,1.229,9.63,0.32,9.635315252,11.02984,0.64412,11.04863163,1.17984,0.34412,1.229,9.85,0.3,9.854567469
18/10/2020 18:00,10.80472,0.65346,10.82446231,1.07472,0.31346,1.1195,9.73,0.34,9.735938578,11.03472,0.63346,11.05288727,1.07472,0.31346,1.1195,9.96,0.32,9.965139236
18/10/2020 18:30,10.96224,0.63232,10.98046148,1.00224,0.29232,1.044,9.96,0.34,9.965801523,11.22224,0.61232,11.23893262,1.00224,0.29232,1.044,10.22,0.32,10.22500856
18/10/2020 19:00,10.7864,0.7777,10.81439976,1.2264,0.3577,1.2775,9.56,0.42,9.569221494,10.9864,0.7577,11.01249719,1.2264,0.3577,1.2775,9.76,0.4,9.768193282
18/10/2020 19:30,10.6064,0.8002,10.63654272,1.1664,0.3402,1.215,9.44,0.46,9.451200982,10.7964,0.7902,10.82527916,1.1664,0.3402,1.215,9.63,0.45,9.640508285
18/10/2020 20:00,10.16104,0.80822,10.19313266,1.09104,0.31822,1.1365,9.07,0.49,9.083226299,10.29104,0.78822,10.32118186,1.09104,0.31822,1.1365,9.2,0.47,9.211997612
18/10/2020 20:30,10.10176,0.81968,10.1349608,1.06176,0.30968,1.106,9.04,0.51,9.054374633,10.22176,0.79968,10.25299301,1.06176,0.30968,1.106,9.16,0.49,9.173096533
18/10/2020 21:00,9.6352,0.9761,9.684516005,1.0152,0.2961,1.0575,8.62,0.68,8.646779747,9.7052,0.9561,9.752181,1.0152,0.2961,1.0575,8.69,0.66,8.715027252
18/10/2020 21:30,9.11944,1.01692,9.175963829,1.18944,0.34692,1.239,7.93,0.67,7.958253577,9.12944,1.00692,9.184800629,1.18944,0.34692,1.239,7.94,0.66,7.96738351
18/10/2020 22:00,9.05088,2.13484,9.299245701,1.01088,0.29484,1.053,8.04,1.84,8.247860329,9.39088,-0.46516,9.402393366,1.01088,0.29484,1.053,8.38,-0.76,8.414392432
18/10/2020 22:30,8.29664,0.95652,8.351596602,1.01664,0.29652,1.059,7.28,0.66,7.30985636,8.29664,0.94652,8.350457197,1.01664,0.29652,1.059,7.28,0.65,7.308960254
18/10/2020 23:00,7.82904,0.95722,7.887340328,1.01904,0.29722,1.0615,6.81,0.66,6.841907629,7.80904,0.94722,7.866278119,1.01904,0.29722,1.0615,6.79,0.65,6.821040976
18/10/2020 23:30,7.01648,1.05314,7.095075437,1.17648,0.34314,1.2255,5.84,0.71,5.883000935,6.99648,1.04314,7.073816046,1.17648,0.34314,1.2255,5.82,0.7,5.86194507
19/10/2020 00:00,6.88296,1.07878,6.96698677,1.09296,0.31878,1.1385,5.79,0.76,5.839666086,6.86296,1.06878,6.945682879,1.09296,0.31878,1.1385,5.77,0.75,5.818539336
19/10/2020 00:30,6.55952,1.10986,6.652750698,1.19952,0.34986,1.2495,5.36,0.76,5.413612472,6.53952,1.09986,6.631365911,1.19952,0.34986,1.2495,5.34,0.75,5.392411334
19/10/2020 01:00,6.44064,1.08602,6.531560537,1.22064,0.35602,1.2715,5.22,0.73,5.270796904,6.42064,1.07602,6.510179494,1.22064,0.35602,1.2715,5.2,0.72,5.249609509
19/10/2020 01:30,7.11064,1.05602,7.188628482,1.22064,0.35602,1.2715,5.89,0.7,5.931450076,7.09064,1.04602,7.167379818,1.22064,0.35602,1.2715,5.87,0.69,5.910414537
19/10/2020 02:00,7.64248,0.98614,7.705840165,1.15248,0.33614,1.2005,6.49,0.65,6.522468858,7.63248,0.96614,7.693385305,1.15248,0.33614,1.2005,6.48,0.63,6.510552972
19/10/2020 02:30,8.0148,0.9464,8.070482761,1.0848,0.3164,1.13,6.93,0.63,6.958577441,8.0048,0.9364,8.059383847,1.0848,0.3164,1.13,6.92,0.62,6.94771905
19/10/2020 03:00,7.70536,1.00698,7.770880352,1.39536,0.40698,1.4535,6.31,0.6,6.338461959,7.68536,0.98698,7.748476486,1.39536,0.40698,1.4535,6.29,0.58,6.316684257
19/10/2020 03:30,7.7684,0.9987,7.832333002,1.2984,0.3787,1.3525,6.47,0.62,6.499638451,7.7484,0.9887,7.811224632,1.2984,0.3787,1.3525,6.45,0.61,6.478780749
19/10/2020 04:00,7.62568,1.00624,7.691782264,1.01568,0.29624,1.058,6.61,0.71,6.648022262,7.61568,0.98624,7.679274132,1.01568,0.29624,1.058,6.6,0.69,6.635970163
19/10/2020 04:30,7.53096,0.89778,7.584284241,1.02096,0.29778,1.0635,6.51,0.6,6.5375913,7.52096,0.87778,7.572010106,1.02096,0.29778,1.0635,6.5,0.58,6.525825618
19/10/2020 05:00,7.49568,0.83624,7.542182443,1.01568,0.29624,1.058,6.48,0.54,6.502461073,7.48568,0.81624,7.530049987,1.01568,0.29624,1.058,6.47,0.52,6.490862809
19/10/2020 05:30,7.51144,0.82292,7.556383275,1.14144,0.33292,1.189,6.37,0.49,6.388818357,7.49144,0.81292,7.535417188,1.14144,0.33292,1.189,6.35,0.48,6.368115891
19/10/2020 06:00,8.1628,0.7854,8.200497363,1.0128,0.2954,1.055,7.15,0.49,7.166770542,8.1628,0.7754,8.199545658,1.0128,0.2954,1.055,7.15,0.48,7.166093776
19/10/2020 06:30,8.47168,0.71174,8.501525501,1.17168,0.34174,1.2205,7.3,0.37,7.309370698,8.48168,0.70174,8.51066006,1.17168,0.34174,1.2205,7.31,0.36,7.318859201
19/10/2020 07:00,9.5944,-1.0683,9.653692364,1.2744,0.3717,1.3275,8.32,-1.44,8.443695873,9.3244,2.1417,9.567199917,1.2744,0.3717,1.3275,8.05,1.77,8.24229337
19/10/2020 07:30,10.46944,-0.39808,10.47700537,1.30944,0.38192,1.364,9.16,-0.78,9.193149623,10.48944,0.65192,10.50967893,1.30944,0.38192,1.364,9.18,0.27,9.18396973
19/10/2020 08:00,10.6808,-0.1456,10.68179236,1.1808,0.3444,1.23,9.5,-0.49,9.512628449,10.8808,-0.1656,10.8820601,1.1808,0.3444,1.23,9.7,-0.51,9.713397964
19/10/2020 08:30,10.8956,-0.1717,10.8969528,1.6056,0.4683,1.6725,9.29,-0.64,9.312019115,11.1356,-0.2317,11.13801025,1.6056,0.4683,1.6725,9.53,-0.7,9.555673707
19/10/2020 09:00,10.81544,-0.32008,10.8201753,1.40544,0.40992,1.464,9.41,-0.73,9.438273147,11.01544,-0.37008,11.02165494,1.40544,0.40992,1.464,9.61,-0.78,9.641602564
19/10/2020 09:30,10.7224,-0.2568,10.72547472,1.6224,0.4732,1.69,9.1,-0.73,9.129233265,10.8624,-0.2668,10.86567605,1.6224,0.4732,1.69,9.24,-0.74,9.269584672
19/10/2020 10:00,10.52792,-0.17394,10.5293568,2.07792,0.60606,2.1645,8.45,-0.78,8.485923639,10.57792,-0.18394,10.57951915,2.07792,0.60606,2.1645,8.5,-0.79,8.536632826
19/10/2020 10:30,10.71488,-0.25316,10.71787028,1.87488,0.54684,1.953,8.84,-0.8,8.876125281,10.81488,-0.27316,10.81832916,1.87488,0.54684,1.953,8.94,-0.82,8.977527499
19/10/2020 11:00,10.79752,-0.41114,10.80534471,1.60752,0.46886,1.6745,9.19,-0.88,9.232036612,10.95752,-0.43114,10.96599864,1.60752,0.46886,1.6745,9.35,-0.9,9.393215637
19/10/2020 11:30,9.94736,-0.54702,9.962389365,1.58736,0.46298,1.6535,8.36,-1.01,8.420789749,9.99736,-0.56702,10.01342692,1.58736,0.46298,1.6535,8.41,-1.03,8.472838958
19/10/2020 12:00,9.7364,-0.3548,9.742862413,1.5264,0.4452,1.59,8.21,-0.8,8.248884773,9.7764,-0.3748,9.783581757,1.5264,0.4452,1.59,8.25,-0.82,8.290651362
19/10/2020 12:30,10.16664,-0.29098,10.17080323,1.67664,0.48902,1.7465,8.49,-0.78,8.525755099,10.21664,-0.30098,10.22107244,1.67664,0.48902,1.7465,8.54,-0.79,8.576461974
19/10/2020 13:00,10.1492,-0.1894,10.1509671,1.5792,0.4606,1.645,8.57,-0.65,8.594614593,10.2092,-0.1994,10.2111471,1.5792,0.4606,1.645,8.63,-0.66,8.655200749
19/10/2020 13:30,10.25864,-0.16748,10.26000703,1.44864,0.42252,1.509,8.81,-0.59,8.829733858,10.33864,-0.18748,10.34033973,1.44864,0.42252,1.509,8.89,-0.61,8.910903433
19/10/2020 14:00,10.24472,0.00846,10.24472349,1.67472,0.48846,1.7445,8.57,-0.48,8.583431715,10.24472,-0.53154,10.25850002,1.67472,0.48846,1.7445,8.57,-1.02,8.630486661
19/10/2020 14:30,10.1404,0.0697,10.14063954,2.3304,0.6797,2.4275,7.81,-0.61,7.833785803,10.0804,-0.4903,10.09231679,2.3304,0.6797,2.4275,7.75,-1.17,7.837818574
19/10/2020 15:00,10.26,0.1,10.26048732,2.16,0.63,2.25,8.1,-0.53,8.117320987,10.22,-0.46,10.23034701,2.16,0.63,2.25,8.06,-1.09,8.133369535
19/10/2020 15:30,10.10264,0.19202,10.10446469,1.65264,0.48202,1.7215,8.45,-0.29,8.454974867,10.08264,-0.35798,10.08899297,1.65264,0.48202,1.7215,8.43,-0.84,8.471747163
19/10/2020 16:00,10.17528,0.23404,10.1779712,1.62528,0.47404,1.693,8.55,-0.24,8.553367758,10.17528,-0.32596,10.18049964,1.62528,0.47404,1.693,8.55,-0.8,8.587345341
19/10/2020 16:30,10.57904,-0.01278,10.57904772,1.49904,0.43722,1.5615,9.08,-0.45,9.091144042,10.68904,-0.16278,10.69027939,1.49904,0.43722,1.5615,9.19,-0.6,9.209565679
19/10/2020 17:00,10.73688,0.12534,10.73761157,1.28688,0.37534,1.3405,9.45,-0.25,9.4533063,10.92688,0.07534,10.92713973,1.28688,0.37534,1.3405,9.64,-0.3,9.64466692
19/10/2020 17:30,10.78256,0.47908,10.79319776,1.16256,0.33908,1.211,9.62,0.14,9.621018657,11.00256,0.39908,11.00979525,1.16256,0.33908,1.211,9.84,0.06,9.840182925
19/10/2020 18:00,11.0072,0.6246,11.02490712,1.3872,0.4046,1.445,9.62,0.22,9.622515264,11.2272,0.6046,11.24346748,1.3872,0.4046,1.445,9.84,0.2,9.84203231
19/10/2020 18:30,11.364,-2.478,11.63103521,1.344,0.392,1.4,10.02,-2.87,10.42292186,11.294,3.562,11.84239334,1.344,0.392,1.4,9.95,3.17,10.44276783
19/10/2020 19:00,11.15856,-3.10542,11.58262037,1.07856,0.31458,1.1235,10.08,-3.42,10.6443788,11.06856,3.95458,11.75379613,1.07856,0.31458,1.1235,9.99,3.64,10.63248325
19/10/2020 19:30,10.99896,-3.06822,11.41889202,1.06896,0.31178,1.1135,9.93,-3.38,10.48948521,10.75896,4.05178,11.49661435,1.06896,0.31178,1.1135,9.69,3.74,10.38670785
19/10/2020 20:00,10.7296,-3.1747,11.18941626,1.1496,0.3353,1.1975,9.58,-3.51,10.20276923,10.2396,4.1953,11.06571056,1.1496,0.3353,1.1975,9.09,3.86,9.875611373
19/10/2020 20:30,10.26416,-0.54462,10.27859871,1.18416,0.34538,1.2335,9.08,-0.89,9.123513578,10.19416,1.66538,10.32929759,1.18416,0.34538,1.2335,9.01,1.32,9.106179221
19/10/2020 21:00,9.8868,0.8774,9.925655898,1.3968,0.4074,1.455,8.49,0.47,8.502999471,9.9268,0.6674,9.949210069,1.3968,0.4074,1.455,8.53,0.26,8.533961565
