Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/10/2020 21:30,9.85416,0.68288,9.877792992,1.24416,0.36288,1.296,8.61,0.32,8.615944522,9.92416,0.56288,9.940109939,1.24416,0.36288,1.296,8.68,0.2,8.682303842
19/10/2020 22:00,9.36464,0.70052,9.390804577,1.30464,0.38052,1.359,8.06,0.32,8.066349856,9.39464,0.69052,9.419982941,1.30464,0.38052,1.359,8.09,0.31,8.095937253
19/10/2020 22:30,8.56432,0.95376,8.617263788,1.38432,0.40376,1.442,7.18,0.55,7.201034648,8.56432,0.93376,8.615073116,1.38432,0.40376,1.442,7.18,0.53,7.199534707
19/10/2020 23:00,7.94488,0.55434,7.964195568,1.45488,0.42434,1.5155,6.49,0.13,6.491301873,7.81488,1.48434,7.954597077,1.45488,0.42434,1.5155,6.36,1.06,6.447728282
19/10/2020 23:30,7.47808,-0.05056,7.478250918,1.19808,0.34944,1.248,6.28,-0.4,6.292725959,7.21808,1.88944,7.461277531,1.19808,0.34944,1.248,6.02,1.54,6.213855486
20/10/2020 00:00,7.19152,0.98336,7.258440383,1.21152,0.35336,1.262,5.98,0.63,6.013094045,7.18152,0.97336,7.247182846,1.21152,0.35336,1.262,5.97,0.62,6.002107963
20/10/2020 00:30,6.69456,1.09508,6.78353402,1.59456,0.46508,1.661,5.1,0.63,5.138764443,6.68456,1.08508,6.772055892,1.59456,0.46508,1.661,5.09,0.62,5.127621281
20/10/2020 01:00,6.9728,0.9954,7.043490683,1.2528,0.3654,1.305,5.72,0.63,5.754589473,6.9728,0.9854,7.042084422,1.2528,0.3654,1.305,5.72,0.62,5.753503281
20/10/2020 01:30,7.21272,1.02496,7.285181727,1.42272,0.41496,1.482,5.79,0.61,5.822044314,7.21272,1.01496,7.283781545,1.42272,0.41496,1.482,5.79,0.6,5.821005068
20/10/2020 02:00,7.63608,1.15094,7.722330001,1.54608,0.45094,1.6105,6.09,0.7,6.130097879,7.64608,1.12094,7.7278099,1.54608,0.45094,1.6105,6.1,0.67,6.136684773
20/10/2020 02:30,7.884,1.1695,7.970268894,1.404,0.4095,1.4625,6.48,0.76,6.524415683,7.894,1.1395,7.975819472,1.404,0.4095,1.4625,6.49,0.73,6.530926427
20/10/2020 03:00,7.81872,1.10046,7.895783346,1.33872,0.39046,1.3945,6.48,0.71,6.518780561,7.82872,1.07046,7.901565759,1.33872,0.39046,1.3945,6.49,0.68,6.525526799
20/10/2020 03:30,7.69944,1.12192,7.780750658,1.30944,0.38192,1.364,6.39,0.74,6.432705496,7.70944,1.09192,7.786382626,1.30944,0.38192,1.364,6.4,0.71,6.43926238
20/10/2020 04:00,7.5072,1.1621,7.596612946,1.4472,0.4221,1.5075,6.06,0.74,6.105014332,7.5172,1.1321,7.601969893,1.4472,0.4221,1.5075,6.07,0.71,6.111382822
20/10/2020 04:30,7.45776,1.06768,7.533798829,1.39776,0.40768,1.456,6.06,0.66,6.095834643,7.46776,1.04768,7.540893369,1.39776,0.40768,1.456,6.07,0.64,6.103646451
20/10/2020 05:00,7.26432,0.98126,7.330294418,1.20432,0.35126,1.2545,6.06,0.63,6.092659518,7.27432,0.95126,7.336254293,1.20432,0.35126,1.2545,6.07,0.6,6.099581953
20/10/2020 05:30,7.42856,0.95958,7.490280198,1.19856,0.34958,1.2485,6.23,0.61,6.259792329,7.41856,0.94958,7.479086485,1.19856,0.34958,1.2485,6.22,0.6,6.248871898
20/10/2020 06:00,7.7308,0.9594,7.790103786,1.3008,0.3794,1.355,6.43,0.58,6.456105637,7.7308,0.9494,7.788878546,1.3008,0.3794,1.355,6.43,0.57,6.455214946
20/10/2020 06:30,8.70736,0.03048,8.707413347,1.16736,0.34048,1.216,7.54,-0.31,7.546369988,8.53736,1.50048,8.668215272,1.16736,0.34048,1.216,7.37,1.16,7.460730527
20/10/2020 07:00,9.45712,-0.75084,9.486879329,1.19712,0.34916,1.247,8.26,-1.1,8.332922657,9.16712,2.11916,9.40887497,1.19712,0.34916,1.247,7.97,1.77,8.164177852
20/10/2020 07:30,10.21712,0.64666,10.23756369,1.49712,0.43666,1.5595,8.72,0.21,8.722528303,10.25712,0.06666,10.25733661,1.49712,0.43666,1.5595,8.76,-0.37,8.767810445
20/10/2020 08:00,10.64408,0.16994,10.64543652,1.23408,0.35994,1.2855,9.41,-0.19,9.411917977,10.79408,-0.25006,10.79697611,1.23408,0.35994,1.2855,9.56,-0.61,9.579441529
20/10/2020 08:30,10.71968,-0.09676,10.72011669,1.27968,0.37324,1.333,9.44,-0.47,9.45169297,10.90968,-0.17676,10.91111185,1.27968,0.37324,1.333,9.63,-0.55,9.64569334
20/10/2020 09:00,10.95288,-0.30416,10.95710243,1.08288,0.31584,1.128,9.87,-0.62,9.889453979,11.13288,-0.32416,11.13759834,1.08288,0.31584,1.128,10.05,-0.64,10.07035749
20/10/2020 09:30,10.53672,-0.18554,10.53835345,1.14672,0.33446,1.1945,9.39,-0.52,9.404387274,10.71672,-0.20554,10.71869088,1.14672,0.33446,1.1945,9.57,-0.54,9.585223002
20/10/2020 10:00,10.3108,-0.0356,10.31086146,1.1808,0.3444,1.23,9.13,-0.38,9.137904574,10.4508,-0.0556,10.4509479,1.1808,0.3444,1.23,9.27,-0.4,9.278625976
20/10/2020 10:30,10.1288,-0.1291,10.12962271,1.4088,0.4109,1.4675,8.72,-0.54,8.736704184,10.2188,-0.1491,10.21988768,1.4088,0.4109,1.4675,8.81,-0.56,8.827780015
20/10/2020 11:00,10.5748,-0.1361,10.57567578,1.6248,0.4739,1.6925,8.95,-0.61,8.970763624,10.7048,-0.1461,10.70579695,1.6248,0.4739,1.6925,9.08,-0.62,9.101142785
20/10/2020 11:30,10.06704,-0.16628,10.06841315,1.72704,0.50372,1.799,8.34,-0.67,8.366869187,10.11704,-0.17628,10.11857564,1.72704,0.50372,1.799,8.39,-0.68,8.417511509
20/10/2020 12:00,10.22704,-0.11628,10.22770102,1.72704,0.50372,1.799,8.5,-0.62,8.522581768,10.30704,-0.12628,10.30781355,1.72704,0.50372,1.799,8.58,-0.63,8.603098279
20/10/2020 12:30,10.13696,0.14328,10.13797254,2.61696,0.76328,2.726,7.52,-0.62,7.545515224,10.16696,0.13328,10.16783355,2.61696,0.76328,2.726,7.55,-0.63,7.576239173
20/10/2020 13:00,10.00896,0.12678,10.00976291,1.90896,0.55678,1.9885,8.1,-0.43,8.11140555,10.05896,0.11678,10.05963786,1.90896,0.55678,1.9885,8.15,-0.44,8.161868659
20/10/2020 13:30,9.88984,0.05412,9.889988079,1.65984,0.48412,1.729,8.23,-0.43,8.241225637,9.92984,0.04412,9.929938016,1.65984,0.48412,1.729,8.27,-0.44,8.281696686
20/10/2020 14:00,9.97736,0.03298,9.977414507,2.06736,0.60298,2.1535,7.91,-0.57,7.930510702,10.01736,0.01298,10.01736841,2.06736,0.60298,2.1535,7.95,-0.59,7.971863019
20/10/2020 14:30,10.46128,-0.12046,10.46197352,1.54128,0.44954,1.6055,8.92,-0.57,8.93819333,10.58128,-0.15046,10.58234968,1.54128,0.44954,1.6055,9.04,-0.6,9.059889624
20/10/2020 15:00,10.27592,0.16756,10.27728603,1.70592,0.49756,1.777,8.57,-0.33,8.576351205,10.34592,0.15756,10.34711969,1.70592,0.49756,1.777,8.64,-0.34,8.646687227
20/10/2020 15:30,9.17344,0.72392,9.201959661,2.41344,0.70392,2.514,6.76,0.02,6.760029586,9.12344,0.36392,9.13069522,2.41344,0.70392,2.514,6.71,-0.34,6.718608487
20/10/2020 16:00,9.14464,0.88552,9.187414566,2.38464,0.69552,2.484,6.76,0.19,6.762669591,9.06464,0.24552,9.067964402,2.38464,0.69552,2.484,6.68,-0.45,6.695140028
20/10/2020 16:30,9.99864,0.74002,10.0259878,1.74864,0.51002,1.8215,8.25,0.23,8.253205438,9.96864,0.16002,9.969924265,1.74864,0.51002,1.8215,8.22,-0.35,8.227447964
20/10/2020 17:00,10.3172,0.6796,10.3395586,1.5072,0.4396,1.57,8.81,0.24,8.813268406,10.3572,0.1296,10.35801081,1.5072,0.4396,1.57,8.85,-0.31,8.855427714
20/10/2020 17:30,10.40424,0.73332,10.43005121,1.31424,0.38332,1.369,9.09,0.35,9.096735678,10.54424,0.72332,10.56902025,1.31424,0.38332,1.369,9.23,0.34,9.236260066
20/10/2020 18:00,10.72872,0.90796,10.76707129,1.63872,0.47796,1.707,9.09,0.43,9.100164834,10.86872,0.85796,10.90253043,1.63872,0.47796,1.707,9.23,0.38,9.237819007
20/10/2020 18:30,10.76736,1.05298,10.81872489,1.34736,0.39298,1.4035,9.42,0.66,9.443092714,10.93736,0.86298,10.97135262,1.34736,0.39298,1.4035,9.59,0.47,9.601510298
20/10/2020 19:00,10.71592,0.90256,10.75386238,1.34592,0.39256,1.402,9.37,0.51,9.383869138,10.89592,0.88256,10.93160486,1.34592,0.39256,1.402,9.55,0.49,9.562562418
20/10/2020 19:30,10.5676,0.7593,10.59484338,1.1976,0.3493,1.2475,9.37,0.41,9.378965828,10.7476,0.7493,10.77368815,1.1976,0.3493,1.2475,9.55,0.4,9.558373293
20/10/2020 20:00,10.3072,0.6921,10.33041017,1.2072,0.3521,1.2575,9.1,0.34,9.106349433,10.4372,0.6821,10.45946482,1.2072,0.3521,1.2575,9.23,0.33,9.235897358
20/10/2020 20:30,10.0132,0.7376,10.04033007,1.3632,0.3976,1.42,8.65,0.34,8.656679502,10.0932,0.7276,10.11939168,1.3632,0.3976,1.42,8.73,0.33,8.736234887
20/10/2020 21:00,9.6352,0.8211,9.67012328,1.3752,0.4011,1.4325,8.26,0.42,8.270671073,9.6652,0.8011,9.698342758,1.3752,0.4011,1.4325,8.29,0.4,8.299644571
20/10/2020 21:30,9.34616,0.84888,9.384631266,1.43616,0.41888,1.496,7.91,0.43,7.921679115,9.35616,0.83888,9.393692011,1.43616,0.41888,1.496,7.92,0.42,7.931128545
20/10/2020 22:00,8.96584,0.89462,9.010362471,1.45584,0.42462,1.5165,7.51,0.47,7.524692685,8.93584,0.69462,8.962797189,1.45584,0.42462,1.5165,7.48,0.27,7.484871408
20/10/2020 22:30,8.47464,1.08552,8.543879494,1.42464,0.41552,1.484,7.05,0.67,7.081765317,8.43464,0.89552,8.482046215,1.42464,0.41552,1.484,7.01,0.48,7.026414448
20/10/2020 23:00,7.74736,1.08048,7.822341337,1.40736,0.41048,1.466,6.34,0.67,6.375303914,7.72736,1.03048,7.795766903,1.40736,0.41048,1.466,6.32,0.62,6.350338574
20/10/2020 23:30,7.43672,-1.06554,7.512667958,1.38672,0.40446,1.4445,6.05,-1.47,6.22602602,6.81672,4.43446,8.132164967,1.38672,0.40446,1.4445,5.43,4.03,6.762085477
21/10/2020 00:00,7.35888,-2.44616,7.754792944,1.17888,0.34384,1.228,6.18,-2.79,6.780597319,6.41888,4.39384,7.77867922,1.17888,0.34384,1.228,5.24,4.05,6.622695826
21/10/2020 00:30,6.81144,-2.38708,7.217608039,1.38144,0.40292,1.439,5.43,-2.79,6.10483415,5.87144,4.47292,7.38111245,1.38144,0.40292,1.439,4.49,4.07,6.06011551
21/10/2020 01:00,6.7996,-2.4072,7.213124982,1.4496,0.4228,1.51,5.35,-2.83,6.052387958,5.8796,4.4828,7.393591279,1.4496,0.4228,1.51,4.43,4.06,6.009034864
21/10/2020 01:30,7.38568,-2.46376,7.785780783,1.25568,0.36624,1.308,6.13,-2.83,6.751725705,6.44568,4.42624,7.819104245,1.25568,0.36624,1.308,5.19,4.06,6.58936264
21/10/2020 02:00,7.93456,-2.41742,8.294646578,1.41456,0.41258,1.4735,6.52,-2.83,7.107693015,7.00456,4.44258,8.294599318,1.41456,0.41258,1.4735,5.59,4.03,6.891226306
21/10/2020 02:30,8.6116,-2.4412,8.950927997,1.1616,0.3388,1.21,7.45,-2.78,7.951785963,7.6816,4.4288,8.866862354,1.1616,0.3388,1.21,6.52,4.09,7.696655118
21/10/2020 03:00,7.84776,-2.40732,8.208686046,1.27776,0.37268,1.331,6.57,-2.78,7.133954023,6.90776,4.50268,8.245682228,1.27776,0.37268,1.331,5.63,4.13,6.98239214
21/10/2020 03:30,7.96064,-2.45898,8.331768831,1.10064,0.32102,1.1465,6.86,-2.78,7.40189165,7.02064,4.45102,8.312699023,1.10064,0.32102,1.1465,5.92,4.13,7.218261564
21/10/2020 04:00,7.74584,-2.44288,8.121927111,1.15584,0.33712,1.204,6.59,-2.78,7.152377227,6.79584,4.46712,8.132564319,1.15584,0.33712,1.204,5.64,4.13,6.990457782
21/10/2020 04:30,7.46624,-2.50068,7.873889776,1.26624,0.36932,1.319,6.2,-2.87,6.832049473,6.52624,4.40932,7.876160956,1.26624,0.36932,1.319,5.26,4.04,6.63243545
21/10/2020 05:00,7.58696,-2.60172,8.020655148,1.05696,0.30828,1.101,6.53,-2.91,7.149055882,6.64696,4.30828,7.921070243,1.05696,0.30828,1.101,5.59,4,6.873725336
21/10/2020 05:30,7.69864,-2.61498,8.130632094,1.14864,0.33502,1.1965,6.55,-2.95,7.183662019,6.73864,4.30502,7.996403332,1.14864,0.33502,1.1965,5.59,3.97,6.856310961
21/10/2020 06:00,7.97648,-2.69686,8.420052675,1.17648,0.34314,1.2255,6.8,-3.04,7.448597183,7.01648,4.25314,8.204888266,1.17648,0.34314,1.2255,5.84,3.91,7.028065168
21/10/2020 06:30,8.63384,-2.86888,9.098003385,1.44384,0.42112,1.504,7.19,-3.29,7.906971607,7.68384,4.02112,8.672416226,1.44384,0.42112,1.504,6.24,3.6,7.20399889
21/10/2020 07:00,9.59128,-3.01296,10.05338649,1.12128,0.32704,1.168,8.47,-3.34,9.104751507,8.73128,3.81704,9.529168106,1.12128,0.32704,1.168,7.61,3.49,8.372108456
21/10/2020 07:30,9.87584,-0.42038,9.884783005,1.33584,0.38962,1.3915,8.54,-0.81,8.578327343,9.82584,0.26962,9.829538476,1.33584,0.38962,1.3915,8.49,-0.12,8.490848014
21/10/2020 08:00,10.45464,-0.01198,10.45464686,1.36464,0.39802,1.4215,9.09,-0.41,9.099241727,10.58464,-0.09198,10.58503964,1.36464,0.39802,1.4215,9.22,-0.49,9.233011426
21/10/2020 08:30,10.5444,-0.1458,10.54540796,1.2144,0.3542,1.265,9.33,-0.5,9.343388036,10.7144,-0.1558,10.7155327,1.2144,0.3542,1.265,9.5,-0.51,9.513679625
21/10/2020 09:00,10.44016,-0.17162,10.44157049,1.16016,0.33838,1.2085,9.28,-0.51,9.294003443,10.60016,-0.19162,10.60189182,1.16016,0.33838,1.2085,9.44,-0.53,9.454866472
21/10/2020 09:30,10.36496,-0.09772,10.36542064,1.34496,0.39228,1.401,9.02,-0.49,9.033299508,10.47496,-0.10772,10.47551386,1.34496,0.39228,1.401,9.13,-0.5,9.143680878
21/10/2020 10:00,10.35696,-0.07672,10.35724415,1.41696,0.41328,1.476,8.94,-0.49,8.953418342,10.45696,-0.08672,10.45731958,1.41696,0.41328,1.476,9.04,-0.5,9.053816875
21/10/2020 10:30,10.3512,-0.0884,10.35157746,1.4112,0.4116,1.47,8.94,-0.5,8.953971186,10.4512,-0.1084,10.45176215,1.4112,0.4116,1.47,9.04,-0.52,9.054943401
21/10/2020 11:00,10.4716,-0.1162,10.4722447,1.2816,0.3738,1.335,9.19,-0.49,9.203053841,10.6016,-0.3262,10.60661723,1.2816,0.3738,1.335,9.32,-0.7,9.346250585
21/10/2020 11:30,10.59,0.095,10.5904261,1.08,0.315,1.125,9.51,-0.22,9.512544349,10.77,-0.655,10.78989921,1.08,0.315,1.125,9.69,-0.97,9.738429031
21/10/2020 12:00,10.53352,-0.05064,10.53364173,1.16352,0.33936,1.212,9.37,-0.39,9.378112817,10.69352,-0.45064,10.70301109,1.16352,0.33936,1.212,9.53,-0.79,9.562687907
21/10/2020 12:30,10.66264,-0.14298,10.6635986,1.29264,0.37702,1.3465,9.37,-0.52,9.384417936,10.82264,-0.16298,10.8238671,1.29264,0.37702,1.3465,9.53,-0.54,9.545286795
21/10/2020 13:00,10.53904,-0.01778,10.539055,1.13904,0.33222,1.1865,9.4,-0.35,9.406513701,10.71904,-0.03778,10.71910658,1.13904,0.33222,1.1865,9.58,-0.37,9.587142431
21/10/2020 13:30,10.444,-0.098,10.44445978,1.344,0.392,1.4,9.1,-0.49,9.113182759,10.564,-0.118,10.56465901,1.344,0.392,1.4,9.22,-0.51,9.234094433
21/10/2020 14:00,10.40992,-0.20794,10.41199661,1.30992,0.38206,1.3645,9.1,-0.59,9.119106316,10.52992,-0.22794,10.53238681,1.30992,0.38206,1.3645,9.22,-0.61,9.240156925
21/10/2020 14:30,10.43728,-0.22996,10.439813,1.33728,0.39004,1.393,9.1,-0.62,9.121096425,10.55728,-0.24996,10.56023868,1.33728,0.39004,1.393,9.22,-0.64,9.242185889
21/10/2020 15:00,10.0444,-0.0283,10.04443987,1.2744,0.3717,1.3275,8.77,-0.4,8.779117268,10.1244,-0.0483,10.12451521,1.2744,0.3717,1.3275,8.85,-0.42,8.859960497
21/10/2020 15:30,9.8456,0.2583,9.848987676,1.6056,0.4683,1.6725,8.24,-0.21,8.242675536,9.8656,0.2483,9.868724145,1.6056,0.4683,1.6725,8.26,-0.22,8.262929263
21/10/2020 16:00,10.05616,0.13638,10.05708474,1.25616,0.36638,1.3085,8.8,-0.23,8.803005169,10.14616,0.12638,10.14694706,1.25616,0.36638,1.3085,8.89,-0.24,8.893239005
21/10/2020 16:30,10.62968,0.15074,10.63074877,1.09968,0.32074,1.1455,9.53,-0.17,9.531516144,10.82968,0.15074,10.83072904,1.09968,0.32074,1.1455,9.73,-0.17,9.731484984
21/10/2020 17:00,10.678,0.3465,10.68362047,1.188,0.3465,1.2375,9.49,0,9.49,10.868,0.1765,10.86943312,1.188,0.3465,1.2375,9.68,-0.17,9.681492654
21/10/2020 17:30,10.73496,0.55228,10.74915715,1.10496,0.32228,1.151,9.63,0.23,9.632746234,10.95496,0.55228,10.9688724,1.10496,0.32228,1.151,9.85,0.23,9.852684913
21/10/2020 18:00,10.79192,0.56306,10.80659863,1.14192,0.33306,1.1895,9.65,0.23,9.652740543,11.02192,0.56306,11.03629272,1.14192,0.33306,1.1895,9.88,0.23,9.882676763
21/10/2020 18:30,10.89056,0.54808,10.90434266,1.09056,0.31808,1.136,9.8,0.23,9.802698608,11.13056,0.54808,11.14404584,1.09056,0.31808,1.136,10.04,0.23,10.04263412
21/10/2020 19:00,10.89384,0.62362,10.91167502,1.14384,0.33362,1.1915,9.75,0.29,9.754311867,11.13384,0.60362,11.15019059,1.14384,0.33362,1.1915,9.99,0.27,9.993647983
21/10/2020 19:30,10.6812,0.6841,10.70308489,1.3512,0.3941,1.4075,9.33,0.29,9.334505879,10.8612,0.6641,10.88148401,1.3512,0.3941,1.4075,9.51,0.27,9.513832036
21/10/2020 20:00,10.37776,0.75768,10.40538234,1.15776,0.33768,1.206,9.22,0.42,9.229561203,10.51776,0.71768,10.54221703,1.15776,0.33768,1.206,9.36,0.38,9.367710499
21/10/2020 20:30,10.05664,1.03652,10.10991502,1.25664,0.36652,1.309,8.8,0.67,8.825468826,10.10664,0.31652,10.11159518,1.25664,0.36652,1.309,8.85,-0.05,8.850141242
21/10/2020 21:00,9.7516,0.6188,9.77121364,1.1616,0.3388,1.21,8.59,0.28,8.594562234,9.8116,0.6088,9.830469572,1.1616,0.3388,1.21,8.65,0.27,8.654212847
21/10/2020 21:30,9.5768,0.6549,9.599166227,1.2168,0.3549,1.2675,8.36,0.3,8.365381043,9.6068,0.6049,9.625825172,1.2168,0.3549,1.2675,8.39,0.25,8.393723846
21/10/2020 22:00,9.05016,1.41338,9.159860209,3.20016,0.93338,3.3335,5.85,0.48,5.869659275,8.99016,1.27338,9.079893912,3.20016,0.93338,3.3335,5.79,0.34,5.799974138
21/10/2020 22:30,8.53128,0.91704,8.580425444,1.12128,0.32704,1.168,7.41,0.59,7.433451419,8.54128,0.90704,8.589306468,1.12128,0.32704,1.168,7.42,0.58,7.442633942
21/10/2020 23:00,7.90928,0.96604,7.968057693,1.04928,0.30604,1.093,6.86,0.66,6.891676139,7.90928,0.95604,7.966851486,1.04928,0.30604,1.093,6.86,0.65,6.890725651
21/10/2020 23:30,7.48064,1.03352,7.551697716,1.04064,0.30352,1.084,6.44,0.73,6.481242165,7.47064,1.02352,7.540428052,1.04064,0.30352,1.084,6.43,0.72,6.470185469
22/10/2020 00:00,6.76104,0.81822,6.810370463,1.09104,0.31822,1.1365,5.67,0.5,5.692003162,6.75104,0.77822,6.795746276,1.09104,0.31822,1.1365,5.66,0.46,5.678661814
22/10/2020 00:30,6.46728,0.78504,6.514752367,1.21728,0.35504,1.268,5.25,0.43,5.26758009,6.45728,0.77504,6.503626066,1.21728,0.35504,1.268,5.24,0.42,5.256805113
22/10/2020 01:00,6.50896,0.75928,6.55309594,1.12896,0.32928,1.176,5.38,0.43,5.397156659,6.51896,0.73928,6.560744958,1.12896,0.32928,1.176,5.39,0.41,5.4055712
22/10/2020 01:30,7.18912,0.78766,7.232140392,1.08912,0.31766,1.1345,6.1,0.47,6.118079764,7.19912,0.75766,7.238879571,1.08912,0.31766,1.1345,6.11,0.44,6.125822394
22/10/2020 02:00,7.518,0.939,7.576413729,1.368,0.399,1.425,6.15,0.54,6.173661798,7.528,0.919,7.583887196,1.368,0.399,1.425,6.16,0.52,6.18190909
22/10/2020 02:30,7.7144,0.9442,7.77196764,1.2144,0.3542,1.265,6.5,0.59,6.526721995,7.7244,0.9142,7.778310678,1.2144,0.3542,1.265,6.51,0.56,6.534041628
22/10/2020 03:00,7.68848,0.88164,7.738863857,1.06848,0.31164,1.113,6.62,0.57,6.644493961,7.69848,0.85164,7.745442854,1.06848,0.31164,1.113,6.63,0.54,6.6519546
22/10/2020 03:30,7.34896,0.97178,7.412932581,1.30896,0.38178,1.3635,6.04,0.59,6.068747812,7.35896,0.95178,7.420254541,1.30896,0.38178,1.3635,6.05,0.57,6.076791917
22/10/2020 04:00,7.4304,0.8697,7.481124397,1.1304,0.3297,1.1775,6.3,0.54,6.323100505,7.4304,0.8397,7.477696186,1.1304,0.3297,1.1775,6.3,0.51,6.320609148
22/10/2020 04:30,7.35376,0.83068,7.400528049,1.13376,0.33068,1.181,6.22,0.5,6.240064102,7.36376,0.80068,7.407162061,1.13376,0.33068,1.181,6.23,0.47,6.247703578
22/10/2020 05:00,7.12232,0.86276,7.174384782,1.31232,0.38276,1.367,5.81,0.48,5.829794164,7.12232,0.84276,7.172007153,1.31232,0.38276,1.367,5.81,0.46,5.828181535
22/10/2020 05:30,7.30352,0.77686,7.34472027,1.22352,0.35686,1.2745,6.08,0.42,6.094489314,7.29352,0.76686,7.333724037,1.22352,0.35686,1.2745,6.07,0.41,6.08383103
22/10/2020 06:00,7.53496,0.76978,7.574178731,1.40496,0.40978,1.4635,6.13,0.36,6.140561864,7.52496,0.74978,7.562221436,1.40496,0.40978,1.4635,6.12,0.34,6.129437168
22/10/2020 06:30,8.4872,0.5521,8.505138344,1.2072,0.3521,1.2575,7.28,0.2,7.282746735,8.4872,0.5521,8.505138344,1.2072,0.3521,1.2575,7.28,0.2,7.282746735
22/10/2020 07:00,9.23232,0.63026,9.253807878,1.13232,0.33026,1.1795,8.1,0.3,8.105553652,9.25232,0.38026,9.260130833,1.13232,0.33026,1.1795,8.12,0.05,8.120153939
22/10/2020 07:30,10.15928,0.05354,10.15942108,1.34928,0.39354,1.4055,8.81,-0.34,8.816558285,10.25928,0.02354,10.25930701,1.34928,0.39354,1.4055,8.91,-0.37,8.91767907
22/10/2020 08:00,10.51528,-0.02096,10.51530089,1.50528,0.43904,1.568,9.01,-0.46,9.021734866,10.61528,-0.33096,10.62043803,1.50528,0.43904,1.568,9.11,-0.77,9.142483251
22/10/2020 08:30,10.67968,0.18324,10.68125188,1.27968,0.37324,1.333,9.4,-0.19,9.401920017,10.83968,-0.51676,10.85199076,1.27968,0.37324,1.333,9.56,-0.89,9.601338448
22/10/2020 09:00,10.44504,0.23522,10.44768822,1.83504,0.53522,1.9115,8.61,-0.3,8.615224895,10.48504,-0.52478,10.4981645,1.83504,0.53522,1.9115,8.65,-1.06,8.714705962
22/10/2020 09:30,10.3964,0.2302,10.39894826,1.8864,0.5502,1.965,8.51,-0.32,8.516014326,10.4064,-0.5298,10.41987759,1.8864,0.5502,1.965,8.52,-1.08,8.588177921
22/10/2020 10:00,10.46536,0.22698,10.46782116,1.87536,0.54698,1.9535,8.59,-0.32,8.595958353,10.45536,-0.77302,10.48389778,1.87536,0.54698,1.9535,8.58,-1.32,8.680944649
22/10/2020 10:30,10.28208,0.33144,10.28742055,2.78208,0.81144,2.898,7.5,-0.48,7.515344303,10.14208,-0.96856,10.18822336,2.78208,0.81144,2.898,7.36,-1.78,7.572185946
22/10/2020 11:00,10.25336,0.22098,10.255741,3.12336,0.91098,3.2535,7.13,-0.69,7.163309291,10.09336,-1.07902,10.1508719,3.12336,0.91098,3.2535,6.97,-1.99,7.24851709
22/10/2020 11:30,9.79256,0.30908,9.797436491,3.32256,0.96908,3.461,6.47,-0.66,6.503575939,9.61256,-0.99092,9.663499997,3.32256,0.96908,3.461,6.29,-1.96,6.588300236
22/10/2020 12:00,10.06904,0.26472,10.07251921,3.47904,1.01472,3.624,6.59,-0.75,6.632540991,9.90904,-1.03528,9.962975379,3.47904,1.01472,3.624,6.43,-2.05,6.748881389
22/10/2020 12:30,10.48696,0.15328,10.48808013,3.33696,0.97328,3.476,7.15,-0.82,7.196867374,10.34696,-1.14672,10.4103097,3.33696,0.97328,3.476,7.01,-2.12,7.323557879
22/10/2020 13:00,9.9324,0.5007,9.94501233,3.3624,0.9807,3.5025,6.57,-0.48,6.587510911,9.7724,-0.7993,9.805033516,3.3624,0.9807,3.5025,6.41,-1.78,6.6525559
22/10/2020 13:30,10.19448,-0.29786,10.19883047,2.78448,0.81214,2.9005,7.41,-1.11,7.492676424,10.17448,-0.63786,10.1944548,2.78448,0.81214,2.9005,7.39,-1.45,7.53090964
22/10/2020 14:00,10.36944,-0.65308,10.38998553,3.10944,0.90692,3.239,7.26,-1.56,7.425712087,10.37944,-0.67308,10.40124086,3.10944,0.90692,3.239,7.27,-1.58,7.439711016
22/10/2020 14:30,10.36976,-0.66382,10.39098549,2.24976,0.65618,2.3435,8.12,-1.32,8.226591032,10.40976,-0.67382,10.43154527,2.24976,0.65618,2.3435,8.16,-1.33,8.26767803
22/10/2020 15:00,10.44576,-0.59832,10.46288148,2.64576,0.77168,2.756,7.8,-1.37,7.91940023,10.46576,-0.60832,10.48342433,2.64576,0.77168,2.756,7.82,-1.38,7.940831191
22/10/2020 15:30,9.83584,-0.21788,9.838252904,3.19584,0.93212,3.329,6.64,-1.15,6.73885005,9.82584,-0.22788,9.828482131,3.19584,0.93212,3.329,6.63,-1.16,6.730713187
22/10/2020 16:00,10.24152,-0.35664,10.24772775,2.65152,0.77336,2.762,7.59,-1.13,7.673656234,10.24152,-0.38664,10.24881566,2.65152,0.77336,2.762,7.59,-1.16,7.678131283
22/10/2020 16:30,10.51928,-0.36896,10.52574858,2.12928,0.62104,2.218,8.39,-0.99,8.44820691,10.56928,-0.37896,10.5760716,2.12928,0.62104,2.218,8.44,-1,8.499035239
22/10/2020 17:00,10.9724,-0.3693,10.97861304,1.9224,0.5607,2.0025,9.05,-0.93,9.09765904,11.0924,-0.3893,11.09922935,1.9224,0.5607,2.0025,9.17,-0.95,9.219078045
22/10/2020 17:30,10.78392,-0.00594,10.78392164,1.45392,0.42406,1.5145,9.33,-0.43,9.33990364,10.95392,-0.02594,10.95395071,1.45392,0.42406,1.5145,9.5,-0.45,9.510651923
22/10/2020 18:00,10.9764,0.1177,10.97703103,1.4664,0.4277,1.5275,9.51,-0.31,9.515051235,11.1664,-0.0623,11.16657379,1.4664,0.4277,1.5275,9.7,-0.49,9.712368403
22/10/2020 18:30,11.07256,0.19408,11.07426079,1.28256,0.37408,1.336,9.79,-0.18,9.79165461,11.31256,0.06408,11.31274149,1.28256,0.37408,1.336,10.03,-0.31,10.03478948
22/10/2020 19:00,10.9728,0.1329,10.9736048,1.0728,0.3129,1.1175,9.9,-0.18,9.901636228,11.2228,0.1429,11.22370974,1.0728,0.3129,1.1175,10.15,-0.17,10.15142355
22/10/2020 19:30,10.77152,0.48836,10.78258497,1.09152,0.31836,1.137,9.68,0.17,9.681492654,11.00152,0.48836,11.01235387,1.09152,0.31836,1.137,9.91,0.17,9.911458016
22/10/2020 20:00,10.64328,0.57304,10.65869523,1.31328,0.38304,1.368,9.33,0.19,9.331934419,10.82328,0.55304,10.8374002,1.31328,0.38304,1.368,9.51,0.17,9.511519332
22/10/2020 20:30,10.2296,0.5403,10.24385866,1.0296,0.3003,1.0725,9.2,0.24,9.203129902,10.3796,0.5203,10.3926324,1.0296,0.3003,1.0725,9.35,0.22,9.352587877
22/10/2020 21:00,9.87152,0.68336,9.895144668,1.21152,0.35336,1.262,8.66,0.33,8.666285248,9.93152,0.66336,9.953649381,1.21152,0.35336,1.262,8.72,0.31,8.725508581
22/10/2020 21:30,9.54664,0.80152,9.580228056,1.37664,0.40152,1.434,8.17,0.4,8.179786061,9.57664,0.79152,9.609294334,1.37664,0.40152,1.434,8.2,0.39,8.209269151
22/10/2020 22:00,9.07456,1.03008,9.13283658,1.47456,0.43008,1.536,7.6,0.6,7.623647421,9.01456,0.72008,9.043274142,1.47456,0.43008,1.536,7.54,0.29,7.545574862
22/10/2020 22:30,8.52136,1.11248,8.593671392,1.07136,0.31248,1.116,7.45,0.8,7.492829906,8.44136,0.56248,8.460079338,1.07136,0.31248,1.116,7.37,0.25,7.374238944
22/10/2020 23:00,8.1544,1.3317,8.262424841,1.0344,0.3017,1.0775,7.12,1.03,7.194115651,8.0744,0.7717,8.111193269,1.0344,0.3017,1.0775,7.04,0.47,7.055671478
22/10/2020 23:30,7.27128,1.46704,7.417797463,1.36128,0.39704,1.418,5.91,1.07,6.006080253,7.18128,0.90704,7.23833572,1.36128,0.39704,1.418,5.82,0.51,5.842302628
23/10/2020 00:00,6.82864,1.22002,6.936769641,1.26864,0.37002,1.3215,5.56,0.85,5.624597763,6.78864,1.12002,6.880412622,1.26864,0.37002,1.3215,5.52,0.75,5.570718087
23/10/2020 00:30,7.03744,-1.94408,7.301027928,1.11744,0.32592,1.164,5.92,-2.27,6.340291791,6.32744,4.14592,7.564730636,1.11744,0.32592,1.164,5.21,3.82,6.460379246
23/10/2020 01:00,7.09864,-2.66248,7.581522908,1.32864,0.38752,1.384,5.77,-3.05,6.52651515,6.22864,4.93752,7.948274026,1.32864,0.38752,1.384,4.9,4.55,6.686740611
23/10/2020 01:30,7.54976,-2.72632,8.026935704,1.10976,0.32368,1.156,6.44,-3.05,7.12573505,6.67976,4.87368,8.268733301,1.10976,0.32368,1.156,5.57,4.55,7.192176305
23/10/2020 02:00,8.14072,-2.73354,8.587407237,1.29072,0.37646,1.3445,6.85,-3.11,7.522938256,7.26072,4.86646,8.74073726,1.29072,0.37646,1.3445,5.97,4.49,7.470006693
23/10/2020 02:30,8.39824,-2.75218,8.837699353,1.15824,0.33782,1.2065,7.24,-3.09,7.871829521,7.51824,4.85782,8.95110875,1.15824,0.33782,1.2065,6.36,4.52,7.802563681
23/10/2020 03:00,8.44008,-2.78956,8.889127932,1.03008,0.30044,1.073,7.41,-3.09,8.02846187,7.56008,4.84044,8.976896401,1.03008,0.30044,1.073,6.53,4.54,7.953144032
23/10/2020 03:30,8.08336,-2.77902,8.547728415,1.20336,0.35098,1.2535,6.88,-3.13,7.558524988,7.19336,4.89098,8.698627101,1.20336,0.35098,1.2535,5.99,4.54,7.516096061
23/10/2020 04:00,7.9028,-2.7621,8.371585528,1.1928,0.3479,1.2425,6.71,-3.11,7.395687933,7.0128,4.9079,8.559605496,1.1928,0.3479,1.2425,5.82,4.56,7.393645921
23/10/2020 04:30,7.94312,-2.85534,8.440741783,1.11312,0.32466,1.1595,6.83,-3.18,7.534009557,7.06312,4.80466,8.542389704,1.11312,0.32466,1.1595,5.95,4.48,7.448013158
23/10/2020 05:00,7.70912,-2.85734,8.221613166,1.20912,0.35266,1.2595,6.5,-3.21,7.249420667,6.81912,4.80266,8.34061992,1.20912,0.35266,1.2595,5.61,4.45,7.160628464
23/10/2020 05:30,7.92008,-2.83956,8.41372499,1.27008,0.37044,1.323,6.65,-3.21,7.38421289,7.04008,4.78044,8.509719913,1.27008,0.37044,1.323,5.77,4.41,7.262299911
23/10/2020 06:00,8.4472,-2.9304,8.941053182,1.0272,0.2996,1.07,7.42,-3.23,8.092545953,7.5572,4.6396,8.867759582,1.0272,0.2996,1.07,6.53,4.34,7.840695122
23/10/2020 06:30,8.8196,-3.1572,9.367670788,1.2096,0.3528,1.26,7.61,-3.51,8.380465381,7.9396,4.3928,9.073805156,1.2096,0.3528,1.26,6.73,4.04,7.849490429
23/10/2020 07:00,9.63856,-3.25542,10.17347523,1.07856,0.31458,1.1235,8.56,-3.57,9.274615895,8.80856,4.17458,9.747709857,1.07856,0.31458,1.1235,7.73,3.86,8.640167822
23/10/2020 07:30,10.01992,-0.27794,10.02377411,1.30992,0.38206,1.3645,8.71,-0.66,8.734969948,9.91992,0.66206,9.941988546,1.30992,0.38206,1.3645,8.61,0.28,8.614551642
23/10/2020 08:00,10.37352,-0.03814,10.37359011,1.10352,0.32186,1.1495,9.27,-0.36,9.276987658,10.52352,-0.04814,10.52363011,1.10352,0.32186,1.1495,9.42,-0.37,9.427263654
23/10/2020 08:30,10.62392,-0.15844,10.62510138,1.27392,0.37156,1.327,9.35,-0.53,9.365009343,10.79392,-0.17844,10.79539484,1.27392,0.37156,1.327,9.52,-0.55,9.53587437
23/10/2020 09:00,10.60192,-0.20444,10.60389096,1.56192,0.45556,1.627,9.04,-0.66,9.0640609,10.72192,-0.22444,10.72426882,1.56192,0.45556,1.627,9.16,-0.68,9.185205496
23/10/2020 09:30,10.49104,-0.22678,10.49349081,1.93104,0.56322,2.0115,8.56,-0.79,8.596377144,10.55104,-0.24678,10.55392559,1.93104,0.56322,2.0115,8.62,-0.81,8.657973204
23/10/2020 10:00,10.38944,-0.14558,10.39045991,1.96944,0.57442,2.0515,8.42,-0.72,8.450727779,10.43944,-0.16558,10.44075305,1.96944,0.57442,2.0515,8.47,-0.74,8.502264404
23/10/2020 10:30,10.26176,-0.13282,10.26261952,1.84176,0.53718,1.9185,8.42,-0.67,8.446614706,10.28176,-0.15282,10.28289564,1.84176,0.53718,1.9185,8.44,-0.69,8.468158005
23/10/2020 11:00,10.3528,-0.1971,10.35467606,1.5528,0.4529,1.6175,8.8,-0.65,8.823973028,10.4428,-0.2171,10.44505645,1.5528,0.4529,1.6175,8.89,-0.67,8.915211719
23/10/2020 11:30,10.44408,-0.20256,10.44604411,1.53408,0.44744,1.598,8.91,-0.65,8.933677854,10.55408,-0.22256,10.55642637,1.53408,0.44744,1.598,9.02,-0.67,9.044849363
23/10/2020 12:00,10.56264,-0.20298,10.56459013,1.53264,0.44702,1.5965,9.03,-0.65,9.053364016,10.68264,-0.22298,10.68496689,1.53264,0.44702,1.5965,9.15,-0.67,9.174497261
23/10/2020 12:30,10.70104,-0.26178,10.70424149,1.33104,0.38822,1.3865,9.37,-0.65,9.392518299,10.88104,-0.28178,10.88468794,1.33104,0.38822,1.3865,9.55,-0.67,9.573473769
23/10/2020 13:00,10.61856,0.01208,10.61856687,1.61856,0.47208,1.686,9,-0.46,9.011747888,10.73856,0.00208,10.7385602,1.61856,0.47208,1.686,9.12,-0.47,9.132102715
23/10/2020 13:30,10.29936,0.10898,10.29993656,1.53936,0.44898,1.6035,8.76,-0.34,8.76659569,10.37936,0.08898,10.3797414,1.53936,0.44898,1.6035,8.84,-0.36,8.84732728
23/10/2020 14:00,10.22624,0.00682,10.22624227,2.28624,0.66682,2.3815,7.94,-0.66,7.96738351,10.24624,-0.01318,10.24624848,2.28624,0.66682,2.3815,7.96,-0.68,7.988992427
23/10/2020 14:30,10.28896,-0.03072,10.28900586,2.08896,0.60928,2.176,8.2,-0.64,8.22493769,10.33896,-0.05072,10.33908441,2.08896,0.60928,2.176,8.25,-0.66,8.276357895
23/10/2020 15:00,10.74928,-0.14396,10.75024395,1.28928,0.37604,1.343,9.46,-0.52,9.474280975,10.93928,-0.16396,10.94050866,1.28928,0.37604,1.343,9.65,-0.54,9.665096999
23/10/2020 15:30,10.2192,0.4531,10.22923987,1.2792,0.3731,1.3325,8.94,0.08,8.940357935,10.2792,-0.0369,10.27926623,1.2792,0.3731,1.3325,9,-0.41,9.009334049
23/10/2020 16:00,10.10848,0.73664,10.13528522,1.90848,0.55664,1.988,8.2,0.18,8.201975372,10.06848,0.10664,10.06904472,1.90848,0.55664,1.988,8.16,-0.45,8.172398669
23/10/2020 16:30,10.63408,0.62744,10.65257426,1.53408,0.44744,1.598,9.1,0.18,9.101780046,10.72408,-0.00256,10.72408031,1.53408,0.44744,1.598,9.19,-0.45,9.201010814
23/10/2020 17:00,10.88416,0.73538,10.90897441,1.90416,0.55538,1.9835,8.98,0.18,8.981803828,10.93416,0.06538,10.93435547,1.90416,0.55538,1.9835,9.03,-0.49,9.043284801
23/10/2020 17:30,10.782,0.6585,10.8020899,1.572,0.4585,1.6375,9.21,0.2,9.212171297,10.902,0.2785,10.90555667,1.572,0.4585,1.6375,9.33,-0.18,9.331736173
23/10/2020 18:00,10.78832,0.65326,10.80808017,1.10832,0.32326,1.1545,9.68,0.33,9.685623367,11.01832,0.51326,11.03026797,1.10832,0.32326,1.1545,9.91,0.19,9.911821225
23/10/2020 18:30,11.0976,-0.7032,11.11985683,1.2576,0.3668,1.31,9.84,-1.07,9.898004849,11.2076,1.4468,11.30059857,1.2576,0.3668,1.31,9.95,1.08,10.00844144
23/10/2020 19:00,10.94888,0.59384,10.96497238,1.17888,0.34384,1.228,9.77,0.25,9.773198044,11.15888,-0.00616,11.1588817,1.17888,0.34384,1.228,9.98,-0.35,9.986135389
23/10/2020 19:30,10.78592,0.62256,10.80387205,1.10592,0.32256,1.152,9.68,0.3,9.684647645,10.97592,0.02256,10.97594318,1.10592,0.32256,1.152,9.87,-0.3,9.874558218
23/10/2020 20:00,10.50896,0.55928,10.52383174,1.12896,0.32928,1.176,9.38,0.23,9.382819406,10.67896,0.19928,10.68081922,1.12896,0.32928,1.176,9.55,-0.13,9.550884776
23/10/2020 20:30,10.11656,0.30858,10.12126513,1.12656,0.32858,1.1735,8.99,-0.02,8.990022247,10.12656,1.31858,10.21204537,1.12656,0.32858,1.1735,9,0.99,9.054286278
23/10/2020 21:00,9.83176,0.95468,9.878001751,1.18176,0.34468,1.231,8.65,0.61,8.671481996,9.89176,0.93468,9.935821184,1.18176,0.34468,1.231,8.71,0.59,8.729959908
23/10/2020 21:30,9.65536,1.02948,9.710087837,1.09536,0.31948,1.141,8.56,0.71,8.589394624,9.71536,0.97948,9.764609618,1.09536,0.31948,1.141,8.62,0.66,8.645229899
23/10/2020 22:00,9.1224,1.0257,9.179882475,1.0824,0.3157,1.1275,8.04,0.71,8.071288621,9.1124,0.7957,9.147074519,1.0824,0.3157,1.1275,8.03,0.48,8.044333409
23/10/2020 22:30,8.38064,1.45852,8.50660963,1.40064,0.40852,1.459,6.98,1.05,7.058533842,8.29064,0.88852,8.338116058,1.40064,0.40852,1.459,6.89,0.48,6.906699646
23/10/2020 23:00,7.94472,1.15846,8.02873623,1.19472,0.34846,1.2445,6.75,0.81,6.798426288,7.91472,1.07846,7.987857576,1.19472,0.34846,1.2445,6.72,0.73,6.759534008
23/10/2020 23:30,7.6884,0.9562,7.747632735,1.1184,0.3262,1.165,6.57,0.63,6.600136362,7.6684,0.8762,7.718295472,1.1184,0.3262,1.165,6.55,0.55,6.573051042
24/10/2020 00:00,7.07808,0.90944,7.136266363,1.43808,0.41944,1.498,5.64,0.49,5.661245446,7.04808,0.89944,7.105239194,1.43808,0.41944,1.498,5.61,0.48,5.630497314
24/10/2020 00:30,7.45056,-0.87442,7.501696785,1.15056,0.33558,1.1985,6.3,-1.21,6.41514614,7.02056,2.73558,7.534697117,1.15056,0.33558,1.1985,5.87,2.4,6.341679588
24/10/2020 01:00,7.00112,1.07866,7.083727031,1.16112,0.33866,1.2095,5.84,0.74,5.886696867,6.98112,1.06866,7.062440842,1.16112,0.33866,1.2095,5.82,0.73,5.865603123
24/10/2020 01:30,7.46464,1.04802,7.537850904,1.12464,0.32802,1.1715,6.34,0.72,6.380752307,7.44464,1.03802,7.516658184,1.12464,0.32802,1.1715,6.32,0.71,6.359756285
24/10/2020 02:00,7.84024,1.12882,7.921085648,1.23024,0.35882,1.2815,6.61,0.77,6.654697589,7.82024,1.11882,7.899867838,1.23024,0.35882,1.2815,6.59,0.76,6.63367922
24/10/2020 02:30,7.9348,1.2339,8.030165643,1.3848,0.4039,1.4425,6.55,0.83,6.602378359,7.9248,1.2239,8.018752163,1.3848,0.4039,1.4425,6.54,0.82,6.591206263
24/10/2020 03:00,8.06072,1.17146,8.145399036,1.17072,0.34146,1.2195,6.89,0.83,6.939812678,8.05072,1.16146,8.134069206,1.17072,0.34146,1.2195,6.88,0.82,6.928693961
24/10/2020 03:30,7.83392,1.23656,7.930913138,1.39392,0.40656,1.452,6.44,0.83,6.493265742,7.82392,1.22656,7.91948064,1.39392,0.40656,1.452,6.43,0.82,6.482075285
24/10/2020 04:00,7.46504,1.29772,7.576998047,1.53504,0.44772,1.599,5.93,0.85,5.990609318,7.44504,1.28772,7.555583591,1.53504,0.44772,1.599,5.91,0.84,5.969396954
24/10/2020 04:30,7.33704,1.29872,7.451095866,1.60704,0.46872,1.674,5.73,0.83,5.789801378,7.31704,1.28872,7.429661742,1.60704,0.46872,1.674,5.71,0.82,5.768578681
24/10/2020 05:00,7.23112,1.19116,7.328571389,1.34112,0.39116,1.397,5.89,0.8,5.94408109,7.22112,1.18116,7.31708364,1.34112,0.39116,1.397,5.88,0.79,5.932832376
24/10/2020 05:30,7.27408,1.25494,7.381538745,1.59408,0.46494,1.6605,5.68,0.79,5.734675231,7.26408,1.25494,7.371684519,1.59408,0.46494,1.6605,5.67,0.79,5.724770738
24/10/2020 06:00,7.52712,1.13166,7.611713989,1.37712,0.40166,1.4345,6.15,0.73,6.193173661,7.52712,1.12166,7.610233679,1.37712,0.40166,1.4345,6.15,0.72,6.192002907
24/10/2020 06:30,7.79544,1.05992,7.867166911,1.64544,0.47992,1.714,6.15,0.58,6.177289049,7.79544,1.04992,7.865825882,1.64544,0.47992,1.714,6.15,0.57,6.17635815
24/10/2020 07:00,8.40224,0.89482,8.449753834,1.42224,0.41482,1.4815,6.98,0.48,6.996484832,8.40224,0.88482,8.448700696,1.42224,0.41482,1.4815,6.98,0.47,6.995805886
24/10/2020 07:30,8.69848,0.80164,8.735340921,1.30848,0.38164,1.363,7.39,0.42,7.401925425,8.69848,0.79164,8.734428899,1.30848,0.38164,1.363,7.39,0.41,7.401364739
24/10/2020 08:00,9.27768,-0.22776,9.280475246,1.68768,0.49224,1.758,7.59,-0.72,7.624073714,8.99768,2.01224,9.21994334,1.68768,0.49224,1.758,7.31,1.52,7.466357881
24/10/2020 08:30,9.52408,0.67744,9.548142479,1.53408,0.44744,1.598,7.99,0.23,7.993309702,9.55408,0.66744,9.577365024,1.53408,0.44744,1.598,8.02,0.22,8.023016889
24/10/2020 09:00,9.49112,0.67616,9.515174786,1.70112,0.49616,1.772,7.79,0.18,7.792079312,9.50112,0.67616,9.525149532,1.70112,0.49616,1.772,7.8,0.18,7.802076647
24/10/2020 09:30,9.70224,0.65482,9.724312328,1.66224,0.48482,1.7315,8.04,0.17,8.041797063,9.72224,0.66482,9.744944138,1.66224,0.48482,1.7315,8.06,0.18,8.062009675
24/10/2020 10:00,9.8732,0.6901,9.897288328,1.7832,0.5201,1.8575,8.09,0.17,8.091785959,9.8932,0.7001,9.917940625,1.7832,0.5201,1.8575,8.11,0.18,8.111997288
24/10/2020 10:30,10.016,0.658,10.03759035,1.776,0.518,1.85,8.24,0.14,8.241189235,10.066,0.518,10.07931942,1.776,0.518,1.85,8.29,0,8.29
24/10/2020 11:00,9.77128,0.57204,9.788010145,1.96128,0.57204,2.043,7.81,0,7.81,9.78128,0.57204,9.79799307,1.96128,0.57204,2.043,7.82,0,7.82
24/10/2020 11:30,11.56128,0.35704,11.56679181,1.84128,0.53704,1.918,9.72,-0.18,9.721666524,11.77128,0.07704,11.7715321,1.84128,0.53704,1.918,9.93,-0.46,9.940648872
24/10/2020 12:00,11.104,0.7795,11.1313268,1.884,0.5495,1.9625,9.22,0.23,9.222868317,11.224,0.1295,11.22474705,1.884,0.5495,1.9625,9.34,-0.42,9.349438486
24/10/2020 12:30,9.8756,0.8808,9.914801259,2.0256,0.5908,2.11,7.85,0.29,7.855354861,9.8256,0.3308,9.83116697,2.0256,0.5908,2.11,7.8,-0.26,7.80433213
24/10/2020 13:00,9.73688,0.92784,9.780987639,2.18688,0.63784,2.278,7.55,0.29,7.555567484,9.66688,0.37784,9.674261315,2.18688,0.63784,2.278,7.48,-0.26,7.484517353
24/10/2020 13:30,9.79952,0.87236,9.838272419,1.61952,0.47236,1.687,8.18,0.4,8.189774112,9.76952,0.29236,9.773893564,1.61952,0.47236,1.687,8.15,-0.18,8.151987488
24/10/2020 14:00,9.49032,0.95426,9.538175184,1.90032,0.55426,1.9795,7.59,0.4,7.600532876,9.42032,0.37426,9.427751559,1.90032,0.55426,1.9795,7.52,-0.18,7.522153947
24/10/2020 14:30,9.6288,0.9709,9.677625548,1.8888,0.5509,1.9675,7.74,0.42,7.751386973,9.5788,0.3709,9.585978106,1.8888,0.5509,1.9675,7.69,-0.18,7.692106344
24/10/2020 15:00,9.49688,1.14284,9.565396646,1.82688,0.53284,1.903,7.67,0.61,7.694218609,9.44688,0.55284,9.463042523,1.82688,0.53284,1.903,7.62,0.02,7.620026247
24/10/2020 15:30,9.24488,1.26684,9.331274822,2.11488,0.61684,2.203,7.13,0.65,7.159567026,9.21488,1.13684,9.28474117,2.11488,0.61684,2.203,7.1,0.52,7.119016786
24/10/2020 16:00,9.35336,1.09348,9.417061208,1.86336,0.54348,1.941,7.49,0.55,7.510166443,9.36336,1.09348,9.426993635,1.86336,0.54348,1.941,7.5,0.55,7.520139626
24/10/2020 16:30,9.94128,0.96454,9.987962027,1.42128,0.41454,1.4805,8.52,0.55,8.537733891,10.00128,0.96454,10.04768327,1.42128,0.41454,1.4805,8.58,0.55,8.597610133
24/10/2020 17:00,10.31104,0.97322,10.35686743,1.45104,0.42322,1.5115,8.86,0.55,8.877054692,10.42104,0.97322,10.46638581,1.45104,0.42322,1.5115,8.97,0.55,8.986845943
24/10/2020 17:30,10.806,0.783,10.83433085,1.416,0.413,1.475,9.39,0.37,9.397286842,10.996,0.773,11.0231368,1.416,0.413,1.475,9.58,0.36,9.586761706
24/10/2020 18:00,10.96608,0.74594,10.99142107,1.42608,0.41594,1.4855,9.54,0.33,9.545705841,11.17608,0.71594,11.19898809,1.42608,0.41594,1.4855,9.75,0.3,9.754614293
24/10/2020 18:30,10.97296,0.83128,11.00440265,1.51296,0.44128,1.576,9.46,0.39,9.468035699,11.18296,0.82128,11.21307697,1.51296,0.44128,1.576,9.67,0.38,9.677463511
24/10/2020 19:00,10.79368,0.85274,10.82731238,1.48368,0.43274,1.5455,9.31,0.42,9.319468869,10.97368,0.83274,11.00523097,1.48368,0.43274,1.5455,9.49,0.4,9.498426185
24/10/2020 19:30,10.8104,0.8222,10.8416217,1.3104,0.3822,1.365,9.5,0.44,9.510184015,11.0204,0.8022,11.04955841,1.3104,0.3822,1.365,9.71,0.42,9.719079174
24/10/2020 20:00,10.23504,0.91522,10.27587814,1.35504,0.39522,1.4115,8.88,0.52,8.895212195,10.34504,0.90522,10.38456912,1.35504,0.39522,1.4115,8.99,0.51,9.004454453
24/10/2020 20:30,10.00944,0.79192,10.04071842,1.30944,0.38192,1.364,8.7,0.41,8.709655562,10.09944,0.78192,10.12966373,1.30944,0.38192,1.364,8.79,0.4,8.799096545
24/10/2020 21:00,9.58392,0.87906,9.624150303,1.33392,0.38906,1.3895,8.25,0.49,8.264538705,9.62392,0.86906,9.663079294,1.33392,0.38906,1.3895,8.29,0.48,8.303884633
24/10/2020 21:30,9.39576,0.89418,9.438212959,1.38576,0.40418,1.4435,8.01,0.49,8.02497352,9.42576,0.88418,9.467139264,1.38576,0.40418,1.4435,8.04,0.48,8.054315613
24/10/2020 22:00,8.97256,1.15658,9.046795579,1.46256,0.42658,1.5235,7.51,0.73,7.545395947,8.95256,0.86658,8.99440334,1.46256,0.42658,1.5235,7.49,0.44,7.502912768
24/10/2020 22:30,8.25936,1.29398,8.360108364,1.41936,0.41398,1.4785,6.84,0.88,6.89637586,8.21936,0.99398,8.279243628,1.41936,0.41398,1.4785,6.8,0.58,6.824690469
24/10/2020 23:00,8.30488,-1.58566,8.454900913,1.21488,0.35434,1.2655,7.09,-1.94,7.350625824,7.75488,3.29434,8.425606201,1.21488,0.35434,1.2655,6.54,2.94,7.170439317
24/10/2020 23:30,7.8192,-2.8844,8.334245737,1.2192,0.3556,1.27,6.6,-3.24,7.352387367,6.9492,4.7656,8.426287676,1.2192,0.3556,1.27,5.73,4.41,7.230560144
25/10/2020 00:00,7.28704,-1.39128,7.418666457,1.12704,0.32872,1.174,6.16,-1.72,6.395623504,6.74704,3.32872,7.523491583,1.12704,0.32872,1.174,5.62,3,6.37058867
25/10/2020 00:30,6.93128,1.08954,7.016390799,1.06128,0.30954,1.1055,5.87,0.78,5.921596069,6.91128,1.07954,6.995083834,1.06128,0.30954,1.1055,5.85,0.77,5.900457609
25/10/2020 01:00,6.77576,1.10418,6.865139259,1.14576,0.33418,1.1935,5.63,0.77,5.68241146,6.76576,1.08418,6.852076667,1.14576,0.33418,1.1935,5.62,0.75,5.66982363
25/10/2020 01:30,7.70648,1.05314,7.778106315,1.17648,0.34314,1.2255,6.53,0.71,6.568485366,7.68648,1.02314,7.754275611,1.17648,0.34314,1.2255,6.51,0.68,6.545418245
25/10/2020 02:00,8.18168,1.19174,8.268018617,1.65168,0.48174,1.7205,6.53,0.71,6.568485366,8.16168,1.16174,8.243946885,1.65168,0.48174,1.7205,6.51,0.68,6.545418245
25/10/2020 02:30,7.93064,1.11852,8.009128405,1.40064,0.40852,1.459,6.53,0.71,6.568485366,7.91064,1.09852,7.986549405,1.40064,0.40852,1.459,6.51,0.69,6.546464695
25/10/2020 03:00,7.73744,1.07092,7.811200125,1.23744,0.36092,1.289,6.5,0.71,6.538661943,7.72744,1.07092,7.801294675,1.23744,0.36092,1.289,6.49,0.71,6.528721161
25/10/2020 03:30,7.76832,1.13076,7.85018559,1.40832,0.41076,1.467,6.36,0.72,6.400624969,7.75832,1.12076,7.838854011,1.40832,0.41076,1.467,6.35,0.71,6.389569626
25/10/2020 04:00,7.2864,1.0602,7.363127664,1.1664,0.3402,1.215,6.12,0.72,6.162207397,7.2764,1.0502,7.351796855,1.1664,0.3402,1.215,6.11,0.71,6.15111372
25/10/2020 04:30,6.89944,1.04942,6.978793209,1.12944,0.32942,1.1765,5.77,0.72,5.81474849,6.88944,1.03942,6.96740823,1.12944,0.32942,1.1765,5.76,0.71,5.803593714
25/10/2020 05:00,6.79032,1.04676,6.870527796,1.12032,0.32676,1.167,5.67,0.72,5.715531471,6.79032,1.03676,6.869011355,1.12032,0.32676,1.167,5.67,0.71,5.714280357
25/10/2020 05:30,6.88344,1.03392,6.960656348,1.21344,0.35392,1.264,5.67,0.68,5.710630438,6.88344,1.02392,6.959177997,1.21344,0.35392,1.264,5.67,0.67,5.70944831
25/10/2020 06:00,7.51848,1.07914,7.595530571,1.36848,0.39914,1.4255,6.15,0.68,6.187479293,7.51848,1.04914,7.591326383,1.36848,0.39914,1.4255,6.15,0.65,6.184254199
25/10/2020 06:30,7.6836,0.9998,7.748374604,1.4736,0.4298,1.535,6.21,0.57,6.236104553,7.6736,0.9898,7.737172675,1.4736,0.4298,1.535,6.2,0.56,6.225238951
25/10/2020 07:00,8.0752,0.9186,8.127280049,1.1952,0.3486,1.245,6.88,0.57,6.903571539,8.0752,0.9086,8.126155856,1.1952,0.3486,1.245,6.88,0.56,6.902753074
25/10/2020 07:30,8.33944,0.93442,8.391626794,1.48944,0.43442,1.5515,6.85,0.5,6.868223933,8.33944,0.92442,8.390519165,1.48944,0.43442,1.5515,6.85,0.49,6.867503185
25/10/2020 08:00,8.0572,0.7621,8.09316182,1.2072,0.3521,1.2575,6.85,0.41,6.862259103,8.0572,0.7521,8.092226285,1.2072,0.3521,1.2575,6.85,0.4,6.861668893
25/10/2020 08:30,8.01776,0.70268,8.048492691,1.51776,0.44268,1.581,6.5,0.26,6.505197922,8.00776,0.69268,8.037662956,1.51776,0.44268,1.581,6.49,0.25,6.494813315
25/10/2020 09:00,8.10512,0.65816,8.131798374,1.60512,0.46816,1.672,6.5,0.19,6.50277633,8.09512,0.65816,8.121831222,1.60512,0.46816,1.672,6.49,0.19,6.492780606
25/10/2020 09:30,7.9256,0.6608,7.953099522,2.2656,0.6608,2.36,5.66,0,5.66,7.9256,0.6608,7.953099522,2.2656,0.6608,2.36,5.66,0,5.66
25/10/2020 10:00,8.53144,0.50542,8.546397946,2.52144,0.73542,2.6265,6.01,-0.23,6.014399388,8.53144,0.49542,8.545812393,2.52144,0.73542,2.6265,6.01,-0.24,6.014790104
25/10/2020 10:30,9.81648,0.79564,9.848671108,3.27648,0.95564,3.413,6.54,-0.16,6.541956894,9.82648,0.77564,9.857044516,3.27648,0.95564,3.413,6.55,-0.18,6.552472816
25/10/2020 11:00,8.29016,0.70838,8.320369887,3.08016,0.89838,3.2085,5.21,-0.19,5.21346334,8.30016,0.70838,8.330333622,3.08016,0.89838,3.2085,5.22,-0.19,5.22345671
25/10/2020 11:30,7.88904,0.32972,7.895927267,2.63904,0.76972,2.749,5.25,-0.44,5.268405831,7.89904,0.32972,7.905918555,2.63904,0.76972,2.749,5.26,-0.44,5.278370961
25/10/2020 12:00,8.82736,0.52798,8.843135612,3.38736,0.98798,3.5285,5.44,-0.46,5.459413888,8.83736,0.50798,8.851947551,3.38736,0.98798,3.5285,5.45,-0.48,5.471096782
25/10/2020 12:30,9.4296,0.5853,9.44774747,3.5496,1.0353,3.6975,5.88,-0.45,5.897194248,9.4296,0.5753,9.447133229,3.5496,1.0353,3.6975,5.88,-0.46,5.897965751
25/10/2020 13:00,10.21632,0.70476,10.24059964,3.61632,1.05476,3.767,6.6,-0.35,6.609273788,10.22632,0.69476,10.24989328,3.61632,1.05476,3.767,6.61,-0.36,6.619796069
25/10/2020 13:30,9.97152,0.74336,9.999189727,3.37152,0.98336,3.512,6.6,-0.24,6.604362195,9.98152,0.74336,10.00916208,3.37152,0.98336,3.512,6.61,-0.24,6.6143556
25/10/2020 14:00,8.928,0.459,8.939791105,2.808,0.819,2.925,6.12,-0.36,6.130579092,8.928,0.449,8.939283249,2.808,0.819,2.925,6.12,-0.37,6.131174439
25/10/2020 14:30,9.23976,0.82868,9.276846199,2.66976,0.77868,2.781,6.57,0.05,6.570190256,9.23976,0.79868,9.2742145,2.66976,0.77868,2.781,6.57,0.02,6.570030441
25/10/2020 15:00,10.8228,1.2104,10.89027401,3.0528,0.8904,3.18,7.77,0.32,7.776586655,10.8428,1.2004,10.90904542,3.0528,0.8904,3.18,7.79,0.31,7.796165724
25/10/2020 15:30,10.71064,1.07602,10.76455425,2.42064,0.70602,2.5215,8.29,0.37,8.298252828,10.76064,1.05602,10.8123333,2.42064,0.70602,2.5215,8.34,0.35,8.347340894
25/10/2020 16:00,10.25616,0.92888,10.2981375,1.67616,0.48888,1.746,8.58,0.44,8.591274643,10.31616,0.91888,10.35700235,1.67616,0.48888,1.746,8.64,0.43,8.650693614
25/10/2020 16:30,10.64176,0.73468,10.66709007,1.42176,0.41468,1.481,9.22,0.32,9.225551474,10.79176,0.71468,10.81539881,1.42176,0.41468,1.481,9.37,0.3,9.374801331
25/10/2020 17:00,11.03968,-1.20926,11.10571224,1.33968,0.39074,1.3955,9.7,-1.6,9.831073187,10.97968,3.34074,11.47666836,1.33968,0.39074,1.3955,9.64,2.95,10.08127472
25/10/2020 17:30,11.19744,0.74092,11.22192608,1.23744,0.36092,1.289,9.96,0.38,9.96724636,11.44744,0.59092,11.46268158,1.23744,0.36092,1.289,10.21,0.23,10.21259027
25/10/2020 18:00,11.20848,0.69414,11.22995344,1.24848,0.36414,1.3005,9.96,0.33,9.965465368,11.45848,0.67414,11.4782938,1.24848,0.36414,1.3005,10.21,0.31,10.21470509
25/10/2020 18:30,10.89048,0.76514,10.9173254,1.08048,0.31514,1.1255,9.81,0.45,9.820315677,11.13048,0.74514,11.15539415,1.08048,0.31514,1.1255,10.05,0.43,10.0591948
25/10/2020 19:00,10.56056,0.78808,10.58992434,1.09056,0.31808,1.136,9.47,0.47,9.481655974,10.75056,0.74808,10.77655622,1.09056,0.31808,1.136,9.66,0.43,9.669565657
25/10/2020 19:30,10.32304,0.95922,10.36750972,1.16304,0.33922,1.2115,9.16,0.62,9.180958556,10.41304,-0.02078,10.41306073,1.16304,0.33922,1.2115,9.25,-0.36,9.257002755
25/10/2020 20:00,9.94512,1.08566,10.00420259,1.18512,0.34566,1.2345,8.76,0.74,8.791200146,9.96512,0.55566,9.980599914,1.18512,0.34566,1.2345,8.78,0.21,8.78251103
25/10/2020 20:30,9.8384,1.0112,9.890229522,1.2384,0.3612,1.29,8.6,0.65,8.624528973,9.8784,0.7912,9.910034511,1.2384,0.3612,1.29,8.64,0.43,8.650693614
25/10/2020 21:00,9.39144,1.01792,9.446444114,1.26144,0.36792,1.314,8.13,0.65,8.155942619,9.42144,0.99792,9.474142494,1.26144,0.36792,1.314,8.16,0.63,8.184283719
25/10/2020 21:30,8.59232,1.02776,8.653568836,1.19232,0.34776,1.242,7.4,0.68,7.431177565,8.58232,1.00776,8.641284442,1.19232,0.34776,1.242,7.39,0.66,7.419413723
25/10/2020 22:00,8.75792,-0.16894,8.759549272,1.23792,0.36106,1.2895,7.52,-0.53,7.538653726,8.49792,2.09106,8.751409958,1.23792,0.36106,1.2895,7.26,1.73,7.46327676
25/10/2020 22:30,8.18072,1.08146,8.25189284,1.41072,0.41146,1.4695,6.77,0.67,6.803072835,8.18072,1.07146,8.250588237,1.41072,0.41146,1.4695,6.77,0.66,6.802095265
25/10/2020 23:00,7.90608,1.15594,7.990137561,1.18608,0.34594,1.2355,6.72,0.81,6.768640927,7.86608,0.89594,7.916938995,1.18608,0.34594,1.2355,6.68,0.55,6.702603972
25/10/2020 23:30,7.1732,1.3301,7.295475601,1.3032,0.3801,1.3575,5.87,0.95,5.946377048,7.0832,0.8001,7.128245384,1.3032,0.3801,1.3575,5.78,0.42,5.795239426
26/10/2020 00:00,6.25208,1.24144,6.374141323,1.10208,0.32144,1.148,5.15,0.92,5.231529413,6.16208,0.71144,6.203013526,1.10208,0.32144,1.148,5.06,0.39,5.075007389
26/10/2020 00:30,7.23344,1.36142,7.36044283,1.51344,0.44142,1.5765,5.72,0.92,5.793513614,7.15344,0.83142,7.20159448,1.51344,0.44142,1.5765,5.64,0.39,5.653467962
26/10/2020 01:00,8.0072,1.3071,8.11318447,1.3272,0.3871,1.3825,6.68,0.92,6.743055687,7.9372,0.7771,7.975150673,1.3272,0.3871,1.3825,6.61,0.39,6.621495299
