Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/10/2020 01:30,8.2952,1.2511,8.389016286,1.1352,0.3311,1.1825,7.16,0.92,7.218864177,8.2352,0.7111,8.265844316,1.1352,0.3311,1.1825,7.1,0.38,7.110161742
26/10/2020 02:00,8.01328,1.26304,8.112208479,1.31328,0.38304,1.368,6.7,0.88,6.757543933,7.93328,0.73304,7.967074695,1.31328,0.38304,1.368,6.62,0.35,6.629245809
26/10/2020 02:30,7.97664,1.30402,8.082527689,1.31664,0.38402,1.3715,6.66,0.92,6.723243265,7.90664,0.77402,7.944435981,1.31664,0.38402,1.3715,6.59,0.39,6.601530126
26/10/2020 03:00,7.90248,1.34364,8.015894124,1.45248,0.42364,1.513,6.45,0.92,6.515282035,7.83248,0.81364,7.874627166,1.45248,0.42364,1.513,6.38,0.39,6.391908948
26/10/2020 03:30,7.55072,1.36646,7.673368586,1.53072,0.44646,1.5945,6.02,0.92,6.089893267,7.47072,0.83646,7.517401323,1.53072,0.44646,1.5945,5.94,0.39,5.952789262
26/10/2020 04:00,7.35232,1.29776,7.465975516,1.19232,0.34776,1.242,6.16,0.95,6.2328244,7.27232,0.76776,7.312735029,1.19232,0.34776,1.242,6.08,0.42,6.094489314
26/10/2020 04:30,7.44888,1.02134,7.518573578,1.23888,0.36134,1.2905,6.21,0.66,6.244973979,7.40888,0.84134,7.456497559,1.23888,0.36134,1.2905,6.17,0.48,6.188642824
26/10/2020 05:00,7.42544,0.92492,7.482822743,1.28544,0.37492,1.339,6.14,0.55,6.164584333,7.41544,0.91492,7.471668421,1.28544,0.37492,1.339,6.13,0.54,6.153738701
26/10/2020 05:30,7.69648,0.92814,7.752241498,1.29648,0.37814,1.3505,6.4,0.55,6.423589339,7.68648,0.91814,7.741121098,1.29648,0.37814,1.3505,6.39,0.54,6.41277631
26/10/2020 06:00,7.86424,0.87332,7.912582297,1.31424,0.38332,1.369,6.55,0.49,6.568302673,7.85424,0.86332,7.901544621,1.31424,0.38332,1.369,6.54,0.48,6.557591021
26/10/2020 06:30,8.70808,0.72694,8.738369359,1.25808,0.36694,1.3105,7.45,0.36,7.458692915,8.70808,0.71694,8.737543147,1.25808,0.36694,1.3105,7.45,0.35,7.458216945
26/10/2020 07:00,9.42472,0.79096,9.457852018,1.37472,0.40096,1.432,8.05,0.39,8.059441668,9.44472,0.75096,9.474527788,1.37472,0.40096,1.432,8.07,0.35,8.077586273
26/10/2020 07:30,9.98736,-0.68952,10.01113368,1.40736,0.41048,1.466,8.58,-1.1,8.650225431,9.96736,1.64048,10.10145732,1.40736,0.41048,1.466,8.56,1.23,8.647918825
26/10/2020 08:00,10.27688,-0.90966,10.31706081,1.88688,0.55034,1.9655,8.39,-1.46,8.516084781,10.02688,1.41034,10.12558055,1.88688,0.55034,1.9655,8.14,0.86,8.185303904
26/10/2020 08:30,10.40064,0.05602,10.40079087,2.18064,0.63602,2.2715,8.22,-0.58,8.240436882,10.43064,0.03602,10.43070219,2.18064,0.63602,2.2715,8.25,-0.6,8.271789407
26/10/2020 09:00,10.77424,-0.17168,10.77560771,1.67424,0.48832,1.744,9.1,-0.66,9.123902674,10.91424,-0.19168,10.91592305,1.67424,0.48832,1.744,9.24,-0.68,9.264987858
26/10/2020 09:30,10.7476,-0.1707,10.7489555,2.3976,0.6993,2.4975,8.35,-0.87,8.39520101,10.8076,-0.1807,10.80911052,2.3976,0.6993,2.4975,8.41,-0.88,8.455915089
26/10/2020 10:00,12.06592,-0.22994,12.06811078,2.36592,0.69006,2.4645,9.7,-0.92,9.743531187,12.29592,-0.24994,12.29846001,2.36592,0.69006,2.4645,9.93,-0.94,9.974392212
26/10/2020 10:30,11.30264,-0.09048,11.30300215,1.95264,0.56952,2.034,9.35,-0.66,9.373265173,11.45264,-0.29048,11.45632321,1.95264,0.56952,2.034,9.5,-0.86,9.53884689
26/10/2020 11:00,10.65104,0.12822,10.65181174,1.81104,0.52822,1.8865,8.84,-0.4,8.849045146,10.69104,-0.43178,10.69975562,1.81104,0.52822,1.8865,8.88,-0.96,8.931741152
26/10/2020 11:30,10.3792,0.2831,10.38306016,3.1992,0.9331,3.3325,7.18,-0.65,7.209361969,10.2992,-0.2769,10.30292164,3.1992,0.9331,3.3325,7.1,-1.21,7.202367666
26/10/2020 12:00,10.39504,0.27272,10.39861687,2.85504,0.83272,2.974,7.54,-0.56,7.560767157,10.33504,-0.28728,10.33903195,2.85504,0.83272,2.974,7.48,-1.12,7.563385485
26/10/2020 12:30,10.4648,0.3564,10.4708672,3.0048,0.8764,3.13,7.46,-0.52,7.478101363,10.3948,-0.2036,10.39679374,3.0048,0.8764,3.13,7.39,-1.08,7.468500519
26/10/2020 13:00,10.05472,0.34596,10.06067009,2.45472,0.71596,2.557,7.6,-0.37,7.609001249,10.00472,-0.17404,10.00623367,2.45472,0.71596,2.557,7.55,-0.89,7.602275975
26/10/2020 13:30,10.61392,0.33656,10.6192547,2.35392,0.68656,2.452,8.26,-0.35,8.267411929,10.60392,-0.20344,10.60587136,2.35392,0.68656,2.452,8.25,-0.89,8.297867196
26/10/2020 14:00,10.8884,-0.0088,10.88840356,2.1984,0.6412,2.29,8.69,-0.65,8.714275644,10.9284,-0.3488,10.93396488,2.1984,0.6412,2.29,8.73,-0.99,8.785954701
26/10/2020 14:30,10.45192,0.04306,10.4520087,2.58192,0.75306,2.6895,7.87,-0.71,7.901961782,10.46192,0.03306,10.46197224,2.58192,0.75306,2.6895,7.88,-0.72,7.912825033
26/10/2020 15:00,10.51432,-0.28874,10.51828388,1.44432,0.42126,1.5045,9.07,-0.71,9.097746974,10.64432,-0.29874,10.64851134,1.44432,0.42126,1.5045,9.2,-0.72,9.228130905
26/10/2020 15:30,10.44824,-0.15968,10.44946012,1.33824,0.39032,1.394,9.11,-0.55,9.126587533,10.57824,-0.17968,10.5797659,1.33824,0.39032,1.394,9.24,-0.57,9.257564475
26/10/2020 16:00,10.83624,0.00432,10.83624086,1.62624,0.47432,1.694,9.21,-0.47,9.221984602,10.97624,-0.19568,10.97798411,1.62624,0.47432,1.694,9.35,-0.67,9.373974611
26/10/2020 16:30,10.92304,-0.06578,10.92323807,1.28304,0.37422,1.3365,9.64,-0.44,9.650036269,11.14304,-0.08578,11.14337017,1.28304,0.37422,1.3365,9.86,-0.46,9.870724391
26/10/2020 17:00,11.1876,-0.9832,11.23072019,1.2576,0.3668,1.31,9.93,-1.35,10.02134721,11.3576,0.8768,11.39139394,1.2576,0.3668,1.31,10.1,0.51,10.11286804
26/10/2020 17:30,11.5032,-0.9549,11.54276588,1.4232,0.4151,1.4825,10.08,-1.37,10.17267418,11.6932,0.4651,11.70244608,1.4232,0.4151,1.4825,10.27,0.05,10.27012171
26/10/2020 18:00,11.31784,0.51062,11.32935281,1.16784,0.34062,1.2165,10.15,0.17,10.15142355,11.54784,-0.23938,11.55032084,1.16784,0.34062,1.2165,10.38,-0.58,10.39619161
26/10/2020 18:30,11.23176,0.55468,11.24544808,1.18176,0.34468,1.231,10.05,0.21,10.05219379,11.47176,-0.14532,11.47268039,1.18176,0.34468,1.231,10.29,-0.49,10.30166006
26/10/2020 19:00,11.07272,0.64246,11.09134271,1.24272,0.36246,1.2945,9.83,0.28,9.833986984,11.30272,0.03246,11.30276661,1.24272,0.36246,1.2945,10.06,-0.33,10.06541107
26/10/2020 19:30,10.93112,0.30116,10.9352678,1.34112,0.39116,1.397,9.59,-0.09,9.590422306,11.10112,0.43116,11.10948983,1.34112,0.39116,1.397,9.76,0.04,9.760081967
26/10/2020 20:00,10.86128,-3.43546,11.39165434,1.42128,0.41454,1.4805,9.44,-3.85,10.19490559,10.30128,4.36454,11.18774236,1.42128,0.41454,1.4805,8.88,3.95,9.71889397
26/10/2020 20:30,10.53768,-0.53026,10.55101301,1.26768,0.36974,1.3205,9.27,-0.9,9.313586849,10.47768,1.70974,10.6162606,1.26768,0.36974,1.3205,9.21,1.34,9.306970506
26/10/2020 21:00,10.1068,0.6474,10.12751366,1.3968,0.4074,1.455,8.71,0.24,8.713305917,10.1868,0.5474,10.201497,1.3968,0.4074,1.455,8.79,0.14,8.791114833
26/10/2020 21:30,9.72,0.6425,9.741211744,1.38,0.4025,1.4375,8.34,0.24,8.343452523,9.76,0.6225,9.779831606,1.38,0.4025,1.4375,8.38,0.22,8.382887331
26/10/2020 22:00,9.26696,0.88078,9.308722847,1.47696,0.43078,1.5385,7.79,0.45,7.802986608,9.26696,0.74078,9.296520997,1.47696,0.43078,1.5385,7.79,0.31,7.796165724
26/10/2020 22:30,8.68336,1.28598,8.778068435,1.56336,0.45598,1.6285,7.12,0.83,7.168214562,8.60336,0.74598,8.635640651,1.56336,0.45598,1.6285,7.04,0.29,7.04597048
26/10/2020 23:00,7.96056,1.10058,8.036279727,1.51056,0.44058,1.5735,6.45,0.66,6.483679511,7.94056,1.08058,8.013747329,1.51056,0.44058,1.5735,6.43,0.64,6.461772203
26/10/2020 23:30,7.1064,3.9877,8.148783483,1.4664,0.4277,1.5275,5.64,3.56,6.6695727,7.7564,-1.8223,7.967591747,1.4664,0.4277,1.5275,6.29,-2.25,6.680314364
27/10/2020 00:00,6.78528,4.53654,8.162121039,1.56528,0.45654,1.6305,5.22,4.08,6.625315087,7.69528,-2.48346,8.086093485,1.56528,0.45654,1.6305,6.13,-2.94,6.798566025
27/10/2020 00:30,7.16928,4.47104,8.449187795,1.40928,0.41104,1.468,5.76,4.06,7.047070313,8.07928,-2.50896,8.459884491,1.40928,0.41104,1.468,6.67,-2.92,7.281160622
27/10/2020 01:00,7.61368,4.47524,8.831528531,1.42368,0.41524,1.483,6.19,4.06,7.402681946,8.51368,-2.45476,8.860507536,1.42368,0.41524,1.483,7.09,-2.87,7.648856124
27/10/2020 01:30,8.03352,4.44686,9.182157015,1.22352,0.35686,1.2745,6.81,4.09,7.943815204,8.95352,-2.51314,9.299537249,1.22352,0.35686,1.2745,7.73,-2.87,8.245592762
27/10/2020 02:00,7.95448,4.63714,9.207432837,1.22448,0.35714,1.2755,6.73,4.28,7.975669251,8.83448,-2.95286,9.314903062,1.22448,0.35714,1.2755,7.61,-3.31,8.298686643
27/10/2020 02:30,7.83808,4.07444,8.833830392,1.31808,0.38444,1.373,6.52,3.69,7.491762143,8.54808,-2.27556,8.845781198,1.31808,0.38444,1.373,7.23,-2.66,7.703797765
27/10/2020 03:00,7.9404,0.9997,8.003083921,1.1304,0.3297,1.1775,6.81,0.67,6.842879511,7.9304,0.9897,7.991917808,1.1304,0.3297,1.1775,6.8,0.66,6.831954332
27/10/2020 03:30,7.7824,1.0407,7.851675379,1.4424,0.4207,1.5025,6.34,0.62,6.370243323,7.7624,1.0307,7.830529755,1.4424,0.4207,1.5025,6.32,0.61,6.349370047
27/10/2020 04:00,7.70264,0.97952,7.764671429,1.23264,0.35952,1.284,6.47,0.62,6.499638451,7.68264,0.96952,7.743573232,1.23264,0.35952,1.284,6.45,0.61,6.478780749
27/10/2020 04:30,7.53704,0.96622,7.598720488,1.18704,0.34622,1.2365,6.35,0.62,6.380195922,7.51704,0.95622,7.577614866,1.18704,0.34622,1.2365,6.33,0.61,6.359323863
27/10/2020 05:00,7.5524,0.9307,7.609530094,1.2024,0.3507,1.2525,6.35,0.58,6.376433172,7.5324,0.9207,7.588460862,1.2024,0.3507,1.2525,6.33,0.57,6.355611694
27/10/2020 05:30,8.20504,0.75772,8.23995273,1.05504,0.30772,1.099,7.15,0.45,7.164146844,8.19504,0.74772,8.229080495,1.05504,0.30772,1.099,7.14,0.44,7.153544576
27/10/2020 06:00,8.07432,0.74376,8.108503092,1.14432,0.33376,1.192,6.93,0.41,6.942117832,8.05432,0.73376,8.087674227,1.14432,0.33376,1.192,6.91,0.4,6.921567741
27/10/2020 06:30,9.26632,0.69976,9.292704149,1.09632,0.31976,1.142,8.17,0.38,8.178832435,9.28632,0.68976,9.311901417,1.09632,0.31976,1.142,8.19,0.37,8.198353493
27/10/2020 07:00,9.81,0.62,9.829572727,1.2,0.35,1.25,8.61,0.27,8.614232409,9.88,0.61,9.89881306,1.2,0.35,1.25,8.68,0.26,8.683893136
27/10/2020 07:30,10.07288,-1.38916,10.16821897,1.44288,0.42084,1.503,8.63,-1.81,8.817766157,9.86288,1.84084,10.03319958,1.44288,0.42084,1.503,8.42,1.42,8.538899226
27/10/2020 08:00,10.21848,0.06664,10.21869729,1.42848,0.41664,1.488,8.79,-0.35,8.796965386,10.28848,-0.06336,10.28867509,1.42848,0.41664,1.488,8.86,-0.48,8.872992731
27/10/2020 08:30,10.56848,0.13414,10.56933125,1.24848,0.36414,1.3005,9.32,-0.23,9.322837551,10.68848,-0.41586,10.69656694,1.24848,0.36414,1.3005,9.44,-0.78,9.472169762
27/10/2020 09:00,10.78928,0.16354,10.79051937,1.34928,0.39354,1.4055,9.44,-0.23,9.442801491,10.93928,-0.33646,10.94445304,1.34928,0.39354,1.4055,9.59,-0.73,9.617744018
27/10/2020 09:30,10.84232,-0.11724,10.84295385,1.55232,0.45276,1.617,9.29,-0.57,9.307470118,11.00232,-0.12724,11.00305573,1.55232,0.45276,1.617,9.45,-0.58,9.467782211
27/10/2020 10:00,10.89016,-0.02412,10.89018671,1.70016,0.49588,1.771,9.19,-0.52,9.204699886,11.03016,-0.03412,11.03021277,1.70016,0.49588,1.771,9.33,-0.53,9.345041466
27/10/2020 10:30,11.20792,-0.07394,11.20816389,1.59792,0.46606,1.6645,9.61,-0.54,9.625159739,11.41792,-0.08394,11.41822854,1.59792,0.46606,1.6645,9.82,-0.55,9.83539018
27/10/2020 11:00,11.29624,-0.18818,11.2978073,1.44624,0.42182,1.5065,9.85,-0.61,9.868870249,11.54624,-0.20818,11.5481166,1.44624,0.42182,1.5065,10.1,-0.63,10.11962944
27/10/2020 11:30,11.4548,-0.2986,11.45869124,1.4448,0.4214,1.505,10.01,-0.72,10.0358607,11.7148,-0.3186,11.71913158,1.4448,0.4214,1.505,10.27,-0.74,10.29662566
27/10/2020 12:00,11.64592,-0.28244,11.6493444,1.70592,0.49756,1.777,9.94,-0.78,9.970556654,11.89592,-0.30244,11.89976397,1.70592,0.49756,1.777,10.19,-0.8,10.2213551
27/10/2020 12:30,11.7844,-0.2383,11.78680916,1.7544,0.5117,1.8275,10.03,-0.75,10.05800179,12.0344,-0.2583,12.03717169,1.7544,0.5117,1.8275,10.28,-0.77,10.30879721
27/10/2020 13:00,11.5552,-0.0139,11.55520836,1.4952,0.4361,1.5575,10.06,-0.45,10.07005958,11.8152,-0.0339,11.81524863,1.4952,0.4361,1.5575,10.32,-0.47,10.33069698
27/10/2020 13:30,11.59816,-0.23012,11.60044269,1.50816,0.43988,1.571,10.09,-0.67,10.11222033,11.82816,-0.24012,11.83059705,1.50816,0.43988,1.571,10.32,-0.68,10.34237884
27/10/2020 14:00,11.54296,-0.31622,11.54729062,1.45296,0.42378,1.5135,10.09,-0.74,10.11709939,11.82296,-0.33622,11.82773973,1.45296,0.42378,1.5135,10.37,-0.76,10.39781227
27/10/2020 14:30,11.62456,-0.28992,11.62817478,1.71456,0.50008,1.786,9.91,-0.79,9.941438528,11.87456,-0.30992,11.87860369,1.71456,0.50008,1.786,10.16,-0.81,10.19223724
27/10/2020 15:00,11.44168,-0.11826,11.44229115,1.65168,0.48174,1.7205,9.79,-0.6,9.808368876,11.68168,-0.12826,11.6823841,1.65168,0.48174,1.7205,10.03,-0.61,10.04853223
27/10/2020 15:30,11.34688,0.03034,11.34692056,1.40688,0.41034,1.4655,9.94,-0.38,9.94726093,11.60688,0.01034,11.60688461,1.40688,0.41034,1.4655,10.2,-0.4,10.20784012
27/10/2020 16:00,11.45488,-0.05816,11.45502765,1.51488,0.44184,1.578,9.94,-0.5,9.952567508,11.71488,-0.07816,11.71514073,1.51488,0.44184,1.578,10.2,-0.52,10.2132463
27/10/2020 16:30,11.69344,-0.01858,11.69345476,1.75344,0.51142,1.8265,9.94,-0.53,9.95411975,11.95344,-0.03858,11.95350226,1.75344,0.51142,1.8265,10.2,-0.55,10.21481767
27/10/2020 17:00,11.72736,0.10298,11.72781213,1.58736,0.46298,1.6535,10.14,-0.36,10.14638852,11.94736,0.00298,11.94736037,1.58736,0.46298,1.6535,10.36,-0.46,10.37020733
27/10/2020 17:30,11.6528,-1.1921,11.71361815,1.4328,0.4179,1.4925,10.22,-1.61,10.34603789,11.8928,0.8479,11.9229873,1.4328,0.4179,1.4925,10.46,0.43,10.4688347
27/10/2020 18:00,11.72192,0.25806,11.72476027,1.50192,0.43806,1.5645,10.22,-0.18,10.221585,11.96192,-0.28194,11.96524217,1.50192,0.43806,1.5645,10.46,-0.72,10.48475083
27/10/2020 18:30,11.58848,0.21914,11.5905518,1.36848,0.39914,1.4255,10.22,-0.18,10.221585,11.82848,-0.26086,11.8313561,1.36848,0.39914,1.4255,10.46,-0.66,10.4808015
27/10/2020 19:00,11.60336,-2.97652,11.97904982,1.38336,0.40348,1.441,10.22,-3.38,10.76442288,11.76336,2.65348,12.05892178,1.38336,0.40348,1.441,10.38,2.25,10.62105927
27/10/2020 19:30,11.56304,-3.34828,12.03805935,1.34304,0.39172,1.399,10.22,-3.74,10.88283051,11.58304,4.39172,12.38765596,1.34304,0.39172,1.399,10.24,4,10.99352537
27/10/2020 20:00,11.42712,-2.87584,11.78344293,1.31712,0.38416,1.372,10.11,-3.26,10.62260326,11.40712,3.85416,12.04063686,1.31712,0.38416,1.372,10.09,3.47,10.67000469
27/10/2020 20:30,11.24656,0.70608,11.26870271,1.42656,0.41608,1.486,9.82,0.29,9.824281144,11.48656,0.68608,11.50703117,1.42656,0.41608,1.486,10.06,0.27,10.06362261
27/10/2020 21:00,10.98544,0.89242,11.02162898,1.34544,0.39242,1.4015,9.64,0.5,9.652958096,11.19544,0.69242,11.2168321,1.34544,0.39242,1.4015,9.85,0.3,9.854567469
27/10/2020 21:30,10.6492,0.7631,10.67650609,1.2792,0.3731,1.3325,9.37,0.39,9.378112817,10.8292,0.6931,10.85135753,1.2792,0.3731,1.3325,9.55,0.32,9.555359753
27/10/2020 22:00,10.19976,0.16118,10.20103343,1.40976,0.41118,1.4685,8.79,-0.25,8.793554458,10.07976,1.84118,10.24653627,1.40976,0.41118,1.4685,8.67,1.43,8.787138328
27/10/2020 22:30,9.93128,-2.69046,10.28926127,1.30128,0.37954,1.3555,8.63,-3.07,9.159792574,9.11128,4.85954,10.32620706,1.30128,0.37954,1.3555,7.81,4.48,9.003693686
27/10/2020 23:00,9.27032,-2.45074,9.58879343,1.30032,0.37926,1.3545,7.97,-2.83,8.45752919,8.36032,4.50926,9.49886184,1.30032,0.37926,1.3545,7.06,4.13,8.179272584
27/10/2020 23:30,8.83448,-0.97786,8.888433329,1.34448,0.39214,1.4005,7.49,-1.37,7.614262932,8.26448,3.31214,8.903476908,1.34448,0.39214,1.4005,6.92,2.92,7.510845492
28/10/2020 00:00,8.2592,1.2106,8.347450928,1.3392,0.3906,1.395,6.92,0.82,6.968414454,8.2592,1.1906,8.344573866,1.3392,0.3906,1.395,6.92,0.8,6.96608929
28/10/2020 00:30,8.68864,1.16502,8.766398157,1.38864,0.40502,1.4465,7.3,0.76,7.339455021,8.68864,1.15502,8.7650748,1.38864,0.40502,1.4465,7.3,0.75,7.338426262
28/10/2020 01:00,9.11552,1.22786,9.197844587,1.77552,0.51786,1.8495,7.34,0.71,7.374259285,9.11552,1.21786,9.196514984,1.77552,0.51786,1.8495,7.34,0.7,7.373303195
28/10/2020 01:30,9.3392,1.1706,9.412277142,1.5792,0.4606,1.645,7.76,0.71,7.792412977,9.3492,1.1406,9.41851947,1.5792,0.4606,1.645,7.77,0.68,7.799698712
28/10/2020 02:00,9.23648,1.12064,9.304213927,1.47648,0.43064,1.538,7.76,0.69,7.79061615,9.24648,1.11064,9.312943337,1.47648,0.43064,1.538,7.77,0.68,7.799698712
28/10/2020 02:30,9.10952,1.15236,9.182117849,1.37952,0.40236,1.437,7.73,0.75,7.76629899,9.12952,1.14236,9.200713114,1.37952,0.40236,1.437,7.75,0.74,7.785248872
28/10/2020 03:00,9.18816,1.12238,9.256458343,1.20816,0.35238,1.2585,7.98,0.77,8.017063053,9.20816,1.10238,9.273912456,1.20816,0.35238,1.2585,8,0.75,8.03507934
28/10/2020 03:30,9.30368,1.39024,9.406977666,1.30368,0.38024,1.358,8,1.01,8.063504201,9.30368,0.96024,9.353102287,1.30368,0.38024,1.358,8,0.58,8.020997444
28/10/2020 04:00,9.03336,1.41848,9.144051531,1.26336,0.36848,1.316,7.77,1.05,7.840624975,8.98336,0.87848,9.026210944,1.26336,0.36848,1.316,7.72,0.51,7.736827515
28/10/2020 04:30,8.46016,1.35588,8.568122186,1.46016,0.42588,1.521,7,0.93,7.061508337,8.39016,0.82588,8.430709496,1.46016,0.42588,1.521,6.93,0.4,6.941534413
28/10/2020 05:00,8.56728,1.32004,8.668378868,1.33728,0.39004,1.393,7.23,0.93,7.289567888,8.50728,0.77004,8.542059155,1.33728,0.39004,1.393,7.17,0.38,7.180062674
28/10/2020 05:30,8.92632,1.26226,9.01512557,1.27632,0.37226,1.3295,7.65,0.89,7.701597237,8.87632,0.73226,8.906473008,1.27632,0.37226,1.3295,7.6,0.36,7.608521538
28/10/2020 06:00,9.02216,1.29438,9.114537325,1.83216,0.53438,1.9085,7.19,0.76,7.230055325,8.97216,0.82438,9.009953243,1.83216,0.53438,1.9085,7.14,0.29,7.145886929
28/10/2020 06:30,9.73776,0.81268,9.771612897,1.51776,0.44268,1.581,8.22,0.37,8.228323037,9.76776,0.80268,9.800685211,1.51776,0.44268,1.581,8.25,0.36,8.25785081
28/10/2020 07:00,10.3372,0.6096,10.35515891,1.2672,0.3696,1.32,9.07,0.24,9.073174748,10.4772,0.6096,10.49491934,1.2672,0.3696,1.32,9.21,0.24,9.213126505
28/10/2020 07:30,11.00216,-0.19062,11.00381119,1.47216,0.42938,1.5335,9.53,-0.62,9.550146596,11.15216,-0.00062,11.15216002,1.47216,0.42938,1.5335,9.68,-0.43,9.689545913
28/10/2020 08:00,11.34528,0.18654,11.34681345,1.56528,0.45654,1.6305,9.78,-0.27,9.783726284,11.56528,-0.36346,11.57098979,1.56528,0.45654,1.6305,10,-0.82,10.03356367
28/10/2020 08:30,11.54352,-0.19564,11.54517774,1.76352,0.51436,1.837,9.78,-0.71,9.805738116,11.76352,-0.35564,11.76889471,1.76352,0.51436,1.837,10,-0.87,10.03777366
28/10/2020 09:00,11.6732,-0.2549,11.67598271,2.1432,0.6251,2.2325,9.53,-0.88,9.570543349,11.8832,-0.2749,11.88637927,2.1432,0.6251,2.2325,9.74,-0.9,9.781492729
28/10/2020 09:30,11.7032,-0.2449,11.7057621,2.3832,0.6951,2.4825,9.32,-0.94,9.367283491,11.8832,-0.2649,11.88615221,2.3832,0.6951,2.4825,9.5,-0.96,9.548382062
28/10/2020 10:00,11.66944,-0.23308,11.67176748,3.10944,0.90692,3.239,8.56,-1.14,8.635577572,11.74944,-0.25308,11.75216532,3.10944,0.90692,3.239,8.64,-1.16,8.717522584
28/10/2020 10:30,11.35328,-0.19696,11.35498833,3.23328,0.94304,3.368,8.12,-1.14,8.199634138,11.39328,-0.21696,11.39534558,3.23328,0.94304,3.368,8.16,-1.16,8.242038583
28/10/2020 11:00,11.4968,-0.2901,11.50045948,2.7768,0.8099,2.8925,8.72,-1.1,8.789106894,11.5868,-0.3001,11.59068567,2.7768,0.8099,2.8925,8.81,-1.11,8.879650894
28/10/2020 11:30,11.45864,-0.34748,11.46390741,2.40864,0.70252,2.509,9.05,-1.05,9.110707986,11.58864,-0.36748,11.594465,2.40864,0.70252,2.509,9.18,-1.07,9.242148019
28/10/2020 12:00,11.6644,-0.4558,11.67330206,2.1744,0.6342,2.265,9.49,-1.09,9.552392371,11.8644,-0.4758,11.87393671,2.1744,0.6342,2.265,9.69,-1.11,9.753368649
28/10/2020 12:30,11.54856,-0.40292,11.55558664,2.21856,0.64708,2.311,9.33,-1.05,9.388897699,11.71856,-0.42292,11.72618906,2.21856,0.64708,2.311,9.5,-1.07,9.560067991
28/10/2020 13:00,11.4148,-0.2661,11.41790122,1.8648,0.5439,1.9425,9.55,-0.81,9.584289228,11.6248,-0.2861,11.6283201,1.8648,0.5439,1.9425,9.76,-0.83,9.79522843
28/10/2020 13:30,11.44936,-0.19102,11.45095337,1.77936,0.51898,1.8535,9.67,-0.71,9.696030115,11.67936,-0.20102,11.68108981,1.77936,0.51898,1.8535,9.9,-0.72,9.926147289
28/10/2020 14:00,11.54896,-0.34072,11.55398491,1.84896,0.53928,1.926,9.7,-0.88,9.739835728,11.76896,-0.35072,11.77418464,1.84896,0.53928,1.926,9.92,-0.89,9.959844376
28/10/2020 14:30,11.3864,-0.3948,11.39324238,1.5264,0.4452,1.59,9.86,-0.84,9.895716245,11.6364,-0.4148,11.64379079,1.5264,0.4452,1.59,10.11,-0.86,10.14651172
28/10/2020 15:00,11.27936,-0.33102,11.28421624,1.53936,0.44898,1.6035,9.74,-0.78,9.771182119,11.50936,-0.35102,11.51471157,1.53936,0.44898,1.6035,9.97,-0.8,10.00204479
28/10/2020 15:30,11.5328,-0.1171,11.53339448,1.7928,0.5229,1.8675,9.74,-0.64,9.761004047,11.7628,-0.1271,11.76348665,1.7928,0.5229,1.8675,9.97,-0.65,9.991166098
28/10/2020 16:00,11.74544,-0.24758,11.74804906,1.82544,0.53242,1.9015,9.92,-0.78,9.950618071,11.99544,-0.26758,11.99842406,1.82544,0.53242,1.9015,10.17,-0.8,10.20141657
28/10/2020 16:30,11.69168,-0.39076,11.69820818,1.47168,0.42924,1.533,10.22,-0.82,10.25284351,11.94168,-0.41076,11.9487424,1.47168,0.42924,1.533,10.47,-0.84,10.50364223
28/10/2020 17:00,11.67824,-1.60468,11.78797215,1.45824,0.42532,1.519,10.22,-2.03,10.4196593,11.92824,0.45532,11.93692698,1.45824,0.42532,1.519,10.47,0.03,10.47004298
28/10/2020 17:30,11.58752,-0.44114,11.59591412,1.36752,0.39886,1.4245,10.22,-0.84,10.25446244,11.83752,-0.46114,11.84649863,1.36752,0.39886,1.4245,10.47,-0.86,10.50526059
28/10/2020 18:00,11.69072,-0.29104,11.69434215,1.47072,0.42896,1.532,10.22,-0.72,10.24533064,11.94072,-0.32104,11.94503499,1.47072,0.42896,1.532,10.47,-0.75,10.49682809
28/10/2020 18:30,11.45936,-0.11852,11.45997289,1.23936,0.36148,1.291,10.22,-0.48,10.23126581,11.70936,-0.14852,11.71030187,1.23936,0.36148,1.291,10.47,-0.51,10.48241384
28/10/2020 19:00,11.55584,-0.01038,11.55584466,1.33584,0.38962,1.3915,10.22,-0.4,10.22782479,11.80584,-0.04038,11.80590906,1.33584,0.38962,1.3915,10.47,-0.43,10.47882627
28/10/2020 19:30,11.7344,-0.6883,11.75456933,1.5144,0.4417,1.5775,10.22,-1.13,10.28228088,11.9844,1.0017,12.02619001,1.5144,0.4417,1.5775,10.47,0.56,10.48496543
28/10/2020 20:00,11.62016,-0.54162,11.63277571,1.40016,0.40838,1.4585,10.22,-0.95,10.26405865,11.87016,1.10838,11.92179536,1.40016,0.40838,1.4585,10.47,0.7,10.4933741
28/10/2020 20:30,11.67488,0.24434,11.67743658,1.45488,0.42434,1.5155,10.22,-0.18,10.221585,11.92488,0.22434,11.92699004,1.45488,0.42434,1.5155,10.47,-0.2,10.47191005
28/10/2020 21:00,11.46032,0.66176,11.4794103,1.24032,0.36176,1.292,10.22,0.3,10.22440218,11.69032,0.54176,11.70286655,1.24032,0.36176,1.292,10.45,0.18,10.45155012
28/10/2020 21:30,11.08624,0.95682,11.12745352,1.32624,0.38682,1.3815,9.76,0.57,9.776630299,11.26624,0.91682,11.30348277,1.32624,0.38682,1.3815,9.94,0.53,9.95411975
28/10/2020 22:00,10.4504,0.2822,10.45420953,1.3104,0.3822,1.365,9.14,-0.1,9.14054703,10.4704,1.5522,10.58482881,1.3104,0.3822,1.365,9.16,1.17,9.23441931
28/10/2020 22:30,10.13408,-2.77256,10.50650591,1.29408,0.37744,1.348,8.84,-3.15,9.38446056,9.40408,4.85744,10.58449073,1.29408,0.37744,1.348,8.11,4.48,9.265122773
28/10/2020 23:00,9.30784,-2.51688,9.642124787,1.34784,0.39312,1.404,7.96,-2.91,8.47524041,8.40784,4.66312,9.614388259,1.34784,0.39312,1.404,7.06,4.27,8.250848441
28/10/2020 23:30,8.78408,-1.58756,8.926388307,1.41408,0.41244,1.473,7.37,-2,7.636550268,8.10408,3.81244,8.956048872,1.41408,0.41244,1.473,6.69,3.4,7.504405373
29/10/2020 00:00,8.51896,1.16178,8.597814388,1.30896,0.38178,1.3635,7.21,0.78,7.25206867,8.51896,1.15178,8.596468848,1.30896,0.38178,1.3635,7.21,0.77,7.250999931
29/10/2020 00:30,8.596,1.1555,8.673315182,1.356,0.3955,1.4125,7.24,0.76,7.279780216,8.596,1.1355,8.670673345,1.356,0.3955,1.4125,7.24,0.74,7.277719423
29/10/2020 01:00,9.26704,1.13622,9.336435415,1.42704,0.41622,1.4865,7.84,0.72,7.872991807,9.28704,1.11622,9.353879358,1.42704,0.41622,1.4865,7.86,0.7,7.891108921
29/10/2020 01:30,9.76592,1.06256,9.823554713,1.34592,0.39256,1.402,8.42,0.67,8.446614706,9.81592,1.05256,9.872191651,1.34592,0.39256,1.402,8.47,0.66,8.49567537
29/10/2020 02:00,9.56528,1.08154,9.626230324,1.44528,0.42154,1.5055,8.12,0.66,8.146778504,9.58528,1.06154,9.643881991,1.44528,0.42154,1.5055,8.14,0.64,8.165120942
29/10/2020 02:30,9.7416,1.1238,9.806207065,1.2816,0.3738,1.335,8.46,0.75,8.493179617,9.7816,1.1038,9.843681882,1.2816,0.3738,1.335,8.5,0.73,8.531289469
29/10/2020 03:00,9.236,1.268,9.322634821,1.536,0.448,1.6,7.7,0.82,7.743539242,9.216,1.068,9.277676433,1.536,0.448,1.6,7.68,0.62,7.704985399
29/10/2020 03:30,9.05536,1.50448,9.179488265,1.69536,0.49448,1.766,7.36,1.01,7.428977049,8.98536,0.97448,9.038047665,1.69536,0.49448,1.766,7.29,0.48,7.305785379
29/10/2020 04:00,8.7684,1.4062,8.880441262,1.3584,0.3962,1.415,7.41,1.01,7.478515896,8.6984,0.8762,8.742418944,1.3584,0.3962,1.415,7.34,0.48,7.355678079
29/10/2020 04:30,8.69896,1.43928,8.817223599,1.60896,0.46928,1.676,7.09,0.97,7.156046394,8.61896,0.90928,8.666790732,1.60896,0.46928,1.676,7.01,0.44,7.02379527
29/10/2020 05:00,8.58232,1.35776,8.689057993,1.43232,0.41776,1.492,7.15,0.94,7.211525497,8.51232,0.82776,8.552472064,1.43232,0.41776,1.492,7.08,0.41,7.091861533
29/10/2020 05:30,8.69312,1.27716,8.786436877,1.29312,0.37716,1.347,7.4,0.9,7.454528825,8.63312,0.74716,8.665391451,1.29312,0.37716,1.347,7.34,0.37,7.349319696
29/10/2020 06:00,10.7232,0.9476,10.76498788,1.1232,0.3276,1.17,9.6,0.62,9.62,10.9032,0.5276,10.91595768,1.1232,0.3276,1.17,9.78,0.2,9.782044776
29/10/2020 06:30,9.94944,0.88692,9.988893002,1.18944,0.34692,1.239,8.76,0.54,8.776628054,9.97944,0.34692,9.985468251,1.18944,0.34692,1.239,8.79,0,8.79
29/10/2020 07:00,10.37824,0.56782,10.39376183,1.39824,0.40782,1.4565,8.98,0.16,8.981425277,10.48824,0.33782,10.49367908,1.39824,0.40782,1.4565,9.09,-0.07,9.090269523
29/10/2020 07:30,10.84144,-0.52958,10.85436669,1.20144,0.35042,1.2515,9.64,-0.88,9.680082644,11.00144,0.59042,11.0172718,1.20144,0.35042,1.2515,9.8,0.24,9.802938335
29/10/2020 08:00,11.16216,-0.93562,11.20130352,1.35216,0.39438,1.4085,9.81,-1.33,9.899747472,11.26216,0.41438,11.26978077,1.35216,0.39438,1.4085,9.91,0.02,9.910020182
29/10/2020 08:30,11.19984,-0.31338,11.20422345,1.35984,0.39662,1.4165,9.84,-0.71,9.865581584,11.44984,-0.39338,11.45659565,1.35984,0.39662,1.4165,10.09,-0.79,10.12087941
29/10/2020 09:00,11.3976,-0.2557,11.4004679,1.5576,0.4543,1.6225,9.84,-0.71,9.865581584,11.6176,-0.2757,11.62087089,1.5576,0.4543,1.6225,10.06,-0.73,10.08645131
29/10/2020 09:30,11.436,-0.267,11.43911644,1.416,0.413,1.475,10.02,-0.68,10.04304735,11.696,-0.277,11.69927968,1.416,0.413,1.475,10.28,-0.69,10.30313059
29/10/2020 10:00,11.52472,-0.20154,11.52648209,1.67472,0.48846,1.7445,9.85,-0.69,9.874137937,11.76472,-0.22154,11.76680571,1.67472,0.48846,1.7445,10.09,-0.71,10.11494933
29/10/2020 10:30,11.48048,-0.29236,11.48420199,1.50048,0.43764,1.563,9.98,-0.73,10.00666278,11.74048,-0.31236,11.74463449,1.50048,0.43764,1.563,10.24,-0.75,10.26742908
29/10/2020 11:00,11.56688,-0.58716,11.58177317,1.58688,0.46284,1.653,9.98,-1.05,10.03508346,11.79688,-0.14716,11.79779784,1.58688,0.46284,1.653,10.21,-0.61,10.2282061
29/10/2020 11:30,11.64544,-4.23258,12.39076294,1.46544,0.42742,1.5265,10.18,-4.66,11.1958921,11.58544,3.28742,12.04282152,1.46544,0.42742,1.5265,10.12,2.86,10.51636819
29/10/2020 12:00,11.67488,-4.25566,12.42632146,1.45488,0.42434,1.5155,10.22,-4.68,11.24058717,11.65488,3.36434,12.13074653,1.45488,0.42434,1.5155,10.2,2.94,10.61525318
29/10/2020 12:30,11.63496,-0.78522,11.66142636,1.52496,0.44478,1.5885,10.11,-1.23,10.18454712,11.87496,-0.20522,11.87673315,1.52496,0.44478,1.5885,10.35,-0.65,10.37039054
29/10/2020 13:00,11.4892,-0.1369,11.49001559,1.5192,0.4431,1.5825,9.97,-0.58,9.986856362,11.7492,-0.1569,11.75024758,1.5192,0.4431,1.5825,10.23,-0.6,10.2475802
29/10/2020 13:30,11.56936,-0.23852,11.57181847,1.47936,0.43148,1.541,10.09,-0.67,10.11222033,11.83936,-0.25852,11.84218214,1.47936,0.43148,1.541,10.36,-0.69,10.38295237
29/10/2020 14:00,11.52856,-0.57042,11.54266324,1.43856,0.41958,1.4985,10.09,-0.99,10.13845156,11.79856,-0.59042,11.81332357,1.43856,0.41958,1.4985,10.36,-1.01,10.4091162
29/10/2020 14:30,11.62504,-0.49228,11.6354585,1.53504,0.44772,1.599,10.09,-0.94,10.13369133,11.89504,-0.51228,11.90606599,1.53504,0.44772,1.599,10.36,-0.96,10.40438369
29/10/2020 15:00,11.59768,-0.46026,11.60680924,1.50768,0.43974,1.5705,10.09,-0.9,10.13005923,11.83768,-0.48026,11.84741818,1.50768,0.43974,1.5705,10.33,-0.92,10.37088714
29/10/2020 15:30,11.5844,-0.4158,11.59185977,1.4544,0.4242,1.515,10.13,-0.84,10.16476758,11.8344,-0.4358,11.84242142,1.4544,0.4242,1.515,10.38,-0.86,10.41556528
29/10/2020 16:00,11.62456,-0.48242,11.63456592,1.53456,0.44758,1.5985,10.09,-0.93,10.13276862,11.88456,-0.50242,11.89517517,1.53456,0.44758,1.5985,10.35,-0.95,10.39350759
29/10/2020 16:30,11.5104,-0.5078,11.52159577,1.3104,0.3822,1.365,10.2,-0.89,10.23875481,11.7604,-0.5278,11.77223772,1.3104,0.3822,1.365,10.45,-0.91,10.48954718
29/10/2020 17:00,11.50976,-0.42382,11.51756045,1.28976,0.37618,1.3435,10.22,-0.8,10.25126334,11.73976,-0.56382,11.75329136,1.28976,0.37618,1.3435,10.45,-0.94,10.49219234
29/10/2020 17:30,11.4656,0.0033,11.46560047,1.2456,0.3633,1.2975,10.22,-0.36,10.22633854,11.7156,-0.0167,11.7156119,1.2456,0.3633,1.2975,10.47,-0.38,10.47689362
29/10/2020 18:00,11.85584,0.08712,11.85616009,1.63584,0.47712,1.704,10.22,-0.39,10.22743858,12.10584,0.06712,12.10602607,1.63584,0.47712,1.704,10.47,-0.41,10.47802462
29/10/2020 18:30,11.6816,0.1563,11.6826456,1.4616,0.4263,1.5225,10.22,-0.27,10.22356591,11.9316,0.1363,11.93237848,1.4616,0.4263,1.5225,10.47,-0.29,10.47401547
29/10/2020 19:00,11.53424,0.20332,11.53603187,1.31424,0.38332,1.369,10.22,-0.18,10.221585,11.78424,0.19332,11.7858256,1.31424,0.38332,1.369,10.47,-0.19,10.47172383
29/10/2020 19:30,11.506,0.623,11.52285403,1.416,0.413,1.475,10.09,0.21,10.0921851,11.756,-0.007,11.75600208,1.416,0.413,1.475,10.34,-0.42,10.34852647
29/10/2020 20:00,11.45864,-1.58748,11.5680821,1.68864,0.49252,1.759,9.77,-2.08,9.988958905,11.54864,1.82252,11.69156384,1.68864,0.49252,1.759,9.86,1.33,9.949296458
29/10/2020 20:30,11.20496,0.08478,11.20528073,1.52496,0.44478,1.5885,9.68,-0.36,9.686691902,11.32496,1.57478,11.43392544,1.52496,0.44478,1.5885,9.8,1.13,9.864932843
29/10/2020 21:00,10.9264,0.7877,10.95475642,1.4664,0.4277,1.5275,9.46,0.36,9.466847416,11.1164,0.7677,11.1428772,1.4664,0.4277,1.5275,9.65,0.34,9.65598778
29/10/2020 21:30,10.4664,0.8552,10.50128068,1.5264,0.4452,1.59,8.94,0.41,8.949396628,10.5764,0.8452,10.61011781,1.5264,0.4452,1.59,9.05,0.4,9.058835466
29/10/2020 22:00,10.20536,1.08448,10.26281977,1.45536,0.42448,1.516,8.75,0.66,8.774856124,10.25536,0.71448,10.2802184,1.45536,0.42448,1.516,8.8,0.29,8.804777112
29/10/2020 22:30,9.69488,1.09684,9.756728765,1.39488,0.40684,1.453,8.3,0.69,8.32863134,9.71488,0.84684,9.751719407,1.39488,0.40684,1.453,8.32,0.44,8.331626492
29/10/2020 23:00,8.8228,1.1154,8.893026313,1.7328,0.5054,1.805,7.09,0.61,7.116192802,8.8128,1.0854,8.879388324,1.7328,0.5054,1.805,7.08,0.58,7.103717337
29/10/2020 23:30,8.37216,0.60938,8.394308015,1.47216,0.42938,1.5335,6.9,0.18,6.902347427,8.27216,1.43938,8.396454362,1.47216,0.42938,1.5335,6.8,1.01,6.87459817
30/10/2020 00:00,7.93744,1.00592,8.000926746,1.59744,0.46592,1.664,6.34,0.54,6.362955288,7.92744,0.99592,7.989753538,1.59744,0.46592,1.664,6.33,0.53,6.352149243
30/10/2020 00:30,8.40696,0.94828,8.460272537,1.53696,0.44828,1.601,6.87,0.5,6.88817102,8.40696,0.93828,8.459157511,1.53696,0.44828,1.601,6.87,0.49,6.887452359
30/10/2020 01:00,9.01888,0.98384,9.072383237,1.65888,0.48384,1.728,7.36,0.5,7.376964145,9.01888,0.97384,9.07130425,1.65888,0.48384,1.728,7.36,0.49,7.376293107
30/10/2020 01:30,9.26432,1.07626,9.326626435,1.56432,0.45626,1.6295,7.7,0.62,7.724920712,9.28432,1.06626,9.345346877,1.56432,0.45626,1.6295,7.72,0.61,7.744062241
30/10/2020 02:00,9.19208,1.02644,9.249211523,1.46208,0.42644,1.523,7.73,0.6,7.753250931,9.21208,1.01644,9.2679862,1.46208,0.42644,1.523,7.75,0.59,7.772425619
30/10/2020 02:30,9.09992,1.05956,9.161397896,1.36992,0.39956,1.427,7.73,0.66,7.758124773,9.11992,1.04956,9.180115304,1.36992,0.39956,1.427,7.75,0.65,7.777210297
30/10/2020 03:00,10.76328,0.82304,10.794702,1.31328,0.38304,1.368,9.45,0.44,9.460237841,10.96328,0.81304,10.9933863,1.31328,0.38304,1.368,9.65,0.43,9.65957556
30/10/2020 03:30,8.54176,1.17218,8.621813606,1.72176,0.50218,1.7935,6.82,0.67,6.852831532,8.54176,1.16218,8.620459747,1.72176,0.50218,1.7935,6.82,0.66,6.851861061
30/10/2020 04:00,8.19528,1.19654,8.282168934,1.56528,0.45654,1.6305,6.63,0.74,6.671169313,8.19528,1.18654,8.280730128,1.56528,0.45654,1.6305,6.63,0.73,6.670067466
30/10/2020 04:30,8.12456,1.16758,8.208027671,1.77456,0.51758,1.8485,6.35,0.65,6.383181025,8.12456,1.15758,8.206611155,1.77456,0.51758,1.8485,6.35,0.64,6.382170477
30/10/2020 05:00,8.06896,1.07178,8.139829719,1.54896,0.45178,1.6135,6.52,0.62,6.549412187,8.06896,1.06178,8.138519045,1.54896,0.45178,1.6135,6.52,0.61,6.548473104
30/10/2020 05:30,8.25568,1.09124,8.327488037,1.61568,0.47124,1.683,6.64,0.62,6.668882965,8.25568,1.08124,8.326183531,1.61568,0.47124,1.683,6.64,0.61,6.667960708
30/10/2020 06:00,8.37864,1.02502,8.441106222,1.62864,0.47502,1.6965,6.75,0.55,6.772370338,8.37864,1.01502,8.439897739,1.62864,0.47502,1.6965,6.75,0.54,6.77156555
30/10/2020 06:30,9.45024,0.77132,9.48166497,1.41024,0.41132,1.469,8.04,0.36,8.048055666,9.49024,0.76132,9.520728092,1.41024,0.41132,1.469,8.08,0.35,8.087576893
30/10/2020 07:00,9.92952,0.62736,9.949318972,1.49952,0.43736,1.562,8.43,0.19,8.432140891,9.98952,0.62736,10.00920029,1.49952,0.43736,1.562,8.49,0.19,8.492125764
30/10/2020 07:30,10.68208,0.31144,10.68661911,1.34208,0.39144,1.398,9.34,-0.08,9.340342606,10.86208,0.28144,10.86572549,1.34208,0.39144,1.398,9.52,-0.11,9.520635483
30/10/2020 08:00,11.11104,-2.69428,11.43303786,1.63104,0.47572,1.699,9.48,-3.17,9.995964186,10.79104,2.31572,11.03671615,1.63104,0.47572,1.699,9.16,1.84,9.342975971
30/10/2020 08:30,11.14592,-0.56744,11.16035487,1.58592,0.46256,1.652,9.56,-1.03,9.615326308,11.19592,0.20256,11.19775224,1.58592,0.46256,1.652,9.61,-0.26,9.613516526
30/10/2020 09:00,11.2684,0.0237,11.26842492,1.6584,0.4837,1.7275,9.61,-0.46,9.621003066,11.4584,-0.5363,11.47094365,1.6584,0.4837,1.7275,9.8,-1.02,9.852938648
30/10/2020 09:30,11.26584,-0.00038,11.26584001,1.57584,0.45962,1.6415,9.69,-0.46,9.700912328,11.46584,-0.56038,11.4795258,1.57584,0.45962,1.6415,9.89,-1.02,9.942459454
30/10/2020 10:00,11.31496,0.01478,11.31496965,1.76496,0.51478,1.8385,9.55,-0.5,9.563080048,11.48496,-0.55522,11.49837273,1.76496,0.51478,1.8385,9.72,-1.07,9.778716685
30/10/2020 10:30,11.25016,-0.03162,11.25020444,1.88016,0.54838,1.9585,9.37,-0.58,9.387933745,11.39016,-0.59162,11.40551441,1.88016,0.54838,1.9585,9.51,-1.14,9.57808436
30/10/2020 11:00,11.1908,-0.0981,11.19122997,1.7208,0.5019,1.7925,9.47,-0.6,9.488988355,11.3608,-0.6581,11.379845,1.7208,0.5019,1.7925,9.64,-1.16,9.709541699
30/10/2020 11:30,11.29048,0.00264,11.29048031,1.62048,0.47264,1.688,9.67,-0.47,9.681415186,11.49048,-0.56736,11.50447861,1.62048,0.47264,1.688,9.87,-1.04,9.924641051
30/10/2020 12:00,11.92696,-0.26922,11.92999808,1.71696,0.50078,1.7885,10.21,-0.77,10.23899409,12.17696,-0.83922,12.20584471,1.71696,0.50078,1.7885,10.46,-1.34,10.54548245
30/10/2020 12:30,11.43264,-0.41298,11.44009658,1.53264,0.44702,1.5965,9.9,-0.86,9.937283331,11.67264,-0.63298,11.68978991,1.53264,0.44702,1.5965,10.14,-1.08,10.1973526
30/10/2020 13:00,11.13728,-0.13246,11.13806767,1.63728,0.47754,1.7055,9.5,-0.61,9.519564066,11.33728,-0.15246,11.33830507,1.63728,0.47754,1.7055,9.7,-0.63,9.720437233
30/10/2020 13:30,11.08704,-0.15878,11.0881769,1.54704,0.45122,1.6115,9.54,-0.61,9.559482204,11.29704,-0.17878,11.29845454,1.54704,0.45122,1.6115,9.75,-0.63,9.770332645
30/10/2020 14:00,11.13696,-0.22672,11.13926748,1.41696,0.41328,1.476,9.72,-0.64,9.741047172,11.36696,-0.24672,11.36963721,1.41696,0.41328,1.476,9.95,-0.66,9.971865422
30/10/2020 14:30,10.31464,-0.02448,10.31466905,1.42464,0.41552,1.484,8.89,-0.44,8.900881979,10.42464,-0.04448,10.42473489,1.42464,0.41552,1.484,9,-0.46,9.011747888
30/10/2020 15:00,10.11728,0.07254,10.11754005,1.27728,0.37254,1.3305,8.84,-0.3,8.845089033,10.20728,0.05254,10.20741522,1.27728,0.37254,1.3305,8.93,-0.32,8.935731643
30/10/2020 15:30,10.03888,0.06134,10.0390674,1.23888,0.36134,1.2905,8.8,-0.3,8.805112151,10.11888,0.06134,10.11906592,1.23888,0.36134,1.2905,8.88,-0.3,8.885066122
30/10/2020 16:00,10.24744,0.08342,10.24777954,1.41744,0.41342,1.4765,8.83,-0.33,8.836164326,10.33744,0.07342,10.33770072,1.41744,0.41342,1.4765,8.92,-0.34,8.926477469
30/10/2020 16:30,10.54888,-0.00116,10.54888006,1.05888,0.30884,1.103,9.49,-0.31,9.495061874,10.73888,-0.03116,10.73892521,1.05888,0.30884,1.103,9.68,-0.34,9.685969234
30/10/2020 17:00,10.79552,-0.01714,10.79553361,1.17552,0.34286,1.2245,9.62,-0.36,9.62673361,10.99552,-0.03714,10.99558272,1.17552,0.34286,1.2245,9.82,-0.38,9.827349592
30/10/2020 17:30,10.99224,0.52982,11.00500111,1.06224,0.30982,1.1065,9.93,0.22,9.93243676,11.24224,0.01982,11.24225747,1.06224,0.30982,1.1065,10.18,-0.29,10.18412981
30/10/2020 18:00,11.02232,0.48526,11.03299667,1.01232,0.29526,1.0545,10.01,0.19,10.01180303,11.28232,0.48526,11.29275085,1.01232,0.29526,1.0545,10.27,0.19,10.2717574
30/10/2020 18:30,10.95544,0.56492,10.96999545,1.04544,0.30492,1.089,9.91,0.26,9.91341011,11.19544,0.54492,11.20869371,1.04544,0.30492,1.089,10.15,0.24,10.15283704
30/10/2020 19:00,10.8732,0.6901,10.89507762,1.3032,0.3801,1.3575,9.57,0.31,9.575019582,11.0732,0.6801,11.09406572,1.3032,0.3801,1.3575,9.77,0.3,9.774604851
30/10/2020 19:30,10.576,0.538,10.58967516,1.056,0.308,1.1,9.52,0.23,9.522777956,10.776,0.518,10.78844289,1.056,0.308,1.1,9.72,0.21,9.722268254
30/10/2020 20:00,10.26744,0.60592,10.28530326,1.11744,0.32592,1.164,9.15,0.28,9.154283151,10.40744,0.58592,10.42392007,1.11744,0.32592,1.164,9.29,0.26,9.293637609
30/10/2020 20:30,10.02312,0.69216,10.04699059,1.17312,0.34216,1.222,8.85,0.35,8.8569182,10.10312,0.64216,10.12350746,1.17312,0.34216,1.222,8.93,0.3,8.935037773
30/10/2020 21:00,9.79704,0.56872,9.813533268,1.12704,0.32872,1.174,8.67,0.24,8.673321163,9.85704,0.54872,9.872301211,1.12704,0.32872,1.174,8.73,0.22,8.73277161
30/10/2020 21:30,9.34192,0.66556,9.365598721,1.08192,0.31556,1.127,8.26,0.35,8.267411929,9.36192,0.61556,9.382135162,1.08192,0.31556,1.127,8.28,0.3,8.285433
30/10/2020 22:00,8.80872,1.10296,8.877503523,1.27872,0.37296,1.332,7.53,0.73,7.565302373,8.75872,0.77296,8.792760841,1.27872,0.37296,1.332,7.48,0.4,7.490687552
30/10/2020 22:30,8.27984,1.05662,8.346987256,1.11984,0.32662,1.1665,7.16,0.73,7.197117479,8.25984,1.03662,8.324634397,1.11984,0.32662,1.1665,7.14,0.71,7.175214283
30/10/2020 23:00,8.0816,-0.2762,8.086318384,1.0416,0.3038,1.085,7.04,-0.58,7.063851641,7.7216,2.3238,8.063693509,1.0416,0.3038,1.085,6.68,2.02,6.978739141
30/10/2020 23:30,7.4076,-0.6957,7.440197326,1.0776,0.3143,1.1225,6.33,-1.01,6.410070202,6.9676,2.8843,7.540997033,1.0776,0.3143,1.1225,5.89,2.57,6.426274193
31/10/2020 00:00,6.90024,1.38632,7.038124409,1.05024,0.30632,1.094,5.85,1.08,5.948857033,6.82024,0.92632,6.882858592,1.05024,0.30632,1.094,5.77,0.62,5.803214626
31/10/2020 00:30,7.20776,1.17268,7.302532615,1.03776,0.30268,1.081,6.17,0.87,6.231035227,7.17776,1.15268,7.269725566,1.03776,0.30268,1.081,6.14,0.85,6.198556284
31/10/2020 01:00,8.23472,-1.99654,8.473298381,1.07472,0.31346,1.1195,7.16,-2.31,7.523410131,7.51472,4.09346,8.557302814,1.07472,0.31346,1.1195,6.44,3.78,7.467395798
31/10/2020 01:30,8.55656,-2.77892,8.996505733,1.06656,0.31108,1.111,7.49,-3.09,8.102357682,7.65656,4.77108,9.021425353,1.06656,0.31108,1.111,6.59,4.46,7.957367655
31/10/2020 02:00,8.35384,-2.84388,8.82464142,1.08384,0.31612,1.129,7.27,-3.16,7.927073861,7.46384,4.77612,8.861164133,1.08384,0.31612,1.129,6.38,4.46,7.784343261
31/10/2020 02:30,8.11944,-2.73058,8.566292842,1.12944,0.32942,1.1765,6.99,-3.06,7.630445596,7.23944,4.90942,8.747107879,1.12944,0.32942,1.1765,6.11,4.58,7.636000262
31/10/2020 03:00,7.90216,-2.68812,8.346862992,1.17216,0.34188,1.221,6.73,-3.03,7.380636829,7.00216,4.97188,8.587772435,1.17216,0.34188,1.221,5.83,4.63,7.444850569
31/10/2020 03:30,7.76008,-2.63956,8.19671389,1.27008,0.37044,1.323,6.49,-3.01,7.154033827,6.87008,4.95044,8.467871952,1.27008,0.37044,1.323,5.6,4.58,7.234390092
31/10/2020 04:00,7.4464,-2.6923,7.918165965,1.2264,0.3577,1.2775,6.22,-3.05,6.927546463,6.5664,4.8877,8.185793807,1.2264,0.3577,1.2775,5.34,4.53,7.002606658
31/10/2020 04:30,7.34088,-2.77266,7.847048021,1.19088,0.34734,1.2405,6.15,-3.12,6.8961511,6.46088,4.81734,8.059139846,1.19088,0.34734,1.2405,5.27,4.47,6.910412433
31/10/2020 05:00,7.22488,-2.80316,7.749619152,1.15488,0.33684,1.203,6.07,-3.14,6.834069066,6.34488,4.80684,7.960101318,1.15488,0.33684,1.203,5.19,4.47,6.849598528
31/10/2020 05:30,7.36344,-2.79608,7.876440313,1.21344,0.35392,1.264,6.15,-3.15,6.909775684,6.48344,4.79392,8.06329109,1.21344,0.35392,1.264,5.27,4.44,6.891044914
31/10/2020 06:00,7.53416,-2.80712,8.040117512,1.24416,0.36288,1.296,6.29,-3.17,7.043649622,6.64416,4.76288,8.174954923,1.24416,0.36288,1.296,5.4,4.4,6.965629907
31/10/2020 06:30,7.94976,-2.85132,8.445632587,1.22976,0.35868,1.281,6.72,-3.21,7.447314952,7.06976,4.65868,8.466688007,1.22976,0.35868,1.281,5.84,4.3,7.252282399
31/10/2020 07:00,8.37096,-2.60222,8.76610063,1.26096,0.36778,1.3135,7.11,-2.97,7.705387725,7.45096,4.38778,8.646931146,1.26096,0.36778,1.3135,6.19,4.02,7.380819738
31/10/2020 07:30,8.60904,-2.54528,8.977417223,1.31904,0.38472,1.374,7.29,-2.93,7.856780511,7.66904,4.32472,8.804395357,1.31904,0.38472,1.374,6.35,3.94,7.473024823
31/10/2020 08:00,8.83968,-2.58176,9.20898622,1.39968,0.40824,1.458,7.44,-2.99,8.018335239,7.90968,4.25824,8.983075509,1.39968,0.40824,1.458,6.51,3.85,7.563240046
31/10/2020 08:30,9.2888,-2.7266,9.680710356,1.3488,0.3934,1.405,7.94,-3.12,8.531002286,8.3688,4.1634,9.347230231,1.3488,0.3934,1.405,7.02,3.77,7.968268319
31/10/2020 09:00,9.71432,-2.75624,10.09776569,1.38432,0.40376,1.442,8.33,-3.16,8.90923678,8.83432,4.08376,9.732538497,1.38432,0.40376,1.442,7.45,3.68,8.309326086
31/10/2020 09:30,9.866,-2.7645,10.24599513,1.596,0.4655,1.6625,8.27,-3.23,8.878389494,8.976,4.0655,9.853774213,1.596,0.4655,1.6625,7.38,3.6,8.211236204
31/10/2020 10:00,9.75376,-1.56682,9.878803523,1.55376,0.45318,1.6185,8.2,-2.02,8.445140615,9.45376,2.99318,9.916284821,1.55376,0.45318,1.6185,7.9,2.54,8.29828898
31/10/2020 10:30,9.70288,0.62584,9.723042528,1.56288,0.45584,1.628,8.14,0.17,8.141774991,9.73288,0.62584,9.752980509,1.56288,0.45584,1.628,8.17,0.17,8.171768474
31/10/2020 11:00,9.70432,0.63626,9.725155703,1.56432,0.45626,1.6295,8.14,0.18,8.141989929,9.76432,0.63626,9.785027943,1.56432,0.45626,1.6295,8.2,0.18,8.201975372
31/10/2020 11:30,9.84616,0.63388,9.866542991,1.55616,0.45388,1.621,8.29,0.18,8.291953931,9.89616,0.63388,9.916440218,1.55616,0.45388,1.621,8.34,0.18,8.34194222
31/10/2020 12:00,9.97824,0.62282,9.997658638,1.51824,0.44282,1.5815,8.46,0.18,8.461914677,10.03824,0.62282,10.05754279,1.51824,0.44282,1.5815,8.52,0.18,8.521901196
31/10/2020 12:30,10.0224,0.7257,10.04863883,1.5624,0.4557,1.6275,8.46,0.27,8.464307414,10.0824,0.7157,10.10777009,1.5624,0.4557,1.6275,8.52,0.26,8.523966213
31/10/2020 13:00,10.09968,0.72574,10.12572144,1.45968,0.42574,1.5205,8.64,0.3,8.645206764,10.17968,0.71574,10.20481105,1.45968,0.42574,1.5205,8.72,0.29,8.724820915
31/10/2020 13:30,10.11504,0.74022,10.14208853,1.47504,0.43022,1.5365,8.64,0.31,8.645559554,10.19504,0.74022,10.22187685,1.47504,0.43022,1.5365,8.72,0.31,8.725508581
31/10/2020 14:00,10.02408,0.75494,10.05246807,1.59408,0.46494,1.6605,8.43,0.29,8.434986663,10.08408,0.74494,10.11155799,1.59408,0.46494,1.6605,8.49,0.28,8.494615942
31/10/2020 14:30,9.47904,0.92222,9.523795937,2.09904,0.61222,2.1865,7.38,0.31,7.386507971,9.48904,0.92222,9.533748992,2.09904,0.61222,2.1865,7.39,0.31,7.396499172
31/10/2020 15:00,9.12768,0.96474,9.178521964,2.34768,0.68474,2.4455,6.78,0.28,6.785779248,9.12768,0.95474,9.177476268,2.34768,0.68474,2.4455,6.78,0.27,6.785373976
31/10/2020 15:30,9.06584,1.05962,9.127554407,1.81584,0.52962,1.8915,7.25,0.53,7.269346601,9.06584,1.04962,9.126398909,1.81584,0.52962,1.8915,7.25,0.52,7.268624354
31/10/2020 16:00,9.28088,0.97734,9.332198404,1.67088,0.48734,1.7405,7.61,0.49,7.625758979,9.30088,0.96734,9.351048896,1.67088,0.48734,1.7405,7.63,0.48,7.645083387
31/10/2020 16:30,9.85384,0.85362,9.890744656,1.38384,0.40362,1.4415,8.47,0.45,8.481945532,9.91384,0.84362,9.949669253,1.38384,0.40362,1.4415,8.53,0.44,8.541340644
31/10/2020 17:00,10.35632,0.74476,10.38306464,1.21632,0.35476,1.267,9.14,0.39,9.148316785,10.49632,0.69476,10.51928824,1.21632,0.35476,1.267,9.28,0.34,9.28622636
31/10/2020 17:30,10.81408,0.96744,10.85726791,1.29408,0.37744,1.348,9.52,0.59,9.538265041,10.98408,0.54744,10.99771358,1.29408,0.37744,1.348,9.69,0.17,9.691491113
31/10/2020 18:00,10.91984,1.02912,10.96822655,1.29984,0.37912,1.354,9.62,0.65,9.641934453,11.10984,0.58912,11.12544863,1.29984,0.37912,1.354,9.81,0.21,9.812247449
31/10/2020 18:30,10.70736,1.19798,10.77416884,1.22736,0.35798,1.2785,9.48,0.84,9.517142428,10.87736,0.63798,10.89605337,1.22736,0.35798,1.2785,9.65,0.28,9.654061322
31/10/2020 19:00,10.48792,1.25856,10.56316426,1.29792,0.37856,1.352,9.19,0.88,9.232036612,10.57792,0.69856,10.60096116,1.29792,0.37856,1.352,9.28,0.32,9.285515602
31/10/2020 19:30,10.0772,0.9221,10.11929979,1.2072,0.3521,1.2575,8.87,0.57,8.888295675,10.1672,0.8221,10.20038255,1.2072,0.3521,1.2575,8.96,0.47,8.972318541
31/10/2020 20:00,9.98936,0.93148,10.03269496,1.23936,0.36148,1.291,8.75,0.57,8.76854606,10.07936,0.90148,10.11959308,1.23936,0.36148,1.291,8.84,0.54,8.856477855
31/10/2020 20:30,9.85032,0.87176,9.888820435,1.24032,0.36176,1.292,8.61,0.51,8.625091304,9.92032,0.86176,9.957679408,1.24032,0.36176,1.292,8.68,0.5,8.694388995
31/10/2020 21:00,9.7168,-0.7151,9.743078069,1.2168,0.3549,1.2675,8.5,-1.07,8.56708235,9.3268,2.7449,9.722328643,1.2168,0.3549,1.2675,8.11,2.39,8.454832937
31/10/2020 21:30,9.49848,-1.42336,9.604534138,1.18848,0.34664,1.238,8.31,-1.77,8.496411007,8.96848,3.23664,9.534645877,1.18848,0.34664,1.238,7.78,2.89,8.299427691
31/10/2020 22:00,8.7492,1.0281,8.809397837,1.1592,0.3381,1.2075,7.59,0.69,7.621299102,8.7592,1.0181,8.818169439,1.1592,0.3381,1.2075,7.6,0.68,7.630360411
31/10/2020 22:30,8.32664,1.13902,8.404183497,1.19664,0.34902,1.2465,7.13,0.79,7.173632274,8.31664,1.11902,8.391585467,1.19664,0.34902,1.2465,7.12,0.77,7.161515203
31/10/2020 23:00,7.90664,1.17652,7.993694728,1.25664,0.36652,1.309,6.65,0.81,6.6991492,7.90664,1.16652,7.992229038,1.25664,0.36652,1.309,6.65,0.8,6.697947447
31/10/2020 23:30,7.56576,1.19668,7.659815102,1.32576,0.38668,1.381,6.24,0.81,6.292352501,7.56576,1.18668,7.658259189,1.32576,0.38668,1.381,6.24,0.8,6.29107304
01/11/2020 00:00,7.49488,1.35684,7.616708016,1.39488,0.40684,1.453,6.1,0.95,6.173532214,7.45488,1.09684,7.535137278,1.39488,0.40684,1.453,6.06,0.69,6.099155679
01/11/2020 00:30,7.62296,1.38378,7.747539367,1.21296,0.35378,1.2635,6.41,1.03,6.492226121,7.55296,0.86378,7.602191832,1.21296,0.35378,1.2635,6.34,0.51,6.360479542
01/11/2020 01:00,8.08336,1.40348,8.204295521,1.38336,0.40348,1.441,6.7,1,6.774215822,8.01336,0.88348,8.06191512,1.38336,0.40348,1.441,6.63,0.48,6.647352857
01/11/2020 01:30,8.45136,1.36748,8.561278374,1.19136,0.34748,1.241,7.26,1.02,7.331302749,8.39136,0.84748,8.434046775,1.19136,0.34748,1.241,7.2,0.5,7.21734023
01/11/2020 02:00,8.18336,1.37848,8.29864977,1.26336,0.36848,1.316,6.92,1.01,6.99331824,8.10336,0.86848,8.149766917,1.26336,0.36848,1.316,6.84,0.5,6.858250506
01/11/2020 02:30,8.3848,1.4289,8.505681998,1.2648,0.3689,1.3175,7.12,1.06,7.19847206,8.3248,0.9089,8.374269774,1.2648,0.3689,1.3175,7.06,0.54,7.080621442
01/11/2020 03:00,7.84824,1.50282,7.990828433,1.27824,0.37282,1.3315,6.57,1.13,6.66646833,7.77824,0.98282,7.840086265,1.27824,0.37282,1.3315,6.5,0.61,6.528560331
01/11/2020 03:30,7.46328,1.50554,7.613619313,1.25328,0.36554,1.3055,6.21,1.14,6.313770664,7.39328,0.98554,7.45867805,1.25328,0.36554,1.3055,6.14,0.62,6.171223542
01/11/2020 04:00,7.09128,1.57454,7.26398157,1.42128,0.41454,1.4805,5.67,1.16,5.787443304,7.02128,1.05454,7.100030102,1.42128,0.41454,1.4805,5.6,0.64,5.636452785
