Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/11/2020 04:30,7.12056,1.56058,7.289566836,1.51056,0.44058,1.5735,5.61,1.12,5.720707998,7.04056,1.04058,7.117042353,1.51056,0.44058,1.5735,5.53,0.6,5.562454494
01/11/2020 05:00,7.05384,1.55612,7.223445729,1.56384,0.45612,1.629,5.49,1.1,5.599116002,6.97384,1.05612,7.053356208,1.56384,0.45612,1.629,5.41,0.6,5.443170032
01/11/2020 05:30,7.2292,1.5406,7.391534414,1.5792,0.4606,1.645,5.65,1.08,5.752295194,7.1492,1.0206,7.221681591,1.5792,0.4606,1.645,5.57,0.56,5.598080028
01/11/2020 06:00,7.18288,1.45334,7.328435184,1.38288,0.40334,1.4405,5.8,1.05,5.894276885,7.11288,0.93334,7.173854295,1.38288,0.40334,1.4405,5.73,0.53,5.754459141
01/11/2020 06:30,7.9,1.345,8.013677371,1.32,0.385,1.375,6.58,0.96,6.649661646,7.83,0.835,7.874396802,1.32,0.385,1.375,6.51,0.45,6.525534461
01/11/2020 07:00,7.8064,1.1577,7.891777382,1.4664,0.4277,1.5275,6.34,0.73,6.381888435,7.7864,1.0477,7.856570515,1.4664,0.4277,1.5275,6.32,0.62,6.350338574
01/11/2020 07:30,8.21464,1.07802,8.285073171,1.36464,0.39802,1.4215,6.85,0.68,6.88366908,8.21464,1.06802,8.283777945,1.36464,0.39802,1.4215,6.85,0.67,6.882688428
01/11/2020 08:00,8.21264,1.11202,8.28758374,1.65264,0.48202,1.7215,6.56,0.63,6.590182092,8.21264,1.10202,8.286247875,1.65264,0.48202,1.7215,6.56,0.62,6.589233643
01/11/2020 08:30,8.7316,1.0263,8.791708039,1.7016,0.4963,1.7725,7.03,0.53,7.049950354,8.7316,1.0163,8.7905463,1.7016,0.4963,1.7725,7.03,0.52,7.049205629
01/11/2020 09:00,9.18616,-0.84612,9.225044965,1.79616,0.52388,1.871,7.39,-1.37,7.515916444,8.79616,2.55388,9.159406848,1.79616,0.52388,1.871,7,2.03,7.288408605
01/11/2020 09:30,9.58536,0.44198,9.595544417,1.99536,0.58198,2.0785,7.59,-0.14,7.591291063,9.42536,0.85198,9.463787881,1.99536,0.58198,2.0785,7.43,0.27,7.434904169
01/11/2020 10:00,9.55336,0.99348,9.604878438,2.10336,0.61348,2.191,7.45,0.38,7.45968498,9.50336,0.27348,9.507294179,2.10336,0.61348,2.191,7.4,-0.34,7.407806693
01/11/2020 10:30,9.82856,0.90458,9.870099121,2.03856,0.59458,2.1235,7.79,0.31,7.796165724,9.78856,0.16458,9.789943486,2.03856,0.59458,2.1235,7.75,-0.43,7.761919866
01/11/2020 11:00,9.68952,0.88486,9.729839415,2.03952,0.59486,2.1245,7.65,0.29,7.655494759,9.65952,0.14486,9.660606143,2.03952,0.59486,2.1245,7.62,-0.45,7.633275837
01/11/2020 11:30,9.8412,0.9591,9.887825355,2.1912,0.6391,2.2825,7.65,0.32,7.656689885,9.7812,0.3691,9.788161638,2.1912,0.6391,2.2825,7.59,-0.27,7.594800853
01/11/2020 12:00,9.71608,1.06344,9.774104317,2.92608,0.85344,3.048,6.79,0.21,6.793246646,9.63608,0.41344,9.644945329,2.92608,0.85344,3.048,6.71,-0.44,6.724410755
01/11/2020 12:30,10.01472,0.91096,10.05606607,2.33472,0.68096,2.432,7.68,0.23,7.683443239,9.95472,0.27096,9.958406981,2.33472,0.68096,2.432,7.62,-0.41,7.631022212
01/11/2020 13:00,9.7132,0.8801,9.752990836,2.7432,0.8001,2.8575,6.97,0.08,6.970459095,9.6332,0.2601,9.636710759,2.7432,0.8001,2.8575,6.89,-0.54,6.911128707
01/11/2020 13:30,9.50072,1.05896,9.559554216,3.15072,0.91896,3.282,6.35,0.14,6.35154312,9.42072,0.33896,9.426815963,3.15072,0.91896,3.282,6.27,-0.58,6.296769013
01/11/2020 14:00,9.6316,0.7938,9.664255636,2.4816,0.7238,2.585,7.15,0.07,7.150342649,9.5616,0.1638,9.563002928,2.4816,0.7238,2.585,7.08,-0.56,7.102112362
01/11/2020 14:30,9.71056,0.74058,9.738759379,1.75056,0.51058,1.8235,7.96,0.23,7.963322171,9.67056,0.18058,9.672245853,1.75056,0.51058,1.8235,7.92,-0.33,7.926872019
01/11/2020 15:00,9.83416,0.83538,9.869577633,1.66416,0.48538,1.7335,8.17,0.35,8.177493504,9.80416,0.25538,9.807485521,1.66416,0.48538,1.7335,8.14,-0.23,8.143248737
01/11/2020 15:30,10.3492,0.9481,10.39253743,1.3992,0.4081,1.4575,8.95,0.54,8.966275704,10.4192,0.4081,10.42718918,1.3992,0.4081,1.4575,9.02,0,9.02
01/11/2020 16:00,10.55288,0.94834,10.59540585,1.50288,0.43834,1.5655,9.05,0.51,9.064358775,10.63288,0.26834,10.63626548,1.50288,0.43834,1.5655,9.13,-0.17,9.131582557
01/11/2020 16:30,10.79464,0.66802,10.81529026,1.36464,0.39802,1.4215,9.43,0.27,9.433864532,10.99464,0.61802,11.01199607,1.36464,0.39802,1.4215,9.63,0.22,9.632512652
01/11/2020 17:00,11.17352,0.57936,11.18853016,1.40352,0.40936,1.462,9.77,0.17,9.771478905,11.40352,0.57936,11.41822781,1.40352,0.40936,1.462,10,0.17,10.0014449
01/11/2020 17:30,11.3412,0.5641,11.35522022,1.3512,0.3941,1.4075,9.99,0.17,9.991446342,11.6012,0.3941,11.60789198,1.3512,0.3941,1.4075,10.25,0,10.25
01/11/2020 18:00,11.41208,0.63144,11.4295357,1.58208,0.46144,1.648,9.83,0.17,9.83146988,11.65208,0.63144,11.6691767,1.58208,0.46144,1.648,10.07,0.17,10.07143485
01/11/2020 18:30,11.19864,0.69752,11.22034188,1.56864,0.45752,1.634,9.63,0.24,9.63299019,11.41864,0.68752,11.43931918,1.56864,0.45752,1.634,9.85,0.23,9.852684913
01/11/2020 19:00,10.87632,0.69476,10.89848743,1.45632,0.42476,1.517,9.42,0.27,9.423868632,11.06632,0.68476,11.08748549,1.45632,0.42476,1.517,9.61,0.26,9.613516526
01/11/2020 19:30,10.69416,0.70788,10.71756279,1.36416,0.39788,1.421,9.33,0.31,9.335148633,10.87416,0.68788,10.89589531,1.36416,0.39788,1.421,9.51,0.29,9.514420634
01/11/2020 20:00,10.14536,1.06448,10.20105128,1.45536,0.42448,1.516,8.69,0.64,8.713535448,10.16536,0.53448,10.1794014,1.45536,0.42448,1.516,8.71,0.11,8.710694576
01/11/2020 20:30,9.976,1.058,10.03194597,1.536,0.448,1.6,8.44,0.61,8.462015126,10.006,0.908,10.04711401,1.536,0.448,1.6,8.47,0.46,8.482481948
01/11/2020 21:00,9.70192,1.01306,9.754667716,1.38192,0.40306,1.4395,8.32,0.61,8.342331808,9.75192,0.99306,9.802352363,1.38192,0.40306,1.4395,8.37,0.59,8.390768737
01/11/2020 21:30,9.1212,1.0341,9.179632468,1.5912,0.4641,1.6575,7.53,0.57,7.551542889,9.1312,1.0241,9.188448958,1.5912,0.4641,1.6575,7.54,0.56,7.560767157
01/11/2020 22:00,9.15624,-1.35068,9.255326434,1.50624,0.43932,1.569,7.65,-1.79,7.856627775,8.50624,3.73932,9.291858426,1.50624,0.43932,1.569,7,3.3,7.738862966
01/11/2020 22:30,8.64944,-2.05808,8.890922652,1.54944,0.45192,1.614,7.1,-2.51,7.530610865,7.83944,3.97192,8.788228946,1.54944,0.45192,1.614,6.29,3.52,7.207947003
01/11/2020 23:00,7.65168,1.04674,7.722944481,1.53168,0.44674,1.5955,6.12,0.6,6.149341428,7.65168,1.03674,7.721595473,1.53168,0.44674,1.5955,6.12,0.59,6.148373769
01/11/2020 23:30,7.28824,1.05532,7.364247592,1.45824,0.42532,1.519,5.83,0.63,5.863940655,7.27824,1.04532,7.352922643,1.45824,0.42532,1.519,5.82,0.62,5.85293089
02/11/2020 00:00,7.02608,0.99844,7.096667006,1.36608,0.39844,1.423,5.66,0.6,5.691713275,7.02608,0.98844,7.095267,1.36608,0.39844,1.423,5.66,0.59,5.690667799
02/11/2020 00:30,7.36744,0.93592,7.426649204,1.35744,0.39592,1.414,6.01,0.54,6.034210802,7.37744,0.93592,7.436569586,1.35744,0.39592,1.414,6.02,0.54,6.044170745
02/11/2020 01:00,7.80568,1.02374,7.872527158,1.79568,0.52374,1.8705,6.01,0.5,6.030762804,7.81568,1.02374,7.882442353,1.79568,0.52374,1.8705,6.02,0.5,6.040728433
02/11/2020 01:30,8.13344,0.95892,8.189772512,1.57344,0.45892,1.639,6.56,0.5,6.579027284,8.15344,0.95892,8.209635278,1.57344,0.45892,1.639,6.58,0.5,6.598969617
02/11/2020 02:00,8.22776,0.90768,8.277675857,1.39776,0.40768,1.456,6.83,0.5,6.848277156,8.24776,0.90768,8.297555544,1.39776,0.40768,1.456,6.85,0.5,6.868223933
02/11/2020 02:30,7.6944,0.9942,7.758364841,1.4544,0.4242,1.515,6.24,0.57,6.265979572,7.7044,0.9942,7.7682825,1.4544,0.4242,1.515,6.25,0.57,6.275938177
02/11/2020 03:00,7.70936,1.01398,7.775756365,1.41936,0.41398,1.4785,6.29,0.6,6.318552049,7.70936,1.00398,7.77445866,1.41936,0.41398,1.4785,6.29,0.59,6.317610308
02/11/2020 03:30,7.66712,0.98166,7.72970798,1.37712,0.40166,1.4345,6.29,0.58,6.316684257,7.66712,0.97166,7.728444362,1.37712,0.40166,1.4345,6.29,0.57,6.315773903
02/11/2020 04:00,7.21384,1.00112,7.282975271,1.44384,0.42112,1.504,5.77,0.58,5.799077513,7.21384,0.99112,7.281607405,1.44384,0.42112,1.504,5.77,0.57,5.798085891
02/11/2020 04:30,7.45032,0.87676,7.501731547,1.36032,0.39676,1.417,6.09,0.48,6.108886969,7.45032,0.86676,7.500569378,1.36032,0.39676,1.417,6.09,0.47,6.108109364
02/11/2020 05:00,7.22584,0.86712,7.277682378,1.39584,0.40712,1.454,5.83,0.46,5.848119356,7.22584,0.86712,7.277682378,1.39584,0.40712,1.454,5.83,0.46,5.848119356
02/11/2020 05:30,7.59936,0.79648,7.640985067,1.35936,0.39648,1.416,6.24,0.4,6.252807369,7.58936,0.78648,7.630002359,1.35936,0.39648,1.416,6.23,0.39,6.242195127
02/11/2020 06:00,7.61184,0.86762,7.661127375,1.43184,0.41762,1.4915,6.18,0.45,6.196361836,7.61184,0.85762,7.660001322,1.43184,0.41762,1.4915,6.18,0.44,6.195643631
02/11/2020 06:30,8.4728,0.7929,8.509819637,1.5528,0.4529,1.6175,6.92,0.34,6.928347566,8.4728,0.7929,8.509819637,1.5528,0.4529,1.6175,6.92,0.34,6.928347566
02/11/2020 07:00,9.29968,-0.37176,9.307107693,1.63968,0.47824,1.708,7.66,-0.85,7.707016284,9.09968,1.88824,9.293526048,1.63968,0.47824,1.708,7.46,1.41,7.592081401
02/11/2020 07:30,10.25048,-2.70736,10.60198747,1.38048,0.40264,1.438,8.87,-3.11,9.399414875,9.63048,3.52264,10.25451791,1.38048,0.40264,1.438,8.25,3.12,8.820255098
02/11/2020 08:00,10.97912,-0.19484,10.98084872,1.62912,0.47516,1.697,9.35,-0.67,9.373974611,10.31912,0.12516,10.319879,1.62912,0.47516,1.697,8.69,-0.35,8.697045475
02/11/2020 08:30,10.82744,-0.64908,10.84687797,1.47744,0.43092,1.539,9.35,-1.08,9.412167657,9.12744,0.89092,9.170817815,1.47744,0.43092,1.539,7.65,0.46,7.663817587
02/11/2020 09:00,10.72216,-0.83312,10.75447832,1.53216,0.44688,1.596,9.19,-1.28,9.278712195,9.40216,0.65688,9.425078461,1.53216,0.44688,1.596,7.87,0.21,7.87280128
02/11/2020 09:30,10.86616,-0.53112,10.87913239,1.67616,0.48888,1.746,9.19,-1.02,9.246431744,9.48616,0.14888,9.487328222,1.67616,0.48888,1.746,7.81,-0.34,7.817397265
02/11/2020 10:00,11.21424,-0.49668,11.22523362,1.79424,0.52332,1.869,9.42,-1.02,9.475062005,10.19424,0.09332,10.19466713,1.79424,0.52332,1.869,8.4,-0.43,8.410998752
02/11/2020 10:30,11.57328,-0.47446,11.58300144,3.17328,0.92554,3.3055,8.4,-1.4,8.515867542,10.48328,0.06554,10.48348487,3.17328,0.92554,3.3055,7.31,-0.86,7.360414391
02/11/2020 11:00,11.8164,-0.6973,11.83695638,3.0264,0.8827,3.1525,8.79,-1.58,8.930873418,10.9764,-0.1773,10.97783186,3.0264,0.8827,3.1525,7.95,-1.06,8.020355354
02/11/2020 11:30,11.95568,-0.74876,11.97910371,3.05568,0.89124,3.183,8.9,-1.64,9.049839778,11.24568,-0.25876,11.2486566,3.05568,0.89124,3.183,8.19,-1.15,8.270344612
02/11/2020 12:00,11.55632,-0.78024,11.58262951,3.01632,0.87976,3.142,8.54,-1.66,8.699839079,10.73632,-0.27024,10.73972052,3.01632,0.87976,3.142,7.72,-1.15,7.805184175
02/11/2020 12:30,12.16248,-0.91636,12.19695189,3.13248,0.91364,3.263,9.03,-1.83,9.213566085,10.78248,-0.23636,10.78507028,3.13248,0.91364,3.263,7.65,-1.15,7.735955015
02/11/2020 13:00,11.70744,-0.55908,11.72078162,2.67744,0.78092,2.789,9.03,-1.34,9.128882736,10.80744,-0.03908,10.80751066,2.67744,0.78092,2.789,8.13,-0.82,8.171248375
02/11/2020 13:30,11.81336,-0.72652,11.83567936,2.10336,0.61348,2.191,9.71,-1.34,9.802025301,10.92336,-0.12652,10.92409269,2.10336,0.61348,2.191,8.82,-0.74,8.850988645
02/11/2020 14:00,11.8788,-0.7866,11.90481537,2.3088,0.6734,2.405,9.57,-1.46,9.680728278,11.0088,-0.2666,11.01202765,2.3088,0.6734,2.405,8.7,-0.94,8.750634263
02/11/2020 14:30,11.6764,-0.8323,11.70602581,1.9464,0.5677,2.0275,9.73,-1.4,9.830203457,10.6464,-0.1623,10.64763703,1.9464,0.5677,2.0275,8.7,-0.73,8.730572719
02/11/2020 15:00,12.02664,-0.79098,12.05262291,2.39664,0.69902,2.4965,9.63,-1.49,9.744588242,10.64664,-0.01098,10.64664566,2.39664,0.69902,2.4965,8.25,-0.71,8.280495154
02/11/2020 15:30,11.8568,-0.6401,11.87406562,2.0568,0.5999,2.1425,9.8,-1.24,9.878137476,10.6368,0.1599,10.6380018,2.0568,0.5999,2.1425,8.58,-0.44,8.591274643
02/11/2020 16:00,11.7196,-0.8422,11.74982234,1.5696,0.4578,1.635,10.15,-1.3,10.23291259,11.1696,-0.0222,11.16962206,1.5696,0.4578,1.635,9.6,-0.48,9.611992509
02/11/2020 16:30,11.60144,-0.82708,11.63088438,1.38144,0.40292,1.439,10.22,-1.23,10.29375053,11.49144,0.01292,11.49144726,1.38144,0.40292,1.439,10.11,-0.39,10.11751946
02/11/2020 17:00,11.984,-0.1955,11.98559453,1.764,0.5145,1.8375,10.22,-0.71,10.24463274,12.104,-0.6255,12.12015125,1.764,0.5145,1.8375,10.34,-1.14,10.40265351
02/11/2020 17:30,11.73584,-0.78788,11.76225724,1.51584,0.44212,1.579,10.22,-1.23,10.29375053,11.90584,0.11212,11.90636792,1.51584,0.44212,1.579,10.39,-0.33,10.39523929
02/11/2020 18:00,11.66096,-0.56972,11.67486912,1.44096,0.42028,1.501,10.22,-0.99,10.26783814,11.83096,0.25028,11.833607,1.44096,0.42028,1.501,10.39,-0.17,10.39139067
02/11/2020 18:30,11.57696,-0.38422,11.58333406,1.35696,0.39578,1.4135,10.22,-0.78,10.24972195,11.74696,0.57578,11.76106253,1.35696,0.39578,1.4135,10.39,0.18,10.39155907
02/11/2020 19:00,11.5472,-0.2629,11.55019239,1.3272,0.3871,1.3825,10.22,-0.65,10.24064939,11.7172,0.5771,11.73140317,1.3272,0.3871,1.3825,10.39,0.19,10.3917371
02/11/2020 19:30,11.56064,1.07102,11.61014561,1.34064,0.39102,1.3965,10.22,0.68,10.24259733,11.56064,-0.32898,11.56531993,1.34064,0.39102,1.3965,10.22,-0.72,10.24533064
02/11/2020 20:00,11.58072,3.13146,11.99662942,1.41072,0.41146,1.4695,10.17,2.72,10.52745458,11.48072,-2.12854,11.67636991,1.41072,0.41146,1.4695,10.07,-2.54,10.3853984
02/11/2020 20:30,11.56104,0.15572,11.56208868,1.39104,0.40572,1.449,10.17,-0.25,10.1730723,11.12104,0.91572,11.15867706,1.39104,0.40572,1.449,9.73,0.51,9.743356711
02/11/2020 21:00,11.53072,0.23146,11.53304285,1.41072,0.41146,1.4695,10.12,-0.18,10.12160066,10.84072,0.99146,10.88596358,1.41072,0.41146,1.4695,9.43,0.58,9.447819854
02/11/2020 21:30,11.49896,0.30678,11.50305155,1.66896,0.48678,1.7385,9.83,-0.18,9.831647878,10.39896,0.92678,10.44017673,1.66896,0.48678,1.7385,8.73,0.44,8.741081169
02/11/2020 22:00,11.21728,0.29754,11.22122545,1.63728,0.47754,1.7055,9.58,-0.18,9.581690874,9.86728,0.98754,9.916574502,1.63728,0.47754,1.7055,8.23,0.51,8.245786803
02/11/2020 22:30,10.52832,0.55576,10.54297829,1.28832,0.37576,1.342,9.24,0.18,9.24175308,9.00832,1.05576,9.069975656,1.28832,0.37576,1.342,7.72,0.68,7.749890322
02/11/2020 23:00,9.96248,1.15614,10.02934033,1.63248,0.47614,1.7005,8.33,0.68,8.357709016,8.34248,0.78614,8.379438445,1.63248,0.47614,1.7005,6.71,0.31,6.717157137
02/11/2020 23:30,9.03384,3.79112,9.797084056,1.44384,0.42112,1.504,7.59,3.37,8.304516843,8.05384,-1.62888,8.216908713,1.44384,0.42112,1.504,6.61,-2.05,6.92059246
03/11/2020 00:00,8.9944,1.0017,9.050007417,1.5144,0.4417,1.5775,7.48,0.56,7.500933275,7.3544,1.4617,7.498250879,1.5144,0.4417,1.5775,5.84,1.02,5.928406194
03/11/2020 00:30,9.37344,0.93392,9.41985053,1.45344,0.42392,1.514,7.92,0.51,7.936403468,7.73344,1.36392,7.852793898,1.45344,0.42392,1.514,6.28,0.94,6.34996063
03/11/2020 01:00,10.05192,0.80556,10.08414709,1.56192,0.45556,1.627,8.49,0.35,8.497211307,8.43192,1.23556,8.521964762,1.56192,0.45556,1.627,6.87,0.78,6.91413769
03/11/2020 01:30,10.27312,0.72966,10.29899987,1.47312,0.42966,1.5345,8.8,0.3,8.805112151,8.70312,1.16966,8.781366764,1.47312,0.42966,1.5345,7.23,0.74,7.267771323
03/11/2020 02:00,10.09272,0.76246,10.12147925,1.48272,0.43246,1.5445,8.61,0.33,8.616321721,8.51272,1.18246,8.594452481,1.48272,0.43246,1.5445,7.03,0.75,7.069893917
03/11/2020 02:30,10.05032,0.69676,10.07444324,1.12032,0.32676,1.167,8.93,0.37,8.937661887,8.54032,1.12676,8.614328401,1.12032,0.32676,1.167,7.42,0.8,7.463002077
03/11/2020 03:00,9.80656,0.82358,9.841082413,1.48656,0.43358,1.5485,8.32,0.39,8.329135609,8.22656,1.23358,8.318534069,1.48656,0.43358,1.5485,6.74,0.8,6.787311692
03/11/2020 03:30,9.6728,0.8229,9.70774043,1.5528,0.4529,1.6175,8.12,0.37,8.128425432,8.0828,1.2429,8.177802654,1.5528,0.4529,1.6175,6.53,0.79,6.577613549
03/11/2020 04:00,9.31888,0.83134,9.355888555,1.47888,0.43134,1.5405,7.84,0.4,7.85019745,7.69888,1.25134,7.79991058,1.47888,0.43134,1.5405,6.22,0.82,6.273818614
03/11/2020 04:30,9.25544,0.80242,9.290158634,1.58544,0.46242,1.6515,7.67,0.34,7.677532156,7.63544,1.21242,7.731099938,1.58544,0.46242,1.6515,6.05,0.75,6.09631036
03/11/2020 05:00,9.11344,0.82892,9.151059884,1.57344,0.45892,1.639,7.54,0.37,7.549072791,7.47344,1.24892,7.577077708,1.57344,0.45892,1.639,5.9,0.79,5.95265487
03/11/2020 05:30,9.40064,0.70602,9.42711497,1.22064,0.35602,1.2715,8.18,0.35,8.187484351,7.76064,1.14602,7.844800511,1.22064,0.35602,1.2715,6.54,0.79,6.587541271
03/11/2020 06:00,9.61808,0.61444,9.637686413,1.31808,0.38444,1.373,8.3,0.23,8.303186135,7.85808,1.14444,7.940980053,1.31808,0.38444,1.373,6.54,0.76,6.584010936
03/11/2020 06:30,10.42304,0.53672,10.43684968,1.22304,0.35672,1.274,9.2,0.18,9.201760701,8.86304,0.99672,8.918908498,1.22304,0.35672,1.274,7.64,0.64,7.66675942
03/11/2020 07:00,11.00216,0.16688,11.00342554,1.29216,0.37688,1.346,9.71,-0.21,9.712270589,9.76216,0.84688,9.798825113,1.29216,0.37688,1.346,8.47,0.47,8.483030119
03/11/2020 07:30,11.3504,0.3847,11.35691746,1.2504,0.3647,1.3025,10.1,0.02,10.1000198,10.7904,-1.0553,10.84188131,1.2504,0.3647,1.3025,9.54,-1.42,9.645102384
03/11/2020 08:00,11.26496,-0.66522,11.28458424,1.04496,0.30478,1.0885,10.22,-0.97,10.26592909,10.98496,0.09478,10.98536888,1.04496,0.30478,1.0885,9.94,-0.21,9.942218062
03/11/2020 08:30,11.26688,-0.17466,11.26823371,1.04688,0.30534,1.0905,10.22,-0.48,10.23126581,11.51688,-1.25466,11.58502036,1.04688,0.30534,1.0905,10.47,-1.56,10.58557981
03/11/2020 09:00,11.31008,2.34794,11.55122209,1.09008,0.31794,1.1355,10.22,2.03,10.4196593,11.35008,-3.64206,11.92010558,1.09008,0.31794,1.1355,10.26,-3.96,10.99769067
03/11/2020 09:30,11.46256,2.64408,11.76356412,1.28256,0.37408,1.336,10.18,2.27,10.43001918,11.51256,-3.50592,12.03455495,1.28256,0.37408,1.336,10.23,-3.88,10.94108313
03/11/2020 10:00,11.77384,2.71862,12.08363369,1.98384,0.57862,2.0665,9.79,2.14,10.02116261,11.72384,-3.54138,12.24703216,1.98384,0.57862,2.0665,9.74,-4.12,10.57553781
03/11/2020 10:30,11.67144,2.89792,12.02582438,2.46144,0.71792,2.564,9.21,2.18,9.464486251,11.62144,-3.43208,12.11763347,2.46144,0.71792,2.564,9.16,-4.15,10.05624681
03/11/2020 11:00,11.4232,3.0026,11.81122792,2.9232,0.8526,3.045,8.5,2.15,8.767696391,11.4832,-3.3274,11.95556243,2.9232,0.8526,3.045,8.56,-4.18,9.526069494
03/11/2020 11:30,11.50456,2.94758,11.87615799,2.73456,0.79758,2.8485,8.77,2.15,9.029695454,11.61456,-3.38242,12.09705621,2.73456,0.79758,2.8485,8.88,-4.18,9.814621745
03/11/2020 12:00,11.37864,2.90752,11.74423777,2.52864,0.73752,2.634,8.85,2.17,9.112156715,11.59864,-3.44248,12.09872383,2.52864,0.73752,2.634,9.07,-4.18,9.986856362
03/11/2020 12:30,11.71,2.82,12.04477065,2.16,0.63,2.25,9.55,2.19,9.797887527,11.41,-3.33,11.88600017,2.16,0.63,2.25,9.25,-3.96,10.06201272
03/11/2020 13:00,11.80912,2.99016,12.18180496,1.98912,0.58016,2.072,9.82,2.41,10.11140445,11.72912,-3.24984,12.17101951,1.98912,0.58016,2.072,9.74,-3.83,10.46596866
03/11/2020 13:30,11.71344,2.86392,12.05847065,1.93344,0.56392,2.014,9.78,2.3,10.04681044,11.69344,-3.43608,12.18782937,1.93344,0.56392,2.014,9.76,-4,10.54787182
03/11/2020 14:00,12.26984,2.65412,12.55361807,2.85984,0.83412,2.979,9.41,1.82,9.584388348,11.96984,-3.44588,12.45596879,2.85984,0.83412,2.979,9.11,-4.28,10.06531172
03/11/2020 14:30,12.28592,-0.67494,12.3044453,2.48592,0.72506,2.5895,9.8,-1.4,9.899494937,11.00592,0.09506,11.00633052,2.48592,0.72506,2.5895,8.52,-0.63,8.543260502
03/11/2020 15:00,11.9064,-0.8273,11.9351073,1.8264,0.5327,1.9025,10.08,-1.36,10.17133226,11.0664,-0.0073,11.06640241,1.8264,0.5327,1.9025,9.24,-0.54,9.255765771
03/11/2020 15:30,11.85968,-0.66426,11.87826802,1.69968,0.49574,1.7705,10.16,-1.16,10.22600606,11.02968,0.17574,11.03107998,1.69968,0.49574,1.7705,9.33,-0.32,9.335486061
03/11/2020 16:00,12.01424,-0.72918,12.03634771,1.85424,0.54082,1.9315,10.16,-1.27,10.23906734,11.30424,0.11082,11.30478319,1.85424,0.54082,1.9315,9.45,-0.43,9.45977801
03/11/2020 16:30,11.66768,-0.92776,11.70450747,1.44768,0.42224,1.508,10.22,-1.35,10.30877781,11.60768,-0.16776,11.60889221,1.44768,0.42224,1.508,10.16,-0.59,10.17711649
03/11/2020 17:00,11.38976,0.13118,11.3905154,1.16976,0.34118,1.2185,10.22,-0.21,10.22215731,11.60976,-1.39882,11.69372587,1.16976,0.34118,1.2185,10.44,-1.74,10.5840068
03/11/2020 17:30,11.5592,-0.8594,11.59110318,1.3392,0.3906,1.395,10.22,-1.25,10.29615948,11.7792,0.1206,11.77981736,1.3392,0.3906,1.395,10.44,-0.27,10.4434908
03/11/2020 18:00,11.3696,-0.7147,11.39204109,1.1496,0.3353,1.1975,10.22,-1.05,10.27379677,11.6196,0.1653,11.62077572,1.1496,0.3353,1.1975,10.47,-0.17,10.47138004
03/11/2020 18:30,11.3864,-0.5998,11.40218685,1.1664,0.3402,1.215,10.22,-0.94,10.26313792,11.6364,0.1702,11.63764465,1.1664,0.3402,1.215,10.47,-0.17,10.47138004
03/11/2020 19:00,11.58224,-0.33268,11.58701685,1.36224,0.39732,1.419,10.22,-0.73,10.24603826,11.70224,0.57732,11.71647214,1.36224,0.39732,1.419,10.34,0.18,10.34156661
03/11/2020 19:30,11.55008,-0.37206,11.55607099,1.33008,0.38794,1.3855,10.22,-0.76,10.24821936,11.57008,0.54794,11.5830475,1.33008,0.38794,1.3855,10.24,0.16,10.24124992
03/11/2020 20:00,11.43776,1.77518,11.57469731,1.21776,0.35518,1.2685,10.22,1.42,10.31817813,11.38776,-2.15482,11.58983723,1.21776,0.35518,1.2685,10.17,-2.51,10.4751611
03/11/2020 20:30,11.36672,-0.04554,11.36681123,1.14672,0.33446,1.1945,10.22,-0.38,10.22706214,11.06672,0.63446,11.08489202,1.14672,0.33446,1.1945,9.92,0.3,9.924535254
03/11/2020 21:00,11.3948,0.1214,11.39544668,1.2048,0.3514,1.255,10.19,-0.23,10.19259535,10.7948,0.8314,10.82676928,1.2048,0.3514,1.255,9.59,0.48,9.602004999
03/11/2020 21:30,11.37296,0.23628,11.37541416,1.39296,0.40628,1.451,9.98,-0.17,9.981447791,10.32296,0.93628,10.36533277,1.39296,0.40628,1.451,8.93,0.53,8.945714058
03/11/2020 22:00,10.98656,0.49858,10.99786719,1.12656,0.32858,1.1735,9.86,0.17,9.861465408,9.82656,0.98858,9.876161797,1.12656,0.32858,1.1735,8.7,0.66,8.724998567
03/11/2020 22:30,10.74632,0.69726,10.76891661,1.63632,0.47726,1.7045,9.11,0.22,9.112656034,9.07632,1.21726,9.157581922,1.63632,0.47726,1.7045,7.44,0.74,7.476710507
03/11/2020 23:00,10.26096,0.63028,10.28029927,1.20096,0.35028,1.251,9.06,0.28,9.064325678,8.64096,1.04028,8.703354078,1.20096,0.35028,1.251,7.44,0.69,7.471927462
03/11/2020 23:30,9.68464,4.30052,10.59654303,1.06464,0.31052,1.109,8.62,3.99,9.4986578,8.45464,-0.87948,8.500260149,1.06464,0.31052,1.109,7.39,-1.19,7.485198728
04/11/2020 00:00,8.79184,4.33762,9.803642071,1.19184,0.34762,1.2415,7.6,3.99,8.583711319,8.02184,-2.80238,8.497249593,1.19184,0.34762,1.2415,6.83,-3.15,7.521396147
04/11/2020 00:30,9.30744,4.27592,10.24265255,1.11744,0.32592,1.164,8.19,3.95,9.092777353,8.53744,-2.86408,9.00504503,1.11744,0.32592,1.164,7.42,-3.19,8.076663915
04/11/2020 01:00,9.9616,4.3263,10.86049475,1.2216,0.3563,1.2725,8.74,3.97,9.599401023,9.2216,-2.7637,9.626834591,1.2216,0.3563,1.2725,8,-3.12,8.586873704
04/11/2020 01:30,10.23816,4.36988,11.13174611,1.26816,0.36988,1.321,8.97,4,9.821451013,9.51816,-2.70012,9.893736291,1.26816,0.36988,1.321,8.25,-3.07,8.80269277
04/11/2020 02:00,10.16808,4.33444,11.05338052,1.07808,0.31444,1.123,9.09,4.02,9.939240414,9.49808,-2.75556,9.889723687,1.07808,0.31444,1.123,8.42,-3.07,8.962215128
04/11/2020 02:30,10.20032,3.58176,10.8108988,1.48032,0.43176,1.542,8.72,3.15,9.271510125,9.22032,-1.72824,9.380890917,1.48032,0.43176,1.542,7.74,-2.16,8.035745143
04/11/2020 03:00,10.17328,0.77304,10.20260833,1.07328,0.31304,1.118,9.1,0.46,9.111618956,8.64328,1.18304,8.723867995,1.07328,0.31304,1.118,7.57,0.87,7.619829394
04/11/2020 03:30,10.07712,0.82916,10.1111747,1.43712,0.41916,1.497,8.64,0.41,8.649722539,8.41712,1.24916,8.509307246,1.43712,0.41916,1.497,6.98,0.83,7.029174916
04/11/2020 04:00,9.87968,0.74824,9.907973557,1.15968,0.33824,1.208,8.72,0.41,8.72963344,8.28968,1.16824,8.371593588,1.15968,0.33824,1.208,7.13,0.83,7.178147393
04/11/2020 04:30,9.88616,0.68638,9.909958479,1.01616,0.29638,1.0585,8.87,0.39,8.878569705,8.30616,1.09638,8.378206434,1.01616,0.29638,1.0585,7.29,0.8,7.333764381
04/11/2020 05:00,10.14704,0.70372,10.17141301,1.00704,0.29372,1.049,9.14,0.41,9.149191221,8.71704,1.09372,8.78538615,1.00704,0.29372,1.049,7.71,0.8,7.751393423
04/11/2020 05:30,9.85296,0.72628,9.879691463,1.15296,0.33628,1.201,8.7,0.39,8.708736992,8.26296,1.11628,8.338020688,1.15296,0.33628,1.201,7.11,0.78,7.152656849
04/11/2020 06:00,10.18784,0.65562,10.20891382,1.28784,0.37562,1.3415,8.9,0.28,8.904403405,8.49784,1.13562,8.573384247,1.28784,0.37562,1.3415,7.21,0.76,7.249944827
04/11/2020 06:30,10.86176,0.17718,10.86320501,1.12176,0.32718,1.1685,9.74,-0.15,9.741154962,9.59176,0.81718,9.626507313,1.12176,0.32718,1.1685,8.47,0.49,8.484161715
04/11/2020 07:00,11.16856,0.10208,11.16902649,1.13856,0.33208,1.186,10.03,-0.23,10.03263674,10.30856,0.68208,10.33110074,1.13856,0.33208,1.186,9.17,0.35,9.176676958
04/11/2020 07:30,11.55168,0.12424,11.55234809,1.35168,0.39424,1.408,10.2,-0.27,10.2035729,11.13168,-0.47576,11.14184218,1.35168,0.39424,1.408,9.78,-0.87,9.818620066
04/11/2020 08:00,11.49648,-0.73186,11.51975136,1.29648,0.37814,1.3505,10.2,-1.11,10.2602193,11.27648,-0.06186,11.27664967,1.29648,0.37814,1.3505,9.98,-0.44,9.98969469
04/11/2020 08:30,11.79696,-0.97422,11.83711831,1.59696,0.46578,1.6635,10.2,-1.44,10.30114557,11.55696,-0.31422,11.56123084,1.59696,0.46578,1.6635,9.96,-0.78,9.990495483
04/11/2020 09:00,12.10272,-0.89004,12.13540286,2.02272,0.58996,2.107,10.08,-1.48,10.18807146,11.54272,-0.30004,11.54661894,2.02272,0.58996,2.107,9.52,-0.89,9.561511387
04/11/2020 09:30,12.2976,-0.7932,12.3231543,2.4576,0.7168,2.56,9.84,-1.51,9.955184579,11.6576,-0.2832,11.6610394,2.4576,0.7168,2.56,9.2,-1,9.254188241
04/11/2020 10:00,12.2672,-0.7679,12.29121094,2.6472,0.7721,2.7575,9.62,-1.54,9.742484283,11.5572,-0.2479,11.5598584,2.6472,0.7721,2.7575,8.91,-1.02,8.968193798
04/11/2020 10:30,12.23296,-0.79872,12.25900746,2.71296,0.79128,2.826,9.52,-1.59,9.651865105,11.56296,-0.32872,11.5676316,2.71296,0.79128,2.826,8.85,-1.12,8.920588546
04/11/2020 11:00,12.09968,-0.90176,12.13323647,2.83968,0.82824,2.958,9.26,-1.73,9.42021762,11.40968,-0.39176,11.41640371,2.83968,0.82824,2.958,8.57,-1.22,8.656402255
04/11/2020 11:30,12.16328,-0.86446,12.19396045,2.93328,0.85554,3.0555,9.23,-1.72,9.388892373,11.55328,-0.39446,11.560012,2.93328,0.85554,3.0555,8.62,-1.25,8.710160733
04/11/2020 12:00,12.07712,-0.90084,12.11067051,2.87712,0.83916,2.997,9.2,-1.74,9.363097778,11.46712,-0.43084,11.47521086,2.87712,0.83916,2.997,8.59,-1.27,8.68337492
04/11/2020 12:30,12.04096,-0.88222,12.0732361,2.94096,0.85778,3.0635,9.1,-1.74,9.264858337,11.22096,-0.36222,11.22680483,2.94096,0.85778,3.0635,8.28,-1.22,8.369396633
04/11/2020 13:00,12.02712,-0.80334,12.05391931,2.21712,0.64666,2.3095,9.81,-1.45,9.916582072,10.94712,-0.10334,10.94760775,2.21712,0.64666,2.3095,8.73,-0.75,8.762157269
04/11/2020 13:30,11.8572,-0.9579,11.8958297,1.6872,0.4921,1.7575,10.17,-1.45,10.27284771,11.2672,-0.2279,11.26950461,1.6872,0.4921,1.7575,9.58,-0.72,9.607018268
04/11/2020 14:00,11.71728,-1.05746,11.76490001,1.51728,0.44254,1.5805,10.2,-1.5,10.30970417,11.26728,-0.27746,11.27069575,1.51728,0.44254,1.5805,9.75,-0.72,9.776548471
04/11/2020 14:30,12.00176,-0.96282,12.04031833,1.84176,0.53718,1.9185,10.16,-1.5,10.27013145,11.23176,-0.18282,11.23324779,1.84176,0.53718,1.9185,9.39,-0.72,9.417563379
04/11/2020 15:00,11.88704,-0.96628,11.92624908,1.72704,0.50372,1.799,10.16,-1.47,10.26579271,11.07704,-0.16628,11.07828796,1.72704,0.50372,1.799,9.35,-0.67,9.373974611
04/11/2020 15:30,11.79008,-0.74706,11.81372444,1.69008,0.49294,1.7605,10.1,-1.24,10.17583412,11.04008,0.01294,11.04008758,1.69008,0.49294,1.7605,9.35,-0.48,9.362312748
04/11/2020 16:00,11.56216,-0.92562,11.59915153,1.35216,0.39438,1.4085,10.21,-1.32,10.2949745,11.11216,-0.05562,11.1122992,1.35216,0.39438,1.4085,9.76,-0.45,9.770368468
04/11/2020 16:30,11.2636,-0.4127,11.27115816,1.0536,0.3073,1.0975,10.21,-0.72,10.23535539,11.3636,-0.6427,11.38176033,1.0536,0.3073,1.0975,10.31,-0.95,10.35367568
04/11/2020 17:00,11.34904,-0.38778,11.355663,1.13904,0.33222,1.1865,10.21,-0.72,10.23535539,11.57904,-0.89778,11.6137925,1.13904,0.33222,1.1865,10.44,-1.23,10.51220719
04/11/2020 17:30,11.21896,-0.92572,11.25708759,1.00896,0.29428,1.051,10.21,-1.22,10.28263099,11.47896,0.02428,11.47898568,1.00896,0.29428,1.051,10.47,-0.27,10.4734808
04/11/2020 18:00,11.21512,-0.85684,11.24780385,1.00512,0.29316,1.047,10.21,-1.15,10.27456082,11.47512,0.05316,11.47524313,1.00512,0.29316,1.047,10.47,-0.24,10.47275036
04/11/2020 18:30,11.25112,-0.70634,11.27327004,1.04112,0.30366,1.0845,10.21,-1.01,10.25983431,11.51112,0.13366,11.51189596,1.04112,0.30366,1.0845,10.47,-0.17,10.47138004
04/11/2020 19:00,11.45512,-0.48684,11.46546063,1.24512,0.36316,1.297,10.21,-0.85,10.24532088,11.64512,0.19316,11.64672188,1.24512,0.36316,1.297,10.4,-0.17,10.40138933
04/11/2020 19:30,11.30872,-0.50954,11.32019342,1.09872,0.32046,1.1445,10.21,-0.83,10.24368098,11.51872,0.15046,11.51970263,1.09872,0.32046,1.1445,10.42,-0.17,10.42138666
04/11/2020 20:00,11.2372,0.5096,11.24874909,1.0272,0.2996,1.07,10.21,0.21,10.21215942,11.3372,-0.2404,11.3397485,1.0272,0.2996,1.07,10.31,-0.54,10.32413192
04/11/2020 20:30,11.3356,3.8783,11.9806944,1.1256,0.3283,1.1725,10.21,3.55,10.80956058,11.4356,-3.0517,11.83578558,1.1256,0.3283,1.1725,10.31,-3.38,10.84990783
04/11/2020 21:00,11.26456,3.69758,11.8559019,1.05456,0.30758,1.0985,10.21,3.39,10.75807604,11.20456,-2.68242,11.52117797,1.05456,0.30758,1.0985,10.15,-2.99,10.58123811
04/11/2020 21:30,11.26968,0.36074,11.27545213,1.09968,0.32074,1.1455,10.17,0.04,10.17007866,10.63968,0.72074,10.6640638,1.09968,0.32074,1.1455,9.54,0.4,9.548382062
04/11/2020 22:00,11.09448,0.13464,11.09529695,1.04448,0.30464,1.088,10.05,-0.17,10.05143771,10.23448,0.87464,10.27178543,1.04448,0.30464,1.088,9.19,0.57,9.207659855
04/11/2020 22:30,10.78472,0.48596,10.79566314,1.01472,0.29596,1.057,9.77,0.19,9.771847318,9.59472,0.93596,9.640263119,1.01472,0.29596,1.057,8.58,0.64,8.603836354
04/11/2020 23:00,10.1468,2.6024,10.47521055,1.0368,0.3024,1.08,9.11,2.3,9.395855469,9.2068,-0.9176,9.252413523,1.0368,0.3024,1.08,8.17,-1.22,8.260587146
04/11/2020 23:30,9.82624,0.72932,9.853268503,1.02624,0.29932,1.069,8.8,0.43,8.810499418,8.23624,1.15932,8.317431827,1.02624,0.29932,1.069,7.21,0.86,7.261108731
05/11/2020 00:00,9.35328,1.26804,9.438843796,2.87328,0.83804,2.993,6.48,0.43,6.494251304,7.71328,1.64804,7.887377524,2.87328,0.83804,2.993,4.84,0.81,4.907310873
05/11/2020 00:30,9.79472,0.81346,9.828441232,1.31472,0.38346,1.3695,8.48,0.43,8.490895124,8.19472,1.19346,8.281170367,1.31472,0.38346,1.3695,6.88,0.81,6.927517593
05/11/2020 01:00,10.49552,0.67536,10.5172264,1.11552,0.32536,1.162,9.38,0.35,9.386527579,9.22552,1.03536,9.283436303,1.11552,0.32536,1.162,8.11,0.71,8.141019592
05/11/2020 01:30,10.60328,0.69554,10.62606807,1.25328,0.36554,1.3055,9.35,0.33,9.355821717,9.20328,1.07554,9.265913287,1.25328,0.36554,1.3055,7.95,0.71,7.981641435
05/11/2020 02:00,10.55272,0.66746,10.57380737,1.12272,0.32746,1.1695,9.43,0.34,9.436127384,9.20272,1.06746,9.264422607,1.12272,0.32746,1.1695,8.08,0.74,8.113815379
05/11/2020 02:30,10.49296,0.71878,10.51754982,1.09296,0.31878,1.1385,9.4,0.4,9.408506789,9.14296,1.09878,9.208747746,1.09296,0.31878,1.1385,8.05,0.78,8.087700538
05/11/2020 03:00,10.34904,0.76722,10.37743973,1.25904,0.36722,1.3115,9.09,0.4,9.098796624,8.91904,1.14722,8.99251846,1.25904,0.36722,1.3115,7.66,0.78,7.69961038
05/11/2020 03:30,10.26088,0.72234,10.28627403,1.07088,0.31234,1.1155,9.19,0.41,9.199141264,8.81088,1.10234,8.879569801,1.07088,0.31234,1.1155,7.74,0.79,7.780212079
05/11/2020 04:00,9.95456,0.72008,9.980570124,0.99456,0.29008,1.036,8.96,0.43,8.970312146,8.45456,1.10008,8.525829039,0.99456,0.29008,1.036,7.46,0.81,7.503845681
05/11/2020 04:30,9.84168,0.65674,9.863567947,1.05168,0.30674,1.0955,8.79,0.35,8.796965386,8.32168,1.01674,8.383562384,1.05168,0.30674,1.0955,7.27,0.71,7.3045876
05/11/2020 05:00,9.84912,0.76016,9.878411208,1.50912,0.44016,1.572,8.34,0.32,8.346136831,8.31912,1.10016,8.391549893,1.50912,0.44016,1.572,6.81,0.66,6.841907629
05/11/2020 05:30,9.90456,0.71758,9.93052012,1.29456,0.37758,1.3485,8.61,0.34,8.616710509,8.42456,1.05758,8.490682343,1.29456,0.37758,1.3485,7.13,0.68,7.162352965
05/11/2020 06:00,10.27248,0.58614,10.28918877,1.15248,0.33614,1.2005,9.12,0.25,9.123425892,8.78248,1.01614,8.841068683,1.15248,0.33614,1.2005,7.63,0.68,7.660241511
05/11/2020 06:30,10.68736,3.39548,11.21378385,1.28736,0.37548,1.341,9.4,3.02,9.873216295,9.95736,-1.67452,10.09717958,1.28736,0.37548,1.341,8.67,-2.05,8.909062801
05/11/2020 07:00,11.02816,3.41738,11.54550991,1.08816,0.31738,1.1335,9.94,3.1,10.41218517,10.83816,-2.72262,11.17489919,1.08816,0.31738,1.1335,9.75,-3.04,10.21293787
05/11/2020 07:30,11.53032,0.66676,11.54958217,1.36032,0.39676,1.417,10.17,0.27,10.17358344,11.17032,-0.80324,11.19916262,1.36032,0.39676,1.417,9.81,-1.2,9.883121976
05/11/2020 08:00,11.65568,-0.60126,11.67117774,1.43568,0.41874,1.4955,10.22,-1.02,10.27077407,11.28568,-0.02126,11.28570002,1.43568,0.41874,1.4955,9.85,-0.44,9.859822514
05/11/2020 08:30,11.78768,-0.80276,11.814983,1.56768,0.45724,1.633,10.22,-1.26,10.29737831,11.35768,-0.14276,11.35857717,1.56768,0.45724,1.633,9.79,-0.6,9.808368876
05/11/2020 09:00,12.32584,-0.69788,12.34558092,2.23584,0.65212,2.329,10.09,-1.35,10.17991159,11.48584,-0.09788,11.48625705,2.23584,0.65212,2.329,9.25,-0.75,9.280355597
05/11/2020 09:30,12.17144,-0.81208,12.19850096,1.98144,0.57792,2.064,10.19,-1.39,10.28436678,11.63144,-0.21208,11.6333733,1.98144,0.57792,2.064,9.65,-0.79,9.682282789
05/11/2020 10:00,11.98448,-0.73786,12.00717278,1.82448,0.53214,1.9005,10.16,-1.27,10.23906734,11.35448,-0.10786,11.35499229,1.82448,0.53214,1.9005,9.53,-0.64,9.551465856
05/11/2020 10:30,11.8776,-0.7807,11.90322957,1.6776,0.4893,1.7475,10.2,-1.27,10.27875965,11.4776,-0.1907,11.47918413,1.6776,0.4893,1.7475,9.8,-0.68,9.823563508
05/11/2020 11:00,11.9208,-0.7981,11.94748661,1.7208,0.5019,1.7925,10.2,-1.3,10.28250942,11.4608,-0.1781,11.46218375,1.7208,0.5019,1.7925,9.74,-0.68,9.763708312
05/11/2020 11:30,12.11456,-0.82992,12.14295397,1.95456,0.57008,2.036,10.16,-1.4,10.25600312,11.64456,-0.23992,11.64703135,1.95456,0.57008,2.036,9.69,-0.81,9.723795555
05/11/2020 12:00,12.72296,-0.80122,12.74816319,2.77296,0.80878,2.8885,9.95,-1.61,10.07941467,12.00296,-0.27122,12.00602387,2.77296,0.80878,2.8885,9.23,-1.08,9.292970462
05/11/2020 12:30,12.6228,-0.8271,12.64986855,2.5128,0.7329,2.6175,10.11,-1.56,10.22964809,12.0128,-0.2071,12.01458506,2.5128,0.7329,2.6175,9.5,-0.94,9.546391989
05/11/2020 13:00,12.33848,-0.55836,12.35110742,2.26848,0.66164,2.363,10.07,-1.22,10.14363347,11.59848,0.01164,11.59848584,2.26848,0.66164,2.363,9.33,-0.65,9.352614608
05/11/2020 13:30,12.30544,-0.77008,12.32951243,2.12544,0.61992,2.214,10.18,-1.39,10.27445862,11.88544,-0.20008,11.88712396,2.12544,0.61992,2.214,9.76,-0.82,9.794386147
05/11/2020 14:00,12.18888,-0.78616,12.21420661,2.13888,0.62384,2.228,10.05,-1.41,10.14842845,11.65888,-0.33616,11.66372524,2.13888,0.62384,2.228,9.52,-0.96,9.568280932
05/11/2020 14:30,12.05232,-0.70724,12.07305288,2.03232,0.59276,2.117,10.02,-1.3,10.10397941,11.67232,-0.30724,11.6763629,2.03232,0.59276,2.117,9.64,-0.9,9.681921297
05/11/2020 15:00,12.2516,-0.6337,12.26797776,2.4216,0.7063,2.5225,9.83,-1.34,9.920912256,11.4516,-0.1337,11.45238046,2.4216,0.7063,2.5225,9.03,-0.84,9.06898561
05/11/2020 15:30,11.93408,-0.73506,11.95669598,1.83408,0.53494,1.9105,10.1,-1.27,10.17953339,11.33408,-0.14506,11.33500824,1.83408,0.53494,1.9105,9.5,-0.68,9.524305749
05/11/2020 16:00,11.56016,-0.87912,11.5935392,1.34016,0.39088,1.396,10.22,-1.27,10.2986067,11.40016,-0.23912,11.40266751,1.34016,0.39088,1.396,10.06,-0.63,10.07970734
05/11/2020 16:30,11.38976,-0.57882,11.40445814,1.16976,0.34118,1.2185,10.22,-0.92,10.26132545,11.52976,-0.46882,11.53928758,1.16976,0.34118,1.2185,10.36,-0.81,10.39161681
05/11/2020 17:00,11.49968,-0.08676,11.50000728,1.27968,0.37324,1.333,10.22,-0.46,10.23034701,11.74968,-1.11676,11.80263246,1.27968,0.37324,1.333,10.47,-1.49,10.57549053
05/11/2020 17:30,11.2304,-0.9153,11.26763765,1.0104,0.2947,1.0525,10.22,-1.21,10.29137989,11.4804,-0.0753,11.48064694,1.0104,0.2947,1.0525,10.47,-0.37,10.47653569
05/11/2020 18:00,11.22416,-0.77712,11.25103032,1.00416,0.29288,1.046,10.22,-1.07,10.27586006,11.47416,0.05288,11.47428185,1.00416,0.29288,1.046,10.47,-0.24,10.47275036
05/11/2020 18:30,11.22992,-0.68544,11.25081913,1.00992,0.29456,1.052,10.22,-0.98,10.26687879,11.47992,0.10456,11.48039616,1.00992,0.29456,1.052,10.47,-0.19,10.47172383
05/11/2020 19:00,11.40224,-0.40518,11.40943679,1.18224,0.34482,1.2315,10.22,-0.75,10.24748262,11.62224,0.51482,11.63363667,1.18224,0.34482,1.2315,10.44,0.17,10.44138401
05/11/2020 19:30,11.228,0.464,11.23758337,1.008,0.294,1.05,10.22,0.17,10.2214138,11.478,-1.326,11.55433944,1.008,0.294,1.05,10.47,-1.62,10.59458824
05/11/2020 20:00,11.2544,3.6517,11.8320088,1.0344,0.3017,1.0775,10.22,3.35,10.75504068,11.4144,-3.3283,11.88974803,1.0344,0.3017,1.0775,10.38,-3.63,10.99642215
05/11/2020 20:30,11.32784,3.67312,11.9084747,1.10784,0.32312,1.154,10.22,3.35,10.75504068,11.37784,-3.22688,11.82658013,1.10784,0.32312,1.154,10.27,-3.55,10.8662505
05/11/2020 21:00,11.32256,0.08158,11.32285389,1.10256,0.32158,1.1485,10.22,-0.24,10.22281762,10.79256,0.59158,10.80876118,1.10256,0.32158,1.1485,9.69,0.27,9.69376088
05/11/2020 21:30,11.2284,0.1162,11.22900125,1.1184,0.3262,1.165,10.11,-0.21,10.11218077,10.4484,0.6562,10.46898567,1.1184,0.3262,1.165,9.33,0.33,9.335834189
05/11/2020 22:00,11.17096,0.22028,11.17313164,1.44096,0.42028,1.501,9.73,-0.2,9.732055281,9.87096,0.80028,9.903347888,1.44096,0.42028,1.501,8.43,0.38,8.438560304
05/11/2020 22:30,10.67384,0.61112,10.69132022,1.20384,0.35112,1.254,9.47,0.26,9.473568493,9.22384,0.93112,9.270717815,1.20384,0.35112,1.254,8.02,0.58,8.040945218
05/11/2020 23:00,10.2496,-0.9447,10.29304417,1.1496,0.3353,1.1975,9.1,-1.28,9.189581057,8.1896,2.8453,8.669791246,1.1496,0.3353,1.1975,7.04,2.51,7.474068504
05/11/2020 23:30,9.93672,-2.31304,10.20238004,1.32672,0.38696,1.382,8.61,-2.7,9.023419529,7.40672,4.45696,8.644304113,1.32672,0.38696,1.382,6.08,4.07,7.31650873
06/11/2020 00:00,9.17144,0.92292,9.217759652,1.38144,0.40292,1.439,7.79,0.52,7.807336294,7.55144,1.29292,7.661324181,1.38144,0.40292,1.439,6.17,0.89,6.233859158
06/11/2020 00:30,9.74672,0.81196,9.780482084,1.20672,0.35196,1.257,8.54,0.46,8.552379786,8.18672,1.15196,8.267369364,1.20672,0.35196,1.257,6.98,0.8,7.025695695
06/11/2020 01:00,10.41872,0.80546,10.44980824,1.45872,0.42546,1.5195,8.96,0.38,8.968054416,8.89872,1.17546,8.976019377,1.45872,0.42546,1.5195,7.44,0.75,7.477706868
06/11/2020 01:30,10.61368,0.70774,10.63725054,1.12368,0.32774,1.1705,9.49,0.38,9.497604961,9.28368,1.09774,9.348355334,1.12368,0.32774,1.1705,8.16,0.77,8.196249142
06/11/2020 02:00,10.51864,0.68002,10.5405984,1.02864,0.30002,1.0715,9.49,0.38,9.497604961,9.18864,1.04002,9.247310239,1.02864,0.30002,1.0715,8.16,0.74,8.193485217
06/11/2020 02:30,10.44184,0.69512,10.46495172,1.01184,0.29512,1.054,9.43,0.4,9.43847975,9.07184,1.07512,9.135325063,1.01184,0.29512,1.054,8.06,0.78,8.097653981
06/11/2020 03:00,10.37904,0.73722,10.40518931,1.01904,0.29722,1.0615,9.36,0.44,9.370336173,9.02904,1.09722,9.095463432,1.01904,0.29722,1.0615,8.01,0.8,8.04985093
06/11/2020 03:30,10.19848,0.79164,10.22915872,1.30848,0.38164,1.363,8.89,0.41,8.899449421,8.67848,1.14164,8.753248368,1.30848,0.38164,1.363,7.37,0.76,7.409082264
06/11/2020 04:00,10.02376,0.76068,10.05258169,1.13376,0.33068,1.181,8.89,0.43,8.90039325,8.56376,1.09068,8.632935086,1.13376,0.33068,1.181,7.43,0.76,7.468768305
06/11/2020 04:30,9.99016,0.73338,10.01704263,1.04016,0.30338,1.0835,8.95,0.43,8.960323655,8.55016,1.04338,8.613586817,1.04016,0.30338,1.0835,7.51,0.74,7.546369988
06/11/2020 05:00,10.18704,0.72372,10.21271534,1.00704,0.29372,1.049,9.18,0.43,9.190065288,8.84704,1.03372,8.907227054,1.00704,0.29372,1.049,7.84,0.74,7.87484603
06/11/2020 05:30,10.16088,0.71484,10.18599424,1.01088,0.29484,1.053,9.15,0.42,9.159634272,8.77088,1.03484,8.831717262,1.01088,0.29484,1.053,7.76,0.74,7.795203654
06/11/2020 06:00,10.31456,0.65758,10.33549996,1.05456,0.30758,1.0985,9.26,0.35,9.26661211,8.85456,1.07758,8.919888533,1.05456,0.30758,1.0985,7.8,0.77,7.837914263
06/11/2020 06:30,10.8404,0.5447,10.8540762,1.0104,0.2947,1.0525,9.83,0.25,9.83317853,9.7104,0.9647,9.758202409,1.0104,0.2947,1.0525,8.7,0.67,8.725760712
06/11/2020 07:00,11.0844,3.2267,11.54450156,1.1544,0.3367,1.2025,9.93,2.89,10.34200174,10.7444,-2.1133,10.95025882,1.1544,0.3367,1.2025,9.59,-2.45,9.898009901
06/11/2020 07:30,11.2376,0.7168,11.26043765,1.0176,0.2968,1.06,10.22,0.42,10.2286265,11.1776,-2.5532,11.46549484,1.0176,0.2968,1.06,10.16,-2.85,10.55216092
06/11/2020 08:00,11.516,-0.542,11.52874755,1.296,0.378,1.35,10.22,-0.92,10.26132545,11.346,-0.002,11.34600018,1.296,0.378,1.35,10.05,-0.38,10.05718151
06/11/2020 08:30,11.876,-0.637,11.8930713,1.656,0.483,1.725,10.22,-1.12,10.2811867,11.536,-0.047,11.53609574,1.656,0.483,1.725,9.88,-0.53,9.894205375
06/11/2020 09:00,12.69216,-0.39562,12.69832432,2.79216,0.81438,2.9085,9.9,-1.21,9.973670337,11.77216,0.13438,11.77292695,2.79216,0.81438,2.9085,8.98,-0.68,9.0057093
06/11/2020 09:30,12.07824,-0.70218,12.09863373,1.87824,0.54782,1.9565,10.2,-1.25,10.2763077,11.75824,-0.24218,11.76073378,1.87824,0.54782,1.9565,9.88,-0.79,9.911533686
06/11/2020 10:00,12.17592,-0.70244,12.19616537,2.18592,0.63756,2.277,9.99,-1.34,10.07946923,11.76592,-0.25244,11.76862776,2.18592,0.63756,2.277,9.58,-0.89,9.621252517
06/11/2020 10:30,12.19312,-0.53034,12.20464812,2.67312,0.77966,2.7845,9.52,-1.31,9.609708632,11.56312,-0.15034,11.5640973,2.67312,0.77966,2.7845,8.89,-0.93,8.93851218
06/11/2020 11:00,12.16,-0.67,12.17844407,2.64,0.77,2.75,9.52,-1.44,9.628291645,11.63,-0.29,11.63361509,2.64,0.77,2.75,8.99,-1.06,9.052275957
06/11/2020 11:30,11.98752,-0.63864,12.00451985,2.74752,0.80136,2.862,9.24,-1.44,9.351534633,11.40752,-0.29864,11.41142841,2.74752,0.80136,2.862,8.66,-1.1,8.729581891
06/11/2020 12:00,12.00536,-0.59552,12.02012116,2.89536,0.84448,3.016,9.11,-1.44,9.223106852,11.42536,-0.25552,11.4282169,2.89536,0.84448,3.016,8.53,-1.1,8.600633698
06/11/2020 12:30,12.04872,-0.49204,12.05876266,2.83872,0.82796,2.957,9.21,-1.32,9.304111994,11.41872,-0.13204,11.41948339,2.83872,0.82796,2.957,8.58,-0.96,8.633539251
06/11/2020 13:00,11.60768,-0.17776,11.60904103,2.88768,0.84224,3.008,8.72,-1.02,8.779453286,10.82768,0.14224,10.82861424,2.88768,0.84224,3.008,7.94,-0.7,7.970796698
06/11/2020 13:30,11.7032,-0.1049,11.70367012,2.6232,0.7651,2.7325,9.08,-0.87,9.121584292,10.9132,0.2551,10.91618112,2.6232,0.7651,2.7325,8.29,-0.51,8.30567276
06/11/2020 14:00,11.77824,-0.29218,11.78186346,2.11824,0.61782,2.2065,9.66,-0.91,9.702767646,11.11824,0.07782,11.11851234,2.11824,0.61782,2.2065,9,-0.54,9.016185446
06/11/2020 14:30,11.6884,-0.3388,11.6933092,1.7184,0.5012,1.79,9.97,-0.84,10.00532358,10.9884,0.1412,10.98930717,1.7184,0.5012,1.79,9.27,-0.36,9.276987658
06/11/2020 15:00,11.42448,-0.42286,11.43230309,1.22448,0.35714,1.2755,10.2,-0.78,10.22978006,10.99448,0.16714,10.99575037,1.22448,0.35714,1.2755,9.77,-0.19,9.771847318
06/11/2020 15:30,11.42592,-0.19244,11.42754046,1.22592,0.35756,1.277,10.2,-0.55,10.21481767,10.78592,0.55756,10.80032145,1.22592,0.35756,1.277,9.56,0.2,9.562091821
06/11/2020 16:00,11.24016,-0.26662,11.24332171,1.04016,0.30338,1.0835,10.2,-0.57,10.21591406,11.04016,0.50338,11.05162994,1.04016,0.30338,1.0835,10,0.2,10.0019998
06/11/2020 16:30,11.25888,-0.37116,11.26499617,1.05888,0.30884,1.103,10.2,-0.68,10.22264154,11.27888,0.25884,11.28184968,1.05888,0.30884,1.103,10.22,-0.05,10.22012231
06/11/2020 17:00,11.5296,1.6478,11.64675581,1.3296,0.3878,1.385,10.2,1.26,10.27752889,11.7396,-2.4622,11.99502551,1.3296,0.3878,1.385,10.41,-2.85,10.79308112
06/11/2020 17:30,11.28096,3.24528,11.73847949,1.08096,0.31528,1.126,10.2,2.93,10.61248793,11.55096,-3.42472,12.04796182,1.08096,0.31528,1.126,10.47,-3.74,11.11793596
06/11/2020 18:00,11.24976,3.48618,11.77754436,1.04976,0.30618,1.0935,10.2,3.18,10.68421265,11.51976,-3.25382,11.97047263,1.04976,0.30618,1.0935,10.47,-3.56,11.05868437
06/11/2020 18:30,11.2776,3.6243,11.84566639,1.0776,0.3143,1.1225,10.2,3.31,10.72362345,11.5476,-3.1557,11.97102787,1.0776,0.3143,1.1225,10.47,-3.47,11.0300408
06/11/2020 19:00,11.25792,3.73856,11.86244467,1.05792,0.30856,1.102,10.2,3.43,10.76126851,11.52792,-3.12144,11.94304514,1.05792,0.30856,1.102,10.47,-3.43,11.01752241
06/11/2020 19:30,12.78952,4.20486,13.46301116,2.99952,0.87486,3.1245,9.79,3.33,10.34084136,12.13952,-2.70514,12.43727174,2.99952,0.87486,3.1245,9.14,-3.58,9.816109209
06/11/2020 20:00,11.60976,1.47868,11.7035474,1.46976,0.42868,1.531,10.14,1.05,10.19421895,11.17976,-0.49132,11.19055088,1.46976,0.42868,1.531,9.71,-0.92,9.753486556
06/11/2020 20:30,11.33888,0.08634,11.33920871,1.11888,0.32634,1.1655,10.22,-0.24,10.22281762,11.07888,0.78634,11.10675077,1.11888,0.32634,1.1655,9.96,0.46,9.970616831
06/11/2020 21:00,11.33432,0.19876,11.33606261,1.26432,0.36876,1.317,10.07,-0.17,10.07143485,10.52432,0.87876,10.56094364,1.26432,0.36876,1.317,9.26,0.51,9.274033642
06/11/2020 21:30,11.1456,0.5783,11.16059274,1.3656,0.3983,1.4225,9.78,0.18,9.781656301,9.8456,1.0483,9.901251045,1.3656,0.3983,1.4225,8.48,0.65,8.504875073
06/11/2020 22:00,10.74048,0.63264,10.75909587,1.14048,0.33264,1.188,9.6,0.3,9.604686356,9.36048,1.15264,9.431180456,1.14048,0.33264,1.188,8.22,0.82,8.260798993
06/11/2020 22:30,10.17744,1.27342,10.25679694,1.17744,0.34342,1.2265,9,0.93,9.047922413,8.66744,0.74342,8.69926373,1.17744,0.34342,1.2265,7.49,0.4,7.500673303
06/11/2020 23:00,9.57136,0.83748,9.607929277,1.19136,0.34748,1.241,8.38,0.49,8.394313551,7.96136,1.25748,8.060056389,1.19136,0.34748,1.241,6.77,0.91,6.830885741
06/11/2020 23:30,9.18616,0.91138,9.231259343,1.37616,0.40138,1.4335,7.81,0.51,7.826634015,7.55616,1.34138,7.67429829,1.37616,0.40138,1.4335,6.18,0.94,6.251079907
07/11/2020 00:00,8.87136,0.88748,8.915640695,1.19136,0.34748,1.241,7.68,0.54,7.698960969,7.29136,1.24748,7.397306064,1.19136,0.34748,1.241,6.1,0.9,6.166036004
07/11/2020 00:30,9.53224,0.80732,9.566366343,1.12224,0.32732,1.169,8.41,0.48,8.423686841,8.01224,1.14732,8.093968928,1.12224,0.32732,1.169,6.89,0.82,6.938623783
07/11/2020 01:00,10.14048,0.69764,10.16444963,1.02048,0.29764,1.063,9.12,0.4,9.128767715,8.69048,1.04764,8.753398894,1.02048,0.29764,1.063,7.67,0.75,7.706581603
07/11/2020 01:30,10.2796,0.7003,10.30342643,1.0296,0.3003,1.0725,9.25,0.4,9.258644609,8.8396,1.0703,8.904160278,1.0296,0.3003,1.0725,7.81,0.77,7.847865952
07/11/2020 02:00,10.25464,0.66302,10.27605163,1.00464,0.29302,1.0465,9.25,0.37,9.257397042,8.86464,1.06302,8.92814952,1.00464,0.29302,1.0465,7.86,0.77,7.897626226
07/11/2020 02:30,10.34168,0.67924,10.36396219,0.99168,0.28924,1.033,9.35,0.39,9.358130155,8.99168,1.05924,9.053855455,0.99168,0.28924,1.033,8,0.77,8.036970822
07/11/2020 03:00,10.00776,0.76518,10.03696969,1.21776,0.35518,1.2685,8.79,0.41,8.799556807,8.48776,1.14518,8.564666196,1.21776,0.35518,1.2685,7.27,0.79,7.312797003
07/11/2020 03:30,9.85664,0.84652,9.892924148,1.49664,0.43652,1.559,8.36,0.41,8.37004779,8.28664,1.22652,8.376917918,1.49664,0.43652,1.559,6.79,0.79,6.835802806
07/11/2020 04:00,9.61192,0.81306,9.646246558,1.38192,0.40306,1.4395,8.23,0.41,8.240206308,8.05192,1.16306,8.135485496,1.38192,0.40306,1.4395,6.67,0.76,6.71315872
07/11/2020 04:30,9.43064,0.82102,9.466311037,1.34064,0.39102,1.3965,8.09,0.43,8.101419629,7.89064,1.13102,7.971286336,1.34064,0.39102,1.3965,6.55,0.74,6.591668984
07/11/2020 05:00,9.28384,0.89362,9.326748729,1.38384,0.40362,1.4415,7.9,0.49,7.915181615,7.78384,1.19362,7.874826592,1.38384,0.40362,1.4415,6.4,0.79,6.448573486
07/11/2020 05:30,9.21584,0.86212,9.256076804,1.27584,0.37212,1.329,7.94,0.49,7.955105279,7.67584,1.16212,7.763313893,1.27584,0.37212,1.329,6.4,0.79,6.448573486
07/11/2020 06:00,9.25304,0.95922,9.302626094,1.40304,0.40922,1.4615,7.85,0.55,7.869243928,7.73304,1.28922,7.83977014,1.40304,0.40922,1.4615,6.33,0.88,6.390876309
07/11/2020 06:30,9.78432,0.76876,9.814474505,1.02432,0.29876,1.067,8.76,0.47,8.772599387,8.30432,1.12876,8.380681941,1.02432,0.29876,1.067,7.28,0.83,7.327161797
