Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/11/2020 07:00,10.02984,0.67912,10.0528053,1.05984,0.30912,1.104,8.97,0.37,8.977627749,8.56984,1.04912,8.633817835,1.05984,0.30912,1.104,7.51,0.74,7.546369988
07/11/2020 07:30,10.38544,0.65492,10.40606958,1.04544,0.30492,1.089,9.34,0.35,9.346555515,9.04544,1.02492,9.103320592,1.04544,0.30492,1.089,8,0.72,8.032334654
07/11/2020 08:00,10.57568,0.66374,10.59648801,1.07568,0.31374,1.1205,9.5,0.35,9.506445182,9.35568,0.98374,9.407257446,1.07568,0.31374,1.1205,8.28,0.67,8.30706326
07/11/2020 08:30,10.78112,0.69116,10.80325185,1.58112,0.46116,1.647,9.2,0.23,9.202874551,9.41112,1.03116,9.467442664,1.58112,0.46116,1.647,7.83,0.57,7.850719712
07/11/2020 09:00,11.11504,0.70772,11.13754828,1.77504,0.51772,1.849,9.34,0.19,9.341932348,9.97504,0.92772,10.01808801,1.77504,0.51772,1.849,8.2,0.41,8.210243602
07/11/2020 09:30,11.10216,0.58688,11.11766094,2.01216,0.58688,2.096,9.09,0,9.09,9.95216,0.88688,9.991598711,2.01216,0.58688,2.096,7.94,0.3,7.945665485
07/11/2020 10:00,10.9828,0.4929,10.99385493,2.2728,0.6629,2.3675,8.71,-0.17,8.711658855,10.1028,0.8429,10.13790157,2.2728,0.6629,2.3675,7.83,0.18,7.832068692
07/11/2020 10:30,10.75072,0.54896,10.76472655,2.67072,0.77896,2.782,8.08,-0.23,8.083272852,10.05072,0.95896,10.09636453,2.67072,0.77896,2.782,7.38,0.18,7.382194796
07/11/2020 11:00,10.6124,0.5757,10.62800378,2.7624,0.8057,2.8775,7.85,-0.23,7.853368704,9.9424,0.6357,9.962702056,2.7624,0.8057,2.8775,7.18,-0.17,7.182012253
07/11/2020 11:30,10.55896,0.46178,10.5690528,2.50896,0.73178,2.6135,8.05,-0.27,8.054526678,9.87896,0.54178,9.893804943,2.50896,0.73178,2.6135,7.37,-0.19,7.372448711
07/11/2020 12:00,10.59288,0.55334,10.60732256,2.82288,0.82334,2.9405,7.77,-0.27,7.774689704,9.92288,0.64334,9.943713283,2.82288,0.82334,2.9405,7.1,-0.18,7.102281324
07/11/2020 12:30,10.23672,0.65446,10.25761933,2.82672,0.82446,2.9445,7.41,-0.17,7.411949811,9.82672,0.64446,9.847829946,2.82672,0.82446,2.9445,7,-0.18,7.002313903
07/11/2020 13:00,10.59288,0.54834,10.6070629,2.46288,0.71834,2.5655,8.13,-0.17,8.131777174,9.85288,0.88834,9.892845508,2.46288,0.71834,2.5655,7.39,0.17,7.391955086
07/11/2020 13:30,10.8268,0.5349,10.84000536,2.4168,0.7049,2.5175,8.41,-0.17,8.411718017,9.9768,0.9049,10.01775335,2.4168,0.7049,2.5175,7.56,0.2,7.56264504
07/11/2020 14:00,11.05008,0.69794,11.07209954,1.81008,0.52794,1.8855,9.24,0.17,9.24156372,10.00008,0.82794,10.03429542,1.81008,0.52794,1.8855,8.19,0.3,8.195492664
07/11/2020 14:30,10.95928,0.66604,10.97950033,1.52928,0.44604,1.593,9.43,0.22,9.432565929,9.96928,0.94604,10.01406688,1.52928,0.44604,1.593,8.44,0.5,8.454797455
07/11/2020 15:00,11.88744,0.68092,11.90692579,1.71744,0.50092,1.789,10.17,0.18,10.1715928,11.63744,0.76092,11.66229004,1.71744,0.50092,1.789,9.92,0.26,9.923406673
07/11/2020 15:30,10.96616,0.63138,10.98432091,1.37616,0.40138,1.4335,9.59,0.23,9.592757685,9.96616,0.97138,10.01338725,1.37616,0.40138,1.4335,8.59,0.57,8.608890753
07/11/2020 16:00,11.14088,0.62234,11.15824871,1.31088,0.38234,1.3655,9.83,0.24,9.83292937,10.23088,0.98234,10.27793255,1.31088,0.38234,1.3655,8.92,0.6,8.940156598
07/11/2020 16:30,11.26792,0.54356,11.28102294,1.17792,0.34356,1.227,10.09,0.2,10.09198197,10.61792,0.85356,10.65217301,1.17792,0.34356,1.227,9.44,0.51,9.453766445
07/11/2020 17:00,11.42912,-1.02734,11.47519984,1.20912,0.35266,1.2595,10.22,-1.38,10.31274939,11.36912,1.55266,11.47465218,1.20912,0.35266,1.2595,10.16,1.2,10.2306207
07/11/2020 17:30,11.5208,0.1394,11.52164333,1.3008,0.3794,1.355,10.22,-0.24,10.22281762,11.6908,0.6494,11.70882253,1.3008,0.3794,1.355,10.39,0.27,10.39350759
07/11/2020 18:00,11.50832,0.15576,11.50937402,1.28832,0.37576,1.342,10.22,-0.22,10.22236763,11.64832,0.68576,11.66848857,1.28832,0.37576,1.342,10.36,0.31,10.36463699
07/11/2020 18:30,11.41376,0.16818,11.41499899,1.19376,0.34818,1.2435,10.22,-0.18,10.221585,11.55376,0.76818,11.579269,1.19376,0.34818,1.2435,10.36,0.42,10.36851002
07/11/2020 19:00,11.35904,0.15222,11.36005989,1.13904,0.33222,1.1865,10.22,-0.18,10.221585,11.17904,0.86222,11.21224146,1.13904,0.33222,1.1865,10.04,0.53,10.05397931
07/11/2020 19:30,11.32832,0.49326,11.33905373,1.10832,0.32326,1.1545,10.22,0.17,10.2214138,10.88832,0.80326,10.9179091,1.10832,0.32326,1.1545,9.78,0.48,9.791772056
07/11/2020 20:00,11.18656,0.66608,11.20637262,1.18656,0.34608,1.236,10,0.32,10.00511869,10.38656,1.01608,10.43614139,1.18656,0.34608,1.236,9.2,0.67,9.224364477
07/11/2020 20:30,11.05864,0.67002,11.07891897,1.02864,0.30002,1.0715,10.03,0.37,10.03682221,10.36864,1.05002,10.42167153,1.02864,0.30002,1.0715,9.34,0.75,9.370064034
07/11/2020 21:00,10.79616,0.86138,10.83046842,1.13616,0.33138,1.1835,9.66,0.53,9.674528412,9.70616,1.17138,9.776588007,1.13616,0.33138,1.1835,8.57,0.84,8.611068459
07/11/2020 21:30,10.61792,1.12856,10.67772789,1.29792,0.37856,1.352,9.32,0.75,9.350128341,9.25792,0.71856,9.2857639,1.29792,0.37856,1.352,7.96,0.34,7.967257998
07/11/2020 22:00,10.15616,2.33138,10.42031279,1.13616,0.33138,1.1835,9.02,2,9.239069217,9.14616,-0.48862,9.159202599,1.13616,0.33138,1.1835,8.01,-0.82,8.051863138
07/11/2020 22:30,9.71288,1.06084,9.770640685,1.20288,0.35084,1.253,8.51,0.71,8.539566734,8.32288,1.33084,8.428610004,1.20288,0.35084,1.253,7.12,0.98,7.187127382
07/11/2020 23:00,9.21992,1.14456,9.290691169,1.24992,0.36456,1.302,7.97,0.78,8.008077172,7.81992,1.40456,7.945057432,1.24992,0.36456,1.302,6.57,1.04,6.651804267
07/11/2020 23:30,8.69184,1.18262,8.771925253,1.31184,0.38262,1.3665,7.38,0.8,7.423233797,7.32184,1.44262,7.462606344,1.31184,0.38262,1.3665,6.01,1.06,6.10276167
08/11/2020 00:00,8.61904,1.13222,8.693087636,1.13904,0.33222,1.1865,7.48,0.8,7.522659104,7.27904,1.39222,7.41098508,1.13904,0.33222,1.1865,6.14,1.06,6.23082659
08/11/2020 00:30,8.9636,1.0298,9.022561333,0.9936,0.2898,1.035,7.97,0.74,8.004280105,7.5836,1.2898,7.692501089,0.9936,0.2898,1.035,6.59,1,6.665440721
08/11/2020 01:00,9.59728,1.00254,9.649501016,1.03728,0.30254,1.0805,8.56,0.7,8.588573805,8.23728,1.27254,8.334994892,1.03728,0.30254,1.0805,7.2,0.97,7.265046455
08/11/2020 01:30,9.98232,0.98526,10.03082498,1.01232,0.29526,1.0545,8.97,0.69,8.996499319,8.65232,1.26526,8.744342414,1.01232,0.29526,1.0545,7.64,0.97,7.701331054
08/11/2020 02:00,9.67112,0.98866,9.721523062,1.16112,0.33866,1.2095,8.51,0.65,8.534787636,8.28112,1.27866,8.379255328,1.16112,0.33866,1.2095,7.12,0.94,7.181782509
08/11/2020 02:30,9.71864,0.97002,9.766929008,1.02864,0.30002,1.0715,8.69,0.67,8.715790268,8.36864,1.24002,8.460010937,1.02864,0.30002,1.0715,7.34,0.94,7.399945946
08/11/2020 03:00,9.42416,1.03288,9.480592429,1.00416,0.29288,1.046,8.42,0.74,8.452455265,8.03416,1.11288,8.110871026,1.00416,0.29288,1.046,7.03,0.82,7.077662043
08/11/2020 03:30,9.1196,0.8203,9.156418309,1.0296,0.3003,1.0725,8.09,0.52,8.106694764,7.7496,1.0703,7.82316063,1.0296,0.3003,1.0725,6.72,0.77,6.763970727
08/11/2020 04:00,8.80448,0.85714,8.846104061,1.22448,0.35714,1.2755,7.58,0.5,7.596472866,7.44448,1.10714,7.526356452,1.22448,0.35714,1.2755,6.22,0.75,6.26505387
08/11/2020 04:30,8.5136,0.8473,8.555659077,1.0536,0.3073,1.0975,7.46,0.54,7.479518701,7.1736,1.0973,7.257038256,1.0536,0.3073,1.0975,6.12,0.79,6.170777909
08/11/2020 05:00,8.40976,0.89368,8.457111043,1.10976,0.32368,1.156,7.3,0.57,7.322219609,7.07976,1.12368,7.168379064,1.10976,0.32368,1.156,5.97,0.8,6.023362848
08/11/2020 05:30,8.52112,1.28366,8.617265753,1.04112,0.30366,1.0845,7.48,0.98,7.543924708,7.26112,0.81366,7.306565968,1.04112,0.30366,1.0845,6.22,0.51,6.240873336
08/11/2020 06:00,8.04768,4.70724,9.323264546,1.08768,0.31724,1.133,6.96,4.39,8.228833453,7.62768,-2.45276,8.012336351,1.08768,0.31724,1.133,6.54,-2.77,7.102429162
08/11/2020 06:30,8.30584,4.69712,9.542007881,1.15584,0.33712,1.204,7.15,4.36,8.374491029,7.81584,-2.38288,8.171014135,1.15584,0.33712,1.204,6.66,-2.72,7.194025299
08/11/2020 07:00,8.73712,4.70416,9.923023088,1.07712,0.31416,1.122,7.66,4.39,8.828799465,8.23712,-2.35584,8.567387466,1.07712,0.31416,1.122,7.16,-2.67,7.641629407
08/11/2020 07:30,9.06808,4.62444,10.1791709,1.07808,0.31444,1.123,7.99,4.31,9.078336852,8.55808,-2.38556,8.884347461,1.07808,0.31444,1.123,7.48,-2.7,7.952383291
08/11/2020 08:00,9.19808,3.71444,9.919765128,1.07808,0.31444,1.123,8.12,3.4,8.803090366,8.45808,-1.56556,8.601749555,1.07808,0.31444,1.123,7.38,-1.88,7.615694322
08/11/2020 08:30,9.92904,0.96722,9.976038786,1.25904,0.36722,1.3115,8.67,0.6,8.690736448,8.51904,1.14722,8.595938358,1.25904,0.36722,1.3115,7.26,0.78,7.301780605
08/11/2020 09:00,10.2644,1.0442,10.31737665,1.4544,0.4242,1.515,8.81,0.62,8.831789173,8.8444,1.3442,8.945964733,1.4544,0.4242,1.515,7.39,0.92,7.447046394
08/11/2020 09:30,10.67656,0.93108,10.71708185,1.54656,0.45108,1.611,9.13,0.48,9.142609037,9.32656,1.24108,9.408772555,1.54656,0.45108,1.611,7.78,0.79,7.820006394
08/11/2020 10:00,10.99136,0.81748,11.02171802,1.67136,0.48748,1.741,9.32,0.33,9.325840445,9.73136,1.15748,9.799955479,1.67136,0.48748,1.741,8.06,0.67,8.087799453
08/11/2020 10:30,11.15416,0.79788,11.18266059,1.60416,0.46788,1.671,9.55,0.33,9.55569987,9.98416,1.15788,10.05107641,1.60416,0.46788,1.671,8.38,0.69,8.408358936
08/11/2020 11:00,11.21528,0.74904,11.24026541,1.74528,0.50904,1.818,9.47,0.24,9.473040695,10.04528,1.10904,10.10631585,1.74528,0.50904,1.818,8.3,0.6,8.321658489
08/11/2020 11:30,11.10816,0.73738,11.13260741,1.56816,0.45738,1.6335,9.54,0.28,9.54410813,10.01816,1.07738,10.07592564,1.56816,0.45738,1.6335,8.45,0.62,8.472715031
08/11/2020 12:00,11.3648,0.7364,11.3886331,1.5648,0.4564,1.63,9.8,0.28,9.803999184,10.4748,1.1064,10.53306964,1.5648,0.4564,1.63,8.91,0.65,8.933677854
08/11/2020 12:30,11.31096,3.83278,11.94269729,1.38096,0.40278,1.4385,9.93,3.43,10.50570321,11.11096,-2.26722,11.33991705,1.38096,0.40278,1.4385,9.73,-2.67,10.0896878
08/11/2020 13:00,11.32768,4.31224,12.12071566,1.44768,0.42224,1.508,9.88,3.89,10.61821548,11.17768,-2.71776,11.50333646,1.44768,0.42224,1.508,9.73,-3.14,10.22411365
08/11/2020 13:30,11.2308,4.3219,12.03368972,1.2408,0.3619,1.2925,9.99,3.96,10.7462412,11.0908,-2.6581,11.4048823,1.2408,0.3619,1.2925,9.85,-3.02,10.30256764
08/11/2020 14:00,11.12752,4.44136,11.98112599,1.30752,0.38136,1.362,9.82,4.06,10.62619405,10.95752,-2.58864,11.25914302,1.30752,0.38136,1.362,9.65,-2.97,10.09670243
08/11/2020 14:30,11.09728,4.50254,11.9759129,1.27728,0.37254,1.3305,9.82,4.13,10.65313569,10.92728,-2.54746,11.22029414,1.27728,0.37254,1.3305,9.65,-2.92,10.08210791
08/11/2020 15:00,11.02624,4.46432,11.89571862,1.14624,0.33432,1.194,9.88,4.13,10.70846861,10.83624,-2.56568,11.13583455,1.14624,0.33432,1.194,9.69,-2.9,10.11464779
08/11/2020 15:30,11.05568,4.56124,11.95963923,1.13568,0.33124,1.183,9.92,4.23,10.78421532,10.82568,-2.41876,11.09259877,1.13568,0.33124,1.183,9.69,-2.75,10.07266598
08/11/2020 16:00,11.22848,4.53164,12.10844846,1.30848,0.38164,1.363,9.92,4.15,10.75308793,10.99848,-2.41836,11.26121785,1.30848,0.38164,1.363,9.69,-2.8,10.08643148
08/11/2020 16:30,11.4096,0.9328,11.44766736,1.2096,0.3528,1.26,10.2,0.58,10.21647689,11.1196,0.9928,11.1638325,1.2096,0.3528,1.26,9.91,0.64,9.930644491
08/11/2020 17:00,11.46096,0.56778,11.47501539,1.26096,0.36778,1.3135,10.2,0.2,10.2019606,11.53096,1.00778,11.57491508,1.26096,0.36778,1.3135,10.27,0.64,10.28992225
08/11/2020 17:30,11.54448,0.22214,11.54661702,1.34448,0.39214,1.4005,10.2,-0.17,10.20141657,11.73448,0.92214,11.77065687,1.34448,0.39214,1.4005,10.39,0.53,10.40350902
08/11/2020 18:00,11.19744,0.46092,11.20692241,0.99744,0.29092,1.039,10.2,0.17,10.20141657,11.44744,0.92092,11.4844232,0.99744,0.29092,1.039,10.45,0.63,10.46897321
08/11/2020 18:30,11.2032,0.5226,11.21538234,1.0032,0.2926,1.045,10.2,0.23,10.20259281,11.3332,1.1026,11.38670931,1.0032,0.2926,1.045,10.33,0.81,10.36170835
08/11/2020 19:00,11.19936,0.48148,11.20970505,0.99936,0.29148,1.041,10.2,0.19,10.20176945,11.46936,0.90148,11.50473316,0.99936,0.29148,1.041,10.47,0.61,10.48775476
08/11/2020 19:30,11.14584,0.62212,11.16318873,1.03584,0.30212,1.079,10.11,0.32,10.11506303,10.49584,1.10212,10.55354565,1.03584,0.30212,1.079,9.46,0.8,9.493766376
08/11/2020 20:00,11.04024,0.86382,11.07398231,1.11024,0.32382,1.1565,9.93,0.54,9.94467194,10.13024,1.33382,10.21767284,1.11024,0.32382,1.1565,9.02,1.01,9.07637042
08/11/2020 20:30,10.9312,0.8816,10.96669285,1.1712,0.3416,1.22,9.76,0.54,9.77492711,9.8312,1.3316,9.920970315,1.1712,0.3416,1.22,8.66,0.99,8.716404075
08/11/2020 21:00,10.8184,-0.7513,10.8444562,1.0584,0.3087,1.1025,9.76,-1.06,9.817392729,9.2784,3.0587,9.769562541,1.0584,0.3087,1.1025,8.22,2.75,8.667808258
08/11/2020 21:30,10.21752,1.14886,10.28190616,1.36752,0.39886,1.4245,8.85,0.75,8.881722806,8.73752,1.54886,8.873737829,1.36752,0.39886,1.4245,7.37,1.15,7.459182261
08/11/2020 22:00,9.94168,1.13674,10.00645687,1.05168,0.30674,1.0955,8.89,0.83,8.928661714,8.53168,1.50674,8.663707581,1.05168,0.30674,1.0955,7.48,1.2,7.575645187
08/11/2020 22:30,9.28568,1.25874,9.370607208,1.19568,0.34874,1.2455,8.09,0.91,8.141019592,7.78568,1.60874,7.950148266,1.19568,0.34874,1.2455,6.59,1.26,6.709374039
08/11/2020 23:00,8.93608,1.20344,9.016750723,1.00608,0.29344,1.048,7.93,0.91,7.982042345,7.49608,1.53344,7.651317115,1.00608,0.29344,1.048,6.49,1.24,6.60739737
08/11/2020 23:30,8.37,1.1775,8.452420142,1.02,0.2975,1.0625,7.35,0.88,7.402492823,6.95,1.3675,7.083258872,1.02,0.2975,1.0625,5.93,1.07,6.025761363
09/11/2020 00:00,7.9568,1.1274,8.036273826,1.1568,0.3374,1.205,6.8,0.79,6.845735899,6.5568,1.4074,6.706146509,1.1568,0.3374,1.205,5.4,1.07,5.504988647
09/11/2020 00:30,8.31912,1.09016,8.390244716,1.26912,0.37016,1.322,7.05,0.72,7.086670586,6.88912,1.39016,7.027981161,1.26912,0.37016,1.322,5.62,1.02,5.711812322
09/11/2020 01:00,9.23616,1.08638,9.299831883,1.25616,0.36638,1.3085,7.98,0.72,8.012415366,7.77616,1.38638,7.898779263,1.25616,0.36638,1.3085,6.52,1.02,6.599302993
09/11/2020 01:30,9.47256,1.15658,9.542906803,1.22256,0.35658,1.2735,8.25,0.8,8.288697123,8.00256,1.47658,8.137644318,1.22256,0.35658,1.2735,6.78,1.12,6.871884749
09/11/2020 02:00,9.38208,1.10394,9.44680415,1.04208,0.30394,1.0855,8.34,0.8,8.378281447,7.92208,1.42394,8.049034517,1.04208,0.30394,1.0855,6.88,1.12,6.970566691
09/11/2020 02:30,9.28072,1.17146,9.35436167,1.17072,0.34146,1.2195,8.11,0.83,8.152361621,7.81072,1.50146,7.953724225,1.17072,0.34146,1.2195,6.64,1.16,6.740563775
09/11/2020 03:00,9.11776,1.16268,9.191592474,1.03776,0.30268,1.081,8.08,0.86,8.125638436,7.67776,1.47268,7.817722494,1.03776,0.30268,1.081,6.64,1.17,6.742291895
09/11/2020 03:30,8.66048,1.20264,8.74358375,1.14048,0.33264,1.188,7.52,0.87,7.570158519,7.22048,1.50264,7.375178533,1.14048,0.33264,1.188,6.08,1.17,6.191550694
09/11/2020 04:00,8.62768,1.30974,8.726527434,1.02768,0.29974,1.0705,7.6,1.01,7.666818114,7.21768,1.59974,7.392839282,1.02768,0.29974,1.0705,6.19,1.3,6.325037549
09/11/2020 04:30,8.16912,1.41016,8.289938046,1.02912,0.30016,1.072,7.14,1.11,7.225766395,6.78912,1.69016,6.996341272,1.02912,0.30016,1.072,5.76,1.39,5.925343872
09/11/2020 05:00,8.36368,1.38274,8.477211396,1.00368,0.29274,1.0455,7.36,1.09,7.440275533,6.95368,1.67274,7.15204339,1.00368,0.29274,1.0455,5.95,1.38,6.107937459
09/11/2020 05:30,8.26072,1.36896,8.373383211,1.23072,0.35896,1.282,7.03,1.01,7.102182763,6.76072,1.71896,6.975826718,1.23072,0.35896,1.282,5.53,1.36,5.69477831
09/11/2020 06:00,9.03768,1.11724,9.106474894,1.08768,0.31724,1.133,7.95,0.8,7.990150186,7.25768,1.48724,7.408495245,1.08768,0.31724,1.133,6.17,1.17,6.279952229
09/11/2020 06:30,10.08328,1.05554,10.13837759,1.01328,0.29554,1.0555,9.07,0.76,9.101785539,8.56328,1.00554,8.622115463,1.01328,0.29554,1.0555,7.55,0.71,7.583310623
09/11/2020 07:00,10.48352,0.62686,10.50224476,1.22352,0.35686,1.2745,9.26,0.27,9.263935449,8.91352,1.12686,8.984467277,1.22352,0.35686,1.2745,7.69,0.77,7.72845392
09/11/2020 07:30,11.02528,2.97904,11.42066016,1.26528,0.36904,1.318,9.76,2.61,10.10295501,9.98528,0.13904,9.986247984,1.26528,0.36904,1.318,8.72,-0.23,8.72303273
09/11/2020 08:00,10.95976,3.20368,11.41840202,1.10976,0.32368,1.156,9.85,2.88,10.26240225,10.43976,-2.69632,10.78233418,1.10976,0.32368,1.156,9.33,-3.02,9.80659472
09/11/2020 08:30,11.434,-0.2505,11.43674369,1.404,0.4095,1.4625,10.03,-0.66,10.0516914,10.294,0.5795,10.31029855,1.404,0.4095,1.4625,8.89,0.17,8.891625273
09/11/2020 09:00,11.4652,-0.3514,11.47058381,1.4352,0.4186,1.495,10.03,-0.77,10.05951291,10.2352,0.2486,10.23821864,1.4352,0.4186,1.495,8.8,-0.17,8.801641892
09/11/2020 09:30,11.46048,-0.33236,11.4652983,1.50048,0.43764,1.563,9.96,-0.77,9.989719716,10.30048,0.26764,10.30395649,1.50048,0.43764,1.563,8.8,-0.17,8.801641892
09/11/2020 10:00,11.41504,-0.29228,11.41878127,1.53504,0.44772,1.599,9.88,-0.74,9.907673794,10.19504,0.55772,10.21028365,1.53504,0.44772,1.599,8.66,0.11,8.660698586
09/11/2020 10:30,11.37664,-0.32098,11.38116716,1.43664,0.41902,1.4965,9.94,-0.74,9.967507211,10.14664,0.58902,10.16372215,1.43664,0.41902,1.4965,8.71,0.17,8.711658855
09/11/2020 11:00,11.34504,-0.56478,11.35908927,1.35504,0.39522,1.4115,9.99,-0.96,10.03602013,10.20504,0.16522,10.20637737,1.35504,0.39522,1.4115,8.85,-0.23,8.852988196
09/11/2020 11:30,11.39312,-0.65534,11.41195224,1.35312,0.39466,1.4095,10.04,-1.05,10.09475606,10.46312,0.10466,10.46364343,1.35312,0.39466,1.4095,9.11,-0.29,9.114614638
09/11/2020 12:00,11.47232,-0.60224,11.48811643,1.43232,0.41776,1.492,10.04,-1.02,10.09167974,10.57232,0.15776,10.57349698,1.43232,0.41776,1.492,9.14,-0.26,9.143697283
09/11/2020 12:30,11.65856,-0.59792,11.67388237,1.61856,0.47208,1.686,10.04,-1.07,10.09685595,10.70856,0.15208,10.70963984,1.61856,0.47208,1.686,9.09,-0.32,9.095630819
09/11/2020 13:00,11.42544,-0.49258,11.43605326,1.46544,0.42742,1.5265,9.96,-0.92,10.00239971,10.47544,0.18742,10.47711647,1.46544,0.42742,1.5265,9.01,-0.24,9.013195882
09/11/2020 13:30,11.53088,-0.60266,11.54661823,1.43088,0.41734,1.4905,10.1,-1.02,10.15137429,10.65088,0.15734,10.65204209,1.43088,0.41734,1.4905,9.22,-0.26,9.223665215
09/11/2020 14:00,11.396,-0.642,11.41406939,1.296,0.378,1.35,10.1,-1.02,10.15137429,10.626,0.048,10.62610841,1.296,0.378,1.35,9.33,-0.33,9.335834189
09/11/2020 14:30,11.25968,-0.71176,11.28215387,1.15968,0.33824,1.208,10.1,-1.05,10.15443253,10.59968,0.00824,10.5996832,1.15968,0.33824,1.208,9.44,-0.33,9.445766247
09/11/2020 15:00,11.2256,-0.7267,11.24909722,1.0056,0.2933,1.0475,10.22,-1.02,10.27077407,10.6856,0.0533,10.68573293,1.0056,0.2933,1.0475,9.68,-0.24,9.68297475
09/11/2020 15:30,11.23952,-0.59264,11.25513358,1.01952,0.29736,1.062,10.22,-0.89,10.25867925,10.45952,0.26736,10.46293649,1.01952,0.29736,1.062,9.44,-0.03,9.440047669
09/11/2020 16:00,11.34608,-0.69156,11.36713625,1.12608,0.32844,1.173,10.22,-1.02,10.27077407,10.53608,0.11844,10.53674569,1.12608,0.32844,1.173,9.41,-0.21,9.41234296
09/11/2020 16:30,11.20688,-0.97216,11.24896681,0.98688,0.28784,1.028,10.22,-1.26,10.29737831,11.05688,-0.03216,11.05692677,0.98688,0.28784,1.028,10.07,-0.32,10.07508313
09/11/2020 17:00,11.12576,-0.95582,11.16674202,0.90576,0.26418,0.9435,10.22,-1.22,10.29256042,11.34576,0.01418,11.34576886,0.90576,0.26418,0.9435,10.44,-0.25,10.44299287
09/11/2020 17:30,11.14784,-0.72938,11.17167543,0.92784,0.27062,0.9665,10.22,-1,10.26880714,11.36784,0.37062,11.37387996,0.92784,0.27062,0.9665,10.44,0.1,10.44047892
09/11/2020 18:00,11.12192,-0.48694,11.1325745,0.90192,0.26306,0.9395,10.22,-0.75,10.24748262,11.31192,0.51306,11.32354912,0.90192,0.26306,0.9395,10.41,0.25,10.41300149
09/11/2020 18:30,11.10896,-0.40072,11.11618499,0.88896,0.25928,0.926,10.22,-0.66,10.24128898,11.26896,0.57928,11.2838391,0.88896,0.25928,0.926,10.38,0.32,10.38493139
09/11/2020 19:00,11.13824,-0.23218,11.14065967,0.91824,0.26782,0.9565,10.22,-0.5,10.23222361,11.13824,0.66782,11.15824242,0.91824,0.26782,0.9565,10.22,0.4,10.22782479
09/11/2020 19:30,11.19584,-0.08538,11.19616555,0.97584,0.28462,1.0165,10.22,-0.37,10.22669546,10.91584,0.76462,10.94258684,0.97584,0.28462,1.0165,9.94,0.48,9.951582789
09/11/2020 20:00,11.24264,-0.06298,11.2428164,1.05264,0.30702,1.0965,10.19,-0.37,10.19671516,10.51264,0.71702,10.53706399,1.05264,0.30702,1.0965,9.46,0.41,9.46888061
09/11/2020 20:30,11.24952,0.04736,11.24961969,1.25952,0.36736,1.312,9.99,-0.32,9.995123811,10.09952,0.77736,10.12939252,1.25952,0.36736,1.312,8.84,0.41,8.849502811
09/11/2020 21:00,10.88704,0.06372,10.88722647,1.00704,0.29372,1.049,9.88,-0.23,9.882676763,9.63704,0.93372,9.682167784,1.00704,0.29372,1.049,8.63,0.64,8.653698631
09/11/2020 21:30,10.43088,4.09234,11.20493214,1.07088,0.31234,1.1155,9.36,3.78,10.09445392,9.35088,-0.97766,9.401849597,1.07088,0.31234,1.1155,8.28,-1.29,8.379886634
09/11/2020 22:00,10.31808,1.08944,10.37543514,0.95808,0.27944,0.998,9.36,0.81,9.394982704,8.93808,0.71944,8.966987677,0.95808,0.27944,0.998,7.98,0.44,7.99212112
09/11/2020 22:30,9.52448,0.83714,9.561198808,1.22448,0.35714,1.2755,8.3,0.48,8.313867933,7.79448,1.32714,7.906656629,1.22448,0.35714,1.2755,6.57,0.97,6.641219767
09/11/2020 23:00,9.00744,0.84592,9.047074444,1.11744,0.32592,1.164,7.89,0.52,7.907117047,7.27744,1.35592,7.402678704,1.11744,0.32592,1.164,6.16,1.03,6.245518393
09/11/2020 23:30,8.55824,0.90282,8.605728084,1.03824,0.30282,1.0815,7.52,0.6,7.543898197,6.82824,1.41282,6.972870417,1.03824,0.30282,1.0815,5.79,1.11,5.895438915
10/11/2020 00:00,8.13568,0.97874,8.194340794,1.19568,0.34874,1.2455,6.94,0.63,6.968536432,6.43568,1.43874,6.594539396,1.19568,0.34874,1.2455,5.24,1.09,5.352167785
10/11/2020 00:30,8.61848,0.92414,8.667885108,1.24848,0.36414,1.3005,7.37,0.56,7.391244821,6.90848,1.37414,7.043816909,1.24848,0.36414,1.3005,5.66,1.01,5.749408665
10/11/2020 01:00,9.3808,0.8519,9.419402436,1.2408,0.3619,1.2925,8.14,0.49,8.154734821,7.6608,1.3119,7.772318718,1.2408,0.3619,1.2925,6.42,0.95,6.489907549
10/11/2020 01:30,9.77144,0.78292,9.802754888,0.90144,0.26292,0.939,8.87,0.52,8.885229316,8.14144,1.23292,8.234266027,0.90144,0.26292,0.939,7.24,0.97,7.304690274
10/11/2020 02:00,9.65184,0.79012,9.684126445,0.89184,0.26012,0.929,8.76,0.53,8.776018459,8.02184,1.23012,8.11560917,0.89184,0.26012,0.929,7.13,0.97,7.195679259
10/11/2020 02:30,9.27624,0.92682,9.322425857,1.08624,0.31682,1.1315,8.19,0.61,8.21268531,7.59624,1.36682,7.71822901,1.08624,0.31682,1.1315,6.51,1.05,6.594133757
10/11/2020 03:00,9.10128,0.95454,9.151199061,0.94128,0.27454,0.9805,8.16,0.68,8.188284314,7.45128,1.36454,7.575192608,0.94128,0.27454,0.9805,6.51,1.09,6.600621183
10/11/2020 03:30,8.80424,0.96582,8.857056523,1.01424,0.29582,1.0565,7.79,0.67,7.818759492,7.15424,1.36582,7.283447964,1.01424,0.29582,1.0565,6.14,1.07,6.2325356
10/11/2020 04:00,8.45664,0.93152,8.507789936,0.89664,0.26152,0.934,7.56,0.67,7.589631085,6.83664,1.33152,6.965098133,0.89664,0.26152,0.934,5.94,1.07,6.035602704
10/11/2020 04:30,8.44328,0.94554,8.496059266,1.25328,0.36554,1.3055,7.19,0.58,7.213355668,6.79328,1.35554,6.927203032,1.25328,0.36554,1.3055,5.54,0.99,5.627761544
10/11/2020 05:00,8.47088,0.87734,8.516192427,0.95088,0.27734,0.9905,7.52,0.6,7.543898197,6.83088,1.29734,6.95298588,0.95088,0.27734,0.9905,5.88,1.02,5.96781367
10/11/2020 05:30,8.57456,0.84758,8.616349056,1.05456,0.30758,1.0985,7.52,0.54,7.539363368,6.89456,1.26758,7.010115309,1.05456,0.30758,1.0985,5.84,0.96,5.918378156
10/11/2020 06:00,9.06536,0.69698,9.092113783,0.91536,0.26698,0.9535,8.15,0.43,8.161335675,7.23536,1.26698,7.345452515,0.91536,0.26698,0.9535,6.32,1,6.398624852
10/11/2020 06:30,9.95768,0.56474,9.973681479,0.90768,0.26474,0.9455,9.05,0.3,9.05497101,8.33768,1.11474,8.411869771,0.90768,0.26474,0.9455,7.43,0.85,7.478462409
10/11/2020 07:00,10.28008,2.07544,10.48749236,0.91008,0.26544,0.948,9.37,1.81,9.543217487,9.15008,-0.52456,9.165103775,0.91008,0.26544,0.948,8.24,-0.79,8.27778352
10/11/2020 07:30,10.58472,3.45096,11.13307785,0.89472,0.26096,0.932,9.69,3.19,10.20157831,10.11472,-2.67904,10.46349922,0.89472,0.26096,0.932,9.22,-2.94,9.677396344
10/11/2020 08:00,10.52856,-0.14792,10.52959904,0.89856,0.26208,0.936,9.63,-0.41,9.638723982,8.84856,0.50208,8.862792923,0.89856,0.26208,0.936,7.95,0.24,7.953621817
10/11/2020 08:30,10.75928,-0.40396,10.76686072,1.04928,0.30604,1.093,9.71,-0.71,9.735923171,9.24928,0.48604,9.262041643,1.04928,0.30604,1.093,8.2,0.18,8.201975372
10/11/2020 09:00,10.73128,-0.33296,10.73644414,1.36128,0.39704,1.418,9.37,-0.73,9.39839348,9.36128,0.20704,9.363569234,1.36128,0.39704,1.418,8,-0.19,8.002255932
10/11/2020 09:30,10.69,-0.3125,10.69456667,1.26,0.3675,1.3125,9.43,-0.68,9.454485708,9.6,0.1575,9.601291905,1.26,0.3675,1.3125,8.34,-0.21,8.342643466
10/11/2020 10:00,11.13592,-0.25994,11.13895341,1.88592,0.55006,1.9645,9.25,-0.81,9.285397137,10.11592,0.27006,10.11952419,1.88592,0.55006,1.9645,8.23,-0.28,8.234761684
10/11/2020 10:30,11.25752,-0.29364,11.26134899,2.14752,0.62636,2.237,9.11,-0.92,9.156336604,10.34752,0.22636,10.3499956,2.14752,0.62636,2.237,8.2,-0.4,8.209750301
10/11/2020 11:00,11.48936,-0.51102,11.50071888,2.01936,0.58898,2.1035,9.47,-1.1,9.533671905,10.01936,0.23898,10.02220965,2.01936,0.58898,2.1035,8,-0.35,8.00765259
10/11/2020 11:30,11.20768,-0.57026,11.22217837,1.50768,0.43974,1.5705,9.7,-1.01,9.75244072,9.92768,0.13974,9.928663427,1.50768,0.43974,1.5705,8.42,-0.3,8.425342723
10/11/2020 12:00,11.28896,-0.68822,11.30991886,1.30896,0.38178,1.3635,9.98,-1.07,10.03719582,10.25896,0.05178,10.25909067,1.30896,0.38178,1.3635,8.95,-0.33,8.956081733
10/11/2020 12:30,11.39,-0.6475,11.40838973,1.38,0.4025,1.4375,10.01,-1.05,10.06491927,10.37,0.0925,10.37041254,1.38,0.4025,1.4375,8.99,-0.31,8.99534324
10/11/2020 13:00,11.27656,-0.35142,11.28203446,1.36656,0.39858,1.4235,9.91,-0.75,9.938339902,10.12656,0.26858,10.13012106,1.36656,0.39858,1.4235,8.76,-0.13,8.760964559
10/11/2020 13:30,11.37544,-0.32258,11.38001288,1.46544,0.42742,1.5265,9.91,-0.75,9.938339902,10.34544,0.29742,10.34971437,1.46544,0.42742,1.5265,8.88,-0.13,8.880951526
10/11/2020 14:00,11.18264,-0.59298,11.19835089,1.05264,0.30702,1.0965,10.13,-0.9,10.16990167,10.37264,0.05702,10.37279672,1.05264,0.30702,1.0965,9.32,-0.25,9.323352401
10/11/2020 14:30,11.14568,-0.58376,11.16095688,1.01568,0.29624,1.058,10.13,-0.88,10.16815126,10.33568,0.08624,10.33603978,1.01568,0.29624,1.058,9.32,-0.21,9.32236558
10/11/2020 15:00,11.12216,-0.63062,11.14002355,0.99216,0.28938,1.0335,10.13,-0.92,10.17169111,10.24216,0.07938,10.24246761,0.99216,0.28938,1.0335,9.25,-0.21,9.252383477
10/11/2020 15:30,11.07272,-0.47504,11.08290536,0.94272,0.27496,0.982,10.13,-0.75,10.15772612,10.07272,0.45496,10.08298948,0.94272,0.27496,0.982,9.13,0.18,9.131774198
10/11/2020 16:00,11.12752,-0.27364,11.13088407,0.94752,0.27636,0.987,10.18,-0.55,10.19484674,10.39752,-0.69364,10.42063139,0.94752,0.27636,0.987,9.45,-0.97,9.499652625
10/11/2020 16:30,11.09576,-0.73832,11.12029705,0.96576,0.28168,1.006,10.13,-1.02,10.18122291,11.35576,-0.11832,11.35637639,0.96576,0.28168,1.006,10.39,-0.4,10.39769686
10/11/2020 17:00,11.11184,-0.74988,11.137114,0.89184,0.26012,0.929,10.22,-1.01,10.26978578,11.36184,-0.02988,11.36187929,0.89184,0.26012,0.929,10.47,-0.29,10.47401547
10/11/2020 17:30,11.1488,-0.4391,11.15744371,0.9288,0.2709,0.9675,10.22,-0.71,10.24463274,11.3988,0.3009,11.40277081,0.9288,0.2709,0.9675,10.47,0.03,10.47004298
10/11/2020 18:00,11.11568,-0.23876,11.11824394,0.89568,0.26124,0.933,10.22,-0.5,10.23222361,11.36568,0.49124,11.37629107,0.89568,0.26124,0.933,10.47,0.23,10.47252596
10/11/2020 18:30,11.11808,-0.08806,11.11842873,0.89808,0.26194,0.9355,10.22,-0.35,10.22599139,11.36808,0.63194,11.3856309,0.89808,0.26194,0.9355,10.47,0.37,10.47653569
10/11/2020 19:00,11.30904,0.11972,11.30967367,1.19904,0.34972,1.249,10.11,-0.23,10.11261588,11.56904,0.89972,11.60397271,1.19904,0.34972,1.249,10.37,0.55,10.3845751
10/11/2020 19:30,11.0896,0.3878,11.09637855,1.0896,0.3178,1.135,10,0.07,10.000245,11.3596,0.9078,11.39581559,1.0896,0.3178,1.135,10.27,0.59,10.28693346
10/11/2020 20:00,10.97936,0.63398,10.99764869,1.17936,0.34398,1.2285,9.8,0.29,9.804289877,11.21936,0.62398,11.23669835,1.17936,0.34398,1.2285,10.04,0.28,10.04390362
10/11/2020 20:30,10.7472,0.6496,10.7668142,1.0272,0.2996,1.07,9.72,0.35,9.726299399,10.9772,0.5596,10.9914545,1.0272,0.2996,1.07,9.95,0.26,9.953396405
10/11/2020 21:00,10.38552,1.01036,10.43455092,0.99552,0.29036,1.037,9.39,0.72,9.417563379,10.51552,0.47036,10.52603436,0.99552,0.29036,1.037,9.52,0.18,9.521701529
10/11/2020 21:30,10.0448,1.1989,10.11609452,1.0248,0.2989,1.0675,9.02,0.9,9.064789021,10.1048,0.6289,10.12435174,1.0248,0.2989,1.0675,9.08,0.33,9.085994717
10/11/2020 22:00,9.7908,1.1344,9.8562989,0.9408,0.2744,0.98,8.85,0.86,8.891687129,9.8508,0.8144,9.884407317,0.9408,0.2744,0.98,8.91,0.54,8.926348638
10/11/2020 22:30,8.94208,1.09394,9.00874572,1.04208,0.30394,1.0855,7.9,0.79,7.939401741,8.96208,1.07394,9.026196599,1.04208,0.30394,1.0855,7.92,0.77,7.957342521
10/11/2020 23:00,8.25368,1.09524,8.326030519,1.42368,0.41524,1.483,6.83,0.68,6.863767187,8.24368,1.07524,8.313507142,1.42368,0.41524,1.483,6.82,0.66,6.851861061
10/11/2020 23:30,8.18352,-1.96314,8.415694757,1.22352,0.35686,1.2745,6.96,-2.32,7.336484172,7.45352,4.06686,8.490836864,1.22352,0.35686,1.2745,6.23,3.71,7.250999931
11/11/2020 00:00,8.12992,-2.80294,8.599539049,0.94992,0.27706,0.9895,7.18,-3.08,7.812733197,7.23992,4.81706,8.696005327,0.94992,0.27706,0.9895,6.29,4.54,7.757299788
11/11/2020 00:30,8.37544,-2.83508,8.842266327,1.04544,0.30492,1.089,7.33,-3.14,7.974239776,7.49544,4.78492,8.89252946,1.04544,0.30492,1.089,6.45,4.48,7.853209535
11/11/2020 01:00,9.16768,-2.70776,9.559200845,0.96768,0.28224,1.008,8.2,-2.99,8.728121218,8.32768,4.84224,9.633148104,0.96768,0.28224,1.008,7.36,4.56,8.658129128
11/11/2020 01:30,9.77544,-2.76008,10.15762122,0.92544,0.26992,0.964,8.85,-3.03,9.354325203,9.01544,4.81992,10.22300285,0.92544,0.26992,0.964,8.09,4.55,9.281734752
11/11/2020 02:00,9.29504,-2.77728,9.701085135,0.93504,0.27272,0.974,8.36,-3.05,8.898994325,8.44504,4.85272,9.739999589,0.93504,0.27272,0.974,7.51,4.58,8.796391306
11/11/2020 02:30,9.01904,-2.66528,9.404615888,1.31904,0.38472,1.374,7.7,-3.05,8.282058923,8.13904,5.01472,9.559884351,1.31904,0.38472,1.374,6.82,4.63,8.243136539
11/11/2020 03:00,8.92648,-1.42686,9.039799481,0.93648,0.27314,0.9755,7.99,-1.7,8.168849368,8.34648,3.72314,9.139228624,0.93648,0.27314,0.9755,7.41,3.45,8.173775138
11/11/2020 03:30,8.07792,1.27606,8.178087836,1.11792,0.32606,1.1645,6.96,0.95,7.024535572,8.06792,1.26606,8.166654214,1.11792,0.32606,1.1645,6.95,0.94,7.01328026
11/11/2020 04:00,7.85976,1.23618,7.956379092,1.04976,0.30618,1.0935,6.81,0.93,6.873208858,7.84976,1.22618,7.944951192,1.04976,0.30618,1.0935,6.8,0.92,6.861953075
11/11/2020 04:30,7.87856,1.31708,7.987891299,1.49856,0.43708,1.561,6.38,0.88,6.440403714,7.85856,1.29708,7.964884293,1.49856,0.43708,1.561,6.36,0.86,6.41788127
11/11/2020 05:00,7.77656,1.26608,7.878949422,1.18656,0.34608,1.236,6.59,0.92,6.653908626,7.76656,1.24608,7.865886447,1.18656,0.34608,1.236,6.58,0.9,6.64126494
11/11/2020 05:30,7.92536,1.23948,8.021698187,1.33536,0.38948,1.391,6.59,0.85,6.644591786,7.91536,1.21948,8.008748679,1.33536,0.38948,1.391,6.58,0.83,6.632141434
11/11/2020 06:00,8.44552,0.92786,8.496336402,1.05552,0.30786,1.0995,7.39,0.62,7.415962513,8.43552,0.92786,8.486396282,1.05552,0.30786,1.0995,7.38,0.62,7.40599757
11/11/2020 06:30,9.31768,0.81224,9.353015257,1.20768,0.35224,1.258,8.11,0.46,8.123035147,9.31768,0.64224,9.339787621,1.20768,0.35224,1.258,8.11,0.29,8.1151833
11/11/2020 07:00,9.94384,1.02612,9.996643247,1.08384,0.31612,1.129,8.86,0.71,8.888402556,10.01384,0.68612,10.03731798,1.08384,0.31612,1.129,8.93,0.37,8.937661887
11/11/2020 07:30,10.64744,0.65342,10.66747094,1.17744,0.34342,1.2265,9.47,0.31,9.475072559,10.82744,0.52342,10.8400842,1.17744,0.34342,1.2265,9.65,0.18,9.65167861
11/11/2020 08:00,10.86344,0.08392,10.86376414,0.97344,0.28392,1.014,9.89,-0.2,9.892022038,11.11344,0.07392,11.11368583,0.97344,0.28392,1.014,10.14,-0.21,10.14217432
11/11/2020 08:30,10.92584,0.01212,10.92584672,1.03584,0.30212,1.079,9.89,-0.29,9.894250856,11.17584,-0.00788,11.17584278,1.03584,0.30212,1.079,10.14,-0.31,10.14473755
11/11/2020 09:00,10.94632,0.02726,10.94635394,1.15632,0.33726,1.2045,9.79,-0.31,9.79490684,11.18632,0.00726,11.18632236,1.15632,0.33726,1.2045,10.03,-0.33,10.03542725
11/11/2020 09:30,11.15,-0.025,11.15002803,1.56,0.455,1.625,9.59,-0.48,9.602004999,11.37,-0.045,11.37008905,1.56,0.455,1.625,9.81,-0.5,9.822733835
11/11/2020 10:00,11.10768,-0.06026,11.10784346,1.26768,0.36974,1.3205,9.84,-0.43,9.849390844,11.34768,-0.08026,11.34796383,1.26768,0.36974,1.3205,10.08,-0.45,10.09003964
11/11/2020 10:30,11.1168,-0.0451,11.11689148,1.4568,0.4249,1.5175,9.66,-0.47,9.671426989,11.3468,-0.0651,11.34698675,1.4568,0.4249,1.5175,9.89,-0.49,9.902131084
11/11/2020 11:00,11.25384,0.01362,11.25384824,1.86384,0.54362,1.9415,9.39,-0.53,9.404945508,11.44384,-0.00638,11.44384178,1.86384,0.54362,1.9415,9.58,-0.55,9.595775112
11/11/2020 11:30,11.19656,-0.06642,11.19675701,1.72656,0.50358,1.7985,9.47,-0.57,9.487138662,11.38656,-0.07642,11.38681644,1.72656,0.50358,1.7985,9.66,-0.58,9.677396344
11/11/2020 12:00,11.31128,-0.12296,11.3119483,1.84128,0.53704,1.918,9.47,-0.66,9.492971084,11.50128,-0.14296,11.50216846,1.84128,0.53704,1.918,9.66,-0.68,9.683904171
11/11/2020 12:30,11.25,-0.1125,11.25056249,1.5,0.4375,1.5625,9.75,-0.55,9.765500499,11.49,-0.1325,11.49076395,1.5,0.4375,1.5625,9.99,-0.57,10.00624805
11/11/2020 13:00,11.11568,0.01374,11.11568849,1.31568,0.38374,1.3705,9.8,-0.37,9.806982207,11.35568,-0.00626,11.35568173,1.31568,0.38374,1.3705,10.04,-0.39,10.04757185
11/11/2020 13:30,11.10624,-0.03818,11.10630563,1.20624,0.35182,1.2565,9.9,-0.39,9.90767884,11.35624,-0.03818,11.35630418,1.20624,0.35182,1.2565,10.15,-0.39,10.15748985
11/11/2020 14:00,11.13968,-0.06676,11.13988004,1.27968,0.37324,1.333,9.86,-0.44,9.869812562,11.38968,-0.08676,11.39001044,1.27968,0.37324,1.333,10.11,-0.46,10.12045948
11/11/2020 14:30,11.1884,-0.0988,11.18883622,1.2384,0.3612,1.29,9.95,-0.46,9.96062749,11.4384,-0.1188,11.43901692,1.2384,0.3612,1.29,10.2,-0.48,10.21128787
11/11/2020 15:00,11.12224,-0.12768,11.12297284,1.24224,0.36232,1.294,9.88,-0.49,9.892143347,11.37224,-0.15768,11.37333309,1.24224,0.36232,1.294,10.13,-0.52,10.14333771
11/11/2020 15:30,11.0512,-0.0134,11.05120812,1.0512,0.3066,1.095,10,-0.32,10.00511869,11.3112,-0.0334,11.31124931,1.0512,0.3066,1.095,10.26,-0.34,10.26563198
11/11/2020 16:00,11.42704,-0.02378,11.42706474,1.42704,0.41622,1.4865,10,-0.44,10.00967532,11.68704,-0.04378,11.687122,1.42704,0.41622,1.4865,10.26,-0.46,10.27030671
11/11/2020 16:30,11.54,-0.115,11.54057299,1.32,0.385,1.375,10.22,-0.5,10.23222361,11.78,-0.235,11.78234378,1.32,0.385,1.375,10.46,-0.62,10.47835865
11/11/2020 17:00,11.51792,-1.08144,11.56857786,1.29792,0.37856,1.352,10.22,-1.46,10.32375901,11.75792,0.50856,11.76891312,1.29792,0.37856,1.352,10.46,0.13,10.46080781
11/11/2020 17:30,11.47472,-3.83404,12.09830822,1.25472,0.36596,1.307,10.22,-4.2,11.04936197,11.71472,3.81596,12.32056068,1.25472,0.36596,1.307,10.46,3.45,11.01426802
11/11/2020 18:00,11.50688,-3.62466,12.06426324,1.28688,0.37534,1.3405,10.22,-4,10.97489863,11.74688,4.02534,12.41742936,1.28688,0.37534,1.3405,10.46,3.65,11.07854232
11/11/2020 18:30,11.69552,-3.43964,12.19082899,1.47552,0.43036,1.537,10.22,-3.87,10.92818832,11.89552,4.24036,12.62869942,1.47552,0.43036,1.537,10.42,3.81,11.09470594
11/11/2020 19:00,11.55824,-3.34968,12.03383846,1.33824,0.39032,1.394,10.22,-3.74,10.88283051,11.69824,4.40032,12.49846531,1.33824,0.39032,1.394,10.36,4.01,11.10899185
11/11/2020 19:30,11.39288,-1.12166,11.44796208,1.26288,0.36834,1.3155,10.13,-1.49,10.23899409,11.62288,2.15834,11.82158073,1.26288,0.36834,1.3155,10.36,1.79,10.51350084
11/11/2020 20:00,11.29224,0.57732,11.30698822,1.36224,0.39732,1.419,9.93,0.18,9.931631286,11.55224,0.57732,11.56665671,1.36224,0.39732,1.419,10.19,0.18,10.19158967
11/11/2020 20:30,11.21816,0.61988,11.23527325,1.50816,0.43988,1.571,9.71,0.18,9.71166824,11.44816,0.61988,11.46492994,1.50816,0.43988,1.571,9.94,0.18,9.941629645
11/11/2020 21:00,11.04776,0.79018,11.07598237,1.33776,0.39018,1.3935,9.71,0.4,9.718235437,11.27776,0.60018,11.2937189,1.33776,0.39018,1.3935,9.94,0.21,9.942218062
11/11/2020 21:30,10.67128,1.07454,10.72524373,1.42128,0.41454,1.4805,9.25,0.66,9.273516054,10.78128,0.60454,10.79821592,1.42128,0.41454,1.4805,9.36,0.19,9.36192822
11/11/2020 22:00,9.93064,1.30352,10.01582624,1.52064,0.44352,1.584,8.41,0.86,8.453857108,9.93064,0.74352,9.958435259,1.52064,0.44352,1.584,8.41,0.3,8.415349072
11/11/2020 22:30,9.29128,1.39704,9.395722686,1.60128,0.46704,1.668,7.69,0.93,7.746031242,9.27128,1.14704,9.34196626,1.60128,0.46704,1.668,7.67,0.68,7.700084415
11/11/2020 23:00,8.92896,-0.22072,8.931687634,1.60896,0.46928,1.676,7.32,-0.69,7.352448572,8.50896,3.08928,9.052405824,1.60896,0.46928,1.676,6.9,2.62,7.380677476
11/11/2020 23:30,8.34632,1.45726,8.472583092,1.39632,0.40726,1.4545,6.95,1.05,7.028869041,8.35632,1.44726,8.480721989,1.39632,0.40726,1.4545,6.96,1.04,7.037272199
12/11/2020 00:00,8.06304,1.42172,8.187423392,1.34304,0.39172,1.399,6.72,1.03,6.798477771,8.07304,1.41172,8.195543191,1.34304,0.39172,1.399,6.73,1.02,6.806856837
12/11/2020 00:30,8.19344,1.38642,8.309910917,1.63344,0.47642,1.7015,6.56,0.91,6.622816621,8.19344,1.37642,8.308248374,1.63344,0.47642,1.7015,6.56,0.9,6.621449992
12/11/2020 01:00,8.94904,1.31222,9.044735389,1.61904,0.47222,1.6865,7.33,0.84,7.377973977,8.95904,1.30222,9.053185884,1.61904,0.47222,1.6865,7.34,0.83,7.38677873
12/11/2020 01:30,9.2624,1.1157,9.329353689,1.3224,0.3857,1.3775,7.94,0.73,7.973487317,9.2924,1.0957,9.356775954,1.3224,0.3857,1.3775,7.97,0.71,8.001562347
12/11/2020 02:00,9.3972,1.0521,9.455912555,1.2072,0.3521,1.2575,8.19,0.7,8.219860096,9.4372,1.0321,9.493470085,1.2072,0.3521,1.2575,8.23,0.68,8.258044563
12/11/2020 02:30,8.75488,1.34434,8.857492526,1.69488,0.49434,1.7655,7.06,0.85,7.110984461,8.75488,1.32434,8.854479107,1.69488,0.49434,1.7655,7.06,0.83,7.108621526
12/11/2020 03:00,8.51976,1.43868,8.640376763,1.22976,0.35868,1.281,7.29,1.08,7.369565795,8.50976,1.27868,8.605291268,1.22976,0.35868,1.281,7.28,0.92,7.337901607
12/11/2020 03:30,8.48048,1.54264,8.619644958,1.14048,0.33264,1.188,7.34,1.21,7.439065802,8.42048,1.01264,8.481151054,1.14048,0.33264,1.188,7.28,0.68,7.311689271
12/11/2020 04:00,8.44768,1.46224,8.573298268,1.20768,0.35224,1.258,7.24,1.11,7.324595552,8.38768,0.93224,8.439327414,1.20768,0.35224,1.258,7.18,0.58,7.203388092
12/11/2020 04:30,8.18216,1.41688,8.303932273,1.29216,0.37688,1.346,6.89,1.04,6.968048507,8.11216,0.89688,8.161588914,1.29216,0.37688,1.346,6.82,0.52,6.839795319
12/11/2020 05:00,8.19848,1.39164,8.315752293,1.30848,0.38164,1.363,6.89,1.01,6.963634109,8.12848,0.87164,8.175080636,1.30848,0.38164,1.363,6.82,0.49,6.837579981
12/11/2020 05:30,8.39312,1.23716,8.483809769,1.77312,0.51716,1.847,6.62,0.72,6.65903897,8.38312,1.14716,8.461245594,1.77312,0.51716,1.847,6.61,0.63,6.639954819
12/11/2020 06:00,8.70816,1.16988,8.78639117,1.98816,0.57988,2.071,6.72,0.59,6.745850576,8.70816,1.15988,8.785065293,1.98816,0.57988,2.071,6.72,0.58,6.744983321
12/11/2020 06:30,9.61304,0.85922,9.651362445,1.40304,0.40922,1.4615,8.21,0.45,8.222323273,9.66304,0.84922,9.700284359,1.40304,0.40922,1.4615,8.26,0.44,8.271710827
12/11/2020 07:00,10.36696,0.83328,10.40039495,1.65696,0.48328,1.726,8.71,0.35,8.71702931,10.46696,0.82328,10.49928767,1.65696,0.48328,1.726,8.81,0.34,8.816558285
12/11/2020 07:30,11.01032,0.37676,11.01676425,1.36032,0.39676,1.417,9.65,-0.02,9.650020725,11.24032,0.33676,11.24536353,1.36032,0.39676,1.417,9.88,-0.06,9.880182185
12/11/2020 08:00,11.16888,-1.26616,11.24041999,1.41888,0.41384,1.478,9.75,-1.68,9.893679801,11.23888,1.16384,11.29897992,1.41888,0.41384,1.478,9.82,0.75,9.848598885
12/11/2020 08:30,11.45144,-3.64708,12.01818084,1.38144,0.40292,1.439,10.07,-4.05,10.85391174,11.32144,3.15292,11.75227247,1.38144,0.40292,1.439,9.94,2.75,10.3133942
12/11/2020 09:00,11.45008,-3.66206,12.02143982,1.57008,0.45794,1.6355,9.88,-4.12,10.70461583,11.17008,3.13794,11.60247192,1.57008,0.45794,1.6355,9.6,2.68,9.967065767
12/11/2020 09:30,11.71656,-3.51892,12.23358395,2.50656,0.73108,2.611,9.21,-4.25,10.14330321,11.01656,3.31108,11.50338407,2.50656,0.73108,2.611,8.51,2.58,8.892496837
12/11/2020 10:00,11.81208,-3.52856,12.32785341,2.54208,0.74144,2.648,9.27,-4.27,10.2061648,11.12208,3.32144,11.60743844,2.54208,0.74144,2.648,8.58,2.58,8.959508915
12/11/2020 10:30,11.63528,-3.65096,12.1946402,2.70528,0.78904,2.818,8.93,-4.44,9.972888248,10.81528,3.19904,11.27848121,2.70528,0.78904,2.818,8.11,2.41,8.460508259
12/11/2020 11:00,11.55752,-3.71364,12.13949713,2.62752,0.76636,2.737,8.93,-4.48,9.990760732,10.76752,3.12636,11.21220825,2.62752,0.76636,2.737,8.14,2.36,8.475210912
12/11/2020 11:30,11.7532,-3.7674,12.34224506,2.6832,0.7826,2.795,9.07,-4.55,10.14728535,10.9932,3.0626,11.41183443,2.6832,0.7826,2.795,8.31,2.28,8.617105082
12/11/2020 12:00,11.49232,-3.79724,12.10340657,1.79232,0.52276,1.867,9.7,-4.32,10.6184933,11.06232,3.02276,11.46786823,1.79232,0.52276,1.867,9.27,2.5,9.601192634
12/11/2020 12:30,11.80432,-3.73124,12.3799888,2.46432,0.71876,2.567,9.34,-4.45,10.3459219,11.17432,3.09876,11.59602264,2.46432,0.71876,2.567,8.71,2.38,9.029313374
12/11/2020 13:00,11.5428,-3.4196,12.03868332,3.0528,0.8904,3.18,8.49,-4.31,9.521354946,10.6628,3.4704,11.21333938,3.0528,0.8904,3.18,7.61,2.58,8.035452694
12/11/2020 13:30,11.56072,-3.54854,12.0930717,3.09072,0.90146,3.2195,8.47,-4.45,9.56783152,10.66072,3.36146,11.17811989,3.09072,0.90146,3.2195,7.57,2.46,7.959679642
12/11/2020 14:00,11.75944,-3.76808,12.34839488,2.50944,0.73192,2.614,9.25,-4.5,10.28652031,11.06944,3.12192,11.50125586,2.50944,0.73192,2.614,8.56,2.39,8.887389943
12/11/2020 14:30,11.61256,-3.80092,12.21877828,2.36256,0.68908,2.461,9.25,-4.49,10.28214958,10.92256,3.05908,11.34285182,2.36256,0.68908,2.461,8.56,2.37,8.882032425
12/11/2020 15:00,11.37568,-3.40876,11.8754259,1.85568,0.54124,1.933,9.52,-3.95,10.30693456,10.89568,2.87124,11.26764668,1.85568,0.54124,1.933,9.04,2.33,9.335443214
12/11/2020 15:30,11.05696,-0.14422,11.05790052,1.35696,0.39578,1.4135,9.7,-0.54,9.7150193,11.27696,-0.28422,11.28054112,1.35696,0.39578,1.4135,9.92,-0.68,9.943279137
12/11/2020 16:00,11.28608,-0.13906,11.28693667,1.30608,0.38094,1.3605,9.98,-0.52,9.993537912,11.53608,-0.38906,11.54263876,1.30608,0.38094,1.3605,10.23,-0.77,10.25893757
12/11/2020 16:30,11.38352,-0.47064,11.39324491,1.16352,0.33936,1.212,10.22,-0.81,10.25204858,11.63352,-0.49064,11.6438617,1.16352,0.33936,1.212,10.47,-0.83,10.50284723
12/11/2020 17:00,11.3456,-0.5517,11.35900578,1.1256,0.3283,1.1725,10.22,-0.88,10.25781653,11.5956,-0.6617,11.61446453,1.1256,0.3283,1.1725,10.47,-0.99,10.516701
12/11/2020 17:30,11.44544,-0.30258,11.44943891,1.22544,0.35742,1.2765,10.22,-0.66,10.24128898,11.69544,-0.32258,11.69988781,1.22544,0.35742,1.2765,10.47,-0.68,10.4920589
12/11/2020 18:00,11.57216,0.05438,11.57228777,1.35216,0.39438,1.4085,10.22,-0.34,10.22565401,11.82216,0.03438,11.82220999,1.35216,0.39438,1.4085,10.47,-0.36,10.47618728
12/11/2020 18:30,11.42096,0.10028,11.42140024,1.20096,0.35028,1.251,10.22,-0.25,10.22305727,11.67096,0.08028,11.6712361,1.20096,0.35028,1.251,10.47,-0.27,10.4734808
12/11/2020 19:00,11.38976,0.56118,11.40357645,1.16976,0.34118,1.2185,10.22,0.22,10.22236763,11.63976,0.52118,11.65142229,1.16976,0.34118,1.2185,10.47,0.18,10.47154716
12/11/2020 19:30,11.3608,0.6344,11.37849902,1.1808,0.3444,1.23,10.18,0.29,10.18412981,11.6008,0.6144,11.61705849,1.1808,0.3444,1.23,10.42,0.27,10.42349749
12/11/2020 20:00,11.16104,0.81322,11.19062736,1.21104,0.35322,1.2615,9.95,0.46,9.96062749,11.41104,0.70322,11.43268788,1.21104,0.35322,1.2615,10.2,0.35,10.20600314
12/11/2020 20:30,11.05688,0.61784,11.07412848,1.22688,0.35784,1.278,9.83,0.26,9.833437853,11.30688,0.59784,11.32267407,1.22688,0.35784,1.278,10.08,0.24,10.08285674
12/11/2020 21:00,10.80216,0.88438,10.83830193,1.35216,0.39438,1.4085,9.45,0.49,9.462695176,10.98216,0.70438,11.00472578,1.35216,0.39438,1.4085,9.63,0.31,9.634988324
12/11/2020 21:30,10.47144,1.13042,10.5322792,1.20144,0.35042,1.2515,9.27,0.78,9.302757656,10.58144,0.60042,10.59846105,1.20144,0.35042,1.2515,9.38,0.25,9.383330965
12/11/2020 22:00,9.92168,1.28924,10.00509239,1.23168,0.35924,1.283,8.69,0.93,8.739622417,9.94168,0.72924,9.968389649,1.23168,0.35924,1.283,8.71,0.37,8.717855241
12/11/2020 22:30,9.42824,1.44282,9.537999741,1.27824,0.37282,1.3315,8.15,1.07,8.219939173,9.39824,0.88282,9.439612611,1.27824,0.37282,1.3315,8.12,0.51,8.136000246
12/11/2020 23:00,8.95976,1.30618,9.054468811,1.28976,0.37618,1.3435,7.67,0.93,7.726176286,8.93976,1.00618,8.996205147,1.28976,0.37618,1.3435,7.65,0.63,7.675897342
12/11/2020 23:30,8.09544,1.12492,8.173224199,1.52544,0.44492,1.589,6.57,0.68,6.605096517,8.09544,1.07492,8.166492625,1.52544,0.44492,1.589,6.57,0.63,6.600136362
13/11/2020 00:00,7.99248,0.89614,8.042561995,1.39248,0.40614,1.4505,6.6,0.49,6.618164398,7.99248,0.88614,8.041453889,1.39248,0.40614,1.4505,6.6,0.48,6.617431526
13/11/2020 00:30,8.42944,0.83692,8.470885066,1.42944,0.41692,1.489,7,0.42,7.01258868,8.42944,0.82692,8.469902916,1.42944,0.41692,1.489,7,0.41,7.011996863
13/11/2020 01:00,9.2032,0.9351,9.250583887,1.4232,0.4151,1.4825,7.78,0.52,7.797358527,9.2232,0.9251,9.269478316,1.4232,0.4151,1.4825,7.8,0.51,7.816655295
13/11/2020 01:30,9.3628,0.9254,9.408421175,1.2528,0.3654,1.305,8.11,0.56,8.129311164,9.3928,0.9154,9.437300938,1.2528,0.3654,1.305,8.14,0.55,8.158559922
13/11/2020 02:00,9.17584,0.97712,9.227719285,1.63584,0.47712,1.704,7.54,0.5,7.556560064,9.18584,0.96712,9.23661072,1.63584,0.47712,1.704,7.55,0.49,7.565883954
13/11/2020 02:30,9.05488,0.99934,9.109859069,1.57488,0.45934,1.6405,7.48,0.54,7.499466648,9.06488,0.98934,9.118708409,1.57488,0.45934,1.6405,7.49,0.53,7.508728255
13/11/2020 03:00,8.78096,1.06778,8.84564371,1.74096,0.50778,1.8135,7.04,0.56,7.062237606,8.79096,1.05778,8.85437046,1.74096,0.50778,1.8135,7.05,0.55,7.071421356
13/11/2020 03:30,8.60672,1.01696,8.666593148,1.56672,0.45696,1.632,7.04,0.56,7.062237606,8.61672,0.98696,8.673059068,1.56672,0.45696,1.632,7.05,0.53,7.069893917
13/11/2020 04:00,8.3316,1.0388,8.396110052,1.6416,0.4788,1.71,6.69,0.56,6.713397054,8.3216,1.0088,8.382523725,1.6416,0.4788,1.71,6.68,0.53,6.700992464
13/11/2020 04:30,8.43568,0.97374,8.49169398,1.31568,0.38374,1.3705,7.12,0.59,7.144403404,8.43568,0.96374,8.490553094,1.31568,0.38374,1.3705,7.12,0.58,7.143584534
13/11/2020 05:00,10.40088,0.74484,10.42751607,1.25088,0.36484,1.303,9.15,0.38,9.157887311,10.56088,0.72484,10.58572527,1.25088,0.36484,1.303,9.31,0.36,9.316957658
13/11/2020 05:30,10.0228,0.6454,10.04355818,1.2528,0.3654,1.305,8.77,0.28,8.774468645,10.1528,0.6354,10.17266342,1.2528,0.3654,1.305,8.9,0.27,8.904094564
13/11/2020 06:00,8.73448,0.91464,8.782238166,1.76448,0.51464,1.838,6.97,0.4,6.981468327,8.74448,0.90464,8.791149185,1.76448,0.51464,1.838,6.98,0.39,6.990886925
13/11/2020 06:30,10.022,0.6085,10.04045598,1.332,0.3885,1.3875,8.69,0.22,8.692784364,10.112,0.5985,10.12969626,1.332,0.3885,1.3875,8.78,0.21,8.78251103
13/11/2020 07:00,10.31632,0.94976,10.35994703,1.33632,0.38976,1.392,8.98,0.56,8.997444082,10.42632,0.70976,10.45045013,1.33632,0.38976,1.392,9.09,0.32,9.095630819
13/11/2020 07:30,10.99128,0.50704,11.00296894,1.60128,0.46704,1.668,9.39,0.04,9.390085197,11.18128,0.44704,11.19021301,1.60128,0.46704,1.668,9.58,-0.02,9.580020877
13/11/2020 08:00,11.1624,0.1682,11.16366718,1.5024,0.4382,1.565,9.66,-0.27,9.663772555,11.3824,0.1482,11.38336475,1.5024,0.4382,1.565,9.88,-0.29,9.884255157
13/11/2020 08:30,11.11656,-0.00142,11.11656009,1.36656,0.39858,1.4235,9.75,-0.4,9.758201679,11.35656,-0.02142,11.3565802,1.36656,0.39858,1.4235,9.99,-0.42,9.998824931
13/11/2020 09:00,11.11128,-0.13296,11.11207549,1.36128,0.39704,1.418,9.75,-0.53,9.764394502,11.35128,-0.15296,11.35231053,1.36128,0.39704,1.418,9.99,-0.55,10.00512868
13/11/2020 09:30,11.2892,-0.0994,11.28963759,1.8192,0.5306,1.895,9.47,-0.63,9.490932515,11.4792,-0.1194,11.47982095,1.8192,0.5306,1.895,9.66,-0.65,9.681843833
