Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/11/2020 10:00,11.45944,-0.03558,11.45949524,2.44944,0.71442,2.5515,9.01,-0.75,9.04116143,11.58944,-0.06558,11.58962554,2.44944,0.71442,2.5515,9.14,-0.78,9.173221899
13/11/2020 10:30,11.27184,-0.15238,11.27286994,2.87184,0.83762,2.9915,8.4,-0.99,8.458138093,11.33184,-0.17238,11.33315105,2.87184,0.83762,2.9915,8.46,-1.01,8.520076291
13/11/2020 11:00,11.02088,-0.17766,11.02231187,2.99088,0.87234,3.1155,8.03,-1.05,8.098357858,11.05088,-0.19766,11.05264757,2.99088,0.87234,3.1155,8.06,-1.07,8.130713376
13/11/2020 11:30,11.35768,-0.28776,11.36132478,2.88768,0.84224,3.008,8.47,-1.13,8.545045348,11.40768,-0.31776,11.41210473,2.88768,0.84224,3.008,8.52,-1.16,8.598604538
13/11/2020 12:00,11.28528,-0.38846,11.29196377,2.88528,0.84154,3.0055,8.4,-1.23,8.489575961,11.33528,-0.40846,11.34263692,2.88528,0.84154,3.0055,8.45,-1.25,8.54195528
13/11/2020 12:30,11.10752,-0.30364,11.11166944,2.62752,0.76636,2.737,8.48,-1.07,8.54723932,11.16752,-0.32364,11.17220864,2.62752,0.76636,2.737,8.54,-1.09,8.609279877
13/11/2020 13:00,11.0176,-0.0857,11.0179333,2.0376,0.5943,2.1225,8.98,-0.68,9.0057093,11.1276,-0.1057,11.12810201,2.0376,0.5943,2.1225,9.09,-0.7,9.116912855
13/11/2020 13:30,11.2784,-0.1613,11.27955337,2.0184,0.5887,2.1025,9.26,-0.75,9.290322922,11.4384,-0.1913,11.43999957,2.0184,0.5887,2.1025,9.42,-0.78,9.45223783
13/11/2020 14:00,11.22952,-0.22764,11.23182707,1.85952,0.54236,1.937,9.37,-0.77,9.401584973,11.39952,-0.25764,11.40243108,1.85952,0.54236,1.937,9.54,-0.8,9.573484214
13/11/2020 14:30,11.16424,-0.22668,11.16654103,1.79424,0.52332,1.869,9.37,-0.75,9.399968085,11.33424,-0.24668,11.33692407,1.79424,0.52332,1.869,9.54,-0.77,9.571023979
13/11/2020 15:00,11.01072,-0.17604,11.01212718,1.35072,0.39396,1.407,9.66,-0.57,9.676802158,11.23072,-0.20604,11.23260986,1.35072,0.39396,1.407,9.88,-0.6,9.898201857
13/11/2020 15:30,10.94544,-0.04258,10.94552282,1.22544,0.35742,1.2765,9.72,-0.4,9.728226971,11.15544,-0.06258,11.15561553,1.22544,0.35742,1.2765,9.93,-0.42,9.938878206
13/11/2020 16:00,11.02816,0.01988,11.02817792,1.26816,0.36988,1.321,9.76,-0.35,9.766273598,11.25816,-0.00012,11.25816,1.26816,0.36988,1.321,9.99,-0.37,9.996849504
13/11/2020 16:30,11.27408,-0.07506,11.27432986,1.11408,0.32494,1.1605,10.16,-0.4,10.16787097,11.52408,-0.12506,11.52475856,1.11408,0.32494,1.1605,10.41,-0.45,10.41972169
13/11/2020 17:00,11.504,-0.0255,11.50402826,1.284,0.3745,1.3375,10.22,-0.4,10.22782479,11.754,-0.3955,11.76065203,1.284,0.3745,1.3375,10.47,-0.77,10.49827605
13/11/2020 17:30,11.57984,0.57662,11.59418755,1.35984,0.39662,1.4165,10.22,0.18,10.221585,11.82984,-0.26338,11.83277159,1.35984,0.39662,1.4165,10.47,-0.66,10.49078167
13/11/2020 18:00,11.30576,0.60668,11.32202587,1.08576,0.31668,1.131,10.22,0.29,10.22411365,11.55576,-0.15332,11.55677707,1.08576,0.31668,1.131,10.47,-0.47,10.48054388
13/11/2020 18:30,11.30768,0.69724,11.32915578,1.08768,0.31724,1.133,10.22,0.38,10.22706214,11.55768,-0.06276,11.5578504,1.08768,0.31724,1.133,10.47,-0.38,10.47689362
13/11/2020 19:00,11.3768,0.7774,11.40332973,1.1568,0.3374,1.205,10.22,0.44,10.22946724,11.5968,0.0074,11.59680236,1.1568,0.3374,1.205,10.44,-0.33,10.44521422
13/11/2020 19:30,11.2648,0.8214,11.29470748,1.2048,0.3514,1.255,10.06,0.47,10.07097314,11.5048,0.0514,11.50491482,1.2048,0.3514,1.255,10.3,-0.3,10.30436801
13/11/2020 20:00,11.03928,0.32354,11.04402015,1.10928,0.32354,1.1555,9.93,0,9.93,11.28928,0.32354,11.29391522,1.10928,0.32354,1.1555,10.18,0,10.18
13/11/2020 20:30,10.92336,0.74348,10.94863262,1.14336,0.33348,1.191,9.78,0.41,9.788590297,11.14336,0.14348,11.14428367,1.14336,0.33348,1.191,10,-0.19,10.00180484
13/11/2020 21:00,10.634,0.897,10.67176485,1.224,0.357,1.275,9.41,0.54,9.42548142,10.774,0.357,10.77991303,1.224,0.357,1.275,9.55,0,9.55
13/11/2020 21:30,10.27104,0.97572,10.31728124,1.15104,0.33572,1.199,9.12,0.64,9.142428561,10.37104,0.79572,10.40152109,1.15104,0.33572,1.199,9.22,0.46,9.231467922
13/11/2020 22:00,9.84448,0.19464,9.846403973,1.52448,0.44464,1.588,8.32,-0.25,8.323755162,9.66448,2.13464,9.897416916,1.52448,0.44464,1.588,8.14,1.69,8.313585268
13/11/2020 22:30,9.60008,-2.88206,10.023363,1.33008,0.38794,1.3855,8.27,-3.27,8.893019735,8.76008,4.76794,9.973577766,1.33008,0.38794,1.3855,7.43,4.38,8.624923188
13/11/2020 23:00,9.08344,-1.57858,9.219587683,1.27344,0.37142,1.3265,7.81,-1.95,8.04975776,8.49344,3.65142,9.24507388,1.27344,0.37142,1.3265,7.22,3.28,7.930119797
13/11/2020 23:30,8.1588,1.3384,8.267849297,1.2288,0.3584,1.28,6.93,0.98,6.998949921,8.0888,0.8984,8.138538444,1.2288,0.3584,1.28,6.86,0.54,6.881220822
14/11/2020 00:00,8.09288,1.40084,8.213224665,1.20288,0.35084,1.253,6.89,1.05,6.969548048,8.01288,0.87084,8.060062543,1.20288,0.35084,1.253,6.81,0.52,6.829824302
14/11/2020 00:30,8.35808,1.29444,8.457722873,1.07808,0.31444,1.123,7.28,0.98,7.345665389,8.28808,0.77444,8.324183287,1.07808,0.31444,1.123,7.21,0.46,7.224659162
14/11/2020 01:00,9.24968,1.20574,9.327935948,0.97968,0.28574,1.0205,8.27,0.92,8.321015563,9.21968,0.67574,9.244410411,0.97968,0.28574,1.0205,8.24,0.39,8.249224206
14/11/2020 01:30,9.19552,1.31536,9.289120518,1.35552,0.39536,1.412,7.84,0.92,7.893795032,9.13552,0.78536,9.16921567,1.35552,0.39536,1.412,7.78,0.39,7.789768931
14/11/2020 02:00,9.14104,1.19072,9.218265911,1.03104,0.30072,1.074,8.11,0.89,8.15868862,9.10104,0.67072,9.125721582,1.03104,0.30072,1.074,8.07,0.37,8.078477579
14/11/2020 02:30,9.03552,1.23286,9.119241495,1.17552,0.34286,1.2245,7.86,0.89,7.910227557,8.97552,0.71286,9.003784129,1.17552,0.34286,1.2245,7.8,0.37,7.80877071
14/11/2020 03:00,9.08032,1.28176,9.170339143,1.00032,0.29176,1.042,8.08,0.99,8.140423822,9.03032,0.74176,9.06073326,1.00032,0.29176,1.042,8.03,0.45,8.042599082
14/11/2020 03:30,8.50048,1.31514,8.601613421,1.08048,0.31514,1.1255,7.42,1,7.487082209,8.43048,0.78514,8.466961548,1.08048,0.31514,1.1255,7.35,0.47,7.365011881
14/11/2020 04:00,8.29376,1.09318,8.365494453,1.07376,0.31318,1.1185,7.22,0.78,7.262010741,8.29376,1.03318,8.357865508,1.07376,0.31318,1.1185,7.22,0.72,7.255811464
14/11/2020 04:30,7.96152,1.07586,8.033882962,1.15152,0.33586,1.1995,6.81,0.74,6.850087591,7.95152,1.05586,8.021316017,1.15152,0.33586,1.1995,6.8,0.72,6.838011407
14/11/2020 05:00,8.0352,1.0536,8.103981244,1.0752,0.3136,1.12,6.96,0.74,6.999228529,8.0252,1.0336,8.091487132,1.0752,0.3136,1.12,6.95,0.72,6.987195432
14/11/2020 05:30,8.334,1.1095,8.407529141,1.164,0.3395,1.2125,7.17,0.77,7.211227357,8.324,1.0995,8.396301343,1.164,0.3395,1.2125,7.16,0.76,7.200222219
14/11/2020 06:00,7.99808,1.04194,8.065663187,1.13808,0.33194,1.1855,6.86,0.71,6.896644111,7.98808,1.03194,8.054459774,1.13808,0.33194,1.1855,6.85,0.7,6.885673533
14/11/2020 06:30,8.61752,1.16636,8.696093755,1.18752,0.34636,1.237,7.43,0.82,7.475112039,8.57752,0.88636,8.623194501,1.18752,0.34636,1.237,7.39,0.54,7.409703098
14/11/2020 07:00,9.2184,0.9987,9.272340603,1.2984,0.3787,1.3525,7.92,0.62,7.944230611,9.2384,0.9187,9.283967053,1.2984,0.3787,1.3525,7.94,0.54,7.958341536
14/11/2020 07:30,9.45608,0.88594,9.497491177,1.42608,0.41594,1.4855,8.03,0.47,8.04374291,9.47608,0.87594,9.5164785,1.42608,0.41594,1.4855,8.05,0.46,8.063132146
14/11/2020 08:00,9.72912,0.78766,9.760952016,1.32912,0.38766,1.3845,8.4,0.4,8.409518417,9.77912,0.76766,9.809204343,1.32912,0.38766,1.3845,8.45,0.38,8.458540063
14/11/2020 08:30,10.19648,0.71314,10.22138802,1.17648,0.34314,1.2255,9.02,0.37,9.027585502,10.31648,0.69314,10.339739,1.17648,0.34314,1.2255,9.14,0.35,9.146698858
14/11/2020 09:00,10.36736,0.63298,10.38666535,1.34736,0.39298,1.4035,9.02,0.24,9.02319234,10.48736,0.62298,10.50584713,1.34736,0.39298,1.4035,9.14,0.23,9.142893415
14/11/2020 09:30,10.67328,0.66554,10.69400998,1.49328,0.43554,1.5555,9.18,0.23,9.182880812,10.82328,0.64554,10.84251409,1.49328,0.43554,1.5555,9.33,0.21,9.332363045
14/11/2020 10:00,10.81528,0.49904,10.82678726,1.50528,0.43904,1.568,9.31,0.06,9.310193338,10.98528,0.26904,10.98857403,1.50528,0.43904,1.568,9.48,-0.17,9.481524139
14/11/2020 10:30,11.19776,-3.52482,11.73942865,1.45776,0.42518,1.5185,9.74,-3.95,10.51047573,10.89776,3.98518,11.60356982,1.45776,0.42518,1.5185,9.44,3.56,10.08896427
14/11/2020 11:00,11.14064,-1.85148,11.29344225,1.40064,0.40852,1.459,9.74,-2.26,9.998759923,11.11064,2.23852,11.33390017,1.40064,0.40852,1.459,9.71,1.83,9.880941251
14/11/2020 11:30,11.20976,0.52118,11.22186918,1.64976,0.48118,1.7185,9.56,0.04,9.560083682,11.40976,0.09118,11.41012432,1.64976,0.48118,1.7185,9.76,-0.39,9.7677889
14/11/2020 12:00,11.18288,0.64334,11.20137007,1.62288,0.47334,1.6905,9.56,0.17,9.561511387,11.41288,0.63334,11.4304396,1.62288,0.47334,1.6905,9.79,0.16,9.791307369
14/11/2020 12:30,11.28784,0.68562,11.30864301,1.76784,0.51562,1.8415,9.52,0.17,9.521517736,11.48784,0.67562,11.50769005,1.76784,0.51562,1.8415,9.72,0.16,9.721316783
14/11/2020 13:00,11.2176,0.5818,11.23267737,1.3776,0.4018,1.435,9.84,0.18,9.841646204,11.4676,0.5818,11.48234911,1.3776,0.4018,1.435,10.09,0.18,10.09160542
14/11/2020 13:30,11.17808,0.61694,11.19509211,1.49808,0.43694,1.5605,9.68,0.18,9.681673409,11.41808,0.61694,11.43473506,1.49808,0.43694,1.5605,9.92,0.18,9.92163293
14/11/2020 14:00,11.16448,0.60964,11.1811124,1.40448,0.40964,1.463,9.76,0.2,9.762048965,11.40448,0.60964,11.42076289,1.40448,0.40964,1.463,10,0.2,10.0019998
14/11/2020 14:30,10.88736,0.59798,10.90376943,1.46736,0.42798,1.5285,9.42,0.17,9.421533845,11.07736,0.59798,11.09348839,1.46736,0.42798,1.5285,9.61,0.17,9.611503524
14/11/2020 15:00,10.936,0.7205,10.95970877,1.476,0.4305,1.5375,9.46,0.29,9.464443988,11.136,0.7105,11.15864267,1.476,0.4305,1.5375,9.66,0.28,9.664057119
14/11/2020 15:30,10.96776,0.81018,10.99764298,1.33776,0.39018,1.3935,9.63,0.42,9.639154527,11.19776,0.80018,11.2263136,1.33776,0.39018,1.3935,9.86,0.41,9.868520659
14/11/2020 16:00,11.0388,0.8009,11.06781578,1.4088,0.4109,1.4675,9.63,0.39,9.637893961,11.2688,0.7809,11.29582481,1.4088,0.4109,1.4675,9.86,0.37,9.866939748
14/11/2020 16:30,11.3604,0.7472,11.38494603,1.4304,0.4172,1.49,9.93,0.33,9.935481871,11.6104,0.7372,11.63378064,1.4304,0.4172,1.49,10.18,0.32,10.18502823
14/11/2020 17:00,11.59256,0.75658,11.61722259,1.46256,0.42658,1.5235,10.13,0.33,10.1353737,11.84256,0.70658,11.86362013,1.46256,0.42658,1.5235,10.38,0.28,10.38377581
14/11/2020 17:30,11.62552,0.84286,11.65603398,1.41552,0.41286,1.4745,10.21,0.43,10.21905084,11.87552,0.24286,11.87800304,1.41552,0.41286,1.4745,10.46,-0.17,10.46138136
14/11/2020 18:00,11.69608,0.86344,11.72790757,1.48608,0.43344,1.548,10.21,0.43,10.21905084,11.94608,0.23344,11.94836062,1.48608,0.43344,1.548,10.46,-0.2,10.46191187
14/11/2020 18:30,11.5996,1.0328,11.64548823,1.4496,0.4228,1.51,10.15,0.61,10.16831353,11.8496,0.5928,11.86441874,1.4496,0.4228,1.51,10.4,0.17,10.40138933
14/11/2020 19:00,11.5,1.145,11.55686052,1.56,0.455,1.625,9.94,0.69,9.963919911,11.73,0.625,11.74663888,1.56,0.455,1.625,10.17,0.17,10.17142075
14/11/2020 19:30,11.2288,1.1459,11.28711816,1.5288,0.4459,1.5925,9.7,0.7,9.725224933,11.4388,0.7059,11.46056021,1.5288,0.4459,1.5925,9.91,0.26,9.91341011
14/11/2020 20:00,10.90736,0.96298,10.94978688,1.34736,0.39298,1.4035,9.56,0.57,9.576977603,11.11736,0.94298,11.15728034,1.34736,0.39298,1.4035,9.77,0.55,9.785468819
14/11/2020 20:30,10.74968,0.95824,10.79230485,1.39968,0.40824,1.458,9.35,0.55,9.366162501,10.93968,0.93824,10.97984029,1.39968,0.40824,1.458,9.54,0.53,9.55471088
14/11/2020 21:00,10.69216,-0.39062,10.69929294,1.47216,0.42938,1.5335,9.22,-0.82,9.256392386,10.59216,2.48938,10.88075669,1.47216,0.42938,1.5335,9.12,2.06,9.349759355
14/11/2020 21:30,10.4712,-2.8059,10.84062287,1.3512,0.3941,1.4075,9.12,-3.2,9.665112519,9.7812,4.7241,10.8622739,1.3512,0.3941,1.4075,8.43,4.33,9.477014298
14/11/2020 22:00,10.1308,-2.8031,10.51144511,1.3608,0.3969,1.4175,8.77,-3.2,9.335571755,9.3708,4.7869,10.52265671,1.3608,0.3969,1.4175,8.01,4.39,9.134122837
14/11/2020 22:30,9.47344,-2.66858,9.842122975,1.51344,0.44142,1.5765,7.96,-3.11,8.545975661,8.61344,4.95142,9.935185386,1.51344,0.44142,1.5765,7.1,4.51,8.411307865
14/11/2020 23:00,8.958,-0.6535,8.981805289,1.188,0.3465,1.2375,7.77,-1,7.834085779,8.558,2.9165,9.04131275,1.188,0.3465,1.2375,7.37,2.57,7.805241828
14/11/2020 23:30,8.02232,1.57776,8.175998092,1.43232,0.41776,1.492,6.59,1.16,6.691315267,7.95232,1.05776,8.022359354,1.43232,0.41776,1.492,6.52,0.64,6.551335742
15/11/2020 00:00,8.02616,1.55888,8.176145253,1.19616,0.34888,1.246,6.83,1.21,6.936353509,7.95616,1.02888,8.02241086,1.19616,0.34888,1.246,6.76,0.68,6.794115101
15/11/2020 00:30,8.28544,1.47492,8.41569397,1.28544,0.37492,1.339,7,1.1,7.085901495,8.22544,0.95492,8.280684477,1.28544,0.37492,1.339,6.94,0.58,6.964194139
15/11/2020 01:00,8.95896,1.42678,9.07186119,1.42896,0.41678,1.4885,7.53,1.01,7.597433777,8.90896,0.90678,8.954988456,1.42896,0.41678,1.4885,7.48,0.49,7.496032284
15/11/2020 01:30,9.3812,1.3441,9.476999433,1.3512,0.3941,1.4075,8.03,0.95,8.086000247,9.3512,0.8241,9.387442796,1.3512,0.3941,1.4075,8,0.43,8.011547915
15/11/2020 02:00,9.14744,1.37092,9.249598921,1.23744,0.36092,1.289,7.91,1.01,7.974220965,9.10744,0.84092,9.146180066,1.23744,0.36092,1.289,7.87,0.48,7.884624278
15/11/2020 02:30,8.7564,1.5027,8.884404777,1.5864,0.4627,1.6525,7.17,1.04,7.245032781,8.6964,0.9827,8.751746811,1.5864,0.4627,1.6525,7.11,0.52,7.128990111
15/11/2020 03:00,8.53464,1.42802,8.65328383,1.36464,0.39802,1.4215,7.17,1.03,7.243604075,8.47464,0.89802,8.522086778,1.36464,0.39802,1.4215,7.11,0.5,7.12755919
15/11/2020 03:30,8.23296,1.53628,8.375069349,1.63296,0.47628,1.701,6.6,1.06,6.684579269,8.15296,1.00628,8.214825391,1.63296,0.47628,1.701,6.52,0.53,6.541505943
15/11/2020 04:00,7.87376,1.48068,8.011773199,1.37376,0.40068,1.431,6.5,1.08,6.589112232,7.79376,0.95068,7.851527711,1.37376,0.40068,1.431,6.42,0.55,6.443516121
15/11/2020 04:30,7.78568,1.61624,7.951669309,1.73568,0.50624,1.808,6.05,1.11,6.150983661,7.70568,1.09624,7.783267078,1.73568,0.50624,1.808,5.97,0.59,5.999083263
15/11/2020 05:00,7.58448,1.63214,7.758106589,1.58448,0.46214,1.6505,6,1.17,6.113010715,7.50448,1.10214,7.584980728,1.58448,0.46214,1.6505,5.92,0.64,5.954494101
15/11/2020 05:30,7.78976,1.22118,7.884899584,1.16976,0.34118,1.2185,6.62,0.88,6.678233299,7.76976,1.05118,7.840545252,1.16976,0.34118,1.2185,6.6,0.71,6.638079542
15/11/2020 06:00,7.75552,1.34536,7.871345755,1.35552,0.39536,1.412,6.4,0.95,6.470123646,7.68552,0.65536,7.713411334,1.35552,0.39536,1.412,6.33,0.26,6.335337402
15/11/2020 06:30,8.37392,1.23156,8.46399883,1.27392,0.37156,1.327,7.1,0.86,7.151894854,8.32392,0.55156,8.342173734,1.27392,0.37156,1.327,7.05,0.18,7.052297498
15/11/2020 07:00,8.67464,1.19302,8.7562935,1.24464,0.36302,1.2965,7.43,0.83,7.47621562,8.62464,0.54302,8.64171776,1.24464,0.36302,1.2965,7.38,0.18,7.382194796
15/11/2020 07:30,8.96752,1.15886,9.042088888,1.36752,0.39886,1.4245,7.6,0.76,7.637905472,8.92752,0.56886,8.94562547,1.36752,0.39886,1.4245,7.56,0.17,7.561911134
15/11/2020 08:00,8.82968,1.15324,8.904673571,1.51968,0.44324,1.583,7.31,0.71,7.344399227,8.77968,0.61324,8.801070628,1.51968,0.44324,1.583,7.26,0.17,7.261990085
15/11/2020 08:30,9.18096,1.27278,9.268764505,1.38096,0.40278,1.4385,7.8,0.87,7.848369257,9.15096,0.60278,9.170791277,1.38096,0.40278,1.4385,7.77,0.2,7.772573576
15/11/2020 09:00,9.72112,1.20616,9.795662101,1.70112,0.49616,1.772,8.02,0.71,8.051366344,9.71112,0.81616,9.745356269,1.70112,0.49616,1.772,8.01,0.32,8.016389462
15/11/2020 09:30,10.31936,1.07648,10.37535542,1.35936,0.39648,1.416,8.96,0.68,8.985766523,10.38936,0.59648,10.40646864,1.35936,0.39648,1.416,9.03,0.2,9.032214568
15/11/2020 10:00,10.82712,0.75916,10.8537022,1.43712,0.41916,1.497,9.39,0.34,9.396153468,11.01712,0.66916,11.03742308,1.43712,0.41916,1.497,9.58,0.25,9.583261449
15/11/2020 10:30,11.1508,0.6519,11.16983949,1.4808,0.4319,1.5425,9.67,0.22,9.672502262,11.3808,0.6419,11.39888785,1.4808,0.4319,1.5425,9.9,0.21,9.902227022
15/11/2020 11:00,11.0692,0.6606,11.08889449,1.5792,0.4606,1.645,9.49,0.2,9.492107248,11.2792,0.6706,11.29911753,1.5792,0.4606,1.645,9.7,0.21,9.70227293
15/11/2020 11:30,10.95528,0.71904,10.97885142,2.94528,0.85904,3.068,8.01,-0.14,8.011223377,10.98528,0.69904,11.00749897,2.94528,0.85904,3.068,8.04,-0.16,8.041591882
15/11/2020 12:00,11.0588,0.6859,11.08005037,2.9688,0.8659,3.0925,8.09,-0.18,8.092002224,11.0988,0.6659,11.11875822,2.9688,0.8659,3.0925,8.13,-0.2,8.132459653
15/11/2020 12:30,11.008,0.684,11.02923025,3.168,0.924,3.3,7.84,-0.24,7.843672609,11.048,0.674,11.0685401,3.168,0.924,3.3,7.88,-0.25,7.883964739
15/11/2020 13:00,11.03664,0.51152,11.04848746,2.57664,0.75152,2.684,8.46,-0.24,8.463403571,11.11664,0.50152,11.12794712,2.57664,0.75152,2.684,8.54,-0.25,8.543658467
15/11/2020 13:30,11.15192,0.41056,11.15947486,2.16192,0.63056,2.252,8.99,-0.22,8.992691477,11.28192,0.41056,11.28938787,2.16192,0.63056,2.252,9.12,-0.22,9.122653123
15/11/2020 14:00,11.14808,0.67944,11.16876566,1.67808,0.48944,1.748,9.47,0.19,9.471905827,11.34808,0.66944,11.36780848,1.67808,0.48944,1.748,9.67,0.18,9.671675139
15/11/2020 14:30,11.25008,0.75294,11.27524805,1.93008,0.56294,2.0105,9.32,0.19,9.321936494,11.43008,0.74294,11.45419961,1.93008,0.56294,2.0105,9.5,0.18,9.50170511
15/11/2020 15:00,11.12864,0.80002,11.15735902,1.98864,0.58002,2.0715,9.14,0.22,9.142647319,11.26864,0.79002,11.29629935,1.98864,0.58002,2.0715,9.28,0.21,9.282375773
15/11/2020 15:30,11.17632,0.78226,11.20366277,1.51632,0.44226,1.5795,9.66,0.34,9.665981585,11.40632,0.77226,11.43243288,1.51632,0.44226,1.5795,9.89,0.33,9.89550403
15/11/2020 16:00,11.436,0.3105,11.44021443,1.476,0.4305,1.5375,9.96,-0.12,9.960722865,11.666,1.0305,11.71142546,1.476,0.4305,1.5375,10.19,0.6,10.20764909
15/11/2020 16:30,11.67064,-2.11398,11.86055435,1.46064,0.42602,1.5215,10.21,-2.54,10.5212024,11.74064,3.09602,12.14199191,1.46064,0.42602,1.5215,10.28,2.67,10.6210781
15/11/2020 17:00,11.55928,0.66354,11.57830901,1.34928,0.39354,1.4055,10.21,0.27,10.21356941,11.81928,0.10354,11.81973351,1.34928,0.39354,1.4055,10.47,-0.29,10.47401547
15/11/2020 17:30,11.4892,0.6431,11.50718446,1.2792,0.3731,1.3325,10.21,0.27,10.21356941,11.7492,0.0731,11.7494274,1.2792,0.3731,1.3325,10.47,-0.3,10.47429711
15/11/2020 18:00,11.46472,0.66596,11.48404578,1.25472,0.36596,1.307,10.21,0.3,10.21440649,11.72472,0.08596,11.7250351,1.25472,0.36596,1.307,10.47,-0.28,10.47374336
15/11/2020 18:30,11.66824,0.88532,11.70177833,1.45824,0.42532,1.519,10.21,0.46,10.22035714,11.92824,0.25532,11.93097221,1.45824,0.42532,1.519,10.47,-0.17,10.47138004
15/11/2020 19:00,11.56264,1.00452,11.60619249,1.35264,0.39452,1.409,10.21,0.61,10.2282061,11.78264,0.56452,11.79615565,1.35264,0.39452,1.409,10.43,0.17,10.43138533
15/11/2020 19:30,11.31,0.9775,11.35216306,1.26,0.3675,1.3125,10.05,0.61,10.06849542,11.56,0.5375,11.5724892,1.26,0.3675,1.3125,10.3,0.17,10.30140282
15/11/2020 20:00,11.25608,0.95094,11.2961774,1.30608,0.38094,1.3605,9.95,0.57,9.96631326,11.51608,0.90094,11.55126796,1.30608,0.38094,1.3605,10.21,0.52,10.22323334
15/11/2020 20:30,11.11984,0.92162,11.15796689,1.47984,0.43162,1.5415,9.64,0.49,9.652445286,11.34984,0.91162,11.38639184,1.47984,0.43162,1.5415,9.87,0.48,9.881664839
15/11/2020 21:00,10.91432,0.99626,10.95969503,1.32432,0.38626,1.3795,9.59,0.61,9.609380833,11.13432,0.97626,11.17703742,1.32432,0.38626,1.3795,9.81,0.59,9.827726085
15/11/2020 21:30,10.55568,1.06124,10.608893,1.37568,0.40124,1.433,9.18,0.66,9.20369491,10.70568,1.04124,10.75619659,1.37568,0.40124,1.433,9.33,0.64,9.351924936
15/11/2020 22:00,9.98536,1.13698,10.04988248,1.63536,0.47698,1.7035,8.35,0.66,8.376043219,10.03536,1.13698,10.09956305,1.63536,0.47698,1.7035,8.4,0.66,8.425888677
15/11/2020 22:30,9.408,1.084,9.470243925,1.488,0.434,1.55,7.92,0.65,7.946628216,9.438,1.064,9.497786058,1.488,0.434,1.55,7.95,0.63,7.974923197
15/11/2020 23:00,8.81664,1.18902,8.896454881,1.67664,0.48902,1.7465,7.14,0.7,7.174231666,8.82664,1.16902,8.903717283,1.67664,0.48902,1.7465,7.15,0.68,7.182262875
15/11/2020 23:30,8.58528,1.16654,8.664170373,1.32528,0.38654,1.3805,7.26,0.78,7.301780605,8.59528,1.14654,8.671412356,1.32528,0.38654,1.3805,7.27,0.76,7.309616953
16/11/2020 00:00,8.582,-1.449,8.703466264,1.272,0.371,1.325,7.31,-1.82,7.533160028,7.942,4.181,8.975306401,1.272,0.371,1.325,6.67,3.81,7.681471213
16/11/2020 00:30,8.81992,-2.47294,9.160044817,1.42992,0.41706,1.4895,7.39,-2.89,7.934998425,7.93992,5.18706,9.484087782,1.42992,0.41706,1.4895,6.51,4.77,8.070501843
16/11/2020 01:00,9.59384,-2.57138,9.93245997,1.26384,0.36862,1.3165,8.33,-2.94,8.833600625,8.75384,5.08862,10.12540213,1.26384,0.36862,1.3165,7.49,4.72,8.853163276
16/11/2020 01:30,9.74296,-2.51622,10.06263547,1.45296,0.42378,1.5135,8.29,-2.94,8.795891086,8.90296,5.12378,10.27208928,1.45296,0.42378,1.5135,7.45,4.7,8.808660511
16/11/2020 02:00,9.97256,-2.64342,10.31695799,1.22256,0.35658,1.2735,8.75,-3,9.25,9.19256,5.02658,10.47710198,1.22256,0.35658,1.2735,7.97,4.67,9.237413058
16/11/2020 02:30,9.57008,-2.50956,9.89365062,1.51008,0.44044,1.573,8.06,-2.95,8.582895782,8.71008,5.14044,10.11383295,1.51008,0.44044,1.573,7.2,4.7,8.598255637
16/11/2020 03:00,9.3896,-2.5322,9.725051414,1.3296,0.3878,1.385,8.06,-2.92,8.572630868,8.5296,5.1278,9.952306718,1.3296,0.3878,1.385,7.2,4.74,8.620185613
16/11/2020 03:30,9.14032,-2.42324,9.456084909,1.84032,0.53676,1.917,7.3,-2.96,7.877283796,8.26032,5.23676,9.780416239,1.84032,0.53676,1.917,6.42,4.7,7.956531908
16/11/2020 04:00,8.89856,-2.48292,9.23846642,1.49856,0.43708,1.561,7.4,-2.92,7.95527498,8.01856,5.18708,9.550031592,1.49856,0.43708,1.561,6.52,4.75,8.066777547
16/11/2020 04:30,8.7756,-2.5042,9.125906695,1.6656,0.4858,1.735,7.11,-2.99,7.713118695,7.8956,5.1458,9.424423431,1.6656,0.4858,1.735,6.23,4.66,7.780006427
16/11/2020 05:00,8.39664,-2.36098,8.7222583,1.67664,0.48902,1.7465,6.72,-2.85,7.299376686,7.52664,5.29902,9.204885803,1.67664,0.48902,1.7465,5.85,4.81,7.573546065
16/11/2020 05:30,8.17288,0.81334,8.213250845,1.14288,0.33334,1.1905,7.03,0.48,7.046367859,8.02288,2.18334,8.314660369,1.14288,0.33334,1.1905,6.88,1.85,7.124387693
16/11/2020 06:00,8.23992,1.51956,8.378862942,1.36992,0.39956,1.427,6.87,1.12,6.960696804,8.24992,1.50956,8.386891641,1.36992,0.39956,1.427,6.88,1.11,6.968966925
16/11/2020 06:30,9.6448,0.9589,9.692350399,1.2648,0.3689,1.3175,8.38,0.59,8.400744015,9.6948,0.9389,9.740158122,1.2648,0.3689,1.3175,8.43,0.57,8.449248487
16/11/2020 07:00,10.48848,0.68164,10.51060635,1.30848,0.38164,1.363,9.18,0.3,9.184900653,10.63848,0.67164,10.65966027,1.30848,0.38164,1.363,9.33,0.29,9.334505879
16/11/2020 07:30,11.18984,-3.55588,11.74124362,1.41984,0.41412,1.479,9.77,-3.97,10.54579537,11.17984,3.79412,11.80610728,1.41984,0.41412,1.479,9.76,3.38,10.32869789
16/11/2020 08:00,11.41872,-1.14954,11.47643711,1.57872,0.46046,1.6445,9.84,-1.61,9.970842492,11.49872,0.84046,11.52939437,1.57872,0.46046,1.6445,9.92,0.38,9.927275558
16/11/2020 08:30,11.49024,-0.54618,11.50321381,1.59024,0.46382,1.6565,9.9,-1.01,9.951386838,11.74024,-0.56618,11.75388425,1.59024,0.46382,1.6565,10.15,-1.03,10.20212723
16/11/2020 09:00,11.47136,-0.61502,11.48783486,1.49136,0.43498,1.5535,9.98,-1.05,10.03508346,11.73136,-0.63502,11.74853429,1.49136,0.43498,1.5535,10.24,-1.07,10.29575155
16/11/2020 09:30,11.49184,-0.51738,11.50348072,1.55184,0.45262,1.6165,9.94,-0.97,9.98721683,11.74184,-0.53738,11.7541305,1.55184,0.45262,1.6165,10.19,-0.99,10.23797832
16/11/2020 10:00,11.49048,-0.58986,11.50561017,1.44048,0.42014,1.5005,10.05,-1.01,10.10062374,11.74048,-0.60986,11.75630894,1.44048,0.42014,1.5005,10.3,-1.03,10.35137189
16/11/2020 10:30,11.54232,-0.63724,11.55989731,1.55232,0.45276,1.617,9.99,-1.09,10.04928853,11.79232,-0.65724,11.8106213,1.55232,0.45276,1.617,10.24,-1.11,10.29998544
16/11/2020 11:00,10.64704,-0.67378,10.66833821,1.42704,0.41622,1.4865,9.22,-1.09,9.284207021,10.79704,-0.69378,10.81930698,1.42704,0.41622,1.4865,9.37,-1.11,9.435518004
16/11/2020 11:30,10.29848,-0.56836,10.31415161,1.54848,0.45164,1.613,8.75,-1.02,8.809250819,10.37848,-0.58836,10.3951438,1.54848,0.45164,1.613,8.83,-1.04,8.89103481
16/11/2020 12:00,10.34128,-0.58546,10.35783932,1.66128,0.48454,1.7305,8.68,-1.07,8.745701801,10.41128,-0.60546,10.42887017,1.66128,0.48454,1.7305,8.75,-1.09,8.817630067
16/11/2020 12:30,10.58616,-0.73362,10.61154946,1.49616,0.43638,1.5585,9.09,-1.17,9.164987725,10.70616,-0.75362,10.73265135,1.49616,0.43638,1.5585,9.21,-1.19,9.286560181
16/11/2020 13:00,10.52232,-0.60474,10.53968352,1.49232,0.43526,1.5545,9.03,-1.04,9.089691964,10.63232,-0.62474,10.6506586,1.49232,0.43526,1.5545,9.14,-1.06,9.201260783
16/11/2020 13:30,10.61168,-0.74826,10.63802827,1.41168,0.41174,1.4705,9.2,-1.16,9.272842067,10.58168,-0.70826,10.60535638,1.41168,0.41174,1.4705,9.17,-1.12,9.238143753
16/11/2020 14:00,10.43824,-0.72218,10.46319255,1.39824,0.40782,1.4565,9.04,-1.13,9.110351256,10.56824,-0.74218,10.59426863,1.39824,0.40782,1.4565,9.17,-1.15,9.241828823
16/11/2020 14:30,10.33768,-0.68526,10.36036723,1.38768,0.40474,1.4455,8.95,-1.09,9.01612999,10.44768,-0.70526,10.47145687,1.38768,0.40474,1.4455,9.06,-1.11,9.127743423
16/11/2020 15:00,10.50424,-0.78418,10.53347029,1.25424,0.36582,1.3065,9.25,-1.15,9.321212367,10.66424,-0.79418,10.69377093,1.25424,0.36582,1.3065,9.41,-1.16,9.481228823
16/11/2020 15:30,10.65512,-0.56434,10.67005444,1.42512,0.41566,1.4845,9.23,-0.98,9.281880197,10.80512,-0.58434,10.82090899,1.42512,0.41566,1.4845,9.38,-1,9.433154297
16/11/2020 16:00,10.92248,-0.73136,10.94693824,1.09248,0.31864,1.138,9.83,-1.05,9.885919279,11.16248,-0.74136,11.18707175,1.09248,0.31864,1.138,10.07,-1.06,10.12563578
16/11/2020 16:30,11.14848,-0.73336,11.1725746,1.18848,0.34664,1.238,9.96,-1.08,10.0183831,11.39848,-0.90336,11.43422081,1.18848,0.34664,1.238,10.21,-1.25,10.28623352
16/11/2020 17:00,11.41288,-4.13166,12.13772813,1.26288,0.36834,1.3155,10.15,-4.5,11.10281496,11.43288,2.81834,11.7751342,1.26288,0.36834,1.3155,10.17,2.45,10.46094642
16/11/2020 17:30,11.3332,-4.1349,12.06394713,1.1832,0.3451,1.2325,10.15,-4.48,11.09472397,11.3832,3.4251,11.88732738,1.1832,0.3451,1.2325,10.2,3.08,10.65487682
16/11/2020 18:00,11.23624,-3.96318,11.91469198,1.08624,0.31682,1.1315,10.15,-4.28,11.01548456,11.12624,3.62682,11.70243735,1.08624,0.31682,1.1315,10.04,3.31,10.57155145
16/11/2020 18:30,11.23424,-3.82668,11.86809286,1.31424,0.38332,1.369,9.92,-4.21,10.77638622,10.94424,3.79332,11.58299037,1.31424,0.38332,1.369,9.63,3.41,10.21591895
16/11/2020 19:00,10.85776,-2.55232,11.15371192,1.15776,0.33768,1.206,9.7,-2.89,10.12136848,10.73776,2.44768,11.0132024,1.15776,0.33768,1.206,9.58,2.11,9.809612633
16/11/2020 19:30,10.50528,0.20654,10.50731015,1.32528,0.38654,1.3805,9.18,-0.18,9.181764536,10.65528,0.10654,10.65581262,1.32528,0.38654,1.3805,9.33,-0.28,9.334200555
16/11/2020 20:00,10.1952,0.1361,10.19610839,1.2552,0.3661,1.3075,8.94,-0.23,8.942958124,10.3152,0.1161,10.31585335,1.2552,0.3661,1.3075,9.06,-0.25,9.063448571
16/11/2020 20:30,10.03272,0.24996,10.03583333,1.54272,0.44996,1.607,8.49,-0.2,8.492355386,10.10272,0.23996,10.10556937,1.54272,0.44996,1.607,8.56,-0.21,8.562575547
16/11/2020 21:00,9.58024,0.29382,9.584744579,1.59024,0.46382,1.6565,7.99,-0.17,7.991808306,9.61024,0.29382,9.614730524,1.59024,0.46382,1.6565,8.02,-0.17,8.021801543
16/11/2020 21:30,9.21552,0.57536,9.233463489,1.35552,0.39536,1.412,7.86,0.18,7.862060799,9.24552,0.56536,9.262789645,1.35552,0.39536,1.412,7.89,0.17,7.89183122
16/11/2020 22:00,9.03952,0.73486,9.069340717,1.31952,0.38486,1.3745,7.72,0.35,7.727929865,9.03952,0.46486,9.05146489,1.31952,0.38486,1.3745,7.72,0.08,7.720414497
16/11/2020 22:30,8.23152,0.63086,8.25565902,1.51152,0.44086,1.5745,6.72,0.19,6.722685475,8.23152,0.63086,8.25565902,1.51152,0.44086,1.5745,6.72,0.19,6.722685475
16/11/2020 23:00,8.02952,-1.65764,8.198839052,1.37952,0.40236,1.437,6.65,-2.06,6.961759835,7.43952,3.16236,8.083747807,1.37952,0.40236,1.437,6.06,2.76,6.658918831
16/11/2020 23:30,7.13928,0.93604,7.200381226,1.52928,0.44604,1.593,5.61,0.49,5.631358628,7.14928,0.92604,7.209005105,1.52928,0.44604,1.593,5.62,0.48,5.640460974
17/11/2020 00:00,7.26736,0.90298,7.323243424,1.34736,0.39298,1.4035,5.92,0.51,5.941927297,7.26736,0.89298,7.322017116,1.34736,0.39298,1.4035,5.92,0.5,5.941077343
17/11/2020 00:30,7.46816,0.86488,7.518073636,1.38816,0.40488,1.446,6.08,0.46,6.097376485,7.46816,0.85488,7.516929799,1.38816,0.40488,1.446,6.08,0.45,6.096630217
17/11/2020 01:00,7.82976,0.86618,7.877525592,1.52976,0.44618,1.5935,6.3,0.42,6.313984479,7.86976,0.84618,7.915121165,1.52976,0.44618,1.5935,6.34,0.4,6.352605765
17/11/2020 01:30,8.34856,0.78708,8.385579825,1.25856,0.36708,1.311,7.09,0.42,7.102429162,8.39856,0.76708,8.43351776,1.25856,0.36708,1.311,7.14,0.4,7.151195704
17/11/2020 02:00,8.07344,0.77392,8.110449161,1.21344,0.35392,1.264,6.86,0.42,6.872845117,8.11344,0.75392,8.148392725,1.21344,0.35392,1.264,6.9,0.4,6.911584478
17/11/2020 02:30,7.64632,0.81476,7.689606193,1.21632,0.35476,1.267,6.43,0.46,6.446433122,7.68632,0.79476,7.727299567,1.21632,0.35476,1.267,6.47,0.44,6.484944102
17/11/2020 03:00,7.35872,0.90546,7.414217278,1.45872,0.42546,1.5195,5.9,0.48,5.919493222,7.40872,0.88546,7.461445668,1.45872,0.42546,1.5195,5.95,0.46,5.967755022
17/11/2020 03:30,7.16384,0.86612,7.216007719,1.32384,0.38612,1.379,5.84,0.48,5.859692825,7.20384,0.84612,7.253359897,1.32384,0.38612,1.379,5.88,0.46,5.897965751
17/11/2020 04:00,7.27008,0.85044,7.31965241,1.27008,0.37044,1.323,6,0.48,6.019169378,7.31008,0.84044,7.358234095,1.27008,0.37044,1.323,6.04,0.47,6.058258826
17/11/2020 04:30,6.94808,0.87944,7.003515574,1.43808,0.41944,1.498,5.51,0.46,5.529168111,6.98808,0.85944,7.040731439,1.43808,0.41944,1.498,5.55,0.44,5.567414121
17/11/2020 05:00,6.92104,0.88322,6.977167925,1.45104,0.42322,1.5115,5.47,0.46,5.489307789,6.96104,0.86322,7.014358606,1.45104,0.42322,1.5115,5.51,0.44,5.52754014
17/11/2020 05:30,7.0764,0.8477,7.126993212,1.4664,0.4277,1.5275,5.61,0.42,5.625699956,7.1164,0.8677,7.169104006,1.4664,0.4277,1.5275,5.65,0.44,5.667106846
17/11/2020 06:00,7.28312,1.01966,7.354151443,1.47312,0.42966,1.5345,5.81,0.59,5.839880136,7.32312,0.85966,7.373405038,1.47312,0.42966,1.5345,5.85,0.43,5.86578213
17/11/2020 06:30,7.6688,3.0784,8.26359728,1.4688,0.4284,1.53,6.2,2.65,6.742588524,8.2588,-1.7516,8.442504368,1.4688,0.4284,1.53,6.79,-2.18,7.131374342
17/11/2020 07:00,8.82384,0.53612,8.840111821,1.32384,0.38612,1.379,7.5,0.15,7.50149985,8.88384,-0.01388,8.883850843,1.32384,0.38612,1.379,7.56,-0.4,7.570574615
17/11/2020 07:30,9.66064,0.65352,9.682719329,1.52064,0.44352,1.584,8.14,0.21,8.142708395,9.56064,-0.30648,9.565551066,1.52064,0.44352,1.584,8.04,-0.75,8.074905572
17/11/2020 08:00,9.37576,2.75918,9.773328494,1.50576,0.43918,1.5685,7.87,2.32,8.204833941,10.02576,-2.81082,10.41232792,1.50576,0.43918,1.5685,8.52,-3.25,9.118821196
17/11/2020 08:30,9.6572,4.2071,10.53381233,1.5672,0.4571,1.6325,8.09,3.75,8.916871649,10.5372,-4.5829,11.49067258,1.5672,0.4571,1.6325,8.97,-5.04,10.28895038
17/11/2020 09:00,9.89392,3.90656,10.63723949,1.39392,0.40656,1.452,8.5,3.5,9.192388155,10.66392,-4.69344,11.65107586,1.39392,0.40656,1.452,9.27,-5.1,10.58030718
17/11/2020 09:30,9.53576,3.48668,10.15320916,1.32576,0.38668,1.381,8.21,3.1,8.775767773,10.54576,-4.42332,11.4358565,1.32576,0.38668,1.381,9.22,-4.81,10.39925478
17/11/2020 10:00,9.61064,3.64602,10.27900107,1.46064,0.42602,1.5215,8.15,3.22,8.763041709,10.62064,-4.36398,11.4822609,1.46064,0.42602,1.5215,9.16,-4.79,10.33681286
17/11/2020 10:30,10.0748,0.7214,10.10059469,1.6848,0.4914,1.755,8.39,0.23,8.393151971,10.2848,-1.1386,10.34763359,1.6848,0.4914,1.755,8.6,-1.63,8.753108019
17/11/2020 11:00,9.97856,-0.00792,9.978563143,1.61856,0.47208,1.686,8.36,-0.48,8.373768566,9.96856,-0.53792,9.983062977,1.61856,0.47208,1.686,8.35,-1.01,8.410862025
17/11/2020 11:30,10.09232,0.23526,10.09506168,1.73232,0.50526,1.8045,8.36,-0.27,8.364358911,10.00232,-0.70474,10.02711643,1.73232,0.50526,1.8045,8.27,-1.21,8.358050012
17/11/2020 12:00,10.08568,0.02874,10.08572095,1.67568,0.48874,1.7455,8.41,-0.46,8.422570866,10.15568,-0.65126,10.17654047,1.67568,0.48874,1.7455,8.48,-1.14,8.55628424
17/11/2020 12:30,10.21864,0.12752,10.21943564,1.80864,0.52752,1.884,8.41,-0.4,8.419507111,10.28864,-0.55248,10.30346287,1.80864,0.52752,1.884,8.48,-1.08,8.548496944
17/11/2020 13:00,10.2604,0.1897,10.26215349,1.8504,0.5397,1.9275,8.41,-0.35,8.417279846,10.2304,-0.3203,10.23541285,1.8504,0.5397,1.9275,8.38,-0.86,8.424013295
17/11/2020 13:30,9.97,0.36,9.976497381,1.92,0.56,2,8.05,-0.2,8.052484089,9.99,-0.37,9.996849504,1.92,0.56,2,8.07,-0.93,8.123410614
17/11/2020 14:00,10.37056,0.13808,10.3714792,1.57056,0.45808,1.636,8.8,-0.32,8.80581626,10.40056,-0.49192,10.41218678,1.57056,0.45808,1.636,8.83,-0.95,8.880957156
17/11/2020 14:30,9.94064,0.17602,9.942198281,1.70064,0.49602,1.7715,8.24,-0.32,8.246211251,9.97064,-0.38398,9.978031001,1.70064,0.49602,1.7715,8.27,-0.88,8.316688043
17/11/2020 15:00,10.078,0.1115,10.07861678,1.548,0.4515,1.6125,8.53,-0.34,8.536773395,10.078,-0.4885,10.08983232,1.548,0.4515,1.6125,8.53,-0.94,8.581637373
17/11/2020 15:30,10.22408,0.32244,10.22916318,1.41408,0.41244,1.473,8.81,-0.09,8.810459693,10.35408,-0.56756,10.36962376,1.41408,0.41244,1.473,8.94,-0.98,8.993553247
17/11/2020 16:00,10.22736,0.13798,10.22829072,1.46736,0.42798,1.5285,8.76,-0.29,8.764798914,10.35736,-0.62202,10.37602116,1.46736,0.42798,1.5285,8.89,-1.05,8.951793116
17/11/2020 16:30,10.84896,0.02178,10.84898186,1.30896,0.38178,1.3635,9.54,-0.36,9.546790036,10.99896,-0.74822,11.02437999,1.30896,0.38178,1.3635,9.69,-1.13,9.755665021
17/11/2020 17:00,11.30152,0.00836,11.30152309,1.57152,0.45836,1.637,9.73,-0.45,9.740400402,11.50152,-1.03164,11.54769429,1.57152,0.45836,1.637,9.93,-1.49,10.04116527
17/11/2020 17:30,11.29336,0.12598,11.29406265,1.32336,0.38598,1.3785,9.97,-0.26,9.973389594,11.51336,-0.52402,11.52527897,1.32336,0.38598,1.3785,10.19,-0.91,10.23055228
17/11/2020 18:00,11.1936,0.5348,11.20636837,1.3536,0.3948,1.41,9.84,0.14,9.840995885,11.4536,-0.5452,11.46656862,1.3536,0.3948,1.41,10.1,-0.94,10.14364826
17/11/2020 18:30,11.11824,0.58282,11.13350528,1.27824,0.37282,1.3315,9.84,0.21,9.842240599,11.37824,-0.33718,11.38323486,1.27824,0.37282,1.3315,10.1,-0.71,10.12492469
17/11/2020 19:00,10.87504,0.63022,10.89328565,1.23504,0.36022,1.2865,9.64,0.27,9.643780379,11.04504,-0.54978,11.05871451,1.23504,0.36022,1.2865,9.81,-0.91,9.852116524
17/11/2020 19:30,10.49512,0.84816,10.52933612,1.36512,0.39816,1.422,9.13,0.45,9.141083087,10.62512,-0.41184,10.63309866,1.36512,0.39816,1.422,9.26,-0.81,9.295359057
17/11/2020 20:00,10.06768,1.16974,10.13540686,1.50768,0.43974,1.5705,8.56,0.73,8.591070946,10.02768,-0.46026,10.03823717,1.50768,0.43974,1.5705,8.52,-0.9,8.567403341
17/11/2020 20:30,9.79072,0.89896,9.831903539,1.47072,0.42896,1.532,8.32,0.47,8.333264666,9.68072,-0.20104,9.682807279,1.47072,0.42896,1.532,8.21,-0.63,8.234136263
17/11/2020 21:00,9.25952,1.48736,9.378216803,1.49952,0.43736,1.562,7.76,1.05,7.830715165,9.35952,-0.42264,9.369057541,1.49952,0.43736,1.562,7.86,-0.86,7.906908372
17/11/2020 21:30,8.82688,0.65034,8.850805198,1.40688,0.41034,1.4655,7.42,0.24,7.423880387,8.88688,0.65034,8.910644098,1.40688,0.41034,1.4655,7.48,0.24,7.483849277
17/11/2020 22:00,8.5452,0.9736,8.60048487,1.3152,0.3836,1.37,7.23,0.59,7.254033361,8.5852,0.5636,8.603679678,1.3152,0.3836,1.37,7.27,0.18,7.272227994
17/11/2020 22:30,7.9688,1.0059,8.03203637,1.5288,0.4459,1.5925,6.44,0.56,6.464301973,8.0088,0.5559,8.028069647,1.5288,0.4459,1.5925,6.48,0.11,6.480933575
17/11/2020 23:00,7.70344,0.77142,7.741968526,1.51344,0.44142,1.5765,6.19,0.33,6.198790205,7.74344,0.70142,7.775143282,1.51344,0.44142,1.5765,6.23,0.26,6.235423001
17/11/2020 23:30,7.14296,1.07378,7.223218192,1.45296,0.42378,1.5135,5.69,0.65,5.727006199,7.16296,0.54378,7.183571024,1.45296,0.42378,1.5135,5.71,0.12,5.711260807
18/11/2020 00:00,6.95664,0.84402,7.007653662,1.31664,0.38402,1.3715,5.64,0.46,5.658727772,7.02664,0.73402,7.064874737,1.31664,0.38402,1.3715,5.71,0.35,5.720716738
18/11/2020 00:30,7.03592,0.80256,7.081544521,1.34592,0.39256,1.402,5.69,0.41,5.704752405,7.05592,0.74256,7.094885651,1.34592,0.39256,1.402,5.71,0.35,5.720716738
18/11/2020 01:00,8.08216,-1.69562,8.258113432,1.83216,0.53438,1.9085,6.25,-2.23,6.63591742,7.48216,3.27438,8.167268984,1.83216,0.53438,1.9085,5.65,2.74,6.279339137
18/11/2020 01:30,8.55736,-3.04702,9.083652407,1.34736,0.39298,1.4035,7.21,-3.44,7.988598125,7.65736,4.36298,8.813101421,1.34736,0.39298,1.4035,6.31,3.97,7.454998323
18/11/2020 02:00,8.44248,-3.08386,8.988084393,1.39248,0.40614,1.4505,7.05,-3.49,7.866549434,7.55248,4.38614,8.733737931,1.39248,0.40614,1.4505,6.16,3.98,7.333893918
18/11/2020 02:30,8.44752,-2.76364,8.888098796,1.42752,0.41636,1.487,7.02,-3.18,7.706672434,7.62752,4.15636,8.68644863,1.42752,0.41636,1.487,6.2,3.74,7.240690575
18/11/2020 03:00,7.37432,0.93376,7.433202755,1.62432,0.47376,1.692,5.75,0.46,5.768370654,7.41432,0.91376,7.470414875,1.62432,0.47376,1.692,5.79,0.44,5.806694412
18/11/2020 03:30,7.20992,0.89956,7.265820986,1.60992,0.46956,1.677,5.6,0.43,5.616484666,7.25992,0.87956,7.313006509,1.60992,0.46956,1.677,5.65,0.41,5.664856574
18/11/2020 04:00,7.01056,0.82808,7.059296566,1.33056,0.38808,1.386,5.68,0.44,5.697016763,7.07056,0.81808,7.117729526,1.33056,0.38808,1.386,5.74,0.43,5.756083738
18/11/2020 04:30,6.9844,0.9242,7.045281329,1.6944,0.4942,1.765,5.29,0.43,5.307447597,7.0344,0.9142,7.093556583,1.6944,0.4942,1.765,5.34,0.42,5.356491389
18/11/2020 05:00,6.91104,0.86322,6.964741391,1.45104,0.42322,1.5115,5.46,0.44,5.477700247,6.97104,0.86322,7.0242827,1.45104,0.42322,1.5115,5.52,0.44,5.537508465
18/11/2020 05:30,7.18184,0.77012,7.223012571,1.37184,0.40012,1.429,5.81,0.37,5.82176949,7.22184,0.79012,7.264933764,1.37184,0.40012,1.429,5.85,0.39,5.862985588
18/11/2020 06:00,7.30136,0.89498,7.356007548,1.49136,0.43498,1.5535,5.81,0.46,5.828181535,7.34136,0.65498,7.370520026,1.49136,0.43498,1.5535,5.85,0.22,5.854135291
18/11/2020 06:30,8.1232,0.8751,8.170200625,1.4232,0.4151,1.4825,6.7,0.46,6.71577248,8.1632,0.4651,8.176438849,1.4232,0.4151,1.4825,6.74,0.05,6.740185457
18/11/2020 07:00,8.96136,0.65498,8.98526415,1.49136,0.43498,1.5535,7.47,0.22,7.473238923,9.01136,-0.02502,9.011394734,1.49136,0.43498,1.5535,7.52,-0.46,7.534056013
18/11/2020 07:30,9.7652,0.9336,9.809726806,1.7952,0.5236,1.87,7.97,0.41,7.980538829,9.6252,-0.6364,9.646215838,1.7952,0.5236,1.87,7.83,-1.16,7.915459557
18/11/2020 08:00,10.1828,0.2204,10.18518493,1.3728,0.4004,1.43,8.81,-0.18,8.811838628,10.2928,-0.8296,10.32617877,1.3728,0.4004,1.43,8.92,-1.23,9.004404478
18/11/2020 08:30,10.182,0.241,10.18485174,1.512,0.441,1.575,8.67,-0.2,8.672306498,10.172,-0.809,10.20412,1.512,0.441,1.575,8.66,-1.25,8.749748568
18/11/2020 09:00,10.4176,0.0993,10.41807325,1.4376,0.4193,1.4975,8.98,-0.32,8.98569975,10.3776,-0.7407,10.40400011,1.4376,0.4193,1.4975,8.94,-1.16,9.01494315
18/11/2020 09:30,9.84416,-0.17962,9.845798568,1.54416,0.45038,1.6085,8.3,-0.63,8.323875299,9.94416,-0.42962,9.953436163,1.54416,0.45038,1.6085,8.4,-0.88,8.445969453
18/11/2020 10:00,9.5336,-0.0377,9.533674541,1.8936,0.5523,1.9725,7.64,-0.59,7.662747549,9.6036,-0.3077,9.6085281,1.8936,0.5523,1.9725,7.71,-0.86,7.757815414
18/11/2020 10:30,9.81696,0.25078,9.820162639,1.95696,0.57078,2.0385,7.86,-0.32,7.866511298,9.81696,-0.54922,9.832311338,1.95696,0.57078,2.0385,7.86,-1.12,7.939395443
18/11/2020 11:00,9.94792,-0.04644,9.948028398,1.89792,0.55356,1.977,8.05,-0.6,8.07232928,9.82792,-0.68644,9.851863347,1.89792,0.55356,1.977,7.93,-1.24,8.026362813
18/11/2020 11:30,10.3156,-0.2567,10.31879345,1.4856,0.4333,1.5475,8.83,-0.69,8.8569182,10.4256,-0.7067,10.4495244,1.4856,0.4333,1.5475,8.94,-1.14,9.01239147
18/11/2020 12:00,10.4164,-0.1773,10.41790882,1.5864,0.4627,1.6525,8.83,-0.64,8.853163276,10.5764,-0.7073,10.60002407,1.5864,0.4627,1.6525,8.99,-1.17,9.065814911
18/11/2020 12:30,10.00624,0.16682,10.00763048,2.28624,0.66682,2.3815,7.72,-0.5,7.736174765,10.07624,-0.51318,10.08929959,2.28624,0.66682,2.3815,7.79,-1.18,7.878864131
18/11/2020 13:00,9.77336,0.30098,9.777993386,2.16336,0.63098,2.2535,7.61,-0.33,7.617151699,9.72336,-0.26902,9.727080829,2.16336,0.63098,2.2535,7.56,-0.9,7.613382954
18/11/2020 13:30,10.20752,0.07386,10.20778722,1.72752,0.50386,1.7995,8.48,-0.43,8.490895124,10.30752,-0.41614,10.31591688,1.72752,0.50386,1.7995,8.58,-0.92,8.629183044
18/11/2020 14:00,10.378,0.154,10.37914255,1.488,0.434,1.55,8.89,-0.28,8.894408356,10.428,-0.696,10.45120089,1.488,0.434,1.55,8.94,-1.13,9.011132004
18/11/2020 14:30,10.19776,0.08018,10.1980752,1.57776,0.46018,1.6435,8.62,-0.38,8.628371805,10.26776,-0.50982,10.28040913,1.57776,0.46018,1.6435,8.69,-0.97,8.74396935
18/11/2020 15:00,10.53904,0.06472,10.53923872,1.31904,0.38472,1.374,9.22,-0.32,9.225551474,10.65904,-0.72528,10.68368685,1.31904,0.38472,1.374,9.34,-1.11,9.405726979
18/11/2020 15:30,10.192,0.1835,10.19365176,1.452,0.4235,1.5125,8.74,-0.24,8.743294574,10.342,-0.5365,10.35590635,1.452,0.4235,1.5125,8.89,-0.96,8.941683287
18/11/2020 16:00,10.38856,1.56958,10.50646278,1.67856,0.48958,1.7485,8.71,1.08,8.776702114,10.84856,-2.10042,11.05002345,1.67856,0.48958,1.7485,9.17,-2.59,9.528745983
18/11/2020 16:30,10.8788,0.6359,10.89736933,1.2888,0.3759,1.3425,9.59,0.26,9.593523857,11.0688,-1.5241,11.17323652,1.2888,0.3759,1.3425,9.78,-1.9,9.962850998
18/11/2020 17:00,11.24864,-0.34498,11.25392878,1.38864,0.40502,1.4465,9.86,-0.75,9.8884832,11.44864,-1.11498,11.50280567,1.38864,0.40502,1.4465,10.06,-1.52,10.17418301
18/11/2020 17:30,11.26248,-0.27136,11.26574862,1.33248,0.38864,1.388,9.93,-0.66,9.951909365,11.49248,-0.67136,11.51207283,1.33248,0.38864,1.388,10.16,-1.06,10.21514562
18/11/2020 18:00,11.31064,0.35602,11.31624175,1.46064,0.42602,1.5215,9.85,-0.07,9.850248728,11.57064,-0.62398,11.58745274,1.46064,0.42602,1.5215,10.11,-1.05,10.16437898
18/11/2020 18:30,11.1124,0.5807,11.12756246,1.4424,0.4207,1.5025,9.67,0.16,9.671323591,11.3624,-0.5093,11.37380852,1.4424,0.4207,1.5025,9.92,-0.93,9.963498382
18/11/2020 19:00,10.92616,0.81138,10.95624524,1.37616,0.40138,1.4335,9.55,0.41,9.558796995,11.09616,-0.17862,11.09759757,1.37616,0.40138,1.4335,9.72,-0.58,9.73728915
18/11/2020 19:30,10.69816,0.83238,10.73049318,1.44816,0.42238,1.5085,9.25,0.41,9.259082028,10.86816,-0.33762,10.87340283,1.44816,0.42238,1.5085,9.42,-0.76,9.450608446
18/11/2020 20:00,10.3628,0.7854,10.39252024,1.4928,0.4354,1.555,8.87,0.35,8.876902613,10.4228,-0.2246,10.42521966,1.4928,0.4354,1.555,8.93,-0.66,8.954356482
18/11/2020 20:30,10.24568,0.78124,10.27542187,1.37568,0.40124,1.433,8.87,0.38,8.878136066,10.24568,-0.13876,10.24661959,1.37568,0.40124,1.433,8.87,-0.54,8.886422227
18/11/2020 21:00,9.6616,0.9063,9.704014337,1.4616,0.4263,1.5225,8.2,0.48,8.214036766,9.7216,-0.0737,9.721879358,1.4616,0.4263,1.5225,8.26,-0.5,8.275119334
18/11/2020 21:30,9.65496,-1.68772,9.801359671,1.34496,0.39228,1.401,8.31,-2.08,8.56635862,9.54496,2.21228,9.797981639,1.34496,0.39228,1.401,8.2,1.82,8.399547607
18/11/2020 22:00,9.35104,-3.05178,9.836427718,1.57104,0.45822,1.6365,7.78,-3.51,8.535133274,8.48104,4.09822,9.41931243,1.57104,0.45822,1.6365,6.91,3.64,7.810102432
18/11/2020 22:30,8.62008,-0.26206,8.624062537,1.33008,0.38794,1.3855,7.29,-0.65,7.318920685,8.48008,1.31794,8.581883398,1.33008,0.38794,1.3855,7.15,0.93,7.210228845
18/11/2020 23:00,7.78528,1.03654,7.853979873,1.56528,0.45654,1.6305,6.22,0.58,6.246983272,7.83528,0.73654,7.869822352,1.56528,0.45654,1.6305,6.27,0.28,6.27624888
18/11/2020 23:30,7.36832,1.22326,7.469170279,1.58832,0.46326,1.6545,5.78,0.76,5.829751281,7.40832,0.74326,7.445511443,1.58832,0.46326,1.6545,5.82,0.28,5.826731502
19/11/2020 00:00,7.29992,0.92706,7.358550961,1.42992,0.41706,1.4895,5.87,0.51,5.892113373,7.33992,0.83706,7.387495858,1.42992,0.41706,1.4895,5.91,0.42,5.924905063
19/11/2020 00:30,7.6124,0.9007,7.665500261,1.4424,0.4207,1.5025,6.17,0.48,6.188642824,7.6524,0.8407,7.698441547,1.4424,0.4207,1.5025,6.21,0.42,6.224186694
19/11/2020 01:00,8.13544,0.79992,8.174671614,1.64544,0.47992,1.714,6.49,0.32,6.497884271,8.18544,0.78992,8.22346652,1.64544,0.47992,1.714,6.54,0.31,6.547342973
19/11/2020 01:30,8.35064,0.70102,8.380012974,1.58064,0.46102,1.6465,6.77,0.24,6.774252726,8.40064,0.69102,8.429013053,1.58064,0.46102,1.6465,6.82,0.23,6.823877197
19/11/2020 02:00,8.45368,0.65524,8.479035617,1.42368,0.41524,1.483,7.03,0.24,7.034095535,8.50368,0.64524,8.528124542,1.42368,0.41524,1.483,7.08,0.23,7.083734891
19/11/2020 02:30,8.37256,0.71658,8.403168917,1.46256,0.42658,1.5235,6.91,0.29,6.916082706,8.41256,0.69658,8.441349978,1.46256,0.42658,1.5235,6.95,0.27,6.955242627
19/11/2020 03:00,8.0056,0.7283,8.038659854,1.3656,0.3983,1.4225,6.64,0.33,6.648195244,8.0456,0.7083,8.076717666,1.3656,0.3983,1.4225,6.68,0.31,6.687189245
19/11/2020 03:30,7.73208,0.77394,7.7707171,1.52208,0.44394,1.5855,6.21,0.33,6.218761935,7.76208,0.75394,7.798609584,1.52208,0.44394,1.5855,6.24,0.31,6.247695575
19/11/2020 04:00,7.69696,0.72578,7.731102758,1.35696,0.39578,1.4135,6.34,0.33,6.348582519,7.73696,0.70578,7.769084595,1.35696,0.39578,1.4135,6.38,0.31,6.387526908
19/11/2020 04:30,7.50968,0.75324,7.547361406,1.51968,0.44324,1.583,5.99,0.31,5.998016339,7.54968,0.73324,7.585203293,1.51968,0.44324,1.583,6.03,0.29,6.036969438
19/11/2020 05:00,7.45232,0.82026,7.49732618,1.61232,0.47026,1.6795,5.84,0.35,5.850478613,7.48232,0.81026,7.526063636,1.61232,0.47026,1.6795,5.87,0.34,5.879838433
19/11/2020 05:30,7.64616,0.80388,7.68830188,1.31616,0.38388,1.371,6.33,0.42,6.343918348,7.65616,0.79388,7.697209325,1.31616,0.38388,1.371,6.34,0.41,6.353243266
19/11/2020 06:00,7.67056,0.79558,7.711707869,1.39056,0.40558,1.4485,6.28,0.39,6.292098219,7.67056,0.78558,7.710682632,1.39056,0.40558,1.4485,6.28,0.38,6.291486311
19/11/2020 06:30,8.21392,0.62656,8.23778242,1.39392,0.40656,1.452,6.82,0.22,6.823547464,8.21392,0.62656,8.23778242,1.39392,0.40656,1.452,6.82,0.22,6.823547464
19/11/2020 07:00,9.00384,0.14112,9.004945841,1.44384,0.42112,1.504,7.56,-0.28,7.565183408,9.01384,0.15112,9.015106699,1.44384,0.42112,1.504,7.57,-0.27,7.574813529
19/11/2020 07:30,9.9076,-1.6857,10.04998121,1.3176,0.3843,1.3725,8.59,-2.07,8.835892711,9.5676,1.2843,9.65341371,1.3176,0.3843,1.3725,8.25,0.9,8.298945716
19/11/2020 08:00,10.17144,-0.37458,10.17833493,1.32144,0.38542,1.3765,8.85,-0.76,8.882572825,10.25144,-0.69458,10.27494348,1.32144,0.38542,1.3765,8.93,-1.08,8.995070872
19/11/2020 08:30,10.1808,-0.4606,10.19121391,1.5408,0.4494,1.605,8.64,-0.91,8.687790283,10.2608,-0.4706,10.2715861,1.5408,0.4494,1.605,8.72,-0.92,8.768397801
19/11/2020 09:00,9.95352,-0.33814,9.959261973,1.58352,0.46186,1.6495,8.37,-0.8,8.408144861,9.99352,-0.34814,9.999582164,1.58352,0.46186,1.6495,8.41,-0.81,8.44891709
19/11/2020 09:30,10.18152,-0.39664,10.18924299,1.69152,0.49336,1.762,8.49,-0.89,8.53652154,10.23152,-0.41664,10.23999953,1.69152,0.49336,1.762,8.54,-0.91,8.588346756
19/11/2020 10:00,10.32336,-0.57652,10.33944568,1.38336,0.40348,1.441,8.94,-0.98,8.993553247,10.42336,-0.59652,10.44041521,1.38336,0.40348,1.441,9.04,-1,9.09514156
19/11/2020 10:30,10.25936,-0.60602,10.2772432,1.41936,0.41398,1.4785,8.84,-1.02,8.898651583,10.35936,-0.61602,10.37765967,1.41936,0.41398,1.4785,8.94,-1.03,8.999138848
19/11/2020 11:00,9.8116,-0.4537,9.822084211,2.1816,0.6363,2.2725,7.63,-1.09,7.707463915,9.8316,-0.4737,9.843005143,2.1816,0.6363,2.2725,7.65,-1.11,7.73010996
19/11/2020 11:30,11.74008,-0.73456,11.76303774,2.35008,0.68544,2.448,9.39,-1.42,9.496762606,11.93008,-0.75456,11.95391859,2.35008,0.68544,2.448,9.58,-1.44,9.687620967
19/11/2020 12:00,11.63696,-0.96422,11.67683854,2.07696,0.60578,2.1635,9.56,-1.57,9.688059661,11.84696,-0.98422,11.88777314,2.07696,0.60578,2.1635,9.77,-1.59,9.898535245
19/11/2020 12:30,10.26112,-0.82134,10.29393914,2.36112,0.68866,2.4595,7.9,-1.51,8.043015604,10.28112,-0.84134,10.31548746,2.36112,0.68866,2.4595,7.92,-1.53,8.066430437
19/11/2020 13:00,9.93208,-0.58356,9.949208783,1.70208,0.49644,1.773,8.23,-1.08,8.300560222,9.97208,-0.60356,9.990328533,1.70208,0.49644,1.773,8.27,-1.1,8.342835249
