Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/11/2020 13:30,10.4752,-0.7039,10.49882328,1.4952,0.4361,1.5575,8.98,-1.14,9.052071586,10.5852,-0.7239,10.60992414,1.4952,0.4361,1.5575,9.09,-1.16,9.163716495
19/11/2020 14:00,10.4592,-0.7594,10.48673224,1.5792,0.4606,1.645,8.88,-1.22,8.963414528,10.5592,-0.7794,10.58792562,1.5792,0.4606,1.645,8.98,-1.24,9.065208216
19/11/2020 14:30,10.4012,-0.7384,10.42737723,1.6512,0.4816,1.72,8.75,-1.22,8.834642041,10.4812,-0.7584,10.50860238,1.6512,0.4816,1.72,8.83,-1.24,8.916641745
19/11/2020 15:00,10.36192,-0.71444,10.38652062,1.32192,0.38556,1.377,9.04,-1.1,9.106678868,10.48192,-0.73444,10.50761862,1.32192,0.38556,1.377,9.16,-1.12,9.228217596
19/11/2020 15:30,10.06368,-0.57476,10.08007957,1.42368,0.41524,1.483,8.64,-0.99,8.696533792,10.12368,-0.59476,10.14113584,1.42368,0.41524,1.483,8.7,-1.01,8.758430225
19/11/2020 16:00,10.3944,-0.4708,10.40505666,1.5744,0.4592,1.64,8.82,-0.93,8.868895083,10.4844,-0.4808,10.49541862,1.5744,0.4592,1.64,8.91,-0.94,8.959447528
19/11/2020 16:30,10.77704,-0.54878,10.79100323,1.30704,0.38122,1.3615,9.47,-0.93,9.515555685,10.95704,-0.55878,10.9712789,1.30704,0.38122,1.3615,9.65,-0.94,9.695674293
19/11/2020 17:00,11.13104,-0.42928,11.13931474,1.03104,0.30072,1.074,10.1,-0.73,10.12634682,11.38104,-0.67928,11.40129347,1.03104,0.30072,1.074,10.35,-0.98,10.39629261
19/11/2020 17:30,11.18912,0.07766,11.1893895,1.08912,0.31766,1.1345,10.1,-0.24,10.10285108,11.40912,-0.71234,11.43133621,1.08912,0.31766,1.1345,10.32,-1.03,10.37127282
19/11/2020 18:00,11.0696,0.3178,11.07416096,1.0896,0.3178,1.135,9.98,0,9.98,11.3096,-0.4922,11.32030534,1.0896,0.3178,1.135,10.22,-0.81,10.25204858
19/11/2020 18:30,10.9024,0.4507,10.91171188,0.9624,0.2807,1.0025,9.94,0.17,9.941453616,11.1324,-0.3993,11.1395588,0.9624,0.2807,1.0025,10.17,-0.68,10.19270818
19/11/2020 19:00,10.73248,0.53864,10.74598809,1.09248,0.31864,1.138,9.64,0.22,9.642510047,10.92248,-0.28136,10.92610328,1.09248,0.31864,1.138,9.83,-0.6,9.848294269
19/11/2020 19:30,10.59856,0.18958,10.6002554,0.95856,0.27958,0.9985,9.64,-0.09,9.640420115,10.78856,-0.41042,10.79636381,0.95856,0.27958,0.9985,9.83,-0.69,9.854186927
19/11/2020 20:00,10.47304,-0.11578,10.47367996,1.04304,0.30422,1.0865,9.43,-0.42,9.439348494,10.65304,-0.13578,10.65390527,1.04304,0.30422,1.0865,9.61,-0.44,9.620067567
19/11/2020 20:30,10.20208,-0.05606,10.20223402,1.04208,0.30394,1.0855,9.16,-0.36,9.167071506,10.34208,-0.07606,10.34235968,1.04208,0.30394,1.0855,9.3,-0.38,9.307760203
19/11/2020 21:00,9.93752,0.06886,9.937758573,1.12752,0.32886,1.1745,8.81,-0.26,8.813835714,10.01752,0.04886,10.01763916,1.12752,0.32886,1.1745,8.89,-0.28,8.894408356
19/11/2020 21:30,9.87008,0.09294,9.870517567,0.97008,0.28294,1.0105,8.9,-0.19,8.902027859,9.96008,0.09294,9.960513614,0.97008,0.28294,1.0105,8.99,-0.19,8.992007562
19/11/2020 22:00,9.41944,0.44692,9.430036447,0.94944,0.27692,0.989,8.47,0.17,8.471705849,9.45944,0.44692,9.46999169,0.94944,0.27692,0.989,8.51,0.17,8.511697833
19/11/2020 22:30,8.85688,-1.27216,8.947777065,0.98688,0.28784,1.028,7.87,-1.56,8.023122833,8.32688,2.62784,8.731693627,0.98688,0.28784,1.028,7.34,2.34,7.703973001
19/11/2020 23:00,8.22808,-3.08556,8.787603826,1.07808,0.31444,1.123,7.15,-3.4,7.91722805,7.30808,4.38444,8.522402678,1.07808,0.31444,1.123,6.23,4.07,7.441626166
19/11/2020 23:30,7.82504,-3.15228,8.436119973,1.05504,0.30772,1.099,6.77,-3.46,7.602927068,6.89504,4.37772,8.16737467,1.05504,0.30772,1.099,5.84,4.07,7.118321431
20/11/2020 00:00,7.81016,-3.13412,8.415539638,0.98016,0.28588,1.021,6.83,-3.42,7.63840952,6.88016,4.37588,8.153829002,0.98016,0.28588,1.021,5.9,4.09,7.179004109
20/11/2020 00:30,8.02904,-3.10028,8.606812383,1.19904,0.34972,1.249,6.83,-3.45,7.651888656,7.12904,4.38972,8.372147455,1.19904,0.34972,1.249,5.93,4.04,7.175409396
20/11/2020 01:00,8.70904,-3.20528,9.280150732,1.07904,0.31472,1.124,7.63,-3.52,8.402815005,7.80904,4.25472,8.892904362,1.07904,0.31472,1.124,6.73,3.94,7.798493444
20/11/2020 01:30,9.15608,-3.24406,9.713790519,0.94608,0.27594,0.9855,8.21,-3.52,8.932776724,8.27608,4.21594,9.288038019,0.94608,0.27594,0.9855,7.33,3.94,8.321808698
20/11/2020 02:00,9.13472,-3.24154,9.692816466,0.95472,0.27846,0.9945,8.18,-3.52,8.905211957,8.24472,4.25846,9.279541446,0.95472,0.27846,0.9945,7.29,3.98,8.30569082
20/11/2020 02:30,9.0356,-3.2342,9.596984787,0.9456,0.2758,0.985,8.09,-3.51,8.818628011,8.1456,4.2858,9.204286013,0.9456,0.2758,0.985,7.2,4.01,8.241365178
20/11/2020 03:00,8.78944,-3.23308,9.365204846,0.94944,0.27692,0.989,7.84,-3.51,8.589860302,7.87944,4.28692,8.970131426,0.94944,0.27692,0.989,6.93,4.01,8.006559811
20/11/2020 03:30,8.58984,-3.21838,9.172966862,0.99984,0.29162,1.0415,7.59,-3.51,8.362308294,7.67984,4.30162,8.802492661,0.99984,0.29162,1.0415,6.68,4.01,7.791180912
20/11/2020 04:00,8.3492,-3.1844,8.935857206,0.9792,0.2856,1.02,7.37,-3.47,8.146029708,7.4392,4.3356,8.610407888,0.9792,0.2856,1.02,6.46,4.05,7.624572119
20/11/2020 04:30,8.20488,-3.12816,8.780970379,1.03488,0.30184,1.078,7.17,-3.43,7.948194764,7.29488,4.36184,8.499466007,1.03488,0.30184,1.078,6.26,4.06,7.461313557
20/11/2020 05:00,8.1124,-2.7093,8.552855678,2.8824,0.8407,3.0025,5.23,-3.55,6.321028397,7.2124,4.7907,8.65849411,2.8824,0.8407,3.0025,4.33,3.95,5.861006739
20/11/2020 05:30,8.41864,-3.20748,9.008963725,0.96864,0.28252,1.009,7.45,-3.49,8.226943539,7.50864,4.23252,8.619390941,0.96864,0.28252,1.009,6.54,3.95,7.640294497
20/11/2020 06:00,8.36184,-3.22738,8.963054716,1.07184,0.31262,1.1165,7.29,-3.54,8.104054541,7.55184,4.18262,8.632763025,1.07184,0.31262,1.1165,6.48,3.87,7.547668514
20/11/2020 06:30,8.68768,0.75974,8.720836465,1.26768,0.36974,1.3205,7.42,0.39,7.430242257,8.63768,0.00974,8.637685491,1.26768,0.36974,1.3205,7.37,-0.36,7.378787163
20/11/2020 07:00,9.59584,0.50962,9.60936303,1.09584,0.31962,1.1415,8.5,0.19,8.502123264,9.59584,-0.21038,9.598145917,1.09584,0.31962,1.1415,8.5,-0.53,8.5165075
20/11/2020 07:30,10.07304,-0.10828,10.07362196,1.10304,0.32172,1.149,8.97,-0.43,8.980300663,10.16304,-0.11828,10.16372826,1.10304,0.32172,1.149,9.06,-0.44,9.070678034
20/11/2020 08:00,10.21328,-0.29196,10.21745218,1.19328,0.34804,1.243,9.02,-0.64,9.042676595,10.32328,-0.31196,10.3279925,1.19328,0.34804,1.243,9.13,-0.66,9.153824337
20/11/2020 08:30,10.4808,-0.5481,10.49512183,1.2408,0.3619,1.2925,9.24,-0.91,9.284702472,10.6208,-0.5581,10.63545336,1.2408,0.3619,1.2925,9.38,-0.92,9.425009284
20/11/2020 09:00,10.55552,-0.63964,10.57488259,1.23552,0.36036,1.287,9.32,-1,9.373494546,10.71552,-0.64964,10.7351945,1.23552,0.36036,1.287,9.48,-1.01,9.533650927
20/11/2020 09:30,10.65352,-0.59064,10.66988022,1.16352,0.33936,1.212,9.49,-0.93,9.535460136,10.86352,-0.83064,10.89522967,1.16352,0.33936,1.212,9.7,-1.17,9.770307058
20/11/2020 10:00,10.32328,2.95054,10.73665666,1.37328,0.40054,1.4305,8.95,2.55,9.306180742,11.18328,-4.63946,12.1074498,1.37328,0.40054,1.4305,9.81,-5.04,11.02894827
20/11/2020 10:30,10.2672,3.0446,10.70910757,1.6272,0.4746,1.695,8.64,2.57,9.0141278,11.1672,-4.5654,12.06437868,1.6272,0.4746,1.695,9.54,-5.04,10.78949489
20/11/2020 11:00,10.58048,2.89014,10.96811133,1.44048,0.42014,1.5005,9.14,2.47,9.467866708,11.37048,-4.71986,12.31116948,1.44048,0.42014,1.5005,9.93,-5.14,11.18143551
20/11/2020 11:30,10.5288,2.8634,10.91121849,1.3488,0.3934,1.405,9.18,2.47,9.506487259,11.3388,-4.7666,12.2999537,1.3488,0.3934,1.405,9.99,-5.16,11.24391836
20/11/2020 12:00,10.55672,2.81946,10.92674205,1.26672,0.36946,1.3195,9.29,2.45,9.607632383,11.33672,-4.77054,12.2995639,1.26672,0.36946,1.3195,10.07,-5.14,11.30594976
20/11/2020 12:30,10.596,2.953,10.99979204,1.416,0.413,1.475,9.18,2.54,9.524914698,11.406,-4.627,12.30877593,1.416,0.413,1.475,9.99,-5.04,11.18935655
20/11/2020 13:00,10.57664,3.05652,11.0094336,1.25664,0.36652,1.309,9.32,2.69,9.700438134,11.34664,-4.50348,12.20768493,1.25664,0.36652,1.309,10.09,-4.87,11.203794
20/11/2020 13:30,10.90752,-0.31864,10.9121732,1.30752,0.38136,1.362,9.6,-0.7,9.625487001,11.19752,-1.04864,11.24651502,1.30752,0.38136,1.362,9.89,-1.43,9.992847442
20/11/2020 14:00,10.9672,-0.7529,10.99301297,1.3272,0.3871,1.3825,9.64,-1.14,9.707172606,11.1872,-0.7629,11.21318243,1.3272,0.3871,1.3825,9.86,-1.15,9.926837361
20/11/2020 14:30,10.83328,-0.77196,10.86074941,1.19328,0.34804,1.243,9.64,-1.12,9.704844151,11.05328,-0.78196,11.08090521,1.19328,0.34804,1.243,9.86,-1.13,9.924540292
20/11/2020 15:00,10.73232,-0.61974,10.75019861,1.37232,0.40026,1.4295,9.36,-1.02,9.415412896,10.90232,-0.62974,10.92049238,1.37232,0.40026,1.4295,9.53,-1.03,9.585499465
20/11/2020 15:30,10.61744,-0.34158,10.62293317,1.29744,0.37842,1.3515,9.32,-0.72,9.347769787,10.79744,-0.36158,10.80349252,1.29744,0.37842,1.3515,9.5,-0.74,9.528777466
20/11/2020 16:00,10.75848,-0.25086,10.76140431,1.60848,0.46914,1.6755,9.15,-0.72,9.178284153,10.89848,-0.27086,10.90184532,1.60848,0.46914,1.6755,9.29,-0.74,9.319425948
20/11/2020 16:30,11.16544,-0.32008,11.17002693,1.64544,0.47992,1.714,9.52,-0.8,9.553554312,11.36544,-0.34008,11.37052685,1.64544,0.47992,1.714,9.72,-0.82,9.754527154
20/11/2020 17:00,11.51152,-0.14914,11.51248607,1.99152,0.58086,2.0745,9.52,-0.73,9.547947423,11.71152,-0.15914,11.71260117,1.99152,0.58086,2.0745,9.72,-0.74,9.748128025
20/11/2020 17:30,11.40544,-0.08008,11.40572113,1.40544,0.40992,1.464,10,-0.49,10.0119978,11.66544,-0.09008,11.66578779,1.40544,0.40992,1.464,10.26,-0.5,10.27217601
20/11/2020 18:00,11.23408,0.04994,11.234191,1.23408,0.35994,1.2855,10,-0.31,10.00480385,11.52408,0.03994,11.52414921,1.23408,0.35994,1.2855,10.29,-0.32,10.2949745
20/11/2020 18:30,11.09176,0.16968,11.09305779,1.30176,0.37968,1.356,9.79,-0.21,9.792252039,11.33176,0.16968,11.33303031,1.30176,0.37968,1.356,10.03,-0.21,10.03219816
20/11/2020 19:00,10.85664,0.17152,10.85799481,1.37664,0.40152,1.434,9.48,-0.23,9.482789674,11.04664,0.17152,11.04797151,1.37664,0.40152,1.434,9.67,-0.23,9.672734877
20/11/2020 19:30,10.57096,-0.92972,10.61176586,1.44096,0.42028,1.501,9.13,-1.35,9.22926866,10.52096,1.25028,10.59498935,1.44096,0.42028,1.501,9.08,0.83,9.117856108
20/11/2020 20:00,10.17808,0.21444,10.18033875,1.31808,0.38444,1.373,8.86,-0.17,8.861630775,10.26808,0.21444,10.27031895,1.31808,0.38444,1.373,8.95,-0.17,8.95161438
20/11/2020 20:30,9.92496,0.40978,9.93341586,1.40496,0.40978,1.4635,8.52,0,8.52,9.98496,0.40978,9.993365091,1.40496,0.40978,1.4635,8.58,0,8.58
20/11/2020 21:00,9.9024,-2.7743,10.28368933,1.3224,0.3857,1.3775,8.58,-3.16,9.14341293,9.3224,3.9157,10.11137222,1.3224,0.3857,1.3775,8,3.53,8.744192358
20/11/2020 21:30,9.576,-2.742,9.960840326,1.296,0.378,1.35,8.28,-3.12,8.848321875,8.636,3.908,9.479080124,1.296,0.378,1.35,7.34,3.53,8.144722217
20/11/2020 22:00,9.16064,-2.64648,9.535259913,1.28064,0.37352,1.334,7.88,-3.02,8.438886182,8.18064,4.06352,9.134279698,1.28064,0.37352,1.334,6.9,3.69,7.824710857
20/11/2020 22:30,8.71232,-2.48974,9.061088514,1.37232,0.40026,1.4295,7.34,-2.89,7.888453587,7.72232,4.20026,8.790700214,1.37232,0.40026,1.4295,6.35,3.8,7.400168917
20/11/2020 23:00,8.19512,-2.72434,8.636088249,1.42512,0.41566,1.4845,6.77,-3.14,7.462740783,7.22512,4.40566,8.462399131,1.42512,0.41566,1.4845,5.8,3.99,7.039893465
20/11/2020 23:30,7.34072,0.80646,7.384886448,1.53072,0.44646,1.5945,5.81,0.36,5.8211425,7.31072,1.07646,7.389546201,1.53072,0.44646,1.5945,5.78,0.63,5.814232537
21/11/2020 00:00,7.3236,0.8973,7.378364605,1.2936,0.3773,1.3475,6.03,0.52,6.052379697,7.3236,0.8873,7.37715516,1.2936,0.3773,1.3475,6.03,0.51,6.051528732
21/11/2020 00:30,7.94256,0.81408,7.98417094,1.28256,0.37408,1.336,6.66,0.44,6.674518709,7.95256,0.80408,7.99310673,1.28256,0.37408,1.336,6.67,0.43,6.683846198
21/11/2020 01:00,8.24224,0.71482,8.273178824,1.42224,0.41482,1.4815,6.82,0.3,6.826595052,8.25224,0.71482,8.283141472,1.42224,0.41482,1.4815,6.83,0.3,6.836585405
21/11/2020 01:30,8.5936,0.6073,8.615031877,1.2936,0.3773,1.3475,7.3,0.23,7.303622389,8.6136,0.5973,8.634284698,1.2936,0.3773,1.3475,7.32,0.22,7.323305265
21/11/2020 02:00,8.21384,0.62112,8.237290671,1.44384,0.42112,1.504,6.77,0.2,6.772953565,8.21384,0.61112,8.236542673,1.44384,0.42112,1.504,6.77,0.19,6.77266565
21/11/2020 02:30,8.08832,0.67076,8.116085226,1.40832,0.41076,1.467,6.68,0.26,6.685057965,8.09832,0.65076,8.12442462,1.40832,0.41076,1.467,6.69,0.24,6.694303549
21/11/2020 03:00,8.13824,0.63282,8.162806591,1.27824,0.37282,1.3315,6.86,0.26,6.864925346,8.13824,0.61282,8.161280454,1.27824,0.37282,1.3315,6.86,0.24,6.864196967
21/11/2020 03:30,7.81632,0.69976,7.847580672,1.57632,0.45976,1.642,6.24,0.24,6.244613679,7.81632,0.68976,7.846695304,1.57632,0.45976,1.642,6.24,0.23,6.244237343
21/11/2020 04:00,7.78864,0.64502,7.815303183,1.38864,0.40502,1.4465,6.4,0.24,6.404498419,7.79864,0.63502,7.824451179,1.38864,0.40502,1.4465,6.41,0.23,6.414125038
21/11/2020 04:30,7.61832,0.62576,7.6439764,1.28832,0.37576,1.342,6.33,0.25,6.334934885,7.61832,0.61576,7.643164266,1.28832,0.37576,1.342,6.33,0.24,6.334548129
21/11/2020 05:00,7.30784,0.73062,7.344271989,1.64784,0.48062,1.7165,5.66,0.25,5.665518511,7.30784,0.72062,7.343283915,1.64784,0.48062,1.7165,5.66,0.24,5.665086054
21/11/2020 05:30,7.47112,0.64116,7.498581212,1.34112,0.39116,1.397,6.13,0.25,6.135095761,7.47112,0.63116,7.497732791,1.34112,0.39116,1.397,6.13,0.24,6.134696407
21/11/2020 06:00,7.41536,0.69948,7.448277398,1.57536,0.45948,1.641,5.84,0.24,5.844929426,7.41536,0.68948,7.447344936,1.57536,0.45948,1.641,5.84,0.23,5.844527355
21/11/2020 06:30,7.87632,0.59476,7.898743963,1.45632,0.42476,1.517,6.42,0.17,6.422250384,7.87632,0.59476,7.898743963,1.45632,0.42476,1.517,6.42,0.17,6.422250384
21/11/2020 07:00,8.02488,0.61184,8.048170426,1.51488,0.44184,1.578,6.51,0.17,6.512219284,8.03488,0.61184,8.058141523,1.51488,0.44184,1.578,6.52,0.17,6.522215881
21/11/2020 07:30,8.31416,0.39788,8.32367497,1.36416,0.39788,1.421,6.95,0,6.95,8.32416,0.22788,8.327278607,1.36416,0.39788,1.421,6.96,-0.17,6.96207584
21/11/2020 08:00,8.55296,0.38878,8.561791556,1.33296,0.38878,1.3885,7.22,0,7.22,8.56296,0.21878,8.565754412,1.33296,0.38878,1.3885,7.23,-0.17,7.231998341
21/11/2020 08:30,8.83264,0.24202,8.835955129,1.41264,0.41202,1.4715,7.42,-0.17,7.421947184,8.84264,0.24202,8.845951382,1.41264,0.41202,1.4715,7.43,-0.17,7.431944564
21/11/2020 09:00,9.01264,0.43452,9.023108522,1.59264,0.46452,1.659,7.42,-0.03,7.420060647,9.02264,0.07452,9.022947733,1.59264,0.46452,1.659,7.43,-0.39,7.440228491
21/11/2020 09:30,9.2988,0.8984,9.342098479,1.4688,0.4284,1.53,7.83,0.47,7.844093319,9.5688,-1.1016,9.632001661,1.4688,0.4284,1.53,8.1,-1.53,8.243233589
21/11/2020 10:00,9.38384,-0.01138,9.3838469,1.74384,0.50862,1.8165,7.64,-0.52,7.657675888,9.36384,-0.11138,9.364502392,1.74384,0.50862,1.8165,7.62,-0.62,7.645181489
21/11/2020 10:30,9.4292,0.2431,9.432333235,1.7592,0.5131,1.8325,7.67,-0.27,7.67475081,9.4592,0.2231,9.461830597,1.7592,0.5131,1.8325,7.7,-0.29,7.705459104
21/11/2020 11:00,8.92512,0.40816,8.93444803,2.32512,0.67816,2.422,6.6,-0.27,6.605520419,8.93512,0.38816,8.94354726,2.32512,0.67816,2.422,6.61,-0.29,6.616358515
21/11/2020 11:30,9.0452,0.3111,9.050548395,2.8152,0.8211,2.9325,6.23,-0.51,6.250839944,9.0552,0.3011,9.060204647,2.8152,0.8211,2.9325,6.24,-0.52,6.261629181
21/11/2020 12:00,9.5156,0.2083,9.517879609,2.3256,0.6783,2.4225,7.19,-0.47,7.205345238,9.5356,0.1983,9.537661676,2.3256,0.6783,2.4225,7.21,-0.48,7.225960144
21/11/2020 12:30,9.26112,0.23616,9.264130569,2.42112,0.70616,2.522,6.84,-0.47,6.856128645,9.27112,0.22616,9.273878067,2.42112,0.70616,2.522,6.85,-0.48,6.866796924
21/11/2020 13:00,9.24968,0.22574,9.252434201,2.17968,0.63574,2.2705,7.07,-0.41,7.081878282,9.24968,0.21574,9.252195623,2.17968,0.63574,2.2705,7.07,-0.42,7.08246426
21/11/2020 13:30,9.4136,0.1948,9.415615328,1.8336,0.5348,1.91,7.58,-0.34,7.587621498,9.4336,0.1848,9.435409901,1.8336,0.5348,1.91,7.6,-0.35,7.608054942
21/11/2020 14:00,9.47184,0.22762,9.4745746,1.67184,0.48762,1.7415,7.8,-0.26,7.80433213,9.49184,0.21762,9.494334366,1.67184,0.48762,1.7415,7.82,-0.27,7.824659737
21/11/2020 14:30,9.49432,0.20126,9.496452909,1.44432,0.42126,1.5045,8.05,-0.22,8.05300565,9.53432,0.19126,9.53623816,1.44432,0.42126,1.5045,8.09,-0.23,8.093268808
21/11/2020 15:00,9.40232,0.25526,9.40578434,1.73232,0.50526,1.8045,7.67,-0.25,7.674073234,9.42232,0.24526,9.425511479,1.73232,0.50526,1.8045,7.69,-0.26,7.694394063
21/11/2020 15:30,9.48712,0.28166,9.491300135,1.61712,0.47166,1.6845,7.87,-0.19,7.872293186,9.51712,0.28166,9.521286964,1.61712,0.47166,1.6845,7.9,-0.19,7.90228448
21/11/2020 16:00,9.61768,0.20974,9.619966707,1.50768,0.43974,1.5705,8.11,-0.23,8.11326075,9.64768,0.19974,9.649747429,1.50768,0.43974,1.5705,8.14,-0.24,8.143537315
21/11/2020 16:30,10.09688,0.09034,10.09728414,1.40688,0.41034,1.4655,8.69,-0.32,8.695889834,10.17688,0.07034,10.17712308,1.40688,0.41034,1.4655,8.77,-0.34,8.776588175
21/11/2020 17:00,10.584,-0.1055,10.58452579,1.284,0.3745,1.3375,9.3,-0.48,9.312378858,10.754,-0.1155,10.75462023,1.284,0.3745,1.3375,9.47,-0.49,9.482668401
21/11/2020 17:30,10.97448,-0.25536,10.97745052,1.28448,0.37464,1.338,9.69,-0.63,9.71045828,11.20448,-0.26536,11.20762187,1.28448,0.37464,1.338,9.92,-0.64,9.940623723
21/11/2020 18:00,10.95664,-0.24848,10.95945721,1.13664,0.33152,1.184,9.82,-0.58,9.837113398,11.20664,-0.25848,11.20962051,1.13664,0.33152,1.184,10.07,-0.59,10.0872692
21/11/2020 18:30,10.68792,-0.03394,10.68797389,1.35792,0.39606,1.4145,9.33,-0.43,9.33990364,10.86792,-0.05394,10.86805386,1.35792,0.39606,1.4145,9.51,-0.45,9.520640735
21/11/2020 19:00,10.44544,0.02742,10.44547599,1.22544,0.35742,1.2765,9.22,-0.33,9.22590375,10.60544,0.00742,10.6054426,1.22544,0.35742,1.2765,9.38,-0.35,9.386527579
21/11/2020 19:30,10.02208,-0.69356,10.04604962,1.22208,0.35644,1.273,8.8,-1.05,8.862420663,10.03208,0.94644,10.07662532,1.22208,0.35644,1.273,8.81,0.59,8.829733858
21/11/2020 20:00,9.51032,-1.43574,9.618083793,1.18032,0.34426,1.2295,8.33,-1.78,8.51805729,9.32032,2.77426,9.72444772,1.18032,0.34426,1.2295,8.14,2.43,8.494969099
21/11/2020 20:30,9.12304,0.51922,9.137803251,1.16304,0.33922,1.2115,7.96,0.18,7.962034916,9.14304,0.51922,9.157771009,1.16304,0.33922,1.2115,7.98,0.18,7.982029817
21/11/2020 21:00,8.97248,0.58114,8.991280279,1.27248,0.37114,1.3255,7.7,0.21,7.702863104,8.97248,0.56114,8.990009758,1.27248,0.37114,1.3255,7.7,0.19,7.702343799
21/11/2020 21:30,8.55896,0.59178,8.579393909,1.06896,0.31178,1.1135,7.49,0.28,7.495231818,8.54896,0.57178,8.568059842,1.06896,0.31178,1.1135,7.48,0.26,7.484517353
21/11/2020 22:00,8.14584,0.70962,8.176690642,1.33584,0.38962,1.3915,6.81,0.32,6.81751421,8.13584,0.69962,8.165865579,1.33584,0.38962,1.3915,6.8,0.31,6.807062509
21/11/2020 22:30,7.65856,0.79958,7.700186326,1.19856,0.34958,1.2485,6.46,0.45,6.475654407,7.63856,0.77958,7.67823833,1.19856,0.34958,1.2485,6.44,0.43,6.454339625
21/11/2020 23:00,7.31704,0.84622,7.365810387,1.18704,0.34622,1.2365,6.13,0.5,6.150357713,7.29704,0.83622,7.344797931,1.18704,0.34622,1.2365,6.11,0.49,6.129616627
21/11/2020 23:30,7.22288,0.67334,7.254197561,1.14288,0.33334,1.1905,6.08,0.34,6.089499158,7.20288,0.64334,7.231553543,1.14288,0.33334,1.1905,6.06,0.31,6.067923862
22/11/2020 00:00,7.2476,0.5068,7.265297792,1.0176,0.2968,1.06,6.23,0.21,6.233538321,7.2376,0.4968,7.254630521,1.0176,0.2968,1.06,6.22,0.2,6.223214603
22/11/2020 00:30,7.38992,0.51956,7.408161729,1.12992,0.32956,1.177,6.26,0.19,6.262882723,7.36992,0.51956,7.38821111,1.12992,0.32956,1.177,6.24,0.19,6.242891958
22/11/2020 01:00,7.94248,0.57614,7.963348909,1.15248,0.33614,1.2005,6.79,0.24,6.794240208,7.93248,0.55614,7.951951374,1.15248,0.33614,1.2005,6.78,0.22,6.783568382
22/11/2020 01:30,8.14688,0.57284,8.166994515,1.10688,0.32284,1.153,7.04,0.25,7.044437522,8.14688,0.56284,8.166299199,1.10688,0.32284,1.153,7.04,0.24,7.044089721
22/11/2020 02:00,7.9368,0.5874,7.958506958,1.1568,0.3374,1.205,6.78,0.25,6.784607579,7.9268,0.5774,7.94780152,1.1568,0.3374,1.205,6.77,0.24,6.774252726
22/11/2020 02:30,7.906,0.613,7.929729188,1.176,0.343,1.225,6.73,0.27,6.73541387,7.896,0.603,7.918991413,1.176,0.343,1.225,6.72,0.26,6.725027881
22/11/2020 03:00,7.58904,0.66722,7.618314161,1.25904,0.36722,1.3115,6.33,0.3,6.337105017,7.57904,0.65722,7.607482202,1.25904,0.36722,1.3115,6.32,0.29,6.326649982
22/11/2020 03:30,7.25672,0.66446,7.287077072,1.14672,0.33446,1.1945,6.11,0.33,6.118905131,7.24672,0.65446,7.276212521,1.14672,0.33446,1.1945,6.1,0.32,6.108387676
22/11/2020 04:00,6.988,1.0765,7.070431122,1.188,0.3465,1.2375,5.8,0.73,5.845759147,7.058,0.3665,7.067509197,1.188,0.3465,1.2375,5.87,0.02,5.870034071
22/11/2020 04:30,6.37704,4.65372,7.894539189,1.48704,0.43372,1.549,4.89,4.22,6.45914081,7.25704,-2.80628,7.780734991,1.48704,0.43372,1.549,5.77,-3.24,6.617439082
22/11/2020 05:00,6.3072,4.5296,7.765181775,1.2672,0.3696,1.32,5.04,4.16,6.535074598,7.1672,-2.9104,7.735579099,1.2672,0.3696,1.32,5.9,-3.28,6.750437023
22/11/2020 05:30,6.25904,4.54722,7.736458586,1.25904,0.36722,1.3115,5,4.18,6.517085238,7.12904,-2.90278,7.697359486,1.25904,0.36722,1.3115,5.87,-3.27,6.719360089
22/11/2020 06:00,6.34928,4.49854,7.781402101,1.22928,0.35854,1.2805,5.12,4.14,6.584375445,7.21928,-2.91146,7.784253532,1.22928,0.35854,1.2805,5.99,-3.27,6.824441369
22/11/2020 06:30,6.74096,4.34278,8.018745528,1.14096,0.33278,1.1885,5.6,4.01,6.887677402,7.60096,-2.95722,8.155963649,1.14096,0.33278,1.1885,6.46,-3.29,7.249531019
22/11/2020 07:00,9.40408,1.65744,9.549022358,1.05408,0.30744,1.098,8.35,1.35,8.45842775,9.60408,-0.55256,9.619962328,1.05408,0.30744,1.098,8.55,-0.86,8.593142615
22/11/2020 07:30,7.50792,0.97106,7.57045707,1.23792,0.36106,1.2895,6.27,0.61,6.299603162,7.48792,0.71106,7.521605696,1.23792,0.36106,1.2895,6.25,0.35,6.259792329
22/11/2020 08:00,7.40056,1.02808,7.471628792,1.57056,0.45808,1.636,5.83,0.57,5.857798221,7.40056,1.01808,7.47025938,1.57056,0.45808,1.636,5.83,0.56,5.856833616
22/11/2020 08:30,7.76688,0.95034,7.824804857,1.40688,0.41034,1.4655,6.36,0.54,6.382883361,7.75688,0.94034,7.813669218,1.40688,0.41034,1.4655,6.35,0.53,6.372079723
22/11/2020 09:00,8.29792,0.80856,8.337220496,1.29792,0.37856,1.352,7,0.43,7.013194707,8.29792,0.78856,8.335304626,1.29792,0.37856,1.352,7,0.41,7.011996863
22/11/2020 09:30,8.69368,0.71524,8.72305223,1.42368,0.41524,1.483,7.27,0.3,7.276187188,8.69368,0.69524,8.721435123,1.42368,0.41524,1.483,7.27,0.28,7.275390024
22/11/2020 10:00,9.15672,0.24196,9.159916255,1.44672,0.42196,1.507,7.71,-0.18,7.712100881,9.09672,1.01196,9.152834413,1.44672,0.42196,1.507,7.65,0.59,7.672717902
22/11/2020 10:30,9.43488,-3.15566,9.948625566,1.69488,0.49434,1.7655,7.74,-3.65,8.557458735,8.51488,4.24434,9.514073967,1.69488,0.49434,1.7655,6.82,3.75,7.782987858
22/11/2020 11:00,9.17112,-3.09134,9.678110614,2.12112,0.61866,2.2095,7.05,-3.71,7.966592747,8.25112,4.30866,9.308358193,2.12112,0.61866,2.2095,6.13,3.69,7.154928371
22/11/2020 11:30,9.47568,-3.07626,9.96252413,2.51568,0.73374,2.6205,6.96,-3.81,7.934588836,8.54568,4.28374,9.559240297,2.51568,0.73374,2.6205,6.03,3.55,6.997385226
22/11/2020 12:00,9.0832,0.7501,9.11411939,2.5032,0.7301,2.6075,6.58,0.02,6.580030395,8.9632,0.1501,8.964456718,2.5032,0.7301,2.6075,6.46,-0.58,6.485984891
22/11/2020 12:30,9.49544,0.95242,9.543085699,2.30544,0.67242,2.4015,7.19,0.28,7.195449951,9.40544,0.14242,9.406518221,2.30544,0.67242,2.4015,7.1,-0.53,7.119754209
22/11/2020 13:00,9.65024,0.89132,9.691314844,2.37024,0.69132,2.469,7.28,0.2,7.282746735,9.57024,0.08132,9.570585489,2.37024,0.69132,2.469,7.2,-0.61,7.225794074
22/11/2020 13:30,9.60904,0.95722,9.656599808,2.69904,0.78722,2.8115,6.91,0.17,6.912090856,9.51904,0.09722,9.519536451,2.69904,0.78722,2.8115,6.82,-0.69,6.854815825
22/11/2020 14:00,9.53216,0.82688,9.567957191,2.25216,0.65688,2.346,7.28,0.17,7.28198462,9.45216,0.02688,9.452198221,2.25216,0.65688,2.346,7.2,-0.63,7.227509945
22/11/2020 14:30,9.4064,0.8502,9.444744623,2.1264,0.6202,2.215,7.28,0.23,7.283632336,9.3264,0.0602,9.326594287,2.1264,0.6202,2.215,7.2,-0.56,7.221744941
22/11/2020 15:00,9.57736,0.78048,9.609108887,1.64736,0.48048,1.716,7.93,0.3,7.935672624,9.51736,0.01048,9.51736577,1.64736,0.48048,1.716,7.87,-0.47,7.884021816
22/11/2020 15:30,9.76064,0.75352,9.78968261,1.52064,0.44352,1.584,8.24,0.31,8.245829249,9.76064,0.06352,9.760846685,1.52064,0.44352,1.584,8.24,-0.38,8.248757482
22/11/2020 16:00,10.2688,0.2409,10.2716253,1.4088,0.4109,1.4675,8.86,-0.17,8.861630775,10.3588,0.2409,10.36160076,1.4088,0.4109,1.4675,8.95,-0.17,8.95161438
22/11/2020 16:30,10.86872,0.10296,10.86920766,1.51872,0.44296,1.582,9.35,-0.34,9.356179776,11.01872,0.11296,11.019299,1.51872,0.44296,1.582,9.5,-0.33,9.505729851
22/11/2020 17:00,11.1448,-0.0961,11.14521432,1.1448,0.3339,1.1925,10,-0.43,10.00924073,11.3948,-0.1961,11.39648728,1.1448,0.3339,1.1925,10.25,-0.53,10.26369329
22/11/2020 17:30,11.21352,-0.05814,11.21367072,1.10352,0.32186,1.1495,10.11,-0.38,10.11713892,11.46352,-0.07814,11.46378631,1.10352,0.32186,1.1495,10.36,-0.4,10.36771913
22/11/2020 18:00,11.13144,-0.05208,11.13156183,1.02144,0.29792,1.064,10.11,-0.35,10.11605654,11.38144,-0.07208,11.38166824,1.02144,0.29792,1.064,10.36,-0.37,10.36660504
22/11/2020 18:30,10.92536,0.07198,10.92559711,1.03536,0.30198,1.0785,9.89,-0.23,9.892674057,11.17536,0.06198,11.17553187,1.03536,0.30198,1.0785,10.14,-0.24,10.14283984
22/11/2020 19:00,10.78304,0.12422,10.78375548,1.04304,0.30422,1.0865,9.74,-0.18,9.741663102,10.99304,-0.00578,10.99304152,1.04304,0.30422,1.0865,9.95,-0.31,9.954827974
22/11/2020 19:30,10.39816,0.14238,10.39913475,1.20816,0.35238,1.2585,9.19,-0.21,9.192399034,10.52816,0.01238,10.52816728,1.20816,0.35238,1.2585,9.32,-0.34,9.326199655
22/11/2020 20:00,10.23184,0.12262,10.23257472,1.07184,0.31262,1.1165,9.16,-0.19,9.161970312,10.36184,0.11262,10.362452,1.07184,0.31262,1.1165,9.29,-0.2,9.292152603
22/11/2020 20:30,9.83416,0.19288,9.836051322,1.24416,0.36288,1.296,8.59,-0.17,8.591682024,9.89416,0.19288,9.896039854,1.24416,0.36288,1.296,8.65,-0.17,8.651670359
22/11/2020 21:00,9.44928,0.22104,9.451864959,1.40928,0.41104,1.468,8.04,-0.19,8.042244712,9.46928,0.20104,9.471413875,1.40928,0.41104,1.468,8.06,-0.21,8.062735268
22/11/2020 21:30,9.30904,0.53222,9.324241731,1.13904,0.33222,1.1865,8.17,0.2,8.172447614,9.33904,0.57222,9.356554059,1.13904,0.33222,1.1865,8.2,0.24,8.203511443
22/11/2020 22:00,8.61544,0.66992,8.641446592,1.16544,0.33992,1.214,7.45,0.33,7.457305143,8.62544,0.64992,8.64989082,1.16544,0.33992,1.214,7.46,0.31,7.466438241
22/11/2020 22:30,7.95224,0.82482,7.994901441,1.42224,0.41482,1.4815,6.53,0.41,6.542858702,7.94224,0.81482,7.983928096,1.42224,0.41482,1.4815,6.52,0.4,6.532258415
22/11/2020 23:00,7.59528,0.83154,7.640663391,1.44528,0.42154,1.5055,6.15,0.41,6.163651515,7.58528,0.79154,7.626467613,1.44528,0.42154,1.5055,6.14,0.37,6.151138106
22/11/2020 23:30,7.15656,0.56858,7.179110965,1.36656,0.39858,1.4235,5.79,0.17,5.792495145,7.14656,0.56858,7.169142421,1.36656,0.39858,1.4235,5.78,0.17,5.78249946
23/11/2020 00:00,6.94792,0.56606,6.970940844,1.35792,0.39606,1.4145,5.59,0.17,5.592584376,6.92792,0.56606,6.951007082,1.35792,0.39606,1.4145,5.57,0.17,5.572593651
23/11/2020 00:30,7.29816,0.55738,7.319413354,1.32816,0.38738,1.3835,5.97,0.17,5.972419945,7.27816,0.55738,7.299471587,1.32816,0.38738,1.3835,5.95,0.17,5.952428076
23/11/2020 01:00,7.9292,0.5931,7.951350844,1.2792,0.3731,1.3325,6.65,0.22,6.653638103,7.9192,0.5831,7.940638151,1.2792,0.3731,1.3325,6.64,0.21,6.643319953
23/11/2020 01:30,8.186,0.5605,8.205166436,1.236,0.3605,1.2875,6.95,0.2,6.952877102,8.176,0.5705,8.195879834,1.236,0.3605,1.2875,6.94,0.21,6.943176506
23/11/2020 02:00,8.22464,0.49052,8.239254396,1.06464,0.31052,1.109,7.16,0.18,7.162262212,8.22464,0.48052,8.238665098,1.06464,0.31052,1.109,7.16,0.17,7.162017872
23/11/2020 02:30,10.35224,0.47232,10.36300918,1.00224,0.29232,1.044,9.35,0.18,9.35173246,10.51224,0.46232,10.52240132,1.00224,0.29232,1.044,9.51,0.17,9.511519332
23/11/2020 03:00,8.12872,0.55296,8.147505974,1.27872,0.37296,1.332,6.85,0.18,6.852364555,8.11872,0.54296,8.136855658,1.27872,0.37296,1.332,6.84,0.17,6.842112247
23/11/2020 03:30,8.06328,0.49304,8.07833973,1.07328,0.31304,1.118,6.99,0.18,6.992317212,8.05328,0.50304,8.068975648,1.07328,0.31304,1.118,6.98,0.19,6.982585481
23/11/2020 04:00,7.68096,0.58778,7.703416894,1.26096,0.36778,1.3135,6.42,0.22,6.423768364,7.66096,0.57778,7.682716827,1.26096,0.36778,1.3135,6.4,0.21,6.403444386
23/11/2020 04:30,7.99776,0.52018,8.014658586,1.09776,0.32018,1.1435,6.9,0.2,6.902897942,7.98776,0.51018,8.004036073,1.09776,0.32018,1.1435,6.89,0.19,6.892619241
23/11/2020 05:00,7.83472,0.54596,7.853719488,1.01472,0.29596,1.057,6.82,0.25,6.824580573,7.82472,0.53596,7.84305401,1.01472,0.29596,1.057,6.81,0.24,6.814227763
23/11/2020 05:30,7.63256,0.61408,7.657223152,1.04256,0.30408,1.086,6.59,0.31,6.597287321,7.61256,0.59408,7.635705652,1.04256,0.30408,1.086,6.57,0.29,6.57639719
23/11/2020 06:00,8.35784,0.54812,8.375793992,0.98784,0.28812,1.029,7.37,0.26,7.374584734,8.34784,0.53812,8.365166215,0.98784,0.28812,1.029,7.36,0.25,7.3642447
23/11/2020 06:30,8.38832,0.79326,8.425744706,1.34832,0.39326,1.4045,7.04,0.4,7.05135448,8.35832,0.73326,8.390422126,1.34832,0.39326,1.4045,7.01,0.34,7.01824052
23/11/2020 07:00,9.40376,0.50318,9.417212552,1.07376,0.31318,1.1185,8.33,0.19,8.332166585,9.44376,0.48318,9.456112618,1.07376,0.31318,1.1185,8.37,0.17,8.371726226
23/11/2020 07:30,10.20568,-0.20376,10.20771387,1.49568,0.43624,1.558,8.71,-0.64,8.733481551,10.24568,-0.06376,10.24587839,1.49568,0.43624,1.558,8.75,-0.5,8.764274071
23/11/2020 08:00,10.61464,-0.60698,10.63198039,1.00464,0.29302,1.0465,9.61,-0.9,9.652051595,10.81464,-0.62698,10.83279937,1.00464,0.29302,1.0465,9.81,-0.92,9.853045215
23/11/2020 08:30,10.76664,-0.65348,10.78645322,1.49664,0.43652,1.559,9.27,-1.09,9.33386308,10.90664,-0.67348,10.92741376,1.49664,0.43652,1.559,9.41,-1.11,9.475241422
23/11/2020 09:00,10.59816,-0.68762,10.62044334,1.44816,0.42238,1.5085,9.15,-1.11,9.217081968,10.71816,-0.70762,10.74149337,1.44816,0.42238,1.5085,9.27,-1.13,9.338618742
23/11/2020 09:30,10.7252,-0.6539,10.74511518,1.7352,0.5061,1.8075,8.99,-1.16,9.064529773,10.8152,-0.6739,10.83617517,1.7352,0.5061,1.8075,9.08,-1.18,9.156352986
23/11/2020 10:00,10.76528,-0.68096,10.78679563,1.98528,0.57904,2.068,8.78,-1.26,8.869949267,10.83528,-0.70096,10.85792971,1.98528,0.57904,2.068,8.85,-1.28,8.942085886
23/11/2020 10:30,10.508,-0.646,10.52783833,2.208,0.644,2.3,8.3,-1.29,8.399648802,10.528,-0.666,10.54904451,2.208,0.644,2.3,8.32,-1.31,8.422499629
23/11/2020 11:00,11.03144,-0.67208,11.05189396,2.46144,0.71792,2.564,8.57,-1.39,8.681992859,11.09144,-0.69208,11.11301111,2.46144,0.71792,2.564,8.63,-1.41,8.744426797
23/11/2020 11:30,10.33504,-0.62978,10.35421048,2.67504,0.78022,2.7865,7.66,-1.41,7.788690519,10.33504,-0.64978,10.35544619,2.67504,0.78022,2.7865,7.66,-1.43,7.792335978
23/11/2020 12:00,10.71184,-0.61738,10.72961669,2.51184,0.73262,2.6165,8.2,-1.35,8.310385069,10.74184,-0.63738,10.76073324,2.51184,0.73262,2.6165,8.23,-1.37,8.343248768
23/11/2020 12:30,10.63552,-0.70964,10.65916857,2.19552,0.64036,2.287,8.44,-1.35,8.547286119,10.69552,-0.72964,10.72037885,2.19552,0.64036,2.287,8.5,-1.37,8.60969802
23/11/2020 13:00,10.65056,-1.57442,10.76630051,2.11056,0.61558,2.1985,8.54,-2.19,8.816331437,10.45056,0.64558,10.47048126,2.11056,0.61558,2.1985,8.34,0.03,8.340053957
23/11/2020 13:30,10.9696,-4.2022,11.74694041,1.8096,0.5278,1.885,9.16,-4.73,10.30914642,10.2096,3.4078,10.76331887,1.8096,0.5278,1.885,8.4,2.88,8.88
23/11/2020 14:00,11.01008,-4.31706,11.82619417,2.41008,0.70294,2.5105,8.6,-5.02,9.957931512,10.12008,3.20294,10.61484074,2.41008,0.70294,2.5105,7.71,2.5,8.105189695
23/11/2020 14:30,10.95448,-4.48286,11.83624374,1.70448,0.49714,1.7755,9.25,-4.98,10.50537481,10.23448,2.99714,10.66430631,1.70448,0.49714,1.7755,8.53,2.5,8.888807569
23/11/2020 15:00,10.79536,-4.44052,11.67296087,2.05536,0.59948,2.141,8.74,-5.04,10.08906339,9.92536,3.09948,10.39805498,2.05536,0.59948,2.141,7.87,2.5,8.257535952
23/11/2020 15:30,10.7888,-4.4116,11.65591781,1.4688,0.4284,1.53,9.32,-4.84,10.50180937,10.0788,3.2584,10.59242088,1.4688,0.4284,1.53,8.61,2.83,9.063167217
23/11/2020 16:00,10.972,-4.5065,11.86142176,1.212,0.3535,1.2625,9.76,-4.86,10.90308213,10.522,3.0735,10.96170088,1.212,0.3535,1.2625,9.31,2.72,9.699200998
23/11/2020 16:30,11.37952,-4.67514,12.30245542,1.31952,0.38486,1.3745,10.06,-5.06,11.2608703,11.20952,2.89486,11.57728608,1.31952,0.38486,1.3745,9.89,2.51,10.2035386
23/11/2020 17:00,11.60792,-2.42894,11.8593236,1.47792,0.43106,1.5395,10.13,-2.86,10.52599164,11.79792,0.77106,11.82308969,1.47792,0.43106,1.5395,10.32,0.34,10.32559926
23/11/2020 17:30,11.51392,-0.62094,11.53065134,1.33392,0.38906,1.3895,10.18,-1.01,10.22998045,11.76392,-0.64094,11.7813674,1.33392,0.38906,1.3895,10.43,-1.03,10.48073471
23/11/2020 18:00,11.5096,-2.2922,11.73563262,1.3296,0.3878,1.385,10.18,-2.68,10.52686088,11.7096,1.5378,11.81014653,1.3296,0.3878,1.385,10.38,1.15,10.44350995
23/11/2020 18:30,11.55856,-3.87792,12.19174199,1.37856,0.40208,1.436,10.18,-4.28,11.04313361,11.51856,3.64208,12.08064449,1.37856,0.40208,1.436,10.14,3.24,10.64505519
23/11/2020 19:00,11.47648,-3.73436,12.06876289,1.59648,0.46564,1.663,9.88,-4.2,10.7356602,11.14648,3.85564,11.79448923,1.59648,0.46564,1.663,9.55,3.39,10.13383442
23/11/2020 19:30,11.14528,-3.84596,11.790194,1.38528,0.40404,1.443,9.76,-4.25,10.6451914,10.71528,3.82404,11.37719242,1.38528,0.40404,1.443,9.33,3.42,9.937066972
23/11/2020 20:00,10.85336,-3.31152,11.34731633,1.50336,0.43848,1.566,9.35,-3.75,10.07397637,10.45336,2.50848,10.75012592,1.50336,0.43848,1.566,8.95,2.07,9.186261481
23/11/2020 20:30,10.64328,0.05054,10.64339999,1.37328,0.40054,1.4305,9.27,-0.35,9.276604982,10.80328,-0.00946,10.80328414,1.37328,0.40054,1.4305,9.43,-0.41,9.438908835
23/11/2020 21:00,10.3004,0.1522,10.3015244,1.3104,0.3822,1.365,8.99,-0.23,8.992941677,10.4104,0.1422,10.41137114,1.3104,0.3822,1.365,9.1,-0.24,9.103164285
23/11/2020 21:30,9.86928,0.24104,9.872223053,1.40928,0.41104,1.468,8.46,-0.17,8.461707865,9.93928,0.24104,9.942202331,1.40928,0.41104,1.468,8.53,-0.17,8.531693853
23/11/2020 22:00,9.42608,0.56844,9.44320434,1.36608,0.39844,1.423,8.06,0.17,8.061792605,9.46608,0.54844,9.481954282,1.36608,0.39844,1.423,8.1,0.15,8.10138877
23/11/2020 22:30,8.52672,0.62446,8.549555793,1.38672,0.40446,1.4445,7.14,0.22,7.143388552,8.53672,0.61446,8.558805375,1.38672,0.40446,1.4445,7.15,0.21,7.153083251
23/11/2020 23:00,7.80288,0.72834,7.836798801,1.50288,0.43834,1.5655,6.3,0.29,6.306671071,7.80288,0.71834,7.835875742,1.50288,0.43834,1.5655,6.3,0.28,6.306219153
23/11/2020 23:30,7.65576,0.85168,7.702987732,1.44576,0.42168,1.506,6.21,0.43,6.224869477,7.61576,0.39168,7.625825437,1.44576,0.42168,1.506,6.17,-0.03,6.170072933
24/11/2020 00:00,7.68048,0.38514,7.690130418,1.32048,0.38514,1.3755,6.36,0,6.36,7.69048,0.38514,7.700117885,1.32048,0.38514,1.3755,6.37,0,6.37
24/11/2020 00:30,7.94536,0.57698,7.96628216,1.39536,0.40698,1.4535,6.55,0.17,6.552205735,7.94536,0.57698,7.96628216,1.39536,0.40698,1.4535,6.55,0.17,6.552205735
24/11/2020 01:00,8.39032,0.58426,8.410637874,1.42032,0.41426,1.4795,6.97,0.17,6.972072862,8.40032,0.58426,8.420613745,1.42032,0.41426,1.4795,6.98,0.17,6.982069894
24/11/2020 01:30,8.55088,0.46984,8.563778278,1.61088,0.46984,1.678,6.94,0,6.94,8.55088,0.46984,8.563778278,1.61088,0.46984,1.678,6.94,0,6.94
24/11/2020 02:00,8.5288,0.4634,8.541379807,1.5888,0.4634,1.655,6.94,0,6.94,8.5588,0.4634,8.571335777,1.5888,0.4634,1.655,6.97,0,6.97
24/11/2020 02:30,8.42,0.455,8.432284684,1.56,0.455,1.625,6.86,0,6.86,8.43,0.455,8.442270133,1.56,0.455,1.625,6.87,0,6.87
24/11/2020 03:00,8.26536,0.44198,8.277168734,1.51536,0.44198,1.5785,6.75,0,6.75,8.26536,0.44198,8.277168734,1.51536,0.44198,1.5785,6.75,0,6.75
24/11/2020 03:30,8.07536,0.47698,8.089434409,1.63536,0.47698,1.7035,6.44,0,6.44,8.07536,0.47698,8.089434409,1.63536,0.47698,1.7035,6.44,0,6.44
24/11/2020 04:00,7.78808,0.58944,7.810354,1.43808,0.41944,1.498,6.35,0.17,6.352275183,7.79808,0.41944,7.809352188,1.43808,0.41944,1.498,6.36,0,6.36
24/11/2020 04:30,7.7532,0.4501,7.766253939,1.5432,0.4501,1.6075,6.21,0,6.21,7.7632,0.4501,7.776237152,1.5432,0.4501,1.6075,6.22,0,6.22
24/11/2020 05:00,7.93968,0.52574,7.957067365,1.21968,0.35574,1.2705,6.72,0.17,6.722149954,7.94968,0.52574,7.967045541,1.21968,0.35574,1.2705,6.73,0.17,6.73214676
24/11/2020 05:30,7.6372,0.3696,7.64613811,1.2672,0.3696,1.32,6.37,0,6.37,7.6472,0.3696,7.656126436,1.2672,0.3696,1.32,6.38,0,6.38
24/11/2020 06:00,8.0188,0.1309,8.019868344,1.1688,0.3409,1.2175,6.85,-0.21,6.853218222,8.0288,0.1509,8.030217945,1.1688,0.3409,1.2175,6.86,-0.19,6.862630691
24/11/2020 06:30,8.59136,0.27248,8.595679845,1.55136,0.45248,1.616,7.04,-0.18,7.04230076,8.59136,0.26248,8.59536866,1.55136,0.45248,1.616,7.04,-0.19,7.042563454
24/11/2020 07:00,9.32728,0.12754,9.328151942,1.39728,0.40754,1.4555,7.93,-0.28,7.934941714,9.34728,0.10754,9.347898601,1.39728,0.40754,1.4555,7.95,-0.3,7.955658364
24/11/2020 07:30,10.10824,-0.15218,10.10938547,1.15824,0.33782,1.2065,8.95,-0.49,8.963403371,10.22824,-0.17218,10.22968912,1.15824,0.33782,1.2065,9.07,-0.51,9.084327163
24/11/2020 08:00,10.48936,-0.58102,10.50543942,1.05936,0.30898,1.1035,9.43,-0.89,9.471905827,10.67936,-0.59102,10.69570169,1.05936,0.30898,1.1035,9.62,-0.9,9.662008073
24/11/2020 08:30,10.54528,-0.59596,10.56210673,1.14528,0.33404,1.193,9.4,-0.93,9.445893288,10.73528,-0.61596,10.7529365,1.14528,0.33404,1.193,9.59,-0.95,9.636939348
24/11/2020 09:00,10.3152,-0.5614,10.33046567,1.4352,0.4186,1.495,8.88,-0.98,8.933912917,10.4252,-0.5714,10.44084733,1.4352,0.4186,1.495,8.99,-0.99,9.0443463
24/11/2020 09:30,10.34232,-0.57974,10.35855595,1.61232,0.47026,1.6795,8.73,-1.05,8.792917605,10.43232,-0.58974,10.44897573,1.61232,0.47026,1.6795,8.82,-1.06,8.883467791
24/11/2020 10:00,10.2144,-0.6083,10.23249707,1.5144,0.4417,1.5775,8.7,-1.05,8.763133001,10.2944,-0.6183,10.31295138,1.5144,0.4417,1.5775,8.78,-1.06,8.843754859
24/11/2020 10:30,10.4952,-0.5839,10.51143008,1.7352,0.5061,1.8075,8.76,-1.09,8.827553455,10.5852,-0.5939,10.60184778,1.7352,0.5061,1.8075,8.85,-1.1,8.918099573
24/11/2020 11:00,10.33848,-0.70336,10.3623783,1.66848,0.48664,1.738,8.67,-1.19,8.75128562,10.41848,-0.72336,10.44356142,1.66848,0.48664,1.738,8.75,-1.21,8.833266666
24/11/2020 11:30,10.48632,-0.80524,10.51719157,1.45632,0.42476,1.517,9.03,-1.23,9.113385759,10.61632,-0.81524,10.64757562,1.45632,0.42476,1.517,9.16,-1.24,9.243549102
24/11/2020 12:00,10.63648,-0.83436,10.66915477,1.35648,0.39564,1.413,9.28,-1.23,9.361159116,10.79648,-0.84436,10.82944709,1.35648,0.39564,1.413,9.44,-1.24,9.521092374
24/11/2020 12:30,10.71584,-0.67288,10.7369453,1.63584,0.47712,1.704,9.08,-1.15,9.152535168,10.85584,-0.68288,10.87729687,1.63584,0.47712,1.704,9.22,-1.16,9.292685295
24/11/2020 13:00,10.6116,-0.4387,10.6206644,1.5816,0.4613,1.6475,9.03,-0.9,9.074739666,10.7316,-0.4587,10.74139862,1.5816,0.4613,1.6475,9.15,-0.92,9.196135058
24/11/2020 13:30,10.59328,-0.39446,10.60062167,1.73328,0.50554,1.8055,8.86,-0.9,8.905593748,10.69328,-0.41446,10.701309,1.73328,0.50554,1.8055,8.96,-0.92,9.007108304
24/11/2020 14:00,10.69896,-0.52322,10.71174609,1.66896,0.48678,1.7385,9.03,-1.01,9.086308381,10.81896,-0.53322,10.83209209,1.66896,0.48678,1.7385,9.15,-1.02,9.206676925
24/11/2020 14:30,10.51528,-0.51846,10.52805368,1.68528,0.49154,1.7555,8.83,-1.01,8.887575597,10.60528,-0.52846,10.61843839,1.68528,0.49154,1.7555,8.92,-1.02,8.978128981
24/11/2020 15:00,10.56312,-0.54534,10.57718771,1.59312,0.46466,1.6595,8.97,-1.01,9.026682669,10.66312,-0.55534,10.67757138,1.59312,0.46466,1.6595,9.07,-1.02,9.127173714
24/11/2020 15:30,10.6308,-0.5756,10.6463714,1.1808,0.3444,1.23,9.45,-0.92,9.494677456,10.8108,-0.5956,10.82719428,1.1808,0.3444,1.23,9.63,-0.94,9.675768703
24/11/2020 16:00,10.9236,-0.7952,10.95250565,1.1136,0.3248,1.16,9.81,-1.12,9.873727766,11.1536,-0.8052,11.1826267,1.1136,0.3248,1.16,10.04,-1.13,10.10339052
24/11/2020 16:30,11.22184,-0.75738,11.24736936,1.31184,0.38262,1.3665,9.91,-1.14,9.97535463,11.47184,-0.81738,11.5009227,1.31184,0.38262,1.3665,10.16,-1.2,10.2306207
24/11/2020 17:00,11.47456,-3.29242,11.93756913,1.29456,0.37758,1.3485,10.18,-3.67,10.82133541,11.63456,1.56758,11.73968881,1.29456,0.37758,1.3485,10.34,1.19,10.40825153
24/11/2020 17:30,11.45008,-0.83956,11.48081848,1.27008,0.37044,1.323,10.18,-1.21,10.2516584,11.73008,-0.85956,11.76153137,1.27008,0.37044,1.323,10.46,-1.23,10.53207007
24/11/2020 18:00,11.3272,-0.5354,11.33984625,1.1472,0.3346,1.195,10.18,-0.87,10.2171082,11.6072,-0.5454,11.62000658,1.1472,0.3346,1.195,10.46,-0.88,10.49695194
24/11/2020 18:30,11.43968,-0.17676,11.44104552,1.51968,0.44324,1.583,9.92,-0.62,9.939356116,11.69968,-0.18676,11.70117051,1.51968,0.44324,1.583,10.18,-0.63,10.19947548
24/11/2020 19:00,11.24064,-2.97398,11.6274049,1.22064,0.35602,1.2715,10.02,-3.33,10.55884937,11.19064,2.57602,11.48330539,1.22064,0.35602,1.2715,9.97,2.22,10.21417153
24/11/2020 19:30,10.92376,-1.17182,10.9864323,1.19376,0.34818,1.2435,9.73,-1.52,9.848009951,11.05376,0.54818,11.06734437,1.19376,0.34818,1.2435,9.86,0.2,9.862028189
24/11/2020 20:00,10.52512,-0.04184,10.52520316,1.36512,0.39816,1.422,9.16,-0.44,9.170561597,10.66512,-0.05184,10.66524599,1.36512,0.39816,1.422,9.3,-0.45,9.310880732
24/11/2020 20:30,10.476,0.0705,10.47623722,1.476,0.4305,1.5375,9,-0.36,9.007197122,10.606,0.0605,10.60617255,1.476,0.4305,1.5375,9.13,-0.37,9.137494186
24/11/2020 21:00,10.1032,0.2276,10.10576331,1.6032,0.4676,1.67,8.5,-0.24,8.50338756,10.1732,0.2076,10.17531798,1.6032,0.4676,1.67,8.57,-0.26,8.573943084
24/11/2020 21:30,9.63752,0.26136,9.641063261,1.54752,0.45136,1.612,8.09,-0.19,8.092230842,9.67752,0.25136,9.680783811,1.54752,0.45136,1.612,8.13,-0.2,8.132459653
24/11/2020 22:00,9.25784,0.55812,9.274648209,1.22784,0.35812,1.279,8.03,0.2,8.032490274,9.28784,0.53812,9.303415771,1.22784,0.35812,1.279,8.06,0.18,8.062009675
24/11/2020 22:30,8.4632,0.6751,8.490083289,1.4232,0.4151,1.4825,7.04,0.26,7.0447995,8.4632,0.6651,8.489293978,1.4232,0.4151,1.4825,7.04,0.25,7.044437522
24/11/2020 23:00,8.24672,0.66446,8.273445343,1.14672,0.33446,1.1945,7.1,0.33,7.107664877,8.25672,0.64446,8.281832759,1.14672,0.33446,1.1945,7.11,0.31,7.116754878
24/11/2020 23:30,7.868,0.7165,7.900556705,1.188,0.3465,1.2375,6.68,0.37,6.690239159,7.868,0.6865,7.89789252,1.188,0.3465,1.2375,6.68,0.34,6.688647098
25/11/2020 00:00,7.69256,0.50908,7.709386603,1.16256,0.33908,1.211,6.53,0.17,6.532212489,7.69256,0.50908,7.709386603,1.16256,0.33908,1.211,6.53,0.17,6.532212489
25/11/2020 00:30,8.11024,0.59382,8.131950261,1.35024,0.39382,1.4065,6.76,0.2,6.762957933,8.12024,0.59382,8.141923596,1.35024,0.39382,1.4065,6.77,0.2,6.772953565
25/11/2020 01:00,8.54648,0.56564,8.565177698,1.35648,0.39564,1.413,7.19,0.17,7.192009455,8.56648,0.39564,8.575611383,1.35648,0.39564,1.413,7.21,0,7.21
25/11/2020 01:30,8.7212,0.5466,8.738312251,1.2912,0.3766,1.345,7.43,0.17,7.431944564,8.7312,0.5466,8.748292691,1.2912,0.3766,1.345,7.44,0.17,7.441941951
25/11/2020 02:00,8.65208,0.52644,8.668080953,1.22208,0.35644,1.273,7.43,0.17,7.431944564,8.66208,0.52644,8.678062514,1.22208,0.35644,1.273,7.44,0.17,7.441941951
25/11/2020 02:30,8.57016,0.23838,8.573474643,1.40016,0.40838,1.4585,7.17,-0.17,7.172015059,8.57016,3.43838,9.234181038,1.40016,0.40838,1.4585,7.17,3.03,7.783945015
25/11/2020 03:00,8.50568,-1.69626,8.673170715,1.07568,0.31374,1.1205,7.43,-2.01,7.697077367,7.93568,2.92374,8.457143291,1.07568,0.31374,1.1205,6.86,2.61,7.339734328
25/11/2020 03:30,7.97472,0.71096,8.006348931,1.13472,0.33096,1.182,6.84,0.38,6.850547423,7.99472,0.69096,8.024523263,1.13472,0.33096,1.182,6.86,0.36,6.86943957
25/11/2020 04:00,8.08168,0.68674,8.110805352,1.05168,0.30674,1.0955,7.03,0.38,7.040262779,8.09168,0.68674,8.120769486,1.05168,0.30674,1.0955,7.04,0.38,7.050248223
25/11/2020 04:30,7.59136,0.75498,7.628809963,1.25136,0.36498,1.3035,6.34,0.39,6.351983942,7.59136,0.74498,7.62782681,1.25136,0.36498,1.3035,6.34,0.38,6.351377803
25/11/2020 05:00,7.50504,0.78522,7.546005291,1.35504,0.39522,1.4115,6.15,0.39,6.162353447,7.50504,0.77522,7.544971269,1.35504,0.39522,1.4115,6.15,0.38,6.161728654
25/11/2020 05:30,7.58584,0.77962,7.625796735,1.33584,0.38962,1.3915,6.25,0.39,6.262156178,7.58584,0.76962,7.624780879,1.33584,0.38962,1.3915,6.25,0.38,6.261541344
25/11/2020 06:00,7.83688,0.61034,7.860610857,1.16688,0.34034,1.2155,6.67,0.27,6.675462531,7.83688,0.60034,7.859840727,1.16688,0.34034,1.2155,6.67,0.26,6.675065543
25/11/2020 06:30,8.84928,-0.01146,8.84928742,1.22928,0.35854,1.2805,7.62,-0.37,7.628977651,8.86928,-0.02146,8.869305962,1.22928,0.35854,1.2805,7.64,-0.38,7.649444424
25/11/2020 07:00,9.63616,-0.23112,9.638931269,1.19616,0.34888,1.246,8.44,-0.58,8.459905437,9.70616,-0.24112,9.709154484,1.19616,0.34888,1.246,8.51,-0.59,8.530427891
25/11/2020 07:30,10.17224,-0.25018,10.17531605,1.30224,0.37982,1.3565,8.87,-0.63,8.892345023,10.27224,-0.28018,10.27606031,1.30224,0.37982,1.3565,8.97,-0.66,8.994248162
25/11/2020 08:00,10.3528,-0.5596,10.367913,1.1328,0.3304,1.18,9.22,-0.89,9.262855931,10.4928,-0.5796,10.50879574,1.1328,0.3304,1.18,9.36,-0.91,9.404132071
25/11/2020 08:30,10.50632,-0.71024,10.53029918,1.09632,0.31976,1.142,9.41,-1.03,9.46620304,10.68632,-0.73024,10.71124109,1.09632,0.31976,1.142,9.59,-1.05,9.647310506
25/11/2020 09:00,10.46776,-0.69232,10.49062946,1.15776,0.33768,1.206,9.31,-1.03,9.366803083,10.63776,-0.71232,10.66158232,1.15776,0.33768,1.206,9.48,-1.05,9.537971482
25/11/2020 09:30,10.45696,-0.68672,10.47948457,1.17696,0.34328,1.226,9.28,-1.03,9.336985595,10.60696,-0.70672,10.63047758,1.17696,0.34328,1.226,9.43,-1.05,9.488276977
25/11/2020 10:00,10.51272,-0.65254,10.53295259,1.12272,0.32746,1.1695,9.39,-0.98,9.441001006,10.69272,-0.67254,10.7138495,1.12272,0.32746,1.1695,9.57,-1,9.622104759
25/11/2020 10:30,10.54344,-0.72358,10.56823992,1.15344,0.33642,1.2015,9.39,-1.06,9.449640205,10.69344,-0.74358,10.71926165,1.15344,0.33642,1.2015,9.54,-1.08,9.600937454
25/11/2020 11:00,10.73728,-0.81246,10.76797442,1.15728,0.33754,1.2055,9.58,-1.15,9.648777125,10.93728,-0.82246,10.96816002,1.15728,0.33754,1.2055,9.78,-1.16,9.848553193
25/11/2020 11:30,1.15572,0.34096,1.204965742,1.15872,0.33796,1.207,-0.003,0.003,0.004242641,1.15572,0.34096,1.204965742,1.15872,0.33796,1.207,-0.003,0.003,0.004242641
25/11/2020 12:00,10.91928,-0.90646,10.95684012,1.10928,0.32354,1.1555,9.81,-1.23,9.886809394,11.15928,-0.92646,11.197672,1.10928,0.32354,1.1555,10.05,-1.25,10.12743798
25/11/2020 12:30,10.95376,-0.82682,10.984921,1.07376,0.31318,1.1185,9.88,-1.14,9.94555177,11.20376,-0.84682,11.23571726,1.07376,0.31318,1.1185,10.13,-1.16,10.19620027
25/11/2020 13:00,10.82152,-0.53414,10.8346943,1.15152,0.33586,1.1995,9.67,-0.87,9.709057627,11.04152,-0.55414,11.05541655,1.15152,0.33586,1.1995,9.89,-0.89,9.929964753
25/11/2020 13:30,10.8484,-0.6563,10.86823409,1.1784,0.3437,1.2275,9.67,-1,9.721568803,11.0684,-0.6763,11.08904235,1.1784,0.3437,1.2275,9.89,-1.02,9.942459454
25/11/2020 14:00,10.96576,-0.76582,10.99246891,1.14576,0.33418,1.1935,9.82,-1.1,9.881416902,11.19576,-0.78582,11.22330411,1.14576,0.33418,1.1935,10.05,-1.12,10.11221539
25/11/2020 14:30,10.79512,-0.70434,10.81807333,1.18512,0.34566,1.2345,9.61,-1.05,9.66719194,11.00512,-0.72434,11.02893171,1.18512,0.34566,1.2345,9.82,-1.07,9.878122291
25/11/2020 15:00,10.7128,-0.6671,10.7335505,1.0728,0.3129,1.1175,9.64,-0.98,9.689685237,10.9228,-0.6871,10.94438972,1.0728,0.3129,1.1175,9.85,-1,9.900631293
25/11/2020 15:30,10.57432,-0.55374,10.58880878,1.08432,0.31626,1.1295,9.49,-0.87,9.529795381,10.75432,-0.57374,10.76961356,1.08432,0.31626,1.1295,9.67,-0.89,9.710870198
25/11/2020 16:00,10.75328,-0.70446,10.7763303,1.01328,0.29554,1.0555,9.74,-1,9.791200131,10.98328,-0.72446,11.00714685,1.01328,0.29554,1.0555,9.97,-1.02,10.02204071
25/11/2020 16:30,11.06616,-0.84362,11.09826977,1.01616,0.29638,1.0585,10.05,-1.14,10.11445006,11.31616,-0.86362,11.34906677,1.01616,0.29638,1.0585,10.3,-1.16,10.36511457
