Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/11/2020 17:00,12.3456,-0.2992,12.34922508,2.9856,0.8708,3.11,9.36,-1.17,9.432841566,12.4956,-0.3592,12.50076174,2.9856,0.8708,3.11,9.51,-1.23,9.589212689
25/11/2020 17:30,11.24432,-0.13124,11.24508587,1.02432,0.29876,1.067,10.22,-0.43,10.22904199,11.49432,-0.93124,11.53198163,1.02432,0.29876,1.067,10.47,-1.23,10.54200171
25/11/2020 18:00,11.41528,0.06904,11.41548878,1.26528,0.36904,1.318,10.15,-0.3,10.15443253,11.66528,-0.74096,11.68878861,1.26528,0.36904,1.318,10.4,-1.11,10.45906784
25/11/2020 18:30,11.19072,0.08896,11.19107359,0.99072,0.28896,1.032,10.2,-0.2,10.2019606,11.44072,-0.70104,11.46217829,0.99072,0.28896,1.032,10.45,-0.99,10.49678999
25/11/2020 19:00,11.07904,0.16222,11.08022755,1.13904,0.33222,1.1865,9.94,-0.17,9.941453616,11.30904,-0.49778,11.31998987,1.13904,0.33222,1.1865,10.17,-0.83,10.20381301
25/11/2020 19:30,10.91856,-0.17292,10.9199292,1.25856,0.36708,1.311,9.66,-0.54,9.675081395,11.11856,-0.30292,11.12268569,1.25856,0.36708,1.311,9.86,-0.67,9.882737475
25/11/2020 20:00,10.704,-0.1155,10.70462313,1.044,0.3045,1.0875,9.66,-0.42,9.669126124,10.904,-0.1355,10.90484187,1.044,0.3045,1.0875,9.86,-0.44,9.869812562
25/11/2020 20:30,10.5656,-0.0117,10.56560648,1.1256,0.3283,1.1725,9.44,-0.34,9.446120897,10.7356,-0.0317,10.7356468,1.1256,0.3283,1.1725,9.61,-0.36,9.616740612
25/11/2020 21:00,10.23152,0.09086,10.23192343,1.03152,0.30086,1.0745,9.2,-0.21,9.202396427,10.36152,0.07086,10.36176229,1.03152,0.30086,1.0745,9.33,-0.23,9.33283451
25/11/2020 21:30,9.81728,0.16254,9.818625456,1.27728,0.37254,1.3305,8.54,-0.21,8.542581577,9.86728,0.16254,9.868618639,1.27728,0.37254,1.3305,8.59,-0.21,8.592566555
25/11/2020 22:00,9.23664,0.29652,9.241398303,1.01664,0.29652,1.059,8.22,0,8.22,9.26664,0.29652,9.271382907,1.01664,0.29652,1.059,8.25,0,8.25
25/11/2020 22:30,8.5572,0.6446,8.581443993,1.1472,0.3346,1.195,7.41,0.31,7.416481646,8.5472,0.6346,8.570726049,1.1472,0.3346,1.195,7.4,0.3,7.406078585
25/11/2020 23:00,7.96576,0.79918,8.00574925,1.50576,0.43918,1.5685,6.46,0.36,6.470023184,7.94576,0.77918,7.98387271,1.50576,0.43918,1.5685,6.44,0.34,6.44896891
25/11/2020 23:30,7.72424,0.65332,7.751819825,1.07424,0.31332,1.119,6.65,0.34,6.658686057,7.70424,0.39332,7.714273433,1.07424,0.31332,1.119,6.63,0.08,6.630482637
26/11/2020 00:00,7.38232,0.48276,7.398087983,1.07232,0.31276,1.117,6.31,0.17,6.3122896,7.36232,0.48276,7.378130725,1.07232,0.31276,1.117,6.29,0.17,6.292296878
26/11/2020 00:30,7.8216,0.3563,7.829711122,1.2216,0.3563,1.2725,6.6,0,6.6,7.8016,0.1863,7.803824079,1.2216,0.3563,1.2725,6.58,-0.17,6.582195682
26/11/2020 01:00,8.66072,0.54646,8.677942697,1.29072,0.37646,1.3445,7.37,0.17,7.371960391,8.65072,0.54646,8.667962566,1.29072,0.37646,1.3445,7.36,0.17,7.361963053
26/11/2020 01:30,9.12592,0.28756,9.130449419,0.98592,0.28756,1.027,8.14,0,8.14,9.13592,0.28756,9.140444464,0.98592,0.28756,1.027,8.15,0,8.15
26/11/2020 02:00,9.00904,0.29722,9.013941505,1.01904,0.29722,1.0615,7.99,0,7.99,9.00904,0.29722,9.013941505,1.01904,0.29722,1.0615,7.99,0,7.99
26/11/2020 02:30,9.03264,0.45952,9.044321091,0.99264,0.28952,1.034,8.04,0.17,8.041797063,9.04264,0.45952,9.05430819,0.99264,0.28952,1.034,8.05,0.17,8.051794831
26/11/2020 03:00,8.64688,0.56284,8.66517874,1.34688,0.39284,1.403,7.3,0.17,7.301979184,8.62688,0.39284,8.635819695,1.34688,0.39284,1.403,7.28,0,7.28
26/11/2020 03:30,8.39896,0.53428,8.415936323,1.24896,0.36428,1.301,7.15,0.17,7.152020693,8.38896,0.53428,8.405956519,1.24896,0.36428,1.301,7.14,0.17,7.142023523
26/11/2020 04:00,8.17184,0.55262,8.190504127,1.31184,0.38262,1.3665,6.86,0.17,6.862106091,8.15184,0.55262,8.170549813,1.31184,0.38262,1.3665,6.84,0.17,6.842112247
26/11/2020 04:30,8.09624,0.59182,8.11784165,1.44624,0.42182,1.5065,6.65,0.17,6.652172577,8.07624,0.59182,8.097895001,1.44624,0.42182,1.5065,6.63,0.17,6.632179129
26/11/2020 05:00,8.04608,0.51594,8.06260488,1.18608,0.34594,1.2355,6.86,0.17,6.862106091,8.02608,0.51594,8.042645973,1.18608,0.34594,1.2355,6.84,0.17,6.842112247
26/11/2020 05:30,8.1048,0.4689,8.118352681,1.0248,0.2989,1.0675,7.08,0.17,7.082040666,8.0948,0.4689,8.108369395,1.0248,0.2989,1.0675,7.07,0.17,7.072043552
26/11/2020 06:00,8.47984,0.12162,8.480712107,0.99984,0.29162,1.0415,7.48,-0.17,7.481931569,8.47984,0.12162,8.480712107,0.99984,0.29162,1.0415,7.48,-0.17,7.481931569
26/11/2020 06:30,9.07824,0.42032,9.087965141,1.33824,0.39032,1.394,7.74,0.03,7.740058139,9.06824,0.32032,9.073895613,1.33824,0.39032,1.394,7.73,-0.07,7.73031694
26/11/2020 07:00,9.90664,0.17652,9.908212523,1.25664,0.36652,1.309,8.65,-0.19,8.652086454,9.96664,0.16652,9.968030989,1.25664,0.36652,1.309,8.71,-0.2,8.712295909
26/11/2020 07:30,10.45384,-0.10388,10.45435612,1.32384,0.38612,1.379,9.13,-0.49,9.143139505,10.56384,-0.12388,10.56456633,1.32384,0.38612,1.379,9.24,-0.51,9.254063972
26/11/2020 08:00,10.6904,-0.5378,10.70391896,1.0704,0.3122,1.115,9.62,-0.85,9.657478967,10.8904,-0.5578,10.90467574,1.0704,0.3122,1.115,9.82,-0.87,9.858463369
26/11/2020 08:30,11.0192,-2.2119,11.23900664,1.3992,0.4081,1.4575,9.62,-2.62,9.970396181,10.8992,0.7381,10.92416369,1.3992,0.4081,1.4575,9.5,0.33,9.505729851
26/11/2020 09:00,11.18912,-4.07234,11.90715581,1.56912,0.45766,1.6345,9.62,-4.53,10.63321682,10.56912,2.67766,10.90303447,1.56912,0.45766,1.6345,9,2.22,9.269757278
26/11/2020 09:30,11.24168,-4.10826,11.96884161,1.65168,0.48174,1.7205,9.59,-4.59,10.63184838,10.59168,2.70174,10.93083182,1.65168,0.48174,1.7205,8.94,2.22,9.211514533
26/11/2020 10:00,11.30152,-4.15164,12.03995303,1.81152,0.52836,1.887,9.49,-4.68,10.58123339,10.60152,2.81836,10.96974837,1.81152,0.52836,1.887,8.79,2.29,9.083402446
26/11/2020 10:30,10.40824,2.26782,10.65243951,2.11824,0.61782,2.2065,8.29,1.65,8.452609065,11.35824,-3.38218,11.85110786,2.11824,0.61782,2.2065,9.24,-4,10.0686444
26/11/2020 11:00,10.8568,2.6474,11.17491982,1.8768,0.5474,1.955,8.98,2.1,9.222277376,11.9868,-3.0926,12.37931941,1.8768,0.5474,1.955,10.11,-3.64,10.74531061
26/11/2020 11:30,10.32592,2.71006,10.67562874,2.36592,0.69006,2.4645,7.96,2.02,8.212307836,12.08592,-3.30994,12.53096824,2.36592,0.69006,2.4645,9.72,-4,10.51087056
26/11/2020 12:00,10.68848,2.64164,11.01008023,2.50848,0.73164,2.613,8.18,1.91,8.400029762,12.48848,-2.66836,12.77036718,2.50848,0.73164,2.613,9.98,-3.4,10.54326325
26/11/2020 12:30,2.27472,0.66346,2.3695,2.27472,0.66346,2.3695,0,0,0,12.82472,-1.54654,12.91763249,2.27472,0.66346,2.3695,10.55,-2.21,10.77898882
26/11/2020 13:00,2.54064,0.74102,2.6465,2.54064,0.74102,2.6465,0,0,0,13.09064,-1.28898,13.15394713,2.54064,0.74102,2.6465,10.55,-2.03,10.74352828
26/11/2020 13:30,2.40864,0.70252,2.509,2.40864,0.70252,2.509,0,0,0,12.95864,-1.32748,13.02645592,2.40864,0.70252,2.509,10.55,-2.03,10.74352828
26/11/2020 14:00,2.04336,0.59598,2.1285,2.04336,0.59598,2.1285,0,0,0,12.59336,-1.39402,12.6702805,2.04336,0.59598,2.1285,10.55,-1.99,10.7360421
26/11/2020 14:30,1.72032,0.50176,1.792,1.72032,0.50176,1.792,0,0,0,12.27032,-1.51824,12.3638912,1.72032,0.50176,1.792,10.55,-2.02,10.74164326
26/11/2020 15:00,1.43424,0.41832,1.494,1.43424,0.41832,1.494,0,0,0,11.98424,-1.57168,12.08686007,1.43424,0.41832,1.494,10.55,-1.99,10.7360421
26/11/2020 15:30,10.79152,2.98586,11.19697566,1.15152,0.33586,1.1995,9.64,2.65,9.997604713,11.55152,-2.88414,11.90612774,1.15152,0.33586,1.1995,10.4,-3.22,10.88707491
26/11/2020 16:00,10.69864,2.92002,11.0899691,1.02864,0.30002,1.0715,9.67,2.62,10.01864761,11.34864,-3.94998,12.01640428,1.02864,0.30002,1.0715,10.32,-4.25,11.16086466
26/11/2020 16:30,10.97144,2.95292,11.36187626,1.14144,0.33292,1.189,9.83,2.62,10.17316568,11.55144,-3.87708,12.18472467,1.14144,0.33292,1.189,10.41,-4.21,11.22907832
26/11/2020 17:00,11.11696,2.98078,11.50964157,0.99696,0.29078,1.0385,10.12,2.69,10.47141347,11.46696,-3.91922,12.1182283,0.99696,0.29078,1.0385,10.47,-4.21,11.28472419
26/11/2020 17:30,11.14784,3.65812,11.73269699,0.98784,0.28812,1.029,10.16,3.37,10.70432156,11.45784,-3.92188,12.11045995,0.98784,0.28812,1.029,10.47,-4.21,11.28472419
26/11/2020 18:00,10.98784,3.88812,11.65547532,0.98784,0.28812,1.029,10,3.6,10.6282642,11.45784,-3.73188,12.05027078,0.98784,0.28812,1.029,10.47,-4.02,11.21522626
26/11/2020 18:30,10.93496,4.02728,11.6529968,0.98496,0.28728,1.026,9.95,3.74,10.62968015,11.45496,-3.64272,12.02021288,0.98496,0.28728,1.026,10.47,-3.93,11.18328217
26/11/2020 19:00,10.65016,4.26838,11.47366445,1.40016,0.40838,1.4585,9.25,3.86,10.02307837,11.44016,-3.43162,11.94375471,1.40016,0.40838,1.4585,10.04,-3.84,10.74928835
26/11/2020 19:30,10.68864,0.52252,10.70140422,1.20864,0.35252,1.259,9.48,0.17,9.481524139,10.86864,0.27252,10.87205604,1.20864,0.35252,1.259,9.66,-0.08,9.660331257
26/11/2020 20:00,10.66264,0.11952,10.66330984,0.99264,0.28952,1.034,9.67,-0.17,9.671494197,10.88264,0.10952,10.88319108,0.99264,0.28952,1.034,9.89,-0.18,9.891637883
26/11/2020 20:30,10.2936,0.0498,10.29372046,1.2336,0.3598,1.285,9.06,-0.31,9.065301981,10.4136,0.0698,10.41383392,1.2336,0.3598,1.285,9.18,-0.29,9.184579468
26/11/2020 21:00,10.04656,0.39858,10.05446338,1.36656,0.39858,1.4235,8.68,0,8.68,10.10656,0.39858,10.1144165,1.36656,0.39858,1.4235,8.74,0,8.74
26/11/2020 21:30,9.92496,-0.07772,9.925264299,1.10496,0.32228,1.151,8.82,-0.4,8.829065636,10.02496,-0.06772,10.02518873,1.10496,0.32228,1.151,8.92,-0.39,8.928521714
26/11/2020 22:00,9.22616,0.57388,9.243990837,1.31616,0.38388,1.371,7.91,0.19,7.912281593,9.23616,0.56388,9.253356807,1.31616,0.38388,1.371,7.92,0.18,7.92204519
26/11/2020 22:30,8.69568,0.58124,8.715084085,1.13568,0.33124,1.183,7.56,0.25,7.564132468,8.68568,0.56124,8.703793851,1.13568,0.33124,1.183,7.55,0.23,7.553502499
26/11/2020 23:00,8.2644,0.6342,8.288698149,1.2144,0.3542,1.265,7.05,0.28,7.055558093,8.2444,0.5842,8.265072353,1.2144,0.3542,1.265,7.03,0.23,7.03376144
26/11/2020 23:30,7.8988,0.3234,7.905417699,1.1088,0.3234,1.155,6.79,0,6.79,7.8788,0.3234,7.885434484,1.1088,0.3234,1.155,6.77,0,6.77
27/11/2020 00:00,7.56784,0.34062,7.575501584,1.16784,0.34062,1.2165,6.4,0,6.4,7.54784,0.34062,7.555521865,1.16784,0.34062,1.2165,6.38,0,6.38
27/11/2020 00:30,8.20792,0.29106,8.213078999,0.99792,0.29106,1.0395,7.21,0,7.21,8.19792,0.29106,8.203085288,0.99792,0.29106,1.0395,7.2,0,7.2
27/11/2020 01:00,8.65136,0.21248,8.653968893,1.31136,0.38248,1.366,7.34,-0.17,7.341968401,8.64136,0.21248,8.643971911,1.31136,0.38248,1.366,7.33,-0.17,7.331971086
27/11/2020 01:30,9.14032,0.29176,9.14497532,1.00032,0.29176,1.042,8.14,0,8.14,9.16032,0.29176,9.164965161,1.00032,0.29176,1.042,8.16,0,8.16
27/11/2020 02:00,8.90568,-3.26876,9.486618375,1.13568,0.33124,1.183,7.77,-3.6,8.563463085,8.71568,4.30124,9.71924603,1.13568,0.33124,1.183,7.58,3.97,8.556710817
27/11/2020 02:30,9.01936,-1.74602,9.186807968,1.17936,0.34398,1.2285,7.84,-2.09,8.113796892,8.44936,2.92398,8.940992308,1.17936,0.34398,1.2285,7.27,2.58,7.714227116
27/11/2020 03:00,8.66256,0.66408,8.68797721,1.28256,0.37408,1.336,7.38,0.29,7.385695634,8.65256,0.64408,8.676498925,1.28256,0.37408,1.336,7.37,0.27,7.374944068
27/11/2020 03:30,8.51552,0.65286,8.540509765,1.17552,0.34286,1.2245,7.34,0.31,7.346543405,8.51552,0.64286,8.539751159,1.17552,0.34286,1.2245,7.34,0.3,7.346128232
27/11/2020 04:00,8.11504,0.73772,8.148503237,1.29504,0.37772,1.349,6.82,0.36,6.829494857,8.09504,0.71772,8.126794854,1.29504,0.37772,1.349,6.8,0.34,6.808494694
27/11/2020 04:30,7.8796,0.7478,7.915004801,1.0896,0.3178,1.135,6.79,0.43,6.803601987,7.8596,0.7278,7.89322526,1.0896,0.3178,1.135,6.77,0.41,6.782403704
27/11/2020 05:00,7.66472,0.85596,7.712366705,1.25472,0.36596,1.307,6.41,0.49,6.428701269,7.64472,0.83596,7.690290827,1.25472,0.36596,1.307,6.39,0.47,6.407261506
27/11/2020 05:30,7.87712,0.74916,7.912664545,1.19712,0.34916,1.247,6.68,0.4,6.691965332,7.85712,0.73916,7.891811718,1.19712,0.34916,1.247,6.66,0.39,6.671409146
27/11/2020 06:00,8.16736,0.63548,8.192045178,1.04736,0.30548,1.091,7.12,0.33,7.127643369,8.15736,0.62548,8.181304749,1.04736,0.30548,1.091,7.11,0.32,7.117197482
27/11/2020 06:30,9.19632,-1.85524,9.381589258,0.97632,0.28476,1.017,8.22,-2.14,8.493997881,8.78632,2.33476,9.091233327,0.97632,0.28476,1.017,7.81,2.05,8.074565004
27/11/2020 07:00,9.6768,0.4674,9.688081389,0.9168,0.2674,0.955,8.76,0.2,8.762282808,9.7068,-0.3826,9.714337291,0.9168,0.2674,0.955,8.79,-0.65,8.814000227
27/11/2020 07:30,10.38744,-0.29658,10.39167308,1.17744,0.34342,1.2265,9.21,-0.64,9.23220992,10.52744,-0.41658,10.53567899,1.17744,0.34342,1.2265,9.35,-0.76,9.38083685
27/11/2020 08:00,10.69416,-0.62462,10.71238574,0.94416,0.27538,0.9835,9.75,-0.9,9.791450352,10.92416,-0.64462,10.94316255,0.94416,0.27538,0.9835,9.98,-0.92,10.0223151
27/11/2020 08:30,10.7024,-0.6118,10.71987243,1.2624,0.3682,1.315,9.44,-0.98,9.490732322,10.8924,-0.6318,10.910708,1.2624,0.3682,1.315,9.63,-1,9.681781861
27/11/2020 09:00,10.77784,-0.50438,10.7896355,1.28784,0.37562,1.3415,9.49,-0.88,9.530713509,10.94784,-0.92438,10.98679567,1.28784,0.37562,1.3415,9.66,-1.3,9.747081615
27/11/2020 09:30,10.9628,0.0279,10.9628355,1.6728,0.4879,1.7425,9.29,-0.46,9.301381618,10.9428,-1.3621,11.02724754,1.6728,0.4879,1.7425,9.27,-1.85,9.452798527
27/11/2020 10:00,11.534,-0.998,11.57709635,1.824,0.532,1.9,9.71,-1.53,9.829801626,11.114,-1.648,11.23551957,1.824,0.532,1.9,9.29,-2.18,9.542352959
27/11/2020 10:30,11.99648,-1.75186,12.12371832,1.77648,0.51814,1.8505,10.22,-2.27,10.46906395,1.77648,0.51814,1.8505,1.77648,0.51814,1.8505,0,0,0
27/11/2020 11:00,11.52656,-1.28892,11.59840076,1.54656,0.45108,1.611,9.98,-1.74,10.13054786,10.89656,-1.60892,11.01470124,1.54656,0.45108,1.611,9.35,-2.06,9.574241484
27/11/2020 11:30,11.6288,-1.8291,11.77177116,1.4088,0.4109,1.4675,10.22,-2.24,10.46260006,1.4088,0.4109,1.4675,1.4088,0.4109,1.4675,0,0,0
27/11/2020 12:00,11.53328,-1.26696,11.60266069,1.55328,0.45304,1.618,9.98,-1.72,10.12713187,10.98328,-1.45696,11.07949331,1.55328,0.45304,1.618,9.43,-1.91,9.621486372
27/11/2020 12:30,12.38784,-1.31438,12.45737431,2.24784,0.65562,2.3415,10.14,-1.97,10.32959341,11.80784,-1.20438,11.86910345,2.24784,0.65562,2.3415,9.56,-1.86,9.739260752
27/11/2020 13:00,12.5864,-1.0998,12.63435891,2.3664,0.6902,2.465,10.22,-1.79,10.37557227,2.3664,0.6902,2.465,2.3664,0.6902,2.465,0,0,0
27/11/2020 13:30,12.55376,-1.34932,12.62606647,2.33376,0.68068,2.431,10.22,-2.03,10.4196593,2.33376,0.68068,2.431,2.33376,0.68068,2.431,0,0,0
27/11/2020 14:00,11.79152,-1.43164,11.87811168,1.57152,0.45836,1.637,10.22,-1.89,10.39329111,1.57152,0.45836,1.637,1.57152,0.45836,1.637,0,0,0
27/11/2020 14:30,11.53808,-1.42556,11.62581229,1.31808,0.38444,1.373,10.22,-1.81,10.37904138,1.31808,0.38444,1.373,1.31808,0.38444,1.373,0,0,0
27/11/2020 15:00,11.38592,-1.32994,11.46332913,1.16592,0.34006,1.2145,10.22,-1.67,10.35554441,1.16592,0.34006,1.2145,1.16592,0.34006,1.2145,0,0,0
27/11/2020 15:30,11.25728,-0.53746,11.27010276,1.03728,0.30254,1.0805,10.22,-0.84,10.25446244,1.03728,0.30254,1.0805,1.03728,0.30254,1.0805,0,0,0
27/11/2020 16:00,11.20496,-0.55272,11.21858405,0.98496,0.28728,1.026,10.22,-0.84,10.25446244,0.98496,0.28728,1.026,0.98496,0.28728,1.026,0,0,0
27/11/2020 16:30,11.05472,-0.50404,11.06620489,1.01472,0.29596,1.057,10.04,-0.8,10.07182208,11.27472,-0.98404,11.31758127,1.01472,0.29596,1.057,10.26,-1.28,10.33953577
27/11/2020 17:00,11.13744,-0.30908,11.14172788,0.99744,0.29092,1.039,10.14,-0.6,10.15773597,11.43744,-1.11908,11.49205699,0.99744,0.29092,1.039,10.44,-1.41,10.53478524
27/11/2020 17:30,11.18456,-0.12492,11.18525759,1.11456,0.32508,1.161,10.07,-0.45,10.0800496,11.46456,-0.93492,11.50261759,1.11456,0.32508,1.161,10.35,-1.26,10.42641357
27/11/2020 18:00,11.16072,-0.00104,11.16072005,0.99072,0.28896,1.032,10.17,-0.29,10.17413387,11.42072,-0.81104,11.4494817,0.99072,0.28896,1.032,10.43,-1.1,10.48784535
27/11/2020 18:30,11.05672,0.15196,11.0577642,1.20672,0.35196,1.257,9.85,-0.2,9.852030248,11.29672,-0.64804,11.31529225,1.20672,0.35196,1.257,10.09,-1,10.13943292
27/11/2020 19:00,10.89176,0.15718,10.89289408,1.12176,0.32718,1.1685,9.77,-0.17,9.771478905,11.12176,-0.55282,11.1354908,1.12176,0.32718,1.1685,10,-0.88,10.03864533
27/11/2020 19:30,10.71648,0.11564,10.71710391,1.11648,0.32564,1.163,9.6,-0.21,9.6022966,10.93648,-0.22436,10.93878111,1.11648,0.32564,1.163,9.82,-0.55,9.83539018
27/11/2020 20:00,10.47832,0.07826,10.47861225,0.98832,0.28826,1.0295,9.49,-0.21,9.492323214,10.69832,0.06826,10.69853776,0.98832,0.28826,1.0295,9.71,-0.22,9.712491956
27/11/2020 20:30,10.24152,0.06836,10.24174814,1.09152,0.31836,1.137,9.15,-0.25,9.153414663,10.40152,0.04836,10.40163242,1.09152,0.31836,1.137,9.31,-0.27,9.313914322
27/11/2020 21:00,10.00312,0.15216,10.00427721,1.17312,0.34216,1.222,8.83,-0.19,8.832043931,10.11312,0.13216,10.11398351,1.17312,0.34216,1.222,8.94,-0.21,8.942466103
27/11/2020 21:30,9.66136,0.12498,9.662168341,1.01136,0.29498,1.0535,8.65,-0.17,8.651670359,9.75136,0.11498,9.752037851,1.01136,0.29498,1.0535,8.74,-0.18,8.74185335
27/11/2020 22:00,9.1624,0.5232,9.177325972,1.1424,0.3332,1.19,8.02,0.19,8.022250308,9.1924,0.5132,9.206714506,1.1424,0.3332,1.19,8.05,0.18,8.052012171
27/11/2020 22:30,8.6076,0.6668,8.633388674,1.2576,0.3668,1.31,7.35,0.3,7.356119901,8.6276,0.6468,8.651810909,1.2576,0.3668,1.31,7.37,0.28,7.375316942
27/11/2020 23:00,8.13496,0.60978,8.15778192,1.16496,0.33978,1.2135,6.97,0.27,6.975227595,8.14496,0.55978,8.164173384,1.16496,0.33978,1.2135,6.98,0.22,6.983466188
27/11/2020 23:30,8.18864,-3.27248,8.818330364,1.08864,0.31752,1.134,7.1,-3.59,7.956010307,7.35864,4.27752,8.511566248,1.08864,0.31752,1.134,6.27,3.96,7.415827668
28/11/2020 00:00,8.0272,-3.2704,8.667840331,1.0272,0.2996,1.07,7,-3.57,7.857792311,7.1272,4.2796,8.313360091,1.0272,0.2996,1.07,6.1,3.98,7.283570553
28/11/2020 00:30,8.29208,-3.30606,8.926848461,1.04208,0.30394,1.0855,7.25,-3.61,8.099049327,7.39208,4.24394,8.523724154,1.04208,0.30394,1.0855,6.35,3.94,7.473024823
28/11/2020 01:00,8.85928,-3.33646,9.466721051,1.34928,0.39354,1.4055,7.51,-3.73,8.38528473,7.95928,4.20354,9.001104746,1.34928,0.39354,1.4055,6.61,3.81,7.629429861
28/11/2020 01:30,9.06088,-3.36516,9.665601285,1.25088,0.36484,1.303,7.81,-3.73,8.654998556,8.16088,4.17484,9.166747046,1.25088,0.36484,1.303,6.91,3.81,7.890766756
28/11/2020 02:00,8.9708,-3.3731,9.584000013,1.3608,0.3969,1.4175,7.61,-3.77,8.492643876,8.0608,4.2069,9.092552131,1.3608,0.3969,1.4175,6.7,3.81,7.707535274
28/11/2020 02:30,9.0356,-3.3542,9.638087206,1.4256,0.4158,1.485,7.61,-3.77,8.492643876,8.1256,4.2458,9.167998309,1.4256,0.4158,1.485,6.7,3.83,7.717441286
28/11/2020 03:00,8.8136,-1.0102,8.871304808,1.2336,0.3598,1.285,7.58,-1.37,7.702811175,8.4836,2.2198,8.769206407,1.2336,0.3598,1.285,7.25,1.86,7.484791246
28/11/2020 03:30,8.15672,0.65696,8.183133727,1.56672,0.45696,1.632,6.59,0.2,6.593034203,8.16672,0.63696,8.191522056,1.56672,0.45696,1.632,6.6,0.18,6.602454089
28/11/2020 04:00,7.95032,0.61676,7.974207233,1.36032,0.39676,1.417,6.59,0.22,6.593671208,7.96032,0.59676,7.982657264,1.36032,0.39676,1.417,6.6,0.2,6.603029608
28/11/2020 04:30,7.77928,0.58354,7.801135574,1.34928,0.39354,1.4055,6.43,0.19,6.432806541,7.78928,0.56354,7.809638932,1.34928,0.39354,1.4055,6.44,0.17,6.442243398
28/11/2020 05:00,7.58944,0.60942,7.613868416,1.36944,0.39942,1.4265,6.22,0.21,6.223544006,7.59944,0.58942,7.622263722,1.36944,0.39942,1.4265,6.23,0.19,6.232896598
28/11/2020 05:30,7.48224,0.62482,7.508283123,1.42224,0.41482,1.4815,6.06,0.21,6.063637522,7.49224,0.60482,7.516612764,1.42224,0.41482,1.4815,6.07,0.19,6.072972913
28/11/2020 06:00,7.52784,0.65562,7.556335928,1.52784,0.44562,1.5915,6,0.21,6.003673875,7.53784,0.63562,7.564591506,1.52784,0.44562,1.5915,6.01,0.19,6.013002578
28/11/2020 06:30,8.0524,0.5132,8.0687372,1.1424,0.3332,1.19,6.91,0.18,6.912344031,8.0624,0.5132,8.078716977,1.1424,0.3332,1.19,6.92,0.18,6.922340645
28/11/2020 07:00,8.31024,0.54632,8.328178336,1.29024,0.37632,1.344,7.02,0.17,7.022058103,8.33024,0.55632,8.348795745,1.29024,0.37632,1.344,7.04,0.18,7.04230076
28/11/2020 07:30,8.96888,0.41884,8.978654431,1.05888,0.30884,1.103,7.91,0.11,7.910764818,9.01888,0.15884,9.020278632,1.05888,0.30884,1.103,7.96,-0.15,7.961413191
28/11/2020 08:00,8.95496,0.14478,8.956130294,1.28496,0.37478,1.3385,7.67,-0.23,7.673447726,8.99496,0.13478,8.995969711,1.28496,0.37478,1.3385,7.71,-0.24,7.713734504
28/11/2020 08:30,9.47112,-0.05634,9.471287571,1.04112,0.30366,1.0845,8.43,-0.36,8.437683331,9.54112,-0.07634,9.541425399,1.04112,0.30366,1.0845,8.5,-0.38,8.508489878
28/11/2020 09:00,9.98232,-2.64724,10.32737102,1.55232,0.45276,1.617,8.43,-3.1,8.98192073,9.43232,2.49276,9.756152572,1.55232,0.45276,1.617,7.88,2.04,8.139778867
28/11/2020 09:30,10.17416,-3.01462,10.61138377,1.42416,0.41538,1.4835,8.75,-3.43,9.398265797,9.41416,3.12538,9.919395579,1.42416,0.41538,1.4835,7.99,2.71,8.437072952
28/11/2020 10:00,10.06328,-0.18446,10.06497043,1.25328,0.36554,1.3055,8.81,-0.55,8.827151296,10.17328,-0.25446,10.17646185,1.25328,0.36554,1.3055,8.92,-0.62,8.941521123
28/11/2020 10:30,10.17736,-0.28202,10.18126671,1.22736,0.35798,1.2785,8.95,-0.64,8.972853504,10.30736,-0.30202,10.31178385,1.22736,0.35798,1.2785,9.08,-0.66,9.103955184
28/11/2020 11:00,10.2676,-0.2732,10.27123401,1.2576,0.3668,1.31,9.01,-0.64,9.0327017,10.4076,-0.2932,10.41172916,1.2576,0.3668,1.31,9.15,-0.66,9.173772397
28/11/2020 11:30,10.27184,-0.22238,10.27424692,1.43184,0.41762,1.4915,8.84,-0.64,8.863137142,10.38184,-0.24238,10.38466898,1.43184,0.41762,1.4915,8.95,-0.66,8.974302201
28/11/2020 12:00,10.13528,-0.02846,10.13531996,1.44528,0.42154,1.5055,8.69,-0.45,8.701643523,10.22528,-0.04846,10.22539483,1.44528,0.42154,1.5055,8.78,-0.47,8.792570728
28/11/2020 12:30,11.1644,-0.1508,11.1654184,1.0944,0.3192,1.14,10.07,-0.47,10.08096226,11.4044,-0.1808,11.40583307,1.0944,0.3192,1.14,10.31,-0.5,10.32211703
28/11/2020 13:00,10.6784,-0.0913,10.6787903,1.0584,0.3087,1.1025,9.62,-0.4,9.628312417,10.8884,-0.1113,10.88896883,1.0584,0.3087,1.1025,9.83,-0.42,9.838968442
28/11/2020 13:30,10.1396,0.1353,10.14050266,1.3896,0.4053,1.4475,8.75,-0.27,8.754164723,10.2496,0.1153,10.2502485,1.3896,0.4053,1.4475,8.86,-0.29,8.864744779
28/11/2020 14:00,10.3216,0.1188,10.32228366,1.1616,0.3388,1.21,9.16,-0.22,9.162641541,10.4916,0.1088,10.49216412,1.1616,0.3388,1.21,9.33,-0.23,9.33283451
28/11/2020 14:30,10.20016,0.08338,10.20050078,1.04016,0.30338,1.0835,9.16,-0.22,9.162641541,10.37016,0.07338,10.37041962,1.04016,0.30338,1.0835,9.33,-0.23,9.33283451
28/11/2020 15:00,9.872,0.081,9.872332298,1.032,0.301,1.075,8.84,-0.22,8.842737133,9.992,0.051,9.992130153,1.032,0.301,1.075,8.96,-0.25,8.963487045
28/11/2020 15:30,10.03792,0.10106,10.03842871,0.99792,0.29106,1.0395,9.04,-0.19,9.041996461,10.18792,0.10106,10.18842122,0.99792,0.29106,1.0395,9.19,-0.19,9.191963882
28/11/2020 16:00,10.14096,0.17528,10.14247469,1.32096,0.38528,1.376,8.82,-0.21,8.822499646,10.26096,0.15528,10.26213487,1.32096,0.38528,1.376,8.94,-0.23,8.942958124
28/11/2020 16:30,10.62336,-0.05152,10.62348493,1.02336,0.29848,1.066,9.6,-0.35,9.60637809,10.86336,-0.07152,10.86359543,1.02336,0.29848,1.066,9.84,-0.37,9.846953844
28/11/2020 17:00,10.74144,-0.09458,10.74185639,1.08144,0.31542,1.1265,9.66,-0.41,9.668696913,10.98144,-0.11458,10.98203775,1.08144,0.31542,1.1265,9.9,-0.43,9.909333984
28/11/2020 17:30,10.93728,0.04254,10.93736273,1.27728,0.37254,1.3305,9.66,-0.33,9.665635002,11.17728,0.02254,11.17730273,1.27728,0.37254,1.3305,9.9,-0.35,9.906184937
28/11/2020 18:00,10.85384,0.06612,10.85404139,1.08384,0.31612,1.129,9.77,-0.25,9.773198044,11.11384,0.04612,11.11393569,1.08384,0.31612,1.129,10.03,-0.27,10.03363344
28/11/2020 18:30,10.76888,0.11134,10.76945556,0.99888,0.29134,1.0405,9.77,-0.18,9.771657996,10.99888,0.10134,10.99934685,0.99888,0.29134,1.0405,10,-0.19,10.00180484
28/11/2020 19:00,10.46152,0.31836,10.46636297,1.09152,0.31836,1.137,9.37,0,9.37,10.66152,0.31836,10.66627216,1.09152,0.31836,1.137,9.57,0,9.57
28/11/2020 19:30,10.10864,0.44252,10.11832133,1.20864,0.35252,1.259,8.9,0.09,8.900455045,10.22864,0.18252,10.23026832,1.20864,0.35252,1.259,9.02,-0.17,9.021601853
28/11/2020 20:00,9.85168,0.17924,9.853310398,1.23168,0.35924,1.283,8.62,-0.18,8.621879146,9.94168,0.18924,9.94348093,1.23168,0.35924,1.283,8.71,-0.17,8.711658855
28/11/2020 20:30,9.6388,0.1809,9.640497407,1.4088,0.4109,1.4675,8.23,-0.23,8.233213224,9.6888,0.2309,9.691550972,1.4088,0.4109,1.4675,8.28,-0.18,8.281956291
28/11/2020 21:00,9.51304,0.16922,9.514544942,1.16304,0.33922,1.2115,8.35,-0.17,8.35173036,9.58304,0.16922,9.584533951,1.16304,0.33922,1.2115,8.42,-0.17,8.421715977
28/11/2020 21:30,8.95256,0.58658,8.971756052,1.22256,0.35658,1.2735,7.73,0.23,7.733420977,8.98256,0.56658,9.000410938,1.22256,0.35658,1.2735,7.76,0.21,7.762840975
28/11/2020 22:00,8.71696,0.63828,8.740297077,1.29696,0.37828,1.351,7.42,0.26,7.424553859,8.74696,0.61828,8.768784374,1.29696,0.37828,1.351,7.45,0.24,7.453864769
28/11/2020 22:30,8.19424,0.63332,8.218677716,1.07424,0.31332,1.119,7.12,0.32,7.127187384,8.20424,0.21332,8.207012818,1.07424,0.31332,1.119,7.13,-0.1,7.130701228
28/11/2020 23:00,8.30752,-3.23614,8.915575733,1.00752,0.29386,1.0495,7.3,-3.53,8.108692866,7.42752,4.30386,8.58436161,1.00752,0.29386,1.0495,6.42,4.01,7.569445158
28/11/2020 23:30,7.71696,-2.62422,8.150951003,1.35696,0.39578,1.4135,6.36,-3.02,7.040596566,6.91696,3.95578,7.968220068,1.35696,0.39578,1.4135,5.56,3.56,6.602060284
29/11/2020 00:00,7.2336,0.6973,7.267131226,1.0536,0.3073,1.0975,6.18,0.39,6.192293598,7.2536,0.6773,7.285152589,1.0536,0.3073,1.0975,6.2,0.37,6.21103051
29/11/2020 00:30,7.42688,0.65534,7.45573719,1.04688,0.30534,1.0905,6.38,0.35,6.389593101,7.43688,0.63534,7.463969524,1.04688,0.30534,1.0905,6.39,0.33,6.398515453
29/11/2020 01:00,8.0468,0.6099,8.069880312,1.0968,0.3199,1.1425,6.95,0.29,6.956047728,8.0568,0.5899,8.078366682,1.0968,0.3199,1.1425,6.96,0.27,6.9652351
29/11/2020 01:30,8.40944,0.58442,8.429722881,1.00944,0.29442,1.0515,7.4,0.29,7.405680252,8.42944,0.57442,8.448989114,1.00944,0.29442,1.0515,7.42,0.28,7.425281139
29/11/2020 02:00,8.43552,0.58036,8.455460685,0.99552,0.29036,1.037,7.44,0.29,7.445649737,8.45552,0.55036,8.473412217,0.99552,0.29036,1.037,7.46,0.26,7.464529456
29/11/2020 02:30,8.24696,0.59828,8.268632789,1.05696,0.30828,1.101,7.19,0.29,7.195846024,8.26696,0.56828,8.286469079,1.05696,0.30828,1.101,7.21,0.26,7.21468641
29/11/2020 03:00,7.90544,0.60992,7.928933346,1.16544,0.33992,1.214,6.74,0.27,6.745405844,7.91544,0.59992,7.938141747,1.16544,0.33992,1.214,6.75,0.26,6.755005551
29/11/2020 03:30,7.72704,0.65122,7.754433226,1.30704,0.38122,1.3615,6.42,0.27,6.425675062,7.72704,0.64122,7.753599825,1.30704,0.38122,1.3615,6.42,0.26,6.425262641
29/11/2020 04:00,7.6664,0.6152,7.691044142,1.0464,0.3052,1.09,6.62,0.31,6.627254333,7.6764,0.5952,7.699440239,1.0464,0.3052,1.09,6.63,0.29,6.636339352
29/11/2020 04:30,7.3556,0.6408,7.383459623,1.0656,0.3108,1.11,6.29,0.33,6.298650649,7.3656,0.6208,7.391715362,1.0656,0.3108,1.11,6.3,0.31,6.307622373
29/11/2020 05:00,7.22912,0.66766,7.259886077,1.08912,0.31766,1.1345,6.14,0.35,6.14996748,7.23912,0.64766,7.268034249,1.08912,0.31766,1.1345,6.15,0.33,6.158847295
29/11/2020 05:30,7.14512,0.60316,7.170532881,1.00512,0.29316,1.047,6.14,0.31,6.147820752,7.15512,0.58316,7.178845158,1.00512,0.29316,1.047,6.15,0.29,6.156833602
29/11/2020 06:00,7.12136,0.60998,7.147436173,1.13136,0.32998,1.1785,5.99,0.28,5.996540669,7.13136,0.58998,7.155723014,1.13136,0.32998,1.1785,6,0.26,6.005630691
29/11/2020 06:30,7.39184,0.57762,7.41437411,1.19184,0.34762,1.2415,6.2,0.23,6.204264662,7.39184,0.55762,7.412842818,1.19184,0.34762,1.2415,6.2,0.21,6.203555432
29/11/2020 07:00,7.72152,0.51836,7.738899676,1.09152,0.31836,1.137,6.63,0.2,6.633015905,7.73152,0.49836,7.74756505,1.09152,0.31836,1.137,6.64,0.18,6.642439311
29/11/2020 07:30,8.06584,0.47212,8.079645549,1.03584,0.30212,1.079,7.03,0.17,7.032055176,8.07584,0.47212,8.089628483,1.03584,0.30212,1.079,7.04,0.17,7.042052258
29/11/2020 08:00,7.9584,0.4962,7.973853836,1.1184,0.3262,1.165,6.84,0.17,6.842112247,7.9684,0.3262,7.975073981,1.1184,0.3262,1.165,6.85,0,6.85
29/11/2020 08:30,8.3564,0.1527,8.357795059,1.1064,0.3227,1.1525,7.25,-0.17,7.25199283,8.3664,0.1527,8.367793392,1.1064,0.3227,1.1525,7.26,-0.17,7.261990085
29/11/2020 09:00,8.7764,0.5102,8.791217265,1.1664,0.3402,1.215,7.61,0.17,7.611898581,8.7964,0.3402,8.802976144,1.1664,0.3402,1.215,7.63,0,7.63
29/11/2020 09:30,9.1404,0.2722,9.144452143,1.7904,0.5222,1.865,7.35,-0.25,7.354250472,9.1504,0.2622,9.154155832,1.7904,0.5222,1.865,7.36,-0.26,7.364590959
29/11/2020 10:00,10.0384,-3.6338,10.67585954,1.3584,0.3962,1.415,8.68,-4.03,9.569916405,9.2584,3.5662,9.921479376,1.3584,0.3962,1.415,7.9,3.17,8.512279366
29/11/2020 10:30,10.13048,-2.58236,10.45443486,1.26048,0.36764,1.313,8.87,-2.95,9.347694903,9.66048,2.43764,9.963280715,1.26048,0.36764,1.313,8.4,2.07,8.651294701
29/11/2020 11:00,9.9404,-0.0903,9.940810141,1.3704,0.3997,1.4275,8.57,-0.49,8.583996738,10.0204,-0.1103,10.02100705,1.3704,0.3997,1.4275,8.65,-0.51,8.665021639
29/11/2020 11:30,10.03832,0.01826,10.03833661,1.46832,0.42826,1.5295,8.57,-0.41,8.579801863,10.11832,-0.01174,10.11832681,1.46832,0.42826,1.5295,8.65,-0.44,8.661183522
29/11/2020 12:00,10.29448,0.00464,10.29448105,1.28448,0.37464,1.338,9.01,-0.37,9.017593914,10.43448,-0.01536,10.43449131,1.28448,0.37464,1.338,9.15,-0.39,9.158307704
29/11/2020 12:30,10.3284,0.0437,10.32849245,1.4184,0.4137,1.4775,8.91,-0.37,8.91767907,10.4484,0.0237,10.44842688,1.4184,0.4137,1.4775,9.03,-0.39,9.038418003
29/11/2020 13:00,10.39296,0.05128,10.39308651,1.27296,0.37128,1.326,9.12,-0.32,9.125612308,10.55296,0.02128,10.55298146,1.27296,0.37128,1.326,9.28,-0.35,9.28659787
29/11/2020 13:30,10.45152,0.06836,10.45174356,1.33152,0.38836,1.387,9.12,-0.32,9.125612308,10.61152,0.03836,10.61158933,1.33152,0.38836,1.387,9.28,-0.35,9.28659787
29/11/2020 14:00,10.58184,0.02262,10.58186418,1.07184,0.31262,1.1165,9.51,-0.29,9.514420634,10.80184,-0.00738,10.80184252,1.07184,0.31262,1.1165,9.73,-0.32,9.735260654
29/11/2020 14:30,10.43592,0.09506,10.43635294,1.04592,0.30506,1.0895,9.39,-0.21,9.392347949,10.63592,0.08506,10.63626013,1.04592,0.30506,1.0895,9.59,-0.22,9.59252313
29/11/2020 15:00,10.31232,0.10276,10.31283198,1.07232,0.31276,1.117,9.24,-0.21,9.242386056,10.48232,0.09276,10.48273042,1.07232,0.31276,1.117,9.41,-0.22,9.412571381
29/11/2020 15:30,10.3712,0.0791,10.37150164,0.9912,0.2891,1.0325,9.38,-0.21,9.382350452,10.5812,0.0991,10.58166406,0.9912,0.2891,1.0325,9.59,-0.19,9.591881984
29/11/2020 16:00,10.58624,0.20682,10.5882601,1.32624,0.38682,1.3815,9.26,-0.18,9.261749295,10.76624,0.19682,10.7680389,1.32624,0.38682,1.3815,9.44,-0.19,9.441911883
29/11/2020 16:30,10.99904,0.06722,10.9992454,1.25904,0.36722,1.3115,9.74,-0.3,9.744619028,11.23904,-0.03278,11.2390878,1.25904,0.36722,1.3115,9.98,-0.4,9.988012815
29/11/2020 17:00,11.07368,0.10274,11.07415659,1.00368,0.29274,1.0455,10.07,-0.19,10.07179229,11.34368,-0.18726,11.34522553,1.00368,0.29274,1.0455,10.34,-0.48,10.3511352
29/11/2020 17:30,11.1888,-3.4316,11.70320999,0.9888,0.2884,1.03,10.2,-3.72,10.85718195,11.3288,3.2084,11.77435943,0.9888,0.2884,1.03,10.34,2.92,10.74439389
29/11/2020 18:00,11.09264,-3.72048,11.69994161,0.99264,0.28952,1.034,10.1,-4.01,10.86692689,11.05264,3.81952,11.69399778,0.99264,0.28952,1.034,10.06,3.53,10.66135545
29/11/2020 18:30,11.12064,-3.58898,11.68543587,1.34064,0.39102,1.3965,9.78,-3.98,10.55882569,10.80064,4.02102,11.52486122,1.34064,0.39102,1.3965,9.46,3.63,10.13254657
29/11/2020 19:00,10.85696,-3.54922,11.42237029,0.99696,0.29078,1.0385,9.86,-3.84,10.58136097,10.59696,3.70078,11.22458613,0.99696,0.29078,1.0385,9.6,3.41,10.18764448
29/11/2020 19:30,10.53328,-3.37446,11.06060432,1.01328,0.29554,1.0555,9.52,-3.67,10.20290645,10.24328,3.39554,10.79140756,1.01328,0.29554,1.0555,9.23,3.1,9.736678078
29/11/2020 20:00,9.83824,0.32032,9.843453215,1.09824,0.32032,1.144,8.74,0,8.74,9.94824,0.32032,9.953395602,1.09824,0.32032,1.144,8.85,0,8.85
29/11/2020 20:30,9.73392,-0.06594,9.734143344,1.21392,0.35406,1.2645,8.52,-0.42,8.530345831,9.81392,-0.06594,9.814141524,1.21392,0.35406,1.2645,8.6,-0.42,8.610249706
29/11/2020 21:00,9.47584,0.49462,9.488740309,1.21584,0.35462,1.2665,8.26,0.14,8.261186355,9.52584,-0.04538,9.525948092,1.21584,0.35462,1.2665,8.31,-0.4,8.319621386
29/11/2020 21:30,9.12152,0.84336,9.160424837,2.17152,0.63336,2.262,6.95,0.21,6.953171938,9.13152,0.81336,9.167672115,2.17152,0.63336,2.262,6.96,0.18,6.962327197
29/11/2020 22:00,8.5824,0.6382,8.606096037,1.2624,0.3682,1.315,7.32,0.27,7.324977816,8.6024,0.6182,8.624584454,1.2624,0.3682,1.315,7.34,0.25,7.344256259
29/11/2020 22:30,8.2092,0.7406,8.242539233,1.0992,0.3206,1.145,7.11,0.42,7.12239426,8.1992,0.3506,8.206692452,1.0992,0.3206,1.145,7.1,0.03,7.10006338
29/11/2020 23:00,7.71328,0.95054,7.771628829,1.37328,0.40054,1.4305,6.34,0.55,6.363811751,7.68328,0.18054,7.685400852,1.37328,0.40054,1.4305,6.31,-0.22,6.313834017
29/11/2020 23:30,7.20504,0.71522,7.240451716,1.35504,0.39522,1.4115,5.85,0.32,5.8587456,7.20504,0.70522,7.239470744,1.35504,0.39522,1.4115,5.85,0.31,5.858207917
30/11/2020 00:00,7.106,0.668,7.137328632,1.056,0.308,1.1,6.05,0.36,6.06070128,7.116,0.648,7.145443303,1.056,0.308,1.1,6.06,0.34,6.06953046
30/11/2020 00:30,7.47192,0.70806,7.50539389,1.26192,0.36806,1.3145,6.21,0.34,6.219300604,7.48192,0.68806,7.513491429,1.26192,0.36806,1.3145,6.22,0.32,6.228226072
30/11/2020 01:00,8.0216,0.6263,8.046012568,1.2216,0.3563,1.2725,6.8,0.27,6.805358183,8.0316,0.6063,8.054452076,1.2216,0.3563,1.2725,6.81,0.25,6.814587295
30/11/2020 01:30,8.26792,0.66606,8.294705362,1.11792,0.32606,1.1645,7.15,0.34,7.158079351,8.27792,0.64606,8.303092981,1.11792,0.32606,1.1645,7.16,0.32,7.167147271
30/11/2020 02:00,8.38168,0.64424,8.406402608,1.11168,0.32424,1.158,7.27,0.32,7.277039233,8.40168,0.62424,8.42483842,1.11168,0.32424,1.158,7.29,0.3,7.296170228
30/11/2020 02:30,8.40168,0.64674,8.426535436,1.05168,0.30674,1.0955,7.35,0.34,7.357859743,8.43168,0.62674,8.454941197,1.05168,0.30674,1.0955,7.38,0.32,7.386934412
30/11/2020 03:00,8.23064,0.66352,8.2573418,1.04064,0.30352,1.084,7.19,0.36,7.199006876,8.25064,0.65352,8.276481668,1.04064,0.30352,1.084,7.21,0.35,7.218490147
30/11/2020 03:30,7.78576,0.76168,7.822928812,1.20576,0.35168,1.256,6.58,0.41,6.592761182,7.80576,0.74168,7.840916936,1.20576,0.35168,1.256,6.6,0.39,6.611512686
30/11/2020 04:00,7.42488,0.89934,7.479148043,1.57488,0.45934,1.6405,5.85,0.44,5.866523672,7.43488,0.87934,7.486700171,1.57488,0.45934,1.6405,5.86,0.42,5.875031915
30/11/2020 04:30,7.66992,0.73456,7.705014679,1.00992,0.29456,1.052,6.66,0.44,6.674518709,7.68992,0.71456,7.723047689,1.00992,0.29456,1.052,6.68,0.42,6.69319057
30/11/2020 05:00,7.68768,-1.36526,7.807967639,1.14768,0.33474,1.1955,6.54,-1.7,6.757336753,7.19768,2.70474,7.689097206,1.14768,0.33474,1.1955,6.05,2.37,6.497645727
30/11/2020 05:30,7.51056,0.77058,7.549987089,1.27056,0.37058,1.3235,6.24,0.4,6.252807369,7.43056,0.44058,7.443610189,1.27056,0.37058,1.3235,6.16,0.07,6.160397714
30/11/2020 06:00,7.8516,0.8338,7.89574854,1.0416,0.3038,1.085,6.81,0.53,6.830592946,7.8116,0.1238,7.812580944,1.0416,0.3038,1.085,6.77,-0.18,6.772392487
30/11/2020 06:30,8.56376,0.54568,8.581127665,1.25376,0.36568,1.306,7.31,0.18,7.312215806,8.59376,0.54568,8.611067158,1.25376,0.36568,1.306,7.34,0.18,7.342206753
30/11/2020 07:00,9.37056,0.02058,9.370582599,1.27056,0.37058,1.3235,8.1,-0.35,8.107558202,9.43056,0.02058,9.430582456,1.27056,0.37058,1.3235,8.16,-0.35,8.167502678
30/11/2020 07:30,10.05408,-0.30506,10.05870699,1.35408,0.39494,1.4105,8.7,-0.7,8.72811549,10.10408,-0.09506,10.10452716,1.35408,0.39494,1.4105,8.75,-0.49,8.76370926
30/11/2020 08:00,10.52784,-2.23688,10.76285497,1.34784,0.39312,1.404,9.18,-2.63,9.549308876,10.27784,1.17312,10.34457373,1.34784,0.39312,1.404,8.93,0.78,8.964000223
30/11/2020 08:30,10.55944,-0.70808,10.58315409,1.30944,0.38192,1.364,9.25,-1.09,9.314000215,10.74944,-0.72808,10.77406891,1.30944,0.38192,1.364,9.44,-1.11,9.505035508
30/11/2020 09:00,10.54208,-0.75106,10.5688004,1.16208,0.33894,1.2105,9.38,-1.09,9.443119188,10.75208,-0.79106,10.78114095,1.16208,0.33894,1.2105,9.59,-1.13,9.656345064
30/11/2020 09:30,10.61448,-0.63536,10.63347864,1.28448,0.37464,1.338,9.33,-1.01,9.384508511,10.81448,-0.65536,10.83431929,1.28448,0.37464,1.338,9.53,-1.03,9.585499465
30/11/2020 10:00,10.52688,-0.66966,10.54815847,1.16688,0.34034,1.2155,9.36,-1.01,9.414334815,10.73688,-0.68966,10.7590066,1.16688,0.34034,1.2155,9.57,-1.03,9.625268827
30/11/2020 10:30,10.62816,-0.79012,10.65748913,1.26816,0.36988,1.321,9.36,-1.16,9.431606438,10.83816,-0.81012,10.86839485,1.26816,0.36988,1.321,9.57,-1.18,9.642473749
30/11/2020 11:00,10.77072,-0.78354,10.79918257,1.29072,0.37646,1.3445,9.48,-1.16,9.55070678,11.00072,-0.80354,11.03002797,1.29072,0.37646,1.3445,9.71,-1.18,9.7814365
30/11/2020 11:30,10.90576,-0.82582,10.93698221,1.38576,0.40418,1.4435,9.52,-1.23,9.599130169,11.13576,-0.84582,11.16783606,1.38576,0.40418,1.4435,9.75,-1.25,9.829801626
30/11/2020 12:00,11.0788,-0.7316,11.1029297,1.7088,0.4984,1.78,9.37,-1.23,9.450386235,11.2888,-0.7516,11.31379282,1.7088,0.4984,1.78,9.58,-1.25,9.661205929
30/11/2020 12:30,10.9988,-0.7516,11.02445028,1.4688,0.4284,1.53,9.53,-1.18,9.60277564,11.2288,-0.7716,11.25527947,1.4688,0.4284,1.53,9.76,-1.2,9.833493784
30/11/2020 13:00,10.9268,-0.5226,10.93929015,1.3968,0.4074,1.455,9.53,-0.93,9.575270231,11.1568,-0.5426,11.16998662,1.3968,0.4074,1.455,9.76,-0.95,9.806125637
30/11/2020 13:30,11.10504,-0.63978,11.12345413,1.47504,0.43022,1.5365,9.63,-1.07,9.689262098,11.35504,-0.65978,11.37419197,1.47504,0.43022,1.5365,9.88,-1.09,9.939944668
30/11/2020 14:00,11.08944,-0.67558,11.10999945,1.48944,0.43442,1.5515,9.6,-1.11,9.663958816,11.33944,-0.69558,11.36075398,1.48944,0.43442,1.5515,9.85,-1.13,9.914605388
30/11/2020 14:30,10.93544,-0.62258,10.95314813,1.46544,0.42742,1.5265,9.47,-1.05,9.528032326,11.16544,-0.65258,11.18449422,1.46544,0.42742,1.5265,9.7,-1.08,9.759938524
30/11/2020 15:00,10.81656,-0.52642,10.82936232,1.72656,0.50358,1.7985,9.09,-1.03,9.148169216,10.98656,-0.54642,11.00013979,1.72656,0.50358,1.7985,9.26,-1.05,9.319340105
30/11/2020 15:30,10.7572,-0.2579,10.76029109,1.4472,0.4221,1.5075,9.31,-0.68,9.33480048,10.8772,-0.4579,10.88683389,1.4472,0.4221,1.5075,9.43,-0.88,9.470971439
30/11/2020 16:00,10.9552,0.0736,10.95544723,1.5552,0.4536,1.62,9.4,-0.38,9.407677716,11.1452,-0.7164,11.16820093,1.5552,0.4536,1.62,9.59,-1.17,9.661107597
30/11/2020 16:30,11.2204,-0.0353,11.22045553,1.2504,0.3647,1.3025,9.97,-0.4,9.978020846,11.4704,-0.8353,11.50077398,1.2504,0.3647,1.3025,10.22,-1.2,10.29020894
30/11/2020 17:00,11.42512,0.02316,11.42514347,1.48512,0.43316,1.547,9.94,-0.41,9.948452141,11.68512,-0.78684,11.71158173,1.48512,0.43316,1.547,10.2,-1.22,10.27270169
30/11/2020 17:30,11.38656,0.15358,11.38759568,1.48656,0.43358,1.5485,9.9,-0.28,9.903958804,11.64656,-0.62642,11.6633941,1.48656,0.43358,1.5485,10.16,-1.06,10.21514562
30/11/2020 18:00,11.42176,0.54218,11.43462114,1.48176,0.43218,1.5435,9.94,0.11,9.940608633,11.68176,-0.36782,11.68754928,1.48176,0.43218,1.5435,10.2,-0.8,10.23132445
30/11/2020 18:30,11.29104,0.66822,11.31079583,1.57104,0.45822,1.6365,9.72,0.21,9.722268254,11.54104,-0.15178,11.54203801,1.57104,0.45822,1.6365,9.97,-0.61,9.988643552
30/11/2020 19:00,11.03728,0.58254,11.05264234,1.27728,0.37254,1.3305,9.76,0.21,9.76225896,11.28728,-0.22746,11.28957164,1.27728,0.37254,1.3305,10.01,-0.6,10.0279659
30/11/2020 19:30,10.71808,0.73444,10.74321372,1.31808,0.38444,1.373,9.4,0.35,9.406513701,10.90808,-0.07556,10.9083417,1.31808,0.38444,1.373,9.59,-0.46,9.601025987
30/11/2020 20:00,10.5056,0.3483,10.51137214,1.3656,0.3983,1.4225,9.14,-0.05,9.14013676,10.6756,0.0483,10.67570926,1.3656,0.3983,1.4225,9.31,-0.35,9.316576624
30/11/2020 20:30,10.40968,0.18574,10.41133695,1.45968,0.42574,1.5205,8.95,-0.24,8.953217299,10.55968,0.17574,10.56114228,1.45968,0.42574,1.5205,9.1,-0.25,9.103433418
30/11/2020 21:00,9.98144,0.26542,9.984968315,1.56144,0.45542,1.6265,8.42,-0.19,8.422143433,10.06144,0.25542,10.06468153,1.56144,0.45542,1.6265,8.5,-0.2,8.502352616
30/11/2020 21:30,9.83592,0.21256,9.838216505,1.34592,0.39256,1.402,8.49,-0.18,8.491907913,9.93592,0.19256,9.937785749,1.34592,0.39256,1.402,8.59,-0.2,8.592327973
30/11/2020 22:00,9.3388,0.1959,9.340854471,1.2888,0.3759,1.3425,8.05,-0.18,8.052012171,9.4088,0.2059,9.411052664,1.2888,0.3759,1.3425,8.12,-0.17,8.121779362
30/11/2020 22:30,8.60776,0.59518,8.628312202,1.45776,0.42518,1.5185,7.15,0.17,7.152020693,8.64776,0.59518,8.668217363,1.45776,0.42518,1.5185,7.19,0.17,7.192009455
30/11/2020 23:00,9.96232,0.54776,9.977367428,1.19232,0.34776,1.242,8.77,0.2,8.772280205,10.10232,0.53776,10.11662272,1.19232,0.34776,1.242,8.91,0.19,8.912025583
30/11/2020 23:30,7.41328,0.74054,7.450175827,1.13328,0.33054,1.1805,6.28,0.41,6.293369527,7.44328,0.69054,7.475243317,1.13328,0.33054,1.1805,6.31,0.36,6.320261071
01/12/2020 00:00,7.22368,0.90774,7.280490687,1.12368,0.32774,1.1705,6.1,0.58,6.12751173,7.17368,0.13774,7.175002233,1.12368,0.32774,1.1705,6.05,-0.19,6.052982736
01/12/2020 00:30,7.60032,0.94676,7.659061209,1.12032,0.32676,1.167,6.48,0.62,6.509592921,7.56032,0.13676,7.561556837,1.12032,0.32676,1.167,6.44,-0.19,6.442802185
01/12/2020 01:00,8.25832,0.93326,8.31088584,1.10832,0.32326,1.1545,7.15,0.61,7.175973802,8.22832,0.15326,8.22974718,1.10832,0.32326,1.1545,7.12,-0.17,7.122029205
01/12/2020 01:30,8.518,0.9215,8.567700173,1.068,0.3115,1.1125,7.45,0.61,7.474931438,8.518,0.1415,8.519175209,1.068,0.3115,1.1125,7.45,-0.17,7.451939345
01/12/2020 02:00,8.54248,0.90864,8.590668845,1.09248,0.31864,1.138,7.45,0.59,7.473325899,8.51248,0.13864,8.513608917,1.09248,0.31864,1.138,7.42,-0.18,7.422182967
01/12/2020 02:30,8.554,0.892,8.60038255,1.104,0.322,1.15,7.45,0.57,7.471773551,8.554,0.142,8.555178549,1.104,0.322,1.15,7.45,-0.18,7.452174179
01/12/2020 03:00,8.40776,0.50768,8.423073501,1.15776,0.33768,1.206,7.25,0.17,7.25199283,8.46776,0.50768,8.482965189,1.15776,0.33768,1.206,7.31,0.17,7.311976477
01/12/2020 03:30,8.20728,0.49004,8.22189663,1.09728,0.32004,1.143,7.11,0.17,7.112032058,8.25728,0.49004,8.271808279,1.09728,0.32004,1.143,7.16,0.17,7.162017872
01/12/2020 04:00,8.1568,-1.5901,8.310343209,1.0968,0.3199,1.1425,7.06,-1.91,7.313802021,7.6868,2.7699,8.170632794,1.0968,0.3199,1.1425,6.59,2.45,7.030689867
01/12/2020 04:30,8.236,-3.1945,8.833828516,1.116,0.3255,1.1625,7.12,-3.52,7.942594035,7.366,4.3555,8.557355681,1.116,0.3255,1.1625,6.25,4.03,7.436625579
01/12/2020 05:00,8.24056,-3.20192,8.840764718,1.09056,0.31808,1.136,7.15,-3.52,7.969498102,7.38056,4.36808,8.576292252,1.09056,0.31808,1.136,6.29,4.05,7.481082809
01/12/2020 05:30,8.31048,-3.22236,8.913342908,1.02048,0.29764,1.063,7.29,-3.52,8.095338165,7.43048,4.27764,8.573811113,1.02048,0.29764,1.063,6.41,3.98,7.545097746
01/12/2020 06:00,8.44992,-3.24544,9.051741755,1.00992,0.29456,1.052,7.44,-3.54,8.239247538,7.57992,4.18456,8.658275209,1.00992,0.29456,1.052,6.57,3.89,7.635247213
01/12/2020 06:30,8.88768,-0.11026,8.888363913,1.02768,0.29974,1.0705,7.86,-0.41,7.87068612,8.85768,1.28974,8.951085088,1.02768,0.29974,1.0705,7.83,0.99,7.892338057
01/12/2020 07:00,9.60368,0.09274,9.604127771,1.00368,0.29274,1.0455,8.6,-0.2,8.602325267,9.70368,0.08274,9.704032742,1.00368,0.29274,1.0455,8.7,-0.21,8.702534114
01/12/2020 07:30,10.24424,-0.38418,10.25144124,1.01424,0.29582,1.0565,9.23,-0.68,9.255014857,10.43424,-0.40418,10.44206521,1.01424,0.29582,1.0565,9.42,-0.7,9.445972687
01/12/2020 08:00,10.4608,-0.5981,10.47788434,1.0008,0.2919,1.0425,9.46,-0.89,9.501773519,10.6808,-0.6181,10.69866984,1.0008,0.2919,1.0425,9.68,-0.91,9.722679672
01/12/2020 08:30,10.6012,-0.8134,10.63235915,1.0512,0.3066,1.095,9.55,-1.12,9.615451107,10.8412,-0.8334,10.87318596,1.0512,0.3066,1.095,9.79,-1.14,9.856150364
01/12/2020 09:00,10.65208,-0.77856,10.68049456,1.34208,0.39144,1.398,9.31,-1.17,9.383229721,10.86208,-0.79856,10.89139477,1.34208,0.39144,1.398,9.52,-1.19,9.59408672
01/12/2020 09:30,10.64216,-0.72312,10.66669921,1.29216,0.37688,1.346,9.35,-1.1,9.414483523,10.85216,-0.75312,10.87826118,1.29216,0.37688,1.346,9.56,-1.13,9.626551823
01/12/2020 10:00,10.71616,-0.71862,10.74022811,1.61616,0.47138,1.6835,9.1,-1.19,9.177477867,10.88616,-0.73862,10.91118871,1.61616,0.47138,1.6835,9.27,-1.21,9.348636264
01/12/2020 10:30,10.39856,-0.50292,10.41071461,2.21856,0.64708,2.311,8.18,-1.15,8.260441877,10.45856,-0.52292,10.47162464,2.21856,0.64708,2.311,8.24,-1.17,8.322649818
01/12/2020 11:00,10.18984,-0.46838,10.20059896,2.43984,0.71162,2.5415,7.75,-1.18,7.839317572,10.22984,-0.48838,10.24149117,2.43984,0.71162,2.5415,7.79,-1.2,7.881884292
01/12/2020 11:30,10.31248,-0.46136,10.32279501,2.53248,0.73864,2.638,7.78,-1.2,7.872001016,10.36248,-0.48136,10.37365409,2.53248,0.73864,2.638,7.83,-1.22,7.924474746
01/12/2020 12:00,10.32136,-0.51002,10.33395339,2.57136,0.74998,2.6785,7.75,-1.26,7.851757765,10.36136,-0.53002,10.37490734,2.57136,0.74998,2.6785,7.79,-1.28,7.894460083
01/12/2020 12:30,10.22608,-0.35156,10.23212131,2.56608,0.74844,2.673,7.66,-1.1,7.738578681,10.27608,-0.37156,10.28279519,2.56608,0.74844,2.673,7.71,-1.12,7.790924207
01/12/2020 13:00,10.1884,-0.3263,10.1936238,2.3784,0.6937,2.4775,7.81,-1.02,7.876325285,10.2384,-0.3463,10.24425489,2.3784,0.6937,2.4775,7.86,-1.04,7.928505534
01/12/2020 13:30,10.38016,-0.50412,10.39239427,2.18016,0.63588,2.271,8.2,-1.14,8.278864656,10.44016,-0.52412,10.45330773,2.18016,0.63588,2.271,8.26,-1.16,8.341055089
01/12/2020 14:00,10.47456,-0.61992,10.49288845,1.95456,0.57008,2.036,8.52,-1.19,8.602703064,10.56456,-0.63992,10.58392298,1.95456,0.57008,2.036,8.61,-1.21,8.694607524
01/12/2020 14:30,10.47496,-0.67522,10.49669991,1.52496,0.44478,1.5885,8.95,-1.12,9.019805985,10.61496,-0.69522,10.63770213,1.52496,0.44478,1.5885,9.09,-1.14,9.161206252
01/12/2020 15:00,10.25288,-0.48166,10.26418748,1.26288,0.36834,1.3155,8.99,-0.85,9.03009413,10.40288,-0.50166,10.4149688,1.26288,0.36834,1.3155,9.14,-0.87,9.181312542
01/12/2020 15:30,10.13544,-0.23758,10.13822412,1.10544,0.32242,1.1515,9.03,-0.56,9.047347678,10.29544,-0.25758,10.29866167,1.10544,0.32242,1.1515,9.19,-0.58,9.208284314
01/12/2020 16:00,10.48232,-0.38474,10.48937832,1.01232,0.29526,1.0545,9.47,-0.68,9.49438255,10.69232,-0.40474,10.69997764,1.01232,0.29526,1.0545,9.68,-0.7,9.705276915
01/12/2020 16:30,10.8808,-0.5381,10.8940975,1.0008,0.2919,1.0425,9.88,-0.83,9.914802066,11.1508,-0.5581,11.16475778,1.0008,0.2919,1.0425,10.15,-0.85,10.18552895
01/12/2020 17:00,11.112,-0.329,11.11686939,1.032,0.301,1.075,10.08,-0.63,10.09966831,11.372,-0.859,11.40439674,1.032,0.301,1.075,10.34,-1.16,10.40486425
01/12/2020 17:30,11.12648,0.05064,11.12659524,0.99648,0.29064,1.038,10.13,-0.24,10.13284264,11.38648,-0.68936,11.40732852,0.99648,0.29064,1.038,10.39,-0.98,10.43611518
01/12/2020 18:00,11.02072,0.46896,11.03069321,0.99072,0.28896,1.032,10.03,0.18,10.03161502,11.29072,-0.46104,11.30012903,0.99072,0.28896,1.032,10.3,-0.75,10.32726973
01/12/2020 18:30,10.9548,0.5189,10.96708258,1.0248,0.2989,1.0675,9.93,0.22,9.93243676,11.2148,-0.3211,11.2193959,1.0248,0.2989,1.0675,10.19,-0.62,10.2088442
01/12/2020 19:00,10.82584,0.52212,10.83842336,1.03584,0.30212,1.079,9.79,0.22,9.792471598,11.06584,-0.27788,11.06932844,1.03584,0.30212,1.079,10.03,-0.58,10.0467557
01/12/2020 19:30,10.57272,0.64246,10.59222182,1.00272,0.29246,1.0445,9.57,0.35,9.57639807,10.77272,-0.15754,10.77387187,1.00272,0.29246,1.0445,9.77,-0.45,9.780357867
01/12/2020 20:00,10.32072,0.74896,10.3478598,0.99072,0.28896,1.032,9.33,0.46,9.341332881,10.49072,-0.05104,10.49084416,0.99072,0.28896,1.032,9.5,-0.34,9.506082263
01/12/2020 20:30,10.29696,0.66078,10.31814012,0.99696,0.29078,1.0385,9.3,0.37,9.307357305,10.46696,-0.14922,10.46802361,0.99696,0.29078,1.0385,9.47,-0.44,9.480216242
01/12/2020 21:00,10.02168,0.71924,10.04745621,0.99168,0.28924,1.033,9.03,0.43,9.040232298,10.12168,-0.09076,10.12208691,0.99168,0.28924,1.033,9.13,-0.38,9.137904574
