Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/12/2020 21:30,9.61808,0.47444,9.629774463,1.07808,0.31444,1.123,8.54,0.16,8.541498698,9.70808,-0.01556,9.70809247,1.07808,0.31444,1.123,8.63,-0.33,8.636307081
01/12/2020 22:00,9.14744,0.12092,9.148239186,0.99744,0.29092,1.039,8.15,-0.17,8.151772813,9.20744,0.12092,9.208233978,0.99744,0.29092,1.039,8.21,-0.17,8.21175986
01/12/2020 22:30,8.51984,0.62162,8.542487053,0.99984,0.29162,1.0415,7.52,0.33,7.527237209,8.54984,0.60162,8.570980729,0.99984,0.29162,1.0415,7.55,0.31,7.556361558
01/12/2020 23:00,7.95408,0.67994,7.983088816,0.99408,0.28994,1.0355,6.96,0.39,6.97091816,7.96408,0.59994,7.986644993,0.99408,0.28994,1.0355,6.97,0.31,6.976890425
01/12/2020 23:30,7.53648,4.27064,8.662384014,0.99648,0.29064,1.038,6.54,3.98,7.655847438,7.69648,-3.25936,8.358183535,0.99648,0.29064,1.038,6.7,-3.55,7.582380893
02/12/2020 00:00,7.0188,3.0484,7.65220857,0.9888,0.2884,1.03,6.03,2.76,6.631628759,7.6288,-1.9116,7.864655364,0.9888,0.2884,1.03,6.64,-2.2,6.994969621
02/12/2020 00:30,7.65552,0.61036,7.679812875,0.99552,0.29036,1.037,6.66,0.32,6.667683256,7.66552,0.59036,7.688219677,0.99552,0.29036,1.037,6.67,0.3,6.676743218
02/12/2020 01:00,8.31976,0.60868,8.341996032,0.98976,0.28868,1.031,7.33,0.32,7.336981668,8.35976,0.58868,8.380461288,0.98976,0.28868,1.031,7.37,0.3,7.376103307
02/12/2020 01:30,8.61744,0.66092,8.642747677,0.99744,0.29092,1.039,7.62,0.37,7.628977651,8.66744,0.65092,8.691847502,0.99744,0.29092,1.039,7.67,0.36,7.678443853
02/12/2020 02:00,8.61168,0.63924,8.635372615,0.99168,0.28924,1.033,7.62,0.35,7.628033823,8.63168,0.64924,8.656062165,0.99168,0.28924,1.033,7.64,0.36,7.648476973
02/12/2020 02:30,8.61648,0.63064,8.639527441,0.99648,0.29064,1.038,7.62,0.34,7.62758153,8.68648,0.61064,8.707916858,0.99648,0.29064,1.038,7.69,0.32,7.696655118
02/12/2020 03:00,8.42072,0.66896,8.447250014,0.99072,0.28896,1.032,7.43,0.38,7.439711016,8.46072,0.64896,8.48557199,0.99072,0.28896,1.032,7.47,0.36,7.478669668
02/12/2020 03:30,8.36648,0.61064,8.388734636,0.99648,0.29064,1.038,7.37,0.32,7.376943812,8.40648,0.60064,8.427910441,0.99648,0.29064,1.038,7.41,0.31,7.416481646
02/12/2020 04:00,8.07688,0.64784,8.102819707,0.98688,0.28784,1.028,7.09,0.36,7.09913375,8.10688,0.63784,8.131933546,0.98688,0.28784,1.028,7.12,0.35,7.128597337
02/12/2020 04:30,7.89032,0.68176,7.919718833,1.00032,0.29176,1.042,6.89,0.39,6.901028909,7.92032,0.66176,7.947917664,1.00032,0.29176,1.042,6.92,0.37,6.929884559
02/12/2020 05:00,7.82976,0.70868,7.861766277,0.98976,0.28868,1.031,6.84,0.42,6.852882605,7.85976,0.67868,7.889007149,0.98976,0.28868,1.031,6.87,0.39,6.881060965
02/12/2020 05:30,7.92648,0.57064,7.946994098,0.99648,0.29064,1.038,6.93,0.28,6.935654259,7.92648,0.65064,7.953138852,0.99648,0.29064,1.038,6.93,0.36,6.939344349
02/12/2020 06:00,8.27072,0.56896,8.290266871,0.99072,0.28896,1.032,7.28,0.28,7.285382626,8.28072,0.56896,8.300243322,0.99072,0.28896,1.032,7.29,0.28,7.295375247
02/12/2020 06:30,9.04888,0.03134,9.048934272,0.99888,0.29134,1.0405,8.05,-0.26,8.054197663,9.08888,0.02134,9.088905052,0.99888,0.29134,1.0405,8.09,-0.27,8.094504308
02/12/2020 07:00,9.6836,-0.0502,9.683730118,0.9936,0.2898,1.035,8.69,-0.34,8.69664878,9.7736,-0.0702,9.773852107,0.9936,0.2898,1.035,8.78,-0.36,8.787377311
02/12/2020 07:30,10.34656,-0.91642,10.38706549,1.00656,0.29358,1.0485,9.34,-1.21,9.418051816,10.43656,0.07358,10.43681937,1.00656,0.29358,1.0485,9.43,-0.22,9.432565929
02/12/2020 08:00,10.53552,-0.58964,10.55200725,0.99552,0.29036,1.037,9.54,-0.88,9.580501031,10.76552,-0.60964,10.78276782,0.99552,0.29036,1.037,9.77,-0.9,9.811365858
02/12/2020 08:30,10.6188,-0.7416,10.64466458,0.9888,0.2884,1.03,9.63,-1.03,9.684926432,10.8588,-0.7616,10.88547528,0.9888,0.2884,1.03,9.87,-1.05,9.92569393
02/12/2020 09:00,10.67664,-0.73348,10.7018052,1.01664,0.29652,1.059,9.66,-1.03,9.714756816,10.91664,-0.75348,10.94261217,1.01664,0.29652,1.059,9.9,-1.05,9.955526104
02/12/2020 09:30,10.69872,-0.72704,10.72339484,1.03872,0.30296,1.082,9.66,-1.03,9.714756816,10.93872,-0.74704,10.9641992,1.03872,0.30296,1.082,9.9,-1.05,9.955526104
02/12/2020 10:00,10.74432,-0.78374,10.77286687,1.08432,0.31626,1.1295,9.66,-1.1,9.72242768,10.98432,-0.80374,11.01368621,1.08432,0.31626,1.1295,9.9,-1.12,9.963152112
02/12/2020 10:30,10.77048,-0.78486,10.79903906,1.08048,0.31514,1.1255,9.69,-1.1,9.752235641,11.02048,-0.80486,11.04983163,1.08048,0.31514,1.1255,9.94,-1.12,10.00289958
02/12/2020 11:00,10.86256,-0.89842,10.89964991,1.10256,0.32158,1.1485,9.76,-1.22,9.835954453,11.12256,-0.91842,11.1604138,1.10256,0.32158,1.1485,10.02,-1.24,10.09643501
02/12/2020 11:30,10.83856,-0.90542,10.87631225,1.07856,0.31458,1.1235,9.76,-1.22,9.835954453,11.09856,-0.92542,11.13707485,1.07856,0.31458,1.1235,10.02,-1.24,10.09643501
02/12/2020 12:00,10.83664,-0.95598,10.8787253,1.07664,0.31402,1.1215,9.76,-1.27,9.84228124,11.09664,-0.97598,11.13947738,1.07664,0.31402,1.1215,10.02,-1.29,10.10269766
02/12/2020 12:30,10.91416,-0.86212,10.9481569,1.12416,0.32788,1.171,9.79,-1.19,9.862058609,11.17416,-0.88212,11.20892445,1.12416,0.32788,1.171,10.05,-1.21,10.12257872
02/12/2020 13:00,10.73704,-0.64878,10.75662324,1.06704,0.31122,1.1115,9.67,-0.96,9.717535696,10.98704,-0.66878,11.00737547,1.06704,0.31122,1.1115,9.92,-0.98,9.968289723
02/12/2020 13:30,10.79472,-0.79654,10.82406836,1.07472,0.31346,1.1195,9.72,-1.11,9.783174331,11.04472,-0.81654,11.07486241,1.07472,0.31346,1.1195,9.97,-1.13,10.03383277
02/12/2020 14:00,10.90376,-0.89682,10.94057897,1.07376,0.31318,1.1185,9.83,-1.21,9.904191032,11.16376,-0.91682,11.2013435,1.07376,0.31318,1.1185,10.09,-1.23,10.1646938
02/12/2020 14:30,10.77432,-0.71374,10.79793481,1.08432,0.31626,1.1295,9.69,-1.03,9.744588242,11.01432,-0.74374,11.0394019,1.08432,0.31626,1.1295,9.93,-1.06,9.986415773
02/12/2020 15:00,10.56704,-0.55878,10.5818037,1.06704,0.31122,1.1115,9.5,-0.87,9.539753666,10.79704,-0.57878,10.81254175,1.06704,0.31122,1.1115,9.73,-0.89,9.770619223
02/12/2020 15:30,10.5248,-0.4111,10.53282575,1.0248,0.2989,1.0675,9.5,-0.71,9.526494633,10.7548,-0.4311,10.76343673,1.0248,0.2989,1.0675,9.73,-0.73,9.757345951
02/12/2020 16:00,10.64456,-0.47992,10.65537333,0.99456,0.29008,1.036,9.65,-0.77,9.680671464,10.88456,-0.49992,10.89603443,0.99456,0.29008,1.036,9.89,-0.79,9.921501902
02/12/2020 16:30,10.93464,-0.54698,10.94831216,1.00464,0.29302,1.0465,9.93,-0.84,9.965465368,11.21464,-0.56698,11.22896329,1.00464,0.29302,1.0465,10.21,-0.86,10.24615538
02/12/2020 17:00,11.16488,-0.31816,11.1694123,1.03488,0.30184,1.078,10.13,-0.62,10.14895561,11.41488,-0.48816,11.42531337,1.03488,0.30184,1.078,10.38,-0.79,10.41001921
02/12/2020 17:30,11.1812,0.4866,11.19178328,1.0512,0.3066,1.095,10.13,0.18,10.13159908,11.4312,-0.5034,11.44227884,1.0512,0.3066,1.095,10.38,-0.81,10.41155608
02/12/2020 18:00,11.06224,0.62232,11.07973086,1.00224,0.29232,1.044,10.06,0.33,10.06541107,11.32224,-0.23768,11.32473445,1.00224,0.29232,1.044,10.32,-0.53,10.33360053
02/12/2020 18:30,10.98776,0.75268,11.01350975,1.03776,0.30268,1.081,9.95,0.45,9.960170681,11.24776,-0.09732,11.24818102,1.03776,0.30268,1.081,10.21,-0.4,10.21783245
02/12/2020 19:00,10.92312,0.81716,10.95364328,1.05312,0.30716,1.097,9.87,0.51,9.883167508,11.17312,-0.04284,11.17320213,1.05312,0.30716,1.097,10.12,-0.35,10.12605056
02/12/2020 19:30,10.75848,0.48164,10.76925573,1.06848,0.31164,1.113,9.69,0.17,9.691491113,10.99848,0.47164,11.00858786,1.06848,0.31164,1.113,9.93,0.16,9.93128894
02/12/2020 20:00,10.50984,0.53912,10.52365845,1.05984,0.30912,1.104,9.45,0.23,9.452798527,10.71984,0.53912,10.7333881,1.05984,0.30912,1.104,9.66,0.23,9.662737707
02/12/2020 20:30,10.44776,0.50018,10.45972605,1.09776,0.32018,1.1435,9.35,0.18,9.35173246,10.64776,0.49018,10.65903699,1.09776,0.32018,1.1435,9.55,0.17,9.551512969
02/12/2020 21:00,10.3172,-2.6004,10.63986353,1.0272,0.2996,1.07,9.29,-2.9,9.732116933,9.8372,3.9596,10.60419426,1.0272,0.2996,1.07,8.81,3.66,9.540005241
02/12/2020 21:30,9.81856,-0.62292,9.838300148,1.01856,0.29708,1.061,8.8,-0.92,8.847960217,9.61856,2.45708,9.927433636,1.01856,0.29708,1.061,8.6,2.16,8.867107758
02/12/2020 22:00,9.30728,0.64254,9.329432922,1.03728,0.30254,1.0805,8.27,0.34,8.276986166,9.37728,0.62254,9.397921911,1.03728,0.30254,1.0805,8.34,0.32,8.346136831
02/12/2020 22:30,8.64656,0.83358,8.686648114,1.00656,0.29358,1.0485,7.64,0.54,7.659059995,8.67656,0.81358,8.714620236,1.00656,0.29358,1.0485,7.67,0.52,7.68760691
02/12/2020 23:00,8.0468,0.9024,8.097241259,1.0368,0.3024,1.08,7.01,0.6,7.035630746,8.0768,0.8924,8.125950775,1.0368,0.3024,1.08,7.04,0.59,7.064679752
02/12/2020 23:30,7.65064,0.90352,7.703806903,1.04064,0.30352,1.084,6.61,0.6,6.637175604,7.68064,0.89352,7.732438736,1.04064,0.30352,1.084,6.64,0.59,6.666160814
03/12/2020 00:00,7.3812,0.8466,7.429592519,1.0512,0.3066,1.095,6.33,0.54,6.352991421,7.3812,0.7966,7.42406122,1.0512,0.3066,1.095,6.33,0.49,6.348936919
03/12/2020 00:30,7.91912,0.76016,7.955520398,1.02912,0.30016,1.072,6.89,0.46,6.905338515,7.91912,0.54016,7.937520671,1.02912,0.30016,1.072,6.89,0.24,6.894178704
03/12/2020 01:00,8.53328,0.63554,8.556914085,1.01328,0.29554,1.0555,7.52,0.34,7.527682246,8.58328,0.61554,8.605323065,1.01328,0.29554,1.0555,7.57,0.32,7.576760521
03/12/2020 01:30,8.79568,0.65374,8.819941193,1.07568,0.31374,1.1205,7.72,0.34,7.72748342,8.85568,0.64374,8.879046652,1.07568,0.31374,1.1205,7.78,0.33,7.78699557
03/12/2020 02:00,8.6888,0.6459,8.712774085,1.0488,0.3059,1.0925,7.64,0.34,7.647561703,8.7488,0.6359,8.771879516,1.0488,0.3059,1.0925,7.7,0.33,7.707068184
03/12/2020 02:30,8.71136,0.62248,8.733571686,1.07136,0.31248,1.116,7.64,0.31,7.64628668,8.77136,0.61248,8.792717896,1.07136,0.31248,1.116,7.7,0.3,7.70584194
03/12/2020 03:00,8.6804,-0.1978,8.682653339,1.0704,0.3122,1.115,7.61,-0.51,7.627070211,8.5304,1.4922,8.65992985,1.0704,0.3122,1.115,7.46,1.18,7.552747844
03/12/2020 03:30,8.37792,0.53856,8.39521235,1.05792,0.30856,1.102,7.32,0.23,7.323612497,8.34792,1.22856,8.43783906,1.05792,0.30856,1.102,7.29,0.92,7.347822807
03/12/2020 04:00,8.15552,0.93286,8.208698694,1.17552,0.34286,1.2245,6.98,0.59,7.004891148,8.20552,0.92286,8.257253118,1.17552,0.34286,1.2245,7.03,0.58,7.053885454
03/12/2020 04:30,7.98552,0.94536,8.041283181,1.11552,0.32536,1.162,6.87,0.62,6.897919976,8.05552,0.92536,8.10849515,1.11552,0.32536,1.162,6.94,0.6,6.965888314
03/12/2020 05:00,7.81576,0.98418,7.877481492,1.14576,0.33418,1.1935,6.67,0.65,6.701596825,7.88576,0.96418,7.944485751,1.14576,0.33418,1.1935,6.74,0.63,6.769379588
03/12/2020 05:30,7.8744,0.9667,7.933516512,1.1544,0.3367,1.2025,6.72,0.63,6.749466646,7.8944,0.9467,7.950961719,1.1544,0.3367,1.2025,6.74,0.61,6.767547562
03/12/2020 06:00,8.09208,0.90144,8.142134413,1.10208,0.32144,1.148,6.99,0.58,7.014021671,8.12208,0.88144,8.169768663,1.10208,0.32144,1.148,7.02,0.56,7.04230076
03/12/2020 06:30,8.8952,0.2536,8.898814303,1.0752,0.3136,1.12,7.82,-0.06,7.820230176,8.8552,0.9636,8.90747394,1.0752,0.3136,1.12,7.78,0.65,7.807105738
03/12/2020 07:00,9.62176,0.11968,9.622504289,1.06176,0.30968,1.106,8.56,-0.19,8.562108385,9.71176,0.11968,9.712497393,1.06176,0.30968,1.106,8.65,-0.19,8.652086454
03/12/2020 07:30,10.32136,-0.09752,10.32182069,1.07136,0.31248,1.116,9.25,-0.41,9.259082028,10.51136,-0.11752,10.51201693,1.07136,0.31248,1.116,9.44,-0.43,9.449788357
03/12/2020 08:00,10.56944,-0.38808,10.5765622,1.06944,0.31192,1.114,9.5,-0.7,9.525754563,10.79944,-0.40808,10.80714734,1.06944,0.31192,1.114,9.73,-0.72,9.756602892
03/12/2020 08:30,10.68104,-0.61928,10.69897767,1.03104,0.30072,1.074,9.65,-0.92,9.693755722,10.93104,-0.63928,10.94971755,1.03104,0.30072,1.074,9.9,-0.94,9.944526133
03/12/2020 09:00,10.67432,-0.57124,10.68959413,1.02432,0.29876,1.067,9.65,-0.87,9.689138249,10.92432,-0.59124,10.94030768,1.02432,0.29876,1.067,9.9,-0.89,9.939924547
03/12/2020 09:30,10.70888,-0.52116,10.72155393,1.05888,0.30884,1.103,9.65,-0.83,9.685628529,10.95888,-0.54116,10.97223336,1.05888,0.30884,1.103,9.9,-0.85,9.936422898
03/12/2020 10:00,10.77776,-0.32732,10.7827292,1.03776,0.30268,1.081,9.74,-0.63,9.760353477,11.02776,-0.67732,11.04854076,1.03776,0.30268,1.081,9.99,-0.98,10.03795298
03/12/2020 10:30,10.78976,-0.05382,10.78989423,1.04976,0.30618,1.0935,9.74,-0.36,9.746650707,11.03976,-0.85382,11.07272818,1.04976,0.30618,1.0935,9.99,-1.16,10.05712185
03/12/2020 11:00,10.8128,-0.1371,10.81366914,1.0728,0.3129,1.1175,9.74,-0.45,9.750389736,11.0628,-0.9371,11.10241867,1.0728,0.3129,1.1175,9.99,-1.25,10.06789948
03/12/2020 11:30,10.93456,-0.26492,10.93776874,1.11456,0.32508,1.161,9.82,-0.59,9.837708066,11.18456,-1.06492,11.23514295,1.11456,0.32508,1.161,10.07,-1.39,10.16548081
03/12/2020 12:00,10.90576,-0.36332,10.91181023,1.08576,0.31668,1.131,9.82,-0.68,9.843515632,11.15576,-0.83332,11.18684064,1.08576,0.31668,1.131,10.07,-1.15,10.13545263
03/12/2020 12:30,10.89712,-0.46584,10.90707253,1.07712,0.31416,1.122,9.82,-0.78,9.85092889,11.17712,-0.48584,11.18767411,1.07712,0.31416,1.122,10.1,-0.8,10.13163363
03/12/2020 13:00,10.81728,-0.23996,10.81994119,1.09728,0.32004,1.143,9.72,-0.56,9.736118323,11.07728,-0.25996,11.08032993,1.09728,0.32004,1.143,9.98,-0.58,9.996839501
03/12/2020 13:30,10.86288,-0.33416,10.86801844,1.08288,0.31584,1.128,9.78,-0.65,9.801576404,11.13288,-0.35416,11.13851186,1.08288,0.31584,1.128,10.05,-0.67,10.07230857
03/12/2020 14:00,10.87152,-0.40164,10.87893661,1.09152,0.31836,1.137,9.78,-0.72,9.806467254,11.14152,-0.42164,11.14949542,1.09152,0.31836,1.137,10.05,-0.74,10.07720695
03/12/2020 14:30,10.69968,-0.13676,10.70055398,1.03968,0.30324,1.083,9.66,-0.44,9.670015512,10.94968,-0.16676,10.95094978,1.03968,0.30324,1.083,9.91,-0.47,9.921139048
03/12/2020 15:00,10.64344,-0.12858,10.64421664,1.03344,0.30142,1.0765,9.61,-0.43,9.619615377,10.88344,-0.14858,10.88445415,1.03344,0.30142,1.0765,9.85,-0.45,9.86027383
03/12/2020 15:30,10.54336,-0.04152,10.54344175,1.02336,0.29848,1.066,9.52,-0.34,9.526069494,10.77336,-0.06152,10.77353565,1.02336,0.29848,1.066,9.75,-0.36,9.75664389
03/12/2020 16:00,10.69504,-0.21978,10.69729797,0.99504,0.29022,1.0365,9.7,-0.51,9.713397964,10.94504,-0.23978,10.94766619,0.99504,0.29022,1.0365,9.95,-0.53,9.96410558
03/12/2020 16:30,10.97744,-0.33908,10.98267564,0.99744,0.29092,1.039,9.98,-0.63,9.999864999,11.25744,-0.35908,11.26316535,0.99744,0.29092,1.039,10.26,-0.65,10.28056905
03/12/2020 17:00,11.05072,-0.22104,11.05293043,0.99072,0.28896,1.032,10.06,-0.51,10.07291914,11.32072,-0.25104,11.3235031,0.99072,0.28896,1.032,10.33,-0.54,10.3441046
03/12/2020 17:30,11.0584,0.0312,11.05844401,0.9984,0.2912,1.04,10.06,-0.26,10.06335928,11.3284,0.0112,11.32840554,0.9984,0.2912,1.04,10.33,-0.28,10.33379408
03/12/2020 18:00,11.20976,0.07868,11.21003612,0.98976,0.28868,1.031,10.22,-0.21,10.22215731,11.41976,0.06868,11.41996652,0.98976,0.28868,1.031,10.43,-0.22,10.43231997
03/12/2020 18:30,11.23616,0.29638,11.24006818,1.01616,0.29638,1.0585,10.22,0,10.22,11.42616,0.26638,11.42926466,1.01616,0.29638,1.0585,10.41,-0.03,10.41004323
03/12/2020 19:00,11.14408,0.62994,11.16187007,0.99408,0.28994,1.0355,10.15,0.34,10.15569298,11.40408,0.59994,11.41984976,0.99408,0.28994,1.0355,10.41,0.31,10.41461473
03/12/2020 19:30,11.03792,0.78106,11.06551999,0.99792,0.29106,1.0395,10.04,0.49,10.05195006,11.30792,0.75106,11.33283485,0.99792,0.29106,1.0395,10.31,0.46,10.32025678
03/12/2020 20:00,10.83456,0.90008,10.87188274,0.99456,0.29008,1.036,9.84,0.61,9.85888939,11.10456,0.84008,11.13629145,0.99456,0.29008,1.036,10.11,0.55,10.12494938
03/12/2020 20:30,10.77128,0.64204,10.79039796,1.00128,0.29204,1.043,9.77,0.35,9.776267181,11.03128,0.62204,11.04880411,1.00128,0.29204,1.043,10.03,0.33,10.03542725
03/12/2020 21:00,10.5736,0.7298,10.59875582,0.9936,0.2898,1.035,9.58,0.44,9.590099061,10.8136,0.6998,10.83622005,0.9936,0.2898,1.035,9.82,0.41,9.828555336
03/12/2020 21:30,10.31744,0.80092,10.34848013,0.99744,0.29092,1.039,9.32,0.51,9.333943432,10.50744,0.78092,10.53641929,0.99744,0.29092,1.039,9.51,0.49,9.522615187
03/12/2020 22:00,9.74072,1.07896,9.800294934,0.99072,0.28896,1.032,8.75,0.79,8.785590475,9.85072,1.05896,9.907476006,0.99072,0.28896,1.032,8.86,0.77,8.893396427
03/12/2020 22:30,9.0584,1.3212,9.154243825,0.9984,0.2912,1.04,8.06,1.03,8.125546135,9.1084,1.3012,9.200873437,0.9984,0.2912,1.04,8.11,1.01,8.172649509
03/12/2020 23:00,8.46224,0.60232,8.483648696,1.00224,0.29232,1.044,7.46,0.31,7.466438241,8.29224,1.93232,8.514405722,1.00224,0.29232,1.044,7.29,1.64,7.472195126
03/12/2020 23:30,8.5932,-2.4174,8.926752433,1.0032,0.2926,1.045,7.59,-2.71,8.059292773,7.6632,4.6526,8.965005354,1.0032,0.2926,1.045,6.66,4.36,7.960226127
04/12/2020 00:00,7.99696,-0.51922,8.013798017,0.99696,0.29078,1.0385,7,-0.81,7.046708451,7.61696,2.75078,8.098448632,0.99696,0.29078,1.0385,6.62,2.46,7.062294245
04/12/2020 00:30,8.34416,1.12288,8.419374419,1.00416,0.29288,1.046,7.34,0.83,7.38677873,8.36416,1.10288,8.43655835,1.00416,0.29288,1.046,7.36,0.81,7.404437858
04/12/2020 01:00,9.16984,1.14162,9.240631031,0.99984,0.29162,1.0415,8.17,0.85,8.214097638,9.22984,1.12162,9.29774047,0.99984,0.29162,1.0415,8.23,0.83,8.271747095
04/12/2020 01:30,9.43176,1.14218,9.500666916,1.00176,0.29218,1.0435,8.43,0.85,8.472744538,9.50176,1.12218,9.567796562,1.00176,0.29218,1.0435,8.5,0.83,8.54042739
04/12/2020 02:00,9.36784,1.15812,9.439156117,0.98784,0.28812,1.029,8.38,0.87,8.425040059,9.42784,1.13812,9.496287917,0.98784,0.28812,1.029,8.44,0.85,8.482694147
04/12/2020 02:30,9.38128,1.13204,9.449334844,1.00128,0.29204,1.043,8.38,0.84,8.421995013,9.44128,1.10204,9.505380592,1.00128,0.29204,1.043,8.44,0.81,8.478779393
04/12/2020 03:00,9.30456,1.13008,9.372935378,0.99456,0.29008,1.036,8.31,0.84,8.352346976,9.36456,1.10008,9.428953282,0.99456,0.29008,1.036,8.37,0.81,8.409102211
04/12/2020 03:30,9.15608,1.15344,9.2284465,1.00608,0.29344,1.048,8.15,0.86,8.195248623,9.20608,1.13344,9.275591367,1.00608,0.29344,1.048,8.2,0.84,8.242912107
04/12/2020 04:00,8.83264,1.11952,8.903305813,0.99264,0.28952,1.034,7.84,0.83,7.883812529,8.87264,1.09952,8.940508084,0.99264,0.28952,1.034,7.88,0.81,7.921521319
04/12/2020 04:30,8.72512,1.09316,8.793333714,1.00512,0.29316,1.047,7.72,0.8,7.76134009,8.76512,1.06316,8.829362253,1.00512,0.29316,1.047,7.76,0.77,7.798108745
04/12/2020 05:00,8.63616,1.04638,8.699320126,1.01616,0.29638,1.0585,7.62,0.75,7.656820489,8.67616,1.02638,8.736658872,1.01616,0.29638,1.0585,7.66,0.73,7.694705972
04/12/2020 05:30,8.75736,1.00298,8.814608502,1.10736,0.32298,1.1535,7.65,0.68,7.680162759,8.79736,0.98298,8.852106679,1.10736,0.32298,1.1535,7.69,0.66,7.718270532
04/12/2020 06:00,9.03688,0.98284,9.090169118,1.10688,0.32284,1.153,7.93,0.66,7.957417923,9.08688,0.96284,9.137748574,1.10688,0.32284,1.153,7.98,0.64,8.005623024
04/12/2020 06:30,9.87624,0.52432,9.890148027,1.14624,0.33432,1.194,8.73,0.19,8.732067338,9.94624,0.97432,9.993847587,1.14624,0.33432,1.194,8.8,0.64,8.823242035
04/12/2020 07:00,10.55704,0.56872,10.57234771,1.12704,0.32872,1.174,9.43,0.24,9.433053588,10.78704,0.55872,10.8014999,1.12704,0.32872,1.174,9.66,0.23,9.662737707
04/12/2020 07:30,11.07456,0.66258,11.09436305,1.17456,0.34258,1.2235,9.9,0.32,9.905170367,11.34456,-0.05742,11.34470531,1.17456,0.34258,1.2235,10.17,-0.4,10.17786323
04/12/2020 08:00,11.25072,0.60146,11.26678546,1.17072,0.34146,1.2195,10.08,0.26,10.08335262,11.53072,-0.33854,11.53568867,1.17072,0.34146,1.2195,10.36,-0.68,10.38229262
04/12/2020 08:30,11.28712,-0.02834,11.28715558,1.13712,0.33166,1.1845,10.15,-0.36,10.15638223,11.53712,-0.11834,11.53772691,1.13712,0.33166,1.1845,10.4,-0.45,10.40973102
04/12/2020 09:00,11.33616,-0.78862,11.36355776,1.13616,0.33138,1.1835,10.2,-1.12,10.26130596,11.53616,0.04138,11.53623421,1.13616,0.33138,1.1835,10.4,-0.29,10.40404248
04/12/2020 09:30,11.32448,-0.52786,11.33677571,1.10448,0.32214,1.1505,10.22,-0.85,10.25528644,11.57448,-0.55786,11.58791591,1.10448,0.32214,1.1505,10.47,-0.88,10.50691677
04/12/2020 10:00,11.31152,-0.49164,11.32219919,1.09152,0.31836,1.137,10.22,-0.81,10.25204858,11.56152,-0.52164,11.57328186,1.09152,0.31836,1.137,10.47,-0.84,10.50364223
04/12/2020 10:30,11.32928,-0.50646,11.34059465,1.10928,0.32354,1.1555,10.22,-0.83,10.25364813,11.57928,-0.53646,11.59170025,1.10928,0.32354,1.1555,10.47,-0.86,10.50526059
04/12/2020 11:00,11.30672,-0.58304,11.32174248,1.08672,0.31696,1.132,10.22,-0.9,10.25955165,11.55672,-0.61304,11.5729683,1.08672,0.31696,1.132,10.47,-0.93,10.51122257
04/12/2020 11:30,11.324,-0.558,11.33773963,1.104,0.322,1.15,10.22,-0.88,10.25781653,11.574,-0.588,11.58892661,1.104,0.322,1.15,10.47,-0.91,10.50947192
04/12/2020 12:00,11.3624,-0.5268,11.37460558,1.1424,0.3332,1.19,10.22,-0.86,10.25612012,11.6124,-0.5568,11.62574127,1.1424,0.3332,1.19,10.47,-0.89,10.50775904
04/12/2020 12:30,11.32592,-0.43744,11.33436446,1.10592,0.32256,1.152,10.22,-0.76,10.24821936,11.57592,-0.46744,11.58535386,1.10592,0.32256,1.152,10.47,-0.79,10.4997619
04/12/2020 13:00,11.228,-0.406,11.235338,1.008,0.294,1.05,10.22,-0.7,10.24394455,11.478,-0.426,11.48590266,1.008,0.294,1.05,10.47,-0.72,10.49472725
04/12/2020 13:30,11.2208,-0.3181,11.22530802,1.0008,0.2919,1.0425,10.22,-0.61,10.23818832,11.4708,-0.3381,11.47578164,1.0008,0.2919,1.0425,10.47,-0.63,10.48893703
04/12/2020 14:00,11.22224,-0.40768,11.22964263,1.00224,0.29232,1.044,10.22,-0.7,10.24394455,11.47224,-0.42768,11.48020909,1.00224,0.29232,1.044,10.47,-0.72,10.49472725
04/12/2020 14:30,11.29808,-0.07556,11.29833266,1.07808,0.31444,1.123,10.22,-0.39,10.22743858,11.51808,-0.09556,11.5184764,1.07808,0.31444,1.123,10.44,-0.41,10.44804766
04/12/2020 15:00,11.29144,0.03292,11.29148799,1.14144,0.33292,1.189,10.15,-0.3,10.15443253,11.53144,0.01292,11.53144724,1.14144,0.33292,1.189,10.39,-0.32,10.39492665
04/12/2020 15:30,11.17248,0.14864,11.17346872,1.09248,0.31864,1.138,10.08,-0.17,10.08143343,11.44248,0.14864,11.44344539,1.09248,0.31864,1.138,10.35,-0.17,10.35139604
04/12/2020 16:00,11.18712,0.14416,11.1880488,1.07712,0.31416,1.122,10.11,-0.17,10.11142918,11.47712,0.14416,11.47802534,1.07712,0.31416,1.122,10.4,-0.17,10.40138933
04/12/2020 16:30,11.2856,0.0708,11.28582208,1.0656,0.3108,1.11,10.22,-0.24,10.22281762,11.5356,0.0508,11.53571185,1.0656,0.3108,1.11,10.47,-0.26,10.47322777
04/12/2020 17:00,11.3216,-0.0287,11.32163638,1.1016,0.3213,1.1475,10.22,-0.35,10.22599139,11.5716,-0.0487,11.57170248,1.1016,0.3213,1.1475,10.47,-0.37,10.47653569
04/12/2020 17:30,11.3024,0.0557,11.30253725,1.0824,0.3157,1.1275,10.22,-0.26,10.22330671,11.5524,0.0357,11.55245516,1.0824,0.3157,1.1275,10.47,-0.28,10.47374336
04/12/2020 18:00,11.29376,0.14318,11.29466757,1.07376,0.31318,1.1185,10.22,-0.17,10.2214138,11.54376,0.14318,11.54464791,1.07376,0.31318,1.1185,10.47,-0.17,10.47138004
04/12/2020 18:30,11.29376,0.45318,11.30284863,1.07376,0.31318,1.1185,10.22,0.14,10.22095886,11.54376,0.14318,11.54464791,1.07376,0.31318,1.1185,10.47,-0.17,10.47138004
04/12/2020 19:00,11.30144,0.49542,11.31229362,1.08144,0.31542,1.1265,10.22,0.18,10.221585,11.55144,0.49542,11.56205895,1.08144,0.31542,1.1265,10.47,0.18,10.47154716
04/12/2020 19:30,11.10976,0.78618,11.1375422,1.04976,0.30618,1.0935,10.06,0.48,10.07144478,11.39976,0.78618,11.42683714,1.04976,0.30618,1.0935,10.35,0.48,10.36112446
04/12/2020 20:00,11.02904,0.87472,11.06367292,1.07904,0.31472,1.124,9.95,0.56,9.965746334,11.30904,0.85472,11.34129322,1.07904,0.31472,1.124,10.23,0.54,10.24424229
04/12/2020 20:30,11.08392,0.65906,11.10349687,1.09392,0.31906,1.1395,9.99,0.34,9.995784111,11.36392,0.63906,11.38187487,1.09392,0.31906,1.1395,10.27,0.32,10.27498418
04/12/2020 21:00,10.94264,0.92702,10.98183665,1.05264,0.30702,1.0965,9.89,0.62,9.909414715,11.20264,0.84702,11.23461552,1.05264,0.30702,1.0965,10.15,0.54,10.16435438
04/12/2020 21:30,10.80728,0.98004,10.85162566,1.09728,0.32004,1.143,9.71,0.66,9.732404636,11.04728,0.58004,11.06249709,1.09728,0.32004,1.143,9.95,0.26,9.953396405
04/12/2020 22:00,10.47704,0.68122,10.4991632,1.06704,0.31122,1.1115,9.41,0.37,9.417271367,10.69704,0.66122,10.71745663,1.06704,0.31122,1.1115,9.63,0.35,9.636358233
04/12/2020 22:30,9.86136,0.91248,9.903486295,1.07136,0.31248,1.116,8.79,0.6,8.810454018,10.00136,0.89248,10.04110165,1.07136,0.31248,1.116,8.93,0.58,8.948815564
04/12/2020 23:00,9.25968,1.06074,9.320238358,1.09968,0.32074,1.1455,8.16,0.74,8.193485217,9.32968,1.04074,9.387548596,1.09968,0.32074,1.1455,8.23,0.72,8.2614345
04/12/2020 23:30,8.74168,0.40674,8.751137449,1.05168,0.30674,1.0955,7.69,0.1,7.690650168,8.55168,2.00674,8.783976107,1.05168,0.30674,1.0955,7.5,1.7,7.690253572
05/12/2020 00:00,8.51272,-2.02004,8.749112149,1.06272,0.30996,1.107,7.45,-2.33,7.805856776,7.66272,4.78996,9.03664731,1.06272,0.30996,1.107,6.6,4.48,7.976866553
05/12/2020 00:30,8.52424,1.35332,8.630998934,1.07424,0.31332,1.119,7.45,1.04,7.522240358,8.59424,1.33332,8.69705142,1.07424,0.31332,1.119,7.52,1.02,7.588860257
05/12/2020 01:00,9.40192,1.29306,9.49042169,1.14192,0.33306,1.1895,8.26,0.96,8.315599798,9.48192,1.27306,9.566999982,1.14192,0.33306,1.1895,8.34,0.94,8.392806444
05/12/2020 01:30,9.66192,1.31556,9.751071541,1.08192,0.31556,1.127,8.58,1,8.63807849,9.77192,1.29556,9.857428478,1.08192,0.31556,1.127,8.69,0.98,8.745084333
05/12/2020 02:00,9.7716,1.2588,9.852347132,1.1616,0.3388,1.21,8.61,0.92,8.659012646,9.8516,1.2488,9.93043423,1.1616,0.3388,1.21,8.69,0.91,8.73751681
05/12/2020 02:30,9.68416,1.26538,9.766480505,1.18416,0.34538,1.2335,8.5,0.92,8.549643267,9.77416,1.25538,9.854449891,1.18416,0.34538,1.2335,8.59,0.91,8.638066913
05/12/2020 03:00,9.57744,1.31342,9.667079655,1.17744,0.34342,1.2265,8.4,0.97,8.455820481,9.65744,1.28342,9.742346445,1.17744,0.34342,1.2265,8.48,0.94,8.53193999
05/12/2020 03:30,9.5316,1.2963,9.619344689,1.2216,0.3563,1.2725,8.31,0.94,8.362995875,9.6116,1.2763,9.695968041,1.2216,0.3563,1.2725,8.39,0.92,8.440290279
05/12/2020 04:00,9.2468,1.3174,9.340174142,1.1568,0.3374,1.205,8.09,0.98,8.149141059,9.3068,1.3074,9.398181792,1.1568,0.3374,1.205,8.15,0.97,8.207520941
05/12/2020 04:30,9.23288,1.24084,9.315887344,1.20288,0.35084,1.253,8.03,0.89,8.07917075,9.29288,1.22084,9.372730072,1.20288,0.35084,1.253,8.09,0.87,8.1366455
05/12/2020 05:00,9.05144,1.23042,9.134686609,1.20144,0.35042,1.2515,7.85,0.88,7.899170843,9.10144,1.21042,9.18157539,1.20144,0.35042,1.2515,7.9,0.86,7.94667226
05/12/2020 05:30,8.95016,1.19838,9.03003204,1.16016,0.33838,1.2085,7.79,0.86,7.837327351,9.01016,1.17838,9.086889603,1.16016,0.33838,1.2085,7.85,0.84,7.894814754
05/12/2020 06:00,8.96024,1.17132,9.036475607,1.17024,0.34132,1.219,7.79,0.83,7.834092162,9.02024,1.15132,9.093418906,1.17024,0.34132,1.219,7.85,0.81,7.891679162
05/12/2020 06:30,9.4112,0.9841,9.462512259,1.1112,0.3241,1.1575,8.3,0.66,8.326199613,9.4812,0.9641,9.530091408,1.1112,0.3241,1.1575,8.37,0.64,8.394432679
05/12/2020 07:00,9.80768,0.76724,9.83764424,1.08768,0.31724,1.133,8.72,0.45,8.731603518,9.90768,0.74724,9.935818567,1.08768,0.31724,1.133,8.82,0.43,8.830475638
05/12/2020 07:30,10.53032,-2.39074,10.79829973,1.06032,0.30926,1.1045,9.47,-2.7,9.847380362,10.15032,3.42926,10.71395446,1.06032,0.30926,1.1045,9.09,3.12,9.610541088
05/12/2020 08:00,10.64128,-2.90046,11.02948359,1.06128,0.30954,1.1055,9.58,-3.21,10.1034895,10.15128,3.74954,10.82162353,1.06128,0.30954,1.1055,9.09,3.44,9.719140909
05/12/2020 08:30,10.83448,-2.92786,11.22311548,1.10448,0.32214,1.1505,9.73,-3.25,10.25843068,10.45448,3.76214,11.11079878,1.10448,0.32214,1.1505,9.35,3.44,9.962735568
05/12/2020 09:00,11.06232,-2.88224,11.43163292,1.19232,0.34776,1.242,9.87,-3.23,10.38507583,10.79232,3.78776,11.43771379,1.19232,0.34776,1.242,9.6,3.44,10.19772524
05/12/2020 09:30,11.1636,-2.9352,11.54302231,1.3536,0.3948,1.41,9.81,-3.33,10.35977799,10.8336,3.7348,11.45930277,1.3536,0.3948,1.41,9.48,3.34,10.05116909
05/12/2020 10:00,11.2644,-3.0233,11.6630635,1.3944,0.4067,1.4525,9.87,-3.43,10.44900952,10.9844,3.6167,11.56449576,1.3944,0.4067,1.4525,9.59,3.21,10.11297187
05/12/2020 10:30,11.44912,-3.03734,11.84515863,1.68912,0.49266,1.7595,9.76,-3.53,10.37875233,11.09912,3.62266,11.67536424,1.68912,0.49266,1.7595,9.41,3.13,9.916904759
05/12/2020 11:00,11.54248,-3.00136,11.92631571,2.05248,0.59864,2.138,9.49,-3.6,10.14988177,10.98248,3.69864,11.58856353,2.05248,0.59864,2.138,8.93,3.1,9.45277208
05/12/2020 11:30,11.23872,-3.07954,11.65299935,1.57872,0.46046,1.6445,9.66,-3.54,10.28820684,10.76872,3.64046,11.36742185,1.57872,0.46046,1.6445,9.19,3.18,9.724633669
05/12/2020 12:00,11.32752,-2.84364,11.67899815,2.38752,0.69636,2.487,8.94,-3.54,9.615362708,10.50752,3.90636,11.21015722,2.38752,0.69636,2.487,8.12,3.21,8.731466085
05/12/2020 12:30,11.25944,-2.66308,11.57009007,2.38944,0.69692,2.489,8.87,-3.36,9.485067211,10.40944,4.05692,11.17206521,2.38944,0.69692,2.489,8.02,3.36,8.695401083
05/12/2020 13:00,11.1972,-2.6004,11.49518891,2.2272,0.6496,2.32,8.97,-3.25,9.540618429,10.3772,4.1196,11.16500712,2.2272,0.6496,2.32,8.15,3.47,8.857956875
05/12/2020 13:30,11.01992,-2.65044,11.33417262,1.60992,0.46956,1.677,9.41,-3.12,9.913753073,10.38992,4.06956,11.1584836,1.60992,0.46956,1.677,8.78,3.6,9.489383542
05/12/2020 14:00,11.13888,-2.65116,11.4500348,1.77888,0.51884,1.853,9.36,-3.17,9.882231529,10.48888,4.03884,11.23960997,1.77888,0.51884,1.853,8.71,3.52,9.394386622
05/12/2020 14:30,10.9696,-2.5622,11.26485655,1.5696,0.4578,1.635,9.4,-3.02,9.873216295,10.3296,4.1278,11.12381989,1.5696,0.4578,1.635,8.76,3.67,9.49771025
05/12/2020 15:00,10.87256,-2.54842,11.16722909,1.34256,0.39158,1.3985,9.53,-2.94,9.973189059,10.33256,4.12158,11.12426258,1.34256,0.39158,1.3985,8.99,3.73,9.733087896
05/12/2020 15:30,10.76904,-2.42778,11.03930878,1.13904,0.33222,1.1865,9.63,-2.76,10.01770932,10.28904,4.24222,11.12927557,1.13904,0.33222,1.1865,9.15,3.91,9.950407027
05/12/2020 16:00,10.87024,-2.08118,11.06767491,0.99024,0.28882,1.0315,9.88,-2.37,10.16028051,10.67024,3.81882,11.33302289,0.99024,0.28882,1.0315,9.68,3.53,10.30355764
05/12/2020 16:30,11.04112,0.65616,11.0606002,0.98112,0.28616,1.022,10.06,0.37,10.06680188,11.30112,0.63616,11.31901112,0.98112,0.28616,1.022,10.32,0.35,10.32593337
05/12/2020 17:00,11.1844,0.5142,11.19621387,0.9744,0.2842,1.015,10.21,0.23,10.21259027,11.4244,0.4942,11.43508413,0.9744,0.2842,1.015,10.45,0.21,10.45210983
05/12/2020 17:30,11.20696,0.66078,11.22642341,0.99696,0.29078,1.0385,10.21,0.37,10.21670201,11.44696,0.28078,11.45040308,0.99696,0.29078,1.0385,10.45,-0.01,10.45000478
05/12/2020 18:00,11.1964,0.9977,11.24076413,0.9864,0.2877,1.0275,10.21,0.71,10.23465681,11.4364,0.0977,11.43681731,0.9864,0.2877,1.0275,10.45,-0.19,10.45172713
05/12/2020 18:30,11.1772,1.0921,11.23042663,0.9672,0.2821,1.0075,10.21,0.81,10.24207987,11.4172,0.2821,11.42068458,0.9672,0.2821,1.0075,10.45,0,10.45
05/12/2020 19:00,11.17776,1.15268,11.23703652,1.03776,0.30268,1.081,10.14,0.85,10.17556387,11.43776,0.30268,11.44176424,1.03776,0.30268,1.081,10.4,0,10.4
05/12/2020 19:30,11.01648,1.20064,11.08171322,0.99648,0.29064,1.038,10.02,0.91,10.0612375,11.26648,0.46064,11.2758929,0.99648,0.29064,1.038,10.27,0.17,10.27140691
05/12/2020 20:00,10.83472,1.02596,10.88318664,1.01472,0.29596,1.057,9.82,0.73,9.847096019,11.08472,0.68596,11.10592448,1.01472,0.29596,1.057,10.07,0.39,10.07754931
05/12/2020 20:30,10.78664,0.66652,10.80721293,1.01664,0.29652,1.059,9.77,0.37,9.777003631,11.03664,0.63652,11.05497988,1.01664,0.29652,1.059,10.02,0.34,10.0257668
05/12/2020 21:00,10.64248,0.76114,10.66966329,1.03248,0.30114,1.0755,9.61,0.46,9.621003066,10.88248,0.74114,10.90768809,1.03248,0.30114,1.0755,9.85,0.44,9.859822514
05/12/2020 21:30,10.42272,0.82246,10.45511993,1.00272,0.29246,1.0445,9.42,0.53,9.434897986,10.63272,0.80246,10.66295816,1.00272,0.29246,1.0445,9.63,0.51,9.643495217
05/12/2020 22:00,10.10608,1.01344,10.15676689,1.00608,0.29344,1.048,9.1,0.72,9.128439078,10.26608,0.99344,10.31403518,1.00608,0.29344,1.048,9.26,0.7,9.286420193
05/12/2020 22:30,9.55344,1.17392,9.625295008,0.97344,0.28392,1.014,8.58,0.89,8.62603617,9.62344,1.11392,9.687694008,0.97344,0.28392,1.014,8.65,0.83,8.68972957
05/12/2020 23:00,9.4308,-2.4981,9.756049008,1.0008,0.2919,1.0425,8.43,-2.79,8.879695941,8.5608,4.7919,9.810688164,1.0008,0.2919,1.0425,7.56,4.5,8.797931575
05/12/2020 23:30,9.06504,-2.58978,9.427720332,0.99504,0.29022,1.0365,8.07,-2.88,8.568506288,8.19504,4.91022,9.553477956,0.99504,0.29022,1.0365,7.2,4.62,8.554788133
06/12/2020 00:00,8.7412,-2.5509,9.105804097,0.9912,0.2891,1.0325,7.75,-2.84,8.2539748,7.8512,4.9691,9.291571248,0.9912,0.2891,1.0325,6.86,4.68,8.304336217
06/12/2020 00:30,9.17152,-2.60664,9.534744422,0.97152,0.28336,1.012,8.2,-2.89,8.694371743,8.31152,4.90336,9.650093471,0.97152,0.28336,1.012,7.34,4.62,8.672946443
06/12/2020 01:00,9.898,-2.636,10.24299273,1.008,0.294,1.05,8.89,-2.93,9.360395291,9.128,4.804,10.3149794,1.008,0.294,1.05,8.12,4.51,9.288406753
06/12/2020 01:30,10.1612,-2.6609,10.50382665,0.9912,0.2891,1.0325,9.17,-2.95,9.632829283,9.4812,4.7491,10.6041079,0.9912,0.2891,1.0325,8.49,4.46,9.590187694
06/12/2020 02:00,10.16744,-2.67908,10.51448077,0.99744,0.29092,1.039,9.17,-2.97,9.638972974,9.48744,4.75092,10.61050228,0.99744,0.29092,1.039,8.49,4.46,9.590187694
06/12/2020 02:30,10.06272,-2.67754,10.41285524,1.00272,0.29246,1.0445,9.06,-2.97,9.53438514,9.34272,4.79246,10.50019475,1.00272,0.29246,1.0445,8.34,4.5,9.476581662
06/12/2020 03:00,9.94648,-2.66936,10.29844392,0.99648,0.29064,1.038,8.95,-2.96,9.426775695,9.19648,4.82064,10.38334312,0.99648,0.29064,1.038,8.2,4.53,9.368078778
06/12/2020 03:30,9.79976,-2.67132,10.15732478,0.98976,0.28868,1.031,8.81,-2.96,9.293960404,9.01976,4.84868,10.24039883,0.98976,0.28868,1.031,8.03,4.56,9.23441931
06/12/2020 04:00,9.65232,-2.70474,10.02411591,1.01232,0.29526,1.0545,8.64,-3,9.146015526,8.83232,4.85526,10.07886036,1.01232,0.29526,1.0545,7.82,4.56,9.052402996
06/12/2020 04:30,9.42144,-2.70208,9.801263592,1.02144,0.29792,1.064,8.4,-3,8.919641248,8.57144,4.87792,9.862235406,1.02144,0.29792,1.064,7.55,4.58,8.830566233
06/12/2020 05:00,8.73648,1.22064,8.821340306,0.99648,0.29064,1.038,7.74,0.93,7.795671876,8.76648,1.25064,8.855239805,0.99648,0.29064,1.038,7.77,0.96,7.829080406
06/12/2020 05:30,8.65224,1.22232,8.738153306,1.00224,0.29232,1.044,7.65,0.93,7.70632208,8.68224,1.19232,8.763727426,1.00224,0.29232,1.044,7.68,0.9,7.732554558
06/12/2020 06:00,8.5916,1.1838,8.672771933,1.0416,0.3038,1.085,7.55,0.88,7.601111761,8.6216,1.1638,8.699794078,1.0416,0.3038,1.085,7.58,0.86,7.628630283
06/12/2020 06:30,8.86,1.0875,8.926491822,1.02,0.2975,1.0625,7.84,0.79,7.879701771,8.89,1.0675,8.953862644,1.02,0.2975,1.0625,7.87,0.77,7.907578643
06/12/2020 07:00,9.17208,1.01394,9.227953503,1.04208,0.30394,1.0855,8.13,0.71,8.160943573,9.22208,0.98394,9.274421677,1.04208,0.30394,1.0855,8.18,0.68,8.208215397
06/12/2020 07:30,9.46672,0.91946,9.511266701,1.02672,0.29946,1.0695,8.44,0.62,8.462741872,9.53672,0.88946,9.578108762,1.02672,0.29946,1.0695,8.51,0.59,8.530427891
06/12/2020 08:00,9.50376,0.91568,9.54777063,1.01376,0.29568,1.056,8.49,0.62,8.512608296,9.58376,0.88568,9.624597903,1.01376,0.29568,1.056,8.57,0.59,8.590285211
06/12/2020 08:30,9.91704,0.83122,9.95181436,1.06704,0.31122,1.1115,8.85,0.52,8.865263673,10.02704,0.81122,10.05980164,1.06704,0.31122,1.1115,8.96,0.5,8.973940049
06/12/2020 09:00,10.35256,0.69658,10.3759685,1.22256,0.35658,1.2735,9.13,0.34,9.136328584,10.51256,0.67658,10.53430958,1.22256,0.35658,1.2735,9.29,0.32,9.295509669
06/12/2020 09:30,10.60472,0.76346,10.63216617,1.31472,0.38346,1.3695,9.29,0.38,9.297768549,10.79472,0.74346,10.82029171,1.31472,0.38346,1.3695,9.48,0.36,9.486832981
06/12/2020 10:00,10.78776,0.74018,10.81312315,1.57776,0.46018,1.6435,9.21,0.28,9.21425526,10.95776,0.72018,10.9814008,1.57776,0.46018,1.6435,9.38,0.26,9.38360272
06/12/2020 10:30,10.86616,0.78638,10.89457786,1.73616,0.50638,1.8085,9.13,0.28,9.134292529,11.01616,0.76638,11.04278586,1.73616,0.50638,1.8085,9.28,0.26,9.283641527
06/12/2020 11:00,10.91072,0.84896,10.94369883,2.19072,0.63896,2.282,8.72,0.21,8.722528303,11.01072,0.84896,11.0434002,2.19072,0.63896,2.282,8.82,0.21,8.822499646
06/12/2020 11:30,10.92232,0.82026,10.95307722,2.09232,0.61026,2.1795,8.83,0.21,8.832496816,11.03232,0.80026,11.06130646,2.09232,0.61026,2.1795,8.94,0.19,8.942018788
06/12/2020 12:00,10.94432,0.88126,10.97974314,2.40432,0.70126,2.5045,8.54,0.18,8.541896745,11.03432,0.87126,11.06866351,2.40432,0.70126,2.5045,8.63,0.17,8.631674229
06/12/2020 12:30,11.05352,0.90436,11.09045407,2.48352,0.72436,2.587,8.57,0.18,8.571890107,11.14352,0.89436,11.1793523,2.48352,0.72436,2.587,8.66,0.17,8.661668431
06/12/2020 13:00,11.04016,0.88588,11.07564518,2.42016,0.70588,2.521,8.62,0.18,8.621879146,11.13016,0.87588,11.16457018,2.42016,0.70588,2.521,8.71,0.17,8.711658855
06/12/2020 13:30,11.2276,0.8568,11.26024458,2.2176,0.6468,2.31,9.01,0.21,9.012446949,11.3676,0.8568,11.39984368,2.2176,0.6468,2.31,9.15,0.21,9.152409519
06/12/2020 14:00,11.12128,0.81454,11.1510692,1.90128,0.55454,1.9805,9.22,0.26,9.223665215,11.29128,0.79454,11.31920041,1.90128,0.55454,1.9805,9.39,0.24,9.393066592
06/12/2020 14:30,10.9108,0.8394,10.94304112,1.5408,0.4494,1.605,9.37,0.39,9.378112817,11.1208,0.8194,11.15094655,1.5408,0.4494,1.605,9.58,0.37,9.587142431
06/12/2020 15:00,10.91904,0.79972,10.94828693,1.19904,0.34972,1.249,9.72,0.45,9.730411091,11.16904,0.77972,11.19622337,1.19904,0.34972,1.249,9.97,0.43,9.97926851
06/12/2020 15:30,10.9692,0.0231,10.96922432,1.0392,0.3031,1.0825,9.93,-0.28,9.933946849,11.1392,1.7231,11.27168356,1.0392,0.3031,1.0825,10.1,1.42,10.19933331
06/12/2020 16:00,11.14016,0.61588,11.15717137,0.98016,0.28588,1.021,10.16,0.33,10.16535784,11.40016,0.74588,11.42453434,0.98016,0.28588,1.021,10.42,0.46,10.43014861
06/12/2020 16:30,11.21696,0.60078,11.23303736,0.99696,0.29078,1.0385,10.22,0.31,10.22470048,11.46696,0.44078,11.47542847,0.99696,0.29078,1.0385,10.47,0.15,10.47107444
06/12/2020 17:00,11.2136,0.5598,11.22756434,0.9936,0.2898,1.035,10.22,0.27,10.22356591,11.4636,0.3598,11.46924501,0.9936,0.2898,1.035,10.47,0.07,10.470234
06/12/2020 17:30,11.21168,0.28924,11.2154103,0.99168,0.28924,1.033,10.22,0,10.22,11.46168,0.28924,11.46532896,0.99168,0.28924,1.033,10.47,0,10.47
06/12/2020 18:00,11.2088,0.4684,11.21858262,0.9888,0.2884,1.03,10.22,0.18,10.221585,11.4588,0.4584,11.46796529,0.9888,0.2884,1.03,10.47,0.17,10.47138004
06/12/2020 18:30,11.20784,0.52812,11.22027576,0.98784,0.28812,1.029,10.22,0.24,10.22281762,11.45784,0.50812,11.46910125,0.98784,0.28812,1.029,10.47,0.22,10.47231111
06/12/2020 19:00,11.21072,0.66896,11.23066117,0.99072,0.28896,1.032,10.22,0.38,10.22706214,11.46072,0.27896,11.46411451,0.99072,0.28896,1.032,10.47,-0.01,10.47000478
06/12/2020 19:30,11.17688,0.51784,11.18886968,0.98688,0.28784,1.028,10.19,0.23,10.19259535,11.42688,0.49784,11.43771967,0.98688,0.28784,1.028,10.44,0.21,10.44211186
06/12/2020 20:00,11.02552,0.70036,11.04774164,0.99552,0.29036,1.037,10.03,0.41,10.03837636,11.29552,0.68036,11.31599142,0.99552,0.29036,1.037,10.3,0.39,10.30738085
06/12/2020 20:30,11.02168,0.61924,11.03906193,0.99168,0.28924,1.033,10.03,0.33,10.03542725,11.29168,0.59924,11.3075694,0.99168,0.28924,1.033,10.3,0.31,10.30466399
06/12/2020 21:00,10.87072,0.68896,10.89253043,0.99072,0.28896,1.032,9.88,0.4,9.888093851,11.14072,0.65896,11.16019132,0.99072,0.28896,1.032,10.15,0.37,10.1567416
06/12/2020 21:30,10.65976,0.76868,10.68743899,0.98976,0.28868,1.031,9.67,0.48,9.681905804,10.90976,0.74868,10.93541883,0.98976,0.28868,1.031,9.92,0.46,9.930659595
06/12/2020 22:00,10.42976,-0.83132,10.46283836,0.98976,0.28868,1.031,9.44,-1.12,9.506208498,10.21976,2.81868,10.60134196,0.98976,0.28868,1.031,9.23,2.53,9.570464983
06/12/2020 22:30,10.08976,-2.34132,10.35784901,0.98976,0.28868,1.031,9.1,-2.63,9.472428411,9.35976,4.60868,10.43288256,0.98976,0.28868,1.031,8.37,4.32,9.419092313
06/12/2020 23:00,9.40168,-2.24076,9.665018996,0.99168,0.28924,1.033,8.41,-2.53,8.782311769,8.67168,4.46924,9.755620954,0.99168,0.28924,1.033,7.68,4.18,8.743843548
06/12/2020 23:30,8.42632,1.30226,8.526356188,1.03632,0.30226,1.0795,7.39,1,7.457352077,8.44632,1.28226,8.543097345,1.03632,0.30226,1.0795,7.41,0.98,7.474523396
07/12/2020 00:00,8.15416,1.29288,8.256019864,1.00416,0.29288,1.046,7.15,1,7.219591401,8.17416,1.27288,8.272672797,1.00416,0.29288,1.046,7.17,0.98,7.236663596
07/12/2020 00:30,8.69264,1.28952,8.787767179,0.99264,0.28952,1.034,7.7,1,7.764663547,8.72264,1.26952,8.814540805,0.99264,0.28952,1.034,7.73,0.98,7.791873972
07/12/2020 01:00,9.55656,1.17358,9.628350277,1.00656,0.29358,1.0485,8.55,0.88,8.595167247,9.65656,1.16358,9.726410923,1.00656,0.29358,1.0485,8.65,0.87,8.693641354
07/12/2020 01:30,9.9112,1.1391,9.976443968,0.9912,0.2891,1.0325,8.92,0.85,8.960407357,10.0612,1.1291,10.12435737,0.9912,0.2891,1.0325,9.07,0.84,9.108814412
07/12/2020 02:00,9.82168,1.13924,9.887530824,0.99168,0.28924,1.033,8.83,0.85,8.870817324,9.96168,1.12924,10.02548011,0.99168,0.28924,1.033,8.97,0.84,9.009245251
07/12/2020 02:30,9.85096,1.17778,9.921117813,1.02096,0.29778,1.0635,8.83,0.88,8.873742164,9.99096,1.15778,10.05781966,1.02096,0.29778,1.0635,8.97,0.86,9.011132004
07/12/2020 03:00,9.73896,1.15428,9.807125175,1.00896,0.29428,1.051,8.73,0.86,8.772257406,9.86896,1.13428,9.933929867,1.00896,0.29428,1.051,8.86,0.84,8.899730333
07/12/2020 03:30,9.64608,1.18344,9.718404684,1.00608,0.29344,1.048,8.64,0.89,8.685718163,9.75608,1.17344,9.826396003,1.00608,0.29344,1.048,8.75,0.88,8.794140094
07/12/2020 04:00,9.32976,1.28868,9.41833944,0.98976,0.28868,1.031,8.34,1,8.399738091,9.39976,1.27868,9.486332832,0.98976,0.28868,1.031,8.41,0.99,8.468069438
07/12/2020 04:30,9.26616,1.24638,9.349608775,1.01616,0.29638,1.0585,8.25,0.95,8.304516843,9.31616,1.22638,9.396533672,1.01616,0.29638,1.0585,8.3,0.93,8.351939894
07/12/2020 05:00,9.16216,1.23938,9.245606451,0.99216,0.28938,1.0335,8.17,0.95,8.225047112,9.21216,1.20938,9.291205081,0.99216,0.28938,1.0335,8.22,0.92,8.271323957
07/12/2020 05:30,9.1912,1.2091,9.270387276,0.9912,0.2891,1.0325,8.2,0.92,8.251448358,9.2412,1.1891,9.317388918,0.9912,0.2891,1.0325,8.25,0.9,8.298945716
07/12/2020 06:00,9.3508,1.1819,9.425197518,1.0008,0.2919,1.0425,8.35,0.89,8.397297184,9.4208,1.1619,9.492180163,1.0008,0.2919,1.0425,8.42,0.87,8.464827228
07/12/2020 06:30,10.23272,0.16246,10.23400957,1.00272,0.29246,1.0445,9.23,-0.13,9.230915448,10.27272,1.50246,10.38201147,1.00272,0.29246,1.0445,9.27,1.21,9.348636264
07/12/2020 07:00,10.86024,-1.16118,10.92214044,0.99024,0.28882,1.0315,9.87,-1.45,9.975941058,10.84024,2.36882,11.09604035,0.99024,0.28882,1.0315,9.85,2.08,10.06721908
07/12/2020 07:30,11.10856,0.20708,11.11048997,1.01856,0.29708,1.061,10.09,-0.09,10.09040138,11.36856,0.02708,11.36859225,1.01856,0.29708,1.061,10.35,-0.27,10.35352114
07/12/2020 08:00,11.18784,-0.63188,11.20566982,0.98784,0.28812,1.029,10.2,-0.92,10.24140615,11.43784,-0.13188,11.43860027,0.98784,0.28812,1.029,10.45,-0.42,10.45843679
07/12/2020 08:30,11.21184,-1.67488,11.33625067,1.01184,0.29512,1.054,10.2,-1.97,10.38849845,11.46184,0.58512,11.47676529,1.01184,0.29512,1.054,10.45,0.29,10.45402315
07/12/2020 09:00,11.22432,-0.67124,11.24437293,1.02432,0.29876,1.067,10.2,-0.97,10.24601874,11.47432,-0.70124,11.49572777,1.02432,0.29876,1.067,10.45,-1,10.49773785
07/12/2020 09:30,11.29056,-0.81192,11.31971551,1.09056,0.31808,1.136,10.2,-1.13,10.26240225,11.54056,-0.84192,11.5712296,1.09056,0.31808,1.136,10.45,-1.16,10.51418566
07/12/2020 10:00,11.28384,-0.77388,11.31034639,1.08384,0.31612,1.129,10.2,-1.09,10.25807487,11.53384,-0.80388,11.56182028,1.08384,0.31612,1.129,10.45,-1.12,10.50984776
07/12/2020 10:30,11.31744,-0.82408,11.34740305,1.11744,0.32592,1.164,10.2,-1.15,10.26462371,11.56744,-0.85408,11.59892757,1.11744,0.32592,1.164,10.45,-1.18,10.51641098
07/12/2020 11:00,11.40624,-0.86818,11.43923282,1.20624,0.35182,1.2565,10.2,-1.22,10.27270169,11.65624,-0.89818,11.69079374,1.20624,0.35182,1.2565,10.45,-1.25,10.52449524
07/12/2020 11:30,11.424,-0.783,11.45080194,1.224,0.357,1.275,10.2,-1.14,10.26350817,11.674,-0.813,11.70227521,1.224,0.357,1.275,10.45,-1.17,10.51529362
07/12/2020 12:00,11.39808,-0.70056,11.41958896,1.19808,0.34944,1.248,10.2,-1.05,10.2539017,11.64808,-0.73056,11.67096764,1.19808,0.34944,1.248,10.45,-1.08,10.50566038
07/12/2020 12:30,11.4504,-0.7753,11.47661754,1.2504,0.3647,1.3025,10.2,-1.14,10.26350817,11.7004,-0.8053,11.72808033,1.2504,0.3647,1.3025,10.45,-1.17,10.51529362
07/12/2020 13:00,11.43552,-0.55964,11.44920585,1.23552,0.36036,1.287,10.2,-0.92,10.24140615,11.68552,-0.57964,11.69988719,1.23552,0.36036,1.287,10.45,-0.94,10.49219234
07/12/2020 13:30,11.412,-0.6365,11.42973649,1.212,0.3535,1.2625,10.2,-0.99,10.2479315,11.662,-0.6665,11.68103019,1.212,0.3535,1.2625,10.45,-1.02,10.4996619
07/12/2020 14:00,11.32992,-0.71044,11.35217214,1.12992,0.32956,1.177,10.2,-1.04,10.25288252,11.57992,-0.74044,11.60356836,1.12992,0.32956,1.177,10.45,-1.07,10.50463707
07/12/2020 14:30,11.17152,-0.50664,11.18300242,0.97152,0.28336,1.012,10.2,-0.79,10.23054739,11.42152,-0.53664,11.43412006,0.97152,0.28336,1.012,10.45,-0.82,10.48212288
07/12/2020 15:00,11.17824,-0.47468,11.18831402,0.97824,0.28532,1.019,10.2,-0.76,10.22827454,11.42824,-0.50468,11.4393781,0.97824,0.28532,1.019,10.45,-0.79,10.4798187
07/12/2020 15:30,11.11536,-0.35302,11.12096448,0.91536,0.26698,0.9535,10.2,-0.62,10.21882576,11.36536,-0.37302,11.37147976,0.91536,0.26698,0.9535,10.45,-0.64,10.46957974
07/12/2020 16:00,11.09376,-0.35932,11.09957755,0.89376,0.26068,0.931,10.2,-0.62,10.21882576,11.34376,-0.37932,11.3501002,0.89376,0.26068,0.931,10.45,-0.64,10.46957974
07/12/2020 16:30,11.13408,-0.40756,11.14153681,0.93408,0.27244,0.973,10.2,-0.68,10.22264154,11.38408,-0.43756,11.39248595,0.93408,0.27244,0.973,10.45,-0.71,10.47409185
07/12/2020 17:00,11.08704,-0.45128,11.09622051,0.88704,0.25872,0.924,10.2,-0.71,10.22468092,11.33704,-0.48128,11.34725105,0.88704,0.25872,0.924,10.45,-0.74,10.47616819
07/12/2020 17:30,11.09088,-0.25016,11.09370088,0.89088,0.25984,0.928,10.2,-0.51,10.21274204,11.34088,-0.28016,11.34433995,0.89088,0.25984,0.928,10.45,-0.54,10.46394285
07/12/2020 18:00,11.088,0.009,11.08800365,0.888,0.259,0.925,10.2,-0.25,10.20306327,11.338,-0.001,11.33800004,0.888,0.259,0.925,10.45,-0.26,10.45323395
07/12/2020 18:30,11.11392,0.09656,11.11433946,0.91392,0.26656,0.952,10.2,-0.17,10.20141657,11.36392,0.08656,11.36424966,0.91392,0.26656,0.952,10.45,-0.18,10.45155012
07/12/2020 19:00,11.09904,-3.15778,11.5395088,0.89904,0.26222,0.9365,10.2,-3.42,10.75808533,11.34904,3.29222,11.81691252,0.89904,0.26222,0.9365,10.45,3.03,10.8804136
07/12/2020 19:30,11.09136,-0.51002,11.10308007,0.89136,0.25998,0.9285,10.2,-0.77,10.22902244,11.34136,1.45998,11.43494592,0.89136,0.25998,0.9285,10.45,1.2,10.51867387
07/12/2020 20:00,11.08992,0.92956,11.12880979,0.88992,0.25956,0.927,10.2,0.67,10.22198122,11.33992,0.04956,11.3400283,0.88992,0.25956,0.927,10.45,-0.21,10.45210983
07/12/2020 20:30,11.0844,0.8167,11.11444656,0.9144,0.2667,0.9525,10.17,0.55,10.18486131,11.3444,0.0067,11.34440198,0.9144,0.2667,0.9525,10.43,-0.26,10.43324015
07/12/2020 21:00,10.94472,0.90096,10.98174052,0.89472,0.26096,0.932,10.05,0.64,10.07035749,11.20472,0.04096,11.20479487,0.89472,0.26096,0.932,10.31,-0.22,10.31234697
07/12/2020 21:30,10.73088,0.99984,10.77735893,0.89088,0.25984,0.928,9.84,0.74,9.867785973,10.97088,-0.15016,10.97190758,0.89088,0.25984,0.928,10.08,-0.41,10.08833485
07/12/2020 22:00,10.4804,0.7397,10.50647135,0.8904,0.2597,0.9275,9.59,0.48,9.602004999,10.7004,0.5897,10.71663689,0.8904,0.2597,0.9275,9.81,0.33,9.815548889
07/12/2020 22:30,9.91064,0.74852,9.938866505,0.92064,0.26852,0.959,8.99,0.48,9.002805118,10.05064,0.73852,10.07773666,0.92064,0.26852,0.959,9.13,0.47,9.142089477
07/12/2020 23:00,9.24288,0.92334,9.288885156,0.90288,0.26334,0.9405,8.34,0.66,8.366074348,9.31288,0.90334,9.356588964,0.90288,0.26334,0.9405,8.41,0.64,8.434316807
07/12/2020 23:30,8.99376,-0.99932,9.04910821,0.89376,0.26068,0.931,8.1,-1.26,8.197414226,8.53376,3.11068,9.083027568,0.89376,0.26068,0.931,7.64,2.85,8.154268821
