Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/12/2020 00:00,8.9052,-2.9289,9.374488906,0.8952,0.2611,0.9325,8.01,-3.19,8.62184435,8.0252,4.6111,9.255597131,0.8952,0.2611,0.9325,7.13,4.35,8.352209289
08/12/2020 00:30,9.49768,-2.97526,9.95279345,0.90768,0.26474,0.9455,8.59,-3.24,9.180724372,8.66768,4.56474,9.796199664,0.90768,0.26474,0.9455,7.76,4.3,8.871730384
08/12/2020 01:00,10.16008,-2.90456,10.56710435,0.91008,0.26544,0.948,9.25,-3.17,9.778108201,9.52008,4.58544,10.56684358,0.91008,0.26544,0.948,8.61,4.32,9.63299019
08/12/2020 01:30,10.42896,-2.93072,10.83292788,0.88896,0.25928,0.926,9.54,-3.19,10.05920971,9.94896,4.59928,10.96061958,0.88896,0.25928,0.926,9.06,4.34,10.04585487
08/12/2020 02:00,10.38656,-2.96142,10.80049244,0.88656,0.25858,0.9235,9.5,-3.22,10.03087234,9.87656,4.59858,10.89464894,0.88656,0.25858,0.9235,8.99,4.34,9.982770157
08/12/2020 02:30,10.24424,-2.30918,10.50127447,0.89424,0.26082,0.9315,9.35,-2.57,9.696772659,9.79424,4.15082,10.63750177,0.89424,0.26082,0.9315,8.9,3.89,9.712986153
08/12/2020 03:00,9.85384,1.00362,9.90481781,0.90384,0.26362,0.9415,8.95,0.74,8.980540073,10.00384,0.98362,10.05208053,0.90384,0.26362,0.9415,9.1,0.72,9.128439078
08/12/2020 03:30,9.85144,0.94292,9.896462408,0.90144,0.26292,0.939,8.95,0.68,8.975795229,10.00144,0.93292,10.04485648,0.90144,0.26292,0.939,9.1,0.67,9.124631499
08/12/2020 04:00,9.6704,0.9797,9.719899601,0.8904,0.2597,0.9275,8.78,0.72,8.809472175,9.8004,0.9697,9.84825661,0.8904,0.2597,0.9275,8.91,0.71,8.938243675
08/12/2020 04:30,9.61232,0.92026,9.656271239,0.89232,0.26026,0.9295,8.72,0.66,8.744941395,9.73232,0.91026,9.774795438,0.89232,0.26026,0.9295,8.84,0.65,8.863864846
08/12/2020 05:00,9.56128,0.91704,9.605156823,0.88128,0.25704,0.918,8.68,0.66,8.705056002,9.67128,0.90704,9.713721141,0.88128,0.25704,0.918,8.79,0.65,8.814000227
08/12/2020 05:30,9.58624,0.88432,9.62694236,0.90624,0.26432,0.944,8.68,0.62,8.702114686,9.69624,0.86432,9.734686395,0.90624,0.26432,0.944,8.79,0.6,8.810454018
08/12/2020 06:00,9.74704,0.77872,9.778097647,0.88704,0.25872,0.924,8.86,0.52,8.875246475,9.86704,0.75872,9.896167662,0.88704,0.25872,0.924,8.98,0.5,8.99390905
08/12/2020 06:30,10.3368,0.5374,10.35076002,0.9168,0.2674,0.955,9.42,0.27,9.423868632,10.5368,0.5174,10.54949558,0.9168,0.2674,0.955,9.62,0.25,9.623247892
08/12/2020 07:00,10.8472,-2.2254,11.07312752,0.9072,0.2646,0.945,9.94,-2.49,10.24713131,10.8772,2.9146,11.26092239,0.9072,0.2646,0.945,9.97,2.65,10.31617177
08/12/2020 07:30,11.08992,-0.14294,11.09084115,0.94992,0.27706,0.9895,10.14,-0.42,10.1486945,11.34992,-0.16294,11.35108953,0.94992,0.27706,0.9895,10.4,-0.44,10.40930353
08/12/2020 08:00,11.15696,-0.11672,11.15757052,0.93696,0.27328,0.976,10.22,-0.39,10.22743858,11.40696,-0.73672,11.43072582,0.93696,0.27328,0.976,10.47,-1.01,10.51860257
08/12/2020 08:30,11.13152,-0.08414,11.13183799,0.91152,0.26586,0.9495,10.22,-0.35,10.22599139,11.38152,-0.88414,11.41580926,0.91152,0.26586,0.9495,10.47,-1.15,10.53296729
08/12/2020 09:00,11.1896,-0.1972,11.19133754,0.9696,0.2828,1.01,10.22,-0.48,10.23126581,11.4396,-0.9972,11.48298115,0.9696,0.2828,1.01,10.47,-1.28,10.54795241
08/12/2020 09:30,11.35424,-0.19918,11.35598691,1.13424,0.33082,1.1815,10.22,-0.53,10.23373343,11.60424,-0.99918,11.64717763,1.13424,0.33082,1.1815,10.47,-1.33,10.55413663
08/12/2020 10:00,11.46128,-0.16796,11.46251062,1.24128,0.36204,1.293,10.22,-0.53,10.23373343,11.71128,-0.96796,11.7512138,1.24128,0.36204,1.293,10.47,-1.33,10.55413663
08/12/2020 10:30,11.42384,-0.19888,11.42557104,1.20384,0.35112,1.254,10.22,-0.55,10.23478871,11.67384,-1.00888,11.71735376,1.20384,0.35112,1.254,10.47,-1.36,10.55795908
08/12/2020 11:00,11.64016,-0.24412,11.64271959,1.46016,0.42588,1.521,10.18,-0.67,10.20202431,11.89016,-1.04412,11.93591603,1.46016,0.42588,1.521,10.43,-1.47,10.53308122
08/12/2020 11:30,11.92168,-0.11076,11.9221945,1.95168,0.56924,2.033,9.97,-0.68,9.993162663,12.17168,-0.92076,12.20645702,1.95168,0.56924,2.033,10.22,-1.49,10.32804435
08/12/2020 12:00,11.65424,-0.10918,11.6547514,1.61424,0.47082,1.6815,10.04,-0.58,10.05673903,11.90424,-0.91918,11.93967428,1.61424,0.47082,1.6815,10.29,-1.39,10.383458
08/12/2020 12:30,11.77624,-0.04818,11.77633856,1.68624,0.49182,1.7565,10.09,-0.54,10.10443962,12.03624,-0.85818,12.06679519,1.68624,0.49182,1.7565,10.35,-1.35,10.43767215
08/12/2020 13:00,11.68584,0.10712,11.68633096,1.63584,0.47712,1.704,10.05,-0.37,10.05680864,11.93584,-0.70288,11.95651775,1.63584,0.47712,1.704,10.3,-1.18,10.36737189
08/12/2020 13:30,11.66696,0.17328,11.66824672,1.65696,0.48328,1.726,10.01,-0.31,10.01479905,11.91696,-0.61672,11.93290741,1.65696,0.48328,1.726,10.26,-1.1,10.31879838
08/12/2020 14:00,11.4184,-0.0188,11.41841548,1.2384,0.3612,1.29,10.18,-0.38,10.18708987,11.6684,-0.8388,11.69851033,1.2384,0.3612,1.29,10.43,-1.2,10.49880469
08/12/2020 14:30,11.2064,0.0877,11.20674316,0.9864,0.2877,1.0275,10.22,-0.2,10.22195676,11.4564,-0.6923,11.47729847,0.9864,0.2877,1.0275,10.47,-0.98,10.51576436
08/12/2020 15:00,11.18816,0.08238,11.18846328,0.96816,0.28238,1.0085,10.22,-0.2,10.22195676,11.43816,-0.69762,11.45941438,0.96816,0.28238,1.0085,10.47,-0.98,10.51576436
08/12/2020 15:30,11.18528,0.35154,11.19080288,0.96528,0.28154,1.0055,10.22,0.07,10.22023972,11.43528,-0.49846,11.4461387,0.96528,0.28154,1.0055,10.47,-0.78,10.49901424
08/12/2020 16:00,11.12,0.2525,11.12286637,0.9,0.2625,0.9375,10.22,-0.01,10.22000489,11.37,-0.3975,11.37694626,0.9,0.2625,0.9375,10.47,-0.66,10.49078167
08/12/2020 16:30,11.11664,-0.07848,11.11691702,0.89664,0.26152,0.934,10.22,-0.34,10.22565401,11.36664,-0.09848,11.3670666,0.89664,0.26152,0.934,10.47,-0.36,10.47618728
08/12/2020 17:00,11.41904,-0.13028,11.41978316,1.19904,0.34972,1.249,10.22,-0.48,10.23126581,11.66904,-0.15028,11.67000765,1.19904,0.34972,1.249,10.47,-0.5,10.48193207
08/12/2020 17:30,11.34704,-3.41128,11.84871926,1.12704,0.32872,1.174,10.22,-3.74,10.88283051,11.59704,3.53872,12.12492788,1.12704,0.32872,1.174,10.47,3.21,10.95102735
08/12/2020 18:00,11.25056,-3.49942,11.78223411,1.03056,0.30058,1.0735,10.22,-3.8,10.90359574,11.50056,4.06058,12.19635971,1.03056,0.30058,1.0735,10.47,3.76,11.12467977
08/12/2020 18:30,11.23376,-3.38432,11.73247568,1.01376,0.29568,1.056,10.22,-3.68,10.86235702,11.48376,4.21568,12.23309861,1.01376,0.29568,1.056,10.47,3.92,11.17977191
08/12/2020 19:00,11.24048,-2.88236,11.60415399,1.02048,0.29764,1.063,10.22,-3.18,10.7033079,11.49048,3.91764,12.13997668,1.02048,0.29764,1.063,10.47,3.62,11.07814515
08/12/2020 19:30,11.21744,0.80092,11.24599631,0.99744,0.29092,1.039,10.22,0.51,10.23271714,11.46744,0.72092,11.49007858,0.99744,0.29092,1.039,10.47,0.43,10.47882627
08/12/2020 20:00,11.19336,1.03848,11.24143002,1.02336,0.29848,1.066,10.17,0.74,10.19688678,11.45336,0.12848,11.4540806,1.02336,0.29848,1.066,10.43,-0.17,10.43138533
08/12/2020 20:30,11.15496,1.04478,11.20378052,1.04496,0.30478,1.0885,10.11,0.74,10.13704592,11.41496,0.00478,11.414961,1.04496,0.30478,1.0885,10.37,-0.3,10.37433853
08/12/2020 21:00,10.9732,0.7726,11.00036495,1.0032,0.2926,1.045,9.97,0.48,9.981547976,11.2332,0.6026,11.24935149,1.0032,0.2926,1.045,10.23,0.31,10.23469589
08/12/2020 21:30,10.76176,0.66218,10.782113,1.00176,0.29218,1.0435,9.76,0.37,9.767010802,11.01176,0.63218,11.02989165,1.00176,0.29218,1.0435,10.01,0.34,10.01577256
08/12/2020 22:00,10.40216,0.75938,10.42984135,0.99216,0.28938,1.0335,9.41,0.47,9.421730202,10.61216,0.73938,10.63788619,0.99216,0.28938,1.0335,9.62,0.45,9.630519197
08/12/2020 22:30,9.76704,1.00372,9.818478711,1.00704,0.29372,1.049,8.76,0.71,8.788725732,9.87704,0.98372,9.925906719,1.00704,0.29372,1.049,8.87,0.69,8.896797177
08/12/2020 23:00,8.96672,1.02946,9.025622164,1.02672,0.29946,1.0695,7.94,0.73,7.973487317,8.96672,1.32946,9.064741113,1.02672,0.29946,1.0695,7.94,1.03,8.006528586
08/12/2020 23:30,8.44912,1.03016,8.511689515,1.02912,0.30016,1.072,7.42,0.73,7.455823228,8.40912,1.51016,8.543645732,1.02912,0.30016,1.072,7.38,1.21,7.478535953
09/12/2020 00:00,7.8636,1.4298,7.992529825,0.9936,0.2898,1.035,6.87,1.14,6.963942849,7.8836,1.4098,8.008663122,0.9936,0.2898,1.035,6.89,1.12,6.980436949
09/12/2020 00:30,8.42736,1.38798,8.540894862,0.98736,0.28798,1.0285,7.44,1.1,7.520877608,8.44736,1.36798,8.557409669,0.98736,0.28798,1.0285,7.46,1.08,7.537771554
09/12/2020 01:00,9.27224,1.31232,9.364647265,1.00224,0.29232,1.044,8.27,1.02,8.33266464,9.34224,1.29232,9.431200305,1.00224,0.29232,1.044,8.34,1,8.399738091
09/12/2020 01:30,9.67984,1.26162,9.761710273,0.99984,0.29162,1.0415,8.68,0.97,8.734031143,9.79984,1.25162,9.879444147,0.99984,0.29162,1.0415,8.8,0.96,8.852208764
09/12/2020 02:00,9.71216,1.20938,9.787167713,0.99216,0.28938,1.0335,8.72,0.92,8.768397801,9.82216,1.19938,9.89511695,0.99216,0.28938,1.0335,8.83,0.91,8.87676743
09/12/2020 02:30,9.71744,1.23092,9.795090821,0.99744,0.29092,1.039,8.72,0.94,8.770518799,9.82744,1.21092,9.901762681,0.99744,0.29092,1.039,8.83,0.92,8.87779815
09/12/2020 03:00,9.58128,1.23204,9.660168166,1.00128,0.29204,1.043,8.58,0.94,8.631338251,9.69128,1.21204,9.766777821,1.00128,0.29204,1.043,8.69,0.92,8.738563955
09/12/2020 03:30,9.32456,1.32008,9.417538447,0.99456,0.29008,1.036,8.33,1.03,8.393437913,9.40456,1.31008,9.495370367,0.99456,0.29008,1.036,8.41,1.02,8.471629123
09/12/2020 04:00,9.07072,1.36896,9.17344062,0.99072,0.28896,1.032,8.08,1.08,8.151858684,9.14072,1.34896,9.239721598,0.99072,0.28896,1.032,8.15,1.06,8.21864344
09/12/2020 04:30,8.89936,1.34148,8.999898722,0.99936,0.29148,1.041,7.9,1.05,7.969473006,8.93936,1.32148,9.036507434,0.99936,0.29148,1.041,7.94,1.03,8.006528586
09/12/2020 05:00,8.96224,1.28232,9.0535126,1.00224,0.29232,1.044,7.96,0.99,8.02132782,9.00224,1.26232,9.09031225,1.00224,0.29232,1.044,8,0.97,8.058591688
09/12/2020 05:30,9.0152,1.1961,9.094200693,1.0152,0.2961,1.0575,8,0.9,8.050465825,9.0552,1.1761,9.131257211,1.0152,0.2961,1.0575,8.04,0.88,8.088015826
09/12/2020 06:00,9.09312,1.13966,9.164259722,0.99312,0.28966,1.0345,8.1,0.85,8.144476656,9.14312,1.11966,9.211421272,0.99312,0.28966,1.0345,8.15,0.83,8.192154784
09/12/2020 06:30,10.09768,-1.81026,10.25866378,1.02768,0.29974,1.0705,9.07,-2.11,9.312196304,9.54768,3.65974,10.22506187,1.02768,0.29974,1.0705,8.52,3.36,9.158602513
09/12/2020 07:00,10.68936,-2.37852,10.95078877,0.99936,0.29148,1.041,9.69,-2.67,10.05111934,10.31936,3.72148,10.96989536,0.99936,0.29148,1.041,9.32,3.43,9.931127831
09/12/2020 07:30,10.93512,0.20316,10.93700706,1.00512,0.29316,1.047,9.93,-0.09,9.930407847,11.21512,0.16316,11.21630678,1.00512,0.29316,1.047,10.21,-0.13,10.21082759
09/12/2020 08:00,10.97552,0.34036,10.98079616,0.99552,0.29036,1.037,9.98,0.05,9.98012525,11.30552,-0.11964,11.30615302,0.99552,0.29036,1.037,10.31,-0.41,10.31814906
09/12/2020 08:30,11.10024,0.61882,11.11747571,0.99024,0.28882,1.0315,10.11,0.33,10.11538432,11.39024,-0.29118,11.39396125,0.99024,0.28882,1.0315,10.4,-0.58,10.41616052
09/12/2020 09:00,11.27264,-3.78298,11.89047309,1.05264,0.30702,1.0965,10.22,-4.09,11.0080198,11.32264,3.32702,11.8013236,1.05264,0.30702,1.0965,10.27,3.02,10.70482601
09/12/2020 09:30,11.31872,-3.92954,11.98143176,1.09872,0.32046,1.1445,10.22,-4.25,11.06846421,11.30872,3.76046,11.91755879,1.09872,0.32046,1.1445,10.21,3.44,10.77393614
09/12/2020 10:00,11.3668,-3.9151,12.02215248,1.2168,0.3549,1.2675,10.15,-4.27,11.01160297,11.3168,3.7949,11.93613121,1.2168,0.3549,1.2675,10.1,3.44,10.66975164
09/12/2020 10:30,11.38696,-3.92922,12.04581371,1.23696,0.36078,1.2885,10.15,-4.29,11.01937385,11.30696,3.77078,11.91914956,1.23696,0.36078,1.2885,10.07,3.41,10.63169789
09/12/2020 11:00,11.39368,-4.05726,12.0945154,1.24368,0.36274,1.2955,10.15,-4.42,11.07063232,11.37368,3.66274,11.94890209,1.24368,0.36274,1.2955,10.13,3.3,10.6539617
09/12/2020 11:30,11.41912,-4.00984,12.10269054,1.26912,0.37016,1.322,10.15,-4.38,11.05472297,11.39912,3.73016,11.99391639,1.26912,0.37016,1.322,10.13,3.36,10.67269882
09/12/2020 12:00,11.52216,-3.92812,12.17334374,1.41216,0.41188,1.471,10.11,-4.34,11.00216797,11.42216,3.80188,12.03827357,1.41216,0.41188,1.471,10.01,3.39,10.56845306
09/12/2020 12:30,11.54136,-3.94252,12.19616557,1.43136,0.41748,1.491,10.11,-4.36,11.01007266,11.48136,3.78748,12.0899393,1.43136,0.41748,1.491,10.05,3.37,10.5999717
09/12/2020 13:00,11.53776,-3.89232,12.17661943,1.39776,0.40768,1.456,10.14,-4.3,11.01406374,11.44776,3.81768,12.06755525,1.39776,0.40768,1.456,10.05,3.41,10.61275648
09/12/2020 13:30,11.49736,-3.97452,12.1649536,1.28736,0.37548,1.341,10.21,-4.35,11.09804487,11.49736,3.71548,12.08280094,1.28736,0.37548,1.341,10.21,3.34,10.74242524
09/12/2020 14:00,11.42824,-4.00468,12.10958841,1.21824,0.35532,1.269,10.21,-4.36,11.10196829,11.47824,3.66532,12.04925575,1.21824,0.35532,1.269,10.26,3.31,10.78070962
09/12/2020 14:30,11.33992,-3.84044,11.97258389,1.12992,0.32956,1.177,10.21,-4.17,11.02873519,11.31992,3.84956,11.95657564,1.12992,0.32956,1.177,10.19,3.52,10.78083948
09/12/2020 15:00,11.27224,-3.86018,11.91488079,1.06224,0.30982,1.1065,10.21,-4.17,11.02873519,11.29224,3.82982,11.92401801,1.06224,0.30982,1.1065,10.23,3.52,10.81865518
09/12/2020 15:30,11.21512,-3.72684,11.81813238,1.00512,0.29316,1.047,10.21,-4.02,10.97289843,11.23512,3.97316,11.91695942,1.00512,0.29316,1.047,10.23,3.68,10.87176619
09/12/2020 16:00,11.20168,-3.69076,11.7940385,0.99168,0.28924,1.033,10.21,-3.98,10.95830735,11.36168,3.95924,12.03176437,0.99168,0.28924,1.033,10.37,3.67,11.00026363
09/12/2020 16:30,11.19784,-3.51188,11.73562618,0.98784,0.28812,1.029,10.21,-3.8,10.89422324,11.45784,3.84812,12.0867748,0.98784,0.28812,1.029,10.47,3.56,11.05868437
09/12/2020 17:00,11.19784,-3.39188,11.70027652,0.98784,0.28812,1.029,10.21,-3.68,10.85294891,11.45784,3.63812,12.02156457,0.98784,0.28812,1.029,10.47,3.35,10.99287951
09/12/2020 17:30,11.19832,-3.15174,11.63339314,0.98832,0.28826,1.0295,10.21,-3.44,10.77393614,11.45832,3.90826,12.10651037,0.98832,0.28826,1.0295,10.47,3.62,11.07814515
09/12/2020 18:00,11.20168,-3.05076,11.60968438,0.99168,0.28924,1.033,10.21,-3.34,10.74242524,11.46168,4.05924,12.15925729,0.99168,0.28924,1.033,10.47,3.77,11.12806362
09/12/2020 18:30,11.20456,-2.92992,11.58130373,0.99456,0.29008,1.036,10.21,-3.22,10.70572277,11.46456,4.25008,12.22699129,0.99456,0.29008,1.036,10.47,3.96,11.19385992
09/12/2020 19:00,11.20792,-1.40894,11.29613131,0.99792,0.29106,1.0395,10.21,-1.7,10.35056037,11.42792,3.13106,11.84908825,0.99792,0.29106,1.0395,10.43,2.84,10.80974098
09/12/2020 19:30,11.13696,0.77078,11.16360067,0.99696,0.29078,1.0385,10.14,0.48,10.15135459,11.38696,0.74078,11.41103032,0.99696,0.29078,1.0385,10.39,0.45,10.39974038
09/12/2020 20:00,11.06696,0.85078,11.09961397,0.99696,0.29078,1.0385,10.07,0.56,10.08555898,11.32696,0.57078,11.34133205,0.99696,0.29078,1.0385,10.33,0.28,10.33379408
09/12/2020 20:30,10.99704,0.58372,11.01252096,1.00704,0.29372,1.049,9.99,0.29,9.994208323,11.25704,0.55372,11.27065018,1.00704,0.29372,1.049,10.25,0.26,10.25329703
09/12/2020 21:00,10.85416,0.67288,10.87499686,1.00416,0.29288,1.046,9.85,0.38,9.857327224,11.10416,0.64288,11.12275434,1.00416,0.29288,1.046,10.1,0.35,10.10606254
09/12/2020 21:30,10.5932,0.7226,10.61781696,1.0032,0.2926,1.045,9.59,0.43,9.59963541,10.8132,0.6926,10.83535828,1.0032,0.2926,1.045,9.81,0.4,9.818151557
09/12/2020 22:00,10.1804,0.7947,10.21137073,1.0104,0.2947,1.0525,9.17,0.5,9.18362129,10.3304,0.7747,10.35940752,1.0104,0.2947,1.0525,9.32,0.48,9.332352329
09/12/2020 22:30,9.61696,1.01078,9.669932567,0.99696,0.29078,1.0385,8.62,0.72,8.650017341,9.68696,0.81078,9.72083115,0.99696,0.29078,1.0385,8.69,0.52,8.70554421
09/12/2020 23:00,8.90096,1.23778,8.986611611,1.02096,0.29778,1.0635,7.88,0.94,7.935867942,8.91096,1.03778,8.971186959,1.02096,0.29778,1.0635,7.89,0.74,7.924626174
09/12/2020 23:30,8.38488,1.40184,8.501256848,1.03488,0.30184,1.078,7.35,1.1,7.431857103,8.35488,1.05184,8.420830553,1.03488,0.30184,1.078,7.32,0.75,7.35832182
10/12/2020 00:00,8.09456,1.52758,8.237439059,1.05456,0.30758,1.0985,7.04,1.22,7.144928271,8.03456,0.98758,8.095027403,1.05456,0.30758,1.0985,6.98,0.68,7.013044988
10/12/2020 00:30,8.64136,1.51248,8.772724685,1.07136,0.31248,1.116,7.57,1.2,7.664522164,8.61136,0.97248,8.666097068,1.07136,0.31248,1.116,7.54,0.66,7.568830821
10/12/2020 01:00,9.47896,1.43178,9.586484061,1.06896,0.31178,1.1135,8.41,1.12,8.484250114,9.48896,0.90178,9.531713857,1.06896,0.31178,1.1135,8.42,0.59,8.44064571
10/12/2020 01:30,9.84032,1.35926,9.933754852,1.06032,0.30926,1.1045,8.78,1.05,8.842561846,9.91032,0.82926,9.944954231,1.06032,0.30926,1.1045,8.85,0.52,8.865263673
10/12/2020 02:00,9.84416,1.33038,9.933649735,1.06416,0.31038,1.1085,8.78,1.02,8.839049723,9.91416,0.80038,9.946415266,1.06416,0.31038,1.1085,8.85,0.49,8.863554592
10/12/2020 02:30,9.74184,1.35262,9.835294985,1.07184,0.31262,1.1165,8.67,1.04,8.732153228,9.79184,0.82262,9.826333714,1.07184,0.31262,1.1165,8.72,0.51,8.734901259
10/12/2020 03:00,9.64304,1.40422,9.744744956,1.04304,0.30422,1.0865,8.6,1.1,8.670063437,9.66304,0.85422,9.700723367,1.04304,0.30422,1.0865,8.62,0.55,8.637528582
10/12/2020 03:30,9.48472,1.41346,9.589462063,1.07472,0.31346,1.1195,8.41,1.1,8.481633097,9.49472,0.86346,9.533901145,1.07472,0.31346,1.1195,8.42,0.55,8.437944062
10/12/2020 04:00,9.28104,1.42072,9.38915059,1.03104,0.30072,1.074,8.25,1.12,8.32567715,9.27104,0.87072,9.311838487,1.03104,0.30072,1.074,8.24,0.57,8.259691278
10/12/2020 04:30,9.2368,1.3824,9.339673656,1.0368,0.3024,1.08,8.2,1.08,8.270816163,9.2368,0.8424,9.275134069,1.0368,0.3024,1.08,8.2,0.54,8.217761252
10/12/2020 05:00,9.174,1.3845,9.277883177,1.044,0.3045,1.0875,8.13,1.08,8.201420609,9.164,0.8445,9.202829796,1.044,0.3045,1.0875,8.12,0.54,8.137935856
10/12/2020 05:30,9.08704,1.22122,9.168733514,1.06704,0.31122,1.1115,8.02,0.91,8.071462073,9.09704,0.91122,9.142563024,1.06704,0.31122,1.1115,8.03,0.6,8.05238474
10/12/2020 06:00,9.23096,1.03528,9.288833468,1.08096,0.31528,1.126,8.15,0.72,8.181741868,9.28096,1.01528,9.336327544,1.08096,0.31528,1.126,8.2,0.7,8.229823813
10/12/2020 06:30,10.31008,-2.08456,10.51870429,1.15008,0.33544,1.198,9.16,-2.42,9.474280975,9.86008,3.54544,10.47813544,1.15008,0.33544,1.198,8.71,3.21,9.282682802
10/12/2020 07:00,10.87688,-2.29966,11.11732678,1.16688,0.34034,1.2155,9.71,-2.64,10.06248975,10.58688,3.41034,11.12260972,1.16688,0.34034,1.2155,9.42,3.07,9.907638467
10/12/2020 07:30,11.0832,0.1676,11.08446715,1.1232,0.3276,1.17,9.96,-0.16,9.961285058,11.3632,-0.0224,11.36322208,1.1232,0.3276,1.17,10.24,-0.35,10.2459797
10/12/2020 08:00,11.19488,-0.15066,11.19589374,1.09488,0.31934,1.1405,10.1,-0.47,10.11092973,11.46488,-0.17066,11.46615011,1.09488,0.31934,1.1405,10.37,-0.49,10.38157021
10/12/2020 08:30,11.27464,-0.26948,11.27786002,1.06464,0.31052,1.109,10.21,-0.58,10.22646078,11.52464,-0.32948,11.52934882,1.06464,0.31052,1.109,10.46,-0.64,10.47956106
10/12/2020 09:00,11.2664,0.1027,11.26686808,1.1064,0.3227,1.1525,10.16,-0.22,10.16238161,11.5064,-0.5573,11.5198882,1.1064,0.3227,1.1525,10.4,-0.88,10.43716437
10/12/2020 09:30,11.39136,-3.61252,11.95045536,1.19136,0.34748,1.241,10.2,-3.96,10.94173661,11.46136,2.58748,11.7498011,1.19136,0.34748,1.241,10.27,2.24,10.51144614
10/12/2020 10:00,11.28288,-3.79416,11.90374022,1.08288,0.31584,1.128,10.2,-4.11,10.9969132,11.41288,3.12584,11.83320352,1.08288,0.31584,1.128,10.33,2.81,10.70537248
10/12/2020 10:30,11.28,-3.705,11.87288613,1.08,0.315,1.125,10.2,-4.02,10.9635943,11.34,3.235,11.79240539,1.08,0.315,1.125,10.26,2.92,10.66742706
10/12/2020 11:00,11.286,-3.6145,11.85067113,1.116,0.3255,1.1625,10.17,-3.94,10.90653474,11.266,3.5255,11.80474084,1.116,0.3255,1.1625,10.15,3.2,10.64248561
10/12/2020 11:30,11.30728,-3.82996,11.93830702,1.09728,0.32004,1.143,10.21,-4.15,11.02118868,11.31728,3.81004,11.94140827,1.09728,0.32004,1.143,10.22,3.49,10.79946758
10/12/2020 12:00,11.32408,-3.82506,11.95265125,1.11408,0.32494,1.1605,10.21,-4.15,11.02118868,11.33408,3.81494,11.95889362,1.11408,0.32494,1.1605,10.22,3.49,10.79946758
10/12/2020 12:30,11.38552,-3.73714,11.98316657,1.17552,0.34286,1.2245,10.21,-4.08,10.9950216,11.39552,3.66286,11.9697293,1.17552,0.34286,1.2245,10.22,3.32,10.74573404
10/12/2020 13:00,11.50128,-3.29296,11.96340366,1.36128,0.39704,1.418,10.14,-3.69,10.79053752,11.43128,3.75704,12.03285137,1.36128,0.39704,1.418,10.07,3.36,10.61576658
10/12/2020 13:30,11.45808,-3.49306,11.97869214,1.25808,0.36694,1.3105,10.2,-3.86,10.90594333,11.49808,3.57694,12.04160884,1.25808,0.36694,1.3105,10.24,3.21,10.73134195
10/12/2020 14:00,11.35584,-3.65288,11.92889913,1.15584,0.33712,1.204,10.2,-3.99,10.95262982,11.48584,3.40712,11.98052533,1.15584,0.33712,1.204,10.33,3.07,10.77653933
10/12/2020 14:30,11.32272,-3.49254,11.84912756,1.12272,0.32746,1.1695,10.2,-3.82,10.89185016,11.40272,3.59746,11.95674462,1.12272,0.32746,1.1695,10.28,3.27,10.78755301
10/12/2020 15:00,11.33472,-3.46904,11.8536963,1.13472,0.33096,1.182,10.2,-3.8,10.88485186,11.41472,3.60096,11.96924165,1.13472,0.33096,1.182,10.28,3.27,10.78755301
10/12/2020 15:30,11.29632,-3.27024,11.76015796,1.09632,0.31976,1.142,10.2,-3.59,10.81332974,11.33632,3.78976,11.95300933,1.09632,0.31976,1.142,10.24,3.47,10.81196097
10/12/2020 16:00,11.31264,-0.82548,11.34271753,1.11264,0.32452,1.159,10.2,-1.15,10.26462371,11.53264,0.65452,11.55119828,1.11264,0.32452,1.159,10.42,0.33,10.42522422
10/12/2020 16:30,11.27328,-0.15696,11.27437264,1.07328,0.31304,1.118,10.2,-0.47,10.21082269,11.54328,-0.18696,11.54479394,1.07328,0.31304,1.118,10.47,-0.5,10.48193207
10/12/2020 17:00,11.28288,-0.12416,11.28356313,1.08288,0.31584,1.128,10.2,-0.44,10.20948579,11.55288,-0.15416,11.5539085,1.08288,0.31584,1.128,10.47,-0.47,10.48054388
10/12/2020 17:30,11.31264,0.06452,11.31282399,1.11264,0.32452,1.159,10.2,-0.26,10.20331319,11.58264,0.05452,11.58276831,1.11264,0.32452,1.159,10.47,-0.27,10.4734808
10/12/2020 18:00,11.33568,0.67124,11.35553628,1.13568,0.33124,1.183,10.2,0.34,10.20566509,11.60568,0.14124,11.60653941,1.13568,0.33124,1.183,10.47,-0.19,10.47172383
10/12/2020 18:30,11.35872,-2.46204,11.62248515,1.15872,0.33796,1.207,10.2,-2.8,10.57733426,11.62872,3.87796,12.25829118,1.15872,0.33796,1.207,10.47,3.54,11.05226221
10/12/2020 19:00,11.38128,-2.79546,11.7195619,1.18128,0.34454,1.2305,10.2,-3.14,10.67237556,11.60128,4.33454,12.38458456,1.18128,0.34454,1.2305,10.42,3.99,11.15779996
10/12/2020 19:30,11.38272,-2.78504,11.71847953,1.18272,0.34496,1.232,10.2,-3.13,10.66943766,11.65272,4.31496,12.42597132,1.18272,0.34496,1.232,10.47,3.97,11.19740148
10/12/2020 20:00,11.42832,-2.84174,11.77633153,1.22832,0.35826,1.2795,10.2,-3.2,10.69018241,11.69832,4.40826,12.50133781,1.22832,0.35826,1.2795,10.47,4.05,11.22601443
10/12/2020 20:30,11.42592,0.64756,11.44425541,1.22592,0.35756,1.277,10.2,0.29,10.20412172,11.69592,0.55756,11.70920227,1.22592,0.35756,1.277,10.47,0.2,10.47191005
10/12/2020 21:00,11.34584,0.70462,11.36769874,1.21584,0.35462,1.2665,10.13,0.35,10.13604459,11.60584,0.67462,11.6254305,1.21584,0.35462,1.2665,10.39,0.32,10.39492665
10/12/2020 21:30,11.14544,0.70992,11.16802665,1.16544,0.33992,1.214,9.98,0.37,9.986856362,11.43544,0.68992,11.45623313,1.16544,0.33992,1.214,10.27,0.35,10.27596224
10/12/2020 22:00,10.95424,0.99832,10.99963712,1.19424,0.34832,1.244,9.76,0.65,9.78162052,11.19424,0.74832,11.21922422,1.19424,0.34832,1.244,10,0.4,10.0079968
10/12/2020 22:30,10.4516,1.1688,10.51675026,1.1616,0.3388,1.21,9.29,0.83,9.327003806,10.6316,1.0488,10.68320645,1.1616,0.3388,1.21,9.47,0.71,9.496578331
10/12/2020 23:00,9.9844,-0.4658,9.995259526,1.2144,0.3542,1.265,8.77,-0.82,8.808251813,9.7144,2.8242,10.11660383,1.2144,0.3542,1.265,8.5,2.47,8.851604374
10/12/2020 23:30,9.19712,1.33916,9.294103819,1.19712,0.34916,1.247,8,0.99,8.061023508,9.25712,1.31916,9.350639219,1.19712,0.34916,1.247,8.06,0.97,8.118158658
11/12/2020 00:00,9.4356,1.3683,9.534295582,1.1256,0.3283,1.1725,8.31,1.04,8.374825371,9.5156,1.3483,9.610648066,1.1256,0.3283,1.1725,8.39,1.02,8.451774962
11/12/2020 00:30,10.1788,1.4234,10.27784204,1.1088,0.3234,1.155,9.07,1.1,9.136459927,10.3388,1.4034,10.43361476,1.1088,0.3234,1.155,9.23,1.08,9.292970462
11/12/2020 01:00,10.7728,1.2004,10.83947323,1.1328,0.3304,1.18,9.64,0.87,9.679178684,11.0228,1.1804,11.08582266,1.1328,0.3304,1.18,9.89,0.85,9.92645959
11/12/2020 01:30,10.97032,1.12676,11.02803287,1.12032,0.32676,1.167,9.85,0.8,9.882433911,11.23032,1.10676,11.28472441,1.12032,0.32676,1.167,10.11,0.78,10.14004438
11/12/2020 02:00,10.95688,1.05284,11.00734716,1.10688,0.32284,1.153,9.85,0.73,9.877013719,11.21688,1.02284,11.2634186,1.10688,0.32284,1.153,10.11,0.7,10.13420446
11/12/2020 02:30,10.98488,1.11434,11.04125637,1.21488,0.35434,1.2655,9.77,0.76,9.799515294,11.25488,1.08434,11.30699417,1.21488,0.35434,1.2655,10.04,0.73,10.06650386
11/12/2020 03:00,10.88552,1.18286,10.94959832,1.17552,0.34286,1.2245,9.71,0.84,9.746265952,11.14552,1.15286,11.2049856,1.17552,0.34286,1.2245,9.97,0.81,10.00284959
11/12/2020 03:30,10.79512,1.13816,10.85495389,1.12512,0.32816,1.172,9.67,0.81,9.703865209,11.04512,1.11816,11.10157455,1.12512,0.32816,1.172,9.92,0.79,9.951406936
11/12/2020 04:00,10.60368,1.13774,10.66454321,1.12368,0.32774,1.1705,9.48,0.81,9.514541502,10.84368,1.11774,10.90113474,1.12368,0.32774,1.1705,9.72,0.79,9.752051066
11/12/2020 04:30,10.4832,1.3676,10.5720297,1.1232,0.3276,1.17,9.36,1.04,9.417600544,10.6532,0.9676,10.69705193,1.1232,0.3276,1.17,9.53,0.64,9.551465856
11/12/2020 05:00,10.35384,1.44612,10.45434196,1.08384,0.31612,1.129,9.27,1.13,9.338618742,10.50384,0.90612,10.54285105,1.08384,0.31612,1.129,9.42,0.59,9.438458561
11/12/2020 05:30,10.27672,1.50946,10.38698433,1.02672,0.29946,1.0695,9.25,1.21,9.328804854,10.41672,0.96946,10.46173543,1.02672,0.29946,1.0695,9.39,0.67,9.413872742
11/12/2020 06:00,10.3624,1.4882,10.46871879,1.0224,0.2982,1.065,9.34,1.19,9.415503173,10.5124,0.9482,10.55507636,1.0224,0.2982,1.065,9.49,0.65,9.512234228
11/12/2020 06:30,10.83864,1.04002,10.88842315,1.02864,0.30002,1.0715,9.81,0.74,9.837870705,11.09864,0.94002,11.13837724,1.02864,0.30002,1.0715,10.07,0.64,10.09031714
11/12/2020 07:00,11.15648,0.54064,11.16957195,0.99648,0.29064,1.038,10.16,0.25,10.16307532,11.40648,0.62064,11.4233524,0.99648,0.29064,1.038,10.41,0.33,10.41522923
11/12/2020 07:30,11.22704,0.01372,11.22704838,1.00704,0.29372,1.049,10.22,-0.28,10.2238349,11.47704,-0.05628,11.47717799,1.00704,0.29372,1.049,10.47,-0.35,10.47584841
11/12/2020 08:00,11.2256,-0.3467,11.2309526,1.0056,0.2933,1.0475,10.22,-0.64,10.24001953,11.4756,-0.3867,11.48211358,1.0056,0.2933,1.0475,10.47,-0.68,10.4920589
11/12/2020 08:30,11.216,-0.4995,11.22711701,0.996,0.2905,1.0375,10.22,-0.79,10.25048779,11.466,-0.5395,11.4786853,0.996,0.2905,1.0375,10.47,-0.83,10.50284723
11/12/2020 09:00,11.22944,-0.49558,11.2403702,1.00944,0.29442,1.0515,10.22,-0.79,10.25048779,11.47944,-0.53558,11.49192711,1.00944,0.29442,1.0515,10.47,-0.83,10.50284723
11/12/2020 09:30,11.29244,-0.43108,11.30066507,1.06944,0.31192,1.114,10.223,-0.743,10.24996478,11.54244,-0.47108,11.55204906,1.06944,0.31192,1.114,10.473,-0.783,10.50222919
11/12/2020 10:00,11.35472,-0.43904,11.36320476,1.13472,0.33096,1.182,10.22,-0.77,10.2489658,11.60472,-0.47904,11.61460312,1.13472,0.33096,1.182,10.47,-0.81,10.50128564
11/12/2020 10:30,11.40944,-0.42308,11.41728154,1.18944,0.34692,1.239,10.22,-0.77,10.2489658,11.65944,-0.46308,11.66863249,1.18944,0.34692,1.239,10.47,-0.81,10.50128564
11/12/2020 11:00,11.4296,-0.4872,11.43997902,1.2096,0.3528,1.26,10.22,-0.84,10.25446244,11.6796,-0.5172,11.6910458,1.2096,0.3528,1.26,10.47,-0.87,10.50608395
11/12/2020 11:30,11.34608,-0.49156,11.35672323,1.12608,0.32844,1.173,10.22,-0.82,10.25284351,11.59608,-0.52156,11.60780325,1.12608,0.32844,1.173,10.47,-0.85,10.50444668
11/12/2020 12:00,11.30576,-0.56332,11.31978527,1.08576,0.31668,1.131,10.22,-0.88,10.25781653,11.55576,-0.59332,11.57098171,1.08576,0.31668,1.131,10.47,-0.91,10.50947192
11/12/2020 12:30,11.27504,-0.53228,11.28759713,1.05504,0.30772,1.099,10.22,-0.84,10.25446244,11.52504,-0.56228,11.53874802,1.05504,0.30772,1.099,10.47,-0.87,10.50608395
11/12/2020 13:00,11.18144,-0.25958,11.1844527,0.96144,0.28042,1.0015,10.22,-0.54,10.2342562,11.43144,-0.29958,11.43536482,0.96144,0.28042,1.0015,10.47,-0.58,10.48605264
11/12/2020 13:30,11.26976,-0.25382,11.27261793,1.04976,0.30618,1.0935,10.22,-0.56,10.23533097,11.51976,-0.29382,11.52350644,1.04976,0.30618,1.0935,10.47,-0.6,10.48717789
11/12/2020 14:00,11.23184,-0.38488,11.23843238,1.01184,0.29512,1.054,10.22,-0.68,10.24259733,11.48184,-0.41488,11.48933311,1.01184,0.29512,1.054,10.47,-0.71,10.49404593
11/12/2020 14:30,11.25104,-0.23928,11.25358414,1.03104,0.30072,1.074,10.22,-0.54,10.2342562,11.50104,-0.27928,11.50443038,1.03104,0.30072,1.074,10.47,-0.58,10.48605264
11/12/2020 15:00,11.22752,-0.05614,11.22766036,1.00752,0.29386,1.0495,10.22,-0.35,10.22599139,11.47752,-0.09614,11.47792265,1.00752,0.29386,1.0495,10.47,-0.39,10.47726109
11/12/2020 15:30,11.24,0.1175,11.24061414,1.02,0.2975,1.0625,10.22,-0.18,10.221585,11.49,0.1175,11.49060078,1.02,0.2975,1.0625,10.47,-0.18,10.47154716
11/12/2020 16:00,11.2088,0.1084,11.20932415,0.9888,0.2884,1.03,10.22,-0.18,10.221585,11.4588,0.1084,11.45931272,0.9888,0.2884,1.03,10.47,-0.18,10.47154716
11/12/2020 16:30,11.23136,-0.12502,11.2320558,1.01136,0.29498,1.0535,10.22,-0.42,10.2286265,11.48136,-0.16502,11.48254584,1.01136,0.29498,1.0535,10.47,-0.46,10.48010019
11/12/2020 17:00,11.2232,-0.2074,11.22511617,1.0032,0.2926,1.045,10.22,-0.5,10.23222361,11.4732,-0.4374,11.48153461,1.0032,0.2926,1.045,10.47,-0.73,10.49541805
11/12/2020 17:30,11.2136,0.7498,11.23863982,0.9936,0.2898,1.035,10.22,0.46,10.23034701,11.4636,-0.0302,11.46363978,0.9936,0.2898,1.035,10.47,-0.32,10.47488902
11/12/2020 18:00,11.21648,0.81064,11.24573523,0.99648,0.29064,1.038,10.22,0.52,10.23322041,11.46648,0.02064,11.46649858,0.99648,0.29064,1.038,10.47,-0.27,10.4734808
11/12/2020 18:30,11.21984,0.91162,11.25681397,0.99984,0.29162,1.0415,10.22,0.62,10.23878899,11.46984,0.09162,11.47020592,0.99984,0.29162,1.0415,10.47,-0.2,10.47191005
11/12/2020 19:00,11.21888,0.95134,11.25914367,0.99888,0.29134,1.0405,10.22,0.66,10.24128898,11.46888,0.11134,11.46942043,0.99888,0.29134,1.0405,10.47,-0.18,10.47154716
11/12/2020 19:30,11.21888,0.99134,11.26259399,0.99888,0.29134,1.0405,10.22,0.7,10.24394455,11.46888,0.10134,11.46932772,0.99888,0.29134,1.0405,10.47,-0.19,10.47172383
11/12/2020 20:00,11.21552,1.17036,11.27641926,0.99552,0.29036,1.037,10.22,0.88,10.25781653,11.46552,0.47036,11.47516394,0.99552,0.29036,1.037,10.47,0.18,10.47154716
11/12/2020 20:30,11.21264,1.26952,11.28428007,0.99264,0.28952,1.034,10.22,0.98,10.26687879,11.46264,0.51952,11.47440703,0.99264,0.28952,1.034,10.47,0.23,10.47252596
11/12/2020 21:00,11.21216,1.38938,11.29791612,0.99216,0.28938,1.0335,10.22,1.1,10.27902719,11.42216,0.60938,11.43840387,0.99216,0.28938,1.0335,10.43,0.32,10.43490776
11/12/2020 21:30,11.12552,1.02036,11.1722124,0.99552,0.29036,1.037,10.13,0.73,10.156269,11.38552,0.83036,11.41575943,0.99552,0.29036,1.037,10.39,0.54,10.40402326
11/12/2020 22:00,10.98312,1.25966,11.05511955,0.99312,0.28966,1.0345,9.99,0.97,10.03698162,11.23312,0.84966,11.26520781,0.99312,0.28966,1.0345,10.24,0.56,10.25530107
11/12/2020 22:30,10.59312,1.52966,10.70299262,0.99312,0.28966,1.0345,9.6,1.24,9.679752063,10.80312,1.16966,10.86625539,0.99312,0.28966,1.0345,9.81,0.88,9.849390844
11/12/2020 23:00,10.21168,0.69924,10.23559207,0.99168,0.28924,1.033,9.22,0.41,9.22911155,10.22168,2.04924,10.42507202,0.99168,0.28924,1.033,9.23,1.76,9.396302464
11/12/2020 23:30,9.46552,1.54036,9.590035339,0.99552,0.29036,1.037,8.47,1.25,8.561740477,9.54552,1.53036,9.667417121,0.99552,0.29036,1.037,8.55,1.24,8.639450214
12/12/2020 00:00,9.26456,1.50008,9.385217739,0.99456,0.29008,1.036,8.27,1.21,8.358050012,9.31456,1.48008,9.431419024,0.99456,0.29008,1.036,8.32,1.19,8.40467132
12/12/2020 00:30,9.79344,1.44392,9.899311693,0.97344,0.28392,1.014,8.82,1.16,8.895954137,9.90344,1.41392,10.00386393,0.97344,0.28392,1.014,8.93,1.13,9.00121103
12/12/2020 01:00,10.50408,1.35994,10.59174837,0.99408,0.28994,1.0355,9.51,1.07,9.570005225,10.71408,1.32994,10.79630727,0.99408,0.28994,1.0355,9.72,1.04,9.775479528
12/12/2020 01:30,10.71696,1.38078,10.80554418,0.99696,0.29078,1.0385,9.72,1.09,9.780925314,10.97696,1.35078,11.05975847,0.99696,0.29078,1.0385,9.98,1.06,10.03613471
12/12/2020 02:00,10.71552,1.29036,10.79293277,0.99552,0.29036,1.037,9.72,1,9.771304928,10.97552,1.26036,11.04764892,0.99552,0.29036,1.037,9.98,0.97,10.02702847
12/12/2020 02:30,10.64648,1.31064,10.72685012,0.99648,0.29064,1.038,9.65,1.02,9.703757004,10.88648,1.29064,10.96271857,0.99648,0.29064,1.038,9.89,1,9.940427556
12/12/2020 03:00,10.51264,1.35952,10.6001837,0.99264,0.28952,1.034,9.52,1.07,9.579942589,10.73264,1.29952,10.81102741,0.99264,0.28952,1.034,9.74,1.01,9.792226509
12/12/2020 03:30,10.36264,1.62952,10.48997823,0.99264,0.28952,1.034,9.37,1.34,9.465331479,10.52264,1.07952,10.57786916,0.99264,0.28952,1.034,9.53,0.79,9.562687907
12/12/2020 04:00,10.1436,1.6798,10.28174834,0.9936,0.2898,1.035,9.15,1.39,9.254977039,10.2436,1.1298,10.30571633,0.9936,0.2898,1.035,9.25,0.84,9.288062231
12/12/2020 04:30,9.96648,1.69064,10.10885687,0.99648,0.29064,1.038,8.97,1.4,9.078595706,10.04648,1.15064,10.11215767,0.99648,0.29064,1.038,9.05,0.86,9.090770044
12/12/2020 05:00,9.86168,1.68924,10.0053118,0.99168,0.28924,1.033,8.87,1.4,8.97980512,9.92168,1.15924,9.989172708,0.99168,0.28924,1.033,8.93,0.87,8.972279532
12/12/2020 05:30,9.71168,1.67924,9.855788928,0.99168,0.28924,1.033,8.72,1.39,8.8300906,9.75168,1.12924,9.816845002,0.99168,0.28924,1.033,8.76,0.84,8.800181816
12/12/2020 06:00,9.8236,1.6198,9.956247737,0.9936,0.2898,1.035,8.83,1.33,8.929602455,9.8736,1.0698,9.931387063,0.9936,0.2898,1.035,8.88,0.78,8.914190934
12/12/2020 06:30,10.26936,1.38148,10.36186478,0.99936,0.29148,1.041,9.27,1.09,9.33386308,10.40936,0.84148,10.44331672,0.99936,0.29148,1.041,9.41,0.55,9.426059622
12/12/2020 07:00,10.6084,1.1912,10.67506946,0.9984,0.2912,1.04,9.61,0.9,9.652051595,10.7984,0.6512,10.81801756,0.9984,0.2912,1.04,9.8,0.36,9.806610016
12/12/2020 07:30,10.82936,0.80148,10.85897823,0.99936,0.29148,1.041,9.83,0.51,9.843221018,11.06936,0.60148,11.08568938,0.99936,0.29148,1.041,10.07,0.31,10.07477047
12/12/2020 08:00,11.00128,-0.89796,11.03786636,1.00128,0.29204,1.043,10,-1.19,10.07055609,11.15128,2.03204,11.33491209,1.00128,0.29204,1.043,10.15,1.74,10.29806292
12/12/2020 08:30,11.13032,0.56176,11.14448732,1.00032,0.29176,1.042,10.13,0.27,10.13359758,11.39032,0.10176,11.39077455,1.00032,0.29176,1.042,10.39,-0.19,10.3917371
12/12/2020 09:00,11.18416,0.64288,11.20262155,1.00416,0.29288,1.046,10.18,0.35,10.18601492,11.39416,0.29288,11.39792353,1.00416,0.29288,1.046,10.39,0,10.39
12/12/2020 09:30,11.18704,0.73372,11.21107528,1.00704,0.29372,1.049,10.18,0.44,10.1895044,11.39704,0.08372,11.39734749,1.00704,0.29372,1.049,10.39,-0.21,10.39212202
12/12/2020 10:00,11.9896,0.8103,12.01695029,1.9896,0.5803,2.0725,10,0.23,10.00264465,12.2196,0.2703,12.22258918,1.9896,0.5803,2.0725,10.23,-0.31,10.23469589
12/12/2020 10:30,11.25824,0.13282,11.25902345,1.03824,0.30282,1.0815,10.22,-0.17,10.2214138,11.49824,0.13282,11.4990071,1.03824,0.30282,1.0815,10.46,-0.17,10.46138136
12/12/2020 11:00,11.25056,0.13058,11.25131777,1.03056,0.30058,1.0735,10.22,-0.17,10.2214138,11.49056,0.13058,11.49130194,1.03056,0.30058,1.0735,10.46,-0.17,10.46138136
12/12/2020 11:30,11.27696,0.13828,11.27780777,1.05696,0.30828,1.101,10.22,-0.17,10.2214138,11.51696,0.13828,11.51779011,1.05696,0.30828,1.101,10.46,-0.17,10.46138136
12/12/2020 12:00,11.36864,0.55502,11.38218005,1.14864,0.33502,1.1965,10.22,0.22,10.22236763,11.60864,0.53502,11.62096248,1.14864,0.33502,1.1965,10.46,0.2,10.46191187
12/12/2020 12:30,11.27248,0.59614,11.28823229,1.15248,0.33614,1.2005,10.12,0.26,10.12333937,11.52248,0.56614,11.53637984,1.15248,0.33614,1.2005,10.37,0.23,10.37255031
12/12/2020 13:00,11.132,0.646,11.15072823,1.152,0.336,1.2,9.98,0.31,9.984813468,11.402,0.616,11.41862776,1.152,0.336,1.2,10.25,0.28,10.25382368
12/12/2020 13:30,11.18288,0.65334,11.20194886,1.14288,0.33334,1.1905,10.04,0.32,10.04509831,11.45288,0.63334,11.47037837,1.14288,0.33334,1.1905,10.31,0.3,10.31436377
12/12/2020 14:00,11.15016,0.65838,11.16958067,1.16016,0.33838,1.2085,9.99,0.32,9.995123811,11.43016,0.63838,11.44797304,1.16016,0.33838,1.2085,10.27,0.3,10.27438076
12/12/2020 14:30,11.06448,0.77964,11.091914,1.16448,0.33964,1.213,9.9,0.44,9.909772954,11.34448,0.74964,11.36922102,1.16448,0.33964,1.213,10.18,0.41,10.18825304
12/12/2020 15:00,11.07456,0.85258,11.10732965,1.17456,0.34258,1.2235,9.9,0.51,9.91312766,11.35456,0.82258,11.38431687,1.17456,0.34258,1.2235,10.18,0.48,10.19131002
12/12/2020 15:30,10.98816,0.94738,11.02892511,1.08816,0.31738,1.1335,9.9,0.63,9.920025202,11.26816,0.91738,11.30544187,1.08816,0.31738,1.1335,10.18,0.6,10.1976664
12/12/2020 16:00,11.13992,0.83206,11.17095079,1.06992,0.31206,1.1145,10.07,0.52,10.08341708,11.40992,0.80206,11.43807565,1.06992,0.31206,1.1145,10.34,0.49,10.35160374
12/12/2020 16:30,11.22488,0.64184,11.24321527,1.03488,0.30184,1.078,10.19,0.34,10.19567065,11.43488,0.60184,11.45070705,1.03488,0.30184,1.078,10.4,0.3,10.40432602
12/12/2020 17:00,11.29136,-0.69752,11.31288402,1.07136,0.31248,1.116,10.22,-1.01,10.26978578,11.54136,2.18248,11.74590182,1.07136,0.31248,1.116,10.47,1.87,10.63568522
12/12/2020 17:30,11.29904,-2.92528,11.67157093,1.07904,0.31472,1.124,10.22,-3.24,10.72128724,11.54904,3.96472,12.21062364,1.07904,0.31472,1.124,10.47,3.65,11.08798449
12/12/2020 18:00,11.28368,-2.97976,11.67049288,1.06368,0.31024,1.108,10.22,-3.29,10.73650316,11.53368,3.94024,12.18816088,1.06368,0.31024,1.108,10.47,3.63,11.08141688
12/12/2020 18:30,11.28032,-2.89074,11.64482705,1.06032,0.30926,1.1045,10.22,-3.2,10.70926702,11.53032,4.05926,12.22398753,1.06032,0.30926,1.1045,10.47,3.75,11.12130388
12/12/2020 19:00,11.29424,-2.79668,11.63534599,1.07424,0.31332,1.119,10.22,-3.11,10.68271969,11.48424,4.20332,12.22929546,1.07424,0.31332,1.119,10.41,3.89,11.11306438
12/12/2020 19:30,11.212,-0.869,11.24562604,1.032,0.301,1.075,10.18,-1.17,10.2470142,11.422,2.631,11.72110255,1.032,0.301,1.075,10.39,2.33,10.64805146
12/12/2020 20:00,11.85968,1.34324,11.935506,2.47968,0.72324,2.583,9.38,0.62,9.400468073,12.05968,1.31324,12.13097197,2.47968,0.72324,2.583,9.58,0.59,9.598150864
12/12/2020 20:30,11.00912,0.99016,11.0535578,1.02912,0.30016,1.072,9.98,0.69,10.00382427,11.27912,0.92016,11.31659147,1.02912,0.30016,1.072,10.25,0.62,10.2687341
12/12/2020 21:00,10.87104,1.37072,10.95711568,1.03104,0.30072,1.074,9.84,1.07,9.898004849,11.10104,0.79072,11.12916561,1.03104,0.30072,1.074,10.07,0.49,10.0819145
12/12/2020 21:30,10.59416,1.28288,10.6715513,1.00416,0.29288,1.046,9.59,0.99,9.640964682,10.82416,1.03288,10.87332887,1.00416,0.29288,1.046,9.82,0.74,9.847842403
12/12/2020 22:00,10.32704,1.24372,10.40166307,1.00704,0.29372,1.049,9.32,0.95,9.368292267,10.52704,1.21372,10.59677722,1.00704,0.29372,1.049,9.52,0.92,9.564350475
12/12/2020 22:30,10.01744,-0.69908,10.04180347,0.99744,0.29092,1.039,9.02,-0.99,9.074166628,9.70744,3.26092,10.24050734,0.99744,0.29092,1.039,8.71,2.97,9.202445327
12/12/2020 23:00,9.14552,1.46036,9.261381506,0.99552,0.29036,1.037,8.15,1.17,8.233553303,9.19552,1.45036,9.309196109,0.99552,0.29036,1.037,8.2,1.16,8.281642349
12/12/2020 23:30,8.66072,1.63896,8.814434798,0.99072,0.28896,1.032,7.67,1.35,7.787900873,8.66072,1.32896,8.762089112,0.99072,0.28896,1.032,7.67,1.04,7.740187336
13/12/2020 00:00,8.31792,1.64106,8.478258727,0.99792,0.29106,1.0395,7.32,1.35,7.443446782,8.33792,1.61106,8.492138968,0.99792,0.29106,1.0395,7.34,1.32,7.457747649
13/12/2020 00:30,8.92224,1.70232,9.083185565,1.00224,0.29232,1.044,7.92,1.41,8.044532305,8.95224,1.67232,9.107099165,1.00224,0.29232,1.044,7.95,1.38,8.068884681
13/12/2020 01:00,9.79984,1.52162,9.917267338,0.99984,0.29162,1.0415,8.8,1.23,8.88554444,9.90984,1.50162,10.02296321,0.99984,0.29162,1.0415,8.91,1.21,8.99178514
13/12/2020 01:30,10.08896,1.64428,10.22207272,1.00896,0.29428,1.051,9.08,1.35,9.179809366,10.19896,1.13428,10.26184078,1.00896,0.29428,1.051,9.19,0.84,9.228309704
13/12/2020 02:00,10.03264,1.66952,10.17060285,0.99264,0.28952,1.034,9.04,1.38,9.144725256,10.13264,1.12952,10.19540136,0.99264,0.28952,1.034,9.14,0.84,9.178518399
13/12/2020 02:30,9.93656,1.69358,10.07985307,1.00656,0.29358,1.0485,8.93,1.4,9.03907628,10.00656,1.15358,10.07283425,1.00656,0.29358,1.0485,9,0.86,9.04099552
13/12/2020 03:00,9.82608,1.72344,9.976076062,1.00608,0.29344,1.048,8.82,1.43,8.935172074,9.88608,1.18344,9.956661489,1.00608,0.29344,1.048,8.88,0.89,8.924488781
13/12/2020 03:30,9.7184,1.7212,9.869641736,0.9984,0.2912,1.04,8.72,1.43,8.836475542,9.7584,1.1812,9.829628884,0.9984,0.2912,1.04,8.76,0.89,8.805095116
13/12/2020 04:00,9.44264,1.78952,9.610714438,0.99264,0.28952,1.034,8.45,1.5,8.582103472,9.44264,1.24952,9.524954089,0.99264,0.28952,1.034,8.45,0.96,8.504357706
13/12/2020 04:30,9.22552,1.75036,9.390100074,0.99552,0.29036,1.037,8.23,1.46,8.358498669,9.21552,1.21036,9.294664071,0.99552,0.29036,1.037,8.22,0.92,8.271323957
13/12/2020 05:00,9.05264,1.78952,9.227820588,0.99264,0.28952,1.034,8.06,1.5,8.198390086,9.03264,1.24952,9.11865591,0.99264,0.28952,1.034,8.04,0.96,8.097110596
13/12/2020 05:30,8.91176,1.77218,9.08625821,1.00176,0.29218,1.0435,7.91,1.48,8.047266617,8.89176,1.23218,8.976728995,1.00176,0.29218,1.0435,7.89,0.94,7.945797631
13/12/2020 06:00,8.8852,1.7461,9.055144629,1.0152,0.2961,1.0575,7.87,1.45,8.002462121,8.8552,1.2161,8.938314508,1.0152,0.2961,1.0575,7.84,0.92,7.893795032
13/12/2020 06:30,9.21856,1.66708,9.36808434,1.01856,0.29708,1.061,8.2,1.37,8.313657438,9.20856,1.13708,9.278498165,1.01856,0.29708,1.061,8.19,0.84,8.232964229
13/12/2020 07:00,9.45632,1.64226,9.597864651,1.03632,0.30226,1.0795,8.42,1.34,8.525960356,9.46632,1.11226,9.53143938,1.03632,0.30226,1.0795,8.43,0.81,8.468825184
13/12/2020 07:30,9.72208,1.42394,9.825805038,1.04208,0.30394,1.0855,8.68,1.12,8.751959781,9.80208,1.14394,9.868605324,1.04208,0.30394,1.0855,8.76,0.84,8.800181816
13/12/2020 08:00,9.8972,1.2071,9.970539516,1.0872,0.3171,1.1325,8.81,0.89,8.854840484,10.0172,1.1671,10.08496,1.0872,0.3171,1.1325,8.93,0.85,8.970362312
13/12/2020 08:30,10.35368,-0.21226,10.35585553,1.12368,0.32774,1.1705,9.23,-0.54,9.245782822,10.30368,2.30774,10.55895286,1.12368,0.32774,1.1705,9.18,1.98,9.391102172
13/12/2020 09:00,10.69984,0.85912,10.73427516,1.05984,0.30912,1.104,9.64,0.55,9.655677087,10.93984,0.83912,10.97197437,1.05984,0.30912,1.104,9.88,0.53,9.894205375
13/12/2020 09:30,10.98024,0.79382,11.00889734,1.11024,0.32382,1.1565,9.87,0.47,9.88118414,11.25024,0.76382,11.27613946,1.11024,0.32382,1.1565,10.14,0.44,10.14954186
13/12/2020 10:00,11.1084,0.7312,11.13243927,1.2384,0.3612,1.29,9.87,0.37,9.876932722,11.3784,0.7012,11.39998544,1.2384,0.3612,1.29,10.14,0.34,10.1456986
13/12/2020 10:30,11.21272,0.64246,11.23111057,1.24272,0.36246,1.2945,9.97,0.28,9.97393102,11.48272,0.61246,11.49904195,1.24272,0.36246,1.2945,10.24,0.25,10.2430513
13/12/2020 11:00,11.30912,0.59016,11.32450811,1.26912,0.37016,1.322,10.04,0.22,10.04241007,11.59912,0.57016,11.61312478,1.26912,0.37016,1.322,10.33,0.2,10.33193593
13/12/2020 11:30,11.44376,0.97318,11.48506518,1.31376,0.38318,1.3685,10.13,0.59,10.14716709,11.70376,0.58318,11.71828046,1.31376,0.38318,1.3685,10.39,0.2,10.39192475
13/12/2020 12:00,11.4924,0.9557,11.53206921,1.3224,0.3857,1.3775,10.17,0.57,10.18596093,11.7124,0.2957,11.71613214,1.3224,0.3857,1.3775,10.39,-0.09,10.39038979
13/12/2020 12:30,11.59568,0.78124,11.62196759,1.37568,0.40124,1.433,10.22,0.38,10.22706214,11.80568,0.67124,11.82474708,1.37568,0.40124,1.433,10.43,0.27,10.43349414
13/12/2020 13:00,11.5568,0.9799,11.59826842,1.3368,0.3899,1.3925,10.22,0.59,10.23701617,11.7868,0.3899,11.79324706,1.3368,0.3899,1.3925,10.45,0,10.45
13/12/2020 13:30,11.61056,0.71558,11.63259035,1.39056,0.40558,1.4485,10.22,0.31,10.22470048,11.84056,0.66558,11.85925199,1.39056,0.40558,1.4485,10.45,0.26,10.45323395
13/12/2020 14:00,11.65616,0.78888,11.6828249,1.43616,0.41888,1.496,10.22,0.37,10.22669546,11.88616,0.75888,11.91036097,1.43616,0.41888,1.496,10.45,0.34,10.45552964
13/12/2020 14:30,11.58992,0.86956,11.62249458,1.36992,0.39956,1.427,10.22,0.47,10.23080153,11.76992,0.76956,11.79505148,1.36992,0.39956,1.427,10.4,0.37,10.40657965
13/12/2020 15:00,11.52504,1.08522,11.57602045,1.35504,0.39522,1.4115,10.17,0.69,10.1933802,11.75504,0.56522,11.76862095,1.35504,0.39522,1.4115,10.4,0.17,10.40138933
13/12/2020 15:30,11.5304,1.0722,11.58014408,1.3104,0.3822,1.365,10.22,0.69,10.24326608,11.7104,0.5522,11.72341217,1.3104,0.3822,1.365,10.4,0.17,10.40138933
13/12/2020 16:00,11.5736,0.9448,11.6120999,1.3536,0.3948,1.41,10.22,0.55,10.23478871,11.8236,0.6348,11.8406287,1.3536,0.3948,1.41,10.47,0.24,10.47275036
13/12/2020 16:30,11.55632,0.62976,11.57346662,1.33632,0.38976,1.392,10.22,0.24,10.22281762,11.80632,0.60976,11.82205562,1.33632,0.38976,1.392,10.47,0.22,10.47231111
13/12/2020 17:00,11.54192,0.55556,11.55528296,1.32192,0.38556,1.377,10.22,0.17,10.2214138,11.79192,0.38556,11.79822164,1.32192,0.38556,1.377,10.47,0,10.47
13/12/2020 17:30,11.53136,0.55248,11.54458737,1.31136,0.38248,1.366,10.22,0.17,10.2214138,11.78136,0.55248,11.794307,1.31136,0.38248,1.366,10.47,0.17,10.47138004
13/12/2020 18:00,11.5424,0.5557,11.55576913,1.3224,0.3857,1.3775,10.22,0.17,10.2214138,11.7924,0.5557,11.80548602,1.3224,0.3857,1.3775,10.47,0.17,10.47138004
13/12/2020 18:30,11.52992,0.63206,11.54723149,1.30992,0.38206,1.3645,10.22,0.25,10.22305727,11.77992,0.61206,11.79580996,1.30992,0.38206,1.3645,10.47,0.23,10.47252596
13/12/2020 19:00,11.52032,0.81926,11.54941383,1.30032,0.37926,1.3545,10.22,0.44,10.22946724,11.74032,0.78926,11.76681967,1.30032,0.37926,1.3545,10.44,0.41,10.44804766
13/12/2020 19:30,11.444,0.9045,11.47968886,1.284,0.3745,1.3375,10.16,0.53,10.17381443,11.674,0.8745,11.7067086,1.284,0.3745,1.3375,10.39,0.5,10.40202384
13/12/2020 20:00,11.31968,1.05324,11.36857378,1.27968,0.37324,1.333,10.04,0.68,10.06300154,11.57968,0.78324,11.60613863,1.27968,0.37324,1.333,10.3,0.41,10.30815696
13/12/2020 20:30,11.17624,1.14182,11.23441558,1.20624,0.35182,1.2565,9.97,0.79,10.00124992,11.43624,0.58182,11.45103051,1.20624,0.35182,1.2565,10.23,0.23,10.23258521
13/12/2020 21:00,10.90464,1.26802,10.97811679,1.12464,0.32802,1.1715,9.78,0.94,9.825069974,11.14464,0.69802,11.16647808,1.12464,0.32802,1.1715,10.02,0.37,10.02682901
13/12/2020 21:30,10.68448,1.31964,10.76566592,1.16448,0.33964,1.213,9.52,0.98,9.57030825,10.88448,0.74964,10.9102642,1.16448,0.33964,1.213,9.72,0.41,9.728643276
13/12/2020 22:00,10.31944,1.41692,10.41626153,1.18944,0.34692,1.239,9.13,1.07,9.192486062,10.47944,1.19692,10.54757224,1.18944,0.34692,1.239,9.29,0.85,9.328804854
13/12/2020 22:30,9.70792,1.43106,9.812830552,1.23792,0.36106,1.2895,8.47,1.07,8.53731808,9.79792,1.34106,9.889270865,1.23792,0.36106,1.2895,8.56,0.98,8.615915506
13/12/2020 23:00,9.13792,1.32856,9.233994455,1.29792,0.37856,1.352,7.84,0.95,7.897347656,9.18792,1.31856,9.282051196,1.29792,0.37856,1.352,7.89,0.94,7.945797631
13/12/2020 23:30,8.39184,1.76512,8.575466588,1.25184,0.36512,1.304,7.14,1.4,7.275960418,8.38184,1.44512,8.5055049,1.25184,0.36512,1.304,7.13,1.08,7.211331361
14/12/2020 00:00,8.09672,1.85196,8.305819081,1.20672,0.35196,1.257,6.89,1.5,7.051389934,8.06672,1.32196,8.17432259,1.20672,0.35196,1.257,6.86,0.97,6.928239315
14/12/2020 00:30,8.73336,1.79098,8.915109997,1.20336,0.35098,1.2535,7.53,1.44,7.666452896,8.70336,1.26098,8.79423367,1.20336,0.35098,1.2535,7.5,0.91,7.555004964
14/12/2020 01:00,9.60536,1.66698,9.748936509,1.15536,0.33698,1.2035,8.45,1.33,8.554028291,9.63536,1.13698,9.702210359,1.15536,0.33698,1.2035,8.48,0.8,8.517652259
14/12/2020 01:30,9.88872,1.63046,10.02223443,1.09872,0.32046,1.1445,8.79,1.31,8.88708051,9.95872,1.10046,10.01933712,1.09872,0.32046,1.1445,8.86,0.78,8.894267817
14/12/2020 02:00,9.84128,1.63704,9.976507004,1.12128,0.32704,1.168,8.72,1.31,8.817851212,9.91128,1.10704,9.972913757,1.12128,0.32704,1.168,8.79,0.78,8.824539648
