Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/12/2020 02:30,9.80408,1.63244,9.939056545,1.17408,0.34244,1.223,8.63,1.29,8.725881044,9.84408,1.10244,9.90561886,1.17408,0.34244,1.223,8.67,0.76,8.703246521
14/12/2020 03:00,9.66128,1.68454,9.807038608,1.18128,0.34454,1.2305,8.48,1.34,8.585219857,9.68128,1.15454,9.749879233,1.18128,0.34454,1.2305,8.5,0.81,8.538506895
14/12/2020 03:30,9.36504,1.68772,9.515901061,1.05504,0.30772,1.099,8.31,1.38,8.423805553,9.37504,1.15772,9.446252728,1.05504,0.30772,1.099,8.32,0.85,8.363306762
14/12/2020 04:00,8.93776,1.77018,9.111371524,1.09776,0.32018,1.1435,7.84,1.45,7.972960554,8.92776,1.24018,9.013486842,1.09776,0.32018,1.1435,7.83,0.92,7.883863266
14/12/2020 04:30,8.95432,1.71376,9.116842655,1.14432,0.33376,1.192,7.81,1.38,7.930983546,8.94432,1.18376,9.022313894,1.14432,0.33376,1.192,7.8,0.85,7.846177413
14/12/2020 05:00,8.84832,1.70826,9.011710107,1.22832,0.35826,1.2795,7.62,1.35,7.738662675,8.81832,1.17826,8.896688387,1.22832,0.35826,1.2795,7.59,0.82,7.634166621
14/12/2020 05:30,8.95688,1.67784,9.112675041,1.22688,0.35784,1.278,7.73,1.32,7.841893904,8.94688,1.14784,9.020210552,1.22688,0.35784,1.278,7.72,0.79,7.760315715
14/12/2020 06:00,9.2844,1.5717,9.416492141,1.2744,0.3717,1.3275,8.01,1.2,8.099388866,9.2844,1.0417,9.34265606,1.2744,0.3717,1.3275,8.01,0.67,8.037972381
14/12/2020 06:30,10.07984,1.27162,10.15973385,1.23984,0.36162,1.2915,8.84,0.91,8.886714804,10.16984,0.88162,10.20798214,1.23984,0.36162,1.2915,8.93,0.52,8.945127165
14/12/2020 07:00,10.77544,0.40492,10.78304537,1.28544,0.37492,1.339,9.49,0.03,9.490047418,10.95544,1.26492,11.02822235,1.28544,0.37492,1.339,9.67,0.89,9.710870198
14/12/2020 07:30,11.29368,-0.06976,11.29389545,1.30368,0.38024,1.358,9.99,-0.45,10.00013,11.50368,0.61024,11.51985444,1.30368,0.38024,1.358,10.2,0.23,10.20259281
14/12/2020 08:00,11.4304,0.0122,11.43040651,1.3104,0.3822,1.365,10.12,-0.37,10.12676158,11.6904,-0.0078,11.6904026,1.3104,0.3822,1.365,10.38,-0.39,10.38732401
14/12/2020 08:30,11.4016,-0.2262,11.40384361,1.2816,0.3738,1.335,10.12,-0.6,10.13777096,11.6616,-0.2462,11.6641986,1.2816,0.3738,1.335,10.38,-0.62,10.39849989
14/12/2020 09:00,11.53936,-0.30602,11.54341706,1.41936,0.41398,1.4785,10.12,-0.72,10.14558032,11.79936,-0.33602,11.80414359,1.41936,0.41398,1.4785,10.38,-0.75,10.4070601
14/12/2020 09:30,11.72896,-0.25072,11.73163941,1.60896,0.46928,1.676,10.12,-0.72,10.14558032,11.98896,-0.28072,11.99224606,1.60896,0.46928,1.676,10.38,-0.75,10.4070601
14/12/2020 10:00,11.82976,-0.31632,11.83398834,1.82976,0.53368,1.906,10,-0.85,10.03605998,12.11976,-0.33632,12.1244255,1.82976,0.53368,1.906,10.29,-0.87,10.32671293
14/12/2020 10:30,11.966,-0.3245,11.97039917,2.076,0.6055,2.1625,9.89,-0.93,9.933629749,12.236,-0.3545,12.24113419,2.076,0.6055,2.1625,10.16,-0.96,10.20525355
14/12/2020 11:00,12.06632,-0.31524,12.07043722,2.41632,0.70476,2.517,9.65,-1.02,9.703757004,12.32632,-0.33524,12.33087793,2.41632,0.70476,2.517,9.91,-1.04,9.964421709
14/12/2020 11:30,12.16912,-0.27484,12.17222324,2.58912,0.75516,2.697,9.58,-1.03,9.635211466,12.41912,-0.30484,12.42286074,2.58912,0.75516,2.697,9.83,-1.06,9.886986396
14/12/2020 12:00,11.98944,-0.29558,11.99308297,2.20944,0.64442,2.3015,9.78,-0.94,9.825069974,12.24944,-0.32558,12.25376606,2.20944,0.64442,2.3015,10.04,-0.97,10.08674873
14/12/2020 12:30,11.85064,-0.26148,11.85352438,2.12064,0.61852,2.209,9.73,-0.88,9.769713404,12.11064,-0.29148,12.11414718,2.12064,0.61852,2.209,9.99,-0.91,10.03136082
14/12/2020 13:00,11.04304,0.30172,11.04716106,2.06304,0.60172,2.149,8.98,-0.3,8.985009738,11.20304,0.27172,11.20633468,2.06304,0.60172,2.149,9.14,-0.33,9.14595539
14/12/2020 13:30,11.638,0.054,11.63812528,2.208,0.644,2.3,9.43,-0.59,9.448439025,11.858,0.034,11.85804874,2.208,0.644,2.3,9.65,-0.61,9.669260572
14/12/2020 14:00,11.49776,-0.23982,11.50026081,1.57776,0.46018,1.6435,9.92,-0.7,9.944666912,11.77776,-0.26982,11.78085029,1.57776,0.46018,1.6435,10.2,-0.73,10.22608918
14/12/2020 14:30,11.40176,-0.18532,11.40326596,1.42176,0.41468,1.481,9.98,-0.6,9.998019804,11.68176,-0.20532,11.68356423,1.42176,0.41468,1.481,10.26,-0.62,10.27871587
14/12/2020 15:00,11.27456,-0.11242,11.27512046,1.29456,0.37758,1.3485,9.98,-0.49,9.992021817,11.53456,-0.13242,11.53532008,1.29456,0.37758,1.3485,10.24,-0.51,10.25269233
14/12/2020 15:30,11.22752,0.05386,11.22764919,1.24752,0.36386,1.2995,9.98,-0.31,9.984813468,11.50752,0.03386,11.50756982,1.24752,0.36386,1.2995,10.26,-0.33,10.26530565
14/12/2020 16:00,11.3868,-0.0976,11.38721827,1.2768,0.3724,1.33,10.11,-0.47,10.12091893,11.6568,-0.1276,11.65749836,1.2768,0.3724,1.33,10.38,-0.5,10.39203541
14/12/2020 16:30,11.43424,-0.60418,11.45019117,1.25424,0.36582,1.3065,10.18,-0.97,10.22610874,11.63424,-0.25418,11.63701628,1.25424,0.36582,1.3065,10.38,-0.62,10.39849989
14/12/2020 17:00,11.40176,-4.01532,12.08813161,1.18176,0.34468,1.231,10.22,-4.36,11.11116556,11.56176,2.87468,11.91377687,1.18176,0.34468,1.231,10.38,2.53,10.68388038
14/12/2020 17:30,11.33504,-3.68478,11.91892342,1.11504,0.32522,1.1615,10.22,-4.01,10.97854726,11.49504,3.20522,11.93354012,1.11504,0.32522,1.1615,10.38,2.88,10.77213071
14/12/2020 18:00,11.34608,-3.45156,11.85946027,1.12608,0.32844,1.173,10.22,-3.78,10.89664168,11.50608,3.49844,12.02617809,1.12608,0.32844,1.173,10.38,3.17,10.85326218
14/12/2020 18:30,11.3912,-3.1484,11.81828499,1.1712,0.3416,1.22,10.22,-3.49,10.79946758,11.5512,3.5916,12.09668599,1.1712,0.3416,1.22,10.38,3.25,10.87689754
14/12/2020 19:00,11.2756,0.8083,11.30453468,1.1256,0.3283,1.1725,10.15,0.48,10.16134342,11.5056,0.0283,11.5056348,1.1256,0.3283,1.1725,10.38,-0.3,10.38433436
14/12/2020 19:30,11.266,0.5055,11.27733507,1.116,0.3255,1.1625,10.15,0.18,10.15159593,11.496,0.4955,11.50667355,1.116,0.3255,1.1625,10.38,0.17,10.38139201
14/12/2020 20:00,11.1828,0.5904,11.19837435,1.1328,0.3304,1.18,10.05,0.26,10.05336262,11.4628,0.5604,11.4764904,1.1328,0.3304,1.18,10.33,0.23,10.33256019
14/12/2020 20:30,11.05448,0.67214,11.07489504,1.10448,0.32214,1.1505,9.95,0.35,9.956153876,11.33448,0.64214,11.35265522,1.10448,0.32214,1.1505,10.23,0.32,10.23500366
14/12/2020 21:00,10.80304,0.86172,10.83735367,1.10304,0.32172,1.149,9.7,0.54,9.7150193,11.06304,0.83172,11.09426033,1.10304,0.32172,1.149,9.96,0.51,9.973048681
14/12/2020 21:30,10.67696,0.83578,10.70962198,1.11696,0.32578,1.1635,9.56,0.51,9.573593892,10.90696,0.68578,10.9284981,1.11696,0.32578,1.1635,9.79,0.36,9.796616763
14/12/2020 22:00,10.28,1.125,10.34137443,1.08,0.315,1.125,9.2,0.81,9.235588774,10.44,0.675,10.46179836,1.08,0.315,1.125,9.36,0.36,9.366920519
14/12/2020 22:30,9.6448,0.9239,9.688950317,1.1448,0.3339,1.1925,8.5,0.59,8.520451866,9.7448,0.8939,9.785713272,1.1448,0.3339,1.1925,8.6,0.56,8.618213272
14/12/2020 23:00,9.15624,-0.05568,9.156409296,1.14624,0.33432,1.194,8.01,-0.39,8.019488762,8.97624,1.97432,9.190801053,1.14624,0.33432,1.194,7.83,1.64,7.999906249
14/12/2020 23:30,8.40192,1.11556,8.475655361,1.08192,0.31556,1.127,7.32,0.8,7.363586083,8.42192,1.20556,8.50776771,1.08192,0.31556,1.127,7.34,0.89,7.393760883
15/12/2020 00:00,8.09848,1.23164,8.191600295,1.06848,0.31164,1.113,7.03,0.92,7.089943582,8.12848,1.21164,8.218288058,1.06848,0.31164,1.113,7.06,0.9,7.117134255
15/12/2020 00:30,8.63792,1.19856,8.720677038,1.05792,0.30856,1.102,7.58,0.89,7.632070492,8.67792,1.17856,8.757585238,1.05792,0.30856,1.102,7.62,0.87,7.669504547
15/12/2020 01:00,9.5676,1.0543,9.625513921,1.0776,0.3143,1.1225,8.49,0.74,8.522188686,9.6676,1.0343,9.722770503,1.0776,0.3143,1.1225,8.59,0.72,8.620121809
15/12/2020 01:30,9.83472,1.07596,9.893402216,1.01472,0.29596,1.057,8.82,0.78,8.854422624,9.96472,1.05596,10.02051377,1.01472,0.29596,1.057,8.95,0.76,8.982210196
15/12/2020 02:00,9.79112,1.04366,9.846586061,1.04112,0.30366,1.0845,8.75,0.74,8.781235676,9.93112,1.00366,9.981707161,1.04112,0.30366,1.0845,8.89,0.7,8.91751647
15/12/2020 02:30,9.79056,1.07808,9.849737134,1.09056,0.31808,1.136,8.7,0.76,8.733132313,9.92056,1.03808,9.974724096,1.09056,0.31808,1.136,8.83,0.72,8.859305842
15/12/2020 03:00,9.71152,1.11336,9.775131263,1.21152,0.35336,1.262,8.5,0.76,8.533908835,9.81152,1.07336,9.870057062,1.21152,0.35336,1.262,8.6,0.72,8.630086906
15/12/2020 03:30,9.53952,1.40986,9.643139896,1.19952,0.34986,1.2495,8.34,1.06,8.407092244,9.57952,0.85986,9.618033201,1.19952,0.34986,1.2495,8.38,0.51,8.39550475
15/12/2020 04:00,9.20856,1.46208,9.323907722,1.13856,0.33208,1.186,8.07,1.13,8.148729962,9.22856,0.90208,9.272543772,1.13856,0.33208,1.186,8.09,0.57,8.110055487
15/12/2020 04:30,9.028,1.469,9.146734117,1.128,0.329,1.175,7.9,1.14,7.981829364,9.038,0.919,9.084602633,1.128,0.329,1.175,7.91,0.59,7.931973273
15/12/2020 05:00,8.92408,1.41494,9.035555271,1.11408,0.32494,1.1605,7.81,1.09,7.885695911,8.92408,0.86494,8.965897894,1.11408,0.32494,1.1605,7.81,0.54,7.828646115
15/12/2020 05:30,8.92208,1.33394,9.021247555,1.04208,0.30394,1.0855,7.88,1.03,7.947030892,8.92208,0.80394,8.958227004,1.04208,0.30394,1.0855,7.88,0.5,7.89584701
15/12/2020 06:00,9.21424,1.28332,9.303178435,1.07424,0.31332,1.119,8.14,0.97,8.19759111,9.21424,0.74332,9.244173484,1.07424,0.31332,1.119,8.14,0.43,8.151349582
15/12/2020 06:30,10.01904,0.74472,10.04667957,1.07904,0.31472,1.124,8.94,0.43,8.950335189,10.15904,0.65472,10.18011552,1.07904,0.31472,1.124,9.08,0.34,9.086363409
15/12/2020 07:00,10.66392,0.63906,10.68305141,1.09392,0.31906,1.1395,9.57,0.32,9.575348558,10.90392,0.61906,10.92147914,1.09392,0.31906,1.1395,9.81,0.3,9.814586084
15/12/2020 07:30,11.18496,-2.01772,11.36549709,1.10496,0.32228,1.151,10.08,-2.34,10.34804329,11.30496,1.86228,11.45732113,1.10496,0.32228,1.151,10.2,1.54,10.31559984
15/12/2020 08:00,11.39672,-0.01054,11.39672487,1.26672,0.36946,1.3195,10.13,-0.38,10.13712484,11.65672,-0.58054,11.67116737,1.26672,0.36946,1.3195,10.39,-0.95,10.43334079
15/12/2020 08:30,11.39528,-0.09096,11.39564303,1.26528,0.36904,1.318,10.13,-0.46,10.14043885,11.65528,-0.66096,11.67400617,1.26528,0.36904,1.318,10.39,-1.03,10.44092908
15/12/2020 09:00,11.44568,-0.07626,11.44593405,1.31568,0.38374,1.3705,10.13,-0.46,10.14043885,11.70568,-0.62626,11.72242065,1.31568,0.38374,1.3705,10.39,-1.01,10.43897505
15/12/2020 09:30,11.51048,-0.01986,11.51049713,1.44048,0.42014,1.5005,10.07,-0.44,10.07960813,11.77048,-0.58986,11.78525071,1.44048,0.42014,1.5005,10.33,-1.01,10.37925816
15/12/2020 10:00,11.61792,0.06356,11.61809386,1.65792,0.48356,1.727,9.96,-0.42,9.968851489,11.87792,-0.46644,11.88707491,1.65792,0.48356,1.727,10.22,-0.95,10.26405865
15/12/2020 10:30,11.7164,0.0277,11.71643274,1.9464,0.5677,2.0275,9.77,-0.54,9.784911854,11.9564,-0.5323,11.96824316,1.9464,0.5677,2.0275,10.01,-1.1,10.07025819
15/12/2020 11:00,11.69472,0.05346,11.69484219,2.27472,0.66346,2.3695,9.42,-0.61,9.439729869,11.87472,-0.51654,11.88594921,2.27472,0.66346,2.3695,9.6,-1.18,9.672248963
15/12/2020 11:30,11.72648,0.07064,11.72669276,2.43648,0.71064,2.538,9.29,-0.64,9.312019115,11.87648,-0.50936,11.88739773,2.43648,0.71064,2.538,9.44,-1.22,9.518508286
15/12/2020 12:00,11.79176,-0.23032,11.79400912,2.50176,0.72968,2.606,9.29,-0.96,9.339470006,11.99176,-0.28032,11.99503594,2.50176,0.72968,2.606,9.49,-1.01,9.543594711
15/12/2020 12:30,11.8344,-0.1483,11.83532916,2.4744,0.7217,2.5775,9.36,-0.87,9.400345738,12.0544,-0.1783,12.05571857,2.4744,0.7217,2.5775,9.58,-0.9,9.622182705
15/12/2020 13:00,11.61152,0.13336,11.6122858,2.41152,0.70336,2.512,9.2,-0.57,9.217640696,11.80152,0.10336,11.80197261,2.41152,0.70336,2.512,9.39,-0.6,9.409149802
15/12/2020 13:30,11.75144,0.05792,11.75158274,2.22144,0.64792,2.314,9.53,-0.59,9.548245912,11.98144,0.02792,11.98147253,2.22144,0.64792,2.314,9.76,-0.62,9.779672796
15/12/2020 14:00,11.65248,-0.20386,11.65426313,1.87248,0.54614,1.9505,9.78,-0.75,9.808715512,11.91248,-0.23386,11.91477529,1.87248,0.54614,1.9505,10.04,-0.78,10.07025322
15/12/2020 14:30,11.40688,-0.11716,11.40748166,1.58688,0.46284,1.653,9.82,-0.58,9.837113398,11.67688,-0.14716,11.67780727,1.58688,0.46284,1.653,10.09,-0.61,10.10842223
15/12/2020 15:00,11.30168,-0.11826,11.30229872,1.41168,0.41174,1.4705,9.89,-0.53,9.904191032,11.57168,-0.13826,11.57250595,1.41168,0.41174,1.4705,10.16,-0.55,10.17487592
15/12/2020 15:30,11.17464,0.03802,11.17470468,1.12464,0.32802,1.1715,10.05,-0.29,10.05418321,11.45464,0.00802,11.45464281,1.12464,0.32802,1.1715,10.33,-0.32,10.33495525
15/12/2020 16:00,11.26512,-0.08184,11.26541728,1.12512,0.32816,1.172,10.14,-0.41,10.14828557,11.51512,-0.11184,11.51566311,1.12512,0.32816,1.172,10.39,-0.44,10.39931248
15/12/2020 16:30,11.30744,-0.11408,11.30801546,1.11744,0.32592,1.164,10.19,-0.44,10.19949509,11.50744,-0.15408,11.50847149,1.11744,0.32592,1.164,10.39,-0.48,10.40108167
15/12/2020 17:00,11.36912,-0.17484,11.37046431,1.14912,0.33516,1.197,10.22,-0.51,10.23271714,11.53912,-0.20484,11.54093799,1.14912,0.33516,1.197,10.39,-0.54,10.40402326
15/12/2020 17:30,11.33648,0.02564,11.336509,1.11648,0.32564,1.163,10.22,-0.3,10.22440218,11.50648,-0.00436,11.50648083,1.11648,0.32564,1.163,10.39,-0.33,10.39523929
15/12/2020 18:00,11.29712,0.10416,11.29760017,1.07712,0.31416,1.122,10.22,-0.21,10.22215731,11.46712,0.08416,11.46742883,1.07712,0.31416,1.122,10.39,-0.23,10.39254541
15/12/2020 18:30,11.33168,0.32424,11.33631789,1.11168,0.32424,1.158,10.22,0,10.22,11.50168,0.15424,11.50271415,1.11168,0.32424,1.158,10.39,-0.17,10.39139067
15/12/2020 19:00,11.30088,0.51984,11.31282999,1.13088,0.32984,1.178,10.17,0.19,10.17177467,11.52088,0.51984,11.53260203,1.13088,0.32984,1.178,10.39,0.19,10.3917371
15/12/2020 19:30,11.26992,0.55956,11.28380274,1.12992,0.32956,1.177,10.14,0.23,10.14260815,11.51992,0.54956,11.53302098,1.12992,0.32956,1.177,10.39,0.22,10.3923289
15/12/2020 20:00,11.25936,0.87648,11.29342308,1.11936,0.32648,1.166,10.14,0.55,10.15490522,11.50936,0.60648,11.525328,1.11936,0.32648,1.166,10.39,0.28,10.39377217
15/12/2020 20:30,11.18096,0.91528,11.21836013,1.08096,0.31528,1.126,10.1,0.6,10.11780609,11.43096,-0.03472,11.43101273,1.08096,0.31528,1.126,10.35,-0.35,10.35591618
15/12/2020 21:00,11.02384,0.80612,11.05327453,1.08384,0.31612,1.129,9.94,0.49,9.952070136,11.28384,0.72612,11.30717893,1.08384,0.31612,1.129,10.2,0.41,10.20823687
15/12/2020 21:30,10.85216,-0.28312,10.8558525,1.05216,0.30688,1.096,9.8,-0.59,9.81774414,10.97216,1.88688,11.13322106,1.05216,0.30688,1.096,9.92,1.58,10.04503858
15/12/2020 22:00,10.67424,-2.39668,10.93999427,1.07424,0.31332,1.119,9.6,-2.71,9.975174184,10.26424,4.50332,11.20868029,1.07424,0.31332,1.119,9.19,4.19,10.10010891
15/12/2020 22:30,10.22224,-2.22268,10.46109445,1.12224,0.32732,1.169,9.1,-2.55,9.450529086,9.55224,4.64732,10.62275257,1.12224,0.32732,1.169,8.43,4.32,9.472449525
15/12/2020 23:00,9.56056,-2.21442,9.813662082,1.15056,0.33558,1.1985,8.41,-2.55,8.788094219,8.73056,4.70558,9.917921206,1.15056,0.33558,1.1985,7.58,4.37,8.74947427
15/12/2020 23:30,8.61632,-0.53274,8.632773729,1.15632,0.33726,1.2045,7.46,-0.87,7.510559234,8.24632,3.00726,8.777551267,1.15632,0.33726,1.2045,7.09,2.67,7.576080781
16/12/2020 00:00,8.0976,1.3418,8.208017605,1.1376,0.3318,1.185,6.96,1.01,7.032901251,8.1176,1.3218,8.224511232,1.1376,0.3318,1.185,6.98,0.99,7.049858155
16/12/2020 00:30,8.74408,1.28244,8.837623402,1.17408,0.34244,1.223,7.57,0.94,7.628138698,8.77408,1.26244,8.864436508,1.17408,0.34244,1.223,7.6,0.92,7.655481696
16/12/2020 01:00,9.63448,1.18964,9.707648953,1.16448,0.33964,1.213,8.47,0.85,8.512543686,9.72448,1.16964,9.794568342,1.16448,0.33964,1.213,8.56,0.83,8.600145348
16/12/2020 01:30,9.92328,1.13054,9.987472486,1.13328,0.33054,1.1805,8.79,0.8,8.826329928,10.04328,1.11054,10.10449268,1.13328,0.33054,1.1805,8.91,0.78,8.944076252
16/12/2020 02:00,9.85872,1.13796,9.924178203,1.15872,0.33796,1.207,8.7,0.8,8.736704184,9.94872,1.11796,10.01133678,1.15872,0.33796,1.207,8.79,0.78,8.824539648
16/12/2020 02:30,9.86208,1.11894,9.92535383,1.16208,0.33894,1.2105,8.7,0.78,8.734895535,9.95208,1.09894,10.01257037,1.16208,0.33894,1.2105,8.79,0.76,8.822794342
16/12/2020 03:00,9.75048,1.18014,9.821638898,1.20048,0.35014,1.2505,8.55,0.83,8.590192082,9.85048,1.16014,9.918562449,1.20048,0.35014,1.2505,8.65,0.81,8.68784208
16/12/2020 03:30,9.6792,1.2231,9.756171701,1.2792,0.3731,1.3325,8.4,0.85,8.442896422,9.7592,1.2031,9.833078574,1.2792,0.3731,1.3325,8.48,0.83,8.520522284
16/12/2020 04:00,9.21032,1.24426,9.29398609,1.18032,0.34426,1.2295,8.03,0.9,8.080278461,9.26032,1.21426,9.339590668,1.18032,0.34426,1.2295,8.08,0.87,8.126702898
16/12/2020 04:30,9.00784,1.27562,9.097713331,1.28784,0.37562,1.3415,7.72,0.9,7.772284092,9.03784,1.24562,9.123273593,1.28784,0.37562,1.3415,7.75,0.87,7.798679375
16/12/2020 05:00,9.01168,1.20674,9.092117347,1.29168,0.37674,1.3455,7.72,0.83,7.764489681,9.04168,1.18674,9.119228534,1.29168,0.37674,1.3455,7.75,0.81,7.792214063
16/12/2020 05:30,9.03264,1.12952,9.102988564,1.23264,0.35952,1.284,7.8,0.77,7.837914263,9.09264,1.10952,9.160083886,1.23264,0.35952,1.284,7.86,0.75,7.895701362
16/12/2020 06:00,9.21776,0.99518,9.27132583,1.21776,0.35518,1.2685,8,0.64,8.025559171,9.27776,0.98518,9.329920163,1.21776,0.35518,1.2685,8.06,0.63,8.084584096
16/12/2020 06:30,10.19104,0.76072,10.2193929,1.27104,0.37072,1.324,8.92,0.39,8.928521714,10.34104,0.74072,10.36753463,1.27104,0.37072,1.324,9.07,0.37,9.077543721
16/12/2020 07:00,10.7824,0.6082,10.79953967,1.2624,0.3682,1.315,9.52,0.24,9.52302473,11.0124,0.5982,11.02863532,1.2624,0.3682,1.315,9.75,0.23,9.752712443
16/12/2020 07:30,11.24448,-0.12536,11.24517877,1.28448,0.37464,1.338,9.96,-0.5,9.972542304,11.51448,-0.19536,11.51613716,1.28448,0.37464,1.338,10.23,-0.57,10.24586746
16/12/2020 08:00,11.39128,-0.19046,11.39287212,1.30128,0.37954,1.3555,10.09,-0.57,10.10608727,11.68128,-0.31046,11.68540491,1.30128,0.37954,1.3555,10.38,-0.69,10.40290825
16/12/2020 08:30,11.4144,-0.3583,11.42002217,1.2744,0.3717,1.3275,10.14,-0.73,10.16624316,11.6544,-0.3783,11.66053816,1.2744,0.3717,1.3275,10.38,-0.75,10.4070601
16/12/2020 09:00,11.41296,-0.39872,11.41992266,1.27296,0.37128,1.326,10.14,-0.77,10.16919368,11.65296,-0.42872,11.66084378,1.27296,0.37128,1.326,10.38,-0.8,10.41078287
16/12/2020 09:30,11.49488,-0.31316,11.49914499,1.39488,0.40684,1.453,10.1,-0.72,10.12563084,11.77488,-0.34316,11.77987936,1.39488,0.40684,1.453,10.38,-0.75,10.4070601
16/12/2020 10:00,11.60456,-0.31242,11.60876475,1.53456,0.44758,1.5985,10.07,-0.76,10.09863852,11.88456,-0.33242,11.88920811,1.53456,0.44758,1.5985,10.35,-0.78,10.37934969
16/12/2020 10:30,11.62096,-0.34722,11.6261461,1.62096,0.47278,1.6885,10,-0.82,10.03356367,11.91096,-0.37722,11.91693178,1.62096,0.47278,1.6885,10.29,-0.85,10.32504722
16/12/2020 11:00,11.62776,-0.35982,11.63332597,1.57776,0.46018,1.6435,10.05,-0.82,10.08339724,11.90776,-0.38982,11.91413899,1.57776,0.46018,1.6435,10.33,-0.85,10.36491196
16/12/2020 11:30,11.58816,-0.48762,11.59841478,1.44816,0.42238,1.5085,10.14,-0.91,10.18075145,11.83816,-0.50762,11.84903837,1.44816,0.42238,1.5085,10.39,-0.93,10.43153872
16/12/2020 12:00,11.66256,-0.43592,11.67070401,1.52256,0.44408,1.586,10.14,-0.88,10.17811377,11.91256,-0.46592,11.92166797,1.52256,0.44408,1.586,10.39,-0.91,10.42977469
16/12/2020 12:30,11.53392,-0.40344,11.54097372,1.39392,0.40656,1.452,10.14,-0.81,10.17230062,11.78392,-0.43344,11.79188877,1.39392,0.40656,1.452,10.39,-0.84,10.42390042
16/12/2020 13:00,11.5512,-0.1284,11.55191361,1.4112,0.4116,1.47,10.14,-0.54,10.15436852,11.8012,-0.1484,11.80213303,1.4112,0.4116,1.47,10.39,-0.56,10.40508049
16/12/2020 13:30,11.58528,-0.25846,11.58816268,1.44528,0.42154,1.5055,10.14,-0.68,10.16277521,11.83528,-0.28846,11.83879478,1.44528,0.42154,1.5055,10.39,-0.71,10.41423065
16/12/2020 14:00,11.54688,-0.30966,11.55103143,1.40688,0.41034,1.4655,10.14,-0.72,10.16552999,11.79688,-0.33966,11.80176879,1.40688,0.41034,1.4655,10.39,-0.75,10.41703413
16/12/2020 14:30,11.47584,-0.30038,11.47977055,1.33584,0.38962,1.3915,10.14,-0.69,10.16344922,11.72584,-0.33038,11.73049337,1.33584,0.38962,1.3915,10.39,-0.72,10.41491719
16/12/2020 15:00,11.45232,-0.22724,11.45457426,1.31232,0.38276,1.367,10.14,-0.61,10.15833156,11.70232,-0.24724,11.70493148,1.31232,0.38276,1.367,10.39,-0.63,10.40908257
16/12/2020 15:30,11.44416,-0.15962,11.44527311,1.30416,0.38038,1.3585,10.14,-0.54,10.15436852,11.69416,-0.17962,11.69553938,1.30416,0.38038,1.3585,10.39,-0.56,10.40508049
16/12/2020 16:00,11.29968,-0.29176,11.30344602,1.15968,0.33824,1.208,10.14,-0.63,10.15955216,11.54968,-0.32176,11.55416105,1.15968,0.33824,1.208,10.39,-0.66,10.41094136
16/12/2020 16:30,11.26272,-0.12254,11.26338661,1.12272,0.32746,1.1695,10.14,-0.45,10.1499803,11.51272,-0.51254,11.52412335,1.12272,0.32746,1.1695,10.39,-0.84,10.42390042
16/12/2020 17:00,11.25552,-0.00464,11.25552096,1.11552,0.32536,1.162,10.14,-0.33,10.1453684,11.50552,-0.21464,11.50752192,1.11552,0.32536,1.162,10.39,-0.54,10.40402326
16/12/2020 17:30,11.2248,0.0964,11.22521394,1.0848,0.3164,1.13,10.14,-0.22,10.14238631,11.4748,0.0964,11.47520492,1.0848,0.3164,1.13,10.39,-0.22,10.3923289
16/12/2020 18:00,11.25456,0.52508,11.26680211,1.11456,0.32508,1.161,10.14,0.2,10.14197219,11.50456,0.51508,11.51608476,1.11456,0.32508,1.161,10.39,0.19,10.3917371
16/12/2020 18:30,11.22144,0.57542,11.23618369,1.08144,0.31542,1.1265,10.14,0.26,10.14333279,11.47144,0.54542,11.48439892,1.08144,0.31542,1.1265,10.39,0.23,10.39254541
16/12/2020 19:00,11.20896,0.64178,11.22731784,1.06896,0.31178,1.1135,10.14,0.33,10.1453684,11.45896,0.61178,11.47527948,1.06896,0.31178,1.1135,10.39,0.3,10.39433019
16/12/2020 19:30,11.23248,0.61864,11.24950321,1.09248,0.31864,1.138,10.14,0.3,10.1444369,11.48248,0.61864,11.49913312,1.09248,0.31864,1.138,10.39,0.3,10.39433019
16/12/2020 20:00,11.2332,0.6451,11.25170815,1.1832,0.3451,1.2325,10.05,0.3,10.05447661,11.4932,0.6351,11.51073404,1.1832,0.3451,1.2325,10.31,0.29,10.31407776
16/12/2020 20:30,11.09472,0.78096,11.12217202,1.13472,0.33096,1.182,9.96,0.45,9.97016048,11.37472,0.75096,11.39948227,1.13472,0.33096,1.182,10.24,0.42,10.24860966
16/12/2020 21:00,10.9304,0.8497,10.96337695,1.1304,0.3297,1.1775,9.8,0.52,9.813786221,11.2004,0.8197,11.23035477,1.1304,0.3297,1.1775,10.07,0.49,10.0819145
16/12/2020 21:30,10.60152,0.99836,10.64842472,1.09152,0.31836,1.137,9.51,0.68,9.534280256,10.83152,0.74836,10.85734167,1.09152,0.31836,1.137,9.74,0.43,9.749487166
16/12/2020 22:00,10.3176,0.9718,10.36326517,1.1376,0.3318,1.185,9.18,0.64,9.202282326,10.4976,0.8918,10.53541233,1.1376,0.3318,1.185,9.36,0.56,9.376737172
16/12/2020 22:30,9.69008,1.47794,9.802140432,1.09008,0.31794,1.1355,8.6,1.16,8.677879925,9.73008,0.89794,9.771425334,1.09008,0.31794,1.1355,8.64,0.58,8.65944571
16/12/2020 23:00,9.07408,1.52244,9.200910357,1.17408,0.34244,1.223,7.9,1.18,7.987640453,9.05408,0.95244,9.104037928,1.17408,0.34244,1.223,7.88,0.61,7.90357514
16/12/2020 23:30,8.42048,1.27514,8.516481988,1.08048,0.31514,1.1255,7.34,0.96,7.402513087,8.45048,1.22514,8.538827803,1.08048,0.31514,1.1255,7.37,0.91,7.42596795
17/12/2020 00:00,8.27168,-0.57576,8.291694013,1.11168,0.32424,1.158,7.16,-0.9,7.216342564,7.93168,2.61424,8.351394997,1.11168,0.32424,1.158,6.82,2.29,7.194199052
17/12/2020 00:30,9.14728,-2.82996,9.575040731,1.09728,0.32004,1.143,8.05,-3.15,8.644362325,8.31728,4.84004,9.623052208,1.09728,0.32004,1.143,7.22,4.52,8.518145338
17/12/2020 01:00,9.9792,-2.6994,10.33785244,1.0992,0.3206,1.145,8.88,-3.02,9.379488259,9.2892,4.9106,10.50729409,1.0992,0.3206,1.145,8.19,4.59,9.388514259
17/12/2020 01:30,10.23064,-2.68648,10.57748409,1.04064,0.30352,1.084,9.19,-2.99,9.664170942,9.62064,4.89352,10.79366722,1.04064,0.30352,1.084,8.58,4.59,9.730596076
17/12/2020 02:00,10.14832,-2.70424,10.50244318,1.04832,0.30576,1.092,9.1,-3.01,9.584889149,9.51832,4.91576,10.71275464,1.04832,0.30576,1.092,8.47,4.61,9.643287821
17/12/2020 02:30,9.9644,-1.6683,10.1030932,1.0344,0.3017,1.0775,8.93,-1.97,9.14471432,9.5044,3.9317,10.28551818,1.0344,0.3017,1.0775,8.47,3.63,9.215085458
17/12/2020 03:00,9.55176,1.25968,9.634464842,1.06176,0.30968,1.106,8.49,0.95,8.542985427,9.63176,1.22968,9.709938908,1.06176,0.30968,1.106,8.57,0.92,8.619240106
17/12/2020 03:30,9.35888,1.25884,9.443162235,1.05888,0.30884,1.103,8.3,0.95,8.354190565,9.41888,1.22884,9.498702448,1.05888,0.30884,1.103,8.36,0.92,8.410469666
17/12/2020 04:00,9.08024,1.30632,9.173725001,1.05024,0.30632,1.094,8.03,1,8.09202694,9.13024,1.28632,9.220406802,1.05024,0.30632,1.094,8.08,0.98,8.139213721
17/12/2020 04:30,8.89528,1.29654,8.989272621,1.08528,0.31654,1.1305,7.81,0.98,7.871245137,8.94528,1.27654,9.035905525,1.08528,0.31654,1.1305,7.86,0.96,7.918408931
17/12/2020 05:00,8.89544,1.24492,8.982131072,1.04544,0.30492,1.089,7.85,0.94,7.906079939,8.93544,1.22492,9.019008648,1.04544,0.30492,1.089,7.89,0.92,7.943456427
17/12/2020 05:30,8.92064,1.20352,9.001459793,1.04064,0.30352,1.084,7.88,0.9,7.931229413,8.96064,1.18352,9.038461639,1.04064,0.30352,1.084,7.92,0.88,7.968738922
17/12/2020 06:00,9.17328,1.09304,9.238170945,1.07328,0.31304,1.118,8.1,0.78,8.137468894,9.23328,1.06304,9.294273161,1.07328,0.31304,1.118,8.16,0.75,8.194394425
17/12/2020 06:30,10.04232,0.94026,10.08624211,1.13232,0.33026,1.1795,8.91,0.61,8.930856622,10.18232,0.92026,10.22382116,1.13232,0.33026,1.1795,9.05,0.59,9.069211653
17/12/2020 07:00,10.76368,-0.86226,10.79816186,1.12368,0.32774,1.1705,9.64,-1.19,9.71317147,10.78368,2.01774,10.97082627,1.12368,0.32774,1.1705,9.66,1.69,9.806717086
17/12/2020 07:30,11.11128,0.14704,11.11225288,1.12128,0.32704,1.168,9.99,-0.18,9.99162149,11.39128,0.00704,11.39128218,1.12128,0.32704,1.168,10.27,-0.32,10.27498418
17/12/2020 08:00,11.23064,-0.06898,11.23085184,1.10064,0.32102,1.1465,10.13,-0.39,10.13750462,11.48064,-0.29898,11.48453237,1.10064,0.32102,1.1465,10.38,-0.62,10.39849989
17/12/2020 08:30,11.2616,-2.8687,11.62123377,1.1016,0.3213,1.1475,10.16,-3.19,10.64902343,11.4816,2.1513,11.68140532,1.1016,0.3213,1.1475,10.38,1.83,10.54008064
17/12/2020 09:00,11.34848,-4.12336,12.07435696,1.18848,0.34664,1.238,10.16,-4.47,11.09984234,11.51848,3.49664,12.03751938,1.18848,0.34664,1.238,10.33,3.15,10.79960184
17/12/2020 09:30,11.56592,-4.07994,12.26443704,1.40592,0.41006,1.4645,10.16,-4.49,11.10791159,11.62592,3.59006,12.16760234,1.40592,0.41006,1.4645,10.22,3.18,10.7033079
17/12/2020 10:00,11.7264,-3.9798,12.38334628,1.6464,0.4802,1.715,10.08,-4.46,11.02261312,11.6664,3.7202,12.24519404,1.6464,0.4802,1.715,10.02,3.24,10.53081193
17/12/2020 10:30,11.88752,-3.96364,12.53090475,1.90752,0.55636,1.987,9.98,-4.52,10.95585688,11.75752,3.74636,12.33995502,1.90752,0.55636,1.987,9.85,3.19,10.35367568
17/12/2020 11:00,12.08928,-4.11646,12.77090184,2.30928,0.67354,2.4055,9.78,-4.79,10.89001837,11.80928,3.66354,12.36449026,2.30928,0.67354,2.4055,9.5,2.99,9.959422674
17/12/2020 11:30,12.19432,-4.19374,12.89530517,2.52432,0.73626,2.6295,9.67,-4.93,10.85420656,11.83432,3.52626,12.34850758,2.52432,0.73626,2.6295,9.31,2.79,9.719063741
17/12/2020 12:00,12.2868,-4.0901,12.94968618,2.5368,0.7399,2.6425,9.75,-4.83,10.88078122,11.9268,2.9699,12.29100745,2.5368,0.7399,2.6425,9.39,2.23,9.651165733
17/12/2020 12:30,12.2628,-1.9871,12.42275454,2.5128,0.7329,2.6175,9.75,-2.72,10.12229717,12.2428,1.0329,12.28629457,2.5128,0.7329,2.6175,9.73,0.3,9.734623773
17/12/2020 13:00,11.72448,0.20714,11.72630966,2.42448,0.70714,2.5255,9.3,-0.5,9.313431162,11.87448,-0.35286,11.87972161,2.42448,0.70714,2.5255,9.45,-1.06,9.509263904
17/12/2020 13:30,11.66008,0.18044,11.66147607,2.23008,0.65044,2.323,9.43,-0.47,9.441705354,11.83008,-0.39956,11.83682563,2.23008,0.65044,2.323,9.6,-1.05,9.657251162
17/12/2020 14:00,11.54096,-0.02722,11.5409921,1.86096,0.54278,1.9385,9.68,-0.57,9.696767503,11.76096,-0.59722,11.77611361,1.86096,0.54278,1.9385,9.9,-1.14,9.965420212
17/12/2020 14:30,11.24192,0.06806,11.24212602,1.50192,0.43806,1.5645,9.74,-0.37,9.747025187,11.48192,-0.38194,11.48827076,1.50192,0.43806,1.5645,9.98,-0.82,10.01363071
17/12/2020 15:00,11.16536,-0.06802,11.16556719,1.27536,0.37198,1.3285,9.89,-0.44,9.899782826,11.43536,-0.09802,11.43578009,1.27536,0.37198,1.3285,10.16,-0.47,10.17086525
17/12/2020 15:30,11.1776,0.0893,11.17795671,1.1976,0.3493,1.2475,9.98,-0.26,9.983386199,11.4576,0.0693,11.45780957,1.1976,0.3493,1.2475,10.26,-0.28,10.26381995
17/12/2020 16:00,11.26064,-1.98148,11.43364667,1.16064,0.33852,1.209,10.1,-2.32,10.36303044,11.46064,2.12852,11.65662329,1.16064,0.33852,1.209,10.3,1.79,10.45438186
17/12/2020 16:30,11.18352,-1.33564,11.26299489,1.04352,0.30436,1.087,10.14,-1.64,10.27176713,11.43352,0.95436,11.47328125,1.04352,0.30436,1.087,10.39,0.65,10.4103122
17/12/2020 17:00,11.14848,-0.10586,11.14898258,1.00848,0.29414,1.0505,10.14,-0.4,10.14788648,11.39848,-0.13586,11.39928964,1.00848,0.29414,1.0505,10.39,-0.43,10.39889417
17/12/2020 17:30,11.14128,0.02204,11.1413018,1.00128,0.29204,1.043,10.14,-0.27,10.14359404,11.39128,-0.00796,11.39128278,1.00128,0.29204,1.043,10.39,-0.3,10.39433019
17/12/2020 18:00,11.22288,0.13584,11.22370206,1.08288,0.31584,1.128,10.14,-0.18,10.14159751,11.47288,0.12584,11.47357012,1.08288,0.31584,1.128,10.39,-0.19,10.3917371
17/12/2020 18:30,11.27664,0.55152,11.29011887,1.13664,0.33152,1.184,10.14,0.22,10.14238631,11.52664,0.54152,11.53935326,1.13664,0.33152,1.184,10.39,0.21,10.39212202
17/12/2020 19:00,11.2992,0.5881,11.31449434,1.1592,0.3381,1.2075,10.14,0.25,10.14308139,11.5492,0.5681,11.56316385,1.1592,0.3381,1.2075,10.39,0.23,10.39254541
17/12/2020 19:30,11.2764,0.6802,11.29689643,1.1664,0.3402,1.215,10.11,0.34,10.1157155,11.5264,0.6202,11.54307346,1.1664,0.3402,1.215,10.36,0.28,10.36378309
17/12/2020 20:00,11.21448,-1.25036,11.28396924,1.16448,0.33964,1.213,10.05,-1.59,10.17499877,11.27448,3.19964,11.7197097,1.16448,0.33964,1.213,10.11,2.86,10.50674545
17/12/2020 20:30,11.08424,0.17082,11.08555618,1.13424,0.33082,1.1815,9.95,-0.16,9.951286349,11.24424,1.92082,11.40712421,1.13424,0.33082,1.1815,10.11,1.59,10.23426597
17/12/2020 21:00,10.87552,1.12286,10.93333206,1.17552,0.34286,1.2245,9.7,0.78,9.731310292,11.12552,0.74286,11.1502931,1.17552,0.34286,1.2245,9.95,0.4,9.958036955
17/12/2020 21:30,10.73088,0.99484,10.77689622,1.25088,0.36484,1.303,9.48,0.63,9.500910483,10.97088,0.96484,11.01322497,1.25088,0.36484,1.303,9.72,0.6,9.738500911
17/12/2020 22:00,10.32672,1.13946,10.38939435,1.26672,0.36946,1.3195,9.06,0.77,9.092661876,10.48672,1.11946,10.54630206,1.26672,0.36946,1.3195,9.22,0.75,9.250454043
17/12/2020 22:30,9.84136,1.29248,9.925868788,1.31136,0.38248,1.366,8.53,0.91,8.578403115,9.94136,1.20248,10.01382029,1.31136,0.38248,1.366,8.63,0.82,8.668869592
17/12/2020 23:00,9.1608,-1.0406,9.219712848,1.3008,0.3794,1.355,7.86,-1.42,7.987239824,8.5808,4.3094,9.602138147,1.3008,0.3794,1.355,7.28,3.93,8.273046597
17/12/2020 23:30,8.33272,1.32996,8.438187969,1.30272,0.37996,1.357,7.03,0.95,7.093898787,8.28272,1.97996,8.516084323,1.30272,0.37996,1.357,6.98,1.6,7.161033445
18/12/2020 00:00,7.94208,1.66394,8.114513605,1.28208,0.37394,1.3355,6.66,1.29,6.783782131,7.96208,1.64394,8.130021934,1.28208,0.37394,1.3355,6.68,1.27,6.799654403
18/12/2020 00:30,8.42872,1.47296,8.556455575,1.27872,0.37296,1.332,7.15,1.1,7.234120541,8.45872,1.46296,8.584299389,1.27872,0.37296,1.332,7.18,1.09,7.262265487
18/12/2020 01:00,9.35152,1.35836,9.449659687,1.33152,0.38836,1.387,8.02,0.97,8.078446633,9.41152,1.33836,9.50620409,1.33152,0.38836,1.387,8.08,0.95,8.135656089
18/12/2020 01:30,9.66288,1.35584,9.757538214,1.32288,0.38584,1.378,8.34,0.97,8.396219387,9.74288,1.33584,9.834031686,1.32288,0.38584,1.378,8.42,0.95,8.473423157
18/12/2020 02:00,9.61712,1.36416,9.713389192,1.31712,0.38416,1.372,8.3,0.98,8.357655174,9.69712,1.35416,9.791214715,1.31712,0.38416,1.372,8.38,0.97,8.435952821
18/12/2020 02:30,9.49632,1.36976,9.594599314,1.33632,0.38976,1.392,8.16,0.98,8.218637357,9.56632,1.35976,9.662475128,1.33632,0.38976,1.392,8.23,0.97,8.286965669
18/12/2020 03:00,9.29192,1.41556,9.399126949,1.32192,0.38556,1.377,7.97,1.03,8.036280234,9.35192,1.39556,9.455474361,1.32192,0.38556,1.377,8.03,1.01,8.093268808
18/12/2020 03:30,9.1304,1.3922,9.235931193,1.3104,0.3822,1.365,7.82,1.01,7.884954026,9.1804,1.3722,9.282385308,1.3104,0.3822,1.365,7.87,0.99,7.932023701
18/12/2020 04:00,8.8204,1.5422,8.954207782,1.3104,0.3822,1.365,7.51,1.16,7.599059152,8.8304,1.3022,8.925899899,1.3104,0.3822,1.365,7.52,0.92,7.576067582
18/12/2020 04:30,8.5996,1.6778,8.761742578,1.3296,0.3878,1.385,7.27,1.29,7.383562826,8.5796,1.1478,8.656037257,1.3296,0.3878,1.385,7.25,0.76,7.289725646
18/12/2020 05:00,8.51712,1.67416,8.680100506,1.31712,0.38416,1.372,7.2,1.29,7.314649684,8.48712,1.14416,8.563895609,1.31712,0.38416,1.372,7.17,0.76,7.210166434
18/12/2020 05:30,8.58312,1.52466,8.71748456,1.35312,0.39466,1.4095,7.23,1.13,7.317772885,8.56312,1.12466,8.636659322,1.35312,0.39466,1.4095,7.21,0.73,7.24686139
18/12/2020 06:00,8.73408,1.31494,8.832509307,1.35408,0.39494,1.4105,7.38,0.92,7.4371231,8.76408,1.29494,8.859230658,1.35408,0.39494,1.4105,7.41,0.9,7.464455774
18/12/2020 06:30,9.38696,1.14578,9.456628884,1.35696,0.39578,1.4135,8.03,0.75,8.064948853,9.44696,1.12578,9.513802281,1.35696,0.39578,1.4135,8.09,0.73,8.122868951
18/12/2020 07:00,10.29144,0.80542,10.32290844,1.32144,0.38542,1.3765,8.97,0.42,8.979827393,10.45144,0.78542,10.48091039,1.32144,0.38542,1.3765,9.13,0.4,9.138758121
18/12/2020 07:30,11.01792,-2.56144,11.31174328,1.29792,0.37856,1.352,9.72,-2.94,10.15490029,10.82792,3.35856,11.33683275,1.29792,0.37856,1.352,9.53,2.98,9.985053831
18/12/2020 08:00,11.12768,-0.15276,11.12872849,1.32768,0.38724,1.383,9.8,-0.54,9.814866275,11.37768,-0.00276,11.37768033,1.32768,0.38724,1.383,10.05,-0.39,10.05756432
18/12/2020 08:30,11.26272,-0.12004,11.26335969,1.30272,0.37996,1.357,9.96,-0.5,9.972542304,11.53272,-0.15004,11.53369596,1.30272,0.37996,1.357,10.23,-0.53,10.24372003
18/12/2020 09:00,11.29752,-0.11864,11.29814293,1.30752,0.38136,1.362,9.99,-0.5,10.00250469,11.56752,-0.14864,11.56847496,1.30752,0.38136,1.362,10.26,-0.53,10.27367996
18/12/2020 09:30,11.33232,-0.14724,11.3332765,1.31232,0.38276,1.367,10.02,-0.53,10.03400718,11.61232,-0.16724,11.61352423,1.31232,0.38276,1.367,10.3,-0.55,10.31467401
18/12/2020 10:00,11.25744,-0.10908,11.25796846,1.23744,0.36092,1.289,10.02,-0.47,10.0310169,11.53744,-0.13908,11.53827825,1.23744,0.36092,1.289,10.3,-0.5,10.31212878
18/12/2020 10:30,11.24568,-0.15376,11.24673112,1.25568,0.36624,1.308,9.99,-0.52,10.00352438,11.55568,-0.18376,11.557141,1.25568,0.36624,1.308,10.3,-0.55,10.31467401
18/12/2020 11:00,11.2932,-0.1399,11.29406651,1.3032,0.3801,1.3575,9.99,-0.52,10.00352438,11.5732,-0.1699,11.57444704,1.3032,0.3801,1.3575,10.27,-0.55,10.28471682
18/12/2020 11:30,11.38248,-0.13386,11.38326708,1.39248,0.40614,1.4505,9.99,-0.54,10.00458395,11.66248,-0.16386,11.66363107,1.39248,0.40614,1.4505,10.27,-0.57,10.28580575
18/12/2020 12:00,11.38584,-0.16288,11.38700498,1.39584,0.40712,1.454,9.99,-0.57,10.00624805,11.68584,-0.18288,11.68727092,1.39584,0.40712,1.454,10.29,-0.59,10.3069006
18/12/2020 12:30,11.42952,-0.08764,11.429856,1.37952,0.40236,1.437,10.05,-0.49,10.06193818,11.66952,-0.10764,11.67001643,1.37952,0.40236,1.437,10.29,-0.51,10.30263073
18/12/2020 13:00,11.33024,0.09382,11.33062843,1.35024,0.39382,1.4065,9.98,-0.3,9.984508,11.61024,0.07382,11.61047468,1.35024,0.39382,1.4065,10.26,-0.32,10.26498904
18/12/2020 13:30,11.38784,0.01062,11.38784495,1.40784,0.41062,1.4665,9.98,-0.4,9.988012815,11.66784,-0.00938,11.66784377,1.40784,0.41062,1.4665,10.26,-0.42,10.26859289
18/12/2020 14:00,11.34896,0.09928,11.34939424,1.36896,0.39928,1.426,9.98,-0.3,9.984508,11.62896,0.07928,11.62923024,1.36896,0.39928,1.426,10.26,-0.32,10.26498904
18/12/2020 14:30,11.29808,0.21194,11.30006771,1.37808,0.40194,1.4355,9.92,-0.19,9.92181939,11.56808,0.20194,11.56984246,1.37808,0.40194,1.4355,10.19,-0.2,10.19196252
18/12/2020 15:00,11.20184,0.40012,11.20898369,1.37184,0.40012,1.429,9.83,0,9.83,11.47184,0.23012,11.47414782,1.37184,0.40012,1.429,10.1,-0.17,10.10143059
18/12/2020 15:30,11.21112,0.56116,11.22515533,1.34112,0.39116,1.397,9.87,0.17,9.871463924,11.48112,0.49116,11.49162106,1.34112,0.39116,1.397,10.14,0.1,10.14049308
18/12/2020 16:00,11.26528,0.37654,11.27157113,1.32528,0.38654,1.3805,9.94,-0.01,9.94000503,11.54528,0.26654,11.54835633,1.32528,0.38654,1.3805,10.22,-0.12,10.22070448
18/12/2020 16:30,11.40912,0.19766,11.41083208,1.32912,0.38766,1.3845,10.08,-0.19,10.08179052,11.67912,0.19766,11.6807925,1.32912,0.38766,1.3845,10.35,-0.19,10.35174381
18/12/2020 17:00,11.46144,0.05542,11.46157399,1.32144,0.38542,1.3765,10.14,-0.33,10.1453684,11.67144,0.30542,11.67543545,1.32144,0.38542,1.3765,10.35,-0.08,10.35030917
18/12/2020 17:30,11.41824,0.20282,11.42004118,1.27824,0.37282,1.3315,10.14,-0.17,10.14142495,11.66824,0.20282,11.6700026,1.27824,0.37282,1.3315,10.39,-0.17,10.39139067
18/12/2020 18:00,11.43408,0.54744,11.44717764,1.29408,0.37744,1.348,10.14,0.17,10.14142495,11.68408,0.54744,11.69689771,1.29408,0.37744,1.348,10.39,0.17,10.39139067
18/12/2020 18:30,11.4384,0.5687,11.45252873,1.2984,0.3787,1.3525,10.14,0.19,10.14177992,11.6884,0.5487,11.70127199,1.2984,0.3787,1.3525,10.39,0.17,10.39139067
18/12/2020 19:00,11.40656,0.66108,11.42570076,1.30656,0.38108,1.361,10.1,0.28,10.10388044,11.69656,0.64108,11.71411539,1.30656,0.38108,1.361,10.39,0.26,10.39325262
18/12/2020 19:30,11.29192,0.73556,11.31585197,1.32192,0.38556,1.377,9.97,0.35,9.976141539,11.57192,0.71556,11.59402254,1.32192,0.38556,1.377,10.25,0.33,10.25531082
18/12/2020 20:00,11.07576,0.86668,11.10961718,1.32576,0.38668,1.381,9.75,0.48,9.761808234,11.35576,0.84668,11.38728028,1.32576,0.38668,1.381,10.03,0.46,10.04054281
18/12/2020 20:30,10.95216,0.84688,10.98485386,1.29216,0.37688,1.346,9.66,0.47,9.671426989,11.21216,0.82688,11.24260923,1.29216,0.37688,1.346,9.92,0.45,9.930201408
18/12/2020 21:00,10.7788,0.8559,10.81272834,1.2888,0.3759,1.3425,9.49,0.48,9.50213134,11.0188,0.8359,11.05046073,1.2888,0.3759,1.3425,9.73,0.46,9.740867518
18/12/2020 21:30,10.43728,0.89254,10.47537309,1.27728,0.37254,1.3305,9.16,0.52,9.174747953,10.63728,0.87254,10.67300576,1.27728,0.37254,1.3305,9.36,0.5,9.373345187
18/12/2020 22:00,10.05408,0.55744,10.06952154,1.29408,0.37744,1.348,8.76,0.18,8.76184912,10.05408,1.63744,10.18654674,1.29408,0.37744,1.348,8.76,1.26,8.850152541
18/12/2020 22:30,9.44064,0.68352,9.465351721,1.28064,0.37352,1.334,8.16,0.31,8.165886357,9.33064,1.94352,9.530903042,1.28064,0.37352,1.334,8.05,1.57,8.201670562
18/12/2020 23:00,8.67736,1.44548,8.796930658,1.28736,0.37548,1.341,7.39,1.07,7.467061001,8.72736,1.42548,8.843008866,1.28736,0.37548,1.341,7.44,1.05,7.513727437
18/12/2020 23:30,8.23312,1.45716,8.361075302,1.29312,0.37716,1.347,6.94,1.08,7.023531875,8.27312,1.42716,8.395314181,1.29312,0.37716,1.347,6.98,1.05,7.058533842
19/12/2020 00:00,8.05656,1.57108,8.208315991,1.30656,0.38108,1.361,6.75,1.19,6.854093667,8.02656,0.84108,8.070506861,1.30656,0.38108,1.361,6.72,0.46,6.735725648
19/12/2020 00:30,8.53728,1.50004,8.668060325,1.33728,0.39004,1.393,7.2,1.11,7.285060055,8.50728,0.77004,8.542059155,1.33728,0.39004,1.393,7.17,0.38,7.180062674
19/12/2020 01:00,9.21536,1.57948,9.349738873,1.33536,0.38948,1.391,7.88,1.19,7.969347527,9.21536,0.85948,9.255353359,1.33536,0.38948,1.391,7.88,0.47,7.894004054
19/12/2020 01:30,9.38656,1.66108,9.532402394,1.30656,0.38108,1.361,8.08,1.28,8.180757911,9.39656,0.95108,9.444569498,1.30656,0.38108,1.361,8.09,0.57,8.110055487
19/12/2020 02:00,9.30928,1.64604,9.453684033,1.28928,0.37604,1.343,8.02,1.27,8.119932266,9.31928,0.92604,9.365176443,1.28928,0.37604,1.343,8.03,0.55,8.048813577
19/12/2020 02:30,9.1744,1.6217,9.316626334,1.2744,0.3717,1.3275,7.9,1.25,7.998281065,9.1744,0.9017,9.218605006,1.2744,0.3717,1.3275,7.9,0.53,7.917758521
19/12/2020 03:00,8.97808,1.67694,9.13334814,1.25808,0.36694,1.3105,7.72,1.31,7.830357591,8.96808,0.94694,9.017935143,1.25808,0.36694,1.3105,7.71,0.58,7.731785046
19/12/2020 03:30,8.67064,1.71352,8.838334051,1.28064,0.37352,1.334,7.39,1.34,7.510505975,8.64064,1.00352,8.698718986,1.28064,0.37352,1.334,7.36,0.63,7.386914105
19/12/2020 04:00,8.29952,1.77736,8.487699382,1.25952,0.36736,1.312,7.04,1.41,7.179811975,8.25952,1.05736,8.326925051,1.25952,0.36736,1.312,7,0.69,7.033924936
19/12/2020 04:30,8.10328,1.74554,8.289152951,1.25328,0.36554,1.3055,6.85,1.38,6.987624775,8.07328,1.03554,8.139422157,1.25328,0.36554,1.3055,6.82,0.67,6.852831532
19/12/2020 05:00,8.06464,1.73302,8.248743944,1.24464,0.36302,1.2965,6.82,1.37,6.956241801,8.02464,1.01302,8.088328421,1.24464,0.36302,1.2965,6.78,0.65,6.811086551
19/12/2020 05:30,8.06656,1.70358,8.244487555,1.24656,0.36358,1.2985,6.82,1.34,6.950395672,8.02656,0.99358,8.08782212,1.24656,0.36358,1.2985,6.78,0.63,6.809207002
19/12/2020 06:00,8.0992,1.5556,8.247237841,1.2192,0.3556,1.27,6.88,1.2,6.983867124,8.0992,1.1656,8.182644071,1.2192,0.3556,1.27,6.88,0.81,6.927517593
19/12/2020 06:30,8.50192,1.28056,8.597818188,1.20192,0.35056,1.252,7.3,0.93,7.359001291,8.54192,1.27056,8.635897174,1.20192,0.35056,1.252,7.34,0.92,7.397431987
19/12/2020 07:00,8.97776,1.05768,9.039848539,1.15776,0.33768,1.206,7.82,0.72,7.853075831,9.03776,1.04768,9.098282211,1.15776,0.33768,1.206,7.88,0.71,7.911921385
19/12/2020 07:30,9.45888,0.98384,9.509908096,1.17888,0.34384,1.228,8.28,0.64,8.304697466,9.54888,0.96384,9.597400523,1.17888,0.34384,1.228,8.37,0.62,8.39293155
19/12/2020 08:00,9.61168,0.83424,9.647815753,1.11168,0.32424,1.158,8.5,0.51,8.515286255,9.72168,0.81424,9.755718774,1.11168,0.32424,1.158,8.61,0.49,8.623931818
19/12/2020 08:30,9.97488,0.75684,10.00355126,1.15488,0.33684,1.203,8.82,0.42,8.829994337,10.11488,0.73684,10.14168283,1.15488,0.33684,1.203,8.96,0.4,8.968924127
19/12/2020 09:00,10.17088,0.74984,10.19848322,1.13088,0.32984,1.178,9.04,0.42,9.049751378,10.35088,0.72984,10.37657859,1.13088,0.32984,1.178,9.22,0.4,9.228672711
19/12/2020 09:30,10.21456,0.93258,10.2570435,1.17456,0.34258,1.2235,9.04,0.59,9.059232859,10.39456,0.91258,10.43454263,1.17456,0.34258,1.2235,9.22,0.57,9.237602503
19/12/2020 10:00,10.42424,0.92582,10.4652722,1.25424,0.36582,1.3065,9.17,0.56,9.187083324,10.62424,0.90582,10.66278507,1.25424,0.36582,1.3065,9.37,0.54,9.3855474
19/12/2020 10:30,10.33768,0.90974,10.37763242,1.50768,0.43974,1.5705,8.83,0.47,8.842499647,10.48768,0.88974,10.52535363,1.50768,0.43974,1.5705,8.98,0.45,8.991267986
19/12/2020 11:00,10.20784,0.93562,10.25062838,2.24784,0.65562,2.3415,7.96,0.28,7.964923101,10.27784,0.92562,10.31943639,2.24784,0.65562,2.3415,8.03,0.27,8.034537946
19/12/2020 11:30,10.02176,1.00968,10.07249359,2.50176,0.72968,2.606,7.52,0.28,7.52521096,10.07176,0.99968,10.1212504,2.50176,0.72968,2.606,7.57,0.27,7.574813529
19/12/2020 12:00,9.85752,1.07136,9.915569212,2.50752,0.73136,2.612,7.35,0.34,7.357859743,9.90752,1.05136,9.963147615,2.50752,0.73136,2.612,7.4,0.32,7.406915687
19/12/2020 12:30,10.04248,1.07114,10.09944283,2.23248,0.65114,2.3255,7.81,0.42,7.821285061,10.11248,1.05114,10.16696351,2.23248,0.65114,2.3255,7.88,0.4,7.890145753
19/12/2020 13:00,10.3048,1.0614,10.35931817,1.9248,0.5614,2.005,8.38,0.5,8.394903216,10.4048,1.0414,10.45678617,1.9248,0.5614,2.005,8.48,0.48,8.493574042
19/12/2020 13:30,10.28664,1.09652,10.34491753,1.97664,0.57652,2.059,8.31,0.52,8.326253659,10.38664,1.07652,10.44227876,1.97664,0.57652,2.059,8.41,0.5,8.424850147
19/12/2020 14:00,10.12984,1.16412,10.19651086,1.89984,0.55412,1.979,8.23,0.61,8.252575356,10.21984,1.14412,10.2836832,1.89984,0.55412,1.979,8.32,0.59,8.340893238
19/12/2020 14:30,10.12288,1.16834,10.19007938,1.74288,0.50834,1.8155,8.38,0.66,8.405950273,10.22288,1.14834,10.28717455,1.74288,0.50834,1.8155,8.48,0.64,8.50411665
19/12/2020 15:00,10.14432,1.11876,10.20582443,1.50432,0.43876,1.567,8.64,0.68,8.666717949,10.26432,1.09876,10.32296172,1.50432,0.43876,1.567,8.76,0.66,8.78482783
19/12/2020 15:30,10.17528,0.64904,10.19595881,1.26528,0.36904,1.318,8.91,0.28,8.914398465,10.22528,1.72904,10.3704354,1.26528,0.36904,1.318,8.96,1.36,9.062626551
19/12/2020 16:00,10.80496,-1.58272,10.92026388,1.22496,0.35728,1.276,9.58,-1.94,9.774456507,10.59496,3.82728,11.26504548,1.22496,0.35728,1.276,9.37,3.47,9.991886709
19/12/2020 16:30,10.93984,0.84412,10.9723579,1.17984,0.34412,1.229,9.76,0.5,9.772798985,11.20984,0.82412,11.24009282,1.17984,0.34412,1.229,10.03,0.48,10.04147897
19/12/2020 17:00,11.11472,0.72096,11.13807811,1.13472,0.33096,1.182,9.98,0.39,9.987617333,11.39472,0.69096,11.4156502,1.13472,0.33096,1.182,10.26,0.36,10.26631385
19/12/2020 17:30,11.304,0.6895,11.32500889,1.164,0.3395,1.2125,10.14,0.35,10.14603864,11.554,0.6595,11.57280676,1.164,0.3395,1.2125,10.39,0.32,10.39492665
19/12/2020 18:00,11.30352,0.71936,11.32638703,1.16352,0.33936,1.212,10.14,0.38,10.14711782,11.55352,0.68936,11.57406763,1.16352,0.33936,1.212,10.39,0.35,10.39589342
19/12/2020 18:30,11.35472,0.86596,11.38769305,1.25472,0.36596,1.307,10.1,0.5,10.11236866,11.64472,0.84596,11.67540801,1.25472,0.36596,1.307,10.39,0.48,10.40108167
19/12/2020 19:00,11.25744,0.97842,11.29987881,1.29744,0.37842,1.3515,9.96,0.6,9.978055923,11.54744,0.95842,11.58714544,1.29744,0.37842,1.3515,10.25,0.58,10.26639664
19/12/2020 19:30,11.01304,1.02672,11.06079581,1.22304,0.35672,1.274,9.79,0.67,9.812899673,11.29304,1.00672,11.33782332,1.22304,0.35672,1.274,10.07,0.65,10.09095635
19/12/2020 20:00,10.78784,1.02812,10.83672103,1.22784,0.35812,1.279,9.56,0.67,9.583449275,11.03784,1.00812,11.08378175,1.22784,0.35812,1.279,9.81,0.65,9.831510566
19/12/2020 20:30,10.77824,0.86532,10.81291987,1.21824,0.35532,1.269,9.56,0.51,9.573593892,11.00824,0.83532,11.03988711,1.21824,0.35532,1.269,9.79,0.48,9.801760046
19/12/2020 21:00,10.51624,0.99432,10.56314234,1.14624,0.33432,1.194,9.37,0.66,9.393215637,10.74624,0.97432,10.79031851,1.14624,0.33432,1.194,9.6,0.64,9.621309682
19/12/2020 21:30,10.15224,1.18732,10.22143365,1.12224,0.32732,1.169,9.03,0.86,9.070859937,10.33224,1.16732,10.39797189,1.12224,0.32732,1.169,9.21,0.84,9.248226857
19/12/2020 22:00,9.82216,1.37438,9.917849941,1.11216,0.32438,1.1585,8.71,1.05,8.773061039,9.94216,1.12438,10.00553726,1.11216,0.32438,1.1585,8.83,0.8,8.866166026
19/12/2020 22:30,9.47504,0.86272,9.514235061,1.17504,0.34272,1.224,8.3,0.52,8.316273204,9.28504,1.84272,9.46612829,1.17504,0.34272,1.224,8.11,1.5,8.247551152
19/12/2020 23:00,9.01152,-1.25414,9.098371275,1.15152,0.33586,1.1995,7.86,-1.59,8.01920819,8.35152,4.02586,9.271215403,1.15152,0.33586,1.1995,7.2,3.69,8.090494422
19/12/2020 23:30,8.27032,1.49426,8.404225476,1.18032,0.34426,1.2295,7.09,1.15,7.182659675,8.31032,1.47426,8.440074706,1.18032,0.34426,1.2295,7.13,1.13,7.218988849
20/12/2020 00:00,7.97232,1.47776,8.108123137,1.19232,0.34776,1.242,6.78,1.13,6.873521659,8.01232,1.45776,8.143852651,1.19232,0.34776,1.242,6.82,1.11,6.909739503
20/12/2020 00:30,8.53768,1.49974,8.668402382,1.26768,0.36974,1.3205,7.27,1.13,7.357295699,8.58768,1.47974,8.714234232,1.26768,0.36974,1.3205,7.32,1.11,7.403681517
20/12/2020 01:00,9.352,1.401,9.456357914,1.272,0.371,1.325,8.08,1.03,8.145385197,9.432,1.391,9.534018303,1.272,0.371,1.325,8.16,1.02,8.223502903
20/12/2020 01:30,9.53976,1.40868,9.643204872,1.22976,0.35868,1.281,8.31,1.05,8.376073066,9.63976,1.37868,9.737850451,1.22976,0.35868,1.281,8.41,1.02,8.471629123
20/12/2020 02:00,9.3872,1.4246,9.494683196,1.1472,0.3346,1.195,8.24,1.09,8.311780796,9.4672,1.4046,9.570829483,1.1472,0.3346,1.195,8.32,1.07,8.38852192
20/12/2020 02:30,9.31408,1.43244,9.423585867,1.17408,0.34244,1.223,8.14,1.09,8.212654869,9.39408,1.41244,9.499669773,1.17408,0.34244,1.223,8.22,1.07,8.289348587
20/12/2020 03:00,9.05152,1.42836,9.163526974,1.09152,0.31836,1.137,7.96,1.11,8.037020592,9.11152,1.40836,9.219722046,1.09152,0.31836,1.137,8.02,1.09,8.093732143
20/12/2020 03:30,8.69944,1.44192,8.818128464,1.06944,0.31192,1.114,7.63,1.13,7.713222413,8.75944,1.42192,8.874099706,1.06944,0.31192,1.114,7.69,1.11,7.769697549
20/12/2020 04:00,8.48232,1.44276,8.604144873,1.07232,0.31276,1.117,7.41,1.13,7.495665414,8.53232,1.42276,8.650128935,1.07232,0.31276,1.117,7.46,1.11,7.542128347
20/12/2020 04:30,8.32408,1.43494,8.446855075,1.11408,0.32494,1.1605,7.21,1.11,7.294943454,8.36408,1.41494,8.482917508,1.11408,0.32494,1.1605,7.25,1.09,7.331480069
