Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/12/2020 05:00,8.25104,1.50572,8.38730313,1.15104,0.33572,1.199,7.1,1.17,7.195755693,8.29104,1.48572,8.423105615,1.15104,0.33572,1.199,7.14,1.15,7.232019082
20/12/2020 05:30,8.18176,1.51468,8.32078435,1.18176,0.34468,1.231,7,1.17,7.097105044,8.22176,1.49468,8.356518761,1.18176,0.34468,1.231,7.04,1.15,7.13330919
20/12/2020 06:00,8.18296,1.45378,8.311095635,1.21296,0.35378,1.2635,6.97,1.1,7.056266718,8.22296,1.43378,8.347023197,1.21296,0.35378,1.2635,7.01,1.08,7.092707523
20/12/2020 06:30,8.44056,1.34808,8.547536066,1.09056,0.31808,1.136,7.35,1.03,7.421819184,8.48056,1.32808,8.583920689,1.09056,0.31808,1.136,7.39,1.01,7.458699619
20/12/2020 07:00,8.74992,1.25206,8.839047135,1.06992,0.31206,1.1145,7.68,0.94,7.737312195,8.79992,1.23206,8.885750607,1.06992,0.31206,1.1145,7.73,0.92,7.784555222
20/12/2020 07:30,9.13976,1.20368,9.218679862,1.10976,0.32368,1.156,8.03,0.88,8.078075266,9.20976,1.18368,9.285514396,1.10976,0.32368,1.156,8.1,0.86,8.14552638
20/12/2020 08:00,9.2864,1.1727,9.360152256,1.1064,0.3227,1.1525,8.18,0.85,8.224044017,9.3664,1.1527,9.437063434,1.1064,0.3227,1.1525,8.26,0.83,8.301596232
20/12/2020 08:30,9.50896,1.09178,9.571431651,1.06896,0.31178,1.1135,8.44,0.78,8.475966022,9.60896,1.07178,9.668548218,1.06896,0.31178,1.1135,8.54,0.76,8.573750638
20/12/2020 09:00,10.01264,1.10202,10.07310319,1.17264,0.34202,1.2215,8.84,0.76,8.872609537,10.15264,1.08202,10.21013547,1.17264,0.34202,1.2215,8.98,0.74,9.010438391
20/12/2020 09:30,10.30616,1.01138,10.35566625,1.37616,0.40138,1.4335,8.93,0.61,8.950810019,10.46616,0.99138,10.51300811,1.37616,0.40138,1.4335,9.09,0.59,9.109127291
20/12/2020 10:00,10.30712,0.94166,10.35004571,1.37712,0.40166,1.4345,8.93,0.54,8.946312089,10.49712,0.91166,10.53663382,1.37712,0.40166,1.4345,9.12,0.51,9.134248738
20/12/2020 10:30,10.55272,0.92996,10.59361718,1.54272,0.44996,1.607,9.01,0.48,9.022776734,10.72272,0.90996,10.76126161,1.54272,0.44996,1.607,9.18,0.46,9.191517829
20/12/2020 11:00,10.58624,0.96932,10.63052485,2.22624,0.64932,2.319,8.36,0.32,8.36612216,10.66624,0.94932,10.7084025,2.22624,0.64932,2.319,8.44,0.3,8.445330071
20/12/2020 11:30,10.4192,1.0131,10.46833799,2.4792,0.7231,2.5825,7.94,0.29,7.945294205,10.4892,0.9931,10.53610764,2.4792,0.7231,2.5825,8.01,0.27,8.01454927
20/12/2020 12:00,10.47848,0.96914,10.52320177,2.32848,0.67914,2.4255,8.15,0.29,8.155157877,10.54848,0.94914,10.59109518,2.32848,0.67914,2.4255,8.22,0.27,8.224433111
20/12/2020 12:30,10.91152,0.96586,10.95418433,2.35152,0.68586,2.4495,8.56,0.28,8.564578215,11.02152,0.95586,11.06289164,2.35152,0.68586,2.4495,8.67,0.27,8.674203133
20/12/2020 13:00,10.84232,0.89276,10.87901298,1.55232,0.45276,1.617,9.29,0.44,9.300413969,11.05232,0.86276,11.085943,1.55232,0.45276,1.617,9.5,0.41,9.508843252
20/12/2020 13:30,10.98536,0.99198,11.03005706,1.51536,0.44198,1.5785,9.47,0.55,9.485958043,11.21536,0.97198,11.25739957,1.51536,0.44198,1.5785,9.7,0.53,9.714468591
20/12/2020 14:00,10.79112,1.05616,10.84268162,1.46112,0.42616,1.522,9.33,0.63,9.351245906,11.01112,1.02616,11.05883213,1.46112,0.42616,1.522,9.55,0.6,9.568829605
20/12/2020 14:30,10.6584,1.1187,10.71694827,1.5384,0.4487,1.6025,9.12,0.67,9.144577628,10.8384,1.0887,10.89294185,1.5384,0.4487,1.6025,9.3,0.64,9.321995495
20/12/2020 15:00,10.64728,1.09754,10.70369868,1.15728,0.33754,1.2055,9.49,0.76,9.520383396,10.88728,1.06754,10.93949302,1.15728,0.33754,1.2055,9.73,0.73,9.757345951
20/12/2020 15:30,10.68912,1.15766,10.75162607,1.08912,0.31766,1.1345,9.6,0.84,9.636679926,10.93912,1.12766,10.99708886,1.08912,0.31766,1.1345,9.85,0.81,9.883248454
20/12/2020 16:00,10.87272,1.06246,10.92450738,1.00272,0.29246,1.0445,9.87,0.77,9.899989899,11.14272,1.02246,11.18953232,1.00272,0.29246,1.0445,10.14,0.73,10.16624316
20/12/2020 16:30,11.18168,0.74674,11.20658682,1.05168,0.30674,1.0955,10.13,0.44,10.13955127,11.43168,0.59674,11.44724448,1.05168,0.30674,1.0955,10.38,0.29,10.38405027
20/12/2020 17:00,11.19176,0.56968,11.20624947,1.06176,0.30968,1.106,10.13,0.26,10.13333607,11.44176,0.54968,11.45495613,1.06176,0.30968,1.106,10.38,0.24,10.3827742
20/12/2020 17:30,11.19608,0.60094,11.21219587,1.06608,0.31094,1.1105,10.13,0.29,10.13415019,11.44608,0.58094,11.46081318,1.06608,0.31094,1.1105,10.38,0.27,10.38351097
20/12/2020 18:00,11.24072,0.69396,11.26212087,1.11072,0.32396,1.157,10.13,0.37,10.1367549,11.49072,0.66396,11.50988658,1.11072,0.32396,1.157,10.38,0.34,10.38556691
20/12/2020 18:30,11.18984,0.77912,11.21693127,1.05984,0.30912,1.104,10.13,0.47,10.1408974,11.43984,0.75912,11.46499901,1.05984,0.30912,1.104,10.38,0.45,10.38974976
20/12/2020 19:00,11.23352,0.83186,11.26427817,1.10352,0.32186,1.1495,10.13,0.51,10.14282998,11.48352,0.81186,11.5121826,1.10352,0.32186,1.1495,10.38,0.49,10.39155907
20/12/2020 19:30,11.04928,0.84604,11.08162318,1.04928,0.30604,1.093,10,0.54,10.01456939,11.31928,0.82604,11.34938068,1.04928,0.30604,1.093,10.27,0.52,10.28315613
20/12/2020 20:00,10.84424,0.98332,10.88873084,1.07424,0.31332,1.119,9.77,0.67,9.792946441,11.11424,0.95332,11.15505042,1.07424,0.31332,1.119,10.04,0.64,10.06037773
20/12/2020 20:30,10.87464,1.07552,10.92769593,1.18464,0.34552,1.234,9.69,0.73,9.717458515,11.13464,1.05552,11.18455768,1.18464,0.34552,1.234,9.95,0.71,9.975299494
20/12/2020 21:00,10.6768,1.1974,10.74373422,1.1568,0.3374,1.205,9.52,0.86,9.558765611,10.9268,1.1674,10.98898453,1.1568,0.3374,1.205,9.77,0.83,9.805192502
20/12/2020 21:30,10.43496,1.19978,10.50370707,1.16496,0.33978,1.2135,9.27,0.86,9.309806657,10.64496,1.16978,10.70904098,1.16496,0.33978,1.2135,9.48,0.83,9.516265024
20/12/2020 22:00,10.03744,1.34842,10.12760773,1.05744,0.30842,1.1015,8.98,1.04,9.040022124,10.17744,0.91842,10.21879544,1.05744,0.30842,1.1015,9.12,0.61,9.140377454
20/12/2020 22:30,9.5784,0.3612,9.585207979,0.9984,0.2912,1.04,8.58,0.07,8.580285543,9.5084,1.8312,9.6831278,0.9984,0.2912,1.04,8.51,1.54,8.64821947
20/12/2020 23:00,8.80936,1.35148,8.912425136,0.99936,0.29148,1.041,7.81,1.06,7.881605166,8.85936,1.33148,8.958855876,0.99936,0.29148,1.041,7.86,1.04,7.928505534
20/12/2020 23:30,8.45224,1.35982,8.56092702,1.06224,0.30982,1.1065,7.39,1.05,7.464221326,8.49224,1.34982,8.5988461,1.06224,0.30982,1.1065,7.43,1.04,7.502432939
21/12/2020 00:00,8.17368,1.40024,8.292750858,1.06368,0.31024,1.108,7.11,1.09,7.193066106,8.21368,1.38024,8.328841552,1.06368,0.31024,1.108,7.15,1.07,7.22961963
21/12/2020 00:30,8.65032,1.34926,8.754915114,1.06032,0.30926,1.1045,7.59,1.04,7.66092031,8.70032,1.32926,8.80127833,1.06032,0.30926,1.1045,7.64,1.02,7.707788269
21/12/2020 01:00,9.47168,1.21674,9.549511938,1.05168,0.30674,1.0955,8.42,0.91,8.469031822,9.56168,1.18674,9.635044175,1.05168,0.30674,1.0955,8.51,0.88,8.555378425
21/12/2020 01:30,9.7964,1.2152,9.871482361,1.0464,0.3052,1.09,8.75,0.91,8.797192734,9.9164,1.1852,9.986975919,1.0464,0.3052,1.09,8.87,0.88,8.913545871
21/12/2020 02:00,9.72272,1.21996,9.798958445,1.06272,0.30996,1.107,8.66,0.91,8.707680518,9.83272,1.18996,9.904463004,1.06272,0.30996,1.107,8.77,0.88,8.814039936
21/12/2020 02:30,9.63584,1.28212,9.720763561,1.03584,0.30212,1.079,8.6,0.98,8.65565711,9.74584,1.26212,9.827224644,1.03584,0.30212,1.079,8.71,0.96,8.762745004
21/12/2020 03:00,9.44336,1.27848,9.529509914,1.02336,0.29848,1.066,8.42,0.98,8.476839034,9.53336,1.25848,9.616065973,1.02336,0.29848,1.066,8.51,0.96,8.56397688
21/12/2020 03:30,9.29192,1.27806,9.379403747,1.02192,0.29806,1.0645,8.27,0.98,8.327862871,9.37192,1.25806,9.455982204,1.02192,0.29806,1.0645,8.35,0.96,8.405004462
21/12/2020 04:00,9.07848,1.29164,9.169903653,1.06848,0.31164,1.113,8.01,0.98,8.069727381,9.12848,1.28164,9.218012161,1.06848,0.31164,1.113,8.06,0.97,8.118158658
21/12/2020 04:30,9.08832,1.43326,9.200640991,1.10832,0.32326,1.1545,7.98,1.11,8.056829401,9.09832,0.98326,9.151296468,1.10832,0.32326,1.1545,7.99,0.66,8.017212733
21/12/2020 05:00,8.90496,1.55228,9.039241439,1.10496,0.32228,1.151,7.8,1.23,7.896385249,8.88496,0.82228,8.922928813,1.10496,0.32228,1.151,7.78,0.5,7.796050282
21/12/2020 05:30,8.86584,1.46212,8.985594794,1.03584,0.30212,1.079,7.83,1.16,7.915459557,8.84584,0.73212,8.876085004,1.03584,0.30212,1.079,7.81,0.43,7.821828431
21/12/2020 06:00,9.03704,1.42122,9.148112278,1.06704,0.31122,1.1115,7.97,1.11,8.046924878,9.03704,0.69122,9.063436272,1.06704,0.31122,1.1115,7.97,0.38,7.979053829
21/12/2020 06:30,9.72648,1.16814,9.796375057,1.05648,0.30814,1.1005,8.67,0.86,8.712548422,9.78648,0.52814,9.800720517,1.05648,0.30814,1.1005,8.73,0.22,8.73277161
21/12/2020 07:00,10.14832,0.92576,10.19045781,1.04832,0.30576,1.092,9.1,0.62,9.121096425,10.29832,0.63576,10.31792545,1.04832,0.30576,1.092,9.25,0.33,9.255884615
21/12/2020 07:30,10.73128,0.52704,10.74421433,1.12128,0.32704,1.168,9.61,0.2,9.61208094,10.99128,0.48704,11.00206544,1.12128,0.32704,1.168,9.87,0.16,9.871296774
21/12/2020 08:00,11.06448,-1.40036,11.15274521,1.16448,0.33964,1.213,9.9,-1.74,10.05174612,11.19448,1.34964,11.2755448,1.16448,0.33964,1.213,10.03,1.01,10.08072418
21/12/2020 08:30,11.22608,-0.52406,11.23830552,1.18608,0.34594,1.2355,10.04,-0.87,10.07762373,11.47608,0.10594,11.47656898,1.18608,0.34594,1.2355,10.29,-0.24,10.29279845
21/12/2020 09:00,11.32576,-0.25832,11.32870552,1.20576,0.35168,1.256,10.12,-0.61,10.13836772,11.59576,-0.28832,11.59934388,1.20576,0.35168,1.256,10.39,-0.64,10.4096926
21/12/2020 09:30,11.32576,-0.16832,11.32701069,1.20576,0.35168,1.256,10.12,-0.52,10.13335088,11.59576,-0.19832,11.59745579,1.20576,0.35168,1.256,10.39,-0.55,10.40454708
21/12/2020 10:00,11.3488,-0.2316,11.35116294,1.2288,0.3584,1.28,10.12,-0.59,10.13718403,11.6188,-0.2516,11.62152382,1.2288,0.3584,1.28,10.39,-0.61,10.40789124
21/12/2020 10:30,11.39296,-0.21872,11.39505928,1.27296,0.37128,1.326,10.12,-0.59,10.13718403,11.66296,-0.23872,11.66540283,1.27296,0.37128,1.326,10.39,-0.61,10.40789124
21/12/2020 11:00,11.38096,-0.27222,11.38421514,1.26096,0.36778,1.3135,10.12,-0.64,10.14021696,11.65096,-0.30222,11.65487906,1.26096,0.36778,1.3135,10.39,-0.67,10.41158009
21/12/2020 11:30,11.32336,-0.28902,11.32704791,1.20336,0.35098,1.2535,10.12,-0.64,10.14021696,11.59336,-0.31902,11.59774848,1.20336,0.35098,1.2535,10.39,-0.67,10.41158009
21/12/2020 12:00,11.32288,-0.19916,11.32463139,1.20288,0.35084,1.253,10.12,-0.55,10.13493463,11.59288,-0.22916,11.59514472,1.20288,0.35084,1.253,10.39,-0.58,10.40617605
21/12/2020 12:30,11.37088,-0.10516,11.37136626,1.25088,0.36484,1.303,10.12,-0.47,10.13090815,11.64088,-0.13516,11.64166463,1.25088,0.36484,1.303,10.39,-0.5,10.40202384
21/12/2020 13:00,11.17456,0.11258,11.17512709,1.17456,0.34258,1.2235,10,-0.23,10.00264465,11.46456,0.09258,11.4649338,1.17456,0.34258,1.2235,10.29,-0.25,10.29303648
21/12/2020 13:30,11.2644,0.0342,11.26445192,1.2144,0.3542,1.265,10.05,-0.32,10.05509324,11.5344,0.0242,11.53442539,1.2144,0.3542,1.265,10.32,-0.33,10.32527481
21/12/2020 14:00,11.30184,-0.03488,11.30189382,1.25184,0.36512,1.304,10.05,-0.4,10.05795705,11.57184,-0.05488,11.57197013,1.25184,0.36512,1.304,10.32,-0.42,10.32854298
21/12/2020 14:30,11.23568,0.12624,11.23638917,1.25568,0.36624,1.308,9.98,-0.24,9.982885354,11.51568,0.10624,11.51617006,1.25568,0.36624,1.308,10.26,-0.26,10.26329382
21/12/2020 15:00,11.13424,0.10832,11.13476689,1.19424,0.34832,1.244,9.94,-0.24,9.942896962,11.41424,0.06832,11.41444446,1.19424,0.34832,1.244,10.22,-0.28,10.2238349
21/12/2020 15:30,10.72528,0.38154,10.73206429,0.72528,0.21154,0.7555,10,0.17,10.0014449,11.01528,0.32154,11.01997194,0.72528,0.21154,0.7555,10.29,0.11,10.29058793
21/12/2020 16:00,10.34304,-0.11078,10.34363324,0.20304,0.05922,0.2115,10.14,-0.17,10.14142495,10.59304,-0.11078,10.59361924,0.20304,0.05922,0.2115,10.39,-0.17,10.39139067
21/12/2020 16:30,10.53552,-0.08464,10.53585998,0.39552,0.11536,0.412,10.14,-0.2,10.14197219,10.78552,-0.08464,10.7858521,0.39552,0.11536,0.412,10.39,-0.2,10.39192475
21/12/2020 17:00,11.28816,0.13488,11.2889658,1.14816,0.33488,1.196,10.14,-0.2,10.14197219,11.53816,0.13488,11.53894834,1.14816,0.33488,1.196,10.39,-0.2,10.39192475
21/12/2020 17:30,11.28288,0.54334,11.295955,1.14288,0.33334,1.1905,10.14,0.21,10.14217432,11.53288,0.52334,11.54474798,1.14288,0.33334,1.1905,10.39,0.19,10.3917371
21/12/2020 18:00,11.33856,0.63958,11.35658423,1.19856,0.34958,1.2485,10.14,0.29,10.1441461,11.58856,0.60958,11.60458145,1.19856,0.34958,1.2485,10.39,0.26,10.39325262
21/12/2020 18:30,11.32368,0.72524,11.34688071,1.18368,0.34524,1.233,10.14,0.38,10.14711782,11.57368,0.70524,11.59514692,1.18368,0.34524,1.233,10.39,0.36,10.3962349
21/12/2020 19:00,11.27856,0.90208,11.3145775,1.13856,0.33208,1.186,10.14,0.57,10.15600807,11.52856,0.87208,11.56149727,1.13856,0.33208,1.186,10.39,0.54,10.40402326
21/12/2020 19:30,11.12232,0.97026,11.1645603,1.13232,0.33026,1.1795,9.99,0.64,10.01047951,11.41232,0.95026,11.45181391,1.13232,0.33026,1.1795,10.28,0.62,10.29867953
21/12/2020 20:00,10.94512,0.92816,10.98440407,1.12512,0.32816,1.172,9.82,0.6,9.838312863,11.22512,0.90816,11.26179709,1.12512,0.32816,1.172,10.1,0.58,10.11663976
21/12/2020 20:30,10.90816,0.81488,10.93855493,1.14816,0.33488,1.196,9.76,0.48,9.77179615,11.17816,0.78488,11.20568149,1.14816,0.33488,1.196,10.03,0.45,10.04008964
21/12/2020 21:00,10.68624,0.94432,10.72788262,1.14624,0.33432,1.194,9.54,0.61,9.559482204,10.94624,0.92432,10.98519629,1.14624,0.33432,1.194,9.8,0.59,9.81774414
21/12/2020 21:30,10.40032,1.04676,10.45286385,1.12032,0.32676,1.167,9.28,0.72,9.307889127,10.62032,1.02676,10.66983753,1.12032,0.32676,1.167,9.5,0.7,9.525754563
21/12/2020 22:00,10.0824,1.0532,10.137259,1.1424,0.3332,1.19,8.94,0.72,8.968946426,10.2424,1.0332,10.29438002,1.1424,0.3332,1.19,9.1,0.7,9.126883367
21/12/2020 22:30,9.82696,-0.71672,9.853061981,1.17696,0.34328,1.226,8.65,-1.06,8.714705962,9.37696,3.19328,9.9057769,1.17696,0.34328,1.226,8.2,2.85,8.681157757
21/12/2020 23:00,9.42152,-2.05414,9.642848658,1.15152,0.33586,1.1995,8.27,-2.39,8.608426105,8.53152,4.52586,9.657652005,1.15152,0.33586,1.1995,7.38,4.19,8.486489262
21/12/2020 23:30,8.3716,1.2988,8.471751177,1.1616,0.3388,1.21,7.21,0.96,7.273630455,8.4116,1.2788,8.508251524,1.1616,0.3388,1.21,7.25,0.94,7.310683963
22/12/2020 00:00,8.05304,1.29922,8.157170211,1.16304,0.33922,1.2115,6.89,0.96,6.956558057,8.09304,1.27922,8.193515744,1.16304,0.33922,1.2115,6.93,0.94,6.993461232
22/12/2020 00:30,8.4976,1.3118,8.598257091,1.1376,0.3318,1.185,7.36,0.98,7.424957912,8.5376,1.2918,8.634776257,1.1376,0.3318,1.185,7.4,0.96,7.462010453
22/12/2020 01:00,9.24936,1.20648,9.327714318,1.11936,0.32648,1.166,8.13,0.88,8.177487389,9.33936,1.16648,9.411924394,1.11936,0.32648,1.166,8.22,0.84,8.262808239
22/12/2020 01:30,9.64016,1.23588,9.719057784,1.22016,0.35588,1.271,8.42,0.88,8.465860854,9.75016,1.19588,9.82322498,1.22016,0.35588,1.271,8.53,0.84,8.571260117
22/12/2020 02:00,9.40272,1.15996,9.473998659,1.06272,0.30996,1.107,8.34,0.85,8.383203445,9.50272,1.11996,9.568489839,1.06272,0.30996,1.107,8.44,0.81,8.478779393
22/12/2020 02:30,9.20248,1.18114,9.277970136,1.03248,0.30114,1.0755,8.17,0.88,8.217256233,9.29248,1.14114,9.362285247,1.03248,0.30114,1.0755,8.26,0.84,8.302602002
22/12/2020 03:00,8.98048,1.23764,9.065361206,1.02048,0.29764,1.063,7.96,0.94,8.01531035,9.05048,1.19764,9.129377295,1.02048,0.29764,1.063,8.03,0.9,8.080278461
22/12/2020 03:30,8.85704,1.25372,8.945332381,1.00704,0.29372,1.049,7.85,0.96,7.908482787,8.91704,1.21372,8.999262114,1.00704,0.29372,1.049,7.91,0.92,7.963322171
22/12/2020 04:00,8.53848,1.25414,8.630093154,1.00848,0.29414,1.0505,7.53,0.96,7.590948557,8.58848,1.21414,8.673875988,1.00848,0.29414,1.0505,7.58,0.92,7.635627021
22/12/2020 04:30,8.3284,1.2812,8.426370512,0.9984,0.2912,1.04,7.33,0.99,7.396553251,8.3784,1.2412,8.469838487,0.9984,0.2912,1.04,7.38,0.95,7.440893764
22/12/2020 05:00,8.26648,1.28064,8.365089982,0.99648,0.29064,1.038,7.27,0.99,7.337097519,8.29648,1.24064,8.388728628,0.99648,0.29064,1.038,7.3,0.95,7.361555542
22/12/2020 05:30,8.43128,1.18204,8.513736019,1.00128,0.29204,1.043,7.43,0.89,7.483114325,8.46128,1.15204,8.539347481,1.00128,0.29204,1.043,7.46,0.86,7.509407433
22/12/2020 06:00,8.6212,1.1091,8.692248975,0.9912,0.2891,1.0325,7.63,0.82,7.673936408,8.6612,1.0791,8.728163739,0.9912,0.2891,1.0325,7.67,0.79,7.710577151
22/12/2020 06:30,9.21736,0.92798,9.26395554,0.98736,0.28798,1.0285,8.23,0.64,8.254847061,9.27736,0.90798,9.321686342,0.98736,0.28798,1.0285,8.29,0.62,8.31315223
22/12/2020 07:00,9.84344,0.72392,9.87002387,0.97344,0.28392,1.014,8.87,0.44,8.880906485,9.97344,0.70392,9.998250287,0.97344,0.28392,1.014,9,0.42,9.00979467
22/12/2020 07:30,10.35296,0.61378,10.37113816,0.97296,0.28378,1.0135,9.38,0.33,9.385803109,10.57296,0.59378,10.58962029,0.97296,0.28378,1.0135,9.6,0.31,9.605003904
22/12/2020 08:00,10.48232,-0.28724,10.48625478,0.83232,0.24276,0.867,9.65,-0.53,9.664543445,10.72232,0.17276,10.72371168,0.83232,0.24276,0.867,9.89,-0.07,9.890247722
22/12/2020 08:30,10.81184,-2.83738,11.17795193,0.83184,0.24262,0.8665,9.98,-3.08,10.44446265,10.77184,2.64262,11.0912568,0.83184,0.24262,0.8665,9.94,2.4,10.22563445
22/12/2020 09:00,10.87904,-0.14778,10.88004367,0.89904,0.26222,0.9365,9.98,-0.41,9.988418293,11.13904,-0.17778,11.1404586,0.89904,0.26222,0.9365,10.24,-0.44,10.24944877
22/12/2020 09:30,11.07152,0.01586,11.07153136,1.15152,0.33586,1.1995,9.92,-0.32,9.925159948,11.34152,-0.01414,11.34152881,1.15152,0.33586,1.1995,10.19,-0.35,10.19600902
22/12/2020 10:00,11.2016,0.1063,11.20210437,1.4616,0.4263,1.5225,9.74,-0.32,9.745255256,11.4616,0.0763,11.46185396,1.4616,0.4263,1.5225,10,-0.35,10.00612313
22/12/2020 10:30,11.21144,-0.00458,11.21144094,1.56144,0.45542,1.6265,9.65,-0.46,9.660957509,11.47144,-0.03458,11.47149212,1.56144,0.45542,1.6265,9.91,-0.49,9.922106631
22/12/2020 11:00,11.27696,0.14078,11.2778387,1.95696,0.57078,2.0385,9.32,-0.43,9.329914255,11.48696,0.11078,11.48749417,1.95696,0.57078,2.0385,9.53,-0.46,9.541095325
22/12/2020 11:30,11.1776,0.0143,11.17760915,1.5576,0.4543,1.6225,9.62,-0.44,9.630057113,11.4276,-0.0157,11.42761078,1.5576,0.4543,1.6225,9.87,-0.47,9.88118414
22/12/2020 12:00,11.16656,-0.02892,11.16659745,1.30656,0.38108,1.361,9.86,-0.41,9.868520659,11.43656,-0.05892,11.43671177,1.30656,0.38108,1.361,10.13,-0.44,10.13955127
22/12/2020 12:30,11.2188,-0.0041,11.21880075,1.2888,0.3759,1.3425,9.93,-0.38,9.937268236,11.4988,-0.0341,11.49885056,1.2888,0.3759,1.3425,10.21,-0.41,10.21822881
22/12/2020 13:00,11.13344,0.13142,11.13421562,1.27344,0.37142,1.3265,9.86,-0.24,9.86292046,11.40344,0.10142,11.403891,1.27344,0.37142,1.3265,10.13,-0.27,10.13359758
22/12/2020 13:30,11.19208,0.06644,11.1922772,1.22208,0.35644,1.273,9.97,-0.29,9.974216761,11.47208,0.04644,11.472174,1.22208,0.35644,1.273,10.25,-0.31,10.25468673
22/12/2020 14:00,11.1388,0.0509,11.1389163,1.1688,0.3409,1.2175,9.97,-0.29,9.974216761,11.4188,0.0309,11.41884181,1.1688,0.3409,1.2175,10.25,-0.31,10.25468673
22/12/2020 14:30,11.06056,0.12808,11.06130155,1.09056,0.31808,1.136,9.97,-0.19,9.971810267,11.34056,0.11808,11.34117472,1.09056,0.31808,1.136,10.25,-0.2,10.25195103
22/12/2020 15:00,10.97064,0.13352,10.97145248,1.04064,0.30352,1.084,9.93,-0.17,9.93145508,11.24064,0.13352,11.24143297,1.04064,0.30352,1.084,10.2,-0.17,10.20141657
22/12/2020 15:30,10.95336,0.47848,10.96380584,1.02336,0.29848,1.066,9.93,0.18,9.931631286,11.22336,0.47848,11.23355477,1.02336,0.29848,1.066,10.2,0.18,10.20158811
22/12/2020 16:00,11.04896,0.47428,11.05913462,1.00896,0.29428,1.051,10.04,0.18,10.04161342,11.31896,0.38428,11.3254813,1.00896,0.29428,1.051,10.31,0.09,10.31039282
22/12/2020 16:30,11.14032,0.56176,11.15447462,1.00032,0.29176,1.042,10.14,0.27,10.14359404,11.39032,-0.06824,11.39052441,1.00032,0.29176,1.042,10.39,-0.36,10.3962349
22/12/2020 17:00,11.11488,-3.41566,11.62786699,0.97488,0.28434,1.0155,10.14,-3.7,10.79396127,11.36488,3.93434,12.02661751,0.97488,0.28434,1.0155,10.39,3.65,11.01247474
22/12/2020 17:30,11.11584,-3.36538,11.61411561,0.97584,0.28462,1.0165,10.14,-3.65,10.77692442,11.36584,4.09462,12.0809036,0.97584,0.28462,1.0165,10.39,3.81,11.06653514
22/12/2020 18:00,11.10672,-3.26804,11.57753491,0.96672,0.28196,1.007,10.14,-3.55,10.74346778,11.35672,4.23196,12.11959465,0.96672,0.28196,1.007,10.39,3.95,11.11551168
22/12/2020 18:30,11.11824,-3.11468,11.54627612,0.97824,0.28532,1.019,10.14,-3.4,10.69483988,11.36824,4.42532,12.19919415,0.97824,0.28532,1.019,10.39,4.14,11.18444008
22/12/2020 19:00,11.1048,-3.0586,11.51831659,0.9648,0.2814,1.005,10.14,-3.34,10.67591682,11.3548,4.5114,12.21819189,0.9648,0.2814,1.005,10.39,4.23,11.21806579
22/12/2020 19:30,11.13792,-3.04894,11.54769661,0.99792,0.29106,1.0395,10.14,-3.34,10.67591682,11.26792,4.56106,12.15603922,0.99792,0.29106,1.0395,10.27,4.27,11.12231091
22/12/2020 20:00,11.13072,-3.14104,11.5654252,0.99072,0.28896,1.032,10.14,-3.43,10.70441498,11.11072,4.52896,11.99831562,0.99072,0.28896,1.032,10.12,4.24,10.97232883
22/12/2020 20:30,11.11368,-3.16726,11.55618532,1.00368,0.29274,1.0455,10.11,-3.46,10.68567733,11.06368,4.49274,11.94109408,1.00368,0.29274,1.0455,10.06,4.2,10.90154118
22/12/2020 21:00,10.80416,-0.68712,10.82598759,1.00416,0.29288,1.046,9.8,-0.98,9.848878109,10.85416,2.51288,11.14124568,1.00416,0.29288,1.046,9.85,2.22,10.09707383
22/12/2020 21:30,10.60048,1.01764,10.6492144,1.02048,0.29764,1.063,9.58,0.72,9.607018268,10.84048,0.66764,10.86101974,1.02048,0.29764,1.063,9.82,0.37,9.826967996
22/12/2020 22:00,10.24552,0.87036,10.28242221,0.99552,0.29036,1.037,9.25,0.58,9.268165946,10.44552,0.84036,10.47926968,0.99552,0.29036,1.037,9.45,0.55,9.46599176
22/12/2020 22:30,9.79664,1.11652,9.860059442,1.01664,0.29652,1.059,8.78,0.82,8.818208435,9.91664,1.08652,9.975984894,1.01664,0.29652,1.059,8.9,0.79,8.934993005
22/12/2020 23:00,9.31392,0.83156,9.350967747,1.03392,0.30156,1.077,8.28,0.53,8.296945221,9.22392,1.21156,9.303148811,1.03392,0.30156,1.077,8.19,0.91,8.240400476
22/12/2020 23:30,8.68952,0.15736,8.690944713,1.01952,0.29736,1.062,7.67,-0.14,7.671277599,8.45952,2.16736,8.732750311,1.01952,0.29736,1.062,7.44,1.87,7.671407954
23/12/2020 00:00,8.2436,1.2098,8.331899963,0.9936,0.2898,1.035,7.25,0.92,7.308139298,8.2636,1.1798,8.347395582,0.9936,0.2898,1.035,7.27,0.89,7.324274708
23/12/2020 00:30,8.71744,1.19092,8.798411823,0.99744,0.29092,1.039,7.72,0.9,7.772284092,8.76744,1.16092,8.843966271,0.99744,0.29092,1.039,7.77,0.87,7.818554854
23/12/2020 01:00,9.43464,1.23302,9.514871005,1.00464,0.29302,1.0465,8.43,0.94,8.482246165,9.52464,1.19302,9.59906578,1.00464,0.29302,1.0465,8.52,0.9,8.567403341
23/12/2020 01:30,9.76704,1.27372,9.849742789,1.00704,0.29372,1.049,8.76,0.98,8.814646902,9.89704,1.23372,9.973638544,1.00704,0.29372,1.049,8.89,0.94,8.939558155
23/12/2020 02:00,9.67608,1.27344,9.759517078,1.00608,0.29344,1.048,8.67,0.98,8.725210599,9.79608,1.23344,9.873426842,1.00608,0.29344,1.048,8.79,0.94,8.840118777
23/12/2020 02:30,9.60736,1.28548,9.692978129,1.04736,0.30548,1.091,8.56,0.98,8.615915506,9.71736,1.24548,9.796851831,1.04736,0.30548,1.091,8.67,0.94,8.720808449
23/12/2020 03:00,9.40144,1.30792,9.491982343,1.02144,0.29792,1.064,8.38,1.01,8.44064571,9.50144,1.26792,9.585665506,1.02144,0.29792,1.064,8.48,0.97,8.5352973
23/12/2020 03:30,9.26488,1.31184,9.357292643,1.03488,0.30184,1.078,8.23,1.01,8.291742881,9.35488,1.27184,9.440940462,1.03488,0.30184,1.078,8.32,0.97,8.376353622
23/12/2020 04:00,9.0056,1.3608,9.107832234,1.0656,0.3108,1.11,7.94,1.05,8.009126045,9.0656,1.3208,9.161310823,1.0656,0.3108,1.11,8,1.01,8.063504201
23/12/2020 04:30,8.7804,1.3622,8.885438256,1.0704,0.3122,1.115,7.71,1.05,7.781169578,8.8304,1.3222,8.928839622,1.0704,0.3122,1.115,7.76,1.01,7.825452064
23/12/2020 05:00,8.66776,1.35268,8.772673857,1.03776,0.30268,1.081,7.63,1.05,7.701908854,8.71776,1.31268,8.816034721,1.03776,0.30268,1.081,7.68,1.01,7.746128065
23/12/2020 05:30,8.752,1.241,8.839546651,1.032,0.301,1.075,7.72,0.94,7.777017423,8.792,1.221,8.876379048,1.032,0.301,1.075,7.76,0.92,7.814345782
23/12/2020 06:00,8.91464,1.25052,9.001922384,1.06464,0.31052,1.109,7.85,0.94,7.906079939,8.95464,1.23052,9.038791789,1.06464,0.31052,1.109,7.89,0.92,7.943456427
23/12/2020 06:30,9.4228,1.0829,9.48482115,1.0728,0.3129,1.1175,8.35,0.77,8.385427836,9.5028,1.0629,9.562058578,1.0728,0.3129,1.1175,8.43,0.75,8.46329723
23/12/2020 07:00,9.93176,0.85968,9.96889695,1.06176,0.30968,1.106,8.87,0.55,8.887035501,10.06176,0.83968,10.09673595,1.06176,0.30968,1.106,9,0.53,9.015592049
23/12/2020 07:30,10.55264,-0.33548,10.55797129,1.11264,0.32452,1.159,9.44,-0.66,9.463043908,10.61264,1.54452,10.72444263,1.11264,0.32452,1.159,9.5,1.22,9.578016496
23/12/2020 08:00,10.93344,-2.90108,11.31178038,1.09344,0.31892,1.139,9.84,-3.22,10.35345353,10.74344,3.75892,11.3820465,1.09344,0.31892,1.139,9.65,3.44,10.24480844
23/12/2020 08:30,10.89488,0.12934,10.89564771,1.09488,0.31934,1.1405,9.8,-0.19,9.801841664,11.17488,0.11934,11.17551722,1.09488,0.31934,1.1405,10.08,-0.2,10.08198393
23/12/2020 09:00,11.02048,0.16264,11.02168005,1.14048,0.33264,1.188,9.88,-0.17,9.881462442,11.30048,0.15264,11.30151084,1.14048,0.33264,1.188,10.16,-0.18,10.16159436
23/12/2020 09:30,11.0624,0.1257,11.06311413,1.0824,0.3157,1.1275,9.98,-0.19,9.981808453,11.3424,0.1257,11.3430965,1.0824,0.3157,1.1275,10.26,-0.19,10.26175911
23/12/2020 10:00,11.1416,0.1313,11.14237364,1.1016,0.3213,1.1475,10.04,-0.19,10.04179765,11.4116,0.1013,11.41204961,1.1016,0.3213,1.1475,10.31,-0.22,10.31234697
23/12/2020 10:30,11.2448,0.1314,11.2455677,1.2048,0.3514,1.255,10.04,-0.22,10.04241007,11.5148,0.1314,11.5155497,1.2048,0.3514,1.255,10.31,-0.22,10.31234697
23/12/2020 11:00,11.22464,0.15552,11.22571733,1.18464,0.34552,1.234,10.04,-0.19,10.04179765,11.49464,0.12552,11.49532531,1.18464,0.34552,1.234,10.31,-0.22,10.31234697
23/12/2020 11:30,11.23736,0.16048,11.23850584,1.16736,0.34048,1.216,10.07,-0.18,10.07160861,11.51736,0.14048,11.5182167,1.16736,0.34048,1.216,10.35,-0.2,10.35193219
23/12/2020 12:00,11.17928,0.12604,11.17999049,1.04928,0.30604,1.093,10.13,-0.18,10.13159908,11.43928,0.10604,11.43977147,1.04928,0.30604,1.093,10.39,-0.2,10.39192475
23/12/2020 12:30,11.18264,0.09702,11.18306086,1.05264,0.30702,1.0965,10.13,-0.21,10.13217647,11.44264,0.08702,11.44297088,1.05264,0.30702,1.0965,10.39,-0.22,10.3923289
23/12/2020 13:00,11.2484,0.1362,11.24922455,1.1184,0.3262,1.165,10.13,-0.19,10.13178168,11.5084,0.1162,11.50898662,1.1184,0.3262,1.165,10.39,-0.21,10.39212202
23/12/2020 13:30,11.35592,0.05756,11.35606588,1.22592,0.35756,1.277,10.13,-0.3,10.13444128,11.61592,0.02756,11.61595269,1.22592,0.35756,1.277,10.39,-0.33,10.39523929
23/12/2020 14:00,11.3036,-0.1277,11.30432131,1.1736,0.3423,1.2225,10.13,-0.47,10.1408974,11.5636,-0.1577,11.56467528,1.1736,0.3423,1.2225,10.39,-0.5,10.40202384
23/12/2020 14:30,11.30696,0.12328,11.30763204,1.17696,0.34328,1.226,10.13,-0.22,10.13238866,11.56696,0.09328,11.56733612,1.17696,0.34328,1.226,10.39,-0.25,10.39300726
23/12/2020 15:00,11.31032,0.14426,11.31123996,1.18032,0.34426,1.2295,10.13,-0.2,10.13197414,11.57032,0.14426,11.57121929,1.18032,0.34426,1.2295,10.39,-0.2,10.39192475
23/12/2020 15:30,11.36792,0.20856,11.369833,1.29792,0.37856,1.352,10.07,-0.17,10.07143485,11.65792,0.20856,11.65978542,1.29792,0.37856,1.352,10.36,-0.17,10.36139469
23/12/2020 16:00,11.37672,0.17946,11.37813534,1.26672,0.36946,1.3195,10.11,-0.19,10.1117852,11.64672,0.16946,11.64795276,1.26672,0.36946,1.3195,10.38,-0.2,10.3819266
23/12/2020 16:30,11.50464,0.37802,11.51084882,1.36464,0.39802,1.4215,10.14,-0.02,10.14001972,11.74464,0.09802,11.74504903,1.36464,0.39802,1.4215,10.38,-0.3,10.38433436
23/12/2020 17:00,11.4984,0.0062,11.49840167,1.3584,0.3962,1.415,10.14,-0.39,10.14749723,11.7384,0.6662,11.75728953,1.3584,0.3962,1.415,10.38,0.27,10.38351097
23/12/2020 17:30,11.49408,-3.52506,12.02247575,1.35408,0.39494,1.4105,10.14,-3.92,10.87133846,11.73408,3.95494,12.38265657,1.35408,0.39494,1.4105,10.38,3.56,10.97351357
23/12/2020 18:00,11.5032,-3.4224,12.0015179,1.3632,0.3976,1.42,10.14,-3.82,10.8356818,11.7432,4.0776,12.43099224,1.3632,0.3976,1.42,10.38,3.68,11.01302865
23/12/2020 18:30,11.47392,-3.29094,11.93654583,1.33392,0.38906,1.3895,10.14,-3.68,10.78712195,11.71392,4.25906,12.4641692,1.33392,0.38906,1.3895,10.38,3.87,11.07796461
23/12/2020 19:00,11.45664,-3.21598,11.89945912,1.31664,0.38402,1.3715,10.14,-3.6,10.76009294,11.69664,4.34402,12.47725519,1.31664,0.38402,1.3715,10.38,3.96,11.10972547
23/12/2020 19:30,11.47728,-3.09996,11.88855366,1.33728,0.39004,1.393,10.14,-3.49,10.72379131,11.66728,4.52004,12.51224137,1.33728,0.39004,1.393,10.33,4.13,11.12500787
23/12/2020 20:00,11.42296,-1.19122,11.48490402,1.33296,0.38878,1.3885,10.09,-1.58,10.21295746,11.61296,4.11878,12.32173643,1.33296,0.38878,1.3885,10.28,3.73,10.93578072
23/12/2020 20:30,11.3604,0.8022,11.38868794,1.3104,0.3822,1.365,10.05,0.42,10.05877229,11.6204,0.4322,11.62843468,1.3104,0.3822,1.365,10.31,0.05,10.31012124
23/12/2020 21:00,11.20496,0.69228,11.22632532,1.34496,0.39228,1.401,9.86,0.3,9.864562839,11.49496,0.66228,11.51402276,1.34496,0.39228,1.401,10.15,0.27,10.1535905
23/12/2020 21:30,11.05416,0.69788,11.07616765,1.36416,0.39788,1.421,9.69,0.3,9.694642851,11.31416,0.68788,11.33505163,1.36416,0.39788,1.421,9.95,0.29,9.954225234
23/12/2020 22:00,10.69056,0.87808,10.72656038,1.33056,0.38808,1.386,9.36,0.49,9.372817079,10.91056,0.85808,10.94425058,1.33056,0.38808,1.386,9.58,0.47,9.591522298
23/12/2020 22:30,10.20064,1.01102,10.25062036,1.34064,0.39102,1.3965,8.86,0.62,8.88166651,10.36064,0.99102,10.4079288,1.34064,0.39102,1.3965,9.02,0.6,9.039933628
23/12/2020 23:00,9.57224,1.07232,9.632115489,1.24224,0.36232,1.294,8.33,0.71,8.360203347,9.66224,1.05232,9.719375453,1.24224,0.36232,1.294,8.42,0.69,8.448224666
23/12/2020 23:30,9.0648,1.2764,9.154222851,1.3248,0.3864,1.38,7.74,0.89,7.791001219,9.1248,1.2164,9.2055203,1.3248,0.3864,1.38,7.8,0.83,7.844035951
24/12/2020 00:00,8.91104,-1.37678,9.016770877,1.21104,0.35322,1.2615,7.7,-1.73,7.891951596,8.23104,4.03322,9.16607239,1.21104,0.35322,1.2615,7.02,3.68,7.926083522
24/12/2020 00:30,8.99776,1.36518,9.100736314,1.21776,0.35518,1.2685,7.78,1.01,7.845285208,9.06776,1.34518,9.16699409,1.21776,0.35518,1.2685,7.85,0.99,7.912180483
24/12/2020 01:00,9.85184,1.31262,9.938899469,1.31184,0.38262,1.3665,8.54,0.93,8.590488927,9.97184,1.27262,10.05271877,1.31184,0.38262,1.3665,8.66,0.89,8.705613132
24/12/2020 01:30,10.08328,1.33304,10.17101427,1.31328,0.38304,1.368,8.77,0.95,8.821303759,10.24328,1.29304,10.32456961,1.31328,0.38304,1.368,8.93,0.91,8.976246432
24/12/2020 02:00,9.94936,1.31148,10.03542447,1.23936,0.36148,1.291,8.71,0.95,8.761655095,10.07936,1.27148,10.1592401,1.23936,0.36148,1.291,8.84,0.91,8.886714804
24/12/2020 02:30,9.842,1.3235,9.930589925,1.212,0.3535,1.2625,8.63,0.97,8.684342232,9.972,1.2635,10.05172703,1.212,0.3535,1.2625,8.76,0.91,8.80713915
24/12/2020 03:00,9.70728,1.32504,9.797296362,1.21728,0.35504,1.268,8.49,0.97,8.545232589,9.82728,1.28504,9.910941429,1.21728,0.35504,1.268,8.61,0.93,8.660080831
24/12/2020 03:30,9.55384,1.30862,9.643046461,1.26384,0.36862,1.3165,8.29,0.94,8.343122917,9.65384,1.26862,9.736838473,1.26384,0.36862,1.3165,8.39,0.9,8.43813368
24/12/2020 04:00,9.18032,1.31426,9.273917977,1.18032,0.34426,1.2295,8,0.97,8.058591688,9.27032,1.27426,9.357487454,1.18032,0.34426,1.2295,8.09,0.93,8.143279438
24/12/2020 04:30,9.05216,1.34188,9.151078767,1.17216,0.34188,1.221,7.88,1,7.943198348,9.13216,1.30188,9.224491195,1.17216,0.34188,1.221,7.96,0.96,8.017680463
24/12/2020 05:00,9.04064,1.31852,9.136282975,1.16064,0.33852,1.209,7.88,0.98,7.940705258,9.12064,1.27852,9.209814732,1.16064,0.33852,1.209,7.96,0.94,8.01531035
24/12/2020 05:30,9.15064,1.33602,9.247657101,1.22064,0.35602,1.2715,7.93,0.98,7.9903254,9.21064,1.29602,9.301373933,1.22064,0.35602,1.2715,7.99,0.94,8.045104101
24/12/2020 06:00,9.32504,1.25022,9.408476022,1.23504,0.36022,1.2865,8.09,0.89,8.138808267,9.39504,1.23022,9.475242364,1.23504,0.36022,1.2865,8.16,0.87,8.20624762
24/12/2020 06:30,9.7108,1.1444,9.778000205,1.1808,0.3444,1.23,8.53,0.8,8.567432521,9.8108,1.1244,9.875022633,1.1808,0.3444,1.23,8.63,0.78,8.665177436
24/12/2020 07:00,10.10128,1.14454,10.16591508,1.18128,0.34454,1.2305,8.92,0.8,8.955802588,10.25128,1.12454,10.31277518,1.18128,0.34454,1.2305,9.07,0.78,9.103477358
24/12/2020 07:30,10.43152,0.90836,10.47099458,1.09152,0.31836,1.137,9.34,0.59,9.358616351,10.65152,0.87836,10.68767489,1.09152,0.31836,1.137,9.56,0.56,9.576387628
24/12/2020 08:00,10.79552,-0.79464,10.82472655,1.11552,0.32536,1.162,9.68,-1.12,9.74457798,10.83552,2.08536,11.03436541,1.11552,0.32536,1.162,9.72,1.76,9.878056489
24/12/2020 08:30,11.05632,-2.95024,11.44316949,1.09632,0.31976,1.142,9.96,-3.27,10.48305776,10.91632,3.86976,11.58192923,1.09632,0.31976,1.142,9.82,3.55,10.44197778
24/12/2020 09:00,11.25504,-3.17228,11.69355745,1.29504,0.37772,1.349,9.96,-3.55,10.57374579,11.35504,4.04772,12.05491479,1.29504,0.37772,1.349,10.06,3.67,10.70852464
24/12/2020 09:30,11.45296,0.28878,11.45660013,1.57296,0.45878,1.6385,9.88,-0.17,9.881462442,11.73296,0.28878,11.73651329,1.57296,0.45878,1.6385,10.16,-0.17,10.16142214
24/12/2020 10:00,11.55728,0.30754,11.56137111,1.63728,0.47754,1.7055,9.92,-0.17,9.921456546,11.83728,0.30754,11.84127437,1.63728,0.47754,1.7055,10.2,-0.17,10.20141657
24/12/2020 10:30,11.57144,0.25792,11.57431408,1.50144,0.43792,1.564,10.07,-0.18,10.07160861,11.86144,0.24792,11.86403065,1.50144,0.43792,1.564,10.36,-0.19,10.36174213
24/12/2020 11:00,11.75832,0.26826,11.76137971,1.94832,0.56826,2.0295,9.81,-0.3,9.814586084,12.02832,0.25826,12.03109223,1.94832,0.56826,2.0295,10.08,-0.31,10.08476574
24/12/2020 11:30,12.08216,0.42188,12.08952327,2.61216,0.76188,2.721,9.47,-0.34,9.476101519,12.31216,0.39188,12.31839494,2.61216,0.76188,2.721,9.7,-0.37,9.707054136
24/12/2020 12:00,11.91616,0.39138,11.9225856,2.33616,0.68138,2.4335,9.58,-0.29,9.584388348,12.16616,0.36138,12.17152598,2.33616,0.68138,2.4335,9.83,-0.32,9.835207166
24/12/2020 12:30,11.58136,0.26498,11.58439096,1.49136,0.43498,1.5535,10.09,-0.17,10.09143201,11.85136,0.26498,11.85432192,1.49136,0.43498,1.5535,10.36,-0.17,10.36139469
24/12/2020 13:00,11.85352,0.41186,11.86067304,2.06352,0.60186,2.1495,9.79,-0.19,9.791843545,12.13352,0.41186,12.14050807,2.06352,0.60186,2.1495,10.07,-0.19,10.07179229
24/12/2020 13:30,11.7788,0.7684,11.803837,1.9488,0.5684,2.03,9.83,0.2,9.832034377,12.0588,0.7584,12.08262505,1.9488,0.5684,2.03,10.11,0.19,10.1117852
24/12/2020 14:00,11.5592,0.6606,11.57806102,1.5792,0.4606,1.645,9.98,0.2,9.982003807,11.8292,0.6506,11.84707783,1.5792,0.4606,1.645,10.25,0.19,10.25176082
24/12/2020 14:30,11.35944,0.86692,11.3924724,1.42944,0.41692,1.489,9.93,0.45,9.940191145,11.63944,0.84692,11.67021152,1.42944,0.41692,1.489,10.21,0.43,10.21905084
24/12/2020 15:00,11.35608,0.79594,11.38393928,1.42608,0.41594,1.4855,9.93,0.38,9.937268236,11.63608,0.76594,11.66126159,1.42608,0.41594,1.4855,10.21,0.35,10.21599726
24/12/2020 15:30,11.34936,0.74148,11.37355551,1.23936,0.36148,1.291,10.11,0.38,10.11713892,11.60936,0.71148,11.6311411,1.23936,0.36148,1.291,10.37,0.35,10.37590478
24/12/2020 16:00,11.32224,0.69482,11.34353972,1.18224,0.34482,1.2315,10.14,0.35,10.14603864,11.55224,0.66482,11.57135405,1.18224,0.34482,1.2315,10.37,0.32,10.37493614
24/12/2020 16:30,11.432,0.6035,11.44791842,1.212,0.3535,1.2625,10.22,0.25,10.22305727,11.582,0.5935,11.59719648,1.212,0.3535,1.2625,10.37,0.24,10.37277687
24/12/2020 17:00,11.46944,0.53442,11.48188393,1.24944,0.36442,1.3015,10.22,0.17,10.2214138,11.66944,0.37442,11.67544518,1.24944,0.36442,1.3015,10.42,0.01,10.4200048
24/12/2020 17:30,11.48864,0.29002,11.49230006,1.26864,0.37002,1.3215,10.22,-0.08,10.22031311,11.73864,0.20002,11.74034399,1.26864,0.37002,1.3215,10.47,-0.17,10.47138004
24/12/2020 18:00,11.41664,0.55902,11.43031812,1.19664,0.34902,1.2465,10.22,0.21,10.22215731,11.66664,0.53902,11.67908521,1.19664,0.34902,1.2465,10.47,0.19,10.47172383
24/12/2020 18:30,11.42912,0.62266,11.44606873,1.20912,0.35266,1.2595,10.22,0.27,10.22356591,11.64912,0.60266,11.6646987,1.20912,0.35266,1.2595,10.44,0.25,10.44299287
24/12/2020 19:00,11.3408,0.7369,11.36471585,1.1208,0.3269,1.1675,10.22,0.41,10.22822076,11.5608,0.7069,11.58239199,1.1208,0.3269,1.1675,10.44,0.38,10.44691342
24/12/2020 19:30,11.27216,0.88438,11.30679968,1.11216,0.32438,1.1585,10.16,0.56,10.17542137,11.50216,0.85438,11.53384801,1.11216,0.32438,1.1585,10.39,0.53,10.40350902
24/12/2020 20:00,11.238,1.009,11.28320544,1.128,0.329,1.175,10.11,0.68,10.13284264,11.518,0.979,11.55953135,1.128,0.329,1.175,10.39,0.65,10.4103122
24/12/2020 20:30,11.23944,0.95692,11.28010228,1.18944,0.34692,1.239,10.05,0.61,10.06849542,11.51944,0.92692,11.55667247,1.18944,0.34692,1.239,10.33,0.58,10.34626986
24/12/2020 21:00,11.11032,0.87426,11.14466424,1.18032,0.34426,1.2295,9.93,0.53,9.944133949,11.39032,0.85426,11.4223093,1.18032,0.34426,1.2295,10.21,0.51,10.22272958
24/12/2020 21:30,10.91256,1.02908,10.96097493,1.16256,0.33908,1.211,9.75,0.69,9.774384891,11.18256,0.99908,11.22710154,1.16256,0.33908,1.211,10.02,0.66,10.041713
24/12/2020 22:00,10.69104,1.23322,10.76193142,1.21104,0.35322,1.2615,9.48,0.88,9.520756272,10.93104,1.20322,10.99706206,1.21104,0.35322,1.2615,9.72,0.85,9.757094855
24/12/2020 22:30,10.27656,0.60608,10.29441686,1.18656,0.34608,1.236,9.09,0.26,9.093717612,10.29656,1.87608,10.46607969,1.18656,0.34608,1.236,9.11,1.53,9.237586265
24/12/2020 23:00,9.62856,1.46208,9.738934521,1.13856,0.33208,1.186,8.49,1.13,8.56487011,9.72856,1.44208,9.834860162,1.13856,0.33208,1.186,8.59,1.11,8.661420207
24/12/2020 23:30,9.16744,1.51592,9.291930348,1.11744,0.32592,1.164,8.05,1.19,8.137481183,9.23744,1.49592,9.357781489,1.11744,0.32592,1.164,8.12,1.17,8.203858848
25/12/2020 00:00,8.82696,1.51828,8.956584003,1.05696,0.30828,1.101,7.77,1.21,7.863650552,8.87696,1.49828,9.002514193,1.05696,0.30828,1.101,7.82,1.19,7.910025284
25/12/2020 00:30,9.18328,1.44554,9.296355063,1.01328,0.29554,1.0555,8.17,1.15,8.250539376,9.26328,1.41554,9.37081159,1.01328,0.29554,1.0555,8.25,1.12,8.32567715
25/12/2020 01:00,9.88528,1.34904,9.976906815,1.02528,0.29904,1.068,8.86,1.05,8.922000897,10.02528,1.31904,10.11168164,1.02528,0.29904,1.068,9,1.02,9.05761558
25/12/2020 01:30,10.0964,1.3077,10.18073535,0.9864,0.2877,1.0275,9.11,1.02,9.166924239,10.2864,1.2877,10.36668685,0.9864,0.2877,1.0275,9.3,1,9.353608929
25/12/2020 02:00,9.9216,1.2888,10.00495637,0.9216,0.2688,0.96,9,1.02,9.05761558,10.0816,1.2688,10.1611275,0.9216,0.2688,0.96,9.16,1,9.214423476
25/12/2020 02:30,9.93632,1.34476,10.02690553,0.97632,0.28476,1.017,8.96,1.06,9.022483029,10.08632,1.31476,10.17164908,0.97632,0.28476,1.017,9.11,1.03,9.168042321
25/12/2020 03:00,9.86752,1.35386,9.959964249,1.00752,0.29386,1.0495,8.86,1.06,8.923183288,9.99752,1.32386,10.0847911,1.00752,0.29386,1.0495,8.99,1.03,9.048812077
25/12/2020 03:30,9.73088,1.36484,9.826129136,1.01088,0.29484,1.053,8.72,1.07,8.785402666,9.85088,1.34484,9.942254845,1.01088,0.29484,1.053,8.84,1.05,8.902140192
25/12/2020 04:00,9.48704,1.38372,9.587419309,1.00704,0.29372,1.049,8.48,1.09,8.549766079,9.58704,1.35372,9.682143038,1.00704,0.29372,1.049,8.58,1.06,8.645229899
25/12/2020 04:30,9.30744,1.39842,9.4119083,1.05744,0.30842,1.1015,8.25,1.09,8.321694539,9.38744,1.36842,9.486653944,1.05744,0.30842,1.1015,8.33,1.06,8.397172143
25/12/2020 05:00,9.16904,1.38722,9.273385242,1.01904,0.29722,1.0615,8.15,1.09,8.222566509,9.23904,1.35722,9.338196092,1.01904,0.29722,1.0615,8.22,1.06,8.288063706
25/12/2020 05:30,9.08896,1.35428,9.189301834,1.00896,0.29428,1.051,8.08,1.06,8.149233093,9.15896,1.33428,9.255638897,1.00896,0.29428,1.051,8.15,1.04,8.216087877
25/12/2020 06:00,9.07888,1.35134,9.178898728,0.99888,0.29134,1.0405,8.08,1.06,8.149233093,9.14888,1.32134,9.243805745,0.99888,0.29134,1.0405,8.15,1.03,8.214828057
25/12/2020 06:30,9.41208,1.32644,9.505087743,0.98208,0.28644,1.023,8.43,1.04,8.493909583,9.50208,1.29644,9.590113712,0.98208,0.28644,1.023,8.52,1.01,8.57965617
25/12/2020 07:00,9.80936,1.23148,9.886358612,0.99936,0.29148,1.041,8.81,0.94,8.860005643,9.93936,1.21148,10.0129197,0.99936,0.29148,1.041,8.94,0.92,8.987213139
25/12/2020 07:30,10.16448,1.21714,10.23709351,0.98448,0.28714,1.0255,9.18,0.93,9.226987591,10.34448,1.18714,10.41237571,0.98448,0.28714,1.0255,9.36,0.9,9.403169678
25/12/2020 08:00,10.36968,1.12574,10.43060659,0.97968,0.28574,1.0205,9.39,0.84,9.427497017,10.58968,1.09574,10.64621851,0.97968,0.28574,1.0205,9.61,0.81,9.644075902
25/12/2020 08:30,10.63496,1.08728,10.69039532,0.98496,0.28728,1.026,9.65,0.8,9.683103841,10.89496,1.05728,10.94614062,0.98496,0.28728,1.026,9.91,0.77,9.939869214
25/12/2020 09:00,10.94144,0.93792,10.98156652,1.02144,0.29792,1.064,9.92,0.64,9.940623723,11.22144,0.90792,11.25810972,1.02144,0.29792,1.064,10.2,0.61,10.21822392
25/12/2020 09:30,11.31152,0.76836,11.33758624,1.33152,0.38836,1.387,9.98,0.38,9.987231849,11.58152,0.74836,11.6056731,1.33152,0.38836,1.387,10.25,0.36,10.25632
25/12/2020 10:00,11.49488,0.77934,11.5212689,1.57488,0.45934,1.6405,9.92,0.32,9.925159948,11.77488,0.74934,11.79869948,1.57488,0.45934,1.6405,10.2,0.29,10.20412172
25/12/2020 10:30,11.506,0.7505,11.53045039,1.476,0.4305,1.5375,10.03,0.32,10.03510339,11.786,0.7205,11.80800221,1.476,0.4305,1.5375,10.31,0.29,10.31407776
25/12/2020 11:00,11.7108,0.8444,11.741203,1.9008,0.5544,1.98,9.81,0.29,9.814285506,11.9808,0.8244,12.00913003,1.9008,0.5544,1.98,10.08,0.27,10.08361542
25/12/2020 11:30,11.88952,0.78736,11.91556216,1.97952,0.57736,2.062,9.91,0.21,9.912224775,12.15952,0.77736,12.18434304,1.97952,0.57736,2.062,10.18,0.2,10.18196445
25/12/2020 12:00,12.22032,-0.16074,12.2213771,2.26032,0.65926,2.3545,9.96,-0.82,9.993698014,12.47032,2.39926,12.69902868,2.26032,0.65926,2.3545,10.21,1.74,10.35720522
25/12/2020 12:30,12.35944,0.03692,12.35949514,2.14944,0.62692,2.239,10.21,-0.59,10.22703281,12.55944,0.81692,12.58597995,2.14944,0.62692,2.239,10.41,0.19,10.41173377
25/12/2020 13:00,12.35368,0.85524,12.38324856,2.14368,0.62524,2.233,10.21,0.23,10.21259027,12.60368,0.08524,12.60396824,2.14368,0.62524,2.233,10.46,-0.54,10.47392954
25/12/2020 13:30,12.26632,0.59976,12.28097384,2.05632,0.59976,2.142,10.21,0,10.21,12.51632,0.42976,12.52369594,2.05632,0.59976,2.142,10.46,-0.17,10.46138136
25/12/2020 14:00,12.0916,0.7688,12.11601601,1.8816,0.5488,1.96,10.21,0.22,10.21236995,12.3116,0.7188,12.33256535,1.8816,0.5488,1.96,10.43,0.17,10.43138533
25/12/2020 14:30,11.6308,0.8994,11.66552309,1.5408,0.4494,1.605,10.09,0.45,10.1000297,11.9208,0.8694,11.95246121,1.5408,0.4494,1.605,10.38,0.42,10.38849363
25/12/2020 15:00,11.28808,0.84944,11.31999551,1.19808,0.34944,1.248,10.09,0.5,10.10238091,11.57808,0.81944,11.60704176,1.19808,0.34944,1.248,10.38,0.47,10.39063521
25/12/2020 15:30,10.97888,0.84384,11.01126114,0.93888,0.27384,0.978,10.04,0.57,10.05616726,11.24888,0.81384,11.27828164,0.93888,0.27384,0.978,10.31,0.54,10.32413192
25/12/2020 16:00,10.98848,0.87664,11.02339287,0.94848,0.27664,0.988,10.04,0.6,10.05791231,11.25848,0.84664,11.29026887,0.94848,0.27664,0.988,10.31,0.57,10.32574453
25/12/2020 16:30,11.026,0.783,11.053767,0.936,0.273,0.975,10.09,0.51,10.10288078,11.296,0.753,11.32106996,0.936,0.273,0.975,10.36,0.48,10.37111373
25/12/2020 17:00,10.8852,0.7936,10.91409089,0.8352,0.2436,0.87,10.05,0.55,10.0650385,11.1652,0.7636,11.19128125,0.8352,0.2436,0.87,10.33,0.52,10.34307981
25/12/2020 17:30,10.82136,0.89248,10.85810079,0.83136,0.24248,0.866,9.99,0.65,10.01112381,11.10136,0.86248,11.13481323,0.83136,0.24248,0.866,10.27,0.62,10.28869768
25/12/2020 18:00,10.75096,0.94528,10.79243694,0.84096,0.24528,0.876,9.91,0.7,9.934691742,11.01096,0.92528,11.04976847,0.84096,0.24528,0.876,10.17,0.68,10.19270818
25/12/2020 18:30,10.64432,0.98626,10.6899138,0.84432,0.24626,0.8795,9.8,0.74,9.827899063,10.90432,0.96626,10.94704769,0.84432,0.24626,0.8795,10.06,0.72,10.0857325
25/12/2020 19:00,10.49088,1.12234,10.55074454,0.83088,0.24234,0.8655,9.66,0.88,9.7,10.74088,1.09234,10.79628222,0.83088,0.24234,0.8655,9.91,0.85,9.946386278
25/12/2020 19:30,10.47792,1.27356,10.55503494,0.93792,0.27356,0.977,9.54,1,9.592267719,10.70792,1.24356,10.77988832,0.93792,0.27356,0.977,9.77,0.97,9.818034427
25/12/2020 20:00,10.44696,1.27078,10.52396575,0.99696,0.29078,1.0385,9.45,0.98,9.500678923,10.66696,1.24078,10.73888126,0.99696,0.29078,1.0385,9.67,0.95,9.716552887
25/12/2020 20:30,10.51048,1.25764,10.58545456,1.02048,0.29764,1.063,9.49,0.96,9.538432785,10.74048,1.22764,10.81041214,1.02048,0.29764,1.063,9.72,0.93,9.764389382
25/12/2020 21:00,10.48584,1.30212,10.56637861,1.03584,0.30212,1.079,9.45,1,9.502762756,10.70584,1.21212,10.77423988,1.03584,0.30212,1.079,9.67,0.91,9.712723614
25/12/2020 21:30,10.49736,-0.20452,10.49935214,1.04736,0.30548,1.091,9.45,-0.51,9.463751899,10.46736,2.55548,10.77479018,1.04736,0.30548,1.091,9.42,2.25,9.684983221
25/12/2020 22:00,10.10968,0.65324,10.13076267,1.03968,0.30324,1.083,9.07,0.35,9.07675052,10.13968,2.07324,10.34946543,1.03968,0.30324,1.083,9.1,1.77,9.270539359
25/12/2020 22:30,9.54528,1.51904,9.665394601,1.02528,0.29904,1.068,8.52,1.22,8.606904205,9.63528,1.48904,9.749659522,1.02528,0.29904,1.068,8.61,1.19,8.691846754
25/12/2020 23:00,9.03408,1.50994,9.15939519,0.99408,0.28994,1.0355,8.04,1.22,8.132035416,9.09408,1.47994,9.213713337,0.99408,0.28994,1.0355,8.1,1.19,8.186946928
25/12/2020 23:30,8.68016,1.57588,8.822050521,0.98016,0.28588,1.021,7.7,1.29,7.807310677,8.72016,1.55588,8.857875197,0.98016,0.28588,1.021,7.74,1.27,7.843500494
26/12/2020 00:00,8.42784,1.57812,8.574319203,0.98784,0.28812,1.029,7.44,1.29,7.551006555,8.46784,1.55812,8.609997224,0.98784,0.28812,1.029,7.48,1.27,7.587048174
26/12/2020 00:30,8.93224,1.49232,9.05604386,1.00224,0.29232,1.044,7.93,1.2,8.020280544,8.99224,1.46232,9.110365525,1.00224,0.29232,1.044,7.99,1.17,8.075208976
26/12/2020 01:00,9.7088,1.4159,9.811501937,1.0488,0.3059,1.0925,8.66,1.11,8.730847611,9.8188,1.3959,9.917528435,1.0488,0.3059,1.0925,8.77,1.09,8.837477016
26/12/2020 01:30,9.95696,1.39828,10.05466257,1.05696,0.30828,1.101,8.9,1.09,8.966498759,10.09696,1.37828,10.1905965,1.05696,0.30828,1.101,9.04,1.07,9.103103866
26/12/2020 02:00,9.84528,1.38904,9.942784841,1.02528,0.29904,1.068,8.82,1.09,8.887097389,9.96528,1.36904,10.05888045,1.02528,0.29904,1.068,8.94,1.07,9.003804751
26/12/2020 02:30,9.76008,1.43044,9.864345908,1.03008,0.30044,1.073,8.73,1.13,8.802829091,9.89008,1.40044,9.98873939,1.03008,0.30044,1.073,8.86,1.1,8.928023297
26/12/2020 03:00,9.6568,1.4424,9.763928717,1.0368,0.3024,1.08,8.62,1.14,8.695056067,9.7568,1.4224,9.859937525,1.0368,0.3024,1.08,8.72,1.12,8.791632385
26/12/2020 03:30,9.32528,1.44404,9.436424037,0.90528,0.26404,0.943,8.42,1.18,8.502282047,9.40528,1.42404,9.512475062,0.90528,0.26404,0.943,8.5,1.16,8.578787793
26/12/2020 04:00,9.16112,1.48616,9.280883105,0.98112,0.28616,1.022,8.18,1.2,8.267551028,9.23112,1.46616,9.346828425,0.98112,0.28616,1.022,8.25,1.18,8.333960643
26/12/2020 04:30,8.90064,1.48602,9.023837756,0.98064,0.28602,1.0215,7.92,1.2,8.010393249,8.96064,1.46602,9.079773337,0.98064,0.28602,1.0215,7.98,1.18,8.066771349
26/12/2020 05:00,8.6908,1.5044,8.820046712,0.9408,0.2744,0.98,7.75,1.23,7.846999427,8.7508,1.4844,8.875806668,0.9408,0.2744,0.98,7.81,1.21,7.903176577
26/12/2020 05:30,8.45872,1.45796,8.583448689,0.91872,0.26796,0.957,7.54,1.19,7.633328239,8.50872,1.43796,8.629371066,0.91872,0.26796,0.957,7.59,1.17,7.679648429
26/12/2020 06:00,8.35,1.4025,8.466965587,0.9,0.2625,0.9375,7.45,1.14,7.536716792,8.4,1.3825,8.513008061,0.9,0.2625,0.9375,7.5,1.12,7.583165566
26/12/2020 06:30,8.6196,1.3903,8.731004424,1.0296,0.3003,1.0725,7.59,1.09,7.667868022,8.6596,1.3703,8.767348188,1.0296,0.3003,1.0725,7.63,1.07,7.704660927
26/12/2020 07:00,8.92032,1.35926,9.023286355,1.06032,0.30926,1.1045,7.86,1.05,7.929823453,8.97032,1.33926,9.069744112,1.06032,0.30926,1.1045,7.91,1.03,7.976778798
26/12/2020 07:30,9.1684,1.3762,9.271110236,1.1184,0.3262,1.165,8.05,1.05,8.118189453,9.2284,1.3562,9.327520839,1.1184,0.3262,1.165,8.11,1.03,8.175145259
26/12/2020 08:00,9.1796,1.3378,9.276570756,1.0896,0.3178,1.135,8.09,1.02,8.154048074,9.2396,1.3178,9.333102646,1.0896,0.3178,1.135,8.15,1,8.211120508
