Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/12/2020 08:30,9.43592,1.32256,9.528155708,1.10592,0.32256,1.152,8.33,1,8.389809295,9.51592,1.30256,9.604654913,1.10592,0.32256,1.152,8.41,0.98,8.466906165
26/12/2020 09:00,9.86672,1.23446,9.943643952,1.14672,0.33446,1.1945,8.72,0.9,8.76632192,9.97672,1.21446,10.05036592,1.14672,0.33446,1.1945,8.83,0.88,8.873742164
26/12/2020 09:30,10.31,1.18,10.37730697,1.2,0.35,1.25,9.11,0.83,9.147731959,10.48,1.15,10.54290757,1.2,0.35,1.25,9.28,0.8,9.31441893
26/12/2020 10:00,10.53952,1.14236,10.60124843,1.37952,0.40236,1.437,9.16,0.74,9.189842218,10.72952,1.12236,10.78806245,1.37952,0.40236,1.437,9.35,0.72,9.37768095
26/12/2020 10:30,10.67136,1.05248,10.72313566,1.31136,0.38248,1.366,9.36,0.67,9.383949062,10.88136,1.03248,10.93023378,1.31136,0.38248,1.366,9.57,0.65,9.592048791
26/12/2020 11:00,10.90112,1.04866,10.95144306,1.40112,0.40866,1.4595,9.5,0.64,9.52153349,11.14112,1.01866,11.18759237,1.40112,0.40866,1.4595,9.74,0.61,9.759082949
26/12/2020 11:30,11.1,1,11.14495402,1.44,0.42,1.5,9.66,0.58,9.677396344,11.36,0.97,11.40133764,1.44,0.42,1.5,9.92,0.55,9.935235277
26/12/2020 12:00,11.09304,0.90172,11.12962872,1.34304,0.39172,1.399,9.75,0.51,9.76332935,11.36304,0.88172,11.39719738,1.34304,0.39172,1.399,10.02,0.49,10.03197388
26/12/2020 12:30,11.20544,0.87242,11.23935062,1.34544,0.39242,1.4015,9.86,0.48,9.871676656,11.47544,0.84242,11.50631977,1.34544,0.39242,1.4015,10.13,0.45,10.13999014
26/12/2020 13:00,11.31056,-1.07442,11.36147639,1.39056,0.40558,1.4485,9.92,-1.48,10.02979561,11.34056,2.81558,11.68485309,1.39056,0.40558,1.4485,9.95,2.41,10.23770482
26/12/2020 13:30,11.44552,-2.40714,11.69590745,1.41552,0.41286,1.4745,10.03,-2.82,10.4188915,11.29552,4.23286,12.06258164,1.41552,0.41286,1.4745,9.88,3.82,10.59277112
26/12/2020 14:00,11.38888,-2.38366,11.63565308,1.35888,0.39634,1.4155,10.03,-2.78,10.40813624,11.27888,4.25634,12.05527122,1.35888,0.39634,1.4155,9.92,3.86,10.64452911
26/12/2020 14:30,11.32344,-2.33108,11.56089215,1.33344,0.38892,1.389,9.99,-2.72,10.35367085,11.18344,4.34892,11.99926812,1.33344,0.38892,1.389,9.85,3.96,10.61621872
26/12/2020 15:00,11.2852,-2.3164,11.5204795,1.3152,0.3836,1.37,9.97,-2.7,10.32912871,11.0952,4.3736,11.92609911,1.3152,0.3836,1.37,9.78,3.99,10.56259911
26/12/2020 15:30,11.20352,-2.22564,11.42244868,1.28352,0.37436,1.337,9.92,-2.6,10.25506704,11.00352,4.46436,11.87467737,1.28352,0.37436,1.337,9.72,4.09,10.54544926
26/12/2020 16:00,11.33448,-2.22536,11.55087287,1.28448,0.37464,1.338,10.05,-2.6,10.38087183,11.21448,4.46464,12.07052493,1.28448,0.37464,1.338,9.93,4.09,10.73932028
26/12/2020 16:30,11.3784,-2.2788,11.60434901,1.2384,0.3612,1.29,10.14,-2.64,10.47803417,11.3684,4.3612,12.17623029,1.2384,0.3612,1.29,10.13,4,10.8911386
26/12/2020 17:00,11.41536,-2.26802,11.6384861,1.27536,0.37198,1.3285,10.14,-2.64,10.47803417,11.42536,4.34198,12.22258735,1.27536,0.37198,1.3285,10.15,3.97,10.89877975
26/12/2020 17:30,11.47392,-2.32844,11.70779539,1.27392,0.37156,1.327,10.2,-2.7,10.55130324,11.49392,4.30156,12.27247389,1.27392,0.37156,1.327,10.22,3.93,10.9495799
26/12/2020 18:00,11.47176,-2.27032,11.6942563,1.30176,0.37968,1.356,10.17,-2.65,10.5095861,11.49176,4.38968,12.30161934,1.30176,0.37968,1.356,10.19,4.01,10.95062555
26/12/2020 18:30,11.37392,-2.25844,11.59597376,1.27392,0.37156,1.327,10.1,-2.63,10.43680507,11.31392,4.43156,12.15086457,1.27392,0.37156,1.327,10.04,4.06,10.82982918
26/12/2020 19:00,11.26976,-2.15382,11.47372786,1.28976,0.37618,1.3435,9.98,-2.53,10.29569327,11.10976,4.55618,12.00772849,1.28976,0.37618,1.3435,9.82,4.18,10.67261917
26/12/2020 19:30,11.18032,-2.08074,11.37229239,1.30032,0.37926,1.3545,9.88,-2.46,10.18165016,10.94032,4.60926,11.87164182,1.30032,0.37926,1.3545,9.64,4.23,10.52722661
26/12/2020 20:00,11.05472,-2.07654,11.24805995,1.31472,0.38346,1.3695,9.74,-2.46,10.04585487,10.67472,4.66346,11.64892726,1.31472,0.38346,1.3695,9.36,4.28,10.29213292
26/12/2020 20:30,11.03744,-2.21158,11.25682761,1.29744,0.37842,1.3515,9.74,-2.59,10.07847707,10.65744,4.48842,11.56403656,1.29744,0.37842,1.3515,9.36,4.11,10.2226073
26/12/2020 21:00,10.89232,-2.22724,11.11769909,1.31232,0.38276,1.367,9.58,-2.61,9.929174185,10.41232,4.49276,11.34025133,1.31232,0.38276,1.367,9.1,4.11,9.98509389
26/12/2020 21:30,10.66088,-2.17766,10.88101859,1.31088,0.38234,1.3655,9.35,-2.56,9.694127088,10.01088,4.57234,11.00563544,1.31088,0.38234,1.3655,8.7,4.19,9.656402021
26/12/2020 22:00,10.4072,-2.2329,10.64404313,1.3272,0.3871,1.3825,9.08,-2.62,9.450439143,9.6572,4.7271,10.75206893,1.3272,0.3871,1.3825,8.33,4.34,9.392789788
26/12/2020 22:30,9.80464,-2.12948,10.03322733,1.30464,0.38052,1.359,8.5,-2.51,8.862849429,9.05464,4.87052,10.28146247,1.30464,0.38052,1.359,7.75,4.49,8.956706984
26/12/2020 23:00,8.9628,1.5629,9.098045958,1.3128,0.3829,1.3675,7.65,1.18,7.740471562,9.0228,1.5529,9.155458386,1.3128,0.3829,1.3675,7.71,1.17,7.798269039
26/12/2020 23:30,8.5456,1.6008,8.694241773,1.3056,0.3808,1.36,7.24,1.22,7.342070553,8.5956,1.5808,8.73975217,1.3056,0.3808,1.36,7.29,1.2,7.388105305
27/12/2020 00:00,8.28848,1.58164,8.43803803,1.30848,0.38164,1.363,6.98,1.2,7.082400723,8.32848,1.57164,8.475472341,1.30848,0.38164,1.363,7.02,1.19,7.12014747
27/12/2020 00:30,8.77464,1.54052,8.908844426,1.30464,0.38052,1.359,7.47,1.16,7.559530409,8.82464,1.52052,8.954677671,1.30464,0.38052,1.359,7.52,1.14,7.605918748
27/12/2020 01:00,9.62896,1.46178,9.739284956,1.30896,0.38178,1.3635,8.32,1.08,8.389803335,9.70896,1.44178,9.815428358,1.30896,0.38178,1.3635,8.4,1.06,8.466616798
27/12/2020 01:30,9.9464,1.4352,10.04941153,1.2864,0.3752,1.34,8.66,1.06,8.724631797,10.0664,1.4252,10.16678927,1.2864,0.3752,1.34,8.78,1.05,8.842561846
27/12/2020 02:00,9.77656,1.43108,9.880744678,1.30656,0.38108,1.361,8.47,1.05,8.534834503,9.86656,1.41108,9.966953045,1.30656,0.38108,1.361,8.56,1.03,8.621745763
27/12/2020 02:30,9.66032,1.40926,9.762571191,1.30032,0.37926,1.3545,8.36,1.03,8.423211976,9.75032,1.38926,9.848796041,1.30032,0.37926,1.3545,8.45,1.01,8.510146885
27/12/2020 03:00,9.50896,1.43178,9.616148618,1.30896,0.38178,1.3635,8.2,1.05,8.26695228,9.57896,1.41178,9.682437578,1.30896,0.38178,1.3635,8.27,1.03,8.333894648
27/12/2020 03:30,9.35464,1.43052,9.463386128,1.30464,0.38052,1.359,8.05,1.05,8.118189453,9.41464,1.41052,9.519717065,1.30464,0.38052,1.359,8.11,1.03,8.175145259
27/12/2020 04:00,9.06288,1.45584,9.179066619,1.32288,0.38584,1.378,7.74,1.07,7.813609921,9.13288,1.43584,9.245059957,1.32288,0.38584,1.378,7.81,1.05,7.880266493
27/12/2020 04:30,8.93024,1.44632,9.046603119,1.29024,0.37632,1.344,7.64,1.07,7.714564148,8.99024,1.42632,9.102681143,1.29024,0.37632,1.344,7.7,1.05,7.771261159
27/12/2020 05:00,8.6836,1.4498,8.803796283,1.2336,0.3598,1.285,7.45,1.09,7.529316038,8.7336,1.4298,8.849864236,1.2336,0.3598,1.285,7.5,1.07,7.575942186
27/12/2020 05:30,8.5848,1.4414,8.704965537,1.2048,0.3514,1.255,7.38,1.09,7.460060321,8.6248,1.4214,8.741141401,1.2048,0.3514,1.255,7.42,1.07,7.49675263
27/12/2020 06:00,8.5716,1.4638,8.695690714,1.2816,0.3738,1.335,7.29,1.09,7.371037919,8.6116,1.4438,8.731793229,1.2816,0.3738,1.335,7.33,1.07,7.407685198
27/12/2020 06:30,8.78088,1.43484,8.89733777,1.25088,0.36484,1.303,7.53,1.07,7.605642642,8.83088,1.40484,8.941924681,1.25088,0.36484,1.303,7.58,1.04,7.651013005
27/12/2020 07:00,8.92448,1.37964,9.030490009,1.16448,0.33964,1.213,7.76,1.04,7.829380563,8.97448,1.35964,9.076888905,1.16448,0.33964,1.213,7.81,1.02,7.876325285
27/12/2020 07:30,9.2004,1.3472,9.298511064,1.1904,0.3472,1.24,8.01,1,8.072180622,9.2704,1.3272,9.364922637,1.1904,0.3472,1.24,8.08,0.98,8.139213721
27/12/2020 08:00,9.0756,1.2708,9.164139239,1.0656,0.3108,1.11,8.01,0.96,8.067322976,9.1456,1.2408,9.229386979,1.0656,0.3108,1.11,8.08,0.93,8.133344945
27/12/2020 08:30,9.40408,1.26744,9.489105585,1.05408,0.30744,1.098,8.35,0.96,8.405004462,9.47408,1.23744,9.554551251,1.05408,0.30744,1.098,8.42,0.93,8.471204165
27/12/2020 09:00,9.81072,1.16646,9.879820639,1.05072,0.30646,1.0945,8.76,0.86,8.802113383,9.93072,1.14646,9.996677961,1.05072,0.30646,1.0945,8.88,0.84,8.919641248
27/12/2020 09:30,10.09008,1.17044,10.15773814,1.27008,0.37044,1.323,8.82,0.8,8.856206863,10.21008,1.14044,10.27357469,1.27008,0.37044,1.323,8.94,0.77,8.973098684
27/12/2020 10:00,10.34992,1.07706,10.40581098,1.66992,0.48706,1.7395,8.68,0.59,8.700028736,10.44992,1.05706,10.5032473,1.66992,0.48706,1.7395,8.78,0.57,8.798482824
27/12/2020 10:30,10.4188,1.1234,10.4791899,1.8288,0.5334,1.905,8.59,0.59,8.610238092,10.5188,1.1034,10.57651384,1.8288,0.5334,1.905,8.69,0.57,8.708673837
27/12/2020 11:00,10.43232,1.14026,10.4944506,2.33232,0.68026,2.4295,8.1,0.46,8.113051214,10.49232,1.12026,10.55195534,2.33232,0.68026,2.4295,8.16,0.44,8.171854135
27/12/2020 11:30,10.3656,1.0783,10.42153512,2.5656,0.7483,2.6725,7.8,0.33,7.806977648,10.4156,1.0583,10.4692274,2.5656,0.7483,2.6725,7.85,0.31,7.856118635
27/12/2020 12:00,10.47136,1.07748,10.5266492,2.63136,0.76748,2.741,7.84,0.31,7.846126433,10.52136,1.05748,10.57436902,2.63136,0.76748,2.741,7.89,0.29,7.895327732
27/12/2020 12:30,10.70696,1.06078,10.75937947,2.67696,0.78078,2.7885,8.03,0.28,8.034880211,10.76696,1.04078,10.81714614,2.67696,0.78078,2.7885,8.09,0.26,8.094176919
27/12/2020 13:00,10.58456,1.10508,10.64209153,2.55456,0.74508,2.661,8.03,0.36,8.038065688,10.64456,1.08508,10.69972225,2.55456,0.74508,2.661,8.09,0.34,8.097141471
27/12/2020 13:30,10.79344,1.06392,10.84574907,2.41344,0.70392,2.514,8.38,0.36,8.387729132,10.87344,1.04392,10.92343657,2.41344,0.70392,2.514,8.46,0.34,8.466829395
27/12/2020 14:00,10.65352,1.02936,10.70313367,2.12352,0.61936,2.212,8.53,0.41,8.539847774,10.74352,0.99936,10.78990002,2.12352,0.61936,2.212,8.62,0.38,8.628371805
27/12/2020 14:30,10.5516,1.1313,10.61207342,1.8216,0.5313,1.8975,8.73,0.6,8.750594266,10.6716,1.1013,10.72827611,1.8216,0.5313,1.8975,8.85,0.57,8.868336935
27/12/2020 15:00,10.57048,1.13514,10.63125535,1.56048,0.45514,1.6255,9.01,0.68,9.035623941,10.72048,1.11514,10.77832216,1.56048,0.45514,1.6255,9.16,0.66,9.183746512
27/12/2020 15:30,10.58608,1.15344,10.64873296,1.24608,0.36344,1.298,9.34,0.79,9.373350522,10.79608,1.13344,10.85541476,1.24608,0.36344,1.298,9.55,0.77,9.580991598
27/12/2020 16:00,10.90792,-1.13144,10.96644314,1.05792,0.30856,1.102,9.85,-1.44,9.954702406,10.93792,3.10856,11.37107028,1.05792,0.30856,1.102,9.88,2.8,10.26909928
27/12/2020 16:30,11.12936,-1.02852,11.1767843,0.99936,0.29148,1.041,10.13,-1.32,10.21563997,11.19936,2.82148,11.54930361,0.99936,0.29148,1.041,10.2,2.53,10.50908654
27/12/2020 17:00,11.25392,0.75156,11.27898745,1.03392,0.30156,1.077,10.22,0.45,10.22990225,11.48392,0.72156,11.50656627,1.03392,0.30156,1.077,10.45,0.42,10.45843679
27/12/2020 17:30,11.28128,0.70954,11.30357136,1.06128,0.30954,1.1055,10.22,0.4,10.22782479,11.51128,0.67954,11.53132004,1.06128,0.30954,1.1055,10.45,0.37,10.45654819
27/12/2020 18:00,11.25008,0.78044,11.27711783,1.03008,0.30044,1.073,10.22,0.48,10.23126581,11.48008,0.75044,11.50458157,1.03008,0.30044,1.073,10.45,0.45,10.45968451
27/12/2020 18:30,11.25824,0.86282,11.29125441,1.03824,0.30282,1.0815,10.22,0.56,10.23533097,11.44824,0.84282,11.4792223,1.03824,0.30282,1.0815,10.41,0.54,10.42399635
27/12/2020 19:00,11.12896,0.99428,11.17328705,1.00896,0.29428,1.051,10.12,0.7,10.1441806,11.39896,0.96428,11.43967329,1.00896,0.29428,1.051,10.39,0.67,10.41158009
27/12/2020 19:30,11.04416,0.99288,11.08870059,1.00416,0.29288,1.046,10.04,0.7,10.06437281,11.32416,0.96288,11.36502255,1.00416,0.29288,1.046,10.32,0.67,10.34172616
27/12/2020 20:00,10.82008,0.96294,10.86284422,0.97008,0.28294,1.0105,9.85,0.68,9.873444181,11.10008,0.93294,11.1392169,0.97008,0.28294,1.0105,10.13,0.65,10.15083248
27/12/2020 20:30,10.8508,0.9019,10.88821768,1.0008,0.2919,1.0425,9.85,0.61,9.868870249,11.1008,0.8719,11.13498856,1.0008,0.2919,1.0425,10.1,0.58,10.11663976
27/12/2020 21:00,10.6244,1.1042,10.68162595,0.9744,0.2842,1.015,9.65,0.82,9.684776714,10.8744,1.0742,10.92732726,0.9744,0.2842,1.015,9.9,0.79,9.931470183
27/12/2020 21:30,10.37832,1.18826,10.4461231,0.98832,0.28826,1.0295,9.39,0.9,9.433032386,10.59832,1.16826,10.66251463,0.98832,0.28826,1.0295,9.61,0.88,9.650207252
27/12/2020 22:00,10.10384,1.42112,10.20329186,0.96384,0.28112,1.004,9.14,1.14,9.210819725,10.24384,0.99112,10.29167512,0.96384,0.28112,1.004,9.28,0.71,9.30712093
27/12/2020 22:30,9.68152,0.52336,9.695655481,0.97152,0.28336,1.012,8.71,0.24,8.713305917,9.61152,1.89336,9.796230336,0.97152,0.28336,1.012,8.64,1.61,8.788725732
27/12/2020 23:00,9.382,-2.3865,9.68076992,0.972,0.2835,1.0125,8.41,-2.67,8.823661372,8.552,5.0835,9.948802755,0.972,0.2835,1.0125,7.58,4.8,8.9719786
27/12/2020 23:30,8.98456,-2.34992,9.286788595,0.99456,0.29008,1.036,7.99,-2.64,8.414849969,8.11456,5.16008,9.616262767,0.99456,0.29008,1.036,7.12,4.87,8.626198467
28/12/2020 00:00,8.74152,-2.33664,9.048428504,0.97152,0.28336,1.012,7.77,-2.62,8.199835364,7.85152,5.20336,9.419199626,0.97152,0.28336,1.012,6.88,4.92,8.458179473
28/12/2020 00:30,9.27288,-2.34916,9.565817069,0.96288,0.28084,1.003,8.31,-2.63,8.716249193,8.42288,5.16084,9.878217299,0.96288,0.28084,1.003,7.46,4.88,8.914370421
28/12/2020 01:00,9.96344,-2.43608,10.25693046,0.97344,0.28392,1.014,8.99,-2.72,9.392470389,9.24344,5.02392,10.52050166,0.97344,0.28392,1.014,8.27,4.74,9.532077423
28/12/2020 01:30,10.29792,-2.46894,10.58975075,0.99792,0.29106,1.0395,9.3,-2.76,9.700907174,9.69792,4.98106,10.90232136,0.99792,0.29106,1.0395,8.7,4.69,9.883627876
28/12/2020 02:00,10.26848,-2.53586,10.57696873,1.00848,0.29414,1.0505,9.26,-2.83,9.682794018,9.63848,4.96414,10.84172415,1.00848,0.29414,1.0505,8.63,4.67,9.812532802
28/12/2020 02:30,10.188,-2.046,10.3914128,1.008,0.294,1.05,9.18,-2.34,9.473542104,9.638,4.544,10.65546714,1.008,0.294,1.05,8.63,4.25,9.619740121
28/12/2020 03:00,9.7084,1.4312,9.813325838,0.9984,0.2912,1.04,8.71,1.14,8.784287108,9.8184,1.4112,9.919297556,0.9984,0.2912,1.04,8.82,1.12,8.890826733
28/12/2020 03:30,9.53272,1.36246,9.629592299,1.00272,0.29246,1.0445,8.53,1.07,8.59684826,9.61272,1.34246,9.706007658,1.00272,0.29246,1.0445,8.61,1.05,8.6737881
28/12/2020 04:00,9.276,1.3805,9.378163799,0.996,0.2905,1.0375,8.28,1.09,8.351437002,9.346,1.3605,9.444505082,0.996,0.2905,1.0375,8.35,1.07,8.418277734
28/12/2020 04:30,9.05,1.4175,9.160338763,1.02,0.2975,1.0625,8.03,1.12,8.107730879,9.09,1.3875,9.195284457,1.02,0.2975,1.0625,8.07,1.09,8.143279438
28/12/2020 05:00,8.87536,1.41448,8.987367178,0.97536,0.28448,1.016,7.9,1.13,7.980407258,8.91536,1.39448,9.023758552,0.97536,0.28448,1.016,7.94,1.11,8.017212733
28/12/2020 05:30,8.8044,1.3942,8.914104161,0.9744,0.2842,1.015,7.83,1.11,7.908286793,8.8444,1.3742,8.950521605,0.9744,0.2842,1.015,7.87,1.09,7.945124291
28/12/2020 06:00,8.82672,1.39196,8.935800949,0.96672,0.28196,1.007,7.86,1.11,7.93799093,8.86672,1.37196,8.972234828,0.96672,0.28196,1.007,7.9,1.09,7.974841691
28/12/2020 06:30,9.1196,1.3428,9.217929052,0.9696,0.2828,1.01,8.15,1.06,8.21864344,9.1796,1.3228,9.274419443,0.9696,0.2828,1.01,8.21,1.04,8.275608739
28/12/2020 07:00,9.39576,1.29168,9.484131125,0.96576,0.28168,1.006,8.43,1.01,8.49028857,9.46576,1.27168,9.550800092,0.96576,0.28168,1.006,8.5,0.99,8.557458735
28/12/2020 07:30,9.53768,1.27224,9.62215851,0.96768,0.28224,1.008,8.57,0.99,8.626992523,9.62768,1.25224,9.708775783,0.96768,0.28224,1.008,8.66,0.97,8.714155151
28/12/2020 08:00,9.63384,1.21112,9.709669655,0.96384,0.28112,1.004,8.67,0.93,8.719736235,9.73384,1.19112,9.806447267,0.96384,0.28112,1.004,8.77,0.91,8.817085686
28/12/2020 08:30,9.84736,1.16798,9.916384233,0.98736,0.28798,1.0285,8.86,0.88,8.90359478,9.96736,1.14798,10.03325089,0.98736,0.28798,1.0285,8.98,0.86,9.021086409
28/12/2020 09:00,10.17976,1.14868,10.2443633,0.98976,0.28868,1.031,9.19,0.86,9.230151678,10.34976,1.12868,10.41112149,0.98976,0.28868,1.031,9.36,0.84,9.397616719
28/12/2020 09:30,10.57592,-0.03494,10.57597772,1.04592,0.30506,1.0895,9.53,-0.34,9.536063129,10.63592,2.10506,10.84223556,1.04592,0.30506,1.0895,9.59,1.8,9.75746381
28/12/2020 10:00,10.93712,-2.45584,11.20944887,1.07712,0.31416,1.122,9.86,-2.77,10.24170396,10.66712,4.23416,11.47673996,1.07712,0.31416,1.122,9.59,3.92,10.36023648
28/12/2020 10:30,11.12736,-2.49702,11.40408915,1.10736,0.32298,1.1535,10.02,-2.82,10.4092651,10.96736,4.12298,11.716738,1.10736,0.32298,1.1535,9.86,3.8,10.56691062
28/12/2020 11:00,11.15904,-2.57778,11.45290895,1.13904,0.33222,1.1865,10.02,-2.91,10.4340069,11.02904,4.05222,11.74990256,1.13904,0.33222,1.1865,9.89,3.72,10.56648002
28/12/2020 11:30,11.20272,-2.58254,11.49654071,1.12272,0.32746,1.1695,10.08,-2.91,10.49163953,11.10272,4.02746,11.81062341,1.12272,0.32746,1.1695,9.98,3.7,10.64379632
28/12/2020 12:00,11.2132,-0.9049,11.24965325,1.1832,0.3451,1.2325,10.03,-1.25,10.10759121,11.3232,2.1651,11.52833536,1.1832,0.3451,1.2325,10.14,1.82,10.30203863
28/12/2020 12:30,11.19928,0.66104,11.21877205,1.16928,0.34104,1.218,10.03,0.32,10.03510339,11.46928,0.64104,11.48718051,1.16928,0.34104,1.218,10.3,0.3,10.30436801
28/12/2020 13:00,11.14648,0.68564,11.16754756,1.11648,0.32564,1.163,10.03,0.36,10.03645854,11.44648,0.65564,11.46524174,1.11648,0.32564,1.163,10.33,0.33,10.33526971
28/12/2020 13:30,11.20624,0.67682,11.22666024,1.08624,0.31682,1.1315,10.12,0.36,10.12640114,11.47624,0.64682,11.49445347,1.08624,0.31682,1.1315,10.39,0.33,10.39523929
28/12/2020 14:00,11.23024,0.68382,11.25103996,1.11024,0.32382,1.1565,10.12,0.36,10.12640114,11.50024,0.65382,11.51881073,1.11024,0.32382,1.1565,10.39,0.33,10.39523929
28/12/2020 14:30,11.164,0.8745,11.19819835,1.044,0.3045,1.0875,10.12,0.57,10.13603966,11.434,0.8445,11.46514441,1.044,0.3045,1.0875,10.39,0.54,10.40402326
28/12/2020 15:00,11.1208,0.8619,11.15415009,1.0008,0.2919,1.0425,10.12,0.57,10.13603966,11.3908,0.8319,11.42113752,1.0008,0.2919,1.0425,10.39,0.54,10.40402326
28/12/2020 15:30,11.13616,0.83638,11.16752394,1.01616,0.29638,1.0585,10.12,0.54,10.13439687,11.40616,0.80638,11.43462875,1.01616,0.29638,1.0585,10.39,0.51,10.40250931
28/12/2020 16:00,11.14448,0.83714,11.1758775,0.98448,0.28714,1.0255,10.16,0.55,10.17487592,11.37448,0.81714,11.4037938,0.98448,0.28714,1.0255,10.39,0.53,10.40350902
28/12/2020 16:30,11.19824,0.61532,11.21513254,0.97824,0.28532,1.019,10.22,0.33,10.2253264,11.44824,0.58532,11.46319321,0.97824,0.28532,1.019,10.47,0.3,10.47429711
28/12/2020 17:00,11.20112,0.55616,11.21491878,0.98112,0.28616,1.022,10.22,0.27,10.22356591,11.45112,0.38616,11.45762928,0.98112,0.28616,1.022,10.47,0.1,10.47047754
28/12/2020 17:30,11.20208,0.92644,11.24032417,0.98208,0.28644,1.023,10.22,0.64,10.24001953,11.45208,0.09644,11.45248606,0.98208,0.28644,1.023,10.47,-0.19,10.47172383
28/12/2020 18:00,11.18288,1.02084,11.22937752,0.96288,0.28084,1.003,10.22,0.74,10.24675558,11.43288,0.09084,11.43324088,0.96288,0.28084,1.003,10.47,-0.19,10.47172383
28/12/2020 18:30,11.2088,1.1084,11.26346963,0.9888,0.2884,1.03,10.22,0.82,10.25284351,11.4588,0.2884,11.46242871,0.9888,0.2884,1.03,10.47,0,10.47
28/12/2020 19:00,11.19584,1.22462,11.26261637,0.97584,0.28462,1.0165,10.22,0.94,10.26313792,11.44584,0.48462,11.45609488,0.97584,0.28462,1.0165,10.47,0.2,10.47191005
28/12/2020 19:30,11.15728,0.99504,11.20156246,0.97728,0.28504,1.018,10.18,0.71,10.2047293,11.40728,0.59504,11.42278905,0.97728,0.28504,1.018,10.43,0.31,10.43460589
28/12/2020 20:00,11.0812,0.7191,11.10450801,0.9912,0.2891,1.0325,10.09,0.43,10.09915838,11.3612,0.6891,11.38207908,0.9912,0.2891,1.0325,10.37,0.4,10.37771169
28/12/2020 20:30,10.99488,0.72434,11.01871384,0.97488,0.28434,1.0155,10.02,0.44,10.02965603,11.27488,0.69434,11.29623951,0.97488,0.28434,1.0155,10.3,0.41,10.30815696
28/12/2020 21:00,10.85584,0.89462,10.89264004,0.97584,0.28462,1.0165,9.88,0.61,9.89881306,11.13584,0.86462,11.16935541,0.97584,0.28462,1.0165,10.16,0.58,10.17654165
28/12/2020 21:30,10.6892,1.0656,10.7421832,0.9792,0.2856,1.02,9.71,0.78,9.74127815,10.9492,1.0356,10.99806565,0.9792,0.2856,1.02,9.97,0.75,9.998169833
28/12/2020 22:00,10.37016,1.11588,10.43002429,0.98016,0.28588,1.021,9.39,0.83,9.426611268,10.59016,1.08588,10.64568571,0.98016,0.28588,1.021,9.61,0.8,9.643241156
28/12/2020 22:30,10.08128,-0.33796,10.08694321,1.00128,0.29204,1.043,9.08,-0.63,9.101829486,9.80128,2.93204,10.23044223,1.00128,0.29204,1.043,8.8,2.64,9.187469728
28/12/2020 23:00,9.73264,-2.02048,9.940151951,0.99264,0.28952,1.034,8.74,-2.31,9.04011615,8.89264,4.71952,10.0674185,0.99264,0.28952,1.034,7.9,4.43,9.057311963
28/12/2020 23:30,9.28936,-1.96852,9.495645328,0.99936,0.29148,1.041,8.29,-2.26,8.59253746,8.38936,4.79148,9.661244319,0.99936,0.29148,1.041,7.39,4.5,8.652288715
29/12/2020 00:00,8.99168,-2.15076,9.24532735,0.99168,0.28924,1.033,8,-2.44,8.363826875,8.09168,4.96924,9.495716476,0.99168,0.28924,1.033,7.1,4.68,8.503669796
29/12/2020 00:30,9.52208,-2.43356,9.828134197,0.98208,0.28644,1.023,8.54,-2.72,8.962700486,8.70208,5.04644,10.05946087,0.98208,0.28644,1.023,7.72,4.76,9.069509358
29/12/2020 01:00,10.1968,-2.5551,10.51205338,0.9768,0.2849,1.0175,9.22,-2.84,9.647486719,9.5768,4.8549,10.73709236,0.9768,0.2849,1.0175,8.6,4.57,9.738834633
29/12/2020 01:30,10.43344,-2.53608,10.73724229,0.97344,0.28392,1.014,9.46,-2.82,9.871372752,9.91344,4.85392,11.03797228,0.97344,0.28392,1.014,8.94,4.57,10.04034362
29/12/2020 02:00,10.39152,-2.56664,10.70379974,0.97152,0.28336,1.012,9.42,-2.85,9.841691928,9.86152,4.85336,10.99111823,0.97152,0.28336,1.012,8.89,4.57,9.995849139
29/12/2020 02:30,10.36584,-2.58538,10.68339032,0.97584,0.28462,1.0165,9.39,-2.87,9.818808482,9.80584,4.85462,10.94174728,0.97584,0.28462,1.0165,8.83,4.57,9.94252483
29/12/2020 03:00,10.27576,-2.58832,10.59672799,0.96576,0.28168,1.006,9.31,-2.87,9.742330317,9.67576,4.88168,10.83748731,0.96576,0.28168,1.006,8.71,4.6,9.850081218
29/12/2020 03:30,10.16296,-2.56622,10.48194834,0.97296,0.28378,1.0135,9.19,-2.85,9.621777383,9.51296,4.92378,10.71167669,0.97296,0.28378,1.0135,8.54,4.64,9.719115186
29/12/2020 04:00,9.96672,-2.56804,10.29224645,0.96672,0.28196,1.007,9,-2.85,9.440471387,9.24672,4.95196,10.48922011,0.96672,0.28196,1.007,8.28,4.67,9.506171679
29/12/2020 04:30,9.50248,-0.33636,9.508431217,0.97248,0.28364,1.013,8.53,-0.62,8.552502558,9.21248,2.92364,9.665270746,0.97248,0.28364,1.013,8.24,2.64,8.652583429
29/12/2020 05:00,9.13576,1.39168,9.24115166,0.96576,0.28168,1.006,8.17,1.11,8.245059127,9.20576,1.36168,9.305922286,0.96576,0.28168,1.006,8.24,1.08,8.310475317
29/12/2020 05:30,9.10728,1.35504,9.207534002,0.97728,0.28504,1.018,8.13,1.07,8.200109755,9.15728,1.33504,9.25408606,0.97728,0.28504,1.018,8.18,1.05,8.247114647
29/12/2020 06:00,9.13728,1.29504,9.22859764,0.97728,0.28504,1.018,8.16,1.01,8.222268543,9.18728,1.26504,9.273965711,0.97728,0.28504,1.018,8.21,0.98,8.268282772
29/12/2020 06:30,9.49264,1.19952,9.568127424,0.99264,0.28952,1.034,8.5,0.91,8.54857298,9.57264,1.17952,9.6450352,0.99264,0.28952,1.034,8.58,0.89,8.62603617
29/12/2020 07:00,9.81672,1.06196,9.87399365,0.96672,0.28196,1.007,8.85,0.78,8.884306388,9.93672,1.04196,9.991200378,0.96672,0.28196,1.007,8.97,0.76,9.002138635
29/12/2020 07:30,10.19344,0.93392,10.23613333,0.97344,0.28392,1.014,9.22,0.65,9.242883749,10.35344,1.09392,10.41107011,0.97344,0.28392,1.014,9.38,0.81,9.41490839
29/12/2020 08:00,10.51912,-1.29734,10.59881959,0.96912,0.28266,1.0095,9.55,-1.58,9.679819213,10.31912,4.35266,11.1995485,0.96912,0.28266,1.0095,9.35,4.07,10.19742124
29/12/2020 08:30,10.63872,0.79546,10.66841693,0.97872,0.28546,1.0195,9.66,0.51,9.673453365,10.86872,0.64546,10.88786908,0.97872,0.28546,1.0195,9.89,0.36,9.896549904
29/12/2020 09:00,10.84632,0.57476,10.86153795,0.97632,0.28476,1.017,9.87,0.29,9.874259466,11.11632,0.56476,11.13065695,0.97632,0.28476,1.017,10.14,0.28,10.14386514
29/12/2020 09:30,11.01696,0.50078,11.0283357,0.99696,0.29078,1.0385,10.02,0.21,10.02220036,11.28696,0.49078,11.29762502,0.99696,0.29078,1.0385,10.29,0.2,10.29194345
29/12/2020 10:00,11.098,0.504,11.10943833,1.008,0.294,1.05,10.09,0.21,10.0921851,11.378,0.494,11.38871898,1.008,0.294,1.05,10.37,0.2,10.37192846
29/12/2020 10:30,11.20216,0.47688,11.21230588,1.05216,0.30688,1.096,10.15,0.17,10.15142355,11.46216,0.23688,11.46460745,1.05216,0.30688,1.096,10.41,-0.07,10.41023535
29/12/2020 11:00,11.22952,0.50236,11.24075109,1.13952,0.33236,1.187,10.09,0.17,10.09143201,11.49952,0.50236,11.51048764,1.13952,0.33236,1.187,10.36,0.17,10.36139469
29/12/2020 11:30,11.41864,0.55752,11.43224247,1.32864,0.38752,1.384,10.09,0.17,10.09143201,11.68864,0.47752,11.69839008,1.32864,0.38752,1.384,10.36,0.09,10.36039092
29/12/2020 12:00,11.45368,0.58774,11.46874988,1.36368,0.39774,1.4205,10.09,0.19,10.09178874,11.72368,0.58774,11.73840326,1.36368,0.39774,1.4205,10.36,0.19,10.36174213
29/12/2020 12:30,11.76472,0.27846,11.76801498,1.67472,0.48846,1.7445,10.09,-0.21,10.0921851,12.03472,0.27846,12.03794108,1.67472,0.48846,1.7445,10.36,-0.21,10.36212816
29/12/2020 13:00,11.3384,0.5337,11.35095372,1.1784,0.3437,1.2275,10.16,0.19,10.16177642,11.5984,0.5237,11.61021724,1.1784,0.3437,1.2275,10.42,0.18,10.42155459
29/12/2020 13:30,11.384,0.547,11.39713407,1.224,0.357,1.275,10.16,0.19,10.16177642,11.644,0.537,11.65637615,1.224,0.357,1.275,10.42,0.18,10.42155459
29/12/2020 14:00,11.3544,0.5617,11.36828511,1.2744,0.3717,1.3275,10.08,0.19,10.08179052,11.6244,0.5617,11.63796298,1.2744,0.3717,1.3275,10.35,0.19,10.35174381
29/12/2020 14:30,11.22208,0.62644,11.239551,1.22208,0.35644,1.273,10,0.27,10.00364434,11.50208,0.60644,11.51805599,1.22208,0.35644,1.273,10.28,0.25,10.28303943
29/12/2020 15:00,11.12376,0.58318,11.13903656,1.07376,0.31318,1.1185,10.05,0.27,10.05362621,11.40376,0.56318,11.41765798,1.07376,0.31318,1.1185,10.33,0.25,10.33302473
29/12/2020 15:30,11.12712,0.64666,11.1458947,1.01712,0.29666,1.0595,10.11,0.35,10.11605654,11.40712,0.61666,11.42377592,1.01712,0.29666,1.0595,10.39,0.32,10.39492665
29/12/2020 16:00,11.1864,0.5677,11.20079588,0.9864,0.2877,1.0275,10.2,0.28,10.20384241,11.4364,0.5477,11.44950742,0.9864,0.2877,1.0275,10.45,0.26,10.45323395
29/12/2020 16:30,11.1752,0.4586,11.18460589,0.9552,0.2786,0.995,10.22,0.18,10.221585,11.4052,0.4386,11.41363032,0.9552,0.2786,0.995,10.45,0.16,10.45122481
29/12/2020 17:00,11.17616,-0.54112,11.18925213,0.95616,0.27888,0.996,10.22,-0.82,10.25284351,11.40616,1.27888,11.47763129,0.95616,0.27888,0.996,10.45,1,10.49773785
29/12/2020 17:30,11.20736,-3.36202,11.70077334,0.98736,0.28798,1.0285,10.22,-3.65,10.85223019,11.43736,4.13798,12.16289777,0.98736,0.28798,1.0285,10.45,3.85,11.1366512
29/12/2020 18:00,11.20112,-3.10384,11.62320575,0.98112,0.28616,1.022,10.22,-3.39,10.76756704,11.43112,4.40616,12.25090815,0.98112,0.28616,1.022,10.45,4.12,11.23284915
29/12/2020 18:30,11.19296,-3.03622,11.59745599,0.97296,0.28378,1.0135,10.22,-3.32,10.74573404,11.42296,4.54378,12.29349226,0.97296,0.28378,1.0135,10.45,4.26,11.28495015
29/12/2020 19:00,11.18912,-3.11734,11.61525786,0.96912,0.28266,1.0095,10.22,-3.4,10.77071957,11.41912,4.50266,12.274781,0.96912,0.28266,1.0095,10.45,4.22,11.26991127
29/12/2020 19:30,11.18672,-0.47804,11.19692934,0.96672,0.28196,1.007,10.22,-0.76,10.24821936,11.41672,3.31196,11.88741244,0.96672,0.28196,1.007,10.45,3.03,10.8804136
29/12/2020 20:00,11.11816,0.71238,11.14095898,0.96816,0.28238,1.0085,10.15,0.43,10.15910429,11.38816,0.68238,11.40858583,0.96816,0.28238,1.0085,10.42,0.4,10.42767472
29/12/2020 20:30,11.12584,0.65462,11.14508156,0.97584,0.28462,1.0165,10.15,0.37,10.1567416,11.36584,0.63462,11.38354345,0.97584,0.28462,1.0165,10.39,0.35,10.39589342
29/12/2020 21:00,10.97056,0.82308,11.00139298,0.97056,0.28308,1.011,10,0.54,10.01456939,11.25056,0.79308,11.27847845,0.97056,0.28308,1.011,10.28,0.51,10.292643
29/12/2020 21:30,10.72296,0.97378,10.76708497,0.97296,0.28378,1.0135,9.75,0.69,9.774384891,10.98296,0.95378,11.0242962,0.97296,0.28378,1.0135,10.01,0.67,10.03239752
29/12/2020 22:00,10.44008,1.18294,10.50688429,0.97008,0.28294,1.0105,9.47,0.9,9.512670498,10.66008,1.15294,10.72224679,0.97008,0.28294,1.0105,9.69,0.87,9.728977336
29/12/2020 22:30,10.03824,1.25532,10.11642677,0.97824,0.28532,1.019,9.06,0.97,9.111778092,10.18824,1.17532,10.25580867,0.97824,0.28532,1.019,9.21,0.89,9.252902247
29/12/2020 23:00,9.70304,-0.83328,9.738754582,0.98304,0.28672,1.024,8.72,-1.12,8.791632385,9.33304,2.93672,9.784168846,0.98304,0.28672,1.024,8.35,2.65,8.760422364
29/12/2020 23:30,9.0096,0.5128,9.024181736,0.9696,0.2828,1.01,8.04,0.23,8.043289128,8.8896,1.9928,9.11022722,0.9696,0.2828,1.01,7.92,1.71,8.102499614
30/12/2020 00:00,8.66672,1.32196,8.766961492,0.96672,0.28196,1.007,7.7,1.04,7.769916344,8.71672,1.29196,8.811944632,0.96672,0.28196,1.007,7.75,1.01,7.81553581
30/12/2020 00:30,9.21544,1.25742,9.300830041,0.98544,0.28742,1.0265,8.23,0.97,8.286965669,9.28544,1.22742,9.366213528,0.98544,0.28742,1.0265,8.3,0.94,8.35305932
30/12/2020 01:00,9.90304,1.25672,9.982461941,0.98304,0.28672,1.024,8.92,0.97,8.972586026,10.03304,1.21672,10.10654734,0.98304,0.28672,1.024,9.05,0.93,9.09765904
30/12/2020 01:30,10.1996,1.2628,10.27747557,0.9696,0.2828,1.01,9.23,0.98,9.281880197,10.3996,1.2328,10.472415,0.9696,0.2828,1.01,9.43,0.95,9.477731796
30/12/2020 02:00,10.20056,1.25308,10.27723863,0.97056,0.28308,1.011,9.23,0.97,9.280829704,10.37056,1.21308,10.44126802,0.97056,0.28308,1.011,9.4,0.93,9.445893288
30/12/2020 02:30,10.10776,1.23518,10.18295055,0.97776,0.28518,1.0185,9.13,0.95,9.179291912,10.27776,1.19518,10.34701918,0.97776,0.28518,1.0185,9.3,0.91,9.344415445
30/12/2020 03:00,9.9988,1.2384,10.07519906,0.9888,0.2884,1.03,9.01,0.95,9.059944812,10.1588,1.1984,10.22924142,0.9888,0.2884,1.03,9.17,0.91,9.215042051
30/12/2020 03:30,9.932,1.2335,10.00830386,0.972,0.2835,1.0125,8.96,0.95,9.010221973,10.082,1.1935,10.15239707,0.972,0.2835,1.0125,9.11,0.91,9.155337241
30/12/2020 04:00,9.73024,1.27882,9.813916193,0.99024,0.28882,1.0315,8.74,0.99,8.795891086,9.86024,1.23882,9.937756681,0.99024,0.28882,1.0315,8.87,0.95,8.92072867
30/12/2020 04:30,9.58056,1.31308,9.67012456,0.97056,0.28308,1.011,8.61,1.03,8.671389739,9.68056,1.27308,9.763911849,0.97056,0.28308,1.011,8.71,0.99,8.766082363
30/12/2020 05:00,9.40248,1.35364,9.49941953,0.97248,0.28364,1.013,8.43,1.07,8.497634965,9.49248,1.31364,9.582944568,0.97248,0.28364,1.013,8.52,1.03,8.582033559
30/12/2020 05:30,9.4248,1.3214,9.516982347,0.9648,0.2814,1.005,8.46,1.04,8.523684649,9.4848,1.3114,9.575030078,0.9648,0.2814,1.005,8.52,1.03,8.582033559
30/12/2020 06:00,9.39296,1.25378,9.47626835,0.97296,0.28378,1.0135,8.42,0.97,8.475688763,9.46296,1.23378,9.543051139,0.97296,0.28378,1.0135,8.49,0.95,8.542985427
30/12/2020 06:30,9.77624,1.19182,9.848619368,0.96624,0.28182,1.0065,8.81,0.91,8.856873037,9.88624,1.16182,9.954273808,0.96624,0.28182,1.0065,8.92,0.88,8.963302963
30/12/2020 07:00,10.17256,0.88658,10.21112144,0.98256,0.28658,1.0235,9.19,0.6,9.209565679,10.34256,0.85658,10.37797074,0.98256,0.28658,1.0235,9.36,0.57,9.377339708
30/12/2020 07:30,10.40344,0.75392,10.43072189,0.97344,0.28392,1.014,9.43,0.47,9.441705354,10.60344,0.88392,10.64021872,0.97344,0.28392,1.014,9.63,0.6,9.648673484
30/12/2020 08:00,10.72816,-2.76762,11.07940149,0.96816,0.28238,1.0085,9.76,-3.05,10.22546331,10.36816,4.20238,11.18743668,0.96816,0.28238,1.0085,9.4,3.92,10.18461585
30/12/2020 08:30,10.89344,-2.69608,11.22211577,0.97344,0.28392,1.014,9.92,-2.98,10.35793416,10.65344,3.93392,11.35656244,0.97344,0.28392,1.014,9.68,3.65,10.34528395
30/12/2020 09:00,11.09232,-2.75474,11.42926749,1.01232,0.29526,1.0545,10.08,-3.05,10.53132945,10.97232,3.85526,11.62991126,1.01232,0.29526,1.0545,9.96,3.56,10.57710736
30/12/2020 09:30,11.22248,-2.78136,11.56200765,1.09248,0.31864,1.138,10.13,-3.1,10.59371984,11.14248,3.81864,11.77866172,1.09248,0.31864,1.138,10.05,3.5,10.64201579
30/12/2020 10:00,11.23744,-0.48908,11.24807792,1.23744,0.36092,1.289,10,-0.85,10.03605998,11.45744,1.45092,11.54894368,1.23744,0.36092,1.289,10.22,1.09,10.27796186
30/12/2020 10:30,11.29712,0.36666,11.3030686,1.25712,0.36666,1.3095,10.04,0,10.04,11.56712,0.19666,11.56879165,1.25712,0.36666,1.3095,10.31,-0.17,10.31140146
30/12/2020 11:00,11.4948,0.3539,11.50024662,1.8648,0.5439,1.9425,9.63,-0.19,9.631874169,11.7348,0.3439,11.73983808,1.8648,0.5439,1.9425,9.87,-0.2,9.872026134
30/12/2020 11:30,11.3944,0.4592,11.40364924,1.5744,0.4592,1.64,9.82,0,9.82,11.6544,0.2892,11.65798765,1.5744,0.4592,1.64,10.08,-0.17,10.08143343
30/12/2020 12:00,11.43248,0.45864,11.441676,1.57248,0.45864,1.638,9.86,0,9.86,11.69248,0.45864,11.70147167,1.57248,0.45864,1.638,10.12,0,10.12
30/12/2020 12:30,11.5876,0.4893,11.59792603,1.6776,0.4893,1.7475,9.91,0,9.91,11.8576,0.3193,11.86189826,1.6776,0.4893,1.7475,10.18,-0.17,10.18141935
30/12/2020 13:00,11.386,0.593,11.40143171,1.416,0.413,1.475,9.97,0.18,9.971624742,11.666,0.583,11.68055842,1.416,0.413,1.475,10.25,0.17,10.25140966
30/12/2020 13:30,11.4224,0.5932,11.43779297,1.3824,0.4032,1.44,10.04,0.19,10.04179765,11.7024,0.5932,11.71742514,1.3824,0.4032,1.44,10.32,0.19,10.32174888
30/12/2020 14:00,11.3528,0.5729,11.36724603,1.3128,0.3829,1.3675,10.04,0.19,10.04179765,11.6328,0.5729,11.64689874,1.3128,0.3829,1.3675,10.32,0.19,10.32174888
30/12/2020 14:30,11.24192,0.64056,11.26015463,1.20192,0.35056,1.252,10.04,0.29,10.04418737,11.52192,0.61056,11.5380858,1.20192,0.35056,1.252,10.32,0.26,10.32327467
30/12/2020 15:00,10.57344,0.35892,10.57953009,0.37344,0.10892,0.389,10.2,0.25,10.20306327,10.83344,0.33892,10.83874019,0.37344,0.10892,0.389,10.46,0.23,10.46252838
30/12/2020 15:30,10.56944,0.45192,10.57909701,0.34944,0.10192,0.364,10.22,0.35,10.22599139,10.80944,0.42192,10.81767117,0.34944,0.10192,0.364,10.46,0.32,10.46489369
30/12/2020 16:00,11.1368,0.5374,11.14975843,0.9168,0.2674,0.955,10.22,0.27,10.22356591,11.3768,0.5074,11.38810928,0.9168,0.2674,0.955,10.46,0.24,10.46275298
30/12/2020 16:30,11.18816,0.46238,11.19771046,0.96816,0.28238,1.0085,10.22,0.18,10.221585,11.42816,0.46238,11.43751005,0.96816,0.28238,1.0085,10.46,0.18,10.46154864
30/12/2020 17:00,11.18768,-0.93776,11.22691309,0.96768,0.28224,1.008,10.22,-1.22,10.29256042,11.42768,1.79224,11.56736765,0.96768,0.28224,1.008,10.46,1.51,10.5684294
30/12/2020 17:30,11.17952,-3.12014,11.60676273,0.95952,0.27986,0.9995,10.22,-3.4,10.77071957,11.41952,4.37986,12.23064228,0.95952,0.27986,0.9995,10.46,4.1,11.23483867
30/12/2020 18:00,11.18624,-3.03818,11.59148407,0.96624,0.28182,1.0065,10.22,-3.32,10.74573404,11.42624,4.46182,12.26649087,0.96624,0.28182,1.0065,10.46,4.18,11.26427983
30/12/2020 18:30,11.18528,-3.05846,11.59589006,0.96528,0.28154,1.0055,10.22,-3.34,10.75193006,11.42528,4.48154,12.27278387,0.96528,0.28154,1.0055,10.46,4.2,11.27171682
30/12/2020 19:00,11.19296,-2.95622,11.57676942,0.97296,0.28378,1.0135,10.22,-3.24,10.72128724,11.43296,4.62378,12.33255512,0.97296,0.28378,1.0135,10.46,4.34,11.32462803
30/12/2020 19:30,11.1824,-1.4493,11.27592747,0.9624,0.2807,1.0025,10.22,-1.73,10.36538952,11.4224,3.5807,11.97049014,0.9624,0.2807,1.0025,10.46,3.3,10.9682086
30/12/2020 20:00,11.19824,0.80532,11.2271599,0.97824,0.28532,1.019,10.22,0.52,10.23322041,11.43824,0.68532,11.45875202,0.97824,0.28532,1.019,10.46,0.4,10.46764539
30/12/2020 20:30,11.16,0.71,11.18256232,0.96,0.28,1,10.2,0.43,10.2090597,11.42,0.68,11.44022727,0.96,0.28,1,10.46,0.4,10.46764539
30/12/2020 21:00,11.07576,0.74168,11.10056525,0.96576,0.28168,1.006,10.11,0.46,10.12045948,11.33576,0.71168,11.35807832,0.96576,0.28168,1.006,10.37,0.43,10.37891131
30/12/2020 21:30,10.88728,0.84504,10.92002557,0.97728,0.28504,1.018,9.91,0.56,9.925809791,11.15728,0.81504,11.18700975,0.97728,0.28504,1.018,10.18,0.53,10.19378732
30/12/2020 22:00,10.69488,0.94434,10.73649087,0.97488,0.28434,1.0155,9.72,0.66,9.742381639,10.94488,0.91434,10.98300577,0.97488,0.28434,1.0155,9.97,0.63,9.989884884
30/12/2020 22:30,10.21816,1.19238,10.28749551,0.96816,0.28238,1.0085,9.25,0.91,9.294654378,10.39816,1.16238,10.46292782,0.96816,0.28238,1.0085,9.43,0.88,9.470971439
30/12/2020 23:00,9.84064,-0.00398,9.840640805,0.98064,0.28602,1.0215,8.86,-0.29,8.864744779,9.63064,2.42602,9.931505417,0.98064,0.28602,1.0215,8.65,2.14,8.910785599
30/12/2020 23:30,9.3108,0.1619,9.312207485,1.0008,0.2919,1.0425,8.31,-0.13,8.311016785,9.1208,2.2219,9.387536005,1.0008,0.2919,1.0425,8.12,1.93,8.346214711
31/12/2020 00:00,8.908,1.274,8.998641009,1.008,0.294,1.05,7.9,0.98,7.960552745,8.948,1.254,9.035442435,1.008,0.294,1.05,7.94,0.96,7.997824704
31/12/2020 00:30,9.42744,1.18092,9.501115566,0.99744,0.29092,1.039,8.43,0.89,8.47685083,9.49744,1.15092,9.566921313,0.99744,0.29092,1.039,8.5,0.86,8.54339511
31/12/2020 01:00,10.20552,1.10036,10.26466904,0.99552,0.29036,1.037,9.21,0.81,9.245550281,10.37552,1.07036,10.43058415,0.99552,0.29036,1.037,9.38,0.78,9.412374833
31/12/2020 01:30,10.44632,1.08476,10.50249046,0.97632,0.28476,1.017,9.47,0.8,9.503730846,10.63632,1.05476,10.68849016,0.97632,0.28476,1.017,9.66,0.77,9.690639814
31/12/2020 02:00,10.38536,1.04448,10.43775075,0.97536,0.28448,1.016,9.41,0.76,9.440640868,10.59536,1.01448,10.6438162,0.97536,0.28448,1.016,9.62,0.73,9.647657747
31/12/2020 02:30,10.30864,1.07252,10.36428279,0.96864,0.28252,1.009,9.34,0.79,9.373350522,10.49864,1.04252,10.55027439,0.96864,0.28252,1.009,9.53,0.76,9.560256273
31/12/2020 03:00,10.23296,1.14378,10.29668408,0.97296,0.28378,1.0135,9.26,0.86,9.299849461,10.40296,1.11378,10.46241285,0.97296,0.28378,1.0135,9.43,0.83,9.46645657
31/12/2020 03:30,10.17576,1.12168,10.23739506,0.96576,0.28168,1.006,9.21,0.84,9.248226857,10.33576,1.11168,10.39537239,0.96576,0.28168,1.006,9.37,0.83,9.406689109
31/12/2020 04:00,10.01672,1.14196,10.08160464,0.96672,0.28196,1.007,9.05,0.86,9.090770044,10.15672,1.11196,10.21740751,0.96672,0.28196,1.007,9.19,0.83,9.227404836
31/12/2020 04:30,9.794,1.187,9.865667996,0.984,0.287,1.025,8.81,0.9,8.855851173,9.904,1.167,9.972517486,0.984,0.287,1.025,8.92,0.88,8.963302963
31/12/2020 05:00,9.67368,1.17274,9.744506342,1.00368,0.29274,1.0455,8.67,0.88,8.714545312,9.77368,1.15274,9.841424198,1.00368,0.29274,1.0455,8.77,0.86,8.812065592
31/12/2020 05:30,9.61864,1.19252,9.692282466,0.96864,0.28252,1.009,8.65,0.91,8.697735337,9.69864,1.17252,9.769258979,0.96864,0.28252,1.009,8.73,0.89,8.775249284
31/12/2020 06:00,9.62584,1.12462,9.691313938,0.97584,0.28462,1.0165,8.65,0.84,8.690690421,9.70584,1.10462,9.768496069,0.97584,0.28462,1.0165,8.73,0.82,8.768426313
31/12/2020 06:30,9.91248,1.06364,9.969382619,0.97248,0.28364,1.013,8.94,0.78,8.973962336,10.05248,1.03364,10.10548197,0.97248,0.28364,1.013,9.08,0.75,9.110922017
31/12/2020 07:00,10.10136,1.01748,10.15247455,0.95136,0.27748,0.991,9.15,0.74,9.179874727,10.25136,0.98748,10.29881054,0.95136,0.27748,0.991,9.3,0.71,9.327062775
31/12/2020 07:30,10.30272,0.98496,10.34969495,0.94272,0.27496,0.982,9.36,0.71,9.386889794,10.48272,0.96496,10.52703977,0.94272,0.27496,0.982,9.54,0.69,9.564920282
31/12/2020 08:00,10.39064,0.95852,10.43475731,0.92064,0.26852,0.959,9.47,0.69,9.495104002,10.61064,0.92852,10.65118916,0.92064,0.26852,0.959,9.69,0.66,9.712450772
31/12/2020 08:30,10.72376,-1.10932,10.78098416,0.89376,0.26068,0.931,9.83,-1.37,9.925008816,10.70376,2.88068,11.08461977,0.89376,0.26068,0.931,9.81,2.62,10.15384164
31/12/2020 09:00,10.82208,0.77894,10.85007664,0.92208,0.26894,0.9605,9.9,0.51,9.91312766,11.09208,0.72894,11.11600613,0.92208,0.26894,0.9605,10.17,0.46,10.18039783
31/12/2020 09:30,10.99312,0.68966,11.01473187,0.99312,0.28966,1.0345,10,0.4,10.0079968,11.26312,0.66966,11.28301009,0.99312,0.28966,1.0345,10.27,0.38,10.27702778
31/12/2020 10:00,11.15064,0.70102,11.17265418,1.10064,0.32102,1.1465,10.05,0.38,10.05718151,11.43064,0.67102,11.45031871,1.10064,0.32102,1.1465,10.33,0.35,10.33592763
31/12/2020 10:30,11.4008,0.6794,11.42102557,1.5408,0.4494,1.605,9.86,0.23,9.862682191,11.6608,0.6594,11.67942914,1.5408,0.4494,1.605,10.12,0.21,10.12217862
31/12/2020 11:00,11.6568,0.7624,11.68170535,1.9968,0.5824,2.08,9.66,0.18,9.661676873,11.8968,0.7624,11.92120397,1.9968,0.5824,2.08,9.9,0.18,9.901636228
31/12/2020 11:30,11.65536,0.83198,11.68501636,2.23536,0.65198,2.3285,9.42,0.18,9.421719588,11.85536,0.83198,11.8845173,2.23536,0.65198,2.3285,9.62,0.18,9.621683844
31/12/2020 12:00,11.66728,0.88504,11.7007999,2.41728,0.70504,2.518,9.25,0.18,9.251751186,11.84728,0.70504,11.86824017,2.41728,0.70504,2.518,9.43,0,9.43
31/12/2020 12:30,11.7388,0.9059,11.77370291,2.4888,0.7259,2.5925,9.25,0.18,9.251751186,11.8888,0.8959,11.92250822,2.4888,0.7259,2.5925,9.4,0.17,9.401537108
31/12/2020 13:00,11.64472,0.92846,11.68167547,2.39472,0.69846,2.4945,9.25,0.23,9.252859018,11.79472,0.90846,11.82965424,2.39472,0.69846,2.4945,9.4,0.21,9.402345452
31/12/2020 13:30,11.6908,0.9194,11.72689648,2.2608,0.6594,2.355,9.43,0.26,9.433583624,11.9008,0.8994,11.93473758,2.2608,0.6594,2.355,9.64,0.24,9.642987089
31/12/2020 14:00,11.56344,0.80392,11.5913516,1.93344,0.56392,2.014,9.63,0.24,9.63299019,11.79344,0.78392,11.8194652,1.93344,0.56392,2.014,9.86,0.22,9.862454056
31/12/2020 14:30,11.34176,0.93718,11.38041415,1.60176,0.46718,1.6685,9.74,0.47,9.751333242,11.59176,0.90718,11.62720411,1.60176,0.46718,1.6685,9.99,0.44,9.999684995
31/12/2020 15:00,11.28632,0.91726,11.32353236,1.39632,0.40726,1.4545,9.89,0.51,9.903140916,11.54632,0.88726,11.58035992,1.39632,0.40726,1.4545,10.15,0.48,10.16134342
31/12/2020 15:30,11.20672,0.86446,11.24001175,1.14672,0.33446,1.1945,10.06,0.53,10.07395156,11.48672,0.83446,11.51699005,1.14672,0.33446,1.1945,10.34,0.5,10.35208192
31/12/2020 16:00,11.19976,0.68868,11.2209137,0.98976,0.28868,1.031,10.21,0.4,10.21783245,11.45976,0.65868,11.47867408,0.98976,0.28868,1.031,10.47,0.37,10.47653569
31/12/2020 16:30,11.19112,0.60616,11.20752412,0.98112,0.28616,1.022,10.21,0.32,10.21501346,11.45112,0.54616,11.46413712,0.98112,0.28616,1.022,10.47,0.26,10.47322777
31/12/2020 17:00,11.20168,-0.92076,11.23945879,0.99168,0.28924,1.033,10.21,-1.21,10.28144931,11.46168,2.21924,11.67455072,0.99168,0.28924,1.033,10.47,1.93,10.64639845
31/12/2020 17:30,11.19592,-2.98244,11.58635288,0.98592,0.28756,1.027,10.21,-3.27,10.7208675,11.45592,3.95756,12.12024687,0.98592,0.28756,1.027,10.47,3.67,11.09458426
31/12/2020 18:00,11.19688,-3.13216,11.62671699,0.98688,0.28784,1.028,10.21,-3.42,10.76756704,11.45688,4.33784,12.25058999,0.98688,0.28784,1.028,10.47,4.05,11.22601443
31/12/2020 18:30,11.19832,-3.03174,11.60145759,0.98832,0.28826,1.0295,10.21,-3.32,10.73622373,11.45832,4.47826,12.30235383,0.98832,0.28826,1.0295,10.47,4.19,11.27727804
31/12/2020 19:00,11.19496,-2.98272,11.58549731,0.98496,0.28728,1.026,10.21,-3.27,10.7208675,11.45496,4.59728,12.34305845,0.98496,0.28728,1.026,10.47,4.31,11.3224114
31/12/2020 19:30,11.19496,-2.91272,11.56767337,0.98496,0.28728,1.026,10.21,-3.2,10.6997243,11.45496,4.34728,12.25214071,0.98496,0.28728,1.026,10.47,4.06,11.229626
31/12/2020 20:00,11.19592,-2.62244,11.49894848,0.98592,0.28756,1.027,10.21,-2.91,10.61660021,11.36592,4.24756,12.13366818,0.98592,0.28756,1.027,10.38,3.96,11.10972547
31/12/2020 20:30,11.20552,-2.61964,11.50765798,0.99552,0.29036,1.037,10.21,-2.91,10.61660021,11.29552,4.25036,12.06873366,0.99552,0.29036,1.037,10.3,3.96,11.03501699
31/12/2020 21:00,11.07688,-0.26216,11.07998188,0.98688,0.28784,1.028,10.09,-0.55,10.10497897,11.28688,2.05784,11.47294058,0.98688,0.28784,1.028,10.3,1.77,10.45097603
31/12/2020 21:30,10.90552,0.99036,10.95039631,0.99552,0.29036,1.037,9.91,0.7,9.934691742,11.17552,0.96036,11.21670801,0.99552,0.29036,1.037,10.18,0.67,10.20202431
31/12/2020 22:00,10.67128,1.07204,10.72499355,1.00128,0.29204,1.043,9.67,0.78,9.701407114,10.91128,1.05204,10.96188029,1.00128,0.29204,1.043,9.91,0.76,9.939099557
31/12/2020 22:30,10.29976,1.23868,10.3739763,0.98976,0.28868,1.031,9.31,0.95,9.358343871,10.47976,1.20868,10.54923111,0.98976,0.28868,1.031,9.49,0.92,9.534490023
31/12/2020 23:00,10.00976,1.36868,10.10289959,0.98976,0.28868,1.031,9.02,1.08,9.084426234,10.14976,1.25868,10.22750719,0.98976,0.28868,1.031,9.16,0.97,9.211215989
31/12/2020 23:30,9.864,0.437,9.873675354,0.984,0.287,1.025,8.88,0.15,8.881266802,9.794,2.027,10.00155813,0.984,0.287,1.025,8.81,1.74,8.98018374
01/01/2021 00:00,9.94072,-2.36104,10.21726108,0.99072,0.28896,1.032,8.95,-2.65,9.334077351,9.19072,5.15896,10.53964906,0.99072,0.28896,1.032,8.2,4.87,9.537132693
01/01/2021 00:30,10.30688,-2.42216,10.58766426,0.98688,0.28784,1.028,9.32,-2.71,9.706003297,9.68688,5.06784,10.93245839,0.98688,0.28784,1.028,8.7,4.78,9.926650996
01/01/2021 01:00,10.77976,-2.54132,11.07526672,0.98976,0.28868,1.031,9.79,-2.83,10.19082921,10.45976,4.87868,11.54158125,0.98976,0.28868,1.031,9.47,4.59,10.52373508
01/01/2021 01:30,10.8656,-2.4867,11.14652144,1.0056,0.2933,1.0475,9.86,-2.78,10.24441311,10.5956,4.9133,11.67935171,1.0056,0.2933,1.0475,9.59,4.62,10.64483443
01/01/2021 02:00,10.75024,-2.32118,10.99797875,0.99024,0.28882,1.0315,9.76,-2.61,10.10295501,10.38024,5.10882,11.56933119,0.99024,0.28882,1.0315,9.39,4.82,10.55483302
01/01/2021 02:30,10.68688,-2.32216,10.93626221,0.98688,0.28784,1.028,9.7,-2.61,10.04500373,10.26688,5.15784,11.48965354,0.98688,0.28784,1.028,9.28,4.87,10.48023378
01/01/2021 03:00,10.588,-2.316,10.83833936,1.008,0.294,1.05,9.58,-2.61,9.929174185,10.098,5.194,11.35549382,1.008,0.294,1.05,9.09,4.9,10.32657252
01/01/2021 03:30,10.4532,-2.3374,10.71134114,1.0032,0.2926,1.045,9.45,-2.63,9.809148791,9.8832,5.2126,11.17357781,1.0032,0.2926,1.045,8.88,4.92,10.15188652
01/01/2021 04:00,9.88984,1.22162,9.965003294,0.99984,0.29162,1.0415,8.89,0.93,8.93851218,9.93984,1.92162,10.12388476,0.99984,0.29162,1.0415,8.94,1.63,9.087381361
01/01/2021 04:30,9.62784,1.59812,9.759574304,0.98784,0.28812,1.029,8.64,1.31,8.73874705,9.71784,1.56812,9.843546851,0.98784,0.28812,1.029,8.73,1.28,8.82333837
01/01/2021 05:00,9.44688,1.47784,9.561775609,0.98688,0.28784,1.028,8.46,1.19,8.543283912,9.51688,1.44784,9.626382789,0.98688,0.28784,1.028,8.53,1.16,8.608513228
01/01/2021 05:30,9.30016,1.46588,9.414976378,0.98016,0.28588,1.021,8.32,1.18,8.403261272,9.36016,1.44588,9.471175439,0.98016,0.28588,1.021,8.38,1.16,8.459905437
01/01/2021 06:00,9.23784,1.46812,9.353772725,0.98784,0.28812,1.029,8.25,1.18,8.333960643,9.28784,1.42812,9.396994126,0.98784,0.28812,1.029,8.3,1.14,8.37792337
01/01/2021 06:30,9.3636,1.3998,9.46765256,0.9936,0.2898,1.035,8.37,1.11,8.443281353,9.4236,1.3698,9.522635612,0.9936,0.2898,1.035,8.43,1.08,8.498899929
01/01/2021 07:00,9.56704,1.35372,9.662339893,1.00704,0.29372,1.049,8.56,1.06,8.625381151,9.64704,1.32372,9.737433717,1.00704,0.29372,1.049,8.64,1.03,8.701178081
01/01/2021 07:30,9.51928,1.36854,9.617151005,0.98928,0.28854,1.0305,8.53,1.08,8.598098627,9.59928,1.33854,9.692154861,0.98928,0.28854,1.0305,8.61,1.05,8.6737881
01/01/2021 08:00,9.23512,1.37316,9.336648746,1.00512,0.29316,1.047,8.23,1.08,8.300560222,9.29512,1.34316,9.391663037,1.00512,0.29316,1.047,8.29,1.05,8.356231208
01/01/2021 08:30,9.42128,1.35204,9.517800639,1.00128,0.29204,1.043,8.42,1.06,8.486459804,9.49128,1.33204,9.584295832,1.00128,0.29204,1.043,8.49,1.04,8.553461288
01/01/2021 09:00,9.82864,1.28002,9.911640402,1.02864,0.30002,1.0715,8.8,0.98,8.854400036,9.93864,1.26002,10.01819422,1.02864,0.30002,1.0715,8.91,0.96,8.961567943
01/01/2021 09:30,10.09512,1.28066,10.17602761,1.06512,0.31066,1.1095,9.03,0.97,9.08194913,10.24512,1.27066,10.32361665,1.06512,0.31066,1.1095,9.18,0.96,9.230059588
01/01/2021 10:00,10.39168,1.22424,10.46354514,1.11168,0.32424,1.158,9.28,0.9,9.3235401,10.57168,1.19424,10.6389204,1.11168,0.32424,1.158,9.46,0.87,9.499921052
01/01/2021 10:30,10.68272,1.11496,10.74074683,1.18272,0.34496,1.232,9.5,0.77,9.53115418,10.89272,1.09496,10.94761556,1.18272,0.34496,1.232,9.71,0.75,9.738921912
01/01/2021 11:00,10.84696,1.10078,10.90267205,1.23696,0.36078,1.2885,9.61,0.74,9.638449045,11.08696,1.07078,11.13854801,1.23696,0.36078,1.2885,9.85,0.71,9.875555681
01/01/2021 11:30,10.98576,0.89168,11.02188804,1.20576,0.35168,1.256,9.78,0.54,9.79489663,11.23576,0.86168,11.26875305,1.20576,0.35168,1.256,10.03,0.51,10.04295773
01/01/2021 12:00,11.19904,0.82722,11.22954985,1.25904,0.36722,1.3115,9.94,0.46,9.95063817,11.46904,0.79722,11.49671424,1.25904,0.36722,1.3115,10.21,0.43,10.21905084
