Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/01/2021 12:30,11.344,-1.013,11.38913978,1.224,0.357,1.275,10.12,-1.37,10.2123112,11.494,2.537,11.77065865,1.224,0.357,1.275,10.27,2.18,10.49882374
01/01/2021 13:00,11.47096,-2.91222,11.83486158,1.26096,0.36778,1.3135,10.21,-3.28,10.72392186,11.48096,4.44778,12.31239982,1.26096,0.36778,1.3135,10.22,4.08,11.00430825
01/01/2021 13:30,11.422,-2.8665,11.77620084,1.212,0.3535,1.2625,10.21,-3.22,10.70572277,11.482,4.4835,12.32631722,1.212,0.3535,1.2625,10.27,4.13,11.06931796
01/01/2021 14:00,11.51416,-2.86962,11.86636421,1.30416,0.38038,1.3585,10.21,-3.25,10.71478418,11.53416,4.51038,12.38468307,1.30416,0.38038,1.3585,10.23,4.13,11.03221646
01/01/2021 14:30,11.3944,-2.6658,11.70208704,1.2144,0.3542,1.265,10.18,-3.02,10.61851214,11.3644,4.7042,12.29955629,1.2144,0.3542,1.265,10.15,4.35,11.042871
01/01/2021 15:00,11.30896,-2.60072,11.60415102,1.12896,0.32928,1.176,10.18,-2.93,10.59326673,11.27896,4.75928,12.24196409,1.12896,0.32928,1.176,10.15,4.43,11.07462866
01/01/2021 15:30,11.28848,-2.66836,11.59956576,1.06848,0.31164,1.113,10.22,-2.98,10.64560003,11.27848,4.68164,12.21154635,1.06848,0.31164,1.113,10.21,4.37,11.10589933
01/01/2021 16:00,11.26688,-2.57466,11.55731193,1.04688,0.30534,1.0905,10.22,-2.88,10.61804125,11.35688,4.49534,12.21420505,1.04688,0.30534,1.0905,10.31,4.19,11.12889033
01/01/2021 16:30,11.25872,-1.28704,11.33204518,1.03872,0.30296,1.082,10.22,-1.59,10.34294446,11.49872,3.12296,11.91526084,1.03872,0.30296,1.082,10.46,2.82,10.83346667
01/01/2021 17:00,11.2856,0.6908,11.30672243,1.0656,0.3108,1.11,10.22,0.38,10.22706214,11.5256,0.6608,11.54452736,1.0656,0.3108,1.11,10.46,0.35,10.465854
01/01/2021 17:30,11.2712,0.6866,11.29209321,1.0512,0.3066,1.095,10.22,0.38,10.22706214,11.5112,0.6566,11.52991106,1.0512,0.3066,1.095,10.46,0.35,10.465854
01/01/2021 18:00,11.29232,0.76276,11.31805168,1.07232,0.31276,1.117,10.22,0.45,10.22990225,11.53232,0.73276,11.55557622,1.07232,0.31276,1.117,10.46,0.42,10.46842873
01/01/2021 18:30,11.30384,0.89612,11.33930464,1.08384,0.31612,1.129,10.22,0.58,10.2364447,11.54384,0.86612,11.57628636,1.08384,0.31612,1.129,10.46,0.55,10.47444987
01/01/2021 19:00,11.30336,0.97598,11.34541688,1.08336,0.31598,1.1285,10.22,0.66,10.24128898,11.54336,0.94598,11.58205674,1.08336,0.31598,1.1285,10.46,0.63,10.4789551
01/01/2021 19:30,11.17448,0.98464,11.21777693,1.04448,0.30464,1.088,10.13,0.68,10.15279764,11.44448,0.95464,11.48422657,1.04448,0.30464,1.088,10.4,0.65,10.4202927
01/01/2021 20:00,11.01488,1.13184,11.07287872,1.03488,0.30184,1.078,9.98,0.83,10.01445455,11.29488,1.10184,11.34849618,1.03488,0.30184,1.078,10.26,0.8,10.29114182
01/01/2021 20:30,10.9832,1.0501,11.03328565,1.0632,0.3101,1.1075,9.92,0.74,9.947562516,11.2432,1.0201,11.28938219,1.0632,0.3101,1.1075,10.18,0.71,10.2047293
01/01/2021 21:00,10.79712,1.20666,10.86433747,1.01712,0.29666,1.0595,9.78,0.91,9.822245161,11.04712,1.10666,11.1024122,1.01712,0.29666,1.0595,10.03,0.81,10.06265373
01/01/2021 21:30,10.72912,0.20016,10.73098691,1.02912,0.30016,1.072,9.7,-0.1,9.70051545,10.77912,2.00016,10.9631231,1.02912,0.30016,1.072,9.75,1.7,9.897095534
01/01/2021 22:00,10.5776,-2.5132,10.87206494,1.0176,0.2968,1.06,9.56,-2.81,9.964421709,10.0876,4.9268,11.22644343,1.0176,0.2968,1.06,9.07,4.63,10.18340807
01/01/2021 22:30,10.1232,-2.4174,10.40783364,1.0032,0.2926,1.045,9.12,-2.71,9.514121084,9.4232,5.0826,10.70651769,1.0032,0.2926,1.045,8.42,4.79,9.687130638
01/01/2021 23:00,9.39208,-0.46356,9.403512886,0.98208,0.28644,1.023,8.41,-0.75,8.443376102,9.00208,3.40644,9.625033912,0.98208,0.28644,1.023,8.02,3.12,8.605509863
01/01/2021 23:30,8.60368,1.58274,8.748049808,1.00368,0.29274,1.0455,7.6,1.29,7.708702874,8.63368,1.56274,8.773972114,1.00368,0.29274,1.0455,7.63,1.27,7.734972527
02/01/2021 00:00,8.41016,1.57338,8.556068948,1.04016,0.30338,1.0835,7.37,1.27,7.478622868,8.44016,1.55338,8.581916467,1.04016,0.30338,1.0835,7.4,1.25,7.504831777
02/01/2021 00:30,9.01696,1.48828,9.138957544,1.05696,0.30828,1.101,7.96,1.18,8.046987014,9.06696,1.46828,9.185075383,1.05696,0.30828,1.101,8.01,1.16,8.093559168
02/01/2021 01:00,9.87648,1.35814,9.969423326,1.05648,0.30814,1.1005,8.82,1.05,8.882280113,9.98648,1.33814,10.0757333,1.05648,0.30814,1.1005,8.93,1.03,8.989204637
02/01/2021 01:30,10.12056,1.32058,10.20635421,1.03056,0.30058,1.0735,9.09,1.02,9.147048704,10.26056,1.29058,10.34140649,1.03056,0.30058,1.0735,9.23,0.99,9.282941344
02/01/2021 02:00,10.0552,1.3161,10.14096476,1.0152,0.2961,1.0575,9.04,1.02,9.097362255,10.2052,1.2861,10.28592049,1.0152,0.2961,1.0575,9.19,0.99,9.243170452
02/01/2021 02:30,10.03648,1.35064,10.12695212,0.99648,0.29064,1.038,9.04,1.06,9.10193386,10.18648,1.32064,10.27173134,0.99648,0.29064,1.038,9.19,1.03,9.247540213
02/01/2021 03:00,9.94616,1.35638,10.03822023,1.01616,0.29638,1.0585,8.93,1.06,8.992691477,10.07616,1.31638,10.16178413,1.01616,0.29638,1.0585,9.06,1.02,9.117236423
02/01/2021 03:30,9.84992,1.36456,9.943990547,1.00992,0.29456,1.052,8.84,1.07,8.904521323,9.95992,1.34456,10.05026607,1.00992,0.29456,1.052,8.95,1.05,9.011381692
02/01/2021 04:00,9.69688,1.33784,9.788733197,0.98688,0.28784,1.028,8.71,1.05,8.773061039,9.79688,1.31784,9.885118108,0.98688,0.28784,1.028,8.81,1.03,8.870005637
02/01/2021 04:30,9.54168,1.33924,9.635207367,0.99168,0.28924,1.033,8.55,1.05,8.614232409,9.62168,1.31924,9.71170017,0.99168,0.28924,1.033,8.63,1.03,8.691248472
02/01/2021 05:00,9.30408,1.37994,9.405856636,0.99408,0.28994,1.0355,8.31,1.09,8.381181301,9.37408,1.34994,9.470782114,0.99408,0.28994,1.0355,8.38,1.06,8.446774532
02/01/2021 05:30,9.14784,1.42812,9.258644793,0.98784,0.28812,1.029,8.16,1.14,8.239247538,9.20784,1.40812,9.314886977,0.98784,0.28812,1.029,8.22,1.12,8.29595082
02/01/2021 06:00,9.08504,1.38022,9.189285013,0.99504,0.29022,1.0365,8.09,1.09,8.163099901,9.14504,1.36022,9.245645194,0.99504,0.29022,1.0365,8.15,1.07,8.219939173
02/01/2021 06:30,9.33976,1.27868,9.426883865,0.98976,0.28868,1.031,8.35,0.99,8.408483811,9.40976,1.24868,9.49224868,0.98976,0.28868,1.031,8.42,0.96,8.474550136
02/01/2021 07:00,9.62456,1.18008,9.696635705,0.99456,0.29008,1.036,8.63,0.89,8.675770859,9.71456,1.15008,9.782400523,0.99456,0.29008,1.036,8.72,0.86,8.762305633
02/01/2021 07:30,9.87496,1.04728,9.930338886,0.98496,0.28728,1.026,8.89,0.76,8.9224268,10.00496,1.02728,10.05756078,0.98496,0.28728,1.026,9.02,0.74,9.050303862
02/01/2021 08:00,9.91496,1.04728,9.970116709,0.98496,0.28728,1.026,8.93,0.76,8.962282075,10.04496,1.02728,10.09735241,0.98496,0.28728,1.026,9.06,0.74,9.090170515
02/01/2021 08:30,10.14088,0.95484,10.18573348,1.01088,0.29484,1.053,9.13,0.66,9.153824337,10.30088,0.92484,10.34231395,1.01088,0.29484,1.053,9.29,0.63,9.311337176
02/01/2021 09:00,10.52208,0.90144,10.56062316,1.10208,0.32144,1.148,9.42,0.58,9.437838736,10.72208,0.88144,10.75824967,1.10208,0.32144,1.148,9.62,0.56,9.636285591
02/01/2021 09:30,10.6268,0.9399,10.66828432,1.3368,0.3899,1.3925,9.29,0.55,9.306266706,10.8168,0.9199,10.85584535,1.3368,0.3899,1.3925,9.48,0.53,9.494803842
02/01/2021 10:00,10.81912,0.99766,10.86502108,1.56912,0.45766,1.6345,9.25,0.54,9.265748755,10.99912,0.96766,11.04160345,1.56912,0.45766,1.6345,9.43,0.51,9.443781022
02/01/2021 10:30,10.95536,0.94448,10.99599724,1.93536,0.56448,2.016,9.02,0.38,9.028000886,11.09536,0.92448,11.13380783,1.93536,0.56448,2.016,9.16,0.36,9.167071506
02/01/2021 11:00,10.94912,0.90266,10.98626524,1.92912,0.56266,2.0095,9.02,0.34,9.026405708,11.08912,0.87266,11.12340406,1.92912,0.56266,2.0095,9.16,0.31,9.165244132
02/01/2021 11:30,11.22368,-0.12476,11.22437338,2.38368,0.69524,2.483,8.84,-0.82,8.877950214,11.14368,2.02524,11.32621742,2.38368,0.69524,2.483,8.76,1.33,8.860389382
02/01/2021 12:00,11.64984,-2.83588,11.99003701,2.37984,0.69412,2.479,9.27,-3.53,9.919364899,10.98984,4.56412,11.8999065,2.37984,0.69412,2.479,8.61,3.87,9.439756353
02/01/2021 12:30,11.6848,-2.7086,11.99462651,2.1648,0.6314,2.255,9.52,-3.34,10.0889048,11.1448,4.4014,11.98244086,2.1648,0.6314,2.255,8.98,3.77,9.739265886
02/01/2021 13:00,11.2888,-1.2566,11.35852319,1.3488,0.3934,1.405,9.94,-1.65,10.07601608,11.2288,3.0134,11.6261141,1.3488,0.3934,1.405,9.88,2.62,10.22148717
02/01/2021 13:30,11.33368,0.86274,11.36646923,1.24368,0.36274,1.2955,10.09,0.5,10.10238091,11.59368,0.83274,11.62354816,1.24368,0.36274,1.2955,10.35,0.47,10.360666
02/01/2021 14:00,11.38168,0.82424,11.41148593,1.35168,0.39424,1.408,10.03,0.43,10.03921312,11.65168,0.80424,11.67940276,1.35168,0.39424,1.408,10.3,0.41,10.30815696
02/01/2021 14:30,11.30272,0.93996,11.34173727,1.30272,0.37996,1.357,10,0.56,10.01566773,11.56272,0.90996,11.59847063,1.30272,0.37996,1.357,10.26,0.53,10.27367996
02/01/2021 15:00,11.23784,0.96312,11.27903577,1.10784,0.32312,1.154,10.13,0.64,10.15019704,11.50784,0.93312,11.54560931,1.10784,0.32312,1.154,10.4,0.61,10.41787406
02/01/2021 15:30,11.21088,0.97484,11.2531837,1.01088,0.29484,1.053,10.2,0.68,10.22264154,11.48088,0.94484,11.51969306,1.01088,0.29484,1.053,10.47,0.65,10.49015729
02/01/2021 16:00,11.19024,0.83882,11.22163492,0.99024,0.28882,1.0315,10.2,0.55,10.21481767,11.46024,0.81882,11.4894546,0.99024,0.28882,1.0315,10.47,0.53,10.48340594
02/01/2021 16:30,11.20464,0.82302,11.23482619,1.00464,0.29302,1.0465,10.2,0.53,10.21376033,11.47464,0.68302,11.49495017,1.00464,0.29302,1.0465,10.47,0.39,10.47726109
02/01/2021 17:00,11.1888,-0.9316,11.22751638,0.9888,0.2884,1.03,10.2,-1.22,10.27270169,11.4588,2.2084,11.669667,0.9888,0.2884,1.03,10.47,1.92,10.64459018
02/01/2021 17:30,11.18832,0.45826,11.19770095,0.98832,0.28826,1.0295,10.2,0.17,10.20141657,11.45832,0.45826,11.46748008,0.98832,0.28826,1.0295,10.47,0.17,10.47138004
02/01/2021 18:00,11.19024,0.45882,11.19964227,0.99024,0.28882,1.0315,10.2,0.17,10.20141657,11.46024,0.45882,11.46942094,0.99024,0.28882,1.0315,10.47,0.17,10.47138004
02/01/2021 18:30,11.1888,0.5484,11.20223138,0.9888,0.2884,1.03,10.2,0.26,10.20331319,11.4588,0.5284,11.47097659,0.9888,0.2884,1.03,10.47,0.24,10.47275036
02/01/2021 19:00,11.18784,0.63812,11.20602342,0.98784,0.28812,1.029,10.2,0.35,10.20600314,11.45784,0.60812,11.47396651,0.98784,0.28812,1.029,10.47,0.32,10.47488902
02/01/2021 19:30,11.1888,-2.0416,11.37353841,0.9888,0.2884,1.03,10.2,-2.33,10.46273865,11.4588,3.5284,11.98973327,0.9888,0.2884,1.03,10.47,3.24,10.95985858
02/01/2021 20:00,11.19024,-2.94118,11.5703073,0.99024,0.28882,1.0315,10.2,-3.23,10.6992009,11.28024,4.64882,12.20062875,0.99024,0.28882,1.0315,10.29,4.36,11.175585
02/01/2021 20:30,11.19312,-2.97034,11.58053777,0.99312,0.28966,1.0345,10.2,-3.26,10.70829585,11.21312,4.64966,12.1389208,0.99312,0.28966,1.0345,10.22,4.36,11.11116556
02/01/2021 21:00,11.1896,-2.8197,11.5394045,1.0296,0.3003,1.0725,10.16,-3.12,10.6282642,11.0996,4.7103,12.05769656,1.0296,0.3003,1.0725,10.07,4.41,10.99331615
02/01/2021 21:30,10.94184,-1.36488,11.02663865,1.01184,0.29512,1.054,9.93,-1.66,10.06779519,10.91184,3.32512,11.40722031,1.01184,0.29512,1.054,9.9,3.03,10.35330382
02/01/2021 22:00,10.59576,1.10918,10.65365713,1.02576,0.29918,1.0685,9.57,0.81,9.604217823,10.81576,1.07918,10.86946613,1.02576,0.29918,1.0685,9.79,0.78,9.821023368
02/01/2021 22:30,10.17624,1.31932,10.26140662,1.02624,0.29932,1.069,9.15,1.02,9.206676925,10.33624,1.29932,10.4175856,1.02624,0.29932,1.069,9.31,1,9.363551677
02/01/2021 23:00,9.6952,1.4236,9.799160168,1.0752,0.3136,1.12,8.62,1.11,8.691173684,9.7852,1.4036,9.88535442,1.0752,0.3136,1.12,8.71,1.09,8.777938255
02/01/2021 23:30,9.22472,1.40346,9.330871291,1.07472,0.31346,1.1195,8.15,1.09,8.222566509,9.26472,1.21346,9.343849413,1.07472,0.31346,1.1195,8.19,0.9,8.239302155
03/01/2021 00:00,9.20504,-0.67228,9.229556967,1.05504,0.30772,1.099,8.15,-0.98,8.20870879,8.77504,3.12772,9.315790863,1.05504,0.30772,1.099,7.72,2.82,8.218929371
03/01/2021 00:30,9.89824,-2.55718,10.22322477,1.03824,0.30282,1.0815,8.86,-2.86,9.310166486,9.13824,4.95282,10.39412605,1.03824,0.30282,1.0815,8.1,4.65,9.339834046
03/01/2021 01:00,10.524,-2.5155,10.82045823,1.044,0.3045,1.0875,9.48,-2.82,9.890540936,9.994,4.9145,11.13698102,1.044,0.3045,1.0875,8.95,4.61,10.06750217
03/01/2021 01:30,10.72064,-2.53648,11.01661712,1.04064,0.30352,1.084,9.68,-2.84,10.08801269,10.31064,4.89352,11.41296785,1.04064,0.30352,1.084,9.27,4.59,10.34412877
03/01/2021 02:00,10.70656,-2.52892,11.00117555,1.06656,0.31108,1.111,9.64,-2.84,10.04963681,10.27656,4.93108,11.3983874,1.06656,0.31108,1.111,9.21,4.62,10.30380997
03/01/2021 02:30,10.7008,-2.5506,11.00057639,1.0608,0.3094,1.105,9.64,-2.86,10.05530706,10.2708,4.9494,11.4011356,1.0608,0.3094,1.105,9.21,4.64,10.31279303
03/01/2021 03:00,10.494,-1.8855,10.66204231,1.044,0.3045,1.0875,9.45,-2.19,9.700443289,10.084,4.3545,10.98402141,1.044,0.3045,1.0875,9.04,4.05,9.90576095
03/01/2021 03:30,10.09312,1.34716,10.18262792,1.05312,0.30716,1.097,9.04,1.04,9.099626366,10.25312,1.32716,10.33865675,1.05312,0.30716,1.097,9.2,1.02,9.256370779
03/01/2021 04:00,9.90488,1.34184,9.995358043,1.03488,0.30184,1.078,8.87,1.04,8.930761446,10.04488,1.32184,10.13147942,1.03488,0.30184,1.078,9.01,1.02,9.06755204
03/01/2021 04:30,9.75352,1.34436,9.845732893,1.04352,0.30436,1.087,8.71,1.04,8.771869812,9.87352,1.32436,9.961943917,1.04352,0.30436,1.087,8.83,1.02,8.888717568
03/01/2021 05:00,9.5212,1.3466,9.615954503,1.0512,0.3066,1.095,8.47,1.04,8.533610022,9.6012,1.3266,9.692415024,1.0512,0.3066,1.095,8.55,1.02,8.610627155
03/01/2021 05:30,9.39912,1.40016,9.502836671,1.02912,0.30016,1.072,8.37,1.1,8.441972518,9.45912,1.38016,9.559277839,1.02912,0.30016,1.072,8.43,1.08,8.498899929
03/01/2021 06:00,9.31104,1.37072,9.411394116,1.03104,0.30072,1.074,8.28,1.07,8.34885022,9.37104,1.34072,9.466462951,1.03104,0.30072,1.074,8.34,1.04,8.404593982
03/01/2021 06:30,9.3908,1.3794,9.491568311,1.0608,0.3094,1.105,8.33,1.07,8.398440331,9.4508,1.3494,9.546648679,1.0608,0.3094,1.105,8.39,1.04,8.454211968
03/01/2021 07:00,9.53256,1.28408,9.618656954,1.04256,0.30408,1.086,8.49,0.98,8.5463735,9.60256,1.26408,9.685404318,1.04256,0.30408,1.086,8.56,0.96,8.613663564
03/01/2021 07:30,9.7512,1.2366,9.829297076,1.0512,0.3066,1.095,8.7,0.93,8.749565704,9.8512,1.2166,9.926039341,1.0512,0.3066,1.095,8.8,0.91,8.84692602
03/01/2021 08:00,9.74256,1.18408,9.814250904,1.04256,0.30408,1.086,8.7,0.88,8.744392489,9.84256,1.16408,9.911158842,1.04256,0.30408,1.086,8.8,0.86,8.841922868
03/01/2021 08:30,9.95072,1.16646,10.0188551,1.05072,0.30646,1.0945,8.9,0.86,8.94145402,10.07072,1.13646,10.13464073,1.05072,0.30646,1.0945,9.02,0.83,9.058106866
03/01/2021 09:00,10.42312,1.10466,10.48149342,1.11312,0.32466,1.1595,9.31,0.78,9.342617406,10.60312,1.08466,10.65845397,1.11312,0.32466,1.1595,9.49,0.76,9.520383396
03/01/2021 09:30,10.77336,1.03098,10.8225785,1.20336,0.35098,1.2535,9.57,0.68,9.594128413,10.99336,1.01098,11.0397484,1.20336,0.35098,1.2535,9.79,0.66,9.812221971
03/01/2021 10:00,10.9936,0.9198,11.03201129,1.2336,0.3598,1.285,9.76,0.56,9.776052373,11.2336,0.8998,11.26957892,1.2336,0.3598,1.285,10,0.54,10.01456939
03/01/2021 10:30,11.07728,0.81754,11.10740761,1.15728,0.33754,1.2055,9.92,0.48,9.931606114,11.33728,0.79754,11.36529753,1.15728,0.33754,1.2055,10.18,0.46,10.19038763
03/01/2021 11:00,11.29104,0.79572,11.31904389,1.63104,0.47572,1.699,9.66,0.32,9.665298754,11.53104,0.77572,11.55710279,1.63104,0.47572,1.699,9.9,0.3,9.904544412
03/01/2021 11:30,11.438,0.9015,11.47347141,2.268,0.6615,2.3625,9.17,0.24,9.173140138,11.598,0.8815,11.63145074,2.268,0.6615,2.3625,9.33,0.22,9.332593423
03/01/2021 12:00,11.63128,0.88454,11.66486543,2.14128,0.62454,2.2305,9.49,0.26,9.493560976,11.84128,0.86454,11.87279838,2.14128,0.62454,2.2305,9.7,0.24,9.702968618
03/01/2021 12:30,11.8332,-0.8499,11.86368207,1.7832,0.5201,1.8575,10.05,-1.37,10.14294829,11.8932,2.2801,12.109792,1.7832,0.5201,1.8575,10.11,1.76,10.26205145
03/01/2021 13:00,11.44896,0.67178,11.46865177,1.30896,0.38178,1.3635,10.14,0.29,10.1441461,11.71896,0.64178,11.73652014,1.30896,0.38178,1.3635,10.41,0.26,10.41324637
03/01/2021 13:30,11.48304,0.60422,11.49892558,1.28304,0.37422,1.3365,10.2,0.23,10.20259281,11.74304,0.57422,11.75707094,1.28304,0.37422,1.3365,10.46,0.2,10.46191187
03/01/2021 14:00,11.31072,0.52396,11.32284951,1.11072,0.32396,1.157,10.2,0.2,10.2019606,11.57072,0.51396,11.58212917,1.11072,0.32396,1.157,10.46,0.19,10.46172548
03/01/2021 14:30,11.38416,0.60538,11.4002449,1.18416,0.34538,1.2335,10.2,0.26,10.20331319,11.64416,0.57538,11.65836713,1.18416,0.34538,1.2335,10.46,0.23,10.46252838
03/01/2021 15:00,11.3856,0.6658,11.4050505,1.1856,0.3458,1.235,10.2,0.32,10.20501837,11.6456,0.6458,11.66349249,1.1856,0.3458,1.235,10.46,0.3,10.46430122
03/01/2021 15:30,11.3352,0.8311,11.3656274,1.1352,0.3311,1.1825,10.2,0.5,10.21224755,11.5952,0.8011,11.62284063,1.1352,0.3311,1.1825,10.46,0.47,10.47055395
03/01/2021 16:00,11.26416,0.69038,11.28529685,1.06416,0.31038,1.1085,10.2,0.38,10.20707598,11.52416,0.66038,11.54306569,1.06416,0.31038,1.1085,10.46,0.35,10.465854
03/01/2021 16:30,11.29488,0.60934,11.3113045,1.09488,0.31934,1.1405,10.2,0.29,10.20412172,11.55488,0.58934,11.56989946,1.09488,0.31934,1.1405,10.46,0.27,10.46348412
03/01/2021 17:00,11.30112,0.50116,11.31222677,1.10112,0.32116,1.147,10.2,0.18,10.20158811,11.56112,0.49116,11.57154846,1.10112,0.32116,1.147,10.46,0.17,10.46138136
03/01/2021 17:30,11.21856,0.88708,11.25357718,1.01856,0.29708,1.061,10.2,0.59,10.21704948,11.47856,0.07708,11.4788188,1.01856,0.29708,1.061,10.46,-0.22,10.46231332
03/01/2021 18:00,11.2008,0.9219,11.2386752,1.0008,0.2919,1.0425,10.2,0.63,10.21943736,11.4608,0.0719,11.46102553,1.0008,0.2919,1.0425,10.46,-0.22,10.46231332
03/01/2021 18:30,11.25888,1.12884,11.31532848,1.05888,0.30884,1.103,10.2,0.82,10.2329077,11.51888,0.13884,11.51971671,1.05888,0.30884,1.103,10.46,-0.17,10.46138136
03/01/2021 19:00,11.37024,1.23132,11.43671747,1.17024,0.34132,1.219,10.2,0.89,10.23875481,11.63024,0.59132,11.64526263,1.17024,0.34132,1.219,10.46,0.25,10.46298715
03/01/2021 19:30,11.32992,0.76956,11.35602526,1.12992,0.32956,1.177,10.2,0.44,10.20948579,11.58992,0.74956,11.61413302,1.12992,0.32956,1.177,10.46,0.42,10.46842873
03/01/2021 20:00,11.29368,0.90524,11.32990147,1.18368,0.34524,1.233,10.11,0.56,10.12549752,11.56368,0.87524,11.59675559,1.18368,0.34524,1.233,10.38,0.53,10.39352202
03/01/2021 20:30,11.16208,0.83144,11.19300328,1.10208,0.32144,1.148,10.06,0.51,10.07291914,11.45208,0.80144,11.48008895,1.10208,0.32144,1.148,10.35,0.48,10.36112446
03/01/2021 21:00,11.00728,0.89004,11.04320534,1.09728,0.32004,1.143,9.91,0.57,9.926378997,11.27728,0.87004,11.31079192,1.09728,0.32004,1.143,10.18,0.55,10.19484674
03/01/2021 21:30,10.7736,0.9573,10.81604735,1.0536,0.3073,1.0975,9.72,0.65,9.741709296,11.0236,0.9273,11.06253327,1.0536,0.3073,1.0975,9.97,0.62,9.989259232
03/01/2021 22:00,10.43224,1.08982,10.48901039,1.06224,0.30982,1.1065,9.37,0.78,9.402409266,10.63224,1.05982,10.68493078,1.06224,0.30982,1.1065,9.57,0.75,9.599343728
03/01/2021 22:30,9.88816,1.32738,9.976855509,1.08816,0.31738,1.1335,8.8,1.01,8.8577706,10.00816,1.30738,10.09319122,1.08816,0.31738,1.1335,8.92,0.99,8.974770192
03/01/2021 23:00,9.38936,1.42898,9.497476773,1.05936,0.30898,1.1035,8.33,1.12,8.404956871,9.42936,0.96898,9.479016418,1.05936,0.30898,1.1035,8.37,0.66,8.395981181
03/01/2021 23:30,9.07896,-1.14822,9.151279902,1.06896,0.31178,1.1135,8.01,-1.46,8.141971506,8.50896,3.91178,9.365063964,1.06896,0.31178,1.1135,7.44,3.6,8.265204172
04/01/2021 00:00,8.90344,-2.34108,9.20607948,1.09344,0.31892,1.139,7.81,-2.66,8.250557557,8.02344,5.19892,9.560562672,1.09344,0.31892,1.139,6.93,4.88,8.475806746
04/01/2021 00:30,9.39544,-2.38508,9.693446209,1.04544,0.30492,1.089,8.35,-2.69,8.772605086,8.54544,5.13492,9.969551053,1.04544,0.30492,1.089,7.5,4.83,8.920700645
04/01/2021 01:00,10.182,-2.439,10.47004513,1.032,0.301,1.075,9.15,-2.74,9.551444917,9.502,5.001,10.73769086,1.032,0.301,1.075,8.47,4.7,9.686635123
04/01/2021 01:30,10.41712,-2.44334,10.69982708,1.01712,0.29666,1.0595,9.4,-2.74,9.791200131,9.83712,4.99666,11.03338303,1.01712,0.29666,1.0595,8.82,4.7,9.99411827
04/01/2021 02:00,10.40496,-2.48522,10.69764044,1.04496,0.30478,1.0885,9.36,-2.79,9.766969847,9.79496,4.97478,10.98588537,1.04496,0.30478,1.0885,8.75,4.67,9.91823573
04/01/2021 02:30,10.38176,-2.48032,10.67393686,1.06176,0.30968,1.106,9.32,-2.79,9.728643276,9.75176,5.01968,10.96786262,1.06176,0.30968,1.106,8.69,4.71,9.884341152
04/01/2021 03:00,10.27928,-2.48396,10.57514324,1.04928,0.30604,1.093,9.23,-2.79,9.642458193,9.62928,5.01604,10.8574256,1.04928,0.30604,1.093,8.58,4.71,9.787772985
04/01/2021 03:30,10.28792,-2.51144,10.59002497,1.05792,0.30856,1.102,9.23,-2.82,9.651181275,9.63792,5.01856,10.86625264,1.05792,0.30856,1.102,8.58,4.71,9.787772985
04/01/2021 04:00,10.16624,-2.50318,10.46987802,1.08624,0.31682,1.1315,9.08,-2.82,9.507828354,9.44624,5.04682,10.7098946,1.08624,0.31682,1.1315,8.36,4.73,9.605337058
04/01/2021 04:30,9.88128,-0.98046,9.929803435,1.06128,0.30954,1.1055,8.82,-1.29,8.913837557,9.48128,3.55954,10.12743775,1.06128,0.30954,1.1055,8.42,3.25,9.025458437
04/01/2021 05:00,9.48992,1.39206,9.591476041,1.06992,0.31206,1.1145,8.42,1.08,8.488981093,9.56992,1.36206,9.666363135,1.06992,0.31206,1.1145,8.5,1.05,8.564607405
04/01/2021 05:30,9.49904,1.41472,9.60381141,1.07904,0.31472,1.124,8.42,1.1,8.49154874,9.57904,1.38472,9.678608206,1.07904,0.31472,1.124,8.5,1.07,8.56708235
04/01/2021 06:00,9.5812,1.2966,9.668534791,1.0512,0.3066,1.095,8.53,0.99,8.587258002,9.6812,1.2666,9.763703652,1.0512,0.3066,1.095,8.63,0.96,8.683230965
04/01/2021 06:30,10.09672,2.97696,10.52644506,1.08672,0.31696,1.132,9.01,2.66,9.39445049,10.60672,-0.93304,10.64767922,1.08672,0.31696,1.132,9.52,-1.25,9.601713389
04/01/2021 07:00,10.49712,4.42416,11.39134408,1.07712,0.31416,1.122,9.42,4.11,10.27757267,11.23712,-2.94584,11.6168343,1.07712,0.31416,1.122,10.16,-3.26,10.6702015
04/01/2021 07:30,11.04864,1.98752,11.22598243,1.08864,0.31752,1.134,9.96,1.67,10.09903461,11.40864,-1.01248,11.45347905,1.08864,0.31752,1.134,10.32,-1.33,10.40534959
04/01/2021 08:00,11.35872,0.07796,11.35898753,1.15872,0.33796,1.207,10.2,-0.26,10.20331319,11.61872,0.05796,11.61886457,1.15872,0.33796,1.207,10.46,-0.28,10.46374694
04/01/2021 08:30,11.29712,-0.08584,11.29744612,1.07712,0.31416,1.122,10.22,-0.4,10.22782479,11.53712,-0.11584,11.53770154,1.07712,0.31416,1.122,10.46,-0.43,10.4688347
04/01/2021 09:00,11.40752,-0.06364,11.40769752,1.18752,0.34636,1.237,10.22,-0.41,10.22822076,11.64752,-0.39364,11.65416984,1.18752,0.34636,1.237,10.46,-0.74,10.48614324
04/01/2021 09:30,11.47904,0.55722,11.49255644,1.25904,0.36722,1.3115,10.22,0.19,10.22176599,11.71904,-0.32278,11.72348436,1.25904,0.36722,1.3115,10.46,-0.69,10.48273342
04/01/2021 10:00,11.56544,0.21242,11.56739057,1.34544,0.39242,1.4015,10.22,-0.18,10.221585,11.80544,-0.48758,11.81550455,1.34544,0.39242,1.4015,10.46,-0.88,10.49695194
04/01/2021 10:30,11.55056,0.19808,11.55225831,1.33056,0.38808,1.386,10.22,-0.19,10.22176599,11.79056,-0.58192,11.80491152,1.33056,0.38808,1.386,10.46,-0.97,10.50487982
04/01/2021 11:00,11.61104,0.08572,11.61135642,1.39104,0.40572,1.449,10.22,-0.32,10.22500856,11.85104,-0.71428,11.87254585,1.39104,0.40572,1.449,10.46,-1.12,10.51979087
04/01/2021 11:30,11.64176,0.00468,11.64176094,1.42176,0.41468,1.481,10.22,-0.41,10.22822076,11.88176,-0.80532,11.90902015,1.42176,0.41468,1.481,10.46,-1.22,10.53090689
04/01/2021 12:00,11.67968,-0.14426,11.68057087,1.45968,0.42574,1.5205,10.22,-0.57,10.23588296,11.91968,-0.65426,11.93762235,1.45968,0.42574,1.5205,10.46,-1.08,10.51560745
04/01/2021 12:30,11.6984,-0.3288,11.70301978,1.4784,0.4312,1.54,10.22,-0.76,10.24821936,11.9384,-0.3588,11.94379052,1.4784,0.4312,1.54,10.46,-0.79,10.48979027
04/01/2021 13:00,11.74592,-0.07494,11.74615906,1.52592,0.44506,1.5895,10.22,-0.52,10.23322041,11.98592,-0.10494,11.98637938,1.52592,0.44506,1.5895,10.46,-0.55,10.47444987
04/01/2021 13:30,12.06896,-0.06072,12.06911274,1.84896,0.53928,1.926,10.22,-0.6,10.23759737,12.30896,-0.09072,12.30929431,1.84896,0.53928,1.926,10.46,-0.63,10.4789551
04/01/2021 14:00,11.58512,-0.29184,11.58879528,1.36512,0.39816,1.422,10.22,-0.69,10.24326608,11.82512,-0.32184,11.82949889,1.36512,0.39816,1.422,10.46,-0.72,10.48475083
04/01/2021 14:30,11.50544,-0.28508,11.50897129,1.28544,0.37492,1.339,10.22,-0.66,10.24128898,11.74544,-0.31508,11.74966537,1.28544,0.37492,1.339,10.46,-0.69,10.48273342
04/01/2021 15:00,11.45888,-0.19866,11.46060193,1.23888,0.36134,1.2905,10.22,-0.56,10.23533097,11.69888,-0.22866,11.70111442,1.23888,0.36134,1.2905,10.46,-0.59,10.47662637
04/01/2021 15:30,11.35952,0.07236,11.35975046,1.13952,0.33236,1.187,10.22,-0.26,10.22330671,11.59952,0.06236,11.59968763,1.13952,0.33236,1.187,10.46,-0.27,10.46348412
04/01/2021 16:00,11.3144,0.0392,11.31446791,1.0944,0.3192,1.14,10.22,-0.28,10.2238349,11.5544,0.0192,11.55441595,1.0944,0.3192,1.14,10.46,-0.3,10.46430122
04/01/2021 16:30,11.27984,-0.04088,11.27991408,1.05984,0.30912,1.104,10.22,-0.35,10.22599139,11.51984,-0.07088,11.52005806,1.05984,0.30912,1.104,10.46,-0.38,10.46690021
04/01/2021 17:00,11.26064,-0.08648,11.26097207,1.04064,0.30352,1.084,10.22,-0.39,10.22743858,11.50064,-0.11648,11.50122985,1.04064,0.30352,1.084,10.46,-0.42,10.46842873
04/01/2021 17:30,11.25632,0.54226,11.2693738,1.03632,0.30226,1.0795,10.22,0.24,10.22281762,11.49632,0.52226,11.50817662,1.03632,0.30226,1.0795,10.46,0.22,10.46231332
04/01/2021 18:00,11.24576,0.60918,11.26224748,1.02576,0.29918,1.0685,10.22,0.31,10.22470048,11.48576,0.57918,11.50035357,1.02576,0.29918,1.0685,10.46,0.28,10.46374694
04/01/2021 18:30,11.27312,0.70716,11.29527821,1.05312,0.30716,1.097,10.22,0.4,10.22782479,11.51312,0.68716,11.53360833,1.05312,0.30716,1.097,10.46,0.38,10.46690021
04/01/2021 19:00,11.37056,0.85558,11.40270371,1.15056,0.33558,1.1985,10.22,0.52,10.23322041,11.61056,0.82558,11.63987482,1.15056,0.33558,1.1985,10.46,0.49,10.47147077
04/01/2021 19:30,11.33024,0.93382,11.36865684,1.11024,0.32382,1.1565,10.22,0.61,10.23818832,11.57024,0.90382,11.60548768,1.11024,0.32382,1.1565,10.46,0.58,10.47606796
04/01/2021 20:00,11.276,1.048,11.32459624,1.056,0.308,1.1,10.22,0.74,10.24675558,11.516,0.838,11.54644967,1.056,0.308,1.1,10.46,0.53,10.47341874
04/01/2021 20:30,11.17632,0.84226,11.2080119,1.03632,0.30226,1.0795,10.14,0.54,10.15436852,11.43632,0.72226,11.45910444,1.03632,0.30226,1.0795,10.4,0.42,10.40847731
04/01/2021 21:00,11.04912,0.79016,11.07733748,1.02912,0.30016,1.072,10.02,0.49,10.03197388,11.33912,0.77016,11.36524478,1.02912,0.30016,1.072,10.31,0.47,10.32070734
04/01/2021 21:30,10.9496,0.9178,10.98799786,1.0896,0.3178,1.135,9.86,0.6,9.878238709,11.2196,0.8878,11.25467072,1.0896,0.3178,1.135,10.13,0.57,10.14602385
04/01/2021 22:00,10.65384,1.09612,10.7100787,1.08384,0.31612,1.129,9.57,0.78,9.601734218,10.89384,1.06612,10.94588333,1.08384,0.31612,1.129,9.81,0.75,9.838627953
04/01/2021 22:30,10.13096,1.30528,10.2147005,1.08096,0.31528,1.126,9.05,0.99,9.103988137,10.29096,1.27528,10.36967679,1.08096,0.31528,1.126,9.21,0.96,9.259897408
04/01/2021 23:00,9.95328,-0.85946,9.990318025,1.13328,0.33054,1.1805,8.82,-1.19,8.89991573,9.55328,3.53054,10.18478627,1.13328,0.33054,1.1805,8.42,3.2,9.00757459
04/01/2021 23:30,9.4872,-1.6404,9.627973619,1.0272,0.2996,1.07,8.46,-1.94,8.679585244,8.7772,4.4496,9.840639207,1.0272,0.2996,1.07,7.75,4.15,8.791188771
05/01/2021 00:00,8.74152,1.44086,8.859472301,1.03152,0.30086,1.0745,7.71,1.14,7.793824478,8.78152,1.42086,8.895725752,1.03152,0.30086,1.0745,7.75,1.12,7.830510839
05/01/2021 00:30,9.30432,1.29876,9.394527567,1.02432,0.29876,1.067,8.28,1,8.340167864,9.37432,1.27876,9.461136433,1.02432,0.29876,1.067,8.35,0.98,8.407312293
05/01/2021 01:00,10.19272,1.10996,10.25297772,1.06272,0.30996,1.107,9.13,0.8,9.164982269,10.36272,1.08996,10.41988381,1.06272,0.30996,1.107,9.3,0.78,9.332652356
05/01/2021 01:30,10.54624,1.13432,10.60706651,1.14624,0.33432,1.194,9.4,0.8,9.433981132,10.75624,1.11432,10.81380636,1.14624,0.33432,1.194,9.61,0.78,9.641602564
05/01/2021 02:00,10.55336,1.15098,10.61593907,1.20336,0.35098,1.2535,9.35,0.8,9.38416219,10.75336,1.13098,10.8126716,1.20336,0.35098,1.2535,9.55,0.78,9.581800457
05/01/2021 02:30,10.44104,1.16822,10.50619123,1.09104,0.31822,1.1365,9.35,0.85,9.388556865,10.64104,1.14822,10.70280998,1.09104,0.31822,1.1365,9.55,0.83,9.586000209
05/01/2021 03:00,10.33928,1.15604,10.40370796,1.04928,0.30604,1.093,9.29,0.85,9.328804854,10.51928,1.13604,10.58044605,1.04928,0.30604,1.093,9.47,0.83,9.506303172
05/01/2021 03:30,10.26648,1.12814,10.32827727,1.05648,0.30814,1.1005,9.21,0.82,9.246431744,10.44648,1.10814,10.50509013,1.05648,0.30814,1.1005,9.39,0.8,9.42401719
05/01/2021 04:00,10.15752,1.11136,10.21813748,1.06752,0.31136,1.112,9.09,0.8,9.125135615,10.30752,1.09136,10.36513556,1.06752,0.31136,1.112,9.24,0.78,9.272863635
05/01/2021 04:30,10.03088,1.11234,10.09236612,1.07088,0.31234,1.1155,8.96,0.8,8.99564339,10.17088,1.09234,10.22936981,1.07088,0.31234,1.1155,9.1,0.78,9.133367397
05/01/2021 05:00,9.95112,1.17366,10.02009317,1.04112,0.30366,1.0845,8.91,0.87,8.952373987,10.08112,1.14366,10.14578428,1.04112,0.30366,1.0845,9.04,0.84,9.07894267
05/01/2021 05:30,9.91736,1.08548,9.976587403,1.04736,0.30548,1.091,8.87,0.78,8.904229332,10.04736,1.05548,10.10264723,1.04736,0.30548,1.091,9,0.75,9.031195934
05/01/2021 06:00,9.96432,1.05876,10.02041146,1.02432,0.29876,1.067,8.94,0.76,8.972246096,10.10432,1.02876,10.156556,1.02432,0.29876,1.067,9.08,0.73,9.109297448
05/01/2021 06:30,10.37992,0.96456,10.42463981,1.00992,0.29456,1.052,9.37,0.67,9.393923568,10.58992,0.93456,10.63107746,1.00992,0.29456,1.052,9.58,0.64,9.601354071
05/01/2021 07:00,10.85072,0.60646,10.86765468,1.05072,0.30646,1.0945,9.8,0.3,9.804590761,11.11072,0.59646,11.12671845,1.05072,0.30646,1.0945,10.06,0.29,10.06417905
05/01/2021 07:30,11.1504,-1.0953,11.20406633,1.0104,0.2947,1.0525,10.14,-1.39,10.2348278,11.3004,1.4147,11.38860906,1.0104,0.2947,1.0525,10.29,1.12,10.35077292
05/01/2021 08:00,11.10656,-0.20142,11.10838625,0.88656,0.25858,0.9235,10.22,-0.46,10.23034701,11.35656,-0.23142,11.35891765,0.88656,0.25858,0.9235,10.47,-0.49,10.48145982
05/01/2021 08:30,11.2592,-0.3569,11.26485518,1.0392,0.3031,1.0825,10.22,-0.66,10.24128898,11.5092,-0.3869,11.51570129,1.0392,0.3031,1.0825,10.47,-0.69,10.49271176
05/01/2021 09:00,11.33984,-0.44338,11.34850462,1.11984,0.32662,1.1665,10.22,-0.77,10.2489658,11.58984,-0.47338,11.59950343,1.11984,0.32662,1.1665,10.47,-0.8,10.50051903
05/01/2021 09:30,11.60288,-0.36666,11.60867192,1.38288,0.40334,1.4405,10.22,-0.77,10.2489658,11.85288,-0.39666,11.85951531,1.38288,0.40334,1.4405,10.47,-0.8,10.50051903
05/01/2021 10:00,11.6432,-0.3749,11.64923415,1.4232,0.4151,1.4825,10.22,-0.79,10.25048779,11.8932,-0.4149,11.90043479,1.4232,0.4151,1.4825,10.47,-0.83,10.50284723
05/01/2021 10:30,11.90552,-0.30964,11.90954589,1.71552,0.50036,1.787,10.19,-0.81,10.22214263,12.15552,-0.33964,12.16026405,1.71552,0.50036,1.787,10.44,-0.84,10.47373859
05/01/2021 11:00,11.93168,-0.31326,11.93579153,1.77168,0.51674,1.8455,10.16,-0.83,10.19384618,12.21168,-0.34326,12.21650342,1.77168,0.51674,1.8455,10.44,-0.86,10.47536157
05/01/2021 11:30,11.94152,-0.33914,11.94633483,1.75152,0.51086,1.8245,10.19,-0.85,10.22538997,12.19152,-0.36914,12.19710721,1.75152,0.51086,1.8245,10.44,-0.88,10.47702248
05/01/2021 12:00,12.41432,-0.39124,12.42048348,2.22432,0.64876,2.317,10.19,-1.04,10.24293415,12.66432,-0.42124,12.6713237,2.22432,0.64876,2.317,10.44,-1.07,10.49468913
05/01/2021 12:30,11.7356,-0.1192,11.73620535,1.5456,0.4508,1.61,10.19,-0.57,10.20592965,11.9856,-0.5192,11.99684025,1.5456,0.4508,1.61,10.44,-0.97,10.48496543
05/01/2021 13:00,11.4536,0.1798,11.45501117,1.2336,0.3598,1.285,10.22,-0.18,10.221585,11.7036,-0.6102,11.71949645,1.2336,0.3598,1.285,10.47,-0.97,10.51483714
05/01/2021 13:30,11.40512,0.06566,11.405309,1.18512,0.34566,1.2345,10.22,-0.28,10.2238349,11.65512,-0.73434,11.67823092,1.18512,0.34566,1.2345,10.47,-1.08,10.52555462
05/01/2021 14:00,11.33072,0.04396,11.33080528,1.11072,0.32396,1.157,10.22,-0.28,10.2238349,11.58072,-0.75604,11.60537256,1.11072,0.32396,1.157,10.47,-1.08,10.52555462
05/01/2021 14:30,11.3336,0.1448,11.33452496,1.1136,0.3248,1.16,10.22,-0.18,10.221585,11.5836,-0.5852,11.59837264,1.1136,0.3248,1.16,10.47,-0.91,10.50947192
05/01/2021 15:00,11.31008,0.13794,11.31092114,1.09008,0.31794,1.1355,10.22,-0.18,10.221585,11.56008,-0.54206,11.5727818,1.09008,0.31794,1.1355,10.47,-0.86,10.50526059
05/01/2021 15:30,11.30864,0.47752,11.31871742,1.08864,0.31752,1.134,10.22,0.16,10.22125237,11.55864,-0.45248,11.56749311,1.08864,0.31752,1.134,10.47,-0.77,10.49827605
05/01/2021 16:00,11.34992,0.51956,11.3618056,1.12992,0.32956,1.177,10.22,0.19,10.22176599,11.59992,-0.34044,11.60491462,1.12992,0.32956,1.177,10.47,-0.67,10.49141554
05/01/2021 16:30,11.30768,0.47724,11.31774646,1.08768,0.31724,1.133,10.22,0.16,10.22125237,11.55768,-0.23276,11.56002354,1.08768,0.31724,1.133,10.47,-0.55,10.48443608
05/01/2021 17:00,11.31104,0.11822,11.31165779,1.09104,0.31822,1.1365,10.22,-0.2,10.22195676,11.56104,0.09822,11.56145722,1.09104,0.31822,1.1365,10.47,-0.22,10.47231111
05/01/2021 17:30,11.31152,0.44836,11.32040244,1.09152,0.31836,1.137,10.22,0.13,10.22082678,11.56152,0.37836,11.56770941,1.09152,0.31836,1.137,10.47,0.06,10.47017192
05/01/2021 18:00,11.35472,0.55096,11.36807913,1.13472,0.33096,1.182,10.22,0.22,10.22236763,11.60472,0.53096,11.61686037,1.13472,0.33096,1.182,10.47,0.2,10.47191005
05/01/2021 18:30,11.3312,0.6441,11.34949154,1.1112,0.3241,1.1575,10.22,0.32,10.22500856,11.5812,0.6141,11.59747008,1.1112,0.3241,1.1575,10.47,0.29,10.47401547
05/01/2021 19:00,11.24624,0.80932,11.27532319,1.02624,0.29932,1.069,10.22,0.51,10.23271714,11.49624,0.77932,11.52262443,1.02624,0.29932,1.069,10.47,0.48,10.48099709
05/01/2021 19:30,11.27648,0.90814,11.31298897,1.05648,0.30814,1.1005,10.22,0.6,10.23759737,11.52648,0.87814,11.55988197,1.05648,0.30814,1.1005,10.47,0.57,10.48550428
05/01/2021 20:00,11.27696,0.90828,11.31347866,1.05696,0.30828,1.101,10.22,0.6,10.23759737,11.52696,0.87828,11.56037121,1.05696,0.30828,1.101,10.47,0.57,10.48550428
05/01/2021 20:30,11.2664,0.8952,11.30190922,1.0464,0.3052,1.09,10.22,0.59,10.23701617,11.5164,0.8652,11.54885449,1.0464,0.3052,1.09,10.47,0.56,10.48496543
05/01/2021 21:00,11.09992,1.10456,11.15474235,1.00992,0.29456,1.052,10.09,0.81,10.12246018,11.37992,0.75456,11.40490859,1.00992,0.29456,1.052,10.37,0.46,10.38019749
05/01/2021 21:30,10.97544,0.99492,11.02044232,1.04544,0.30492,1.089,9.93,0.69,9.953943942,11.24544,0.82492,11.2756558,1.04544,0.30492,1.089,10.2,0.52,10.2132463
05/01/2021 22:00,10.72008,1.06794,10.77314304,1.09008,0.31794,1.1355,9.63,0.75,9.659161454,10.97008,1.03794,11.01907322,1.09008,0.31794,1.1355,9.88,0.72,9.906200079
05/01/2021 22:30,10.22312,1.29716,10.30508644,1.05312,0.30716,1.097,9.17,0.99,9.223285749,10.39312,1.26716,10.47008299,1.05312,0.30716,1.097,9.34,0.96,9.389206569
05/01/2021 23:00,9.83008,0.54044,9.844924997,1.03008,0.30044,1.073,8.8,0.24,8.803272119,9.75008,1.97044,9.947195273,1.03008,0.30044,1.073,8.72,1.67,8.878473968
05/01/2021 23:30,9.61624,-1.85068,9.792705867,1.02624,0.29932,1.069,8.59,-2.15,8.854976002,8.80624,4.48932,9.884526139,1.02624,0.29932,1.069,7.78,4.19,8.836543442
06/01/2021 00:00,8.912,1.351,9.013819668,1.032,0.301,1.075,7.88,1.05,7.949647791,8.962,1.331,9.060298284,1.032,0.301,1.075,7.93,1.03,7.996611782
06/01/2021 00:30,9.37776,1.33268,9.471980712,1.03776,0.30268,1.081,8.34,1.03,8.403362422,9.45776,1.30268,9.54705187,1.03776,0.30268,1.081,8.42,1,8.479174488
06/01/2021 01:00,10.2348,1.1589,10.30020292,1.0248,0.2989,1.0675,9.21,0.86,9.250064865,10.4148,1.1289,10.47580423,1.0248,0.2989,1.0675,9.39,0.83,9.426611268
06/01/2021 01:30,10.5188,1.1659,10.58321673,1.0488,0.3059,1.0925,9.47,0.86,9.50896945,10.7288,1.1359,10.78876352,1.0488,0.3059,1.0925,9.68,0.83,9.715518514
06/01/2021 02:00,10.50872,1.12296,10.56854934,1.03872,0.30296,1.082,9.47,0.82,9.505435287,10.71872,1.09296,10.77429905,1.03872,0.30296,1.082,9.68,0.79,9.712183071
06/01/2021 02:30,10.51352,1.12436,10.57347096,1.04352,0.30436,1.087,9.47,0.82,9.505435287,10.72352,1.09436,10.77921634,1.04352,0.30436,1.087,9.68,0.79,9.712183071
06/01/2021 03:00,10.41216,1.16688,10.47734149,1.05216,0.30688,1.096,9.36,0.86,9.399425514,10.60216,1.13688,10.66294016,1.05216,0.30688,1.096,9.55,0.83,9.586000209
06/01/2021 03:30,10.28704,1.15372,10.35153427,1.00704,0.29372,1.049,9.28,0.86,9.319763946,10.46704,1.12372,10.52718733,1.00704,0.29372,1.049,9.46,0.83,9.496341401
06/01/2021 04:00,10.22104,1.11072,10.28121382,1.03104,0.30072,1.074,9.19,0.81,9.22562735,10.40104,1.08072,10.45703537,1.03104,0.30072,1.074,9.37,0.78,9.402409266
06/01/2021 04:30,10.00184,1.16512,10.06947407,1.01184,0.29512,1.054,8.99,0.87,9.031998671,10.13184,1.13512,10.19522826,1.01184,0.29512,1.054,9.12,0.84,9.158602513
06/01/2021 05:00,9.78976,1.27618,9.872590149,1.04976,0.30618,1.0935,8.74,0.97,8.793662491,9.88976,1.24618,9.967964559,1.04976,0.30618,1.0935,8.84,0.94,8.889836894
06/01/2021 05:30,9.7284,1.2587,9.809489908,1.0584,0.3087,1.1025,8.67,0.95,8.721891997,9.8284,1.2287,9.904905363,1.0584,0.3087,1.1025,8.77,0.92,8.818123383
06/01/2021 06:00,9.99984,1.03912,10.05368442,1.05984,0.30912,1.104,8.94,0.73,8.969754735,10.12984,1.00912,10.17997945,1.05984,0.30912,1.104,9.07,0.7,9.096972024
06/01/2021 06:30,10.59312,0.66716,10.61410824,1.05312,0.30716,1.097,9.54,0.36,9.546790036,10.81312,0.63716,10.83187597,1.05312,0.30716,1.097,9.76,0.33,9.7655773
06/01/2021 07:00,10.94168,0.12674,10.942414,1.05168,0.30674,1.0955,9.89,-0.18,9.891637883,11.17168,0.99674,11.21605656,1.05168,0.30674,1.0955,10.12,0.69,10.14349545
06/01/2021 07:30,11.24096,-1.01222,11.28644191,1.02096,0.29778,1.0635,10.22,-1.31,10.30361587,11.40096,1.17778,11.46163403,1.02096,0.29778,1.0635,10.38,0.88,10.41723572
06/01/2021 08:00,11.23472,-0.24404,11.2373702,1.01472,0.29596,1.057,10.22,-0.54,10.2342562,11.48472,-0.27404,11.48798901,1.01472,0.29596,1.057,10.47,-0.57,10.48550428
06/01/2021 08:30,11.21744,-0.50908,11.22898582,0.99744,0.29092,1.039,10.22,-0.8,10.25126334,11.46744,-0.54908,11.4805779,0.99744,0.29092,1.039,10.47,-0.84,10.50364223
06/01/2021 09:00,11.13824,-0.52218,11.15047363,0.91824,0.26782,0.9565,10.22,-0.79,10.25048779,11.38824,-0.55218,11.40161888,0.91824,0.26782,0.9565,10.47,-0.82,10.5020617
06/01/2021 09:30,11.13968,-0.45176,11.1488366,0.91968,0.26824,0.958,10.22,-0.72,10.24533064,11.38968,-0.48176,11.39986417,0.91968,0.26824,0.958,10.47,-0.75,10.49682809
06/01/2021 10:00,11.15696,-0.50672,11.16846102,0.93696,0.27328,0.976,10.22,-0.78,10.24972195,11.40696,-0.54672,11.42005426,0.93696,0.27328,0.976,10.47,-0.82,10.5020617
06/01/2021 10:30,11.20256,-0.54342,11.21573252,0.98256,0.28658,1.0235,10.22,-0.83,10.25364813,11.45256,-0.58342,11.46741076,0.98256,0.28658,1.0235,10.47,-0.87,10.50608395
06/01/2021 11:00,11.2136,-0.3502,11.21906703,0.9936,0.2898,1.035,10.22,-0.64,10.24001953,11.4636,-0.7402,11.48747235,0.9936,0.2898,1.035,10.47,-1.03,10.52054181
06/01/2021 11:30,11.3912,-0.1184,11.39181531,1.1712,0.3416,1.22,10.22,-0.46,10.23034701,11.6412,-0.9284,11.67816184,1.1712,0.3416,1.22,10.47,-1.27,10.54674357
06/01/2021 12:00,11.90672,-0.07804,11.90697575,1.68672,0.49196,1.757,10.22,-0.57,10.23588296,12.15672,-0.88804,12.1891122,1.68672,0.49196,1.757,10.47,-1.38,10.56055396
06/01/2021 12:30,12.51464,0.11802,12.51519648,2.32464,0.67802,2.4215,10.19,-0.56,10.20537603,12.77464,-0.69198,12.79336795,2.32464,0.67802,2.4215,10.45,-1.37,10.53942124
06/01/2021 13:00,12.26752,0.20386,12.26921374,2.20752,0.64386,2.2995,10.06,-0.44,10.06961767,12.52752,-0.60614,12.54217537,2.20752,0.64386,2.2995,10.32,-1.25,10.39542688
06/01/2021 13:30,12.25888,0.03634,12.25893386,2.07888,0.60634,2.1655,10.18,-0.57,10.19594527,12.51888,-0.77366,12.5427631,2.07888,0.60634,2.1655,10.44,-1.38,10.53081193
06/01/2021 14:00,12.17608,-0.02656,12.17610897,1.96608,0.57344,2.048,10.21,-0.6,10.22761458,12.43608,-0.84656,12.46486059,1.96608,0.57344,2.048,10.47,-1.42,10.56585538
06/01/2021 14:30,11.89432,0.10126,11.89475102,1.68432,0.49126,1.7545,10.21,-0.39,10.21744586,12.15432,-0.71874,12.17555263,1.68432,0.49126,1.7545,10.47,-1.21,10.5396869
06/01/2021 15:00,11.42776,0.06518,11.42794588,1.21776,0.35518,1.2685,10.21,-0.29,10.21411768,11.68776,-0.75482,11.71210857,1.21776,0.35518,1.2685,10.47,-1.11,10.52867513
06/01/2021 15:30,11.2972,0.1171,11.29780688,1.0872,0.3171,1.1325,10.21,-0.2,10.21195868,11.5572,-0.6229,11.57397409,1.0872,0.3171,1.1325,10.47,-0.94,10.51211206
06/01/2021 16:00,11.23384,0.12862,11.23457628,1.02384,0.29862,1.0665,10.21,-0.17,10.21141518,11.49384,-0.58138,11.50853425,1.02384,0.29862,1.0665,10.47,-0.88,10.50691677
06/01/2021 16:30,11.20456,-0.97992,11.24732893,0.99456,0.29008,1.036,10.21,-1.27,10.2886831,11.46456,0.11008,11.46508847,0.99456,0.29008,1.036,10.47,-0.18,10.47154716
06/01/2021 17:00,11.206,-1.7695,11.34484756,0.996,0.2905,1.0375,10.21,-2.06,10.41574289,11.466,1.0405,11.5131141,0.996,0.2905,1.0375,10.47,0.75,10.49682809
06/01/2021 17:30,11.1988,-0.0916,11.19917461,0.9888,0.2884,1.03,10.21,-0.38,10.21706905,11.4588,-0.1216,11.45944519,0.9888,0.2884,1.03,10.47,-0.41,10.47802462
06/01/2021 18:00,11.19928,0.10854,11.19980596,0.98928,0.28854,1.0305,10.21,-0.18,10.21158656,11.45928,0.07854,11.45954915,0.98928,0.28854,1.0305,10.47,-0.21,10.47210581
06/01/2021 18:30,11.20216,0.10938,11.20269399,0.99216,0.28938,1.0335,10.21,-0.18,10.21158656,11.46216,0.10938,11.46268188,0.99216,0.28938,1.0335,10.47,-0.18,10.47154716
06/01/2021 19:00,11.23432,0.29876,11.23829184,1.02432,0.29876,1.067,10.21,0,10.21,11.49432,0.29876,11.49820202,1.02432,0.29876,1.067,10.47,0,10.47
06/01/2021 19:30,11.2012,0.0991,11.20163837,0.9912,0.2891,1.0325,10.21,-0.19,10.21176772,11.4612,1.1591,11.51966225,0.9912,0.2891,1.0325,10.47,0.87,10.50608395
06/01/2021 20:00,11.1892,-0.8744,11.22331377,0.9792,0.2856,1.02,10.21,-1.16,10.27568489,11.4492,2.8056,11.78794181,0.9792,0.2856,1.02,10.47,2.52,10.76899717
06/01/2021 20:30,11.20024,0.86882,11.23388732,0.99024,0.28882,1.0315,10.21,0.58,10.22646078,11.46024,0.83882,11.49089726,0.99024,0.28882,1.0315,10.47,0.55,10.48443608
06/01/2021 21:00,11.15208,0.98644,11.19562201,0.98208,0.28644,1.023,10.17,0.7,10.194062,11.42208,0.83644,11.45266534,0.98208,0.28644,1.023,10.44,0.55,10.45447751
06/01/2021 21:30,10.98064,1.21602,11.04776717,0.98064,0.28602,1.0215,10,0.93,10.0431519,11.24064,0.58602,11.25590543,0.98064,0.28602,1.0215,10.26,0.3,10.26438503
06/01/2021 22:00,10.68672,0.96196,10.72992784,0.96672,0.28196,1.007,9.72,0.68,9.743756976,10.93672,0.92196,10.97551159,0.96672,0.28196,1.007,9.97,0.64,9.990520507
06/01/2021 22:30,10.25392,1.14406,10.31754567,0.97392,0.28406,1.0145,9.28,0.86,9.319763946,10.43392,1.11406,10.49322716,0.97392,0.28406,1.0145,9.46,0.83,9.496341401
06/01/2021 23:00,9.87912,1.14266,9.944982848,0.96912,0.28266,1.0095,8.91,0.86,8.951407711,9.99912,1.11266,10.0608356,0.96912,0.28266,1.0095,9.03,0.83,9.068064843
06/01/2021 23:30,9.45912,0.15266,9.460351804,0.96912,0.28266,1.0095,8.49,-0.13,8.49099523,9.24912,2.29266,9.529035137,0.96912,0.28266,1.0095,8.28,2.01,8.520475339
07/01/2021 00:00,9.0764,1.2377,9.160400551,0.9864,0.2877,1.0275,8.09,0.95,8.145587763,9.1364,1.2077,9.215874579,0.9864,0.2877,1.0275,8.15,0.92,8.201762006
07/01/2021 00:30,9.63496,1.20728,9.710302735,0.98496,0.28728,1.026,8.65,0.92,8.698787272,9.72496,1.18728,9.797166978,0.98496,0.28728,1.026,8.74,0.9,8.786216478
07/01/2021 01:00,10.18976,1.20868,10.26119468,0.98976,0.28868,1.031,9.2,0.92,9.245885571,10.35976,1.18868,10.42773165,0.98976,0.28868,1.031,9.37,0.9,9.413123817
07/01/2021 01:30,10.51168,1.04924,10.56391599,0.99168,0.28924,1.033,9.52,0.76,9.550287954,10.74168,1.01924,10.78992768,0.99168,0.28924,1.033,9.75,0.73,9.777290013
07/01/2021 02:00,10.584,0.907,10.62279177,0.984,0.287,1.025,9.6,0.62,9.62,10.814,0.877,10.84950344,0.984,0.287,1.025,9.83,0.59,9.847690084
07/01/2021 02:30,10.58688,0.87784,10.62321191,0.98688,0.28784,1.028,9.6,0.59,9.618113121,10.81688,0.84784,10.85005648,0.98688,0.28784,1.028,9.83,0.56,9.845938249
07/01/2021 03:00,10.55592,0.90756,10.59486254,0.98592,0.28756,1.027,9.57,0.62,9.590062565,10.78592,0.87756,10.82156097,0.98592,0.28756,1.027,9.8,0.59,9.81774414
07/01/2021 03:30,10.47976,0.90868,10.51908119,0.98976,0.28868,1.031,9.49,0.62,9.510231333,10.69976,0.87868,10.73577862,0.98976,0.28868,1.031,9.71,0.59,9.727908305
07/01/2021 04:00,10.3508,0.9519,10.39447807,1.0008,0.2919,1.0425,9.35,0.66,9.373265173,10.5408,0.9219,10.58103796,1.0008,0.2919,1.0425,9.54,0.63,9.560779257
07/01/2021 04:30,10.23856,0.95708,10.28319566,1.01856,0.29708,1.061,9.22,0.66,9.243592375,10.40856,0.94708,10.45155882,1.01856,0.29708,1.061,9.39,0.65,9.412470451
07/01/2021 05:00,10.22896,0.95428,10.2733769,1.00896,0.29428,1.051,9.22,0.66,9.243592375,10.39896,0.92428,10.43995511,1.00896,0.29428,1.051,9.39,0.63,9.411110455
07/01/2021 05:30,10.23696,0.83078,10.27061563,0.99696,0.29078,1.0385,9.24,0.54,9.255765771,10.40696,0.81078,10.43849513,0.99696,0.29078,1.0385,9.41,0.52,9.424356742
07/01/2021 06:00,10.32304,0.77672,10.35221951,0.98304,0.28672,1.024,9.34,0.49,9.352844487,10.51304,0.74672,10.53952564,0.98304,0.28672,1.024,9.53,0.46,9.541095325
07/01/2021 06:30,10.69264,0.60952,10.70999836,0.99264,0.28952,1.034,9.7,0.32,9.705276915,10.93264,0.58952,10.94852279,0.99264,0.28952,1.034,9.94,0.3,9.944526133
07/01/2021 07:00,11.09784,-2.33188,11.34018152,0.98784,0.28812,1.029,10.11,-2.62,10.44396955,11.22784,3.25812,11.69101095,0.98784,0.28812,1.029,10.24,2.97,10.66201201
07/01/2021 07:30,11.21704,0.02372,11.21706508,1.00704,0.29372,1.049,10.21,-0.27,10.21356941,11.47704,0.01372,11.4770482,1.00704,0.29372,1.049,10.47,-0.28,10.47374336
07/01/2021 08:00,11.21272,-0.31754,11.21721541,1.00272,0.29246,1.0445,10.21,-0.61,10.2282061,11.47272,-0.34754,11.47798276,1.00272,0.29246,1.0445,10.47,-0.64,10.48954241
07/01/2021 08:30,11.18968,-0.36426,11.19560735,0.97968,0.28574,1.0205,10.21,-0.65,10.23066958,11.44968,-0.56426,11.46357542,0.97968,0.28574,1.0205,10.47,-0.85,10.50444668
07/01/2021 09:00,11.25256,-1.51592,11.35421155,1.04256,0.30408,1.086,10.21,-1.82,10.37094499,11.51256,0.37408,11.51863593,1.04256,0.30408,1.086,10.47,0.07,10.470234
07/01/2021 09:30,11.49064,-4.34648,12.28522267,1.28064,0.37352,1.334,10.21,-4.72,11.24822208,11.75064,3.16352,12.16903444,1.28064,0.37352,1.334,10.47,2.79,10.83535879
07/01/2021 10:00,11.74264,-4.18298,12.46542883,1.53264,0.44702,1.5965,10.21,-4.63,11.21075377,12.00264,3.35702,12.46326403,1.53264,0.44702,1.5965,10.47,2.91,10.86687628
07/01/2021 10:30,12.11896,-4.22322,12.83373596,1.90896,0.55678,1.9885,10.21,-4.78,11.27353095,12.37896,3.33678,12.82079371,1.90896,0.55678,1.9885,10.47,2.78,10.83278819
07/01/2021 11:00,12.5068,-4.3301,13.2351733,2.2968,0.6699,2.3925,10.21,-5,11.36855752,12.6868,3.2499,13.09644014,2.2968,0.6699,2.3925,10.39,2.58,10.70553595
07/01/2021 11:30,12.67768,-4.04026,13.30591113,2.46768,0.71974,2.5705,10.21,-4.76,11.26506547,12.72768,3.54974,13.21342091,2.46768,0.71974,2.5705,10.26,2.83,10.64314333
07/01/2021 12:00,12.51448,-4.15786,13.18711528,2.30448,0.67214,2.4005,10.21,-4.83,11.29482182,12.63448,3.41214,13.08712284,2.30448,0.67214,2.4005,10.33,2.74,10.68721198
07/01/2021 12:30,12.38008,-4.18706,13.06896523,2.17008,0.63294,2.2605,10.21,-4.82,11.29054915,12.64008,3.37294,13.08236778,2.17008,0.63294,2.2605,10.47,2.74,10.82259211
07/01/2021 13:00,12.28648,-3.95436,12.90715127,2.07648,0.60564,2.163,10.21,-4.56,11.18202576,12.48648,3.63564,13.00500138,2.07648,0.60564,2.163,10.41,3.03,10.84200166
07/01/2021 13:30,12.14536,-4.05552,12.80456997,1.93536,0.56448,2.016,10.21,-4.62,11.2066275,12.39536,3.53448,12.8894336,1.93536,0.56448,2.016,10.46,2.97,10.8734769
07/01/2021 14:00,11.66584,-4.20538,12.40068723,1.45584,0.42462,1.5165,10.21,-4.63,11.21075377,11.91584,3.34462,12.37633734,1.45584,0.42462,1.5165,10.46,2.92,10.85992633
07/01/2021 14:30,12.22552,-3.93214,12.84231538,2.01552,0.58786,2.0995,10.21,-4.52,11.1657736,12.47552,3.60786,12.98673373,2.01552,0.58786,2.0995,10.46,3.02,10.88724024
