Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/01/2021 15:00,11.26936,-4.08102,11.98554125,1.05936,0.30898,1.1035,10.21,-4.39,11.11378423,11.51936,3.45898,12.02747677,1.05936,0.30898,1.1035,10.46,3.15,10.92401483
07/01/2021 15:30,11.25016,-3.87662,11.89933959,1.04016,0.30338,1.0835,10.21,-4.18,11.03252011,11.50016,3.64338,12.06349443,1.04016,0.30338,1.0835,10.46,3.34,10.98030965
07/01/2021 16:00,11.22976,-3.98132,11.91463044,0.98976,0.28868,1.031,10.24,-4.27,11.09461581,11.44976,3.48868,11.96945664,0.98976,0.28868,1.031,10.46,3.2,10.93853738
07/01/2021 16:30,11.23936,-3.92852,11.90615314,0.99936,0.29148,1.041,10.24,-4.22,11.07546839,11.45936,3.52148,11.98823394,0.99936,0.29148,1.041,10.46,3.23,10.94735128
07/01/2021 17:00,11.2192,-0.3544,11.22479612,0.9792,0.2856,1.02,10.24,-0.64,10.25998051,11.4392,-0.3844,11.44565682,0.9792,0.2856,1.02,10.46,-0.67,10.48143597
07/01/2021 17:30,11.22496,-0.01272,11.22496721,0.98496,0.28728,1.026,10.24,-0.3,10.24439359,11.44496,-0.03272,11.44500677,0.98496,0.28728,1.026,10.46,-0.32,10.46489369
07/01/2021 18:00,11.2216,0.4563,11.23087335,0.9816,0.2863,1.0225,10.24,0.17,10.24141104,11.4416,0.4563,11.45069519,0.9816,0.2863,1.0225,10.46,0.17,10.46138136
07/01/2021 18:30,11.224,0.497,11.23499822,0.984,0.287,1.025,10.24,0.21,10.24215309,11.444,0.497,11.45478699,0.984,0.287,1.025,10.46,0.21,10.46210782
07/01/2021 19:00,11.236,0.5205,11.24804944,0.996,0.2905,1.0375,10.24,0.23,10.24258268,11.456,0.5005,11.46692793,0.996,0.2905,1.0375,10.46,0.21,10.46210782
07/01/2021 19:30,11.23408,0.70994,11.25649005,0.99408,0.28994,1.0355,10.24,0.42,10.24860966,11.45408,0.68994,11.47484056,0.99408,0.28994,1.0355,10.46,0.4,10.46764539
07/01/2021 20:00,11.2264,-0.5323,11.23901242,0.9864,0.2877,1.0275,10.24,-0.82,10.27277957,11.4464,2.4077,11.69688387,0.9864,0.2877,1.0275,10.46,2.12,10.67267539
07/01/2021 20:30,11.2312,0.8791,11.26555237,0.9912,0.2891,1.0325,10.24,0.59,10.25698299,11.4512,0.8591,11.48338078,0.9912,0.2891,1.0325,10.46,0.57,10.47551908
07/01/2021 21:00,11.17264,0.94952,11.21291545,0.99264,0.28952,1.034,10.18,0.66,10.20137246,11.45264,0.91952,11.48949433,0.99264,0.28952,1.034,10.46,0.63,10.4789551
07/01/2021 21:30,11.01784,1.06812,11.06949315,0.98784,0.28812,1.029,10.03,0.78,10.0602833,11.28784,0.99812,11.33188314,0.98784,0.28812,1.029,10.3,0.71,10.32444187
07/01/2021 22:00,10.77016,1.00588,10.81703014,0.98016,0.28588,1.021,9.79,0.72,9.816440292,11.03016,0.97588,11.07324575,0.98016,0.28588,1.021,10.05,0.69,10.07365872
07/01/2021 22:30,10.39544,1.10742,10.45425999,0.98544,0.28742,1.0265,9.41,0.82,9.445660379,10.60544,1.07742,10.66002774,0.98544,0.28742,1.0265,9.62,0.79,9.652383125
07/01/2021 23:00,9.89208,1.20644,9.965377273,0.98208,0.28644,1.023,8.91,0.92,8.957371266,10.01208,1.17644,10.08096012,0.98208,0.28644,1.023,9.03,0.89,9.073753358
07/01/2021 23:30,9.44928,1.27854,9.535384473,0.98928,0.28854,1.0305,8.46,0.99,8.51772857,9.51928,1.25854,9.602115113,0.98928,0.28854,1.0305,8.53,0.97,8.584975247
08/01/2021 00:00,9.63728,-2.02496,9.847722011,0.97728,0.28504,1.018,8.66,-2.31,8.962795323,8.98728,4.08504,9.872120015,0.97728,0.28504,1.018,8.01,3.8,8.865669743
08/01/2021 00:30,10.14688,-2.66216,10.49029407,0.98688,0.28784,1.028,9.16,-2.95,9.623310241,9.44688,4.81784,10.60448603,0.98688,0.28784,1.028,8.46,4.53,9.596483731
08/01/2021 01:00,10.67112,-2.54384,10.97013783,0.98112,0.28616,1.022,9.69,-2.83,10.09480064,10.25112,4.86616,11.34746555,0.98112,0.28616,1.022,9.27,4.58,10.33969535
08/01/2021 01:30,10.83688,-2.43216,11.10645625,0.98688,0.28784,1.028,9.85,-2.72,10.21865451,10.52688,4.95784,11.63595205,0.98688,0.28784,1.028,9.54,4.67,10.62169949
08/01/2021 02:00,10.87016,-2.49412,11.15262359,0.98016,0.28588,1.021,9.89,-2.78,10.27329061,10.59016,4.90588,11.67129587,0.98016,0.28588,1.021,9.61,4.62,10.66285609
08/01/2021 02:30,10.81504,-2.54978,11.11154662,0.99504,0.29022,1.0365,9.82,-2.84,10.22242633,10.49504,4.85022,11.56159585,0.99504,0.29022,1.0365,9.5,4.56,10.53772271
08/01/2021 03:00,10.80304,-2.58328,11.1076104,0.98304,0.28672,1.024,9.82,-2.87,10.23080153,10.45304,4.82672,11.51361243,0.98304,0.28672,1.024,9.47,4.54,10.50202361
08/01/2021 03:30,10.75496,-2.58272,11.06072363,0.98496,0.28728,1.026,9.77,-2.87,10.18281886,10.38496,4.83728,11.45629399,0.98496,0.28728,1.026,9.4,4.55,10.44329929
08/01/2021 04:00,10.644,-2.563,10.9482284,0.984,0.287,1.025,9.66,-2.85,10.07164833,10.204,4.887,11.31390229,0.984,0.287,1.025,9.22,4.6,10.30380512
08/01/2021 04:30,10.5488,-2.5616,10.85536623,0.9888,0.2884,1.03,9.56,-2.85,9.975775659,10.0488,4.8684,11.16600645,0.9888,0.2884,1.03,9.06,4.58,10.15184712
08/01/2021 05:00,10.54784,-2.61188,10.86640906,0.98784,0.28812,1.029,9.56,-2.9,9.990175174,10.04784,4.81812,11.1433105,0.98784,0.28812,1.029,9.06,4.53,10.12938794
08/01/2021 05:30,10.48688,-2.18216,10.7115113,0.98688,0.28784,1.028,9.5,-2.47,9.815849428,9.92688,4.57784,10.93158569,0.98688,0.28784,1.028,8.94,4.29,9.916032473
08/01/2021 06:00,10.53824,-2.22468,10.77050154,0.97824,0.28532,1.019,9.56,-2.51,9.884012343,9.99824,4.41532,10.92976916,0.97824,0.28532,1.019,9.02,4.13,9.92054938
08/01/2021 06:30,10.704,0.097,10.7044395,0.984,0.287,1.025,9.72,-0.19,9.721856819,10.774,1.857,10.93286445,0.984,0.287,1.025,9.79,1.57,9.91508951
08/01/2021 07:00,10.94016,0.66588,10.96040588,0.98016,0.28588,1.021,9.96,0.38,9.96724636,11.20016,0.64588,11.21876753,0.98016,0.28588,1.021,10.22,0.36,10.22633854
08/01/2021 07:30,11.18888,0.08134,11.18917566,0.99888,0.29134,1.0405,10.19,-0.21,10.19216366,11.44888,-0.07866,11.44915022,0.99888,0.29134,1.0405,10.45,-0.37,10.45654819
08/01/2021 08:00,11.2184,-3.1688,11.65734927,0.9984,0.2912,1.04,10.22,-3.46,10.78981001,11.4484,1.5912,11.55845059,0.9984,0.2912,1.04,10.45,1.3,10.53055079
08/01/2021 08:30,11.21744,-3.05908,11.62707747,0.99744,0.29092,1.039,10.22,-3.35,10.75504068,11.44744,2.47092,11.71107716,0.99744,0.29092,1.039,10.45,2.18,10.67496604
08/01/2021 09:00,11.22656,-0.41642,11.23428035,1.00656,0.29358,1.0485,10.22,-0.71,10.24463274,11.45656,-0.45642,11.4656481,1.00656,0.29358,1.0485,10.45,-0.75,10.47687931
08/01/2021 09:30,11.2592,-0.4469,11.26806568,1.0392,0.3031,1.0825,10.22,-0.75,10.24748262,11.4892,-0.4769,11.49909345,1.0392,0.3031,1.0825,10.45,-0.78,10.47906962
08/01/2021 10:00,11.28848,-0.56836,11.30277903,1.06848,0.31164,1.113,10.22,-0.88,10.25781653,11.51848,-0.60836,11.53453438,1.06848,0.31164,1.113,10.45,-0.92,10.49041944
08/01/2021 10:30,11.30624,-0.59318,11.32178985,1.08624,0.31682,1.1315,10.22,-0.91,10.26043371,11.53624,-0.62318,11.55305962,1.08624,0.31682,1.1315,10.45,-0.94,10.49219234
08/01/2021 11:00,11.31824,-0.61968,11.33519122,1.09824,0.32032,1.144,10.22,-0.94,10.26313792,11.54824,-0.65968,11.56706639,1.09824,0.32032,1.144,10.45,-0.98,10.49585156
08/01/2021 11:30,11.33224,-0.63018,11.34974847,1.06224,0.30982,1.1065,10.27,-0.94,10.31292878,11.51224,-0.67018,11.53173062,1.06224,0.30982,1.1065,10.45,-0.98,10.49585156
08/01/2021 12:00,11.36344,-0.60108,11.37932625,1.09344,0.31892,1.139,10.27,-0.92,10.31112506,11.54344,-0.64108,11.5612279,1.09344,0.31892,1.139,10.45,-0.96,10.49400305
08/01/2021 12:30,11.3572,-0.5429,11.37016852,1.0872,0.3171,1.1325,10.27,-0.86,10.30594489,11.5372,-0.5829,11.5519157,1.0872,0.3171,1.1325,10.45,-0.9,10.48868438
08/01/2021 13:00,11.3716,-0.3887,11.37824126,1.1016,0.3213,1.1475,10.27,-0.71,10.2945131,11.5516,-0.4187,11.55918562,1.1016,0.3213,1.1475,10.45,-0.74,10.47616819
08/01/2021 13:30,11.36104,-0.28178,11.36453386,1.09104,0.31822,1.1365,10.27,-0.6,10.28751185,11.54104,-0.31178,11.54525058,1.09104,0.31822,1.1365,10.45,-0.63,10.46897321
08/01/2021 14:00,11.30816,-0.29262,11.31194541,1.08816,0.31738,1.1335,10.22,-0.61,10.23818832,11.53816,-0.32262,11.54266953,1.08816,0.31738,1.1335,10.45,-0.64,10.46957974
08/01/2021 14:30,11.27216,-0.10312,11.27263167,1.05216,0.30688,1.096,10.22,-0.41,10.22822076,11.50216,-0.13312,11.5029303,1.05216,0.30688,1.096,10.45,-0.44,10.45925906
08/01/2021 15:00,11.2352,-0.0839,11.23551326,1.0152,0.2961,1.0575,10.22,-0.38,10.22706214,11.4652,-0.1139,11.46576575,1.0152,0.2961,1.0575,10.45,-0.41,10.45803997
08/01/2021 15:30,11.2256,0.0333,11.22564939,1.0056,0.2933,1.0475,10.22,-0.26,10.22330671,11.4556,0.0033,11.45560048,1.0056,0.2933,1.0475,10.45,-0.29,10.45402315
08/01/2021 16:00,11.20256,0.02658,11.20259153,0.98256,0.28658,1.0235,10.22,-0.26,10.22330671,11.43256,-0.00342,11.43256051,0.98256,0.28658,1.0235,10.45,-0.29,10.45402315
08/01/2021 16:30,11.20112,0.09616,11.20153275,0.98112,0.28616,1.022,10.22,-0.19,10.22176599,11.43112,0.06616,11.43131146,0.98112,0.28616,1.022,10.45,-0.22,10.45231553
08/01/2021 17:00,11.19824,0.03532,11.1982957,0.97824,0.28532,1.019,10.22,-0.25,10.22305727,11.42824,0.01532,11.42825027,0.97824,0.28532,1.019,10.45,-0.27,10.45348746
08/01/2021 17:30,11.20208,0.11644,11.20268515,0.98208,0.28644,1.023,10.22,-0.17,10.2214138,11.43208,0.10644,11.4325755,0.98208,0.28644,1.023,10.45,-0.18,10.45155012
08/01/2021 18:00,11.20016,0.28588,11.2038079,0.98016,0.28588,1.021,10.22,0,10.22,11.43016,0.10588,11.43065038,0.98016,0.28588,1.021,10.45,-0.18,10.45155012
08/01/2021 18:30,11.20352,0.51686,11.215436,0.98352,0.28686,1.0245,10.22,0.23,10.22258774,11.43352,0.49686,11.44431079,0.98352,0.28686,1.0245,10.45,0.21,10.45210983
08/01/2021 19:00,11.19824,0.58532,11.21352659,0.97824,0.28532,1.019,10.22,0.3,10.22440218,11.42824,0.55532,11.44172407,0.97824,0.28532,1.019,10.45,0.27,10.45348746
08/01/2021 19:30,11.20688,-0.05216,11.20700138,0.98688,0.28784,1.028,10.22,-0.34,10.22565401,11.43688,1.45784,11.52941983,0.98688,0.28784,1.028,10.45,1.17,10.51529362
08/01/2021 20:00,11.20304,-1.61328,11.31860316,0.98304,0.28672,1.024,10.22,-1.9,10.39511424,11.43304,3.56672,11.97647257,0.98304,0.28672,1.024,10.45,3.28,10.95266634
08/01/2021 20:30,11.21504,1.03022,11.2622589,0.99504,0.29022,1.0365,10.22,0.74,10.24675558,11.44504,1.00022,11.48866314,0.99504,0.29022,1.0365,10.45,0.71,10.47409185
08/01/2021 21:00,11.04984,1.18162,11.11283896,0.99984,0.29162,1.0415,10.05,0.89,10.089331,11.32984,1.15162,11.38821773,0.99984,0.29162,1.0415,10.33,0.86,10.36573683
08/01/2021 21:30,10.87976,1.14868,10.9402305,0.98976,0.28868,1.031,9.89,0.86,9.927320887,11.13976,1.09868,11.19380858,0.98976,0.28868,1.031,10.15,0.81,10.1822689
08/01/2021 22:00,10.6112,1.1891,10.67761791,0.9912,0.2891,1.0325,9.62,0.9,9.662008073,10.8412,1.1691,10.90405485,0.9912,0.2891,1.0325,9.85,0.88,9.889231517
08/01/2021 22:30,10.17656,1.31358,10.26098757,1.00656,0.29358,1.0485,9.17,1.02,9.22655407,10.33656,1.29358,10.41718877,1.00656,0.29358,1.0485,9.33,1,9.383437536
08/01/2021 23:00,9.806,0.9705,9.853908171,0.996,0.2905,1.0375,8.81,0.68,8.836203936,9.826,1.4705,9.935423808,0.996,0.2905,1.0375,8.83,1.18,8.908495945
08/01/2021 23:30,9.3588,0.5984,9.377911281,0.9888,0.2884,1.03,8.37,0.31,8.375738773,9.2688,1.8184,9.445487388,0.9888,0.2884,1.03,8.28,1.53,8.420172207
09/01/2021 00:00,9.07304,1.21672,9.154259249,0.98304,0.28672,1.024,8.09,0.93,8.143279438,9.12304,1.19672,9.201195444,0.98304,0.28672,1.024,8.14,0.91,8.19070815
09/01/2021 00:30,9.58496,1.13728,9.652194776,0.98496,0.28728,1.026,8.6,0.85,8.641903725,9.66496,1.10728,9.728181783,0.98496,0.28728,1.026,8.68,0.82,8.718646684
09/01/2021 01:00,10.15448,1.30714,10.23826543,0.98448,0.28714,1.0255,9.17,1.02,9.22655407,10.31448,1.27714,10.39324705,0.98448,0.28714,1.0255,9.33,0.99,9.382377098
09/01/2021 01:30,10.47688,1.16784,10.54176763,0.98688,0.28784,1.028,9.49,0.88,9.530713509,10.68688,1.13784,10.74728263,0.98688,0.28784,1.028,9.7,0.85,9.737171047
09/01/2021 02:00,10.50208,1.07644,10.55710223,0.98208,0.28644,1.023,9.52,0.79,9.552722125,10.68208,1.05644,10.73419296,0.98208,0.28644,1.023,9.7,0.77,9.730513861
09/01/2021 02:30,10.46832,1.02826,10.51869965,0.98832,0.28826,1.0295,9.48,0.74,9.508837994,10.68832,0.99826,10.73483616,0.98832,0.28826,1.0295,9.7,0.71,9.725949825
09/01/2021 03:00,10.46208,1.02644,10.51231169,0.98208,0.28644,1.023,9.48,0.74,9.508837994,10.65208,0.99644,10.69858407,0.98208,0.28644,1.023,9.67,0.71,9.696030115
09/01/2021 03:30,10.32168,1.02924,10.37286908,0.99168,0.28924,1.033,9.33,0.74,9.359300188,10.49168,0.99924,10.53915698,0.99168,0.28924,1.033,9.5,0.71,9.526494633
09/01/2021 04:00,10.13112,1.04616,10.18499108,0.98112,0.28616,1.022,9.15,0.76,9.181508591,10.28112,1.02616,10.33220368,0.98112,0.28616,1.022,9.3,0.74,9.329394407
09/01/2021 04:30,10.0288,1.0484,10.0834504,0.9888,0.2884,1.03,9.04,0.76,9.071890652,10.1788,1.0284,10.23061953,0.9888,0.2884,1.03,9.19,0.74,9.219745116
09/01/2021 05:00,9.8688,1.0784,9.927545517,0.9888,0.2884,1.03,8.88,0.79,8.915071508,9.9788,1.0484,10.03372274,0.9888,0.2884,1.03,8.99,0.76,9.022067391
09/01/2021 05:30,9.83592,1.05756,9.892611152,0.98592,0.28756,1.027,8.85,0.77,8.883434021,9.97592,1.02756,10.02870178,0.98592,0.28756,1.027,8.99,0.74,9.020404647
09/01/2021 06:00,9.83448,0.99714,9.884901874,0.98448,0.28714,1.0255,8.85,0.71,8.878434547,9.97448,0.97714,10.02222799,0.98448,0.28714,1.0255,8.99,0.69,9.016440539
09/01/2021 06:30,10.094,0.887,10.13289717,0.984,0.287,1.025,9.11,0.6,9.129737127,10.244,0.857,10.27978526,0.984,0.287,1.025,9.26,0.57,9.27752661
09/01/2021 07:00,10.34112,0.72616,10.36658436,0.98112,0.28616,1.022,9.36,0.44,9.370336173,10.52112,0.69616,10.54412655,0.98112,0.28616,1.022,9.54,0.41,9.548806208
09/01/2021 07:30,10.56496,0.72728,10.58996298,0.98496,0.28728,1.026,9.58,0.44,9.590099061,10.77496,0.69728,10.79749797,0.98496,0.28728,1.026,9.79,0.41,9.79858153
09/01/2021 08:00,10.57168,0.24924,10.57461766,0.99168,0.28924,1.033,9.58,-0.04,9.580083507,10.74168,1.16924,10.80512894,0.99168,0.28924,1.033,9.75,0.88,9.789632271
09/01/2021 08:30,10.94936,-2.67852,11.27222045,0.99936,0.29148,1.041,9.95,-2.97,10.3838047,10.70936,3.98148,11.42552295,0.99936,0.29148,1.041,9.71,3.69,10.38750211
09/01/2021 09:00,11.01896,0.64178,11.03763385,1.06896,0.31178,1.1135,9.95,0.33,9.955470858,11.26896,0.52178,11.28103337,1.06896,0.31178,1.1135,10.2,0.21,10.20216154
09/01/2021 09:30,11.16392,0.57406,11.17866963,1.21392,0.35406,1.2645,9.95,0.22,9.952431864,11.45392,0.56406,11.46780045,1.21392,0.35406,1.2645,10.24,0.21,10.24215309
09/01/2021 10:00,11.38568,0.58874,11.40089136,1.43568,0.41874,1.4955,9.95,0.17,9.951452155,11.67568,0.24874,11.67832929,1.43568,0.41874,1.4955,10.24,-0.17,10.24141104
09/01/2021 10:30,11.53,0.355,11.5354638,1.8,0.525,1.875,9.73,-0.17,9.731484984,11.78,0.355,11.78534789,1.8,0.525,1.875,9.98,-0.17,9.981447791
09/01/2021 11:00,11.62768,0.41724,11.63516357,2.04768,0.59724,2.133,9.58,-0.18,9.581690874,11.84768,0.40724,11.85467696,2.04768,0.59724,2.133,9.8,-0.19,9.801841664
09/01/2021 11:30,11.67192,0.46806,11.68130115,2.22192,0.64806,2.3145,9.45,-0.18,9.45171413,11.87192,0.45806,11.88075349,2.22192,0.64806,2.3145,9.65,-0.19,9.651870285
09/01/2021 12:00,11.61728,0.49004,11.62761084,2.29728,0.67004,2.393,9.32,-0.18,9.321738035,11.79728,0.48004,11.80704255,2.29728,0.67004,2.393,9.5,-0.19,9.50189981
09/01/2021 12:30,11.57936,0.67648,11.59910355,2.31936,0.67648,2.416,9.26,0,9.26,11.74936,0.67648,11.76881836,2.31936,0.67648,2.416,9.43,0,9.43
09/01/2021 13:00,11.53408,0.65744,11.55280177,2.25408,0.65744,2.348,9.28,0,9.28,11.71408,0.48744,11.72421716,2.25408,0.65744,2.348,9.46,-0.17,9.461527361
09/01/2021 13:30,11.65136,0.79748,11.67861996,2.15136,0.62748,2.241,9.5,0.17,9.501520931,11.86136,0.79748,11.88813843,2.15136,0.62748,2.241,9.71,0.17,9.711488043
09/01/2021 14:00,11.5604,0.7647,11.58566417,1.9704,0.5747,2.0525,9.59,0.19,9.591881984,11.7904,0.7447,11.8138948,1.9704,0.5747,2.0525,9.82,0.17,9.821471377
09/01/2021 14:30,11.2844,0.9142,11.32137116,1.6944,0.4942,1.765,9.59,0.42,9.599192674,11.5144,0.8842,11.54829931,1.6944,0.4942,1.765,9.82,0.39,9.827741348
09/01/2021 15:00,11.13576,0.88418,11.17080682,1.38576,0.40418,1.4435,9.75,0.48,9.761808234,11.37576,0.85418,11.40778414,1.38576,0.40418,1.4435,9.99,0.45,10.00013
09/01/2021 15:30,11.18568,0.85874,11.2185949,1.19568,0.34874,1.2455,9.99,0.51,10.00300955,11.45568,0.82874,11.48561771,1.19568,0.34874,1.2455,10.26,0.48,10.27122193
09/01/2021 16:00,11.18616,0.78638,11.21376694,1.01616,0.29638,1.0585,10.17,0.49,10.18179748,11.44616,0.75638,11.47112416,1.01616,0.29638,1.0585,10.43,0.46,10.44013889
09/01/2021 16:30,11.21024,-0.05118,11.21035683,0.99024,0.28882,1.0315,10.22,-0.34,10.22565401,11.46024,1.49882,11.55783553,0.99024,0.28882,1.0315,10.47,1.21,10.5396869
09/01/2021 17:00,11.22896,-1.75572,11.36539024,1.00896,0.29428,1.051,10.22,-2.05,10.42357424,11.47896,4.07428,12.18056978,1.00896,0.29428,1.051,10.47,3.78,11.13145543
09/01/2021 17:30,11.26784,0.30562,11.27198394,1.04784,0.30562,1.0915,10.22,0,10.22,11.51784,0.13562,11.51863842,1.04784,0.30562,1.0915,10.47,-0.17,10.47138004
09/01/2021 18:00,11.28664,0.29652,11.29053438,1.01664,0.29652,1.059,10.27,0,10.27,11.48664,0.12652,11.48733676,1.01664,0.29652,1.059,10.47,-0.17,10.47138004
09/01/2021 18:30,11.27032,0.50176,11.28148377,1.00032,0.29176,1.042,10.27,0.21,10.27214681,11.47032,0.48176,11.48043264,1.00032,0.29176,1.042,10.47,0.19,10.47172383
09/01/2021 19:00,11.21784,0.52812,11.23026469,0.98784,0.28812,1.029,10.23,0.24,10.23281486,11.45784,0.51812,11.46954863,0.98784,0.28812,1.029,10.47,0.23,10.47252596
09/01/2021 19:30,11.22696,-1.89922,11.38646861,0.99696,0.29078,1.0385,10.23,-2.19,10.46178761,11.46696,3.15078,11.89195469,0.99696,0.29078,1.0385,10.47,2.86,10.85359387
09/01/2021 20:00,11.2284,-1.4988,11.32799047,0.9984,0.2912,1.04,10.23,-1.79,10.38542248,11.4684,3.0512,11.86735101,0.9984,0.2912,1.04,10.47,2.76,10.82767288
09/01/2021 20:30,11.23752,0.62386,11.25482372,1.00752,0.29386,1.0495,10.23,0.33,10.2353212,11.47752,0.59386,11.49287323,1.00752,0.29386,1.0495,10.47,0.3,10.47429711
09/01/2021 21:00,11.11168,0.73924,11.136243,0.99168,0.28924,1.033,10.12,0.45,10.13,11.39168,0.70924,11.4137371,0.99168,0.28924,1.033,10.4,0.42,10.40847731
09/01/2021 21:30,10.9632,0.8126,10.99327399,1.0032,0.2926,1.045,9.96,0.52,9.97356506,11.2432,0.7826,11.27040412,1.0032,0.2926,1.045,10.24,0.49,10.25171693
09/01/2021 22:00,10.74552,1.00036,10.79198407,0.99552,0.29036,1.037,9.75,0.71,9.775817101,10.99552,0.97036,11.03825433,0.99552,0.29036,1.037,10,0.68,10.02309333
09/01/2021 22:30,10.5384,-1.0588,10.59145561,0.9984,0.2912,1.04,9.54,-1.35,9.635045407,10.3184,3.2512,10.81848788,0.9984,0.2912,1.04,9.32,2.96,9.778752477
09/01/2021 23:00,10.2528,-2.6446,10.58838123,1.0128,0.2954,1.055,9.24,-2.94,9.69645296,9.5728,4.8754,10.74281271,1.0128,0.2954,1.055,8.56,4.58,9.708243919
09/01/2021 23:30,9.59512,0.46316,9.606291949,1.00512,0.29316,1.047,8.59,0.17,8.591682024,9.50512,2.02316,9.718049321,1.00512,0.29316,1.047,8.5,1.73,8.67426654
10/01/2021 00:00,9.25456,1.31008,9.346827826,0.99456,0.29008,1.036,8.26,1.02,8.322739933,9.31456,1.28008,9.402107891,0.99456,0.29008,1.036,8.32,0.99,8.378693216
10/01/2021 00:30,9.71808,1.23694,9.796484035,1.01808,0.29694,1.0605,8.7,0.94,8.750634263,9.80808,1.20694,9.882061397,1.01808,0.29694,1.0605,8.79,0.91,8.836979122
10/01/2021 01:00,10.46624,1.11932,10.52592309,1.02624,0.29932,1.069,9.44,0.82,9.475547478,10.66624,1.08932,10.72172065,1.02624,0.29932,1.069,9.64,0.79,9.672316165
10/01/2021 01:30,10.66816,1.11988,10.72677813,1.02816,0.29988,1.071,9.64,0.82,9.67481266,10.89816,1.08988,10.95252162,1.02816,0.29988,1.071,9.87,0.79,9.901565533
10/01/2021 02:00,10.6076,1.1168,10.66622801,1.0176,0.2968,1.06,9.59,0.82,9.624993506,10.8276,1.0868,10.88200607,1.0176,0.2968,1.06,9.81,0.79,9.841757973
10/01/2021 02:30,10.54872,1.10296,10.60622527,1.03872,0.30296,1.082,9.51,0.8,9.543589471,10.75872,1.07296,10.81209042,1.03872,0.30296,1.082,9.72,0.77,9.750451272
10/01/2021 03:00,10.48056,1.12058,10.54029589,1.03056,0.30058,1.0735,9.45,0.82,9.485510002,10.67056,1.09058,10.72614635,1.03056,0.30058,1.0735,9.64,0.79,9.672316165
10/01/2021 03:30,10.42688,1.12534,10.48743137,1.04688,0.30534,1.0905,9.38,0.82,9.415773999,10.62688,1.09534,10.68318062,1.04688,0.30534,1.0905,9.58,0.79,9.61251788
10/01/2021 04:00,10.27984,1.14912,10.34386713,1.05984,0.30912,1.104,9.22,0.84,9.258185567,10.44984,1.12912,10.51066449,1.05984,0.30912,1.104,9.39,0.82,9.425736046
10/01/2021 04:30,10.13712,1.18416,10.20604903,1.07712,0.31416,1.122,9.06,0.87,9.10167567,10.28712,1.15416,10.35166282,1.07712,0.31416,1.122,9.21,0.84,9.248226857
10/01/2021 05:00,9.97016,1.21338,10.04372349,1.04016,0.30338,1.0835,8.93,0.91,8.976246432,10.09016,1.18338,10.15931676,1.04016,0.30338,1.0835,9.05,0.88,9.092683872
10/01/2021 05:30,9.82808,1.22694,9.904369654,1.01808,0.29694,1.0605,8.81,0.93,8.858950276,9.93808,1.19694,10.00990007,1.01808,0.29694,1.0605,8.92,0.9,8.965288618
10/01/2021 06:00,9.72744,1.22092,9.803761248,0.99744,0.29092,1.039,8.73,0.93,8.779396335,9.81744,1.19092,9.889409416,0.99744,0.29092,1.039,8.82,0.9,8.865799456
10/01/2021 06:30,9.92416,1.17288,9.993227667,1.00416,0.29288,1.046,8.92,0.88,8.963302963,10.03416,1.14288,10.09903667,1.00416,0.29288,1.046,9.03,0.85,9.069917309
10/01/2021 07:00,10.10744,1.14092,10.17162926,0.99744,0.29092,1.039,9.11,0.85,9.149568296,10.24744,1.11092,10.30748125,0.99744,0.29092,1.039,9.25,0.82,9.286274818
10/01/2021 07:30,10.23272,1.09246,10.29087107,1.00272,0.29246,1.0445,9.23,0.8,9.264604687,10.40272,1.06246,10.45683531,1.00272,0.29246,1.0445,9.4,0.77,9.431484507
10/01/2021 08:00,10.1212,1.0291,10.17338372,0.9912,0.2891,1.0325,9.13,0.74,9.159939956,10.2712,1.0091,10.32065077,0.9912,0.2891,1.0325,9.28,0.72,9.307889127
10/01/2021 08:30,10.37424,1.02582,10.42483392,1.01424,0.29582,1.0565,9.36,0.73,9.388423723,10.56424,0.99582,10.61107083,1.01424,0.29582,1.0565,9.55,0.7,9.575620084
10/01/2021 09:00,10.7308,0.9294,10.7709727,1.0608,0.3094,1.105,9.67,0.62,9.68985552,10.9808,0.8994,11.01757183,1.0608,0.3094,1.105,9.92,0.59,9.937529874
10/01/2021 09:30,11.00232,0.83776,11.03416908,1.19232,0.34776,1.242,9.81,0.49,9.822229889,11.26232,0.80776,11.29125006,1.19232,0.34776,1.242,10.07,0.46,10.08050098
10/01/2021 10:00,11.1856,0.8033,11.21440762,1.4856,0.4333,1.5475,9.7,0.37,9.707054136,11.4256,0.7733,11.45173909,1.4856,0.4333,1.5475,9.94,0.34,9.945813189
10/01/2021 10:30,11.56208,-2.43356,11.81540978,1.46208,0.42644,1.523,10.1,-2.86,10.49712342,11.51208,3.66644,12.08183629,1.46208,0.42644,1.523,10.05,3.24,10.55936078
10/01/2021 11:00,11.41872,-0.71454,11.44105475,1.21872,0.35546,1.2695,10.2,-1.07,10.25596899,11.58872,2.18546,11.79299227,1.21872,0.35546,1.2695,10.37,1.83,10.53023267
10/01/2021 11:30,11.36832,0.55076,11.38165349,1.16832,0.34076,1.217,10.2,0.21,10.20216154,11.63832,0.53076,11.65041624,1.16832,0.34076,1.217,10.47,0.19,10.47172383
10/01/2021 12:00,11.4192,0.5456,11.43222673,1.2192,0.3556,1.27,10.2,0.19,10.20176945,11.6892,0.5456,11.70192617,1.2192,0.3556,1.27,10.47,0.19,10.47172383
10/01/2021 12:30,11.5872,0.5846,11.60193781,1.3872,0.4046,1.445,10.2,0.18,10.20158811,11.8572,0.5746,11.8711144,1.3872,0.4046,1.445,10.47,0.17,10.47138004
10/01/2021 13:00,11.65392,0.60406,11.66956468,1.45392,0.42406,1.5145,10.2,0.18,10.20158811,11.92392,0.59406,11.93870912,1.45392,0.42406,1.5145,10.47,0.17,10.47138004
10/01/2021 13:30,11.55504,0.57522,11.56934862,1.35504,0.39522,1.4115,10.2,0.18,10.20158811,11.82504,0.56522,11.83854065,1.35504,0.39522,1.4115,10.47,0.17,10.47138004
10/01/2021 14:00,11.39424,0.56832,11.40840448,1.19424,0.34832,1.244,10.2,0.22,10.20237227,11.66424,0.55832,11.67759462,1.19424,0.34832,1.244,10.47,0.21,10.47210581
10/01/2021 14:30,11.37888,0.56384,11.39284098,1.17888,0.34384,1.228,10.2,0.22,10.20237227,11.64888,0.53384,11.66110588,1.17888,0.34384,1.228,10.47,0.19,10.47172383
10/01/2021 15:00,11.29824,0.60032,11.31417744,1.09824,0.32032,1.144,10.2,0.28,10.20384241,11.56824,0.57032,11.58229,1.09824,0.32032,1.144,10.47,0.25,10.47298429
10/01/2021 15:30,11.2488,0.6959,11.27030515,1.0488,0.3059,1.0925,10.2,0.39,10.20745316,11.5188,0.6659,11.53803173,1.0488,0.3059,1.0925,10.47,0.36,10.47618728
10/01/2021 16:00,11.22288,0.68834,11.24396938,1.02288,0.29834,1.0655,10.2,0.39,10.20745316,11.49288,0.46834,11.50241857,1.02288,0.29834,1.0655,10.47,0.17,10.47138004
10/01/2021 16:30,11.28424,-1.05418,11.33337407,1.01424,0.29582,1.0565,10.27,-1.35,10.35834929,11.48424,2.04582,11.66503956,1.01424,0.29582,1.0565,10.47,1.75,10.61524376
10/01/2021 17:00,11.33728,0.13254,11.33805471,1.03728,0.30254,1.0805,10.3,-0.17,10.30140282,11.50728,0.12254,11.50793244,1.03728,0.30254,1.0805,10.47,-0.18,10.47154716
10/01/2021 17:30,11.30176,0.12218,11.30242041,1.00176,0.29218,1.0435,10.3,-0.17,10.30140282,11.47176,0.11218,11.47230848,1.00176,0.29218,1.0435,10.47,-0.18,10.47154716
10/01/2021 18:00,11.31568,0.14624,11.31662494,1.01568,0.29624,1.058,10.3,-0.15,10.30109218,11.48568,0.10624,11.48617134,1.01568,0.29624,1.058,10.47,-0.19,10.47172383
10/01/2021 18:30,11.32936,0.50898,11.34078739,1.05936,0.30898,1.1035,10.27,0.2,10.27194724,11.52936,0.49898,11.54015264,1.05936,0.30898,1.1035,10.47,0.19,10.47172383
10/01/2021 19:00,11.27496,0.73478,11.29887714,1.04496,0.30478,1.0885,10.23,0.43,10.23903316,11.51496,0.69478,11.53590148,1.04496,0.30478,1.0885,10.47,0.39,10.47726109
10/01/2021 19:30,11.22072,0.82896,11.25129912,0.99072,0.28896,1.032,10.23,0.54,10.24424229,11.46072,0.69896,11.48201411,0.99072,0.28896,1.032,10.47,0.41,10.47802462
10/01/2021 20:00,11.21688,0.66784,11.23674362,0.98688,0.28784,1.028,10.23,0.38,10.23705524,11.45688,0.63784,11.47462153,0.98688,0.28784,1.028,10.47,0.35,10.47584841
10/01/2021 20:30,11.23056,0.68058,11.25116292,1.03056,0.30058,1.0735,10.2,0.38,10.20707598,11.50056,0.65058,11.51894677,1.03056,0.30058,1.0735,10.47,0.35,10.47584841
10/01/2021 21:00,11.12312,0.79716,11.15164843,1.05312,0.30716,1.097,10.07,0.49,10.0819145,11.39312,0.76716,11.41891929,1.05312,0.30716,1.097,10.34,0.46,10.35022705
10/01/2021 21:30,10.93368,0.89024,10.96986261,1.06368,0.31024,1.108,9.87,0.58,9.887026853,11.20368,0.86024,11.2366569,1.06368,0.31024,1.108,10.14,0.55,10.15490522
10/01/2021 22:00,10.62792,1.06856,10.68150289,1.05792,0.30856,1.102,9.57,0.76,9.600130207,10.85792,1.04856,10.90843274,1.05792,0.30856,1.102,9.8,0.74,9.827899063
10/01/2021 22:30,10.08712,1.14666,10.15208447,1.01712,0.29666,1.0595,9.07,0.85,9.109742038,10.23712,1.11666,10.29784227,1.01712,0.29666,1.0595,9.22,0.82,9.256392386
10/01/2021 23:00,9.90736,-1.54452,10.02702968,1.04736,0.30548,1.091,8.86,-1.85,9.051082808,9.24736,3.97548,10.06568965,1.04736,0.30548,1.091,8.2,3.67,8.983813222
10/01/2021 23:30,9.03768,1.06724,9.100475867,1.08768,0.31724,1.133,7.95,0.75,7.985298993,9.02768,1.59724,9.167888623,1.08768,0.31724,1.133,7.94,1.28,8.042512045
11/01/2021 00:00,8.80544,1.37992,8.912909334,1.16544,0.33992,1.214,7.64,1.04,7.710460427,8.85544,1.34992,8.95773976,1.16544,0.33992,1.214,7.69,1.01,7.756042805
11/01/2021 00:30,9.3316,1.3388,9.427149304,1.1616,0.3388,1.21,8.17,1,8.230971996,9.3916,1.3188,9.483743143,1.1616,0.3388,1.21,8.23,0.98,8.288142132
11/01/2021 01:00,10.2176,1.1018,10.2768338,1.1376,0.3318,1.185,9.08,0.77,9.112590192,10.3676,1.0718,10.42285398,1.1376,0.3318,1.185,9.23,0.74,9.259616623
11/01/2021 01:30,10.52472,0.99096,10.57126921,1.13472,0.33096,1.182,9.39,0.66,9.413166311,10.74472,0.96096,10.78760641,1.13472,0.33096,1.182,9.61,0.63,9.630628225
11/01/2021 02:00,10.42272,0.96996,10.46775595,1.06272,0.30996,1.107,9.36,0.66,9.383240378,10.63272,0.93996,10.67418659,1.06272,0.30996,1.107,9.57,0.63,9.590714259
11/01/2021 02:30,10.45872,0.97796,10.50434338,1.15872,0.33796,1.207,9.3,0.64,9.321995495,10.63872,0.94796,10.68087035,1.15872,0.33796,1.207,9.48,0.61,9.499605255
11/01/2021 03:00,10.38464,1.03552,10.43614151,1.18464,0.34552,1.234,9.2,0.69,9.225838715,10.55464,1.00552,10.60242878,1.18464,0.34552,1.234,9.37,0.66,9.393215637
11/01/2021 03:30,10.25528,1.02404,10.30628089,1.14528,0.33404,1.193,9.11,0.69,9.136093257,10.41528,0.99404,10.46260833,1.14528,0.33404,1.193,9.27,0.66,9.293465446
11/01/2021 04:00,10.15448,0.97964,10.20162529,1.16448,0.33964,1.213,8.99,0.64,9.012752077,10.30448,0.95964,10.34906841,1.16448,0.33964,1.213,9.14,0.62,9.161004312
11/01/2021 04:30,10.07624,0.93432,10.11946473,1.14624,0.33432,1.194,8.93,0.6,8.950134077,10.21624,0.91432,10.25707272,1.14624,0.33432,1.194,9.07,0.58,9.088525733
11/01/2021 05:00,9.90912,0.96516,9.956012907,1.14912,0.33516,1.197,8.76,0.63,8.782624892,10.02912,0.94516,10.07355823,1.14912,0.33516,1.197,8.88,0.61,8.900926918
11/01/2021 05:30,9.8628,0.9304,9.906587102,1.1328,0.3304,1.18,8.73,0.6,8.750594266,9.9728,0.9104,10.01426822,1.1328,0.3304,1.18,8.84,0.58,8.859006716
11/01/2021 06:00,10.05432,0.84376,10.08966212,1.14432,0.33376,1.192,8.91,0.51,8.924584024,10.18432,0.82376,10.21758065,1.14432,0.33376,1.192,9.04,0.49,9.053270127
11/01/2021 06:30,10.59192,1.08056,10.64689528,1.20192,0.35056,1.252,9.39,0.73,9.418333186,10.77192,0.86056,10.80624005,1.20192,0.35056,1.252,9.57,0.51,9.583579707
11/01/2021 07:00,10.98072,0.73896,11.00555649,1.23072,0.35896,1.282,9.75,0.38,9.757402318,11.23072,0.63896,11.24888179,1.23072,0.35896,1.282,10,0.28,10.00391923
11/01/2021 07:30,11.35384,0.06112,11.35400451,1.20384,0.35112,1.254,10.15,-0.29,10.15414201,11.62384,0.05112,11.62395241,1.20384,0.35112,1.254,10.42,-0.3,10.42431772
11/01/2021 08:00,11.33648,-0.02436,11.33650617,1.11648,0.32564,1.163,10.22,-0.35,10.22599139,11.58648,-0.36436,11.5922076,1.11648,0.32564,1.163,10.47,-0.69,10.49271176
11/01/2021 08:30,11.2904,-1.9478,11.45718364,1.0704,0.3122,1.115,10.22,-2.26,10.46690021,11.5404,0.6322,11.55770345,1.0704,0.3122,1.115,10.47,0.32,10.47488902
11/01/2021 09:00,11.41328,-4.18946,12.15790013,1.13328,0.33054,1.1805,10.28,-4.52,11.22981745,11.60328,3.27054,12.05539459,1.13328,0.33054,1.1805,10.47,2.94,10.87494828
11/01/2021 09:30,11.42,-3.7175,12.00983789,1.14,0.3325,1.1875,10.28,-4.05,11.04902258,11.61,3.7625,12.20444617,1.14,0.3325,1.1875,10.47,3.43,11.01752241
11/01/2021 10:00,11.57984,-2.98088,11.95735506,1.29984,0.37912,1.354,10.28,-3.36,10.81517452,11.76984,4.52912,12.61118795,1.29984,0.37912,1.354,10.47,4.15,11.26247752
11/01/2021 10:30,11.65664,-2.99848,12.03611808,1.37664,0.40152,1.434,10.28,-3.4,10.82766826,11.84664,4.53152,12.68375153,1.37664,0.40152,1.434,10.47,4.13,11.25512328
11/01/2021 11:00,11.61896,-3.89822,12.25546207,1.30896,0.38178,1.3635,10.31,-4.28,11.16308649,11.77896,3.59178,12.3144136,1.30896,0.38178,1.3635,10.47,3.21,10.95102735
11/01/2021 11:30,11.46344,-4.45358,12.29816374,1.15344,0.33642,1.2015,10.31,-4.79,11.36838599,11.62344,3.02642,12.01097729,1.15344,0.33642,1.2015,10.47,2.69,10.81004163
11/01/2021 12:00,11.77592,-4.32244,12.5441532,1.46592,0.42756,1.527,10.31,-4.75,11.3515902,11.93592,3.18756,12.35421892,1.46592,0.42756,1.527,10.47,2.76,10.82767288
11/01/2021 12:30,11.65448,-4.33786,12.4355914,1.34448,0.39214,1.4005,10.31,-4.73,11.34323587,11.81448,3.17214,12.23292319,1.34448,0.39214,1.4005,10.47,2.78,10.83278819
11/01/2021 13:00,11.73512,-4.02434,12.40598057,1.42512,0.41566,1.4845,10.31,-4.44,11.22540422,11.89512,3.50566,12.40094883,1.42512,0.41566,1.4845,10.47,3.09,10.91645547
11/01/2021 13:30,11.74696,-4.13922,12.45488705,1.47696,0.43078,1.5385,10.27,-4.57,11.24089854,11.94696,3.41078,12.42430173,1.47696,0.43078,1.5385,10.47,2.98,10.88583024
11/01/2021 14:00,11.68312,-4.04784,12.36447741,1.41312,0.41216,1.472,10.27,-4.46,11.19662896,11.88312,3.51216,12.39127955,1.41312,0.41216,1.472,10.47,3.1,10.91929027
11/01/2021 14:30,11.68984,-3.95588,12.34104314,1.41984,0.41412,1.479,10.27,-4.37,11.16108418,11.88984,3.60412,12.42408855,1.41984,0.41412,1.479,10.47,3.19,10.94518159
11/01/2021 15:00,11.5744,-3.8608,12.20133239,1.3344,0.3892,1.39,10.24,-4.25,11.08693375,11.8044,3.7192,12.37644165,1.3344,0.3892,1.39,10.47,3.33,10.98680117
11/01/2021 15:30,11.5312,-3.5834,12.07515337,1.2912,0.3766,1.345,10.24,-3.96,10.97903457,11.7612,3.9566,12.40888831,1.2912,0.3766,1.345,10.47,3.58,11.06513895
11/01/2021 16:00,11.48704,-3.59628,12.03683172,1.24704,0.36372,1.299,10.24,-3.96,10.97903457,11.71704,3.92372,12.35656121,1.24704,0.36372,1.299,10.47,3.56,11.05868437
11/01/2021 16:30,11.47264,-3.73048,12.06391104,1.23264,0.35952,1.284,10.24,-4.09,11.02659059,11.70264,3.78952,12.30090423,1.23264,0.35952,1.284,10.47,3.43,11.01752241
11/01/2021 17:00,11.46328,-3.72196,12.05237631,1.19328,0.34804,1.243,10.27,-4.07,11.04707201,11.66328,3.74804,12.25071035,1.19328,0.34804,1.243,10.47,3.4,11.00821966
11/01/2021 17:30,11.5228,-3.3446,11.9983861,1.2528,0.3654,1.305,10.27,-3.71,10.91956959,11.7228,4.1754,12.44419563,1.2528,0.3654,1.305,10.47,3.81,11.14167851
11/01/2021 18:00,11.48032,-3.16824,11.90947069,1.24032,0.36176,1.292,10.24,-3.53,10.83136649,11.71032,4.37176,12.4997552,1.24032,0.36176,1.292,10.47,4.01,11.21164573
11/01/2021 18:30,12.94808,-2.78806,13.2448501,2.81808,0.82194,2.9355,10.13,-3.61,10.7540225,12.96808,4.80194,13.82858368,2.81808,0.82194,2.9355,10.15,3.98,10.90242634
11/01/2021 19:00,11.39408,-3.08756,11.80500258,1.17408,0.34244,1.223,10.22,-3.43,10.78022727,11.64408,4.51244,12.48786266,1.17408,0.34244,1.223,10.47,4.17,11.26986247
11/01/2021 19:30,11.43824,-1.31468,11.51354497,1.21824,0.35532,1.269,10.22,-1.67,10.35554441,11.68824,3.48532,12.19681966,1.21824,0.35532,1.269,10.47,3.13,10.92784517
11/01/2021 20:00,11.42648,0.89064,11.46113802,1.23648,0.36064,1.288,10.19,0.53,10.20377381,11.70648,0.71064,11.72802981,1.23648,0.36064,1.288,10.47,0.35,10.47584841
11/01/2021 20:30,11.45336,0.60848,11.4695119,1.26336,0.36848,1.316,10.19,0.24,10.19282591,11.73336,0.59848,11.74861333,1.26336,0.36848,1.316,10.47,0.23,10.47252596
11/01/2021 21:00,11.26224,0.70232,11.2841173,1.24224,0.36232,1.294,10.02,0.34,10.0257668,11.55224,0.68232,11.57237269,1.24224,0.36232,1.294,10.31,0.32,10.31496486
11/01/2021 21:30,11.25056,1.04808,11.29927307,2.29056,0.66808,2.386,8.96,0.38,8.968054416,11.44056,1.01808,11.48576946,2.29056,0.66808,2.386,9.15,0.35,9.156691542
11/01/2021 22:00,11.01904,1.51722,11.12300315,3.17904,0.92722,3.3115,7.84,0.59,7.862168912,11.09904,1.49722,11.19956949,3.17904,0.92722,3.3115,7.92,0.57,7.940484872
11/01/2021 22:30,10.08432,1.29876,10.16760972,1.26432,0.36876,1.317,8.82,0.93,8.868895083,10.20432,1.27876,10.28413214,1.26432,0.36876,1.317,8.94,0.91,8.986194968
11/01/2021 23:00,11.38704,0.70372,11.40876425,1.24704,0.36372,1.299,10.14,0.34,10.1456986,11.64704,1.24372,11.7132566,1.24704,0.36372,1.299,10.4,0.88,10.43716437
11/01/2021 23:30,9.05808,-0.06306,9.058299501,1.25808,0.36694,1.3105,7.8,-0.43,7.811843572,8.79808,2.44694,9.132016593,1.25808,0.36694,1.3105,7.54,2.08,7.821636657
12/01/2021 00:00,8.63184,1.27512,8.725513899,1.25184,0.36512,1.304,7.38,0.91,7.435892683,8.67184,1.25512,8.762199222,1.25184,0.36512,1.304,7.42,0.89,7.473185398
12/01/2021 00:30,9.17728,1.20504,9.256056914,1.21728,0.35504,1.268,7.96,0.85,8.005254524,9.23728,1.17504,9.311716319,1.21728,0.35504,1.268,8.02,0.82,8.061811211
12/01/2021 01:00,9.86544,1.20492,9.938749348,1.04544,0.30492,1.089,8.82,0.9,8.865799456,9.99544,1.16492,10.06309393,1.04544,0.30492,1.089,8.95,0.86,8.991223499
12/01/2021 01:30,10.14416,1.13288,10.20722289,1.00416,0.29288,1.046,9.14,0.84,9.178518399,10.33416,1.09288,10.3917876,1.00416,0.29288,1.046,9.33,0.8,9.364235153
12/01/2021 02:00,10.07112,1.12616,10.13388841,0.98112,0.28616,1.022,9.09,0.84,9.128729375,10.26112,1.08616,10.31844597,0.98112,0.28616,1.022,9.28,0.8,9.31441893
12/01/2021 02:30,10.0488,1.1084,10.10974441,0.9888,0.2884,1.03,9.06,0.82,9.097032483,10.2688,1.0784,10.32526997,0.9888,0.2884,1.03,9.28,0.79,9.313565375
12/01/2021 03:00,9.9012,1.1291,9.965371456,0.9912,0.2891,1.0325,8.91,0.84,8.949508366,10.0512,1.0891,10.11003265,0.9912,0.2891,1.0325,9.06,0.8,9.095251508
12/01/2021 03:30,9.80016,1.13588,9.865767046,0.98016,0.28588,1.021,8.82,0.85,8.860863389,9.94016,1.10588,10.00148746,0.98016,0.28588,1.021,8.96,0.82,8.997444082
12/01/2021 04:00,9.61784,1.18812,9.690948117,0.98784,0.28812,1.029,8.63,0.9,8.676802406,9.72784,1.14812,9.795358625,0.98784,0.28812,1.029,8.74,0.86,8.782209289
12/01/2021 04:30,9.49168,1.15924,9.562208249,0.99168,0.28924,1.033,8.5,0.87,8.544407528,9.59168,1.11924,9.656760502,0.99168,0.28924,1.033,8.6,0.83,8.639959491
12/01/2021 05:00,9.57568,1.15374,9.644934601,1.07568,0.31374,1.1205,8.5,0.84,8.541405037,9.67568,1.12374,9.740717379,1.07568,0.31374,1.1205,8.6,0.81,8.638061125
12/01/2021 05:30,9.468,1.074,9.528719746,1.008,0.294,1.05,8.46,0.78,8.495881355,9.548,1.044,9.604907079,1.008,0.294,1.05,8.54,0.75,8.572869998
12/01/2021 06:00,9.61096,1.01028,9.663913172,0.96096,0.28028,1.001,8.65,0.73,8.680748816,9.69096,0.98028,9.740413472,0.96096,0.28028,1.001,8.73,0.7,8.758019182
12/01/2021 06:30,10.10184,0.79762,10.13328027,0.95184,0.27762,0.9915,9.15,0.52,9.164764045,10.26184,0.76762,10.29051022,0.95184,0.27762,0.9915,9.31,0.49,9.322885819
12/01/2021 07:00,10.77376,-2.26182,11.00862091,0.95376,0.27818,0.9935,9.82,-2.54,10.14317505,10.56376,3.60818,11.16297399,0.95376,0.27818,0.9935,9.61,3.33,10.17059487
12/01/2021 07:30,10.9608,0.1544,10.96188743,0.9408,0.2744,0.98,10.02,-0.12,10.02071854,11.2308,0.0644,11.23098464,0.9408,0.2744,0.98,10.29,-0.21,10.29214263
12/01/2021 08:00,11.09272,-0.12504,11.09342472,0.94272,0.27496,0.982,10.15,-0.4,10.15787872,11.37272,-0.15504,11.37377675,0.94272,0.27496,0.982,10.43,-0.43,10.43886009
12/01/2021 08:30,11.16224,-0.32518,11.16697559,0.94224,0.27482,0.9815,10.22,-0.6,10.23759737,11.41224,-0.35518,11.41776575,0.94224,0.27482,0.9815,10.47,-0.63,10.48893703
12/01/2021 09:00,11.16128,0.03454,11.16133344,0.94128,0.27454,0.9805,10.22,-0.24,10.22281762,11.41128,-0.67546,11.43125354,0.94128,0.27454,0.9805,10.47,-0.95,10.51301099
12/01/2021 09:30,11.2328,0.1054,11.23329449,1.0128,0.2954,1.055,10.22,-0.19,10.22176599,11.4828,-0.6346,11.5003223,1.0128,0.2954,1.055,10.47,-0.93,10.51122257
12/01/2021 10:00,11.3768,0.1474,11.37775483,1.1568,0.3374,1.205,10.22,-0.19,10.22176599,11.6268,-0.5126,11.63809422,1.1568,0.3374,1.205,10.47,-0.85,10.50444668
12/01/2021 10:30,11.78136,0.25748,11.78417326,1.67136,0.48748,1.741,10.11,-0.23,10.11261588,12.03136,-0.54252,12.04358549,1.67136,0.48748,1.741,10.36,-1.03,10.41107583
12/01/2021 11:00,11.95888,0.36634,11.96448979,2.07888,0.60634,2.1655,9.88,-0.24,9.88291455,12.18888,-0.44366,12.19695166,2.07888,0.60634,2.1655,10.11,-1.05,10.16437898
12/01/2021 11:30,11.93968,0.34324,11.94461269,2.23968,0.65324,2.333,9.7,-0.31,9.704952344,12.14968,-0.46676,12.15864256,2.23968,0.65324,2.333,9.91,-1.12,9.973088789
12/01/2021 12:00,12.03064,0.29102,12.03415936,2.30064,0.67102,2.3965,9.73,-0.38,9.737417522,12.25064,-0.51898,12.26162798,2.30064,0.67102,2.3965,9.95,-1.19,10.02090814
12/01/2021 12:30,12.05896,0.32928,12.0634548,2.32896,0.67928,2.426,9.73,-0.35,9.736292929,12.27896,-0.48072,12.28836647,2.32896,0.67928,2.426,9.95,-1.16,10.01738988
12/01/2021 13:00,11.86936,0.47648,11.87891998,2.31936,0.67648,2.416,9.55,-0.2,9.552094011,12.05936,-0.30352,12.06317902,2.31936,0.67648,2.416,9.74,-0.98,9.789177698
12/01/2021 13:30,11.9376,0.4168,11.94487405,2.2176,0.6468,2.31,9.72,-0.23,9.722720813,12.1476,-0.3732,12.1533314,2.2176,0.6468,2.31,9.93,-1.02,9.982249246
12/01/2021 14:00,11.89168,0.27674,11.89489967,2.01168,0.58674,2.0955,9.88,-0.31,9.884862164,12.13168,-0.53326,12.14339433,2.01168,0.58674,2.0955,10.12,-1.12,10.18178766
12/01/2021 14:30,11.59576,0.47918,11.60565653,1.74576,0.50918,1.8185,9.85,-0.03,9.850045685,11.83576,-0.32082,11.84010727,1.74576,0.50918,1.8185,10.09,-0.83,10.12408021
12/01/2021 15:00,11.342,0.5785,11.35674365,1.332,0.3885,1.3875,10.01,0.19,10.01180303,11.602,-0.2915,11.60566139,1.332,0.3885,1.3875,10.27,-0.68,10.29248755
12/01/2021 15:30,11.206,0.6505,11.22486464,0.996,0.2905,1.0375,10.21,0.36,10.21634475,11.466,-0.2195,11.46810081,0.996,0.2905,1.0375,10.47,-0.51,10.48241384
12/01/2021 16:00,11.15464,0.58552,11.16999674,0.94464,0.27552,0.984,10.21,0.31,10.21470509,11.41464,-0.25448,11.41747636,0.94464,0.27552,0.984,10.47,-0.53,10.48340594
12/01/2021 16:30,11.13592,-1.10994,11.1910983,0.92592,0.27006,0.9645,10.21,-1.38,10.30283941,11.39592,1.08006,11.44698747,0.92592,0.27006,0.9645,10.47,0.81,10.50128564
12/01/2021 17:00,11.12536,-1.48302,11.22376868,0.91536,0.26698,0.9535,10.21,-1.75,10.3588899,11.38536,1.21698,11.45021671,0.91536,0.26698,0.9535,10.47,0.95,10.51301099
12/01/2021 17:30,11.13256,0.04908,11.13266819,0.92256,0.26908,0.961,10.21,-0.22,10.21236995,11.39256,0.02908,11.39259711,0.92256,0.26908,0.961,10.47,-0.24,10.47275036
12/01/2021 18:00,11.12392,0.09656,11.12433908,0.91392,0.26656,0.952,10.21,-0.17,10.21141518,11.38392,0.09656,11.38432951,0.91392,0.26656,0.952,10.47,-0.17,10.47138004
12/01/2021 18:30,11.13256,0.44908,11.14161411,0.92256,0.26908,0.961,10.21,0.18,10.21158656,11.39256,0.42908,11.40063739,0.92256,0.26908,0.961,10.47,0.16,10.47122247
12/01/2021 19:00,11.12776,0.45768,11.13716811,0.91776,0.26768,0.956,10.21,0.19,10.21176772,11.38776,0.44768,11.39655629,0.91776,0.26768,0.956,10.47,0.18,10.47154716
12/01/2021 19:30,11.13544,-0.55008,11.14901843,0.92544,0.26992,0.964,10.21,-0.82,10.24287557,11.39544,1.99992,11.56960383,0.92544,0.26992,0.964,10.47,1.73,10.61196495
12/01/2021 20:00,11.13112,-0.55134,11.14476596,0.92112,0.26866,0.9595,10.21,-0.82,10.24287557,11.39112,2.19866,11.60136719,0.92112,0.26866,0.9595,10.47,1.93,10.64639845
12/01/2021 20:30,11.11024,0.88132,11.14514055,0.93024,0.27132,0.969,10.18,0.61,10.19825966,11.40024,0.85132,11.43198223,0.93024,0.27132,0.969,10.47,0.58,10.48605264
12/01/2021 21:00,10.98984,1.05412,11.04027863,0.93984,0.27412,0.979,10.05,0.78,10.08022321,11.25984,1.02412,11.30631764,0.93984,0.27412,0.979,10.32,0.75,10.34721702
12/01/2021 21:30,10.8556,1.1258,10.91382046,0.9456,0.2758,0.985,9.91,0.85,9.946386278,11.1056,0.7658,11.13197202,0.9456,0.2758,0.985,10.16,0.49,10.17180908
12/01/2021 22:00,10.57408,1.07244,10.62832515,0.93408,0.27244,0.973,9.64,0.8,9.673138064,10.80408,1.04244,10.85425381,0.93408,0.27244,0.973,9.87,0.77,9.899989899
12/01/2021 22:30,10.03176,1.19468,10.10264663,0.94176,0.27468,0.981,9.09,0.92,9.136438037,10.19176,1.16468,10.258092,0.94176,0.27468,0.981,9.25,0.89,9.292717579
12/01/2021 23:00,9.66408,0.48244,9.676114437,0.93408,0.27244,0.973,8.73,0.21,8.732525408,9.57408,1.72244,9.727785329,0.93408,0.27244,0.973,8.64,1.45,8.760827586
12/01/2021 23:30,9.47176,-2.59532,9.82089219,0.94176,0.27468,0.981,8.53,-2.87,8.999877777,8.62176,4.65468,9.797999357,0.94176,0.27468,0.981,7.68,4.38,8.841199014
13/01/2021 00:00,9.30792,-2.73644,9.701828621,0.93792,0.27356,0.977,8.37,-3.01,8.894773746,8.45792,4.79356,9.721863412,0.93792,0.27356,0.977,7.52,4.52,8.773870298
13/01/2021 00:30,9.82792,-2.78644,10.21529537,0.93792,0.27356,0.977,8.89,-3.06,9.401898744,9.05792,4.72356,10.2155731,0.93792,0.27356,0.977,8.12,4.45,9.259422228
13/01/2021 01:00,10.47792,-2.72644,10.8268316,0.93792,0.27356,0.977,9.54,-3,10.00057998,9.97792,4.72356,11.03951569,0.93792,0.27356,0.977,9.04,4.45,10.07591683
13/01/2021 01:30,10.70176,-2.54532,11.00028731,0.94176,0.27468,0.981,9.76,-2.82,10.15923225,10.32176,4.87468,11.41495662,0.94176,0.27468,0.981,9.38,4.6,10.44721973
13/01/2021 02:00,10.66696,-2.52672,10.96213253,0.93696,0.27328,0.976,9.73,-2.8,10.12486543,10.29696,4.90328,11.40480337,0.93696,0.27328,0.976,9.36,4.63,10.44253322
13/01/2021 02:30,10.6708,-2.5556,10.97255959,0.9408,0.2744,0.98,9.73,-2.83,10.13320285,10.3008,4.9044,11.4087519,0.9408,0.2744,0.98,9.36,4.63,10.44253322
13/01/2021 03:00,10.58504,-2.55728,10.88957083,0.93504,0.27272,0.974,9.65,-2.83,10.05641089,10.16504,4.91272,11.28994491,0.93504,0.27272,0.974,9.23,4.64,10.33065826
13/01/2021 03:30,10.5408,-2.5956,10.85567151,0.9408,0.2744,0.98,9.6,-2.87,10.01982535,10.0908,4.8844,11.21078088,0.9408,0.2744,0.98,9.15,4.61,10.2457113
13/01/2021 04:00,10.3556,-2.5742,10.67075241,0.9456,0.2758,0.985,9.41,-2.85,9.832120829,9.7856,4.9258,10.95543121,0.9456,0.2758,0.985,8.84,4.65,9.98839827
13/01/2021 04:30,10.30784,-2.62188,10.63606225,0.98784,0.28812,1.029,9.32,-2.91,9.763733917,9.67784,4.89812,10.84675835,0.98784,0.28812,1.029,8.69,4.61,9.837082901
13/01/2021 05:00,10.22008,-2.62706,10.55232105,0.97008,0.28294,1.0105,9.25,-2.91,9.696937661,9.56008,4.89294,10.73945955,0.97008,0.28294,1.0105,8.59,4.61,9.748856343
13/01/2021 05:30,10.23064,-2.66398,10.57179191,0.98064,0.28602,1.0215,9.25,-2.95,9.709016428,9.57064,4.84602,10.72758406,0.98064,0.28602,1.0215,8.59,4.56,9.725312334
13/01/2021 06:00,10.3316,-2.7537,10.69227863,0.9816,0.2863,1.0225,9.35,-3.04,9.831790274,9.7116,4.7463,10.8093727,0.9816,0.2863,1.0225,8.73,4.46,9.803290264
13/01/2021 06:30,10.6708,-2.7481,11.01898481,1.0008,0.2919,1.0425,9.67,-3.04,10.13659213,10.2308,4.3719,11.12577091,1.0008,0.2919,1.0425,9.23,4.08,10.09154597
13/01/2021 07:00,10.90632,-0.38524,10.91312173,0.97632,0.28476,1.017,9.93,-0.67,9.952577556,11.06632,1.68476,11.1938311,0.97632,0.28476,1.017,10.09,1.4,10.18666285
13/01/2021 07:30,11.10776,0.06518,11.10795124,0.97776,0.28518,1.0185,10.13,-0.22,10.13238866,11.37776,0.04518,11.3778497,0.97776,0.28518,1.0185,10.4,-0.24,10.40276886
13/01/2021 08:00,11.22416,-0.14712,11.22512414,1.00416,0.29288,1.046,10.22,-0.44,10.22946724,11.47416,-0.17712,11.47552697,1.00416,0.29288,1.046,10.47,-0.47,10.48054388
13/01/2021 08:30,11.18864,-0.27748,11.19208024,0.96864,0.28252,1.009,10.22,-0.56,10.23533097,11.43864,-0.46748,11.44818862,0.96864,0.28252,1.009,10.47,-0.75,10.49682809
13/01/2021 09:00,11.23808,-1.29306,11.31222552,1.01808,0.29694,1.0605,10.22,-1.59,10.34294446,11.48808,0.58694,11.50306397,1.01808,0.29694,1.0605,10.47,0.29,10.47401547
13/01/2021 09:30,11.32112,-3.95884,11.99333866,1.10112,0.32116,1.147,10.22,-4.28,11.08001805,11.57112,3.57116,12.10966564,1.10112,0.32116,1.147,10.47,3.25,10.96281898
13/01/2021 10:00,11.34272,-4.03254,12.0382173,1.12272,0.32746,1.1695,10.22,-4.36,11.11116556,11.59272,3.48746,12.10592971,1.12272,0.32746,1.1695,10.47,3.16,10.93647567
13/01/2021 10:30,11.36768,-4.09526,12.08285161,1.14768,0.33474,1.1955,10.22,-4.43,11.13881951,11.61768,3.40474,12.10631005,1.14768,0.33474,1.1955,10.47,3.07,10.91081115
13/01/2021 11:00,11.34752,-4.12114,12.07269668,1.12752,0.32886,1.1745,10.22,-4.45,11.14678878,11.59752,3.37886,12.07970054,1.12752,0.32886,1.1745,10.47,3.05,10.90520059
13/01/2021 11:30,11.39408,-4.16756,12.13233759,1.17408,0.34244,1.223,10.22,-4.51,11.17087732,11.64408,3.32244,12.10880699,1.17408,0.34244,1.223,10.47,2.98,10.88583024
13/01/2021 12:00,11.40704,-4.03378,12.09925381,1.18704,0.34622,1.2365,10.22,-4.38,11.11902873,11.65704,3.04622,12.04848695,1.18704,0.34622,1.2365,10.47,2.7,10.81253439
13/01/2021 12:30,11.39504,-0.62728,11.41229236,1.17504,0.34272,1.224,10.22,-0.97,10.26592909,11.64504,-0.65728,11.66357465,1.17504,0.34272,1.224,10.47,-1,10.51764708
13/01/2021 13:00,11.28512,-0.37934,11.2914938,1.06512,0.31066,1.1095,10.22,-0.69,10.24326608,11.53512,-0.40934,11.54238072,1.06512,0.31066,1.1095,10.47,-0.72,10.49472725
13/01/2021 13:30,11.28704,-0.42878,11.29518146,1.06704,0.31122,1.1115,10.22,-0.74,10.24675558,11.53704,-0.45878,11.54615828,1.06704,0.31122,1.1115,10.47,-0.77,10.49827605
13/01/2021 14:00,11.33504,-0.53478,11.34764828,1.11504,0.32522,1.1615,10.22,-0.86,10.25612012,11.58504,-0.57478,11.5992898,1.11504,0.32522,1.1615,10.47,-0.9,10.50861075
13/01/2021 14:30,11.3,-0.455,11.30915669,1.08,0.315,1.125,10.22,-0.77,10.2489658,11.55,-0.495,11.56060228,1.08,0.315,1.125,10.47,-0.81,10.50128564
13/01/2021 15:00,11.29136,-0.45752,11.30062543,1.07136,0.31248,1.116,10.22,-0.77,10.2489658,11.54136,-0.49752,11.55207846,1.07136,0.31248,1.116,10.47,-0.81,10.50128564
13/01/2021 15:30,11.24576,-0.26082,11.24878416,1.02576,0.29918,1.0685,10.22,-0.56,10.23533097,11.49576,-0.29082,11.499438,1.02576,0.29918,1.0685,10.47,-0.59,10.48661051
13/01/2021 16:00,11.22752,-0.21614,11.22960025,1.00752,0.29386,1.0495,10.22,-0.51,10.23271714,11.47752,-0.25614,11.48037774,1.00752,0.29386,1.0495,10.47,-0.55,10.48443608
13/01/2021 16:30,11.20496,-0.14272,11.20586889,0.98496,0.28728,1.026,10.22,-0.43,10.22904199,11.45496,-0.18272,11.45641721,0.98496,0.28728,1.026,10.47,-0.47,10.48054388
13/01/2021 17:00,11.18768,-0.11776,11.18829975,0.96768,0.28224,1.008,10.22,-0.4,10.22782479,11.43768,-0.15776,11.43876794,0.96768,0.28224,1.008,10.47,-0.44,10.47924138
