Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/01/2021 17:30,11.19488,0.00434,11.19488084,0.97488,0.28434,1.0155,10.22,-0.28,10.2238349,11.44488,-0.01566,11.44489071,0.97488,0.28434,1.0155,10.47,-0.3,10.47429711
13/01/2021 18:00,11.18528,0.28154,11.1888227,0.96528,0.28154,1.0055,10.22,0,10.22,11.43528,0.28154,11.43874527,0.96528,0.28154,1.0055,10.47,0,10.47
13/01/2021 18:30,11.19584,0.42462,11.2038893,0.97584,0.28462,1.0165,10.22,0.14,10.22095886,11.44584,0.22462,11.44804383,0.97584,0.28462,1.0165,10.47,-0.06,10.47017192
13/01/2021 19:00,11.19296,0.45378,11.2021547,0.97296,0.28378,1.0135,10.22,0.17,10.2214138,11.44296,0.45378,11.45195398,0.97296,0.28378,1.0135,10.47,0.17,10.47138004
13/01/2021 19:30,11.1944,0.4542,11.20361053,0.9744,0.2842,1.015,10.22,0.17,10.2214138,11.4444,0.4542,11.45340949,0.9744,0.2842,1.015,10.47,0.17,10.47138004
13/01/2021 20:00,11.23808,-2.67306,11.55160992,1.01808,0.29694,1.0605,10.22,-2.97,10.64280508,11.45808,4.04694,12.15176204,1.01808,0.29694,1.0605,10.44,3.75,11.0930654
13/01/2021 20:30,11.1752,0.7286,11.19892642,0.9552,0.2786,0.995,10.22,0.45,10.22990225,11.4252,0.6986,11.44653821,0.9552,0.2786,0.995,10.47,0.42,10.47842068
13/01/2021 21:00,11.106,0.763,11.13217881,0.936,0.273,0.975,10.17,0.49,10.18179748,11.376,0.653,11.39472619,0.936,0.273,0.975,10.44,0.38,10.44691342
13/01/2021 21:30,10.9608,0.6444,10.97972623,0.9408,0.2744,0.98,10.02,0.37,10.02682901,11.2308,0.6144,11.24759334,0.9408,0.2744,0.98,10.29,0.34,10.29561557
13/01/2021 22:00,10.672,0.866,10.70707897,0.912,0.266,0.95,9.76,0.6,9.778425231,10.932,0.836,10.96391901,0.912,0.266,0.95,10.02,0.57,10.03619948
13/01/2021 22:30,10.25256,1.10908,10.31237339,0.92256,0.26908,0.961,9.33,0.84,9.367737187,10.45256,1.07908,10.5081123,0.92256,0.26908,0.961,9.53,0.81,9.56436093
13/01/2021 23:00,9.75392,1.13656,9.819914664,0.91392,0.26656,0.952,8.84,0.87,8.88270792,9.85392,1.11656,9.916977644,0.91392,0.26656,0.952,8.94,0.85,8.980317366
13/01/2021 23:30,9.29544,1.16992,9.368773538,0.92544,0.26992,0.964,8.37,0.9,8.418248036,9.34544,0.90992,9.389632751,0.92544,0.26992,0.964,8.42,0.64,8.44428801
14/01/2021 00:00,9.2868,-1.6226,9.427485614,0.9168,0.2674,0.955,8.37,-1.89,8.580734234,8.7368,3.5674,9.437055526,0.9168,0.2674,0.955,7.82,3.3,8.48777945
14/01/2021 00:30,9.89232,-2.79224,10.27884231,0.95232,0.27776,0.992,8.94,-3.07,9.452433549,9.13232,4.70776,10.27435024,0.95232,0.27776,0.992,8.18,4.43,9.302542663
14/01/2021 01:00,10.5408,-2.7456,10.89251045,0.9408,0.2744,0.98,9.6,-3.02,10.06381637,10.0708,4.6644,11.09854225,0.9408,0.2744,0.98,9.13,4.39,10.13059722
14/01/2021 01:30,10.73424,-2.66168,11.05931502,0.95424,0.27832,0.994,9.78,-2.94,10.21234547,10.38424,4.74832,11.41836167,0.95424,0.27832,0.994,9.43,4.47,10.43579417
14/01/2021 02:00,10.68392,-2.65594,11.0090946,0.97392,0.28406,1.0145,9.71,-2.94,10.14532897,10.29392,4.75406,11.33868932,0.97392,0.28406,1.0145,9.32,4.47,10.33650328
14/01/2021 02:30,10.69304,-2.65328,11.01730453,0.98304,0.28672,1.024,9.71,-2.94,10.14532897,10.30304,4.77672,11.35648217,0.98304,0.28672,1.024,9.32,4.49,10.34516795
14/01/2021 03:00,10.65064,-2.67398,10.98117942,0.98064,0.28602,1.0215,9.67,-2.96,10.11288782,10.23064,4.77602,11.29054303,0.98064,0.28602,1.0215,9.25,4.49,10.28214958
14/01/2021 03:30,10.64112,-2.65634,10.96766051,1.04112,0.30366,1.0845,9.6,-2.96,10.04597432,10.18112,4.81366,11.26172842,1.04112,0.30366,1.0845,9.14,4.51,10.19213913
14/01/2021 04:00,10.51104,-2.61928,10.83247846,1.03104,0.30072,1.074,9.48,-2.92,9.919516117,9.96104,4.86072,11.08372306,1.03104,0.30072,1.074,8.93,4.56,10.02688885
14/01/2021 04:30,10.57824,-2.72968,10.92475695,1.09824,0.32032,1.144,9.48,-3.05,9.958559133,9.99824,4.77032,11.07794006,1.09824,0.32032,1.144,8.9,4.45,9.9505025
14/01/2021 05:00,10.4452,-2.7564,10.80277483,1.0752,0.3136,1.12,9.37,-3.07,9.860111561,9.8452,4.7636,10.9370859,1.0752,0.3136,1.12,8.77,4.45,9.834398812
14/01/2021 05:30,10.4336,-2.7152,10.7811094,1.1136,0.3248,1.16,9.32,-3.04,9.803264762,9.8036,4.7548,10.89581094,1.1136,0.3248,1.16,8.69,4.43,9.75402481
14/01/2021 06:00,10.52248,-2.79136,10.88642623,1.09248,0.31864,1.138,9.43,-3.11,9.929602208,9.96248,4.65864,10.99790591,1.09248,0.31864,1.138,8.87,4.34,9.874841771
14/01/2021 06:30,10.88688,-2.70716,11.21841662,1.10688,0.32284,1.153,9.78,-3.03,10.23861807,10.52688,4.25284,11.35349508,1.10688,0.32284,1.153,9.42,3.93,10.20692412
14/01/2021 07:00,11.2128,-2.7696,11.54978649,1.1328,0.3304,1.18,10.08,-3.1,10.54591864,11.0728,3.9304,11.74967846,1.1328,0.3304,1.18,9.94,3.6,10.57183049
14/01/2021 07:30,11.36656,-0.00392,11.36656068,1.18656,0.34608,1.236,10.18,-0.35,10.18601492,11.62656,0.19608,11.62821331,1.18656,0.34608,1.236,10.44,-0.15,10.44107753
14/01/2021 08:00,11.41616,-0.29112,11.41987128,1.19616,0.34888,1.246,10.22,-0.64,10.24001953,11.66616,-0.32112,11.6705787,1.19616,0.34888,1.246,10.47,-0.67,10.49141554
14/01/2021 08:30,11.42816,-1.38762,11.51209495,1.20816,0.35238,1.2585,10.22,-1.74,10.36706323,11.67816,0.50238,11.68896089,1.20816,0.35238,1.2585,10.47,0.15,10.47107444
14/01/2021 09:00,11.43056,-1.14692,11.48795575,1.21056,0.35308,1.261,10.22,-1.5,10.32949176,11.68056,-0.08692,11.6808834,1.21056,0.35308,1.261,10.47,-0.44,10.47924138
14/01/2021 09:30,11.38784,-0.57938,11.40256905,1.16784,0.34062,1.2165,10.22,-0.92,10.26132545,11.63784,-0.60938,11.65378324,1.16784,0.34062,1.2165,10.47,-0.95,10.51301099
14/01/2021 10:00,11.40992,-0.54294,11.42283057,1.18992,0.34706,1.2395,10.22,-0.89,10.25867925,11.65992,-0.57294,11.67398795,1.18992,0.34706,1.2395,10.47,-0.92,10.51034253
14/01/2021 10:30,11.444,-0.633,11.46149314,1.224,0.357,1.275,10.22,-0.99,10.26783814,11.694,-0.663,11.71277956,1.224,0.357,1.275,10.47,-1.02,10.51956748
14/01/2021 11:00,11.43968,-0.73426,11.46322015,1.21968,0.35574,1.2705,10.22,-1.09,10.27796186,11.68968,-0.76426,11.71463665,1.21968,0.35574,1.2705,10.47,-1.12,10.52973409
14/01/2021 11:30,11.42384,-0.78888,11.45104589,1.20384,0.35112,1.254,10.22,-1.14,10.28338466,11.67384,-0.80888,11.70183008,1.20384,0.35112,1.254,10.47,-1.16,10.53406379
14/01/2021 12:00,11.3888,-0.6891,11.40962858,1.1688,0.3409,1.2175,10.22,-1.03,10.271772,11.6388,-0.7191,11.66099354,1.1688,0.3409,1.2175,10.47,-1.06,10.52352127
14/01/2021 12:30,11.2796,-0.6797,11.30006054,1.0296,0.3003,1.0725,10.25,-0.98,10.2967422,11.4996,-0.7097,11.52147882,1.0296,0.3003,1.0725,10.47,-1.01,10.51860257
14/01/2021 13:00,11.2412,-0.4209,11.24907704,0.9912,0.2891,1.0325,10.25,-0.71,10.27456082,11.4612,-0.4509,11.4700661,0.9912,0.2891,1.0325,10.47,-0.74,10.49611833
14/01/2021 13:30,11.2736,-0.4802,11.28382245,0.9936,0.2898,1.035,10.28,-0.77,10.30879721,11.4636,-0.5102,11.47494789,0.9936,0.2898,1.035,10.47,-0.8,10.50051903
14/01/2021 14:00,11.2928,-0.5546,11.30641026,1.0128,0.2954,1.055,10.28,-0.85,10.31508119,11.4828,-0.5746,11.49716752,1.0128,0.2954,1.055,10.47,-0.87,10.50608395
14/01/2021 14:30,11.2088,-0.3616,11.21463116,0.9888,0.2884,1.03,10.22,-0.65,10.24064939,11.4588,-0.3916,11.46548944,0.9888,0.2884,1.03,10.47,-0.68,10.4920589
14/01/2021 15:00,11.17808,-0.25056,11.18088784,0.95808,0.27944,0.998,10.22,-0.53,10.23373343,11.42808,-0.28056,11.43152336,0.95808,0.27944,0.998,10.47,-0.56,10.48496543
14/01/2021 15:30,11.1512,-0.1384,11.15205882,0.9312,0.2716,0.97,10.22,-0.41,10.22822076,11.4012,-0.1584,11.40230029,0.9312,0.2716,0.97,10.47,-0.43,10.47882627
14/01/2021 16:00,11.15216,-0.13812,11.15301528,0.93216,0.27188,0.971,10.22,-0.41,10.22822076,11.40216,-0.15812,11.40325632,0.93216,0.27188,0.971,10.47,-0.43,10.47882627
14/01/2021 16:30,11.14256,-0.02092,11.14257964,0.92256,0.26908,0.961,10.22,-0.29,10.22411365,11.39256,-0.05092,11.3926738,0.92256,0.26908,0.961,10.47,-0.32,10.47488902
14/01/2021 17:00,11.13584,-0.07288,11.13607848,0.91584,0.26712,0.954,10.22,-0.34,10.22565401,11.38584,-0.36288,11.39162124,0.91584,0.26712,0.954,10.47,-0.63,10.48893703
14/01/2021 17:30,11.18632,0.09726,11.18674281,0.91632,0.26726,0.9545,10.27,-0.17,10.27140691,11.38632,0.08726,11.38665436,0.91632,0.26726,0.9545,10.47,-0.18,10.47154716
14/01/2021 18:00,11.20072,0.45146,11.20981466,0.93072,0.27146,0.9695,10.27,0.18,10.27157729,11.40072,0.40146,11.40778623,0.93072,0.27146,0.9695,10.47,0.13,10.47080704
14/01/2021 18:30,11.20936,0.53398,11.22207139,0.93936,0.27398,0.9785,10.27,0.26,10.27329061,11.40936,0.36398,11.41516435,0.93936,0.27398,0.9785,10.47,0.09,10.47038681
14/01/2021 19:00,11.166,0.663,11.18566605,0.936,0.273,0.975,10.23,0.39,10.23743132,11.406,-0.207,11.4078782,0.936,0.273,0.975,10.47,-0.48,10.48099709
14/01/2021 19:30,11.1684,0.3537,11.17399938,0.9384,0.2737,0.9775,10.23,0.08,10.2303128,11.4084,-0.0363,11.40845775,0.9384,0.2737,0.9775,10.47,-0.31,10.4745883
14/01/2021 20:00,11.166,0.453,11.17518523,0.936,0.273,0.975,10.23,0.18,10.23158346,11.406,0.443,11.41459964,0.936,0.273,0.975,10.47,0.17,10.47138004
14/01/2021 20:30,11.16888,0.45384,11.17809694,0.93888,0.27384,0.978,10.23,0.18,10.23158346,11.40888,0.44384,11.4175101,0.93888,0.27384,0.978,10.47,0.17,10.47138004
14/01/2021 21:00,11.19288,0.60084,11.20899511,0.96288,0.28084,1.003,10.23,0.32,10.23500366,11.43288,0.58084,11.44762509,0.96288,0.28084,1.003,10.47,0.3,10.47429711
14/01/2021 21:30,11.01136,0.70748,11.03406439,0.95136,0.27748,0.991,10.06,0.43,10.06918567,11.28136,0.67748,11.30168406,0.95136,0.27748,0.991,10.33,0.4,10.33774153
14/01/2021 22:00,10.92288,-2.24916,11.15204144,0.96288,0.28084,1.003,9.96,-2.53,10.2763077,10.77288,4.11084,11.53056586,0.96288,0.28084,1.003,9.81,3.83,10.53114429
14/01/2021 22:30,10.33024,1.12132,10.39091993,0.93024,0.27132,0.969,9.4,0.85,9.43835261,10.49024,1.13132,10.55106725,0.93024,0.27132,0.969,9.56,0.86,9.598604065
14/01/2021 23:00,9.82184,1.13762,9.887503236,0.95184,0.27762,0.9915,8.87,0.86,8.911593572,9.94184,1.11762,10.00446186,0.95184,0.27762,0.9915,8.99,0.84,9.029158322
14/01/2021 23:30,9.29992,1.21706,9.379218893,0.94992,0.27706,0.9895,8.35,0.94,8.4027436,9.36992,1.18706,9.44481404,0.94992,0.27706,0.9895,8.42,0.91,8.469031822
15/01/2021 00:00,9.13288,1.24084,9.216787998,0.96288,0.28084,1.003,8.17,0.96,8.226208118,9.17288,0.91084,9.217990942,0.96288,0.28084,1.003,8.21,0.63,8.234136263
15/01/2021 00:30,9.6528,1.2879,9.738338372,0.9528,0.2779,0.9925,8.7,1.01,8.758430225,9.7028,0.5079,9.716084101,0.9528,0.2779,0.9925,8.75,0.23,8.753022335
15/01/2021 01:00,10.36344,1.32392,10.44766255,0.97344,0.28392,1.014,9.39,1.04,9.447417637,10.52344,0.55392,10.5380082,0.97344,0.28392,1.014,9.55,0.27,9.553815992
15/01/2021 01:30,10.59096,1.32028,10.67293648,0.96096,0.28028,1.001,9.63,1.04,9.685995044,10.80096,0.55028,10.81496856,0.96096,0.28028,1.001,9.84,0.27,9.843703571
15/01/2021 02:00,10.558,1.3165,10.63976204,0.948,0.2765,0.9875,9.61,1.04,9.666110904,10.758,0.5265,10.77087583,0.948,0.2765,0.9875,9.81,0.25,9.813185008
15/01/2021 02:30,10.54192,1.32056,10.62430967,0.96192,0.28056,1.002,9.58,1.04,9.636285591,10.73192,0.53056,10.74502679,0.96192,0.28056,1.002,9.77,0.25,9.773198044
15/01/2021 03:00,10.49104,1.32322,10.57415866,0.97104,0.28322,1.0115,9.52,1.04,9.576638241,10.66104,0.55322,10.67538413,0.97104,0.28322,1.0115,9.69,0.27,9.69376088
15/01/2021 03:30,10.4476,1.3193,10.5305697,0.9576,0.2793,0.9975,9.49,1.04,9.546816223,10.6176,0.5493,10.63179948,0.9576,0.2793,0.9975,9.66,0.27,9.663772555
15/01/2021 04:00,10.28088,1.33734,10.36749593,0.95088,0.27734,0.9905,9.33,1.06,9.390021299,10.44088,0.54734,10.4552167,0.95088,0.27734,0.9905,9.49,0.27,9.493840108
15/01/2021 04:30,10.2232,1.3151,10.30743936,0.9432,0.2751,0.9825,9.28,1.04,9.338094024,10.3532,0.5251,10.36650762,0.9432,0.2751,0.9825,9.41,0.25,9.413320349
15/01/2021 05:00,10.20472,1.27846,10.28449174,0.95472,0.27846,0.9945,9.25,1,9.303897033,10.32472,0.49846,10.3367454,0.95472,0.27846,0.9945,9.37,0.22,9.372582355
15/01/2021 05:30,10.15184,1.24762,10.22821642,0.95184,0.27762,0.9915,9.2,0.97,9.250994541,10.26184,0.47762,10.27294899,0.95184,0.27762,0.9915,9.31,0.2,9.31214798
15/01/2021 06:00,10.27048,1.20014,10.34036244,0.96048,0.28014,1.0005,9.31,0.92,9.355346065,10.41048,0.45014,10.42020728,0.96048,0.28014,1.0005,9.45,0.17,9.451528977
15/01/2021 06:30,10.61528,1.01154,10.66336638,0.96528,0.28154,1.0055,9.65,0.73,9.67757201,10.82528,0.69154,10.84734597,0.96528,0.28154,1.0055,9.86,0.41,9.868520659
15/01/2021 07:00,10.90848,0.63664,10.92704198,0.94848,0.27664,0.988,9.96,0.36,9.966503901,11.17848,0.60664,11.19492864,0.94848,0.27664,0.988,10.23,0.33,10.2353212
15/01/2021 07:30,11.11928,0.50104,11.13056282,0.92928,0.27104,0.968,10.19,0.23,10.19259535,11.37928,-0.00896,11.37928353,0.92928,0.27104,0.968,10.45,-0.28,10.45375052
15/01/2021 08:00,11.14736,0.50048,11.1585893,0.92736,0.27048,0.966,10.22,0.23,10.22258774,11.37736,-0.37952,11.38368815,0.92736,0.27048,0.966,10.45,-0.65,10.4701958
15/01/2021 08:30,11.12816,-2.88512,11.49608031,0.90816,0.26488,0.946,10.22,-3.15,10.69443313,11.35816,1.15488,11.41672223,0.90816,0.26488,0.946,10.45,0.89,10.48783104
15/01/2021 09:00,11.1916,-0.4812,11.20194019,0.9216,0.2688,0.96,10.27,-0.75,10.29734917,11.3716,-0.5112,11.38308447,0.9216,0.2688,0.96,10.45,-0.78,10.47906962
15/01/2021 09:30,11.19832,-0.47924,11.20857002,0.92832,0.27076,0.967,10.27,-0.75,10.29734917,11.37832,-0.50924,11.38970989,0.92832,0.27076,0.967,10.45,-0.78,10.47906962
15/01/2021 10:00,11.19592,-0.57994,11.21093016,0.92592,0.27006,0.9645,10.27,-0.85,10.30511523,11.37592,-0.60994,11.39225977,0.92592,0.27006,0.9645,10.45,-0.88,10.48698717
15/01/2021 10:30,11.24032,-0.54574,11.25356059,0.94032,0.27426,0.9795,10.3,-0.82,10.33258922,11.39032,-0.57574,11.40486152,0.94032,0.27426,0.9795,10.45,-0.85,10.48451239
15/01/2021 11:00,11.22352,-0.59064,11.23905053,0.92352,0.26936,0.962,10.3,-0.86,10.33584056,11.37352,-0.62064,11.39044122,0.92352,0.26936,0.962,10.45,-0.89,10.48783104
15/01/2021 11:30,11.10544,-0.55508,11.11930355,0.80544,0.23492,0.839,10.3,-0.79,10.33025169,11.25544,-0.59508,11.27116009,0.80544,0.23492,0.839,10.45,-0.83,10.4829099
15/01/2021 12:00,11.10296,-0.64122,11.12146051,0.85296,0.24878,0.8885,10.25,-0.89,10.28856647,11.30296,-0.68122,11.32346967,0.85296,0.24878,0.8885,10.45,-0.93,10.49130116
15/01/2021 12:30,11.11208,-0.69856,11.13401581,0.86208,0.25144,0.898,10.25,-0.95,10.29393025,11.31208,-0.73856,11.33616447,0.86208,0.25144,0.898,10.45,-0.99,10.49678999
15/01/2021 13:00,11.2412,-0.4809,11.25148178,0.9912,0.2891,1.0325,10.25,-0.77,10.27888126,11.4412,-0.5209,11.45305174,0.9912,0.2891,1.0325,10.45,-0.81,10.48134533
15/01/2021 13:30,11.26232,-0.54474,11.2754864,1.01232,0.29526,1.0545,10.25,-0.84,10.28436192,11.46232,-0.57474,11.47672017,1.01232,0.29526,1.0545,10.45,-0.87,10.48615277
15/01/2021 14:00,11.26808,-0.51306,11.27975432,1.01808,0.29694,1.0605,10.25,-0.81,10.28195507,11.46808,-0.54306,11.48093084,1.01808,0.29694,1.0605,10.45,-0.84,10.48370641
15/01/2021 14:30,11.23304,-0.30328,11.23713337,0.98304,0.28672,1.024,10.25,-0.59,10.26696645,11.43304,-0.33328,11.43789662,0.98304,0.28672,1.024,10.45,-0.62,10.46837619
15/01/2021 15:00,11.27264,-0.14298,11.27354673,1.05264,0.30702,1.0965,10.22,-0.45,10.22990225,11.50264,-0.17298,11.50394059,1.05264,0.30702,1.0965,10.45,-0.48,10.46101811
15/01/2021 15:30,11.22128,0.10204,11.22174394,1.00128,0.29204,1.043,10.22,-0.19,10.22176599,11.45128,0.08204,11.45157387,1.00128,0.29204,1.043,10.45,-0.21,10.45210983
15/01/2021 16:00,11.18624,0.09182,11.18661684,0.96624,0.28182,1.0065,10.22,-0.19,10.22176599,11.41624,0.07182,11.41646591,0.96624,0.28182,1.0065,10.45,-0.21,10.45210983
15/01/2021 16:30,11.0432,0.0501,11.04331364,0.8232,0.2401,0.8575,10.22,-0.19,10.22176599,11.2732,0.0301,11.27324018,0.8232,0.2401,0.8575,10.45,-0.21,10.45210983
15/01/2021 17:00,10.8388,0.0759,10.83906575,0.5688,0.1659,0.5925,10.27,-0.09,10.27039434,11.0188,-0.1041,11.01929173,0.5688,0.1659,0.5925,10.45,-0.27,10.45348746
15/01/2021 17:30,11.0008,0.3944,11.00786773,0.7008,0.2044,0.73,10.3,0.19,10.30175228,11.1508,0.3744,11.15708367,0.7008,0.2044,0.73,10.45,0.17,10.45138268
15/01/2021 18:00,11.21584,0.48712,11.22641318,0.91584,0.26712,0.954,10.3,0.22,10.30234925,11.36584,0.47712,11.37584996,0.91584,0.26712,0.954,10.45,0.21,10.45210983
15/01/2021 18:30,11.22112,0.54866,11.23452544,0.92112,0.26866,0.9595,10.3,0.28,10.30380512,11.37112,0.51866,11.38294242,0.92112,0.26866,0.9595,10.45,0.25,10.45299
15/01/2021 19:00,11.17392,0.73656,11.19816989,0.91392,0.26656,0.952,10.26,0.47,10.27075947,11.36392,0.22656,11.36617821,0.91392,0.26656,0.952,10.45,-0.04,10.45007655
15/01/2021 19:30,11.17968,0.46824,11.18948138,0.91968,0.26824,0.958,10.26,0.2,10.26194913,11.36968,0.44824,11.37851231,0.91968,0.26824,0.958,10.45,0.18,10.45155012
15/01/2021 20:00,11.14448,0.47964,11.15479668,0.92448,0.26964,0.963,10.22,0.21,10.22215731,11.37448,0.45964,11.38376318,0.92448,0.26964,0.963,10.45,0.19,10.45172713
15/01/2021 20:30,11.14736,-3.05952,11.55959764,0.92736,0.27048,0.966,10.22,-3.33,10.74882784,11.37736,4.31048,12.16653436,0.92736,0.27048,0.966,10.45,4.04,11.20375384
15/01/2021 21:00,11.14832,-2.44924,11.41419359,0.92832,0.27076,0.967,10.22,-2.72,10.57576475,11.31832,3.85076,11.9554473,0.92832,0.27076,0.967,10.39,3.58,10.98947223
15/01/2021 21:30,10.94504,0.95272,10.9864269,0.93504,0.27272,0.974,10.01,0.68,10.03307032,11.22504,0.93272,11.2637245,0.93504,0.27272,0.974,10.29,0.66,10.31114446
15/01/2021 22:00,10.75944,1.28692,10.83612995,0.94944,0.27692,0.989,9.81,1.01,9.861855809,10.99944,0.69692,11.02149617,0.94944,0.27692,0.989,10.05,0.42,10.05877229
15/01/2021 22:30,10.3548,1.0014,10.40310939,0.9648,0.2814,1.005,9.39,0.72,9.417563379,10.5448,0.9814,10.59037077,0.9648,0.2814,1.005,9.58,0.7,9.605540068
15/01/2021 23:00,9.832,1.0935,9.892621809,0.972,0.2835,1.0125,8.86,0.81,8.896948915,9.952,1.0635,10.00866306,0.972,0.2835,1.0125,8.98,0.78,9.013811624
15/01/2021 23:30,9.70136,-1.57502,9.828381039,1.01136,0.29498,1.0535,8.69,-1.87,8.888925694,8.98136,4.16498,9.900095244,1.01136,0.29498,1.0535,7.97,3.87,8.859898419
16/01/2021 00:00,9.10336,0.83848,9.141893239,1.02336,0.29848,1.066,8.08,0.54,8.09802445,8.99336,1.95848,9.204138634,1.02336,0.29848,1.066,7.97,1.66,8.141038017
16/01/2021 00:30,9.62288,1.24584,9.703192093,1.08288,0.31584,1.128,8.54,0.93,8.590488927,9.70288,1.22584,9.780008384,1.08288,0.31584,1.128,8.62,0.91,8.667900553
16/01/2021 01:00,10.42496,1.18228,10.49178617,1.10496,0.32228,1.151,9.32,0.86,9.359594008,10.60496,1.15228,10.66737671,1.10496,0.32228,1.151,9.5,0.83,9.536188966
16/01/2021 01:30,10.64232,1.17276,10.70674278,1.07232,0.31276,1.117,9.57,0.86,9.608563889,10.87232,1.14276,10.93221124,1.07232,0.31276,1.117,9.8,0.83,9.835085155
16/01/2021 02:00,10.64616,1.14388,10.70743593,1.07616,0.31388,1.121,9.57,0.83,9.605925255,10.87616,1.11388,10.93305012,1.07616,0.31388,1.121,9.8,0.8,9.832598843
16/01/2021 02:30,10.5904,1.1722,10.65507508,1.0704,0.3122,1.115,9.52,0.86,9.558765611,10.8104,1.1522,10.87162881,1.0704,0.3122,1.115,9.74,0.84,9.776154663
16/01/2021 03:00,10.54272,1.20746,10.61164005,1.12272,0.32746,1.1695,9.42,0.88,9.461014745,10.75272,1.18746,10.81808896,1.12272,0.32746,1.1695,9.63,0.86,9.66832457
16/01/2021 03:30,10.47624,1.23182,10.54841149,1.20624,0.35182,1.2565,9.27,0.88,9.311675467,10.66624,1.20182,10.73373407,1.20624,0.35182,1.2565,9.46,0.85,9.498110338
16/01/2021 04:00,10.35392,1.23406,10.42720305,1.21392,0.35406,1.2645,9.14,0.88,9.182265516,10.53392,1.20406,10.6025106,1.21392,0.35406,1.2645,9.32,0.85,9.358680463
16/01/2021 04:30,10.25832,1.18826,10.32691101,1.22832,0.35826,1.2795,9.03,0.83,9.068064843,10.40832,1.16826,10.47367923,1.22832,0.35826,1.2795,9.18,0.81,9.21566601
16/01/2021 05:00,10.1928,1.1554,10.25807589,1.2528,0.3654,1.305,8.94,0.79,8.974837046,10.3328,1.1354,10.39499346,1.2528,0.3654,1.305,9.08,0.77,9.112590192
16/01/2021 05:30,10.1496,1.1403,10.21345506,1.2696,0.3703,1.3225,8.88,0.77,8.913321491,10.2796,1.1203,10.34046654,1.2696,0.3703,1.3225,9.01,0.75,9.04116143
16/01/2021 06:00,10.24704,0.70372,10.27117572,1.24704,0.36372,1.299,9,0.34,9.006419932,10.30704,1.47372,10.41186459,1.24704,0.36372,1.299,9.06,1.11,9.127743423
16/01/2021 06:30,10.84184,-2.85488,11.21141536,1.25184,0.36512,1.304,9.59,-3.22,10.11615045,10.38184,4.55512,11.33718307,1.25184,0.36512,1.304,9.13,4.19,10.04554628
16/01/2021 07:00,11.0224,-2.6818,11.34395667,1.2624,0.3682,1.315,9.76,-3.05,10.22546331,10.6424,4.2582,11.46267617,1.2624,0.3682,1.315,9.38,3.89,10.15462949
16/01/2021 07:30,11.1596,-2.9897,11.55313716,1.2696,0.3703,1.3225,9.89,-3.36,10.44517592,10.8896,4.3903,11.74129985,1.2696,0.3703,1.3225,9.62,4.02,10.42615941
16/01/2021 08:00,11.19264,-3.08048,11.60881334,1.23264,0.35952,1.284,9.96,-3.44,10.53732414,10.98264,4.28952,11.79060487,1.23264,0.35952,1.284,9.75,3.93,10.51225
16/01/2021 08:30,11.20096,-3.05972,11.61134753,1.20096,0.35028,1.251,10,-3.41,10.56542001,11.22096,4.28028,12.00961033,1.20096,0.35028,1.251,10.02,3.93,10.76314545
16/01/2021 09:00,11.1524,0.4857,11.16297139,1.0824,0.3157,1.1275,10.07,0.17,10.07143485,11.4324,0.3157,11.43675812,1.0824,0.3157,1.1275,10.35,0,10.35
16/01/2021 09:30,11.21624,0.16932,11.21751795,1.02624,0.29932,1.069,10.19,-0.13,10.19082921,11.47624,0.12932,11.4769686,1.02624,0.29932,1.069,10.45,-0.17,10.45138268
16/01/2021 10:00,11.2856,0.1308,11.28635796,1.0656,0.3108,1.11,10.22,-0.18,10.221585,11.5156,0.1208,11.51623359,1.0656,0.3108,1.11,10.45,-0.19,10.45172713
16/01/2021 10:30,11.22656,0.08358,11.22687112,1.00656,0.29358,1.0485,10.22,-0.21,10.22215731,11.45656,0.06358,11.45673642,1.00656,0.29358,1.0485,10.45,-0.23,10.45253079
16/01/2021 11:00,11.228,0.004,11.22800071,1.008,0.294,1.05,10.22,-0.29,10.22411365,11.458,-0.016,11.45801117,1.008,0.294,1.05,10.45,-0.31,10.45459707
16/01/2021 11:30,11.5352,0.1536,11.53622261,1.3152,0.3836,1.37,10.22,-0.23,10.22258774,11.7652,0.1236,11.76584923,1.3152,0.3836,1.37,10.45,-0.26,10.45323395
16/01/2021 12:00,11.72736,0.25048,11.73003465,1.64736,0.48048,1.716,10.08,-0.23,10.08262367,12.00736,0.22048,12.00938406,1.64736,0.48048,1.716,10.36,-0.26,10.36326203
16/01/2021 12:30,11.46624,0.19932,11.46797228,1.26624,0.36932,1.319,10.2,-0.17,10.20141657,11.73624,0.19932,11.73793243,1.26624,0.36932,1.319,10.47,-0.17,10.47138004
16/01/2021 13:00,11.43456,0.53008,11.44684005,1.23456,0.36008,1.286,10.2,0.17,10.20141657,11.70456,0.36008,11.71009745,1.23456,0.36008,1.286,10.47,0,10.47
16/01/2021 13:30,11.49632,0.38976,11.50292512,1.33632,0.38976,1.392,10.16,0,10.16,11.76632,0.38976,11.77277364,1.33632,0.38976,1.392,10.43,0,10.43
16/01/2021 14:00,11.56416,0.61288,11.58038939,1.48416,0.43288,1.546,10.08,0.18,10.08160701,11.83416,0.60288,11.84950662,1.48416,0.43288,1.546,10.35,0.17,10.35139604
16/01/2021 14:30,11.35392,0.74156,11.37811103,1.27392,0.37156,1.327,10.08,0.37,10.08678839,11.59392,0.71156,11.61573496,1.27392,0.37156,1.327,10.32,0.34,10.32559926
16/01/2021 15:00,11.36544,0.76492,11.39115135,1.52544,0.44492,1.589,9.84,0.32,9.845201877,11.62544,0.73492,11.64864638,1.52544,0.44492,1.589,10.1,0.29,10.10416251
16/01/2021 15:30,11.26368,0.76274,11.28947561,1.24368,0.36274,1.2955,10.02,0.4,10.02798085,11.54368,0.74274,11.5675499,1.24368,0.36274,1.2955,10.3,0.38,10.30700733
16/01/2021 16:00,11.19864,0.70002,11.22049758,1.02864,0.30002,1.0715,10.17,0.4,10.17786323,11.46864,0.68002,11.48878282,1.02864,0.30002,1.0715,10.44,0.38,10.44691342
16/01/2021 16:30,11.17808,0.58944,11.19361032,0.95808,0.27944,0.998,10.22,0.31,10.22470048,11.42808,0.55944,11.44176497,0.95808,0.27944,0.998,10.47,0.28,10.47374336
16/01/2021 17:00,11.2496,-0.9797,11.29217925,1.0296,0.3003,1.0725,10.22,-1.28,10.29984466,11.4996,2.0303,11.67745341,1.0296,0.3003,1.0725,10.47,1.73,10.61196495
16/01/2021 17:30,11.28056,-3.34942,11.7673127,1.03056,0.30058,1.0735,10.25,-3.65,10.88048712,11.50056,4.10058,12.20973532,1.03056,0.30058,1.0735,10.47,3.8,11.13826288
16/01/2021 18:00,11.30552,-3.34214,11.78917649,1.05552,0.30786,1.0995,10.25,-3.65,10.88048712,11.52552,4.10786,12.23569062,1.05552,0.30786,1.0995,10.47,3.8,11.13826288
16/01/2021 18:30,11.25944,-3.25558,11.72065656,1.00944,0.29442,1.0515,10.25,-3.55,10.84734991,11.47944,4.27442,12.24941668,1.00944,0.29442,1.0515,10.47,3.98,11.20095085
16/01/2021 19:00,11.22296,-3.18622,11.66648315,0.97296,0.28378,1.0135,10.25,-3.47,10.82143244,11.44296,4.42378,12.26829911,0.97296,0.28378,1.0135,10.47,4.14,11.25879656
16/01/2021 19:30,11.21072,-0.61104,11.22736001,0.99072,0.28896,1.032,10.22,-0.9,10.25955165,11.46072,1.98896,11.63202754,0.99072,0.28896,1.032,10.47,1.7,10.60711554
16/01/2021 20:00,11.0904,0.9772,11.1333684,0.9504,0.2772,0.99,10.14,0.7,10.16413302,11.3604,0.6972,11.38177385,0.9504,0.2772,0.99,10.41,0.42,10.41846918
16/01/2021 20:30,11.01936,0.64398,11.03816131,0.93936,0.27398,0.9785,10.08,0.37,10.08678839,11.30936,0.61398,11.32601408,0.93936,0.27398,0.9785,10.37,0.34,10.37557227
16/01/2021 21:00,10.9464,0.7177,10.96990275,0.9864,0.2877,1.0275,9.96,0.43,9.969277807,11.2064,0.6877,11.22748112,0.9864,0.2877,1.0275,10.22,0.4,10.22782479
16/01/2021 21:30,10.728,0.804,10.75808533,1.008,0.294,1.05,9.72,0.51,9.733370434,10.988,0.784,11.01593391,1.008,0.294,1.05,9.98,0.49,9.992021817
16/01/2021 22:00,10.49336,0.87848,10.53006796,1.02336,0.29848,1.066,9.47,0.58,9.487744727,10.71336,0.84848,10.74690657,1.02336,0.29848,1.066,9.69,0.55,9.705596324
16/01/2021 22:30,10.06776,1.13268,10.1312761,1.03776,0.30268,1.081,9.03,0.83,9.068064843,10.20776,1.10268,10.26714505,1.03776,0.30268,1.081,9.17,0.8,9.204830254
16/01/2021 23:00,9.81296,-1.12872,9.877661302,1.03296,0.30128,1.076,8.78,-1.43,8.895689968,9.25296,3.56128,9.914634839,1.03296,0.30128,1.076,8.22,3.26,8.842850219
16/01/2021 23:30,9.46368,-1.34976,9.559450361,1.06368,0.31024,1.108,8.4,-1.66,8.56245292,8.79368,3.88024,9.611715268,1.06368,0.31024,1.108,7.73,3.57,8.514563994
17/01/2021 00:00,8.89288,1.33584,8.992651622,1.08288,0.31584,1.128,7.81,1.02,7.876325285,8.94288,1.30584,9.03771657,1.08288,0.31584,1.128,7.86,0.99,7.922101994
17/01/2021 00:30,9.35968,1.24324,9.441888339,1.03968,0.30324,1.083,8.32,0.94,8.372932581,9.42968,1.22324,9.508689763,1.03968,0.30324,1.083,8.39,0.92,8.440290279
17/01/2021 01:00,10.25248,1.00864,10.30197558,1.09248,0.31864,1.138,9.16,0.69,9.18595123,10.41248,0.97864,10.45836871,1.09248,0.31864,1.138,9.32,0.66,9.343339874
17/01/2021 01:30,10.4416,0.9238,10.48238604,1.0416,0.3038,1.085,9.4,0.62,9.420424619,10.6316,0.9038,10.66994719,1.0416,0.3038,1.085,9.59,0.6,9.60875122
17/01/2021 02:00,10.3792,0.9056,10.41863254,0.9792,0.2856,1.02,9.4,0.62,9.420424619,10.5692,0.8856,10.6062376,0.9792,0.2856,1.02,9.59,0.6,9.60875122
17/01/2021 02:30,10.24248,0.92364,10.28404139,0.97248,0.28364,1.013,9.27,0.64,9.292066509,10.42248,0.88364,10.45987137,0.97248,0.28364,1.013,9.45,0.6,9.469028461
17/01/2021 03:00,10.16888,0.93134,10.21144038,0.99888,0.29134,1.0405,9.17,0.64,9.192306566,10.32888,0.90134,10.36813271,0.99888,0.29134,1.0405,9.33,0.61,9.349919786
17/01/2021 03:30,10.03936,0.90148,10.07975274,0.99936,0.29148,1.041,9.04,0.61,9.060557378,10.17936,0.88148,10.21745453,0.99936,0.29148,1.041,9.18,0.59,9.198940156
17/01/2021 04:00,9.81704,0.97372,9.865211858,1.00704,0.29372,1.049,8.81,0.68,8.836203936,9.93704,0.94372,9.98175192,1.00704,0.29372,1.049,8.93,0.65,8.953624964
17/01/2021 04:30,9.67136,0.99498,9.722406567,1.01136,0.29498,1.0535,8.66,0.7,8.688244932,9.77136,0.96498,9.818893148,1.01136,0.29498,1.0535,8.76,0.67,8.785584784
17/01/2021 05:00,9.53376,0.99568,9.585612051,1.01376,0.29568,1.056,8.52,0.7,8.548707505,9.61376,0.98568,9.664157822,1.01376,0.29568,1.056,8.6,0.69,8.627635829
17/01/2021 05:30,9.46088,1.01484,9.515153735,1.01088,0.29484,1.053,8.45,0.72,8.480619081,9.54088,0.98484,9.59157448,1.01088,0.29484,1.053,8.53,0.69,8.557861883
17/01/2021 06:00,9.43016,1.00588,9.483655002,0.98016,0.28588,1.021,8.45,0.72,8.480619081,9.48016,0.97588,9.530255789,0.98016,0.28588,1.021,8.5,0.69,8.527959897
17/01/2021 06:30,9.58184,0.92512,9.626396252,1.01184,0.29512,1.054,8.57,0.63,8.593125159,9.67184,0.90512,9.714099608,1.01184,0.29512,1.054,8.66,0.61,8.681457251
17/01/2021 07:00,9.7536,0.8398,9.789687278,0.9936,0.2898,1.035,8.76,0.55,8.777249,9.8636,0.8098,9.896786398,0.9936,0.2898,1.035,8.87,0.52,8.885229316
17/01/2021 07:30,9.95232,0.76776,9.981890041,0.95232,0.27776,0.992,9,0.49,9.013329019,10.09232,0.74776,10.1199836,0.95232,0.27776,0.992,9.14,0.47,9.152076267
17/01/2021 08:00,9.88936,0.75398,9.91806065,0.93936,0.27398,0.9785,8.95,0.48,8.962862266,10.02936,0.72398,10.05545668,0.93936,0.27398,0.9785,9.09,0.45,9.101131798
17/01/2021 08:30,10.13224,0.73482,10.15885072,0.94224,0.27482,0.9815,9.19,0.46,9.201505312,10.30224,0.70482,10.32632172,0.94224,0.27482,0.9815,9.36,0.43,9.369871931
17/01/2021 09:00,10.45176,0.71968,10.47650831,1.06176,0.30968,1.106,9.39,0.41,9.39894675,10.66176,0.68968,10.68404347,1.06176,0.30968,1.106,9.6,0.38,9.60751789
17/01/2021 09:30,10.77976,0.63618,10.79851613,1.28976,0.37618,1.3435,9.49,0.26,9.493560976,11.00976,0.61618,11.0269893,1.28976,0.37618,1.3435,9.72,0.24,9.722962511
17/01/2021 10:00,10.95592,0.62756,10.97387874,1.46592,0.42756,1.527,9.49,0.2,9.492107248,11.18592,0.61756,11.20295437,1.46592,0.42756,1.527,9.72,0.19,9.721856819
17/01/2021 10:30,11.11792,0.70106,11.14000136,1.71792,0.50106,1.7895,9.4,0.2,9.402127419,11.31792,0.69106,11.33899806,1.71792,0.50106,1.7895,9.6,0.19,9.601880024
17/01/2021 11:00,11.19112,0.51366,11.20290201,1.76112,0.51366,1.8345,9.43,0,9.43,11.40112,0.51366,11.41268522,1.76112,0.51366,1.8345,9.64,0,9.64
17/01/2021 11:30,11.27944,0.53942,11.29233105,1.84944,0.53942,1.9265,9.43,0,9.43,11.48944,0.53942,11.5020957,1.84944,0.53942,1.9265,9.64,0,9.64
17/01/2021 12:00,11.2808,0.6319,11.29848425,1.4808,0.4319,1.5425,9.8,0.2,9.802040604,11.5408,0.6219,11.55754404,1.4808,0.4319,1.5425,10.06,0.19,10.06179407
17/01/2021 12:30,11.53808,-1.31806,11.61312069,1.37808,0.40194,1.4355,10.16,-1.72,10.3045621,11.60808,2.24194,11.82259769,1.37808,0.40194,1.4355,10.23,1.84,10.39415701
17/01/2021 13:00,11.4972,0.6021,11.51295497,1.4472,0.4221,1.5075,10.05,0.18,10.05161181,11.7672,0.5921,11.78208718,1.4472,0.4221,1.5075,10.32,0.17,10.3214001
17/01/2021 13:30,11.46056,0.61808,11.47721475,1.33056,0.38808,1.386,10.13,0.23,10.13261072,11.74056,0.59808,11.75578363,1.33056,0.38808,1.386,10.41,0.21,10.41211794
17/01/2021 14:00,11.40104,0.63072,11.41847279,1.27104,0.37072,1.324,10.13,0.26,10.13333607,11.68104,0.60072,11.69647639,1.27104,0.37072,1.324,10.41,0.23,10.41254052
17/01/2021 14:30,11.37744,0.77842,11.40403782,1.29744,0.37842,1.3515,10.08,0.4,10.08793339,11.66744,0.73842,11.69078356,1.29744,0.37842,1.3515,10.37,0.36,10.37624691
17/01/2021 15:00,11.2536,0.7623,11.27938891,1.1736,0.3423,1.2225,10.08,0.42,10.08874621,11.5436,0.7323,11.56680441,1.1736,0.3423,1.2225,10.37,0.39,10.37733106
17/01/2021 15:30,11.22288,0.77584,11.24966503,1.08288,0.31584,1.128,10.14,0.46,10.15042856,11.51288,0.74584,11.53701362,1.08288,0.31584,1.128,10.43,0.43,10.43886009
17/01/2021 16:00,11.22128,0.71204,11.24384835,1.00128,0.29204,1.043,10.22,0.42,10.2286265,11.47128,0.68204,11.4915379,1.00128,0.29204,1.043,10.47,0.39,10.47726109
17/01/2021 16:30,11.19104,0.66322,11.21067514,0.97104,0.28322,1.0115,10.22,0.38,10.22706214,11.44104,0.44322,11.44962184,0.97104,0.28322,1.0115,10.47,0.16,10.47122247
17/01/2021 17:00,11.17472,0.54846,11.18817123,0.95472,0.27846,0.9945,10.22,0.27,10.22356591,11.42472,0.48846,11.4351572,0.95472,0.27846,0.9945,10.47,0.21,10.47210581
17/01/2021 17:30,11.20832,0.11826,11.20894387,0.98832,0.28826,1.0295,10.22,-0.17,10.2214138,11.45832,0.10826,11.45883142,0.98832,0.28826,1.0295,10.47,-0.18,10.47154716
17/01/2021 18:00,11.19728,0.45504,11.20652224,0.97728,0.28504,1.018,10.22,0.17,10.2214138,11.44728,0.10504,11.44776191,0.97728,0.28504,1.018,10.47,-0.18,10.47154716
17/01/2021 18:30,11.20112,0.52616,11.21347108,0.98112,0.28616,1.022,10.22,0.24,10.22281762,11.45112,0.52616,11.46320172,0.98112,0.28616,1.022,10.47,0.24,10.47275036
17/01/2021 19:00,11.20256,-0.70342,11.2246225,0.98256,0.28658,1.0235,10.22,-0.99,10.26783814,11.45256,2.04658,11.63398557,0.98256,0.28658,1.0235,10.47,1.76,10.61689691
17/01/2021 19:30,11.15504,-0.38728,11.16176076,0.93504,0.27272,0.974,10.22,-0.66,10.24128898,11.40504,2.19272,11.61391228,0.93504,0.27272,0.974,10.47,1.92,10.64459018
17/01/2021 20:00,10.9792,0.9006,11.01607521,0.8592,0.2506,0.895,10.12,0.65,10.14085302,11.2592,0.8206,11.28906413,0.8592,0.2506,0.895,10.4,0.57,10.41560848
17/01/2021 20:30,11.09728,0.86504,11.13094415,0.97728,0.28504,1.018,10.12,0.58,10.13660693,11.37728,0.83504,11.40788289,0.97728,0.28504,1.018,10.4,0.55,10.41453311
17/01/2021 21:00,10.90608,0.96594,10.94877258,0.94608,0.27594,0.9855,9.96,0.69,9.983871994,11.17608,0.93594,11.21520164,0.94608,0.27594,0.9855,10.23,0.66,10.25126821
17/01/2021 21:30,10.67528,1.07154,10.72892357,0.96528,0.28154,1.0055,9.71,0.79,9.742083966,10.91528,1.04154,10.96485946,0.96528,0.28154,1.0055,9.95,0.76,9.978982914
17/01/2021 22:00,10.36912,1.11266,10.42864621,0.96912,0.28266,1.0095,9.4,0.83,9.436572471,10.56912,1.08266,10.62442706,0.96912,0.28266,1.0095,9.6,0.8,9.633275663
17/01/2021 22:30,9.94808,1.20694,10.02102788,1.01808,0.29694,1.0605,8.93,0.91,8.976246432,10.06808,1.17694,10.13663764,1.01808,0.29694,1.0605,9.05,0.88,9.092683872
17/01/2021 23:00,9.34872,1.27296,9.434987695,1.03872,0.30296,1.082,8.31,0.97,8.366420979,9.41872,1.25296,9.501694333,1.03872,0.30296,1.082,8.38,0.95,8.433676541
17/01/2021 23:30,8.8236,1.2398,8.910276146,0.9936,0.2898,1.035,7.83,0.95,7.887420364,8.8636,1.2098,8.945782302,0.9936,0.2898,1.035,7.87,0.92,7.923591357
18/01/2021 00:00,8.68096,1.21778,8.765959996,1.02096,0.29778,1.0635,7.66,0.92,7.715050227,8.69096,0.75778,8.723933531,1.02096,0.29778,1.0635,7.67,0.46,7.683781621
18/01/2021 00:30,9.228,0.994,9.281380285,1.008,0.294,1.05,8.22,0.7,8.249751511,9.288,0.964,9.337892696,1.008,0.294,1.05,8.28,0.67,8.30706326
18/01/2021 01:00,10.14008,1.06794,10.19616194,1.09008,0.31794,1.1355,9.05,0.75,9.081024171,10.28008,1.03794,10.33234553,1.09008,0.31794,1.1355,9.19,0.72,9.218161422
18/01/2021 01:30,10.38624,1.08932,10.44320829,1.02624,0.29932,1.069,9.36,0.79,9.393279513,10.56624,1.05932,10.61920838,1.02624,0.29932,1.069,9.54,0.76,9.570224658
18/01/2021 02:00,10.36704,1.06372,10.42146912,1.00704,0.29372,1.049,9.36,0.77,9.391618604,10.59704,1.04372,10.64831481,1.00704,0.29372,1.049,9.59,0.75,9.619282718
18/01/2021 02:30,10.40616,1.08388,10.46245486,1.07616,0.31388,1.121,9.33,0.77,9.361719927,10.58616,1.06388,10.63948421,1.07616,0.31388,1.121,9.51,0.75,9.53952829
18/01/2021 03:00,10.2768,1.0924,10.33469671,1.0368,0.3024,1.08,9.24,0.79,9.273710153,10.4568,1.0624,10.51063081,1.0368,0.3024,1.08,9.42,0.76,9.450608446
18/01/2021 03:30,10.14168,1.11924,10.20325298,0.99168,0.28924,1.033,9.15,0.83,9.187567687,10.30168,1.08924,10.35910491,0.99168,0.28924,1.033,9.31,0.8,9.344308428
18/01/2021 04:00,9.74,1.27,9.822448778,0.96,0.28,1,8.78,0.99,8.835638064,9.85,1.24,9.927743953,0.96,0.28,1,8.89,0.96,8.941683287
18/01/2021 04:30,9.76776,1.20268,9.841522982,1.03776,0.30268,1.081,8.73,0.9,8.776269139,9.86776,1.18268,9.938381126,1.03776,0.30268,1.081,8.83,0.88,8.873742164
18/01/2021 05:00,9.82024,1.24132,9.898383151,1.17024,0.34132,1.219,8.65,0.9,8.696694774,9.92024,1.22132,9.995138028,1.17024,0.34132,1.219,8.75,0.88,8.794140094
18/01/2021 05:30,9.81624,1.20182,9.889536847,1.20624,0.35182,1.2565,8.61,0.85,8.651855292,9.91624,1.17182,9.985237997,1.20624,0.35182,1.2565,8.71,0.82,8.74851416
18/01/2021 06:00,9.9632,1.1151,10.02540783,1.1832,0.3451,1.2325,8.78,0.77,8.813699564,10.0832,1.0851,10.14141826,1.1832,0.3451,1.2325,8.9,0.74,8.930711058
18/01/2021 06:30,10.45272,1.02746,10.50309618,1.12272,0.32746,1.1695,9.33,0.7,9.356222528,10.64272,0.83746,10.6756184,1.12272,0.32746,1.1695,9.52,0.51,9.533650927
18/01/2021 07:00,10.82424,0.81332,10.85475292,1.07424,0.31332,1.119,9.75,0.5,9.762812095,11.08424,0.78332,11.11188403,1.07424,0.31332,1.119,10.01,0.47,10.02102789
18/01/2021 07:30,10.99256,0.22908,10.9949467,0.92256,0.26908,0.961,10.07,-0.04,10.07007944,11.26256,0.17908,11.26398364,0.92256,0.26908,0.961,10.34,-0.09,10.34039168
18/01/2021 08:00,11.24304,-0.02578,11.24306956,1.04304,0.30422,1.0865,10.2,-0.33,10.20533684,11.51304,-0.08578,11.51335956,1.04304,0.30422,1.0865,10.47,-0.39,10.47726109
18/01/2021 08:30,11.34096,-0.14722,11.34191551,1.14096,0.33278,1.1885,10.2,-0.48,10.21128787,11.61096,-0.17722,11.61231239,1.14096,0.33278,1.1885,10.47,-0.51,10.48241384
18/01/2021 09:00,11.38656,-2.27392,11.61139358,1.18656,0.34608,1.236,10.2,-2.62,10.5311158,11.65656,1.35608,11.7351755,1.18656,0.34608,1.236,10.47,1.01,10.51860257
18/01/2021 09:30,11.35344,-0.48358,11.36373396,1.15344,0.33642,1.2015,10.2,-0.82,10.2329077,11.62344,-0.51358,11.6347807,1.15344,0.33642,1.2015,10.47,-0.85,10.50444668
18/01/2021 10:00,11.36832,-0.55924,11.38206699,1.16832,0.34076,1.217,10.2,-0.9,10.2396289,11.63832,-0.58924,11.65322686,1.16832,0.34076,1.217,10.47,-0.93,10.51122257
18/01/2021 10:30,11.45472,-0.48404,11.46494243,1.25472,0.36596,1.307,10.2,-0.85,10.23535539,11.72472,-0.51404,11.73598297,1.25472,0.36596,1.307,10.47,-0.88,10.50691677
18/01/2021 11:00,11.4408,-0.5181,11.45252515,1.2408,0.3619,1.2925,10.2,-0.88,10.23789041,11.7108,-0.5481,11.72361933,1.2408,0.3619,1.2925,10.47,-0.91,10.50947192
18/01/2021 11:30,11.38272,-0.42504,11.3906529,1.18272,0.34496,1.232,10.2,-0.77,10.22902244,11.65272,-0.45504,11.6616013,1.18272,0.34496,1.232,10.47,-0.8,10.50051903
18/01/2021 12:00,11.4264,-0.2423,11.42896873,1.2264,0.3577,1.2775,10.2,-0.6,10.21763182,11.6964,-0.2723,11.69956923,1.2264,0.3577,1.2775,10.47,-0.63,10.48893703
18/01/2021 12:30,11.44704,-0.47628,11.45694407,1.24704,0.36372,1.299,10.2,-0.84,10.23452979,11.71704,-0.50628,11.72797279,1.24704,0.36372,1.299,10.47,-0.87,10.50608395
18/01/2021 13:00,11.39184,-0.30238,11.39585241,1.19184,0.34762,1.2415,10.2,-0.65,10.2206898,11.66184,-0.33238,11.6665757,1.19184,0.34762,1.2415,10.47,-0.68,10.4920589
18/01/2021 13:30,11.34576,-0.44582,11.35451564,1.14576,0.33418,1.1935,10.2,-0.78,10.22978006,11.61576,-0.47582,11.6255015,1.14576,0.33418,1.1935,10.47,-0.81,10.50128564
18/01/2021 14:00,11.31216,-0.50562,11.32345422,1.11216,0.32438,1.1585,10.2,-0.83,10.23371389,11.58216,-0.53562,11.59453833,1.11216,0.32438,1.1585,10.47,-0.86,10.50526059
18/01/2021 14:30,11.30256,-0.37842,11.30889315,1.10256,0.32158,1.1485,10.2,-0.7,10.22399139,11.57256,-0.40842,11.57976476,1.10256,0.32158,1.1485,10.47,-0.73,10.49541805
18/01/2021 15:00,11.25648,-0.50186,11.26766193,1.05648,0.30814,1.1005,10.2,-0.81,10.23211122,11.52648,-0.54186,11.53920939,1.05648,0.30814,1.1005,10.47,-0.85,10.50444668
18/01/2021 15:30,11.21568,-0.30376,11.21979269,1.01568,0.29624,1.058,10.2,-0.6,10.21763182,11.48568,-0.34376,11.49082312,1.01568,0.29624,1.058,10.47,-0.64,10.48954241
18/01/2021 16:00,11.17584,-0.19538,11.17754772,0.97584,0.28462,1.0165,10.2,-0.48,10.21128787,11.44584,-0.22538,11.44805876,0.97584,0.28462,1.0165,10.47,-0.51,10.48241384
18/01/2021 16:30,11.16864,-0.19748,11.17038575,0.96864,0.28252,1.009,10.2,-0.48,10.21128787,11.43864,-0.22748,11.44090172,0.96864,0.28252,1.009,10.47,-0.51,10.48241384
18/01/2021 17:00,11.14032,-0.22574,11.14260689,0.94032,0.27426,0.9795,10.2,-0.5,10.21224755,11.41032,-0.26574,11.41341405,0.94032,0.27426,0.9795,10.47,-0.54,10.48391625
18/01/2021 17:30,11.12688,-0.02966,11.12691953,0.92688,0.27034,0.9655,10.2,-0.3,10.20441081,11.39688,-0.05966,11.39703615,0.92688,0.27034,0.9655,10.47,-0.33,10.47519928
18/01/2021 18:00,11.15568,0.05874,11.15583465,0.95568,0.27874,0.9955,10.2,-0.22,10.20237227,11.42568,0.04874,11.42578396,0.95568,0.27874,0.9955,10.47,-0.23,10.47252596
18/01/2021 18:30,11.20704,-2.83628,11.56037326,1.00704,0.29372,1.049,10.2,-3.13,10.66943766,11.47704,4.27372,12.24692328,1.00704,0.29372,1.049,10.47,3.98,11.20095085
18/01/2021 19:00,11.18976,-3.15132,11.62503964,0.98976,0.28868,1.031,10.2,-3.44,10.76446004,11.45976,4.45868,12.29658191,0.98976,0.28868,1.031,10.47,4.17,11.26986247
18/01/2021 19:30,11.21232,-3.14474,11.64497786,1.01232,0.29526,1.0545,10.2,-3.44,10.76446004,11.48232,4.46526,12.31999267,1.01232,0.29526,1.0545,10.47,4.17,11.26986247
18/01/2021 20:00,11.2152,-3.1439,11.64752413,1.0152,0.2961,1.0575,10.2,-3.44,10.76446004,11.3652,4.4861,12.21854591,1.0152,0.2961,1.0575,10.35,4.19,11.16595719
18/01/2021 20:30,11.36352,-3.22064,11.81110108,1.16352,0.33936,1.212,10.2,-3.56,10.80340687,11.44352,4.44936,12.27806802,1.16352,0.33936,1.212,10.28,4.11,11.07115622
18/01/2021 21:00,11.27016,-3.16912,11.70725536,1.10016,0.32088,1.146,10.17,-3.49,10.75216257,11.19016,4.49088,12.05768154,1.10016,0.32088,1.146,10.09,4.17,10.91773786
18/01/2021 21:30,11.00448,-0.82036,11.03501566,1.16448,0.33964,1.213,9.84,-1.16,9.908138069,11.07448,2.61964,11.38009758,1.16448,0.33964,1.213,9.91,2.28,10.16889866
18/01/2021 22:00,10.56336,0.96348,10.60720831,1.14336,0.33348,1.191,9.42,0.63,9.441043375,10.78336,0.82348,10.81475715,1.14336,0.33348,1.191,9.64,0.49,9.652445286
18/01/2021 22:30,10.0628,1.1379,10.12693242,1.1928,0.3479,1.2425,8.87,0.79,8.905110892,10.2028,1.1179,10.2638603,1.1928,0.3479,1.2425,9.01,0.77,9.042842473
18/01/2021 23:00,9.38024,1.18382,9.454646067,1.11024,0.32382,1.1565,8.27,0.86,8.314595601,9.47024,1.16382,9.5414843,1.11024,0.32382,1.1565,8.36,0.84,8.402094977
18/01/2021 23:30,8.73808,1.24444,8.82624909,1.07808,0.31444,1.123,7.66,0.93,7.716249089,8.79808,1.22444,8.882874816,1.07808,0.31444,1.123,7.72,0.91,7.773448398
19/01/2021 00:00,8.41128,1.28954,8.509556078,1.06128,0.30954,1.1055,7.35,0.98,7.415045516,8.46128,1.26954,8.555991529,1.06128,0.30954,1.1055,7.4,0.96,7.462010453
19/01/2021 00:30,9.01264,1.28452,9.103717449,1.11264,0.32452,1.159,7.9,0.96,7.958115355,9.07264,1.26452,9.160338826,1.11264,0.32452,1.159,7.96,0.94,8.01531035
19/01/2021 01:00,9.94432,1.13376,10.00874178,1.14432,0.33376,1.192,8.8,0.8,8.836288814,10.07432,1.11376,10.13569854,1.14432,0.33376,1.192,8.93,0.78,8.964000223
19/01/2021 01:30,10.2596,1.1053,10.31896701,1.1496,0.3353,1.1975,9.11,0.77,9.142483251,10.4296,1.0853,10.4859159,1.1496,0.3353,1.1975,9.28,0.75,9.310257784
19/01/2021 02:00,10.24784,1.08062,10.30465741,1.16784,0.34062,1.2165,9.08,0.74,9.11010428,10.41784,1.07062,10.47270822,1.16784,0.34062,1.2165,9.25,0.73,9.278760693
19/01/2021 02:30,10.07,1.095,10.12935956,1.08,0.315,1.125,8.99,0.78,9.023774155,10.23,1.075,10.28632709,1.08,0.315,1.125,9.15,0.76,9.181508591
19/01/2021 03:00,9.8464,1.1177,9.909634012,0.9864,0.2877,1.0275,8.86,0.83,8.898792053,9.9864,1.0977,10.04654818,0.9864,0.2877,1.0275,9,0.81,9.036376486
19/01/2021 03:30,9.69944,1.03692,9.754708576,0.94944,0.27692,0.989,8.75,0.76,8.782943698,9.81944,1.01692,9.871956655,0.94944,0.27692,0.989,8.87,0.74,8.900814569
19/01/2021 04:00,9.7696,-2.2072,10.01582827,0.9696,0.2828,1.01,8.8,-2.49,9.145496159,9.0296,4.5528,10.11245094,0.9696,0.2828,1.01,8.06,4.27,9.121211542
19/01/2021 04:30,9.67824,-2.30468,9.948863221,0.97824,0.28532,1.019,8.7,-2.59,9.077339919,8.79824,4.49532,9.880127985,0.97824,0.28532,1.019,7.82,4.21,8.881244282
19/01/2021 05:00,9.66224,-2.36768,9.948104865,1.00224,0.29232,1.044,8.66,-2.66,9.059315647,8.77224,4.42232,9.823904967,1.00224,0.29232,1.044,7.77,4.13,8.799420435
19/01/2021 05:30,9.60344,-2.37608,9.893018548,0.97344,0.28392,1.014,8.63,-2.66,9.030642281,8.70344,4.39392,9.749687215,0.97344,0.28392,1.014,7.73,4.11,8.754713016
19/01/2021 06:00,9.7412,-2.4309,10.03993288,0.9912,0.2891,1.0325,8.75,-2.72,9.163018062,8.8712,4.3491,9.879922077,0.9912,0.2891,1.0325,7.88,4.06,8.864423275
19/01/2021 06:30,10.27432,-2.56124,10.58874883,1.02432,0.29876,1.067,9.25,-2.86,9.682050403,9.56432,4.14876,10.42537417,1.02432,0.29876,1.067,8.54,3.85,9.367715837
19/01/2021 07:00,10.65688,-2.67216,10.9867889,0.98688,0.28784,1.028,9.67,-2.96,10.11288782,10.19688,3.98784,10.94893737,0.98688,0.28784,1.028,9.21,3.7,9.925426943
19/01/2021 07:30,10.80384,-2.85888,11.17569477,0.96384,0.28112,1.004,9.84,-3.14,10.32885279,10.97384,4.04112,11.6942642,0.96384,0.28112,1.004,10.01,3.76,10.69288081
19/01/2021 08:00,11.0184,-0.0588,11.01855689,0.9984,0.2912,1.04,10.02,-0.35,10.02611091,11.2884,-0.0688,11.28860966,0.9984,0.2912,1.04,10.29,-0.36,10.29629545
19/01/2021 08:30,11.16232,-0.32224,11.16697033,0.95232,0.27776,0.992,10.21,-0.6,10.22761458,11.42232,-0.35224,11.42774987,0.95232,0.27776,0.992,10.47,-0.63,10.48893703
19/01/2021 09:00,11.19784,0.00812,11.19784294,0.98784,0.28812,1.029,10.21,-0.28,10.21383865,11.45784,-0.65188,11.47636898,0.98784,0.28812,1.029,10.47,-0.94,10.51211206
19/01/2021 09:30,11.19688,0.10784,11.19739931,0.98688,0.28784,1.028,10.21,-0.18,10.21158656,11.45688,-0.63216,11.47430719,0.98688,0.28784,1.028,10.47,-0.92,10.51034253
19/01/2021 10:00,11.3524,0.1532,11.35343367,1.1424,0.3332,1.19,10.21,-0.18,10.21158656,11.6124,-0.5668,11.62622449,1.1424,0.3332,1.19,10.47,-0.9,10.50861075
19/01/2021 10:30,11.49736,0.17548,11.49869907,1.28736,0.37548,1.341,10.21,-0.2,10.21195868,11.75736,-0.54452,11.76996246,1.28736,0.37548,1.341,10.47,-0.92,10.51034253
19/01/2021 11:00,11.57344,0.20642,11.57528067,1.39344,0.40642,1.4515,10.18,-0.2,10.18196445,11.83344,-0.55358,11.84638143,1.39344,0.40642,1.4515,10.44,-0.96,10.48404502
19/01/2021 11:30,11.60104,-0.16428,11.60220311,1.39104,0.40572,1.449,10.21,-0.57,10.22589849,11.86104,-0.95428,11.89936638,1.39104,0.40572,1.449,10.47,-1.36,10.55795908
19/01/2021 12:00,11.7724,-0.1143,11.77295486,1.5624,0.4557,1.6275,10.21,-0.57,10.22589849,12.0324,-0.9443,12.06939734,1.5624,0.4557,1.6275,10.47,-1.4,10.56318607
19/01/2021 12:30,11.63992,-0.22294,11.6420548,1.42992,0.41706,1.4895,10.21,-0.64,10.2300391,11.89992,-1.04294,11.94553556,1.42992,0.41706,1.4895,10.47,-1.46,10.5713055
19/01/2021 13:00,11.50888,-0.10116,11.50932458,1.29888,0.37884,1.353,10.21,-0.48,10.22127683,11.76888,-0.92116,11.80487493,1.29888,0.37884,1.353,10.47,-1.3,10.5503981
19/01/2021 13:30,11.48488,-0.26816,11.4880102,1.27488,0.37184,1.328,10.21,-0.64,10.2300391,11.74488,-1.08816,11.79518115,1.27488,0.37184,1.328,10.47,-1.46,10.5713055
19/01/2021 14:00,11.47288,-0.41166,11.48026304,1.26288,0.36834,1.3155,10.21,-0.78,10.23975097,11.73288,-1.23166,11.79734968,1.26288,0.36834,1.3155,10.47,-1.6,10.59154852
19/01/2021 14:30,11.54584,-0.20038,11.54757868,1.33584,0.38962,1.3915,10.21,-0.59,10.22703281,11.80584,-1.02038,11.84985373,1.33584,0.38962,1.3915,10.47,-1.41,10.56451608
19/01/2021 15:00,11.48296,-0.08872,11.48330273,1.27296,0.37128,1.326,10.21,-0.46,10.22035714,11.74296,-0.90872,11.77806782,1.27296,0.37128,1.326,10.47,-1.28,10.54795241
19/01/2021 15:30,11.48344,0.05142,11.48355512,1.27344,0.37142,1.3265,10.21,-0.32,10.21501346,11.74344,-0.75858,11.76791514,1.27344,0.37142,1.3265,10.47,-1.13,10.53080244
19/01/2021 16:00,11.44888,-0.00866,11.44888328,1.23888,0.36134,1.2905,10.21,-0.37,10.21670201,11.70888,-0.82866,11.73816631,1.23888,0.36134,1.2905,10.47,-1.19,10.53740955
19/01/2021 16:30,11.41576,0.42168,11.42354544,1.20576,0.35168,1.256,10.21,0.07,10.21023996,11.67576,-0.38832,11.68221571,1.20576,0.35168,1.256,10.47,-0.74,10.49611833
19/01/2021 17:00,11.45032,0.19176,11.4519256,1.24032,0.36176,1.292,10.21,-0.17,10.21141518,11.71032,0.19176,11.71188996,1.24032,0.36176,1.292,10.47,-0.17,10.47138004
19/01/2021 17:30,11.4436,0.5598,11.45728401,1.2336,0.3598,1.285,10.21,0.2,10.21195868,11.7036,0.5598,11.71698037,1.2336,0.3598,1.285,10.47,0.2,10.47191005
19/01/2021 18:00,11.44072,0.62896,11.45799567,1.23072,0.35896,1.282,10.21,0.27,10.21356941,11.70072,0.59896,11.71604036,1.23072,0.35896,1.282,10.47,0.24,10.47275036
19/01/2021 18:30,11.45512,0.72316,11.47792379,1.24512,0.36316,1.297,10.21,0.36,10.21634475,11.71512,0.69316,11.73560852,1.24512,0.36316,1.297,10.47,0.33,10.47519928
19/01/2021 19:00,11.45512,0.90316,11.49066892,1.24512,0.36316,1.297,10.21,0.54,10.22427015,11.71512,0.88316,11.74836194,1.24512,0.36316,1.297,10.47,0.52,10.48290513
19/01/2021 19:30,11.39896,0.98428,11.4413765,1.24896,0.36428,1.301,10.15,0.62,10.16891833,11.65896,0.96428,11.69876849,1.24896,0.36428,1.301,10.41,0.6,10.42727673
