Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/01/2021 20:00,11.22456,1.03008,11.27172622,1.23456,0.36008,1.286,9.99,0.67,10.01244226,11.51456,0.91008,11.55046915,1.23456,0.36008,1.286,10.28,0.55,10.29470252
19/01/2021 20:30,11.17504,1.10022,11.22906955,1.23504,0.36022,1.2865,9.94,0.74,9.967507211,11.43504,-0.08978,11.43539244,1.23504,0.36022,1.2865,10.2,-0.45,10.20992165
19/01/2021 21:00,10.94216,0.89938,10.97905961,1.23216,0.35938,1.2835,9.71,0.54,9.725003856,11.19216,0.77938,11.21926373,1.23216,0.35938,1.2835,9.96,0.42,9.968851489
19/01/2021 21:30,10.63224,0.91232,10.67130991,1.24224,0.36232,1.294,9.39,0.55,9.406093769,10.85224,0.89232,10.88886349,1.24224,0.36232,1.294,9.61,0.53,9.624603888
19/01/2021 22:00,10.2628,1.0054,10.31192964,1.2528,0.3654,1.305,9.01,0.64,9.0327017,10.4228,0.9854,10.46927758,1.2528,0.3654,1.305,9.17,0.62,9.190935752
19/01/2021 22:30,9.63472,1.26596,9.717534883,1.25472,0.36596,1.307,8.38,0.9,8.42819079,9.73472,1.24596,9.814132147,1.25472,0.36596,1.307,8.48,0.88,8.525538106
19/01/2021 23:00,9.03376,1.40568,9.142469907,1.25376,0.36568,1.306,7.78,1.04,7.849203781,9.10376,1.38568,9.208613099,1.25376,0.36568,1.306,7.85,1.02,7.915990147
19/01/2021 23:30,8.44664,1.52652,8.583471943,1.25664,0.36652,1.309,7.19,1.16,7.282973294,8.49664,1.51652,8.630916765,1.25664,0.36652,1.309,7.24,1.15,7.330763944
20/01/2021 00:00,8.21456,1.56008,8.361390171,1.23456,0.36008,1.286,6.98,1.2,7.082400723,8.26456,1.54008,8.406830461,1.23456,0.36008,1.286,7.03,1.18,7.128344829
20/01/2021 00:30,8.69472,1.47596,8.819105045,1.25472,0.36596,1.307,7.44,1.11,7.522346708,8.75472,1.46596,8.876607516,1.25472,0.36596,1.307,7.5,1.1,7.580237463
20/01/2021 01:00,9.62,1.4075,9.722420288,1.26,0.3675,1.3125,8.36,1.04,8.424440634,9.72,1.3975,9.819949402,1.26,0.3675,1.3125,8.46,1.03,8.522470299
20/01/2021 01:30,9.87616,1.38638,9.972992823,1.25616,0.36638,1.3085,8.62,1.02,8.680138248,9.98616,1.36638,10.07920562,1.25616,0.36638,1.3085,8.73,1,8.787087117
20/01/2021 02:00,9.87088,1.38484,9.96755004,1.25088,0.36484,1.303,8.62,1.02,8.680138248,9.98088,1.36484,10.07376562,1.25088,0.36484,1.303,8.73,1,8.787087117
20/01/2021 02:30,9.78816,1.40988,9.889177812,1.26816,0.36988,1.321,8.52,1.04,8.583239482,9.88816,1.38988,9.985363018,1.26816,0.36988,1.321,8.62,1.02,8.680138248
20/01/2021 03:00,9.6156,1.4233,9.720367599,1.2456,0.3633,1.2975,8.37,1.06,8.436853679,9.7156,1.4133,9.817856194,1.2456,0.3633,1.2975,8.47,1.05,8.534834503
20/01/2021 03:30,9.408,1.424,9.515158433,1.248,0.364,1.3,8.16,1.06,8.22856002,9.488,1.414,9.592785831,1.248,0.364,1.3,8.24,1.05,8.306629882
20/01/2021 04:00,9.12552,1.47036,9.243217719,1.23552,0.36036,1.287,7.89,1.11,7.967697283,9.18552,1.45036,9.299318351,1.23552,0.36036,1.287,7.95,1.09,8.024375365
20/01/2021 04:30,8.85056,1.48058,8.973546091,1.27056,0.37058,1.3235,7.58,1.11,7.66084199,8.91056,1.46058,9.02947249,1.27056,0.37058,1.3235,7.64,1.09,7.717363539
20/01/2021 05:00,8.81168,1.37924,8.918968965,1.23168,0.35924,1.283,7.58,1.02,7.648320077,8.87168,1.35924,8.975201357,1.23168,0.35924,1.283,7.64,1,7.705167097
20/01/2021 05:30,8.87648,1.34064,8.977149481,1.23648,0.36064,1.288,7.64,0.98,7.702596965,8.93648,1.32064,9.033535565,1.23648,0.36064,1.288,7.7,0.96,7.759613392
20/01/2021 06:00,9.03552,1.30036,9.128612041,1.23552,0.36036,1.287,7.8,0.94,7.856436851,9.10552,1.28036,9.1950974,1.23552,0.36036,1.287,7.87,0.92,7.923591357
20/01/2021 06:30,9.7356,1.0633,9.793493465,1.2456,0.3633,1.2975,8.49,0.7,8.518808602,9.8456,1.0433,9.900722916,1.2456,0.3633,1.2975,8.6,0.68,8.626841832
20/01/2021 07:00,10.33024,0.77882,10.35955689,1.23024,0.35882,1.2815,9.1,0.42,9.109687152,10.51024,0.75882,10.5375971,1.23024,0.35882,1.2815,9.28,0.4,9.288616689
20/01/2021 07:30,10.87432,0.30876,10.87870251,1.26432,0.36876,1.317,9.61,-0.06,9.610187303,11.12432,0.27876,11.12781212,1.26432,0.36876,1.317,9.86,-0.09,9.860410742
20/01/2021 08:00,11.0652,0.0761,11.06546168,1.2552,0.3661,1.3075,9.81,-0.29,9.814285506,11.3352,0.0661,11.33539273,1.2552,0.3661,1.3075,10.08,-0.3,10.0844633
20/01/2021 08:30,11.24952,-0.07264,11.24975452,1.25952,0.36736,1.312,9.99,-0.44,9.999684995,11.51952,-0.43264,11.52764149,1.25952,0.36736,1.312,10.26,-0.8,10.29114182
20/01/2021 09:00,11.32568,0.18624,11.32721117,1.25568,0.36624,1.308,10.07,-0.18,10.07160861,11.59568,-0.46376,11.60495015,1.25568,0.36624,1.308,10.34,-0.83,10.37325889
20/01/2021 09:30,11.34704,0.18372,11.34852721,1.24704,0.36372,1.299,10.1,-0.18,10.10160383,11.60704,-0.46628,11.61640196,1.24704,0.36372,1.299,10.36,-0.83,10.39319489
20/01/2021 10:00,11.396,0.198,11.39771995,1.296,0.378,1.35,10.1,-0.18,10.10160383,11.656,-0.492,11.66637904,1.296,0.378,1.35,10.36,-0.87,10.39646575
20/01/2021 10:30,11.42864,0.18752,11.4301783,1.32864,0.38752,1.384,10.1,-0.2,10.10198,11.68864,-0.54248,11.70122171,1.32864,0.38752,1.384,10.36,-0.93,10.40165852
20/01/2021 11:00,11.48816,0.18488,11.48964755,1.38816,0.40488,1.446,10.1,-0.22,10.10239576,11.74816,-0.59512,11.76322367,1.38816,0.40488,1.446,10.36,-1,10.40815065
20/01/2021 11:30,11.488,0.1215,11.48864249,1.308,0.3815,1.3625,10.18,-0.26,10.18331969,11.708,-0.6485,11.72594628,1.308,0.3815,1.3625,10.4,-1.03,10.45088035
20/01/2021 12:00,11.51168,0.02674,11.51171106,1.29168,0.37674,1.3455,10.22,-0.35,10.22599139,11.75168,-0.65326,11.76982291,1.29168,0.37674,1.3455,10.46,-1.03,10.5105899
20/01/2021 12:30,11.53232,-0.20724,11.53418194,1.31232,0.38276,1.367,10.22,-0.59,10.23701617,11.77232,-0.22724,11.77451299,1.31232,0.38276,1.367,10.46,-0.61,10.47777171
20/01/2021 13:00,11.5508,0.0669,11.55099373,1.3608,0.3969,1.4175,10.19,-0.33,10.19534207,11.7908,0.0469,11.79089328,1.3608,0.3969,1.4175,10.43,-0.35,10.43587083
20/01/2021 13:30,11.57864,0.00502,11.57864109,1.38864,0.40502,1.4465,10.19,-0.4,10.19784781,11.78864,-0.01498,11.78864952,1.38864,0.40502,1.4465,10.4,-0.42,10.40847731
20/01/2021 14:00,11.57264,-0.01798,11.57265397,1.41264,0.41202,1.4715,10.16,-0.43,10.16909534,11.81264,-0.03798,11.81270106,1.41264,0.41202,1.4715,10.4,-0.45,10.40973102
20/01/2021 14:30,11.49776,0.07018,11.49797418,1.33776,0.39018,1.3935,10.16,-0.32,10.16503812,11.73776,0.05018,11.73786726,1.33776,0.39018,1.3935,10.4,-0.34,10.40555621
20/01/2021 15:00,11.4536,0.0073,11.45360233,1.2936,0.3773,1.3475,10.16,-0.37,10.16673497,11.6936,-0.0227,11.69362203,1.2936,0.3773,1.3475,10.4,-0.4,10.40768947
20/01/2021 15:30,11.42672,0.13946,11.427571,1.26672,0.36946,1.3195,10.16,-0.23,10.16260301,11.66672,0.13946,11.6675535,1.26672,0.36946,1.3195,10.4,-0.23,10.40254296
20/01/2021 16:00,11.4552,0.1561,11.45626354,1.2552,0.3661,1.3075,10.2,-0.21,10.20216154,11.6552,0.1361,11.65599461,1.2552,0.3661,1.3075,10.4,-0.23,10.40254296
20/01/2021 16:30,11.448,0.164,11.44917464,1.248,0.364,1.3,10.2,-0.2,10.2019606,11.698,0.154,11.69901363,1.248,0.364,1.3,10.45,-0.21,10.45210983
20/01/2021 17:00,11.46672,0.18946,11.46828508,1.26672,0.36946,1.3195,10.2,-0.18,10.20158811,11.71672,0.18946,11.71825169,1.26672,0.36946,1.3195,10.45,-0.18,10.45155012
20/01/2021 17:30,11.47488,0.55184,11.48814164,1.27488,0.37184,1.328,10.2,0.18,10.20158811,11.72488,0.54184,11.73739331,1.27488,0.37184,1.328,10.45,0.17,10.45138268
20/01/2021 18:00,11.46912,0.64016,11.48697168,1.26912,0.37016,1.322,10.2,0.27,10.2035729,11.71912,0.62016,11.73551754,1.26912,0.37016,1.322,10.45,0.25,10.45299
20/01/2021 18:30,11.44416,0.84288,11.47515772,1.24416,0.36288,1.296,10.2,0.48,10.21128787,11.69416,0.82288,11.72307594,1.24416,0.36288,1.296,10.45,0.46,10.4601195
20/01/2021 19:00,11.38696,0.97078,11.42826635,1.23696,0.36078,1.2885,10.15,0.61,10.16831353,11.62696,0.95078,11.66576965,1.23696,0.36078,1.2885,10.39,0.59,10.4067382
20/01/2021 19:30,11.26784,0.85812,11.30046849,1.22784,0.35812,1.279,10.04,0.5,10.05244249,11.55784,0.83812,11.58818841,1.22784,0.35812,1.279,10.33,0.48,10.34114597
20/01/2021 20:00,11.1372,0.8696,11.17109789,1.2672,0.3696,1.32,9.87,0.5,9.882656525,11.4172,0.8496,11.44876744,1.2672,0.3696,1.32,10.15,0.48,10.16134342
20/01/2021 20:30,11.10632,0.85226,11.13897172,1.27632,0.37226,1.3295,9.83,0.48,9.841712249,11.37632,0.83226,11.40672229,1.27632,0.37226,1.3295,10.1,0.46,10.11046982
20/01/2021 21:00,10.86008,1.19044,10.92513089,1.27008,0.37044,1.323,9.59,0.82,9.624993506,11.10008,0.72044,11.12343516,1.27008,0.37044,1.323,9.83,0.35,9.836228952
20/01/2021 21:30,10.59168,1.33424,10.67538672,1.35168,0.39424,1.408,9.24,0.94,9.287690779,10.76168,0.64424,10.78094623,1.35168,0.39424,1.408,9.41,0.25,9.413320349
20/01/2021 22:00,10.11512,1.09066,10.17375014,1.30512,0.38066,1.3595,8.81,0.71,8.838563232,10.25512,1.07066,10.31085831,1.30512,0.38066,1.3595,8.95,0.69,8.976558361
20/01/2021 22:30,9.53448,1.23464,9.61408575,1.28448,0.37464,1.338,8.25,0.86,8.294703129,9.62448,1.21464,9.700822934,1.28448,0.37464,1.338,8.34,0.84,8.382195416
20/01/2021 23:00,9.09656,1.25108,9.182189554,1.30656,0.38108,1.361,7.79,0.87,7.838430965,9.16656,1.24108,9.25019469,1.30656,0.38108,1.361,7.86,0.86,7.906908372
20/01/2021 23:30,8.56504,1.23772,8.654008378,1.29504,0.37772,1.349,7.27,0.86,7.320689858,8.61504,1.16772,8.693818735,1.29504,0.37772,1.349,7.32,0.79,7.362506367
21/01/2021 00:00,8.4384,1.1012,8.509949236,1.2384,0.3612,1.29,7.2,0.74,7.23792788,8.4584,0.8012,8.49626106,1.2384,0.3612,1.29,7.22,0.44,7.233394777
21/01/2021 00:30,9.15072,0.87146,9.192122663,1.17072,0.34146,1.2195,7.98,0.53,7.997580884,9.22072,0.85146,9.259949322,1.17072,0.34146,1.2195,8.05,0.51,8.066139101
21/01/2021 01:00,10.04512,0.91316,10.08654039,1.24512,0.36316,1.297,8.8,0.55,8.817170748,10.18512,0.89316,10.22420678,1.24512,0.36316,1.297,8.94,0.53,8.955696511
21/01/2021 01:30,10.3624,0.9682,10.40753309,1.2624,0.3682,1.315,9.1,0.6,9.119758769,10.5324,0.9482,10.57499565,1.2624,0.3682,1.315,9.27,0.58,9.288126829
21/01/2021 02:00,10.332,0.981,10.37846737,1.272,0.371,1.325,9.06,0.61,9.0805121,10.502,0.951,10.5449706,1.272,0.371,1.325,9.23,0.58,9.248205231
21/01/2021 02:30,10.24672,1.00946,10.29632363,1.26672,0.36946,1.3195,8.98,0.64,9.002777349,10.40672,0.98946,10.45365258,1.26672,0.36946,1.3195,9.14,0.62,9.161004312
21/01/2021 03:00,10.11584,1.03212,10.16835732,1.27584,0.37212,1.329,8.84,0.66,8.86460377,10.26584,0.99212,10.31366923,1.27584,0.37212,1.329,8.99,0.62,9.011353949
21/01/2021 03:30,9.88688,1.04534,9.941988325,1.28688,0.37534,1.3405,8.6,0.67,8.626059355,9.99688,1.02534,10.04932494,1.28688,0.37534,1.3405,8.71,0.65,8.734220057
21/01/2021 04:00,9.5836,1.1673,9.654427909,1.2936,0.3773,1.3475,8.29,0.79,8.327556664,9.6736,1.1473,9.741397962,1.2936,0.3773,1.3475,8.38,0.77,8.415301539
21/01/2021 04:30,9.50064,1.16352,9.571621555,1.28064,0.37352,1.334,8.22,0.79,8.257875029,9.58064,1.14352,9.648642433,1.28064,0.37352,1.334,8.3,0.77,8.335640347
21/01/2021 05:00,9.62128,1.00954,9.674099434,1.30128,0.37954,1.3555,8.32,0.63,8.343818071,9.71128,0.98954,9.761564867,1.30128,0.37954,1.3555,8.41,0.61,8.432093453
21/01/2021 05:30,9.72272,0.90996,9.765209235,1.30272,0.37996,1.357,8.42,0.53,8.436664033,9.82272,0.88996,9.862953766,1.30272,0.37996,1.357,8.52,0.51,8.535250436
21/01/2021 06:00,9.85048,0.86514,9.888398427,1.32048,0.38514,1.3755,8.53,0.48,8.543494601,9.96048,0.84514,9.996270477,1.32048,0.38514,1.3755,8.64,0.46,8.652236705
21/01/2021 06:30,10.36872,0.99296,10.41615687,1.27872,0.37296,1.332,9.09,0.62,9.11111958,10.53872,0.88296,10.5756436,1.27872,0.37296,1.332,9.26,0.51,9.274033642
21/01/2021 07:00,10.86176,0.74968,10.88760076,1.30176,0.37968,1.356,9.56,0.37,9.567157363,11.11176,0.72968,11.13569231,1.30176,0.37968,1.356,9.81,0.35,9.816241643
21/01/2021 07:30,11.24112,0.23366,11.24354819,1.28112,0.37366,1.3345,9.96,-0.14,9.960983887,11.53112,0.19366,11.5327461,1.28112,0.37366,1.3345,10.25,-0.18,10.25158037
21/01/2021 08:00,11.35008,0.06044,11.35024092,1.27008,0.37044,1.323,10.08,-0.31,10.08476574,11.65008,0.04044,11.65015019,1.27008,0.37044,1.323,10.38,-0.33,10.38524434
21/01/2021 08:30,11.47952,-0.33264,11.48433841,1.25952,0.36736,1.312,10.22,-0.7,10.24394455,11.72952,-0.35264,11.73481974,1.25952,0.36736,1.312,10.47,-0.72,10.49472725
21/01/2021 09:00,11.56784,-0.07688,11.56809547,1.34784,0.39312,1.404,10.22,-0.47,10.23080153,11.81784,-0.78688,11.84400787,1.34784,0.39312,1.404,10.47,-1.18,10.53628492
21/01/2021 09:30,11.75648,0.03814,11.75654187,1.53648,0.44814,1.6005,10.22,-0.41,10.22822076,12.00648,-0.77186,12.03126468,1.53648,0.44814,1.6005,10.47,-1.22,10.54083963
21/01/2021 10:00,11.86976,-0.06882,11.8699595,1.64976,0.48118,1.7185,10.22,-0.55,10.23478871,12.11976,-0.87882,12.15158043,1.64976,0.48118,1.7185,10.47,-1.36,10.55795908
21/01/2021 10:30,12.33104,-0.04428,12.3311195,2.11104,0.61572,2.199,10.22,-0.66,10.24128898,12.58104,-0.86428,12.61069179,2.11104,0.61572,2.199,10.47,-1.48,10.57408625
21/01/2021 11:00,12.45632,-0.05774,12.45645382,2.23632,0.65226,2.3295,10.22,-0.71,10.24463274,12.70632,-0.86774,12.73591538,2.23632,0.65226,2.3295,10.47,-1.52,10.57975898
21/01/2021 11:30,12.4356,-0.0492,12.43569733,2.2656,0.6608,2.36,10.17,-0.71,10.19475355,12.6956,-0.8592,12.72464082,2.2656,0.6608,2.36,10.43,-1.52,10.54017552
21/01/2021 12:00,12.48776,-0.10232,12.48817918,2.35776,0.68768,2.456,10.13,-0.79,10.16075785,12.73776,-0.91232,12.77038988,2.35776,0.68768,2.456,10.38,-1.6,10.50259016
21/01/2021 12:30,12.38832,-0.11174,12.38882393,2.18832,0.63826,2.2795,10.2,-0.75,10.22753636,12.63832,-0.92174,12.67188767,2.18832,0.63826,2.2795,10.45,-1.56,10.5657986
21/01/2021 13:00,12.348,0.1165,12.34854956,2.148,0.6265,2.2375,10.2,-0.51,10.21274204,12.598,-0.6935,12.6170736,2.148,0.6265,2.2375,10.45,-1.32,10.5330385
21/01/2021 13:30,12.35088,0.05734,12.3510131,2.15088,0.62734,2.2405,10.2,-0.57,10.21591406,12.60088,-0.75266,12.62333846,2.15088,0.62734,2.2405,10.45,-1.38,10.54072578
21/01/2021 14:00,12.00192,-0.03444,12.00196941,1.80192,0.52556,1.877,10.2,-0.56,10.21536098,12.25192,-0.83444,12.28030268,1.80192,0.52556,1.877,10.45,-1.36,10.53812602
21/01/2021 14:30,12.04464,0.13802,12.04543076,1.84464,0.53802,1.9215,10.2,-0.4,10.20784012,12.29464,-0.66198,12.31244859,1.84464,0.53802,1.9215,10.45,-1.2,10.51867387
21/01/2021 15:00,11.80368,0.10774,11.8041717,1.60368,0.46774,1.6705,10.2,-0.36,10.20635096,12.05368,-0.70226,12.07411987,1.60368,0.46774,1.6705,10.45,-1.17,10.51529362
21/01/2021 15:30,11.61792,0.22356,11.62007075,1.41792,0.41356,1.477,10.2,-0.19,10.20176945,11.86792,-0.54644,11.88049333,1.41792,0.41356,1.477,10.45,-0.96,10.49400305
21/01/2021 16:00,11.54352,0.20186,11.54528481,1.34352,0.39186,1.3995,10.2,-0.19,10.20176945,11.79352,-0.58814,11.80817609,1.34352,0.39186,1.3995,10.45,-0.98,10.49585156
21/01/2021 16:30,11.39328,0.12804,11.39399945,1.19328,0.34804,1.243,10.2,-0.22,10.20237227,11.64328,-0.53196,11.6554258,1.19328,0.34804,1.243,10.45,-0.88,10.48698717
21/01/2021 17:00,11.34288,-1.08666,11.39481271,1.14288,0.33334,1.1905,10.2,-1.42,10.2983688,11.59288,1.02334,11.63795908,1.14288,0.33334,1.1905,10.45,0.69,10.47275513
21/01/2021 17:30,11.29776,-3.66982,11.87884506,1.09776,0.32018,1.1435,10.2,-3.99,10.95262982,11.54776,3.81018,12.16010825,1.09776,0.32018,1.1435,10.45,3.49,11.01737718
21/01/2021 18:00,11.30016,-3.47912,11.82361586,1.10016,0.32088,1.146,10.2,-3.8,10.88485186,11.55016,4.04088,12.23662156,1.10016,0.32088,1.146,10.45,3.72,11.09238027
21/01/2021 18:30,11.28864,-3.29248,11.7589888,1.08864,0.31752,1.134,10.2,-3.61,10.81998614,11.53864,4.24752,12.2955943,1.08864,0.31752,1.134,10.45,3.93,11.16456
21/01/2021 19:00,11.19696,-3.24922,11.65887404,0.99696,0.29078,1.0385,10.2,-3.54,10.79683287,11.44696,4.32078,12.23527822,0.99696,0.29078,1.0385,10.45,4.03,11.20015178
21/01/2021 19:30,11.17008,-2.44706,11.43498097,0.97008,0.28294,1.0105,10.2,-2.73,10.55901984,11.42008,3.64294,11.98704463,0.97008,0.28294,1.0105,10.45,3.36,10.97688936
21/01/2021 20:00,11.18112,0.75616,11.20665973,0.98112,0.28616,1.022,10.2,0.47,10.21082269,11.43112,0.72616,11.45416137,0.98112,0.28616,1.022,10.45,0.44,10.45925906
21/01/2021 20:30,11.18136,0.76248,11.20732739,1.07136,0.31248,1.116,10.11,0.45,10.12000988,11.45136,0.73248,11.47476243,1.07136,0.31248,1.116,10.38,0.42,10.38849363
21/01/2021 21:00,11.03984,1.04912,11.08957709,1.05984,0.30912,1.104,9.98,0.74,10.00739726,11.30984,0.77912,11.33664451,1.05984,0.30912,1.104,10.25,0.47,10.26076995
21/01/2021 21:30,10.80552,0.97036,10.84900277,0.99552,0.29036,1.037,9.81,0.68,9.833539546,11.06552,0.66036,11.08520673,0.99552,0.29036,1.037,10.07,0.37,10.07679513
21/01/2021 22:00,10.52336,0.79848,10.55360962,1.02336,0.29848,1.066,9.5,0.5,9.513148795,10.74336,0.77848,10.77152799,1.02336,0.29848,1.066,9.72,0.48,9.731844635
21/01/2021 22:30,10.03824,1.06032,10.09408445,1.09824,0.32032,1.144,8.94,0.74,8.970574118,10.18824,1.04032,10.24121575,1.09824,0.32032,1.144,9.09,0.72,9.118470266
21/01/2021 23:00,9.5068,1.1299,9.573709848,1.0968,0.3199,1.1425,8.41,0.81,8.44891709,9.5968,1.1099,9.660768512,1.0968,0.3199,1.1425,8.5,0.79,8.536632826
21/01/2021 23:30,9.12456,1.16508,9.198641563,1.11456,0.32508,1.161,8.01,0.84,8.053924509,9.18456,1.13508,9.254434018,1.11456,0.32508,1.161,8.07,0.81,8.110548687
22/01/2021 00:00,8.89608,1.24844,8.983253408,1.12608,0.32844,1.173,7.77,0.92,7.824276324,8.95608,1.21844,9.038582024,1.12608,0.32844,1.173,7.83,0.89,7.880418771
22/01/2021 00:30,9.41664,1.21152,9.494255611,1.13664,0.33152,1.184,8.28,0.88,8.326631972,9.48664,1.19152,9.56117453,1.13664,0.33152,1.184,8.35,0.86,8.394170596
22/01/2021 01:00,10.21584,1.07962,10.27272925,1.09584,0.31962,1.1415,9.12,0.76,9.15161188,10.37584,1.05962,10.42980586,1.09584,0.31962,1.1415,9.28,0.74,9.309457557
22/01/2021 01:30,10.50136,1.08998,10.55777525,1.13136,0.32998,1.1785,9.37,0.76,9.400771245,10.70136,1.06998,10.75471818,1.13136,0.32998,1.1785,9.57,0.74,9.598567601
22/01/2021 02:00,10.42504,1.06772,10.47957466,1.05504,0.30772,1.099,9.37,0.76,9.400771245,10.62504,1.04772,10.67657212,1.05504,0.30772,1.099,9.57,0.74,9.598567601
22/01/2021 02:30,10.44504,1.11522,10.50440747,1.11504,0.32522,1.1615,9.33,0.79,9.36338614,10.64504,1.08522,10.70021397,1.11504,0.32522,1.1615,9.53,0.76,9.560256273
22/01/2021 03:00,10.45312,0.84216,10.48698962,1.17312,0.34216,1.222,9.28,0.5,9.293460066,10.56312,1.34216,10.64804666,1.17312,0.34216,1.222,9.39,1,9.443098009
22/01/2021 03:30,10.4796,-2.2822,10.72522508,1.0896,0.3178,1.135,9.39,-2.6,9.743310526,9.8496,4.4878,10.8238149,1.0896,0.3178,1.135,8.76,4.17,9.701881261
22/01/2021 04:00,10.2956,-2.2892,10.54702878,1.0656,0.3108,1.11,9.23,-2.6,9.589207475,9.5856,4.5208,10.5981772,1.0656,0.3108,1.11,8.52,4.21,9.503394131
22/01/2021 04:30,10.11856,-0.58792,10.1356256,1.13856,0.33208,1.186,8.98,-0.92,9.027003933,9.79856,2.90208,10.21928796,1.13856,0.33208,1.186,8.66,2.57,9.033299508
22/01/2021 05:00,9.81352,1.07186,9.871882224,1.10352,0.32186,1.1495,8.71,0.75,8.742230837,9.93352,1.04186,9.988007401,1.10352,0.32186,1.1495,8.83,0.72,8.859305842
22/01/2021 05:30,9.80632,1.03976,9.861288597,1.09632,0.31976,1.142,8.71,0.72,8.739708233,9.92632,1.01976,9.978563985,1.09632,0.31976,1.142,8.83,0.7,8.857702862
22/01/2021 06:00,9.9272,0.9571,9.973231184,1.0872,0.3171,1.1325,8.84,0.64,8.863137142,10.0572,0.9371,10.10076375,1.0872,0.3171,1.1325,8.97,0.62,8.991401448
22/01/2021 06:30,10.49072,0.76396,10.51849994,1.11072,0.32396,1.157,9.38,0.44,9.390314159,10.71072,0.74396,10.73652641,1.11072,0.32396,1.157,9.6,0.42,9.609183108
22/01/2021 07:00,10.87832,0.64326,10.89732212,1.10832,0.32326,1.1545,9.77,0.32,9.775239128,11.13832,0.62326,11.15574406,1.10832,0.32326,1.1545,10.03,0.3,10.03448554
22/01/2021 07:30,11.22984,-1.89338,11.38833589,1.11984,0.32662,1.1665,10.11,-2.22,10.35086953,11.43984,1.93662,11.60260472,1.11984,0.32662,1.1665,10.32,1.61,10.44483126
22/01/2021 08:00,11.35328,-1.19946,11.41646491,1.13328,0.33054,1.1805,10.22,-1.53,10.33389085,11.56328,0.80054,11.59095806,1.13328,0.33054,1.1805,10.43,0.47,10.44058427
22/01/2021 08:30,11.38064,-0.30148,11.38463249,1.16064,0.33852,1.209,10.22,-0.64,10.24001953,11.63064,-0.33148,11.63536273,1.16064,0.33852,1.209,10.47,-0.67,10.49141554
22/01/2021 09:00,11.51888,-0.37116,11.52485819,1.29888,0.37884,1.353,10.22,-0.75,10.24748262,11.76888,-0.40116,11.77571509,1.29888,0.37884,1.353,10.47,-0.78,10.49901424
22/01/2021 09:30,11.75216,-0.39312,11.75873327,1.53216,0.44688,1.596,10.22,-0.84,10.25446244,12.00216,-0.43312,12.00997242,1.53216,0.44688,1.596,10.47,-0.88,10.50691677
22/01/2021 10:00,12.04,-0.28,12.04325537,1.92,0.56,2,10.12,-0.84,10.15480182,12.31,-0.32,12.31415852,1.92,0.56,2,10.39,-0.88,10.42720001
22/01/2021 10:30,12.17768,-0.29026,12.18113874,2.22768,0.64974,2.3205,9.95,-0.94,9.994303377,12.45768,-0.32026,12.46179592,2.22768,0.64974,2.3205,10.23,-0.97,10.27588439
22/01/2021 11:00,12.1136,-0.3552,12.11880654,2.3136,0.6748,2.41,9.8,-1.03,9.853978892,12.3836,-0.3852,12.3895895,2.3136,0.6748,2.41,10.07,-1.06,10.12563578
22/01/2021 11:30,12.17368,-0.39476,12.18007883,2.62368,0.76524,2.733,9.55,-1.16,9.620192306,12.40368,-0.42476,12.41095075,2.62368,0.76524,2.733,9.78,-1.19,9.852131749
22/01/2021 12:00,12.20064,-0.34898,12.20562999,2.78064,0.81102,2.8965,9.42,-1.16,9.491153776,12.41064,-0.37898,12.41642505,2.78064,0.81102,2.8965,9.63,-1.19,9.703246879
22/01/2021 12:30,12.20304,-0.22828,12.20517501,2.78304,0.81172,2.899,9.42,-1.04,9.477235884,12.41304,-0.26828,12.4159388,2.78304,0.81172,2.899,9.63,-1.08,9.69037151
22/01/2021 13:00,12.08128,-0.06296,12.08144405,2.80128,0.81704,2.918,9.28,-0.88,9.321630759,12.27128,-0.09296,12.2716321,2.80128,0.81704,2.918,9.47,-0.91,9.513621813
22/01/2021 13:30,12.2188,-0.0166,12.21881128,2.7888,0.8134,2.905,9.43,-0.83,9.46645657,12.4388,-0.0466,12.43888729,2.7888,0.8134,2.905,9.65,-0.86,9.688245455
22/01/2021 14:00,12.22168,-0.11826,12.22225214,2.61168,0.76174,2.7205,9.61,-0.88,9.650207252,12.47168,-0.14826,12.47256121,2.61168,0.76174,2.7205,9.86,-0.91,9.901903857
22/01/2021 14:30,12.00008,0.04294,12.00015683,2.41008,0.70294,2.5105,9.59,-0.66,9.612684329,12.24008,0.01294,12.24008684,2.41008,0.70294,2.5105,9.83,-0.69,9.854186927
22/01/2021 15:00,11.73824,0.04782,11.73833741,1.87824,0.54782,1.9565,9.86,-0.5,9.872669345,12.00824,0.01782,12.00825322,1.87824,0.54782,1.9565,10.13,-0.53,10.14385528
22/01/2021 15:30,11.33624,0.09932,11.33667508,1.26624,0.36932,1.319,10.07,-0.27,10.07361901,11.62624,0.07932,11.62651058,1.26624,0.36932,1.319,10.36,-0.29,10.36405809
22/01/2021 16:00,11.19112,0.47366,11.20113926,1.04112,0.30366,1.0845,10.15,0.17,10.15142355,11.47112,0.13366,11.47189867,1.04112,0.30366,1.0845,10.43,-0.17,10.43138533
22/01/2021 16:30,11.18392,0.47406,11.19396263,0.97392,0.28406,1.0145,10.21,0.19,10.21176772,11.43392,0.27406,11.437204,0.97392,0.28406,1.0145,10.46,-0.01,10.46000478
22/01/2021 17:00,11.18008,0.05294,11.18020534,0.97008,0.28294,1.0105,10.21,-0.23,10.21259027,11.43008,0.05294,11.4302026,0.97008,0.28294,1.0105,10.46,-0.23,10.46252838
22/01/2021 17:30,11.16712,0.06916,11.16733416,0.95712,0.27916,0.997,10.21,-0.21,10.21215942,11.41712,0.04916,11.41722584,0.95712,0.27916,0.997,10.46,-0.23,10.46252838
22/01/2021 18:00,11.18296,0.46378,11.19257282,0.97296,0.28378,1.0135,10.21,0.18,10.21158656,11.43296,0.45378,11.44196184,0.97296,0.28378,1.0135,10.46,0.17,10.46138136
22/01/2021 18:30,11.17768,0.50224,11.18895774,0.96768,0.28224,1.008,10.21,0.22,10.21236995,11.42768,0.49224,11.43827655,0.96768,0.28224,1.008,10.46,0.21,10.46210782
22/01/2021 19:00,11.20552,0.58036,11.22053903,0.99552,0.29036,1.037,10.21,0.29,10.21411768,11.45552,0.57036,11.46971007,0.99552,0.29036,1.037,10.46,0.28,10.46374694
22/01/2021 19:30,11.17,0.63,11.18775223,0.96,0.28,1,10.21,0.35,10.21599726,11.42,0.6,11.43575096,0.96,0.28,1,10.46,0.32,10.46489369
22/01/2021 20:00,11.14864,0.78252,11.17606869,0.96864,0.28252,1.009,10.18,0.5,10.19227158,11.42864,0.75252,11.45338808,0.96864,0.28252,1.009,10.46,0.47,10.47055395
22/01/2021 20:30,11.08064,0.74602,11.10572504,0.98064,0.28602,1.0215,10.1,0.46,10.11046982,11.34064,0.71602,11.36322139,0.98064,0.28602,1.0215,10.36,0.43,10.36891991
22/01/2021 21:00,10.91872,0.88546,10.95456461,0.97872,0.28546,1.0195,9.94,0.6,9.958092187,11.18872,0.85546,11.22137545,0.97872,0.28546,1.0195,10.21,0.57,10.22589849
22/01/2021 21:30,10.67208,0.96644,10.71574999,0.98208,0.28644,1.023,9.69,0.68,9.713830346,10.91208,0.94644,10.953047,0.98208,0.28644,1.023,9.93,0.66,9.951909365
22/01/2021 22:00,10.39976,1.03868,10.45150057,0.98976,0.28868,1.031,9.41,0.75,9.4398411,10.59976,1.00868,10.64764516,0.98976,0.28868,1.031,9.61,0.72,9.63693416
22/01/2021 22:30,10.02384,-0.28888,10.02800179,0.96384,0.28112,1.004,9.06,-0.57,9.077912756,9.77384,2.71112,10.14288519,0.96384,0.28112,1.004,8.81,2.43,9.138982438
22/01/2021 23:00,9.69008,-1.40706,9.791704052,0.97008,0.28294,1.0105,8.72,-1.69,8.882257596,9.09008,3.85294,9.872927684,0.97008,0.28294,1.0105,8.12,3.57,8.870135286
22/01/2021 23:30,8.87064,1.31602,8.967728957,0.98064,0.28602,1.0215,7.89,1.03,7.956946651,8.91064,1.29602,9.004397428,0.98064,0.28602,1.0215,7.93,1.01,7.994060295
23/01/2021 00:00,8.6108,1.3219,8.711675858,1.0008,0.2919,1.0425,7.61,1.03,7.679387996,8.6508,1.3019,8.748216061,1.0008,0.2919,1.0425,7.65,1.01,7.716385164
23/01/2021 00:30,9.18816,1.22238,9.269115225,0.96816,0.28238,1.0085,8.22,0.94,8.273572384,9.23816,1.19238,9.314793087,0.96816,0.28238,1.0085,8.27,0.91,8.319915865
23/01/2021 01:00,10.11992,1.05456,10.17471757,1.00992,0.29456,1.052,9.11,0.76,9.14164646,10.27992,1.02456,10.33085081,1.00992,0.29456,1.052,9.27,0.73,9.298698834
23/01/2021 01:30,10.30496,1.10728,10.36427854,0.98496,0.28728,1.026,9.32,0.82,9.35600342,10.51496,1.07728,10.57000076,0.98496,0.28728,1.026,9.53,0.79,9.562687907
23/01/2021 02:00,10.2792,1.1056,10.33848654,0.9792,0.2856,1.02,9.3,0.82,9.336080548,10.4692,1.0756,10.52430824,0.9792,0.2856,1.02,9.49,0.79,9.522825211
23/01/2021 02:30,10.18936,1.11148,10.24980219,0.99936,0.29148,1.041,9.19,0.82,9.226510716,10.35936,1.08148,10.41565834,0.99936,0.29148,1.041,9.36,0.79,9.393279513
23/01/2021 03:00,10.08552,1.14036,10.14978495,0.99552,0.29036,1.037,9.09,0.85,9.129654977,10.23552,1.11036,10.29557036,0.99552,0.29036,1.037,9.24,0.82,9.276313923
23/01/2021 03:30,9.92056,1.11308,9.982808112,0.97056,0.28308,1.011,8.95,0.83,8.98840364,10.06056,1.09308,10.11976736,0.97056,0.28308,1.011,9.09,0.81,9.126017751
23/01/2021 04:00,9.742,1.1435,9.808881498,0.972,0.2835,1.0125,8.77,0.86,8.812065592,9.852,1.1235,9.915853783,0.972,0.2835,1.0125,8.88,0.84,8.919641248
23/01/2021 04:30,9.62576,1.14168,9.693229018,0.96576,0.28168,1.006,8.66,0.86,8.702597313,9.72576,1.12168,9.790228475,0.96576,0.28168,1.006,8.76,0.84,8.800181816
23/01/2021 05:00,9.46736,1.14798,9.536706111,0.98736,0.28798,1.0285,8.48,0.86,8.523496935,9.55736,1.12798,9.623693109,0.98736,0.28798,1.0285,8.57,0.84,8.611068459
23/01/2021 05:30,9.41384,1.17112,9.486406359,0.96384,0.28112,1.004,8.45,0.89,8.496740552,9.49384,1.14112,9.562173017,0.96384,0.28112,1.004,8.53,0.86,8.57324326
23/01/2021 06:00,9.49776,1.15518,9.567752393,0.97776,0.28518,1.0185,8.52,0.87,8.564303825,9.57776,1.12518,9.6436257,0.97776,0.28518,1.0185,8.6,0.84,8.640925876
23/01/2021 06:30,9.76736,1.00798,9.819233425,0.98736,0.28798,1.0285,8.78,0.72,8.809472175,9.88736,0.97798,9.935609325,0.98736,0.28798,1.0285,8.9,0.69,8.92670712
23/01/2021 07:00,10.08592,0.88756,10.12489728,0.98592,0.28756,1.027,9.1,0.6,9.119758769,10.23592,0.85756,10.27178015,0.98592,0.28756,1.027,9.25,0.57,9.267545522
23/01/2021 07:30,10.35768,0.71224,10.38213951,0.96768,0.28224,1.008,9.39,0.43,9.399840424,10.56768,0.69224,10.59032846,0.96768,0.28224,1.008,9.6,0.41,9.60875122
23/01/2021 08:00,10.54768,0.70224,10.57103091,0.96768,0.28224,1.008,9.58,0.42,9.589202261,10.78768,0.67224,10.8086052,0.96768,0.28224,1.008,9.82,0.39,9.827741348
23/01/2021 08:30,10.7388,0.6184,10.75659072,0.9888,0.2884,1.03,9.75,0.33,9.755583017,10.9888,0.5884,11.00454179,0.9888,0.2884,1.03,10,0.3,10.00449899
23/01/2021 09:00,10.93112,0.54366,10.94463113,1.04112,0.30366,1.0845,9.89,0.24,9.892911604,11.20112,0.52366,11.21335405,1.04112,0.30366,1.0845,10.16,0.22,10.16238161
23/01/2021 09:30,11.0048,0.6314,11.02289839,1.2048,0.3514,1.255,9.8,0.28,9.803999184,11.2648,0.6114,11.28137975,1.2048,0.3514,1.255,10.06,0.26,10.06335928
23/01/2021 10:00,11.40768,-2.74276,11.73277015,1.32768,0.38724,1.383,10.08,-3.13,10.55477617,11.38768,3.46724,11.90382329,1.32768,0.38724,1.383,10.06,3.08,10.52093152
23/01/2021 10:30,11.44912,-3.06984,11.85353392,1.26912,0.37016,1.322,10.18,-3.44,10.74551069,11.39912,3.56016,11.94213867,1.26912,0.37016,1.322,10.13,3.19,10.62040489
23/01/2021 11:00,11.41072,-3.09104,11.82197357,1.23072,0.35896,1.282,10.18,-3.45,10.7487162,11.36072,3.53896,11.8991679,1.23072,0.35896,1.282,10.13,3.18,10.61740552
23/01/2021 11:30,11.52816,-3.01512,11.91593142,1.38816,0.40488,1.446,10.14,-3.42,10.70121488,11.44816,3.62488,12.00833554,1.38816,0.40488,1.446,10.06,3.22,10.56276479
23/01/2021 12:00,11.47616,-2.93362,11.84518361,1.25616,0.36638,1.3085,10.22,-3.3,10.73957169,11.41616,3.69638,11.99966392,1.25616,0.36638,1.3085,10.16,3.33,10.69179592
23/01/2021 12:30,11.396,-2.867,11.75110654,1.176,0.343,1.225,10.22,-3.21,10.71225933,11.466,3.763,12.06769758,1.176,0.343,1.225,10.29,3.42,10.84345425
23/01/2021 13:00,11.276,-2.842,11.62863449,1.056,0.308,1.1,10.22,-3.15,10.69443313,11.486,3.778,12.0913804,1.056,0.308,1.1,10.43,3.47,10.99207897
23/01/2021 13:30,11.25968,-2.87676,11.62136575,1.03968,0.30324,1.083,10.22,-3.18,10.7033079,11.50968,3.74324,12.1030814,1.03968,0.30324,1.083,10.47,3.44,11.02063973
23/01/2021 14:00,11.2568,-2.8076,11.60164488,1.0368,0.3024,1.08,10.22,-3.11,10.68271969,11.5068,3.8224,12.12506445,1.0368,0.3024,1.08,10.47,3.52,11.04587253
23/01/2021 14:30,11.24912,-2.65984,11.55930143,1.02912,0.30016,1.072,10.22,-2.96,10.6400188,11.41912,4.00016,12.09948683,1.02912,0.30016,1.072,10.39,3.7,11.02914775
23/01/2021 15:00,11.22224,-2.63768,11.52805389,1.00224,0.29232,1.044,10.22,-2.93,10.631712,11.39224,4.01232,12.07815565,1.00224,0.29232,1.044,10.39,3.72,11.03587332
23/01/2021 15:30,11.21216,-2.64062,11.51891513,0.99216,0.28938,1.0335,10.22,-2.93,10.631712,11.33216,4.00938,12.02052321,0.99216,0.28938,1.0335,10.34,3.72,10.98881249
23/01/2021 16:00,11.24768,-2.55026,11.53317525,1.02768,0.29974,1.0705,10.22,-2.85,10.60994345,11.30768,4.11974,12.03477813,1.02768,0.29974,1.0705,10.28,3.82,10.96680446
23/01/2021 16:30,11.2112,-2.5609,11.49996584,0.9912,0.2891,1.0325,10.22,-2.85,10.60994345,11.3912,4.0791,12.09952455,0.9912,0.2891,1.0325,10.4,3.79,11.06906048
23/01/2021 17:00,11.20592,-1.30244,11.28135599,0.98592,0.28756,1.027,10.22,-1.59,10.34294446,11.45592,2.53756,11.73359765,0.98592,0.28756,1.027,10.47,2.25,10.70903357
23/01/2021 17:30,11.20976,0.28868,11.21347651,0.98976,0.28868,1.031,10.22,0,10.22,11.45976,0.28868,11.46339546,0.98976,0.28868,1.031,10.47,0,10.47
23/01/2021 18:00,11.19776,0.45518,11.20700753,0.97776,0.28518,1.0185,10.22,0.17,10.2214138,11.44776,0.45518,11.45680574,0.97776,0.28518,1.0185,10.47,0.17,10.47138004
23/01/2021 18:30,11.18864,0.45252,11.19778725,0.96864,0.28252,1.009,10.22,0.17,10.2214138,11.43864,0.45252,11.44758749,0.96864,0.28252,1.009,10.47,0.17,10.47138004
23/01/2021 19:00,11.20544,0.54742,11.2188036,0.98544,0.28742,1.0265,10.22,0.26,10.22330671,11.45544,0.52742,11.46757505,0.98544,0.28742,1.0265,10.47,0.24,10.47275036
23/01/2021 19:30,11.19152,0.72336,11.2148727,0.97152,0.28336,1.012,10.22,0.44,10.22946724,11.44152,0.69336,11.46250967,0.97152,0.28336,1.012,10.47,0.41,10.47802462
23/01/2021 20:00,11.18768,0.72224,11.21096849,0.96768,0.28224,1.008,10.22,0.44,10.22946724,11.43768,0.69224,11.45860899,0.96768,0.28224,1.008,10.47,0.41,10.47802462
23/01/2021 20:30,11.15392,0.66406,11.17367026,0.97392,0.28406,1.0145,10.18,0.38,10.18708987,11.41392,0.63406,11.43151792,0.97392,0.28406,1.0145,10.44,0.35,10.44586521
23/01/2021 21:00,10.97192,0.78056,10.9996501,0.96192,0.28056,1.002,10.01,0.5,10.02247973,11.24192,0.75056,11.26694748,0.96192,0.28056,1.002,10.28,0.47,10.29073855
23/01/2021 21:30,10.79392,0.95406,10.836002,0.97392,0.28406,1.0145,9.82,0.67,9.842829878,11.05392,0.93406,11.093314,0.97392,0.28406,1.0145,10.08,0.65,10.1009356
23/01/2021 22:00,10.55664,1.04902,10.60863285,0.95664,0.27902,0.9965,9.6,0.77,9.630830701,10.79664,1.01902,10.84462249,0.95664,0.27902,0.9965,9.84,0.74,9.867785973
23/01/2021 22:30,10.20096,1.19028,10.27016803,0.96096,0.28028,1.001,9.24,0.91,9.284702472,10.36096,0.79028,10.39105551,0.96096,0.28028,1.001,9.4,0.51,9.41382494
23/01/2021 23:00,9.77576,0.88168,9.815439022,0.96576,0.28168,1.006,8.81,0.6,8.830407692,9.89576,0.85168,9.932342362,0.96576,0.28168,1.006,8.93,0.57,8.948172998
23/01/2021 23:30,9.58528,-1.41846,9.689665704,0.96528,0.28154,1.0055,8.62,-1.7,8.786034373,9.10528,3.37154,9.709449307,0.96528,0.28154,1.0055,8.14,3.09,8.70676174
24/01/2021 00:00,9.52528,-2.73846,9.91111105,0.96528,0.28154,1.0055,8.56,-3.02,9.077114079,8.70528,4.83154,9.956187958,0.96528,0.28154,1.0055,7.74,4.55,8.978312759
24/01/2021 00:30,9.99256,-2.76342,10.36762969,0.98256,0.28658,1.0235,9.01,-3.05,9.512234228,9.26256,4.75658,10.41249591,0.98256,0.28658,1.0235,8.28,4.47,9.409532401
24/01/2021 01:00,10.61104,-2.72678,10.95579751,0.97104,0.28322,1.0115,9.64,-3.01,10.098995,10.19104,4.75322,11.24501653,0.97104,0.28322,1.0115,9.22,4.47,10.24642865
24/01/2021 01:30,10.81288,-2.72916,11.15198136,0.96288,0.28084,1.003,9.85,-3.01,10.29964077,10.52288,4.71084,11.52922448,0.96288,0.28084,1.003,9.56,4.43,10.53653169
24/01/2021 02:00,10.752,-2.7665,11.10220817,0.972,0.2835,1.0125,9.78,-3.05,10.24455465,10.432,4.7035,11.44331841,0.972,0.2835,1.0125,9.46,4.42,10.44164738
24/01/2021 02:30,10.7592,-2.7444,11.1036983,0.9792,0.2856,1.02,9.78,-3.03,10.23861807,10.4092,4.7356,11.43579258,0.9792,0.2856,1.02,9.43,4.45,10.42724316
24/01/2021 03:00,10.66776,-2.71482,11.00778593,0.97776,0.28518,1.0185,9.69,-3,10.14377149,10.26776,4.77518,11.32383502,0.97776,0.28518,1.0185,9.29,4.49,10.31814906
24/01/2021 03:30,10.63536,-2.74552,10.98402305,0.97536,0.28448,1.016,9.66,-3.03,10.12405551,10.19536,4.77448,11.25793164,0.97536,0.28448,1.016,9.22,4.49,10.25516943
24/01/2021 04:00,10.50192,-2.74944,10.8558622,0.96192,0.28056,1.002,9.54,-3.03,10.00962037,10.00192,4.77056,11.08136483,0.96192,0.28056,1.002,9.04,4.49,10.09364652
24/01/2021 04:30,10.37336,-2.79902,10.7443525,0.96336,0.28098,1.0035,9.41,-3.08,9.901237296,9.79336,4.75098,10.88493046,0.96336,0.28098,1.0035,8.83,4.47,9.896959129
24/01/2021 05:00,10.23328,-2.78196,10.60468392,0.95328,0.27804,0.993,9.28,-3.06,9.771489139,9.59328,4.79804,10.72623928,0.95328,0.27804,0.993,8.64,4.52,9.750897395
24/01/2021 05:30,10.09792,-2.70644,10.45431996,0.93792,0.27356,0.977,9.16,-2.98,9.632548988,9.40792,4.86356,10.59071171,0.93792,0.27356,0.977,8.47,4.59,9.633742783
24/01/2021 06:00,10.10128,-2.74546,10.46773176,0.94128,0.27454,0.9805,9.16,-3.02,9.644998704,9.37128,4.82454,10.54025972,0.94128,0.27454,0.9805,8.43,4.55,9.57953026
24/01/2021 06:30,10.25792,-2.76644,10.62441118,0.93792,0.27356,0.977,9.32,-3.04,9.803264762,9.63792,4.77356,10.7552953,0.93792,0.27356,0.977,8.7,4.5,9.79489663
24/01/2021 07:00,10.42896,-2.85322,10.8122186,0.94896,0.27678,0.9885,9.48,-3.13,9.983351141,9.88896,4.68678,10.9433741,0.94896,0.27678,0.9885,8.94,4.41,9.968535499
24/01/2021 07:30,10.54528,-2.89846,10.9363614,0.96528,0.28154,1.0055,9.58,-3.18,10.09399822,10.05528,4.64154,11.07486115,0.96528,0.28154,1.0055,9.09,4.36,10.08155246
24/01/2021 08:00,10.56808,-2.93056,10.96688182,0.95808,0.27944,0.998,9.61,-3.21,10.1319396,10.10808,4.60944,11.10946526,0.95808,0.27944,0.998,9.15,4.33,10.12281581
24/01/2021 08:30,10.74528,-3.02846,11.16389772,0.96528,0.28154,1.0055,9.78,-3.31,10.32494552,10.41528,4.49154,11.34248602,0.96528,0.28154,1.0055,9.45,4.21,10.34536611
24/01/2021 09:00,11.01016,-3.02412,11.41792122,0.98016,0.28588,1.021,10.03,-3.31,10.56205472,10.86016,4.43588,11.73115964,0.98016,0.28588,1.021,9.88,4.15,10.71619802
24/01/2021 09:30,11.17344,-2.98608,11.56557111,0.97344,0.28392,1.014,10.2,-3.27,10.71134445,11.15344,4.43392,12.00245268,0.97344,0.28392,1.014,10.18,4.15,10.99340257
24/01/2021 10:00,11.16192,-2.89944,11.53235494,0.96192,0.28056,1.002,10.2,-3.18,10.68421265,11.29192,4.22056,12.05489876,0.96192,0.28056,1.002,10.33,3.94,11.05588079
24/01/2021 10:30,11.17344,-2.73608,11.50356011,0.97344,0.28392,1.014,10.2,-3.02,10.63768772,11.42344,3.89392,12.06886881,0.97344,0.28392,1.014,10.45,3.61,11.05597576
24/01/2021 11:00,11.20464,-2.48698,11.47732665,1.00464,0.29302,1.0465,10.2,-2.78,10.57205751,11.47464,3.98302,12.14626739,1.00464,0.29302,1.0465,10.47,3.69,11.10121615
24/01/2021 11:30,11.24016,0.47338,11.2501238,1.04016,0.30338,1.0835,10.2,0.17,10.20141657,11.51016,0.13338,11.51093278,1.04016,0.30338,1.0835,10.47,-0.17,10.47138004
24/01/2021 12:00,11.24064,0.30352,11.24473708,1.04064,0.30352,1.084,10.2,0,10.2,11.51064,0.30352,11.51464101,1.04064,0.30352,1.084,10.47,0,10.47
24/01/2021 12:30,11.21952,0.46736,11.22924995,1.01952,0.29736,1.062,10.2,0.17,10.20141657,11.48952,0.29736,11.49336734,1.01952,0.29736,1.062,10.47,0,10.47
24/01/2021 13:00,11.22816,0.46988,11.23798755,1.02816,0.29988,1.071,10.2,0.17,10.20141657,11.49816,0.46988,11.50775698,1.02816,0.29988,1.071,10.47,0.17,10.47138004
24/01/2021 13:30,11.18832,0.45826,11.19770095,0.98832,0.28826,1.0295,10.2,0.17,10.20141657,11.45832,0.28826,11.46194534,0.98832,0.28826,1.0295,10.47,0,10.47
24/01/2021 14:00,11.09088,0.42984,11.09920635,0.89088,0.25984,0.928,10.2,0.17,10.20141657,11.36088,0.42984,11.36900861,0.89088,0.25984,0.928,10.47,0.17,10.47138004
24/01/2021 14:30,11.15616,0.53888,11.16916727,0.95616,0.27888,0.996,10.2,0.26,10.20331319,11.42616,0.50888,11.43748623,0.95616,0.27888,0.996,10.47,0.23,10.47252596
24/01/2021 15:00,11.18688,0.62784,11.20448425,0.98688,0.28784,1.028,10.2,0.34,10.20566509,11.45688,0.59784,11.47246756,0.98688,0.28784,1.028,10.47,0.31,10.4745883
24/01/2021 15:30,11.19744,0.62092,11.2146424,0.99744,0.29092,1.039,10.2,0.33,10.20533684,11.46744,0.59092,11.48265503,0.99744,0.29092,1.039,10.47,0.3,10.47429711
24/01/2021 16:00,11.20032,0.60176,11.21647374,1.00032,0.29176,1.042,10.2,0.31,10.2047097,11.47032,0.57176,11.48456139,1.00032,0.29176,1.042,10.47,0.28,10.47374336
24/01/2021 16:30,11.20032,0.53176,11.21293614,1.00032,0.29176,1.042,10.2,0.24,10.20282314,11.47032,0.51176,11.48173067,1.00032,0.29176,1.042,10.47,0.22,10.47231111
24/01/2021 17:00,11.2176,-2.4732,11.48700431,1.0176,0.2968,1.06,10.2,-2.77,10.56943234,11.4876,3.2968,11.95131139,1.0176,0.2968,1.06,10.47,3,10.89132223
24/01/2021 17:30,11.24736,-3.39452,11.7484413,1.04736,0.30548,1.091,10.2,-3.7,10.85034562,11.51736,4.07548,12.21716492,1.04736,0.30548,1.091,10.47,3.77,11.12806362
24/01/2021 18:00,11.22704,-3.43628,11.74114336,1.00704,0.29372,1.049,10.22,-3.73,10.87939796,11.47704,4.04372,12.16857093,1.00704,0.29372,1.049,10.47,3.75,11.12130388
24/01/2021 18:30,11.22512,-3.27684,11.69363072,1.00512,0.29316,1.047,10.22,-3.57,10.82558543,11.47512,4.28316,12.24842188,1.00512,0.29316,1.047,10.47,3.99,11.20450802
24/01/2021 19:00,11.21552,-3.11964,11.6413076,0.99552,0.29036,1.037,10.22,-3.41,10.77388045,11.46552,4.28036,12.23844886,0.99552,0.29036,1.037,10.47,3.99,11.20450802
24/01/2021 19:30,11.20112,-1.66384,11.32402105,0.98112,0.28616,1.022,10.22,-1.95,10.40436927,11.45112,2.74616,11.77580333,0.98112,0.28616,1.022,10.47,2.46,10.75511506
24/01/2021 20:00,11.34368,0.71774,11.36636383,1.12368,0.32774,1.1705,10.22,0.39,10.22743858,11.59368,0.68774,11.61406054,1.12368,0.32774,1.1705,10.47,0.36,10.47618728
24/01/2021 20:30,11.18384,0.67112,11.20395819,0.96384,0.28112,1.004,10.22,0.39,10.22743858,11.43384,0.64112,11.45180038,0.96384,0.28112,1.004,10.47,0.36,10.47618728
24/01/2021 21:00,11.08472,0.74846,11.10995994,0.95472,0.27846,0.9945,10.13,0.47,10.1408974,11.35472,0.70846,11.37680016,0.95472,0.27846,0.9945,10.4,0.43,10.40888563
24/01/2021 21:30,10.92728,0.82504,10.95838214,0.97728,0.28504,1.018,9.95,0.54,9.964642492,11.20728,0.79504,11.23544452,0.97728,0.28504,1.018,10.23,0.51,10.24270472
24/01/2021 22:00,10.65296,1.02378,10.70204103,0.97296,0.28378,1.0135,9.68,0.74,9.708243919,10.89296,0.94378,10.93376871,0.97296,0.28378,1.0135,9.92,0.66,9.941931402
24/01/2021 22:30,10.27792,0.95106,10.32182904,0.99792,0.29106,1.0395,9.28,0.66,9.303440224,10.45792,0.92106,10.49840189,0.99792,0.29106,1.0395,9.46,0.63,9.480954593
24/01/2021 23:00,9.73208,1.01644,9.785015657,0.98208,0.28644,1.023,8.75,0.73,8.780398624,9.84208,0.98644,9.891390327,0.98208,0.28644,1.023,8.86,0.7,8.887609352
24/01/2021 23:30,9.54,-1.67,9.685065823,0.96,0.28,1,8.58,-1.95,8.798801055,8.96,3.98,9.804182781,0.96,0.28,1,8,3.7,8.8141931
25/01/2021 00:00,9.24984,-1.32588,9.344383222,0.93984,0.27412,0.979,8.31,-1.6,8.462629615,8.69984,3.83412,9.507244196,0.93984,0.27412,0.979,7.76,3.56,8.537634333
25/01/2021 00:30,9.46384,1.24112,9.5448754,0.96384,0.28112,1.004,8.5,0.96,8.554039981,9.54384,1.21112,9.620379078,0.96384,0.28112,1.004,8.58,0.93,8.630254921
25/01/2021 01:00,10.33272,1.11496,10.39270121,0.94272,0.27496,0.982,9.39,0.84,9.427497017,10.54272,1.08496,10.59840003,0.94272,0.27496,0.982,9.6,0.81,9.634111272
25/01/2021 01:30,10.53656,1.09608,10.5934172,0.94656,0.27608,0.986,9.59,0.82,9.624993506,10.76656,1.06608,10.81921165,0.94656,0.27608,0.986,9.82,0.79,9.851725737
25/01/2021 02:00,10.53416,1.08538,10.58992808,0.94416,0.27538,0.9835,9.59,0.81,9.624146715,10.76416,1.05538,10.81577401,0.94416,0.27538,0.9835,9.82,0.78,9.85092889
25/01/2021 02:30,10.53416,1.08538,10.58992808,0.94416,0.27538,0.9835,9.59,0.81,9.624146715,10.76416,1.05538,10.81577401,0.94416,0.27538,0.9835,9.82,0.78,9.85092889
25/01/2021 03:00,10.4764,1.0902,10.53297171,0.9264,0.2702,0.965,9.55,0.82,9.58513954,10.7064,1.0702,10.75975506,0.9264,0.2702,0.965,9.78,0.8,9.812665285
25/01/2021 03:30,10.41736,1.08048,10.47324336,0.92736,0.27048,0.966,9.49,0.81,9.524505236,10.63736,1.05048,10.68910361,0.92736,0.27048,0.966,9.71,0.78,9.74127815
25/01/2021 04:00,10.2464,1.1002,10.30529733,0.9264,0.2702,0.965,9.32,0.83,9.356885165,10.4464,1.0802,10.50210003,0.9264,0.2702,0.965,9.52,0.81,9.554396894
25/01/2021 04:30,10.20896,1.00928,10.2587285,0.88896,0.25928,0.926,9.32,0.75,9.350128341,10.40896,0.98928,10.45586549,0.88896,0.25928,0.926,9.52,0.73,9.547947423
25/01/2021 05:00,10.21856,1.00208,10.26757677,0.89856,0.26208,0.936,9.32,0.74,9.349331527,10.41856,0.97208,10.46381059,0.89856,0.26208,0.936,9.52,0.71,9.546439127
25/01/2021 05:30,10.12056,0.98558,10.16843659,0.91056,0.26558,0.9485,9.21,0.72,9.238100454,10.30056,0.95558,10.34478948,0.91056,0.26558,0.9485,9.39,0.69,9.415317307
25/01/2021 06:00,10.2608,0.8569,10.29651855,0.8808,0.2569,0.9175,9.38,0.6,9.399170176,10.4608,0.8269,10.49343129,0.8808,0.2569,0.9175,9.58,0.57,9.596942221
25/01/2021 06:30,10.79912,-1.65484,10.9251768,0.90912,0.26516,0.947,9.89,-1.92,10.0746464,10.80912,2.79516,11.1646762,0.90912,0.26516,0.947,9.9,2.53,10.2181652
25/01/2021 07:00,11.0948,-3.0261,11.50008123,0.9048,0.2639,0.9425,10.19,-3.29,10.70795032,11.1048,3.7539,11.7221307,0.9048,0.2639,0.9425,10.2,3.49,10.78054266
25/01/2021 07:30,11.13728,0.03754,11.13734327,0.91728,0.26754,0.9555,10.22,-0.23,10.22258774,11.38728,0.01754,11.38729351,0.91728,0.26754,0.9555,10.47,-0.25,10.47298429
25/01/2021 08:00,11.15744,-0.20658,11.15935225,0.93744,0.27342,0.9765,10.22,-0.48,10.23126581,11.40744,-0.23658,11.40989296,0.93744,0.27342,0.9765,10.47,-0.51,10.48241384
25/01/2021 08:30,11.13776,-0.40232,11.14502397,0.91776,0.26768,0.956,10.22,-0.67,10.24193829,11.38776,-0.43232,11.39596325,0.91776,0.26768,0.956,10.47,-0.7,10.4933741
25/01/2021 09:00,11.13008,-0.43456,11.13856019,0.91008,0.26544,0.948,10.22,-0.7,10.24394455,11.38008,-0.47456,11.3899705,0.91008,0.26544,0.948,10.47,-0.74,10.49611833
25/01/2021 09:30,11.1488,-0.3691,11.15490817,0.9288,0.2709,0.9675,10.22,-0.64,10.24001953,11.3988,-0.4091,11.40613888,0.9288,0.2709,0.9675,10.47,-0.68,10.4920589
25/01/2021 10:00,11.22416,-0.39712,11.23118302,1.00416,0.29288,1.046,10.22,-0.69,10.24326608,11.47416,-0.42712,11.48210691,1.00416,0.29288,1.046,10.47,-0.72,10.49472725
25/01/2021 10:30,11.37008,-0.41456,11.37763504,1.15008,0.33544,1.198,10.22,-0.75,10.24748262,11.62008,-0.44456,11.62858086,1.15008,0.33544,1.198,10.47,-0.78,10.49901424
25/01/2021 11:00,11.52368,-0.34976,11.52898663,1.30368,0.38024,1.358,10.22,-0.73,10.24603826,11.77368,-0.38976,11.78012961,1.30368,0.38024,1.358,10.47,-0.77,10.49827605
25/01/2021 11:30,11.64608,-0.35406,11.65146076,1.42608,0.41594,1.4855,10.22,-0.77,10.2489658,11.89608,-0.38406,11.90227799,1.42608,0.41594,1.4855,10.47,-0.8,10.50051903
25/01/2021 12:00,11.6144,-0.3933,11.62105728,1.3944,0.4067,1.4525,10.22,-0.8,10.25126334,11.8644,-0.4233,11.87194888,1.3944,0.4067,1.4525,10.47,-0.83,10.50284723
25/01/2021 12:30,11.6312,-0.3384,11.63612169,1.4112,0.4116,1.47,10.22,-0.75,10.24748262,11.8812,-0.3784,11.88722423,1.4112,0.4116,1.47,10.47,-0.79,10.4997619
25/01/2021 13:00,11.77184,-0.25738,11.77465335,1.55184,0.45262,1.6165,10.22,-0.71,10.24463274,12.02184,-0.29738,12.02551753,1.55184,0.45262,1.6165,10.47,-0.75,10.49682809
25/01/2021 13:30,11.94656,-0.35642,11.95187563,1.72656,0.50358,1.7985,10.22,-0.86,10.25612012,12.19656,-0.39642,12.20300064,1.72656,0.50358,1.7985,10.47,-0.9,10.50861075
25/01/2021 14:00,12.06032,-0.52324,12.07166511,1.84032,0.53676,1.917,10.22,-1.06,10.2748236,12.31032,-0.56324,12.32319836,1.84032,0.53676,1.917,10.47,-1.1,10.52762556
25/01/2021 14:30,12.12032,-0.35574,12.12553949,1.90032,0.55426,1.9795,10.22,-0.91,10.26043371,12.37032,-0.38574,12.37633275,1.90032,0.55426,1.9795,10.47,-0.94,10.51211206
25/01/2021 15:00,11.98928,-0.24396,11.99176181,1.76928,0.51604,1.843,10.22,-0.76,10.24821936,12.23928,-0.27396,12.24234573,1.76928,0.51604,1.843,10.47,-0.79,10.4997619
25/01/2021 15:30,11.73824,-0.12718,11.73892896,1.51824,0.44282,1.5815,10.22,-0.57,10.23588296,11.98824,-0.15718,11.98927036,1.51824,0.44282,1.5815,10.47,-0.6,10.48717789
25/01/2021 16:00,11.468,-0.156,11.46906099,1.248,0.364,1.3,10.22,-0.52,10.23322041,11.718,-0.186,11.7194761,1.248,0.364,1.3,10.47,-0.55,10.48443608
25/01/2021 16:30,11.29712,-0.07584,11.29737456,1.07712,0.31416,1.122,10.22,-0.39,10.22743858,11.54712,-0.10584,11.54760505,1.07712,0.31416,1.122,10.47,-0.42,10.47842068
25/01/2021 17:00,11.31776,-0.11982,11.31839424,1.09776,0.32018,1.1435,10.22,-0.44,10.22946724,11.56776,-0.14982,11.56873016,1.09776,0.32018,1.1435,10.47,-0.47,10.48054388
25/01/2021 17:30,11.45976,0.04118,11.45983399,1.16976,0.34118,1.2185,10.29,-0.3,10.29437225,11.63976,0.02118,11.63977927,1.16976,0.34118,1.2185,10.47,-0.32,10.47488902
25/01/2021 18:00,11.40264,0.13452,11.40343346,1.11264,0.32452,1.159,10.29,-0.19,10.29175398,11.58264,0.12452,11.58330931,1.11264,0.32452,1.159,10.47,-0.2,10.47191005
25/01/2021 18:30,11.33832,0.13576,11.33913274,1.04832,0.30576,1.092,10.29,-0.17,10.29140418,11.51832,0.13576,11.51912004,1.04832,0.30576,1.092,10.47,-0.17,10.47138004
25/01/2021 19:00,11.26784,0.51562,11.2796313,1.04784,0.30562,1.0915,10.22,0.21,10.22215731,11.51784,0.50562,11.52893273,1.04784,0.30562,1.0915,10.47,0.2,10.47191005
25/01/2021 19:30,11.27792,0.64856,11.296553,1.05792,0.30856,1.102,10.22,0.34,10.22565401,11.52792,0.61856,11.54450328,1.05792,0.30856,1.102,10.47,0.31,10.4745883
25/01/2021 20:00,11.25104,0.78072,11.27809491,1.03104,0.30072,1.074,10.22,0.48,10.23126581,11.50104,0.74072,11.52486821,1.03104,0.30072,1.074,10.47,0.44,10.47924138
25/01/2021 20:30,11.30576,0.79668,11.33379496,1.08576,0.31668,1.131,10.22,0.48,10.23126581,11.55576,0.75668,11.58050749,1.08576,0.31668,1.131,10.47,0.44,10.47924138
25/01/2021 21:00,11.146,0.858,11.17897491,1.056,0.308,1.1,10.09,0.55,10.10497897,11.426,0.828,11.45596177,1.056,0.308,1.1,10.37,0.52,10.38302942
25/01/2021 21:30,10.90368,0.92274,10.94265446,1.00368,0.29274,1.0455,9.9,0.63,9.920025202,11.18368,0.89274,11.21925501,1.00368,0.29274,1.0455,10.18,0.6,10.1976664
25/01/2021 22:00,10.59816,1.19988,10.66586646,1.02816,0.29988,1.071,9.57,0.9,9.612226589,10.82816,1.16988,10.89117387,1.02816,0.29988,1.071,9.8,0.87,9.838541559
