Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/01/2021 22:30,10.0988,1.2659,10.177832,1.0488,0.3059,1.0925,9.05,0.96,9.100774692,10.2588,1.2459,10.33417845,1.0488,0.3059,1.0925,9.21,0.94,9.257845322
25/01/2021 23:00,9.63024,1.17632,9.701816902,1.05024,0.30632,1.094,8.58,0.87,8.623995594,9.72024,1.14632,9.787600074,1.05024,0.30632,1.094,8.67,0.84,8.710596994
25/01/2021 23:30,9.138,1.1815,9.214064589,1.068,0.3115,1.1125,8.07,0.87,8.116760438,9.208,1.1515,9.279720699,1.068,0.3115,1.1125,8.14,0.84,8.183226747
26/01/2021 00:00,8.9696,1.5503,9.102590524,1.0296,0.3003,1.0725,7.94,1.25,8.037791985,8.9696,0.9303,9.017714913,1.0296,0.3003,1.0725,7.94,0.63,7.964954488
26/01/2021 00:30,9.52728,1.10254,9.59086329,1.03728,0.30254,1.0805,8.49,0.8,8.527608105,9.62728,1.07254,9.686839642,1.03728,0.30254,1.0805,8.59,0.77,8.624442011
26/01/2021 01:00,10.33056,0.99058,10.37794385,1.03056,0.30058,1.0735,9.3,0.69,9.325561645,10.52056,0.96058,10.56432187,1.03056,0.30058,1.0735,9.49,0.66,9.51292279
26/01/2021 01:30,10.50712,0.96916,10.55172222,0.95712,0.27916,0.997,9.55,0.69,9.574894255,10.73712,0.93916,10.77811521,0.95712,0.27916,0.997,9.78,0.66,9.802244641
26/01/2021 02:00,10.52488,0.89434,10.56280943,0.97488,0.28434,1.0155,9.55,0.61,9.569461845,10.75488,0.87434,10.7903621,0.97488,0.28434,1.0155,9.78,0.59,9.797780361
26/01/2021 02:30,10.49584,0.92462,10.536488,0.97584,0.28462,1.0165,9.52,0.64,9.541488354,10.72584,0.89462,10.76308453,0.97584,0.28462,1.0165,9.75,0.61,9.769063415
26/01/2021 03:00,10.49248,0.92364,10.53305499,0.97248,0.28364,1.013,9.52,0.64,9.541488354,10.72248,0.89364,10.75965472,0.97248,0.28364,1.013,9.75,0.61,9.769063415
26/01/2021 03:30,10.56024,0.94882,10.60277927,0.99024,0.28882,1.0315,9.57,0.66,9.592731623,10.80024,0.91882,10.8392534,0.99024,0.28882,1.0315,9.81,0.63,9.830208543
26/01/2021 04:00,10.45456,0.96008,10.49855125,0.99456,0.29008,1.036,9.46,0.67,9.483696537,10.66456,0.94008,10.7059138,0.99456,0.29008,1.036,9.67,0.65,9.691821294
26/01/2021 04:30,10.4512,0.9091,10.49066462,0.9912,0.2891,1.0325,9.46,0.62,9.480295354,10.6412,0.8891,10.67827871,0.9912,0.2891,1.0325,9.65,0.6,9.668634857
26/01/2021 05:00,10.31936,0.89148,10.35779549,0.99936,0.29148,1.041,9.32,0.6,9.339293335,10.50936,0.87148,10.54543148,0.99936,0.29148,1.041,9.51,0.58,9.527670229
26/01/2021 05:30,10.264,0.867,10.30055266,0.984,0.287,1.025,9.28,0.58,9.298107334,10.454,0.837,10.48745369,0.984,0.287,1.025,9.47,0.55,9.485958043
26/01/2021 06:00,10.3828,0.7779,10.41190013,0.9528,0.2779,0.9925,9.43,0.5,9.443246264,10.6028,0.7479,10.62914494,0.9528,0.2779,0.9925,9.65,0.47,9.661438816
26/01/2021 06:30,10.7784,0.7012,10.80118456,0.9984,0.2912,1.04,9.78,0.41,9.788590297,11.0284,0.6812,11.04941808,0.9984,0.2912,1.04,10.03,0.39,10.03757939
26/01/2021 07:00,11.05064,0.66602,11.07069226,0.98064,0.28602,1.0215,10.07,0.38,10.07716726,11.32064,0.19602,11.32233694,0.98064,0.28602,1.0215,10.34,-0.09,10.34039168
26/01/2021 07:30,11.20984,-0.07838,11.21011402,0.99984,0.29162,1.0415,10.21,-0.37,10.21670201,11.46984,-0.11838,11.47045088,0.99984,0.29162,1.0415,10.47,-0.41,10.47802462
26/01/2021 08:00,11.15896,-0.37322,11.16519957,0.94896,0.27678,0.9885,10.21,-0.65,10.23066958,11.41896,-0.40322,11.42607692,0.94896,0.27678,0.9885,10.47,-0.68,10.4920589
26/01/2021 08:30,11.16088,-0.42266,11.16888015,0.95088,0.27734,0.9905,10.21,-0.7,10.23396795,11.42088,-0.45266,11.42984694,0.95088,0.27734,0.9905,10.47,-0.73,10.49541805
26/01/2021 09:00,11.29192,-0.52444,11.30409194,1.08192,0.31556,1.127,10.21,-0.84,10.24449608,11.55192,-0.55444,11.56521765,1.08192,0.31556,1.127,10.47,-0.87,10.50608395
26/01/2021 09:30,11.3524,-0.4668,11.36199314,1.1424,0.3332,1.19,10.21,-0.8,10.24129386,11.6124,-0.4968,11.62302215,1.1424,0.3332,1.19,10.47,-0.83,10.50284723
26/01/2021 10:00,11.39032,-0.45574,11.3994337,1.18032,0.34426,1.2295,10.21,-0.8,10.24129386,11.65032,-0.48574,11.66044165,1.18032,0.34426,1.2295,10.47,-0.83,10.50284723
26/01/2021 10:30,11.4724,-0.6218,11.48923831,1.2624,0.3682,1.315,10.21,-0.99,10.25788477,11.7324,-0.6518,11.75049161,1.2624,0.3682,1.315,10.47,-1.02,10.51956748
26/01/2021 11:00,11.4196,-0.6872,11.44025821,1.2096,0.3528,1.26,10.21,-1.04,10.26283099,11.6796,-0.7172,11.70159955,1.2096,0.3528,1.26,10.47,-1.07,10.52453324
26/01/2021 11:30,11.53768,-0.73276,11.56092544,1.32768,0.38724,1.383,10.21,-1.12,10.27124627,11.79768,-0.76276,11.8223118,1.32768,0.38724,1.383,10.47,-1.15,10.53296729
26/01/2021 12:00,11.44408,-0.69006,11.46486589,1.23408,0.35994,1.2855,10.21,-1.05,10.26384918,11.70408,-0.81006,11.73207935,1.23408,0.35994,1.2855,10.47,-1.17,10.53516967
26/01/2021 12:30,11.46952,-0.40264,11.47658521,1.25952,0.36736,1.312,10.21,-0.77,10.23899409,11.72952,-1.21264,11.79203694,1.25952,0.36736,1.312,10.47,-1.58,10.5885457
26/01/2021 13:00,11.50264,-0.15298,11.50365724,1.29264,0.37702,1.3465,10.21,-0.53,10.22374687,11.76264,-0.96298,11.80199264,1.29264,0.37702,1.3465,10.47,-1.34,10.55540146
26/01/2021 13:30,11.38312,-0.28784,11.38675866,1.17312,0.34216,1.222,10.21,-0.63,10.22941836,11.64312,-1.09784,11.69476361,1.17312,0.34216,1.222,10.47,-1.44,10.56856187
26/01/2021 14:00,11.37928,-0.28896,11.38294826,1.16928,0.34104,1.218,10.21,-0.63,10.22941836,11.63928,-1.09896,11.6910458,1.16928,0.34104,1.218,10.47,-1.44,10.56856187
26/01/2021 14:30,11.3284,-0.1138,11.32897158,1.1184,0.3262,1.165,10.21,-0.44,10.2194765,11.5884,-0.9238,11.62516327,1.1184,0.3262,1.165,10.47,-1.25,10.54435394
26/01/2021 15:00,11.30584,-0.12038,11.30648086,1.09584,0.31962,1.1415,10.21,-0.44,10.2194765,11.56584,-0.93038,11.6032005,1.09584,0.31962,1.1415,10.47,-1.25,10.54435394
26/01/2021 15:30,11.29864,0.02752,11.29867352,1.08864,0.31752,1.134,10.21,-0.29,10.21411768,11.55864,-0.75248,11.58310773,1.08864,0.31752,1.134,10.47,-1.07,10.52453324
26/01/2021 16:00,11.28664,0.02402,11.28666556,1.07664,0.31402,1.1215,10.21,-0.29,10.21411768,11.54664,-0.76598,11.57201887,1.07664,0.31402,1.1215,10.47,-1.08,10.52555462
26/01/2021 16:30,11.26936,0.06898,11.26957111,1.05936,0.30898,1.1035,10.21,-0.24,10.21282037,11.52936,-0.74102,11.55314904,1.05936,0.30898,1.1035,10.47,-1.05,10.52251871
26/01/2021 17:00,11.29624,-0.14318,11.29714737,1.08624,0.31682,1.1315,10.21,-0.46,10.22035714,11.55624,-0.50318,11.56718951,1.08624,0.31682,1.1315,10.47,-0.82,10.5020617
26/01/2021 17:30,11.31352,0.03186,11.31356486,1.10352,0.32186,1.1495,10.21,-0.29,10.21411768,11.57352,0.00186,11.57352015,1.10352,0.32186,1.1495,10.47,-0.32,10.47488902
26/01/2021 18:00,11.28712,0.15416,11.28817271,1.07712,0.31416,1.122,10.21,-0.16,10.2112536,11.54712,0.13416,11.54789934,1.07712,0.31416,1.122,10.47,-0.18,10.47154716
26/01/2021 18:30,11.2876,0.5143,11.29931052,1.0776,0.3143,1.1225,10.21,0.2,10.21195868,11.5476,0.4943,11.55817452,1.0776,0.3143,1.1225,10.47,0.18,10.47154716
26/01/2021 19:00,11.3476,0.5818,11.36250487,1.1376,0.3318,1.185,10.21,0.25,10.21306027,11.6076,0.5618,11.62118742,1.1376,0.3318,1.185,10.47,0.23,10.47252596
26/01/2021 19:30,11.32456,0.69508,11.34587129,1.11456,0.32508,1.161,10.21,0.37,10.21670201,11.58456,0.57508,11.59882526,1.11456,0.32508,1.161,10.47,0.25,10.47298429
26/01/2021 20:00,11.19688,0.82784,11.22744142,0.98688,0.28784,1.028,10.21,0.54,10.22427015,11.45688,0.64784,11.47518174,0.98688,0.28784,1.028,10.47,0.36,10.47618728
26/01/2021 20:30,11.1628,0.6679,11.18276327,0.9528,0.2779,0.9925,10.21,0.39,10.21744586,11.4228,0.6379,11.44059772,0.9528,0.2779,0.9925,10.47,0.36,10.47618728
26/01/2021 21:00,11.07944,0.76692,11.10595142,0.94944,0.27692,0.989,10.13,0.49,10.14184401,11.36944,0.74692,11.39394819,0.94944,0.27692,0.989,10.42,0.47,10.43059442
26/01/2021 21:30,10.85368,0.91524,10.89220059,0.94368,0.27524,0.983,9.91,0.64,9.930644491,11.13368,0.89524,11.16961436,0.94368,0.27524,0.983,10.19,0.62,10.2088442
26/01/2021 22:00,10.52752,1.11636,10.58654509,0.94752,0.27636,0.987,9.58,0.84,9.61675621,10.76752,1.09636,10.82319233,0.94752,0.27636,0.987,9.82,0.82,9.854176779
26/01/2021 22:30,9.95064,1.22602,10.02588457,0.98064,0.28602,1.0215,8.97,0.94,9.019118582,10.10064,1.19602,10.17120407,0.98064,0.28602,1.0215,9.12,0.91,9.165287775
26/01/2021 23:00,9.50296,1.22378,9.581434457,0.97296,0.28378,1.0135,8.53,0.94,8.581637373,9.60296,1.19378,9.676877154,0.97296,0.28378,1.0135,8.63,0.91,8.677845355
26/01/2021 23:30,9.32216,-1.85062,9.504076044,0.99216,0.28938,1.0335,8.33,-2.14,8.600494172,8.66216,4.01938,9.549263398,0.99216,0.28938,1.0335,7.67,3.73,8.528880349
27/01/2021 00:00,8.95496,-0.75272,8.986539712,0.98496,0.28728,1.026,7.97,-1.04,8.03756804,8.54496,3.07728,9.082180003,0.98496,0.28728,1.026,7.56,2.79,8.05839314
27/01/2021 00:30,9.35552,1.08036,9.417692509,0.99552,0.29036,1.037,8.36,0.79,8.397243595,9.43552,1.06036,9.494914481,0.99552,0.29036,1.037,8.44,0.77,8.475051622
27/01/2021 01:00,10.17856,1.10708,10.23858925,1.01856,0.29708,1.061,9.16,0.81,9.195743581,10.34856,1.06708,10.40342991,1.01856,0.29708,1.061,9.33,0.77,9.361719927
27/01/2021 01:30,10.4612,1.1566,10.52494318,1.0512,0.3066,1.095,9.41,0.85,9.448312019,10.6612,1.1266,10.72056029,1.0512,0.3066,1.095,9.61,0.82,9.644920943
27/01/2021 02:00,10.3488,1.1184,10.40905759,0.9888,0.2884,1.03,9.36,0.83,9.396728154,10.5488,1.0984,10.6058316,0.9888,0.2884,1.03,9.56,0.81,9.594253488
27/01/2021 02:30,10.31224,1.11232,10.37205619,1.00224,0.29232,1.044,9.31,0.82,9.346041943,10.50224,1.08232,10.55786255,1.00224,0.29232,1.044,9.5,0.79,9.532790777
27/01/2021 03:00,10.266,1.178,10.33336538,1.056,0.308,1.1,9.21,0.87,9.250999946,10.436,1.158,10.50005048,1.056,0.308,1.1,9.38,0.85,9.418434052
27/01/2021 03:30,10.18104,1.17072,10.24812962,1.03104,0.30072,1.074,9.15,0.87,9.191267595,10.34104,1.13072,10.40267446,1.03104,0.30072,1.074,9.31,0.83,9.346924628
27/01/2021 04:00,9.98664,1.18652,10.05687865,1.01664,0.29652,1.059,8.97,0.89,9.014044597,10.11664,1.15652,10.18253129,1.01664,0.29652,1.059,9.1,0.86,9.14054703
27/01/2021 04:30,9.81696,1.18078,9.887716878,0.99696,0.29078,1.0385,8.82,0.89,8.864789902,9.92696,1.15078,9.99343932,0.99696,0.29078,1.0385,8.93,0.86,8.9713154
27/01/2021 05:00,9.81744,1.11092,9.880094706,0.99744,0.29092,1.039,8.82,0.82,8.8580359,9.92744,1.08092,9.986113008,0.99744,0.29092,1.039,8.93,0.79,8.964875905
27/01/2021 05:30,9.79344,1.07392,9.852145513,0.97344,0.28392,1.014,8.82,0.79,8.855309142,9.90344,1.04392,9.958307728,0.97344,0.28392,1.014,8.93,0.76,8.962282075
27/01/2021 06:00,9.9244,1.0242,9.97710885,0.9744,0.2842,1.015,8.95,0.74,8.980540073,10.0544,1.0042,10.10442364,0.9744,0.2842,1.015,9.08,0.72,9.108501523
27/01/2021 06:30,10.56184,-0.30488,10.56623944,1.01184,0.29512,1.054,9.55,-0.6,9.568829605,10.60184,1.76512,10.74777465,1.01184,0.29512,1.054,9.59,1.47,9.702010101
27/01/2021 07:00,11.0096,-2.7972,11.35938467,0.9696,0.2828,1.01,10.04,-3.08,10.50180937,10.8196,3.8428,11.48176189,0.9696,0.2828,1.01,9.85,3.56,10.4735906
27/01/2021 07:30,11.17992,-0.14544,11.18086598,1.00992,0.29456,1.052,10.17,-0.44,10.17951374,11.42992,0.11456,11.43049409,1.00992,0.29456,1.052,10.42,-0.18,10.42155459
27/01/2021 08:00,11.18768,-0.28776,11.19138015,0.96768,0.28224,1.008,10.22,-0.57,10.23588296,11.43768,-0.31776,11.44209313,0.96768,0.28224,1.008,10.47,-0.6,10.48717789
27/01/2021 08:30,11.20112,-0.40384,11.20839757,0.98112,0.28616,1.022,10.22,-0.69,10.24326608,11.45112,-0.43384,11.45933534,0.98112,0.28616,1.022,10.47,-0.72,10.49472725
27/01/2021 09:00,11.24816,-0.53012,11.26064521,1.02816,0.29988,1.071,10.22,-0.83,10.25364813,11.49816,-0.56012,11.51179473,1.02816,0.29988,1.071,10.47,-0.86,10.50526059
27/01/2021 09:30,11.3288,-0.4466,11.33759944,1.1088,0.3234,1.155,10.22,-0.77,10.2489658,11.5788,-0.4766,11.58860462,1.1088,0.3234,1.155,10.47,-0.8,10.50051903
27/01/2021 10:00,11.33648,-0.46436,11.34598647,1.11648,0.32564,1.163,10.22,-0.79,10.25048779,11.58648,-0.49436,11.59702163,1.11648,0.32564,1.163,10.47,-0.82,10.5020617
27/01/2021 10:30,11.3888,-0.5191,11.40062412,1.1688,0.3409,1.2175,10.22,-0.86,10.25612012,11.6388,-0.5491,11.65174563,1.1688,0.3409,1.2175,10.47,-0.89,10.50775904
27/01/2021 11:00,11.4824,-0.5618,11.49613539,1.2624,0.3682,1.315,10.22,-0.93,10.26222685,11.7324,-0.5918,11.74731616,1.2624,0.3682,1.315,10.47,-0.96,10.51391935
27/01/2021 11:30,11.64896,-0.56322,11.66256772,1.42896,0.41678,1.4885,10.22,-0.98,10.26687879,11.89896,-0.60322,11.91424036,1.42896,0.41678,1.4885,10.47,-1.02,10.51956748
27/01/2021 12:00,11.75504,-0.41228,11.76226765,1.53504,0.44772,1.599,10.22,-0.86,10.25612012,12.00504,-0.44228,12.0131843,1.53504,0.44772,1.599,10.47,-0.89,10.50775904
27/01/2021 12:30,11.90192,-0.36944,11.9076524,1.68192,0.49056,1.752,10.22,-0.86,10.25612012,12.15192,-0.39944,12.15848313,1.68192,0.49056,1.752,10.47,-0.89,10.50775904
27/01/2021 13:00,11.72456,-0.18242,11.72597903,1.53456,0.44758,1.5985,10.19,-0.63,10.2094564,12.00456,-0.21242,12.00643923,1.53456,0.44758,1.5985,10.47,-0.66,10.49078167
27/01/2021 13:30,11.70152,-0.24914,11.70417195,1.51152,0.44086,1.5745,10.19,-0.69,10.21333442,11.98152,-0.27914,11.9847712,1.51152,0.44086,1.5745,10.47,-0.72,10.49472725
27/01/2021 14:00,11.71232,-0.34724,11.71746625,1.55232,0.45276,1.617,10.16,-0.8,10.19144739,11.99232,-0.37724,11.99825191,1.55232,0.45276,1.617,10.44,-0.83,10.47294133
27/01/2021 14:30,11.55536,-0.24302,11.55791519,1.39536,0.40698,1.4535,10.16,-0.65,10.18077109,11.83536,-0.28302,11.83874346,1.39536,0.40698,1.4535,10.44,-0.69,10.46277688
27/01/2021 15:00,11.45616,-0.18362,11.45763144,1.25616,0.36638,1.3085,10.2,-0.55,10.21481767,11.72616,-0.22362,11.72829204,1.25616,0.36638,1.3085,10.47,-0.59,10.48661051
27/01/2021 15:30,11.39784,-0.05188,11.39795807,1.22784,0.35812,1.279,10.17,-0.41,10.17826115,11.69784,-0.09188,11.69820083,1.22784,0.35812,1.279,10.47,-0.45,10.47966603
27/01/2021 16:00,11.30432,-0.09374,11.30470866,1.08432,0.31626,1.1295,10.22,-0.41,10.22822076,11.55432,-0.13374,11.55509399,1.08432,0.31626,1.1295,10.47,-0.45,10.47966603
27/01/2021 16:30,11.22608,0.08344,11.22639009,1.00608,0.29344,1.048,10.22,-0.21,10.22215731,11.47608,0.05344,11.47620442,1.00608,0.29344,1.048,10.47,-0.24,10.47275036
27/01/2021 17:00,11.19344,0.13392,11.19424109,0.97344,0.28392,1.014,10.22,-0.15,10.22110072,11.44344,-0.26608,11.44653299,0.97344,0.28392,1.014,10.47,-0.55,10.48443608
27/01/2021 17:30,11.19056,0.47308,11.20055525,0.97056,0.28308,1.011,10.22,0.19,10.22176599,11.44056,0.44308,11.44913678,0.97056,0.28308,1.011,10.47,0.16,10.47122247
27/01/2021 18:00,11.1824,0.5107,11.19405576,0.9624,0.2807,1.0025,10.22,0.23,10.22258774,11.4324,0.5107,11.44380113,0.9624,0.2807,1.0025,10.47,0.23,10.47252596
27/01/2021 18:30,11.18864,0.68252,11.20943793,0.96864,0.28252,1.009,10.22,0.4,10.22782479,11.43864,0.65252,11.45723646,0.96864,0.28252,1.009,10.47,0.37,10.47653569
27/01/2021 19:00,11.18336,0.80098,11.2120074,0.96336,0.28098,1.0035,10.22,0.52,10.23322041,11.43336,0.77098,11.45932507,0.96336,0.28098,1.0035,10.47,0.49,10.48145982
27/01/2021 19:30,11.18624,0.83182,11.21712485,0.96624,0.28182,1.0065,10.22,0.55,10.23478871,11.43624,0.74182,11.46027409,0.96624,0.28182,1.0065,10.47,0.46,10.48010019
27/01/2021 20:00,11.10048,0.78014,11.12786029,0.96048,0.28014,1.0005,10.14,0.5,10.15231993,11.39048,0.74014,11.41450138,0.96048,0.28014,1.0005,10.43,0.46,10.44013889
27/01/2021 20:30,11.06624,0.75182,11.09174923,0.96624,0.28182,1.0065,10.1,0.47,10.11092973,11.33624,0.72182,11.35919722,0.96624,0.28182,1.0065,10.37,0.44,10.37933042
27/01/2021 21:00,10.87192,0.91056,10.9099846,0.96192,0.28056,1.002,9.91,0.63,9.930005035,11.15192,0.88056,11.18663066,0.96192,0.28056,1.002,10.19,0.6,10.20764909
27/01/2021 21:30,10.6048,1.0314,10.65483782,0.9648,0.2814,1.005,9.64,0.75,9.669131295,10.8448,1.0014,10.89093609,0.9648,0.2814,1.005,9.88,0.72,9.906200079
27/01/2021 22:00,10.22144,1.26042,10.29885888,0.96144,0.28042,1.0015,9.26,0.98,9.311713054,10.39144,1.24042,10.46521223,0.96144,0.28042,1.0015,9.43,0.96,9.478739368
27/01/2021 22:30,9.67384,1.37112,9.770524571,0.96384,0.28112,1.004,8.71,1.09,8.777938255,9.78384,1.34112,9.87532926,0.96384,0.28112,1.004,8.82,1.06,8.883467791
27/01/2021 23:00,9.29864,0.20252,9.300845134,0.96864,0.28252,1.009,8.33,-0.08,8.330384145,9.07864,2.43252,9.398875348,0.96864,0.28252,1.009,8.11,2.15,8.390148986
27/01/2021 23:30,9.12264,-2.05048,9.350242179,0.99264,0.28952,1.034,8.13,-2.34,8.460053191,8.18264,4.72952,9.451135212,0.99264,0.28952,1.034,7.19,4.44,8.450426025
28/01/2021 00:00,8.92896,-1.98572,9.14709848,1.00896,0.29428,1.051,7.92,-2.28,8.24165032,7.97896,4.76428,9.293124695,1.00896,0.29428,1.051,6.97,4.47,8.280205311
28/01/2021 00:30,9.5116,-2.0462,9.729207008,1.0416,0.3038,1.085,8.47,-2.35,8.789960182,8.6016,4.6638,9.784607964,1.0416,0.3038,1.085,7.56,4.36,8.727153029
28/01/2021 01:00,10.35208,-2.11856,10.56663886,1.10208,0.32144,1.148,9.25,-2.44,9.566404758,9.66208,4.52144,10.66767124,1.10208,0.32144,1.148,8.56,4.2,9.534862348
28/01/2021 01:30,10.63648,-2.15436,10.85246395,1.11648,0.32564,1.163,9.52,-2.48,9.837723314,10.07648,4.47564,11.02573365,1.11648,0.32564,1.163,8.96,4.15,9.874416438
28/01/2021 02:00,10.63264,-2.22548,10.86304721,1.11264,0.32452,1.159,9.52,-2.55,9.855602468,10.07264,4.43452,11.0055915,1.11264,0.32452,1.159,8.96,4.11,9.857672139
28/01/2021 02:30,10.54408,-2.27256,10.78620193,1.05408,0.30744,1.098,9.49,-2.58,9.834454738,9.95408,4.43744,10.89837522,1.05408,0.30744,1.098,8.9,4.13,9.811569701
28/01/2021 03:00,10.49744,-2.23408,10.73253744,1.11744,0.32592,1.164,9.38,-2.56,9.72306536,9.84744,4.49592,10.82521922,1.11744,0.32592,1.164,8.73,4.17,9.674802324
28/01/2021 03:30,10.35016,-2.23912,10.58959255,1.10016,0.32088,1.146,9.25,-2.56,9.597713269,9.65016,4.58088,10.68223055,1.10016,0.32088,1.146,8.55,4.26,9.552491822
28/01/2021 04:00,10.29272,-2.64504,10.62715021,1.18272,0.34496,1.232,9.11,-2.99,9.588128076,9.58272,4.88496,10.75599167,1.18272,0.34496,1.232,8.4,4.54,9.548382062
28/01/2021 04:30,10.2052,-2.6614,10.54652346,1.1952,0.3486,1.245,9.01,-3.01,9.499484197,9.4652,4.8586,10.63936112,1.1952,0.3486,1.245,8.27,4.51,9.419819531
28/01/2021 05:00,10.23976,-2.75132,10.60294519,1.22976,0.35868,1.281,9.01,-3.11,9.531642041,9.49976,4.75868,10.62499296,1.22976,0.35868,1.281,8.27,4.4,9.367651787
28/01/2021 05:30,10.0728,-2.7796,10.44928112,1.1328,0.3304,1.18,8.94,-3.11,9.465500515,9.3228,4.7104,10.44521268,1.1328,0.3304,1.18,8.19,4.38,9.287653094
28/01/2021 06:00,10.19976,-2.83632,10.58677549,1.10976,0.32368,1.156,9.09,-3.16,9.623601197,9.48976,4.66368,10.57380991,1.10976,0.32368,1.156,8.38,4.34,9.43716059
28/01/2021 06:30,10.49304,-2.99578,10.91231352,1.04304,0.30422,1.0865,9.45,-3.3,10.00962037,9.95304,4.44422,10.90018792,1.04304,0.30422,1.0865,8.91,4.14,9.824851144
28/01/2021 07:00,10.88736,-3.12452,11.32683685,1.04736,0.30548,1.091,9.84,-3.43,10.42067656,10.60736,4.30548,11.44784889,1.04736,0.30548,1.091,9.56,4,10.36308834
28/01/2021 07:30,11.05312,-1.24034,11.12249545,0.99312,0.28966,1.0345,10.06,-1.53,10.1756818,11.18312,1.36966,11.26668281,0.99312,0.28966,1.0345,10.19,1.08,10.24707275
28/01/2021 08:00,11.16456,-0.21992,11.16672579,0.99456,0.29008,1.036,10.17,-0.51,10.18277958,11.42456,-0.24992,11.42729326,0.99456,0.29008,1.036,10.43,-0.54,10.44396955
28/01/2021 08:30,11.1824,-0.3693,11.18849642,0.9624,0.2807,1.0025,10.22,-0.65,10.24064939,11.4324,-0.3993,11.43937106,0.9624,0.2807,1.0025,10.47,-0.68,10.4920589
28/01/2021 09:00,11.2112,-0.4509,11.22026364,0.9912,0.2891,1.0325,10.22,-0.74,10.24675558,11.4612,-0.4809,11.47128459,0.9912,0.2891,1.0325,10.47,-0.77,10.49827605
28/01/2021 09:30,11.23184,-0.31488,11.2362529,1.01184,0.29512,1.054,10.22,-0.61,10.23818832,11.48184,-0.34488,11.48701841,1.01184,0.29512,1.054,10.47,-0.64,10.48954241
28/01/2021 10:00,11.32976,-0.40632,11.3370436,1.10976,0.32368,1.156,10.22,-0.73,10.24603826,11.57976,-0.43632,11.58797725,1.10976,0.32368,1.156,10.47,-0.76,10.49754733
28/01/2021 10:30,11.31536,-0.45052,11.32432515,1.09536,0.31948,1.141,10.22,-0.77,10.2489658,11.56536,-0.48052,11.57533807,1.09536,0.31948,1.141,10.47,-0.8,10.50051903
28/01/2021 11:00,11.45216,-0.41062,11.45951908,1.23216,0.35938,1.2835,10.22,-0.77,10.2489658,11.70216,-0.44062,11.71045237,1.23216,0.35938,1.2835,10.47,-0.8,10.50051903
28/01/2021 11:30,11.6408,-0.4656,11.65010764,1.4208,0.4144,1.48,10.22,-0.88,10.25781653,11.8908,-0.4956,11.90112364,1.4208,0.4144,1.48,10.47,-0.91,10.50947192
28/01/2021 12:00,11.80664,-0.51848,11.81801885,1.61664,0.47152,1.684,10.19,-0.99,10.23797832,12.06664,-0.54848,12.07909894,1.61664,0.47152,1.684,10.45,-1.02,10.4996619
28/01/2021 12:30,11.64224,-0.46518,11.65152971,1.42224,0.41482,1.4815,10.22,-0.88,10.25781653,11.89224,-0.49518,11.90254491,1.42224,0.41482,1.4815,10.47,-0.91,10.50947192
28/01/2021 13:00,11.42576,-0.28832,11.42939718,1.20576,0.35168,1.256,10.22,-0.64,10.24001953,11.67576,-0.31832,11.68009842,1.20576,0.35168,1.256,10.47,-0.67,10.49141554
28/01/2021 13:30,11.45216,-0.37062,11.45815552,1.23216,0.35938,1.2835,10.22,-0.73,10.24603826,11.70216,-0.40062,11.70901555,1.23216,0.35938,1.2835,10.47,-0.76,10.49754733
28/01/2021 14:00,11.54096,-0.42472,11.54877244,1.32096,0.38528,1.376,10.22,-0.81,10.25204858,11.79096,-0.45472,11.79972491,1.32096,0.38528,1.376,10.47,-0.84,10.50364223
28/01/2021 14:30,11.45552,-0.27964,11.45893263,1.23552,0.36036,1.287,10.22,-0.64,10.24001953,11.70552,-0.30964,11.70961466,1.23552,0.36036,1.287,10.47,-0.67,10.49141554
28/01/2021 15:00,11.46584,-0.19788,11.4675474,1.27584,0.37212,1.329,10.19,-0.57,10.20592965,11.71584,-0.22788,11.71805599,1.27584,0.37212,1.329,10.44,-0.6,10.45722717
28/01/2021 15:30,11.49264,-0.09798,11.49305765,1.41264,0.41202,1.4715,10.08,-0.51,10.09289354,11.76264,-0.12798,11.7633362,1.41264,0.41202,1.4715,10.35,-0.54,10.36407738
28/01/2021 16:00,11.28952,-0.16514,11.29072775,1.07952,0.31486,1.1245,10.21,-0.48,10.22127683,11.54952,-0.19514,11.55116842,1.07952,0.31486,1.1245,10.47,-0.51,10.48241384
28/01/2021 16:30,11.22712,-0.16334,11.22830813,1.01712,0.29666,1.0595,10.21,-0.46,10.22035714,11.48712,-0.19334,11.48874694,1.01712,0.29666,1.0595,10.47,-0.49,10.48145982
28/01/2021 17:00,11.2084,0.0212,11.20842005,0.9984,0.2912,1.04,10.21,-0.27,10.21356941,11.4684,-0.2288,11.47068211,0.9984,0.2912,1.04,10.47,-0.52,10.48290513
28/01/2021 17:30,11.21848,-2.54586,11.50372534,1.00848,0.29414,1.0505,10.21,-2.84,10.59762709,11.47848,2.57414,11.76357513,1.00848,0.29414,1.0505,10.47,2.28,10.7153768
28/01/2021 18:00,11.17816,-3.50762,11.71557336,0.96816,0.28238,1.0085,10.21,-3.79,10.89073919,11.43816,4.01238,12.12149733,0.96816,0.28238,1.0085,10.47,3.73,11.11457602
28/01/2021 18:30,11.17912,-3.36734,11.67526028,0.96912,0.28266,1.0095,10.21,-3.65,10.84281329,11.43912,4.19266,12.18326164,0.96912,0.28266,1.0095,10.47,3.91,11.1762695
28/01/2021 19:00,11.18776,-3.31482,11.66850485,0.97776,0.28518,1.0185,10.21,-3.6,10.82608424,11.44776,4.31518,12.23405033,0.97776,0.28518,1.0185,10.47,4.03,11.21881455
28/01/2021 19:30,11.1748,-1.3486,11.25588188,0.9648,0.2814,1.005,10.21,-1.63,10.33929398,11.4348,3.0514,11.83493528,0.9648,0.2814,1.005,10.47,2.77,10.83022622
28/01/2021 20:00,11.05208,0.62644,11.0698193,0.98208,0.28644,1.023,10.07,0.34,10.07573819,11.34208,0.53644,11.35475876,0.98208,0.28644,1.023,10.36,0.25,10.36301597
28/01/2021 20:30,11.03144,0.57792,11.04656779,1.02144,0.29792,1.064,10.01,0.28,10.01391532,11.31144,0.54792,11.3247027,1.02144,0.29792,1.064,10.29,0.25,10.29303648
28/01/2021 21:00,10.8664,0.6852,10.88798181,1.0464,0.3052,1.09,9.82,0.38,9.827349592,11.1264,0.6552,11.14567468,1.0464,0.3052,1.09,10.08,0.35,10.08607456
28/01/2021 21:30,10.5364,0.9252,10.57694285,1.0464,0.3052,1.09,9.49,0.62,9.510231333,10.7864,0.8952,10.8234841,1.0464,0.3052,1.09,9.74,0.59,9.757853248
28/01/2021 22:00,10.15968,0.97324,10.20618899,1.03968,0.30324,1.083,9.12,0.67,9.144577628,10.32968,0.95324,10.37357004,1.03968,0.30324,1.083,9.29,0.65,9.312711743
28/01/2021 22:30,9.61856,1.09708,9.680923561,1.01856,0.29708,1.061,8.6,0.8,8.637129153,9.72856,1.06708,9.786906529,1.01856,0.29708,1.061,8.71,0.77,8.74396935
28/01/2021 23:00,9.01944,1.14192,9.091439886,1.06944,0.31192,1.114,7.95,0.83,7.993209618,9.08944,1.12192,9.158418204,1.06944,0.31192,1.114,8.02,0.81,8.060800208
28/01/2021 23:30,8.8672,-0.8154,8.904611895,1.1472,0.3346,1.195,7.72,-1.15,7.805184175,8.3172,3.4046,8.987052743,1.1472,0.3346,1.195,7.17,3.07,7.799602554
29/01/2021 00:00,8.76056,-2.49192,9.108077558,1.09056,0.31808,1.136,7.67,-2.81,8.168537201,7.88056,5.04808,9.358757268,1.09056,0.31808,1.136,6.79,4.73,8.275083081
29/01/2021 00:30,9.3676,-2.5082,9.697576862,1.1376,0.3318,1.185,8.23,-2.84,8.706233399,8.5076,5.0018,9.869005066,1.1376,0.3318,1.185,7.37,4.67,8.725010029
29/01/2021 01:00,10.22696,-2.60672,10.55394239,1.17696,0.34328,1.226,9.05,-2.95,9.518665873,9.50696,4.85328,10.67410957,1.17696,0.34328,1.226,8.33,4.51,9.472539258
29/01/2021 01:30,10.508,-2.7435,10.860242,1.188,0.3465,1.2375,9.32,-3.09,9.818884865,9.898,4.7065,10.95999755,1.188,0.3465,1.2375,8.71,4.36,9.740313137
29/01/2021 02:00,10.47824,-2.80218,10.84646146,1.15824,0.33782,1.2065,9.32,-3.14,9.834734363,9.86824,4.68782,10.92510032,1.15824,0.33782,1.2065,8.71,4.35,9.735841001
29/01/2021 02:30,10.5012,-2.7409,10.85300577,1.2312,0.3591,1.2825,9.27,-3.1,9.774604851,9.8412,4.7691,10.93588278,1.2312,0.3591,1.2825,8.61,4.41,9.673685957
29/01/2021 03:00,10.33072,-2.77854,10.69785307,1.17072,0.34146,1.2195,9.16,-3.12,9.676776323,9.63072,4.75146,10.73904744,1.17072,0.34146,1.2195,8.46,4.41,9.540424519
29/01/2021 03:30,10.1856,-2.8042,10.5645627,1.1856,0.3458,1.235,9,-3.15,9.535329045,9.4356,4.7358,10.55738362,1.1856,0.3458,1.235,8.25,4.39,9.345298283
29/01/2021 04:00,10.05112,-2.74384,10.41890931,1.22112,0.35616,1.272,8.83,-3.1,9.358359899,9.27112,4.79616,10.4382382,1.22112,0.35616,1.272,8.05,4.44,9.193263838
29/01/2021 04:30,9.9316,-2.7637,10.30896291,1.2216,0.3563,1.2725,8.71,-3.12,9.251945741,9.1316,4.7663,10.30066669,1.2216,0.3563,1.2725,7.91,4.41,9.056279589
29/01/2021 05:00,9.76104,-2.80428,10.15587949,1.15104,0.33572,1.199,8.61,-3.14,9.164698577,8.94104,4.72572,10.1130918,1.15104,0.33572,1.199,7.79,4.39,8.94182308
29/01/2021 05:30,9.71064,-2.85898,10.12276128,1.10064,0.32102,1.1465,8.61,-3.18,9.178480266,8.89064,4.67102,10.04300291,1.10064,0.32102,1.1465,7.79,4.35,8.922253079
29/01/2021 06:00,9.86056,-2.91192,10.28153304,1.09056,0.31808,1.136,8.77,-3.23,9.345897496,9.07056,4.59808,10.16943452,1.09056,0.31808,1.136,7.98,4.28,9.055318879
29/01/2021 06:30,10.44408,-2.89256,10.83723721,1.29408,0.37744,1.348,9.15,-3.27,9.716758719,9.78408,4.52744,10.78081325,1.29408,0.37744,1.348,8.49,4.15,9.450005291
29/01/2021 07:00,10.76976,-2.71632,11.10703042,1.10976,0.32368,1.156,9.66,-3.04,10.12705288,10.34976,4.15368,11.15215628,1.10976,0.32368,1.156,9.24,3.83,10.00232473
29/01/2021 07:30,10.95664,-0.70598,10.97936099,1.07664,0.31402,1.1215,9.88,-1.02,9.93251227,11.15664,0.89402,11.19240313,1.07664,0.31402,1.1215,10.08,0.58,10.09667272
29/01/2021 08:00,11.01312,0.08716,11.0134649,1.05312,0.30716,1.097,9.96,-0.22,9.962429423,11.29312,0.06716,11.2933197,1.05312,0.30716,1.097,10.24,-0.24,10.24281211
29/01/2021 08:30,11.14264,-0.02298,11.1426637,1.05264,0.30702,1.0965,10.09,-0.33,10.09539499,11.40264,-0.04298,11.402721,1.05264,0.30702,1.0965,10.35,-0.35,10.35591618
29/01/2021 09:00,11.21248,-0.19886,11.21424331,1.03248,0.30114,1.0755,10.18,-0.5,10.19227158,11.48248,-0.23886,11.48496413,1.03248,0.30114,1.0755,10.45,-0.54,10.46394285
29/01/2021 09:30,11.28872,-0.11454,11.28930107,1.21872,0.35546,1.2695,10.07,-0.47,10.08096226,11.56872,-0.14454,11.56962291,1.21872,0.35546,1.2695,10.35,-0.5,10.36207026
29/01/2021 10:00,11.61552,-0.13714,11.61632955,1.89552,0.55286,1.9745,9.72,-0.69,9.744459965,11.88552,-0.16714,11.88669514,1.89552,0.55286,1.9745,9.99,-0.72,10.01591234
29/01/2021 10:30,11.59768,-0.13276,11.59843983,2.28768,0.66724,2.383,9.31,-0.8,9.344308428,11.79768,-0.16276,11.79880266,2.28768,0.66724,2.383,9.51,-0.83,9.546151057
29/01/2021 11:00,11.68328,-0.11696,11.68386542,2.51328,0.73304,2.618,9.17,-0.85,9.209310506,11.87328,-0.14696,11.87418945,2.51328,0.73304,2.618,9.36,-0.88,9.401276509
29/01/2021 11:30,11.57288,-0.10916,11.57339481,2.40288,0.70084,2.503,9.17,-0.81,9.205704753,11.76288,-0.13916,11.76370313,2.40288,0.70084,2.503,9.36,-0.84,9.397616719
29/01/2021 12:00,11.34536,-0.04552,11.34545132,2.17536,0.63448,2.266,9.17,-0.68,9.195178084,11.53536,-0.07552,11.53560721,2.17536,0.63448,2.266,9.36,-0.71,9.386889794
29/01/2021 12:30,11.368,-0.0735,11.36823761,1.668,0.4865,1.7375,9.7,-0.56,9.716151501,11.628,-0.1035,11.62846061,1.668,0.4865,1.7375,9.96,-0.59,9.977459597
29/01/2021 13:00,11.35192,0.07306,11.3521551,1.38192,0.40306,1.4395,9.97,-0.33,9.975459889,11.63192,0.04306,11.6319997,1.38192,0.40306,1.4395,10.25,-0.36,10.25632
29/01/2021 13:30,11.84712,0.05916,11.84726771,1.91712,0.55916,1.997,9.93,-0.5,9.942580148,12.10712,0.03916,12.10718333,1.91712,0.55916,1.997,10.19,-0.52,10.20325928
29/01/2021 14:00,11.46704,-0.11878,11.46765517,1.30704,0.38122,1.3615,10.16,-0.5,10.17229571,11.73704,-0.15878,11.73811395,1.30704,0.38122,1.3615,10.43,-0.54,10.44396955
29/01/2021 14:30,11.48568,0.16374,11.48684708,1.55568,0.45374,1.6205,9.93,-0.29,9.93423374,11.76568,0.15374,11.7666844,1.55568,0.45374,1.6205,10.21,-0.3,10.21440649
29/01/2021 15:00,11.43896,0.22178,11.44110975,1.54896,0.45178,1.6135,9.89,-0.23,9.892674057,11.71896,0.21178,11.72087344,1.54896,0.45178,1.6135,10.17,-0.24,10.17283146
29/01/2021 15:30,11.1144,0.1492,11.11540139,1.0944,0.3192,1.14,10.02,-0.17,10.02144201,11.3944,0.1492,11.39537678,1.0944,0.3192,1.14,10.3,-0.17,10.30140282
29/01/2021 16:00,11.1132,0.4101,11.12076419,1.0632,0.3101,1.1075,10.05,0.1,10.0504975,11.3632,0.1401,11.36406363,1.0632,0.3101,1.1075,10.3,-0.17,10.30140282
29/01/2021 16:30,11.10488,0.24434,11.10756777,0.97488,0.28434,1.0155,10.13,-0.04,10.13007897,11.37488,0.11434,11.37545466,0.97488,0.28434,1.0155,10.4,-0.17,10.40138933
29/01/2021 17:00,11.20064,0.11602,11.20124087,0.98064,0.28602,1.0215,10.22,-0.17,10.2214138,11.45064,0.11602,11.45122775,0.98064,0.28602,1.0215,10.47,-0.17,10.47138004
29/01/2021 17:30,11.19104,0.71322,11.2137442,0.97104,0.28322,1.0115,10.22,0.43,10.22904199,11.44104,-0.06678,11.44123489,0.97104,0.28322,1.0115,10.47,-0.35,10.47584841
29/01/2021 18:00,11.19056,0.81308,11.22005937,0.97056,0.28308,1.011,10.22,0.53,10.23373343,11.44056,-0.00692,11.44056209,0.97056,0.28308,1.011,10.47,-0.29,10.47401547
29/01/2021 18:30,11.1656,0.8658,11.19911751,0.9456,0.2758,0.985,10.22,0.59,10.23701617,11.4156,0.0358,11.41565614,0.9456,0.2758,0.985,10.47,-0.24,10.47275036
29/01/2021 19:00,11.1656,0.9758,11.20815814,0.9456,0.2758,0.985,10.22,0.7,10.24394455,11.4156,0.0958,11.41600197,0.9456,0.2758,0.985,10.47,-0.18,10.47154716
29/01/2021 19:30,11.13328,1.03804,11.18156745,0.95328,0.27804,0.993,10.18,0.76,10.20832993,11.38328,0.09804,11.38370218,0.95328,0.27804,0.993,10.43,-0.18,10.4315531
29/01/2021 20:00,10.96832,0.67826,10.98927114,0.98832,0.28826,1.0295,9.98,0.39,9.987617333,11.23832,0.49826,11.24935996,0.98832,0.28826,1.0295,10.25,0.21,10.25215099
29/01/2021 20:30,10.87296,0.55378,10.88705339,0.97296,0.28378,1.0135,9.9,0.27,9.903681134,11.14296,0.53378,11.15573748,0.97296,0.28378,1.0135,10.17,0.25,10.1730723
29/01/2021 21:00,10.684,0.727,10.70870604,0.984,0.287,1.025,9.7,0.44,9.709974253,10.934,0.707,10.95683371,0.984,0.287,1.025,9.95,0.42,9.958860377
29/01/2021 21:30,10.34544,1.02742,10.39633208,0.98544,0.28742,1.0265,9.36,0.74,9.389206569,10.55544,1.00742,10.60340552,0.98544,0.28742,1.0265,9.57,0.72,9.597046421
29/01/2021 22:00,10.00344,1.13392,10.0675015,0.97344,0.28392,1.014,9.03,0.85,9.069917309,10.15344,1.11392,10.21436056,0.97344,0.28392,1.014,9.18,0.83,9.217445416
29/01/2021 22:30,9.49552,0.67036,9.51915346,0.99552,0.29036,1.037,8.5,0.38,8.508489878,9.36552,2.18036,9.615972889,0.99552,0.29036,1.037,8.37,1.89,8.580734234
29/01/2021 23:00,9.44296,-1.50122,9.561545641,1.09296,0.31878,1.1385,8.35,-1.82,8.546045869,8.65296,4.41878,9.715931939,1.09296,0.31878,1.1385,7.56,4.1,8.6002093
29/01/2021 23:30,8.56008,1.52794,8.695376372,1.09008,0.31794,1.1355,7.47,1.21,7.567364138,8.59008,1.50794,8.721430929,1.09008,0.31794,1.1355,7.5,1.19,7.593819856
30/01/2021 00:00,8.3716,1.5313,8.510497415,1.1016,0.3213,1.1475,7.27,1.21,7.370006784,8.4116,1.5113,8.546288215,1.1016,0.3213,1.1475,7.31,1.19,7.40622711
30/01/2021 00:30,8.86864,1.46752,8.989237476,1.08864,0.31752,1.134,7.78,1.15,7.864534316,8.91864,1.43752,9.033748015,1.08864,0.31752,1.134,7.83,1.12,7.909696581
30/01/2021 01:00,9.87456,1.18508,9.945418533,1.11456,0.32508,1.161,8.76,0.86,8.802113383,10.00456,1.15508,10.07101934,1.11456,0.32508,1.161,8.89,0.83,8.928661714
30/01/2021 01:30,10.13456,1.14508,10.19904479,1.11456,0.32508,1.161,9.02,0.82,9.057196034,10.29456,1.11508,10.35477518,1.11456,0.32508,1.161,9.18,0.79,9.213929672
30/01/2021 02:00,10.06568,1.16124,10.13244256,1.13568,0.33124,1.183,8.93,0.83,8.968489282,10.21568,1.14124,10.27922889,1.13568,0.33124,1.183,9.08,0.81,9.116057262
30/01/2021 02:30,10.06312,1.25216,10.14072427,1.17312,0.34216,1.222,8.89,0.91,8.936453435,10.21312,1.23216,10.28717835,1.17312,0.34216,1.222,9.04,0.89,9.083705191
30/01/2021 03:00,9.87528,1.24404,9.953330628,1.14528,0.33404,1.193,8.73,0.91,8.777300268,9.99528,1.22404,10.06995016,1.14528,0.33404,1.193,8.85,0.89,8.894638835
30/01/2021 03:30,9.73192,1.26056,9.813219574,1.20192,0.35056,1.252,8.53,0.91,8.578403115,9.83192,1.24056,9.909875882,1.20192,0.35056,1.252,8.63,0.89,8.675770859
30/01/2021 04:00,9.528,1.294,9.615467747,1.248,0.364,1.3,8.28,0.93,8.33206457,9.618,1.274,9.702010101,1.248,0.364,1.3,8.37,0.91,8.419323013
30/01/2021 04:30,9.46104,1.30072,9.550034052,1.27104,0.37072,1.324,8.19,0.93,8.242633074,9.54104,1.27072,9.625288235,1.27104,0.37072,1.324,8.27,0.9,8.318828042
30/01/2021 05:00,9.33392,1.33156,9.428420578,1.27392,0.37156,1.327,8.06,0.96,8.116969878,9.40392,1.31156,9.494940811,1.27392,0.37156,1.327,8.13,0.94,8.184161533
30/01/2021 05:30,9.32,1.2775,9.407146552,1.26,0.3675,1.3125,8.06,0.91,8.111208295,9.39,1.2575,9.473827434,1.26,0.3675,1.3125,8.13,0.89,8.178569557
30/01/2021 06:00,9.43992,1.18456,9.51395144,1.24992,0.36456,1.302,8.19,0.82,8.230947698,9.51992,1.16456,9.59088509,1.24992,0.36456,1.302,8.27,0.8,8.308603974
30/01/2021 06:30,9.65728,1.13504,9.72375302,1.21728,0.35504,1.268,8.44,0.78,8.475966022,9.75728,1.10504,9.819655106,1.21728,0.35504,1.268,8.54,0.75,8.572869998
30/01/2021 07:00,9.9832,1.0826,10.04172819,1.2432,0.3626,1.295,8.74,0.72,8.769606605,10.1132,1.0626,10.16887078,1.2432,0.3626,1.295,8.87,0.7,8.897578322
30/01/2021 07:30,10.28416,1.03288,10.33589803,1.24416,0.36288,1.296,9.04,0.67,9.064794537,10.45416,1.01288,10.50311321,1.24416,0.36288,1.296,9.21,0.65,9.232908534
30/01/2021 08:00,10.44336,0.91848,10.48367176,1.26336,0.36848,1.316,9.18,0.55,9.196461276,10.63336,0.88848,10.67041431,1.26336,0.36848,1.316,9.37,0.52,9.384417936
30/01/2021 08:30,10.83536,-0.16802,10.83666263,1.27536,0.37198,1.3285,9.56,-0.54,9.5752389,10.93536,1.56198,11.04635143,1.27536,0.37198,1.3285,9.66,1.19,9.733021114
30/01/2021 09:00,11.20312,-2.85284,11.5606485,1.29312,0.37716,1.347,9.91,-3.23,10.42309935,10.95312,3.99716,11.65967949,1.29312,0.37716,1.347,9.66,3.62,10.31600698
30/01/2021 09:30,11.27728,-2.99746,11.6688393,1.27728,0.37254,1.3305,10,-3.37,10.55257788,11.11728,4.40254,11.95726863,1.27728,0.37254,1.3305,9.84,4.03,10.63327325
30/01/2021 10:00,11.52568,-3.24876,11.97479607,1.37568,0.40124,1.433,10.15,-3.65,10.78633395,11.54568,4.12124,12.25917394,1.37568,0.40124,1.433,10.17,3.72,10.82900272
30/01/2021 10:30,11.53896,0.21678,11.54099612,1.42896,0.41678,1.4885,10.11,-0.2,10.11197805,11.81896,0.20678,11.82076873,1.42896,0.41678,1.4885,10.39,-0.21,10.39212202
30/01/2021 11:00,11.5836,0.2298,11.58587921,1.4736,0.4298,1.535,10.11,-0.2,10.11197805,11.8636,0.1998,11.86528234,1.4736,0.4298,1.535,10.39,-0.23,10.39254541
30/01/2021 11:30,11.6124,0.2482,11.61505217,1.5024,0.4382,1.565,10.11,-0.19,10.1117852,11.8924,0.2382,11.89478529,1.5024,0.4382,1.565,10.39,-0.2,10.39192475
30/01/2021 12:00,11.56544,0.46492,11.57478091,1.52544,0.44492,1.589,10.04,0.02,10.04001992,11.83544,0.27492,11.83863256,1.52544,0.44492,1.589,10.31,-0.17,10.31140146
30/01/2021 12:30,11.55984,0.61162,11.5760088,1.47984,0.43162,1.5415,10.08,0.18,10.08160701,11.85984,0.61162,11.87560036,1.47984,0.43162,1.5415,10.38,0.18,10.38156058
30/01/2021 13:00,11.55432,0.61876,11.57087614,1.50432,0.43876,1.567,10.05,0.18,10.05161181,11.83432,0.61876,11.85048496,1.50432,0.43876,1.567,10.33,0.18,10.33156813
30/01/2021 13:30,11.66504,0.62772,11.68191725,1.53504,0.44772,1.599,10.13,0.18,10.13159908,11.92504,0.62772,11.94154979,1.53504,0.44772,1.599,10.39,0.18,10.39155907
30/01/2021 14:00,11.6108,0.6594,11.62950923,1.5408,0.4494,1.605,10.07,0.21,10.07218943,11.9008,0.6494,11.91850498,1.5408,0.4494,1.605,10.36,0.2,10.36193032
30/01/2021 14:30,11.56232,0.74526,11.58631332,1.49232,0.43526,1.5545,10.07,0.31,10.07477047,11.80232,0.71526,11.82397371,1.49232,0.43526,1.5545,10.31,0.28,10.31380143
30/01/2021 15:00,11.46296,0.64628,11.48116413,1.39296,0.40628,1.451,10.07,0.24,10.07285957,11.74296,0.65628,11.7612845,1.39296,0.40628,1.451,10.35,0.25,10.35301888
30/01/2021 15:30,11.46416,0.58788,11.47922329,1.36416,0.39788,1.421,10.1,0.19,10.10178697,11.75416,0.57788,11.76835684,1.36416,0.39788,1.421,10.39,0.18,10.39155907
30/01/2021 16:00,11.46032,0.54926,11.47347467,1.30032,0.37926,1.3545,10.16,0.17,10.16142214,11.74032,0.54926,11.75316129,1.30032,0.37926,1.3545,10.44,0.17,10.44138401
30/01/2021 16:30,11.50016,0.54338,11.51299014,1.28016,0.37338,1.3335,10.22,0.17,10.2214138,11.75016,0.54338,11.76271745,1.28016,0.37338,1.3335,10.47,0.17,10.47138004
30/01/2021 17:00,11.4968,0.5424,11.50958766,1.2768,0.3724,1.33,10.22,0.17,10.2214138,11.7468,0.5424,11.7593158,1.2768,0.3724,1.33,10.47,0.17,10.47138004
30/01/2021 17:30,11.4776,0.5368,11.49014604,1.2576,0.3668,1.31,10.22,0.17,10.2214138,11.7276,0.5368,11.73987888,1.2576,0.3668,1.31,10.47,0.17,10.47138004
30/01/2021 18:00,11.44064,0.35602,11.44617813,1.22064,0.35602,1.2715,10.22,0,10.22,11.69064,0.35602,11.69605976,1.22064,0.35602,1.2715,10.47,0,10.47
30/01/2021 18:30,11.43104,0.54322,11.44394003,1.21104,0.35322,1.2615,10.22,0.19,10.22176599,11.68104,0.53322,11.69320397,1.21104,0.35322,1.2615,10.47,0.18,10.47154716
30/01/2021 19:00,11.36048,0.57264,11.37490318,1.14048,0.33264,1.188,10.22,0.24,10.22281762,11.61048,0.54264,11.62315379,1.14048,0.33264,1.188,10.47,0.21,10.47210581
30/01/2021 19:30,11.3288,0.6734,11.34879628,1.1088,0.3234,1.155,10.22,0.35,10.22599139,11.5788,0.6434,11.59666215,1.1088,0.3234,1.155,10.47,0.32,10.47488902
30/01/2021 20:00,11.26904,0.77472,11.2956387,1.07904,0.31472,1.124,10.19,0.46,10.20037744,11.54904,0.74472,11.57302609,1.07904,0.31472,1.124,10.47,0.43,10.47882627
30/01/2021 20:30,11.1956,0.6608,11.21508431,1.0656,0.3108,1.11,10.13,0.35,10.13604459,11.4656,0.6308,11.48293917,1.0656,0.3108,1.11,10.4,0.32,10.40492191
30/01/2021 21:00,11.11632,0.68976,11.13769901,1.09632,0.31976,1.142,10.02,0.37,10.02682901,11.39632,0.64976,11.41482797,1.09632,0.31976,1.142,10.3,0.33,10.30528505
30/01/2021 21:30,10.84336,0.98598,10.888095,1.08336,0.31598,1.1285,9.76,0.67,9.782969897,11.11336,0.96598,11.15526279,1.08336,0.31598,1.1285,10.03,0.65,10.05103975
30/01/2021 22:00,10.6124,1.0757,10.66677853,1.0824,0.3157,1.1275,9.53,0.76,9.560256273,10.8324,1.0457,10.882756,1.0824,0.3157,1.1275,9.75,0.73,9.777290013
30/01/2021 22:30,10.34432,-0.62374,10.36310802,1.08432,0.31626,1.1295,9.26,-0.94,9.307588302,10.03432,3.04626,10.4865284,1.08432,0.31626,1.1295,8.95,2.73,9.357104253
30/01/2021 23:00,10.01144,-1.89458,10.18912971,1.08144,0.31542,1.1265,8.93,-2.21,9.199402154,9.34144,4.48542,10.36250423,1.08144,0.31542,1.1265,8.26,4.17,9.252918459
30/01/2021 23:30,9.16192,1.41556,9.27063041,1.08192,0.31556,1.127,8.08,1.1,8.154532482,9.23192,1.39556,9.336805374,1.08192,0.31556,1.127,8.15,1.08,8.221246864
31/01/2021 00:00,8.93712,1.41416,9.048312682,1.07712,0.31416,1.122,7.86,1.1,7.936598768,8.98712,1.39416,9.09461423,1.07712,0.31416,1.122,7.91,1.08,7.983389005
31/01/2021 00:30,9.38024,1.35632,9.477790164,1.05024,0.30632,1.094,8.33,1.05,8.395915674,9.46024,1.33632,9.554155745,1.05024,0.30632,1.094,8.41,1.03,8.472838958
31/01/2021 01:00,10.2332,1.2201,10.30567932,1.0632,0.3101,1.1075,9.17,0.91,9.215042051,10.4132,1.1901,10.48098623,1.0632,0.3101,1.1075,9.35,0.88,9.391320461
31/01/2021 01:30,10.40064,1.14602,10.46358802,0.98064,0.28602,1.0215,9.42,0.86,9.45917544,10.61064,1.12602,10.67022035,0.98064,0.28602,1.0215,9.63,0.84,9.666566091
31/01/2021 02:00,10.37264,1.13952,10.43504511,0.99264,0.28952,1.034,9.38,0.85,9.418434052,10.59264,1.12952,10.65269157,0.99264,0.28952,1.034,9.6,0.84,9.636679926
31/01/2021 02:30,10.3748,1.1889,10.4426988,1.0248,0.2989,1.0675,9.35,0.89,9.392262773,10.5648,1.1689,10.62926744,1.0248,0.2989,1.0675,9.54,0.87,9.579587674
31/01/2021 03:00,10.23648,1.25064,10.31259537,0.99648,0.29064,1.038,9.24,0.96,9.289736272,10.41648,1.22064,10.4877556,0.99648,0.29064,1.038,9.42,0.93,9.465796321
31/01/2021 03:30,10.08304,1.26672,10.16229675,0.98304,0.28672,1.024,9.1,0.98,9.152617112,10.24304,1.23672,10.31742918,0.98304,0.28672,1.024,9.26,0.95,9.308603547
31/01/2021 04:00,9.86536,1.28448,9.94862889,0.97536,0.28448,1.016,8.89,1,8.946066175,9.99536,1.25448,10.07377494,0.97536,0.28448,1.016,9.02,0.97,9.072006393
31/01/2021 04:30,9.72216,1.28938,9.807287895,0.99216,0.28938,1.0335,8.73,1,8.787087117,9.82216,1.25938,9.902568609,0.99216,0.28938,1.0335,8.83,0.97,8.883118822
31/01/2021 05:00,9.5648,1.2814,9.650253105,0.9648,0.2814,1.005,8.6,1,8.657944329,9.6548,1.2514,9.735561874,0.9648,0.2814,1.005,8.69,0.97,8.74396935
31/01/2021 05:30,9.40528,1.26154,9.489508683,0.96528,0.28154,1.0055,8.44,0.98,8.496705244,9.48528,1.23154,9.56489558,0.96528,0.28154,1.0055,8.52,0.95,8.572800009
31/01/2021 06:00,9.43096,1.27028,9.516124095,0.96096,0.28028,1.001,8.47,0.99,8.527660875,9.51096,1.25028,9.592786884,0.96096,0.28028,1.001,8.55,0.97,8.604847471
31/01/2021 06:30,9.66384,1.20112,9.738197616,0.96384,0.28112,1.004,8.7,0.92,8.748508444,9.76384,1.18112,9.835019878,0.96384,0.28112,1.004,8.8,0.9,8.845903006
31/01/2021 07:00,9.92416,1.13288,9.988611956,1.00416,0.29288,1.046,8.92,0.84,8.95946427,10.05416,1.11288,10.11556401,1.00416,0.29288,1.046,9.05,0.82,9.087073236
31/01/2021 07:30,10.08184,1.07512,10.13900295,1.01184,0.29512,1.054,9.07,0.78,9.103477358,10.23184,1.05512,10.28609877,1.01184,0.29512,1.054,9.22,0.76,9.251270183
31/01/2021 08:00,10.0236,1.0698,10.08052722,0.9936,0.2898,1.035,9.03,0.78,9.063625103,10.1636,1.0498,10.21767317,0.9936,0.2898,1.035,9.17,0.76,9.201440105
31/01/2021 08:30,10.31992,1.02206,10.37040768,1.06992,0.31206,1.1145,9.25,0.71,9.277208632,10.50992,1.00206,10.55758224,1.06992,0.31206,1.1145,9.44,0.69,9.465183569
31/01/2021 09:00,10.60632,0.96476,10.65010731,1.21632,0.35476,1.267,9.39,0.61,9.409792771,10.81632,0.94476,10.85750201,1.21632,0.35476,1.267,9.6,0.59,9.618113121
31/01/2021 09:30,10.88984,0.89162,10.92628031,1.23984,0.36162,1.2915,9.65,0.53,9.664543445,11.13984,0.86162,11.17311166,1.23984,0.36162,1.2915,9.9,0.5,9.912618221
31/01/2021 10:00,11.14864,0.92752,11.18715635,1.56864,0.45752,1.634,9.58,0.47,9.591522298,11.38864,0.89752,11.4239513,1.56864,0.45752,1.634,9.82,0.44,9.829852491
31/01/2021 10:30,11.33608,0.90344,11.37202329,1.72608,0.50344,1.798,9.61,0.4,9.618321059,11.58608,0.87344,11.61895637,1.72608,0.50344,1.798,9.86,0.37,9.866939748
31/01/2021 11:00,11.56168,-3.13326,11.97872124,1.53168,0.44674,1.5955,10.03,-3.58,10.64975587,11.44168,4.05674,12.13957086,1.53168,0.44674,1.5955,9.91,3.61,10.54704698
31/01/2021 11:30,11.55864,-2.84498,11.90361583,1.38864,0.40502,1.4465,10.17,-3.25,10.67667551,11.49864,3.77502,12.10245834,1.38864,0.40502,1.4465,10.11,3.37,10.65687571
31/01/2021 12:00,11.57904,-1.88778,11.73191718,1.37904,0.40222,1.4365,10.2,-2.29,10.45390358,11.73904,2.79222,12.06654684,1.37904,0.40222,1.4365,10.36,2.39,10.63210703
31/01/2021 12:30,11.57904,0.41222,11.5863753,1.37904,0.40222,1.4365,10.2,0.01,10.2000049,11.84904,0.23222,11.85131533,1.37904,0.40222,1.4365,10.47,-0.17,10.47138004
31/01/2021 13:00,11.53584,0.55962,11.549406,1.33584,0.38962,1.3915,10.2,0.17,10.20141657,11.80584,0.55962,11.8190961,1.33584,0.38962,1.3915,10.47,0.17,10.47138004
31/01/2021 13:30,11.48064,0.54352,11.49349854,1.28064,0.37352,1.334,10.2,0.17,10.20141657,11.75064,0.37352,11.75657508,1.28064,0.37352,1.334,10.47,0,10.47
31/01/2021 14:00,11.47248,0.55114,11.4857108,1.27248,0.37114,1.3255,10.2,0.18,10.20158811,11.74248,0.55114,11.75540692,1.27248,0.37114,1.3255,10.47,0.18,10.47154716
31/01/2021 14:30,11.51232,0.65276,11.53081122,1.31232,0.38276,1.367,10.2,0.27,10.2035729,11.78232,0.63276,11.7992987,1.31232,0.38276,1.367,10.47,0.25,10.47298429
31/01/2021 15:00,11.51512,0.70816,11.53687476,1.36512,0.39816,1.422,10.15,0.31,10.15473289,11.77512,0.67816,11.79463234,1.36512,0.39816,1.422,10.41,0.28,10.41376493
31/01/2021 15:30,11.39744,0.70342,11.41912598,1.17744,0.34342,1.2265,10.22,0.36,10.22633854,11.64744,0.67342,11.66689132,1.17744,0.34342,1.2265,10.47,0.33,10.47519928
31/01/2021 16:00,11.34272,0.56746,11.35690573,1.12272,0.32746,1.1695,10.22,0.24,10.22281762,11.59272,0.54746,11.60563955,1.12272,0.32746,1.1695,10.47,0.22,10.47231111
31/01/2021 16:30,11.30768,0.55724,11.32140201,1.08768,0.31724,1.133,10.22,0.24,10.22281762,11.55768,0.53724,11.57015963,1.08768,0.31724,1.133,10.47,0.22,10.47231111
31/01/2021 17:00,11.33984,0.51662,11.35160198,1.11984,0.32662,1.1665,10.22,0.19,10.22176599,11.58984,0.49662,11.6004751,1.11984,0.32662,1.1665,10.47,0.17,10.47138004
31/01/2021 17:30,11.34656,0.14858,11.34753276,1.12656,0.32858,1.1735,10.22,-0.18,10.221585,11.59656,0.15858,11.59764422,1.12656,0.32858,1.1735,10.47,-0.17,10.47138004
31/01/2021 18:00,11.35472,0.50096,11.36576558,1.13472,0.33096,1.182,10.22,0.17,10.2214138,11.60472,0.33096,11.60943844,1.13472,0.33096,1.182,10.47,0,10.47
31/01/2021 18:30,11.28224,0.50982,11.29375296,1.06224,0.30982,1.1065,10.22,0.2,10.22195676,11.53224,0.49982,11.54306629,1.06224,0.30982,1.1065,10.47,0.19,10.47172383
31/01/2021 19:00,11.2568,0.6224,11.27399344,1.0368,0.3024,1.08,10.22,0.32,10.22500856,11.5068,0.6024,11.52255753,1.0368,0.3024,1.08,10.47,0.3,10.47429711
31/01/2021 19:30,11.23184,0.71512,11.25458246,1.01184,0.29512,1.054,10.22,0.42,10.2286265,11.48184,0.68512,11.50226235,1.01184,0.29512,1.054,10.47,0.39,10.47726109
31/01/2021 20:00,11.21184,0.82512,11.24216079,1.01184,0.29512,1.054,10.2,0.53,10.21376033,11.48184,0.79512,11.50933819,1.01184,0.29512,1.054,10.47,0.5,10.48193207
31/01/2021 20:30,11.15464,0.80302,11.18350726,1.00464,0.29302,1.0465,10.15,0.51,10.16280473,11.43464,0.77302,11.46073959,1.00464,0.29302,1.0465,10.43,0.48,10.44103922
31/01/2021 21:00,10.98488,0.74434,11.01006951,0.97488,0.28434,1.0155,10.01,0.46,10.02056386,11.26488,0.71434,11.2875065,0.97488,0.28434,1.0155,10.29,0.43,10.29898053
31/01/2021 21:30,10.75576,0.94168,10.79690393,0.96576,0.28168,1.006,9.79,0.66,9.812221971,11.01576,0.91168,11.05342159,0.96576,0.28168,1.006,10.05,0.63,10.06972691
31/01/2021 22:00,10.41,1.16,10.47443077,0.96,0.28,1,9.45,0.88,9.490885101,10.63,1.13,10.68989242,0.96,0.28,1,9.67,0.85,9.707285923
31/01/2021 22:30,10.0044,0.4942,10.01659887,0.9744,0.2842,1.015,9.03,0.21,9.03244153,9.9444,2.0642,10.15637795,0.9744,0.2842,1.015,8.97,1.78,9.144905686
31/01/2021 23:00,9.53784,-0.66188,9.560778054,0.98784,0.28812,1.029,8.55,-0.95,8.602615881,9.15784,3.33812,9.747260056,0.98784,0.28812,1.029,8.17,3.05,8.720745381
31/01/2021 23:30,8.79064,1.41602,8.903957786,0.98064,0.28602,1.0215,7.81,1.13,7.89132435,8.84064,1.39602,8.950183655,0.98064,0.28602,1.0215,7.86,1.11,7.93799093
01/02/2021 00:00,8.58152,1.47336,8.707081899,0.97152,0.28336,1.012,7.61,1.19,7.70248012,8.62152,1.45336,8.743160893,0.97152,0.28336,1.012,7.65,1.17,7.738953418
01/02/2021 00:30,9.08032,1.37426,9.183724835,0.94032,0.27426,0.9795,8.14,1.1,8.213988069,9.14032,1.34426,9.238640844,0.94032,0.27426,0.9795,8.2,1.07,8.26951631
