Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/02/2021 01:00,9.93736,1.24798,10.01541701,0.98736,0.28798,1.0285,8.95,0.96,9.001338789,10.07736,1.22798,10.15190226,0.98736,0.28798,1.0285,9.09,0.94,9.138473614
01/02/2021 01:30,10.20864,1.24252,10.28397718,0.96864,0.28252,1.009,9.24,0.96,9.289736272,10.38864,1.22252,10.46032486,0.96864,0.28252,1.009,9.42,0.94,9.466784037
01/02/2021 02:00,10.21392,1.24406,10.2894046,0.97392,0.28406,1.0145,9.24,0.96,9.289736272,10.39392,1.22406,10.4657487,0.97392,0.28406,1.0145,9.42,0.94,9.466784037
01/02/2021 02:30,10.13768,1.29224,10.21970841,0.96768,0.28224,1.008,9.17,1.01,9.225453918,10.30768,1.27224,10.38589725,0.96768,0.28224,1.008,9.34,0.99,9.392321332
01/02/2021 03:00,10.05624,1.32182,10.14273982,0.96624,0.28182,1.0065,9.09,1.04,9.14930052,10.20624,1.29182,10.28766902,0.96624,0.28182,1.0065,9.24,1.01,9.29503631
01/02/2021 03:30,9.93,1.33,10.01867257,0.96,0.28,1,8.97,1.05,9.031245761,10.07,1.31,10.15485106,0.96,0.28,1,9.11,1.03,9.168042321
01/02/2021 04:00,9.75576,1.33168,9.846228963,0.96576,0.28168,1.006,8.79,1.05,8.852491175,9.87576,1.31168,9.962486637,0.96576,0.28168,1.006,8.91,1.03,8.969336653
01/02/2021 04:30,9.66,1.33,9.75112814,0.96,0.28,1,8.7,1.05,8.763133001,9.76,1.3,9.846197235,0.96,0.28,1,8.8,1.02,8.858916412
01/02/2021 05:00,9.6648,1.2214,9.741672187,0.9648,0.2814,1.005,8.7,0.94,8.750634263,9.7648,1.2014,9.838428787,0.9648,0.2814,1.005,8.8,0.92,8.847960217
01/02/2021 05:30,9.62,1.18,9.692099876,0.96,0.28,1,8.66,0.9,8.706641143,9.71,1.15,9.777862752,0.96,0.28,1,8.75,0.87,8.793145057
01/02/2021 06:00,9.76864,1.13252,9.834069809,0.96864,0.28252,1.009,8.8,0.85,8.840955831,9.87864,1.10252,9.939973773,0.96864,0.28252,1.009,8.91,0.82,8.947653324
01/02/2021 06:30,10.32992,0.86706,10.36624523,0.94992,0.27706,0.9895,9.38,0.59,9.39853712,10.52992,0.83706,10.56313801,0.94992,0.27706,0.9895,9.58,0.56,9.596353474
01/02/2021 07:00,10.75424,0.70832,10.77754124,0.95424,0.27832,0.994,9.8,0.43,9.809429137,11.01424,0.68832,11.03572685,0.95424,0.27832,0.994,10.06,0.41,10.0683514
01/02/2021 07:30,11.09704,-3.37378,11.59856406,0.94704,0.27622,0.9865,10.15,-3.65,10.78633395,11.24704,3.64622,11.82331718,0.94704,0.27622,0.9865,10.3,3.37,10.8372921
01/02/2021 08:00,11.1608,-2.5356,11.44520528,0.9408,0.2744,0.98,10.22,-2.81,10.59926884,11.3408,2.3444,11.5805853,0.9408,0.2744,0.98,10.4,2.07,10.60400396
01/02/2021 08:30,11.19152,-0.44664,11.20042888,0.97152,0.28336,1.012,10.22,-0.73,10.24603826,11.44152,-0.48664,11.45186441,0.97152,0.28336,1.012,10.47,-0.77,10.49827605
01/02/2021 09:00,11.27936,-0.51102,11.29093014,1.05936,0.30898,1.1035,10.22,-0.82,10.25284351,11.52936,-0.55102,11.54251987,1.05936,0.30898,1.1035,10.47,-0.86,10.50526059
01/02/2021 09:30,11.46608,-0.54656,11.4790992,1.24608,0.36344,1.298,10.22,-0.91,10.26043371,11.71608,-0.57656,11.73025797,1.24608,0.36344,1.298,10.47,-0.94,10.51211206
01/02/2021 10:00,11.61632,-0.50274,11.62719389,1.39632,0.40726,1.4545,10.22,-0.91,10.26043371,11.86632,-0.53274,11.8782727,1.39632,0.40726,1.4545,10.47,-0.94,10.51211206
01/02/2021 10:30,12.01568,-0.56626,12.0290156,1.79568,0.52374,1.8705,10.22,-1.09,10.27796186,12.26568,-0.59626,12.28016416,1.79568,0.52374,1.8705,10.47,-1.12,10.52973409
01/02/2021 11:00,12.51544,-0.59758,12.52969833,2.54544,0.74242,2.6515,9.97,-1.34,10.05964711,12.78544,-0.63758,12.80132744,2.54544,0.74242,2.6515,10.24,-1.38,10.33256986
01/02/2021 11:30,12.56208,-0.60356,12.57657102,2.66208,0.77644,2.773,9.9,-1.38,9.995719084,12.82208,-0.64356,12.83822048,2.66208,0.77644,2.773,10.16,-1.42,10.25875236
01/02/2021 12:00,12.21992,-0.57794,12.23357918,2.26992,0.66206,2.3645,9.95,-1.24,10.02696863,12.47992,-0.61794,12.4952092,2.26992,0.66206,2.3645,10.21,-1.28,10.28992225
01/02/2021 12:30,12.12112,-0.56384,12.13422703,1.94112,0.56616,2.022,10.18,-1.13,10.2425241,12.38112,-0.59384,12.3953531,1.94112,0.56616,2.022,10.44,-1.16,10.50424676
01/02/2021 13:00,11.90984,-0.20338,11.9115764,1.83984,0.53662,1.9165,10.07,-0.74,10.09715306,12.18984,-0.23338,12.19207388,1.83984,0.53662,1.9165,10.35,-0.77,10.37860299
01/02/2021 13:30,11.98856,-0.36042,11.99397655,1.91856,0.55958,1.9985,10.07,-0.92,10.11193849,12.26856,-0.39042,12.27477056,1.91856,0.55958,1.9985,10.35,-0.95,10.39350759
01/02/2021 14:00,12.46784,-0.47688,12.47695671,2.54784,0.74312,2.654,9.92,-1.22,9.994738616,12.73784,-0.50688,12.74792121,2.54784,0.74312,2.654,10.19,-1.25,10.26638203
01/02/2021 14:30,11.89176,-0.39282,11.89824623,1.84176,0.53718,1.9185,10.05,-0.93,10.09293813,12.17176,-0.42282,12.1791017,1.84176,0.53718,1.9185,10.33,-0.96,10.37451204
01/02/2021 15:00,12.03464,-0.12698,12.03530988,2.20464,0.64302,2.2965,9.83,-0.77,9.860111561,12.29464,-0.15698,12.29564213,2.20464,0.64302,2.2965,10.09,-0.8,10.12166488
01/02/2021 15:30,11.59344,-0.07108,11.5936579,1.57344,0.45892,1.639,10.02,-0.53,10.03400718,11.87344,-0.10108,11.87387025,1.57344,0.45892,1.639,10.3,-0.56,10.31521207
01/02/2021 16:00,11.5184,-0.0438,11.51848328,1.3584,0.3962,1.415,10.16,-0.44,10.1695231,11.7884,-0.0838,11.78869785,1.3584,0.3962,1.415,10.43,-0.48,10.44103922
01/02/2021 16:30,11.30768,-0.11276,11.30824221,1.08768,0.31724,1.133,10.22,-0.43,10.22904199,11.55768,-0.14276,11.55856165,1.08768,0.31724,1.133,10.47,-0.46,10.48010019
01/02/2021 17:00,11.19296,-0.18622,11.19450899,0.97296,0.28378,1.0135,10.22,-0.47,10.23080153,11.44296,-0.21622,11.44500261,0.97296,0.28378,1.0135,10.47,-0.5,10.48193207
01/02/2021 17:30,11.22512,0.17316,11.22645551,1.00512,0.29316,1.047,10.22,-0.12,10.22070448,11.47512,-0.25684,11.47799398,1.00512,0.29316,1.047,10.47,-0.55,10.48443608
01/02/2021 18:00,11.18192,0.57056,11.19646701,0.96192,0.28056,1.002,10.22,0.29,10.22411365,11.43192,0.58056,11.44665212,0.96192,0.28056,1.002,10.47,0.3,10.47429711
01/02/2021 18:30,11.18192,0.70056,11.20384395,0.96192,0.28056,1.002,10.22,0.42,10.2286265,11.43192,0.66056,11.45098836,0.96192,0.28056,1.002,10.47,0.38,10.47689362
01/02/2021 19:00,11.19776,0.75518,11.22319588,0.97776,0.28518,1.0185,10.22,0.47,10.23080153,11.44776,0.72518,11.47070595,0.97776,0.28518,1.0185,10.47,0.44,10.47924138
01/02/2021 19:30,11.1872,0.7121,11.20984078,0.9672,0.2821,1.0075,10.22,0.43,10.22904199,11.4372,0.5921,11.45251615,0.9672,0.2821,1.0075,10.47,0.31,10.4745883
01/02/2021 20:00,11.18096,0.50028,11.19214665,0.96096,0.28028,1.001,10.22,0.22,10.22236763,11.43096,0.49028,11.44146935,0.96096,0.28028,1.001,10.47,0.21,10.47210581
01/02/2021 20:30,11.20064,0.52602,11.21298504,0.98064,0.28602,1.0215,10.22,0.24,10.22281762,11.45064,0.51602,11.46226125,0.98064,0.28602,1.0215,10.47,0.23,10.47252596
01/02/2021 21:00,11.12296,0.64378,11.14157493,0.97296,0.28378,1.0135,10.15,0.36,10.15638223,11.40296,0.61378,11.41946683,0.97296,0.28378,1.0135,10.43,0.33,10.43521921
01/02/2021 21:30,10.93624,0.76182,10.96274213,0.96624,0.28182,1.0065,9.97,0.48,9.981547976,11.20624,0.73182,11.23011022,0.96624,0.28182,1.0065,10.24,0.45,10.24988293
01/02/2021 22:00,10.58672,0.91196,10.62592638,0.96672,0.28196,1.007,9.62,0.63,9.640606827,10.82672,0.88196,10.86258346,0.96672,0.28196,1.007,9.86,0.6,9.878238709
01/02/2021 22:30,10.05096,1.18028,10.12002262,0.96096,0.28028,1.001,9.09,0.9,9.134445796,10.20096,1.15028,10.26560904,0.96096,0.28028,1.001,9.24,0.87,9.280867416
01/02/2021 23:00,9.45768,1.27224,9.542866739,0.96768,0.28224,1.008,8.49,0.99,8.547525958,9.52768,1.24224,9.608321727,0.96768,0.28224,1.008,8.56,0.96,8.613663564
01/02/2021 23:30,8.99768,0.27224,9.001797598,0.96768,0.28224,1.008,8.03,-0.01,8.030006227,8.69768,2.71224,9.110756456,0.96768,0.28224,1.008,7.73,2.43,8.10295008
02/02/2021 00:00,8.56344,1.54392,8.701505249,0.97344,0.28392,1.014,7.59,1.26,7.693874187,8.60344,1.52392,8.737362989,0.97344,0.28392,1.014,7.63,1.24,7.730103492
02/02/2021 00:30,9.2388,1.3384,9.335241829,0.9888,0.2884,1.03,8.25,1.05,8.316549765,9.3088,1.3184,9.40169857,0.9888,0.2884,1.03,8.32,1.03,8.383513583
02/02/2021 01:00,10.15616,1.16638,10.22291682,1.01616,0.29638,1.0585,9.14,0.87,9.181312542,10.32616,1.14638,10.389599,1.01616,0.29638,1.0585,9.31,0.85,9.348721838
02/02/2021 01:30,10.47704,1.09372,10.53397316,1.00704,0.29372,1.049,9.47,0.8,9.503730846,10.68704,1.06372,10.73984749,1.00704,0.29372,1.049,9.68,0.77,9.710576708
02/02/2021 02:00,10.49888,1.08884,10.55519085,1.05888,0.30884,1.103,9.44,0.78,9.472169762,10.70888,1.05884,10.76109906,1.05888,0.30884,1.103,9.65,0.75,9.679101198
02/02/2021 02:30,10.56896,1.13928,10.63018694,1.12896,0.32928,1.176,9.44,0.81,9.47468733,10.77896,1.10928,10.83588856,1.12896,0.32928,1.176,9.65,0.78,9.681471996
02/02/2021 03:00,10.41544,1.13242,10.47682039,1.10544,0.32242,1.1515,9.31,0.81,9.345169875,10.60544,1.10242,10.66258353,1.10544,0.32242,1.1515,9.5,0.78,9.531967268
02/02/2021 03:30,10.34664,1.16152,10.41163234,1.13664,0.33152,1.184,9.21,0.83,9.247323937,10.51664,1.14152,10.57841126,1.13664,0.33152,1.184,9.38,0.81,9.41490839
02/02/2021 04:00,10.23648,1.19064,10.30549108,1.23648,0.36064,1.288,9,0.83,9.038191191,10.37648,1.17064,10.44230507,1.23648,0.36064,1.288,9.14,0.81,9.175821489
02/02/2021 04:30,10.20336,1.22848,10.27704814,1.26336,0.36848,1.316,8.94,0.86,8.981269398,10.34336,1.20848,10.41371788,1.26336,0.36848,1.316,9.08,0.84,9.118771847
02/02/2021 05:00,10.09528,1.17904,10.16389756,1.26528,0.36904,1.318,8.83,0.81,8.867073925,10.22528,1.15904,10.29075919,1.26528,0.36904,1.318,8.96,0.79,8.994759585
02/02/2021 05:30,10.06144,1.17792,10.13015648,1.26144,0.36792,1.314,8.8,0.81,8.837199783,10.18144,1.15792,10.24707271,1.26144,0.36792,1.314,8.92,0.79,8.954914852
02/02/2021 06:00,10.21144,1.09792,10.27029382,1.26144,0.36792,1.314,8.95,0.73,8.979721599,10.36144,1.07792,10.41735813,1.26144,0.36792,1.314,9.1,0.71,9.127655778
02/02/2021 06:30,10.67904,1.01722,10.72737768,1.25904,0.36722,1.3115,9.42,0.65,9.44239906,10.89904,0.99722,10.9445658,1.25904,0.36722,1.3115,9.64,0.63,9.660564166
02/02/2021 07:00,11.10192,0.17806,11.10334783,1.26192,0.36806,1.3145,9.84,-0.19,9.841834179,11.30192,1.22806,11.36844435,1.26192,0.36806,1.3145,10.04,0.86,10.07676535
02/02/2021 07:30,11.45416,-0.77712,11.48049201,1.24416,0.36288,1.296,10.21,-1.14,10.27344635,11.64416,0.80288,11.67180699,1.24416,0.36288,1.296,10.4,0.44,10.40930353
02/02/2021 08:00,11.43304,-0.19328,11.43467362,1.22304,0.35672,1.274,10.21,-0.55,10.22480318,11.69304,-0.21328,11.69498494,1.22304,0.35672,1.274,10.47,-0.57,10.48550428
02/02/2021 08:30,11.29864,-0.33248,11.30353081,1.08864,0.31752,1.134,10.21,-0.65,10.23066958,11.55864,-0.35248,11.56401318,1.08864,0.31752,1.134,10.47,-0.67,10.49141554
02/02/2021 09:00,11.28472,-0.46654,11.29435988,1.07472,0.31346,1.1195,10.21,-0.78,10.23975097,11.54472,-0.49654,11.55539319,1.07472,0.31346,1.1195,10.47,-0.81,10.50128564
02/02/2021 09:30,11.27176,-0.47032,11.28156791,1.06176,0.30968,1.106,10.21,-0.78,10.23975097,11.53176,-0.50032,11.54260841,1.06176,0.30968,1.106,10.47,-0.81,10.50128564
02/02/2021 10:00,11.26984,-0.41088,11.27732752,1.05984,0.30912,1.104,10.21,-0.72,10.23535539,11.52984,-0.44088,11.53826614,1.05984,0.30912,1.104,10.47,-0.75,10.49682809
02/02/2021 10:30,11.30392,-0.36094,11.30968103,1.09392,0.31906,1.1395,10.21,-0.68,10.23261941,11.56392,-0.39094,11.57052634,1.09392,0.31906,1.1395,10.47,-0.71,10.49404593
02/02/2021 11:00,11.34376,-0.52932,11.35610279,1.13376,0.33068,1.181,10.21,-0.86,10.24615538,11.60376,-0.55932,11.61723224,1.13376,0.33068,1.181,10.47,-0.89,10.50775904
02/02/2021 11:30,11.37592,-0.67994,11.39622193,1.16592,0.34006,1.2145,10.21,-1.02,10.26082355,11.63592,-0.70994,11.65755759,1.16592,0.34006,1.2145,10.47,-1.05,10.52251871
02/02/2021 12:00,11.40184,-0.58238,11.41670363,1.19184,0.34762,1.2415,10.21,-0.93,10.25226804,11.66184,-0.68238,11.68178731,1.19184,0.34762,1.2415,10.47,-1.03,10.52054181
02/02/2021 12:30,11.4076,-0.0907,11.40796056,1.1976,0.3493,1.2475,10.21,-0.44,10.2194765,11.6676,-0.9107,11.70308781,1.1976,0.3493,1.2475,10.47,-1.26,10.54554408
02/02/2021 13:00,11.4268,0.1049,11.42728149,1.2168,0.3549,1.2675,10.21,-0.25,10.21306027,11.6868,-0.7051,11.70805109,1.2168,0.3549,1.2675,10.47,-1.06,10.52352127
02/02/2021 13:30,11.46088,-0.00516,11.46088116,1.25088,0.36484,1.303,10.21,-0.37,10.21670201,11.72088,-0.80516,11.74850248,1.25088,0.36484,1.303,10.47,-1.17,10.53516967
02/02/2021 14:00,11.45272,0.03246,11.452766,1.24272,0.36246,1.2945,10.21,-0.33,10.21533161,11.71272,-0.78754,11.73916645,1.24272,0.36246,1.2945,10.47,-1.15,10.53296729
02/02/2021 14:30,11.39656,0.01608,11.39657134,1.18656,0.34608,1.236,10.21,-0.33,10.21533161,11.65656,-0.80392,11.68424916,1.18656,0.34608,1.236,10.47,-1.15,10.53296729
02/02/2021 15:00,11.30776,0.04018,11.30783139,1.09776,0.32018,1.1435,10.21,-0.28,10.21383865,11.56776,-0.75982,11.59268726,1.09776,0.32018,1.1435,10.47,-1.08,10.52555462
02/02/2021 15:30,11.24392,0.47156,11.25380406,1.03392,0.30156,1.077,10.21,0.17,10.21141518,11.50392,-0.46844,11.5134535,1.03392,0.30156,1.077,10.47,-0.77,10.49827605
02/02/2021 16:00,11.24584,0.47212,11.25574585,1.03584,0.30212,1.079,10.21,0.17,10.21141518,11.50584,-0.46788,11.51534914,1.03584,0.30212,1.079,10.47,-0.77,10.49827605
02/02/2021 16:30,11.23096,0.50778,11.24243315,1.02096,0.29778,1.0635,10.21,0.21,10.21215942,11.49096,-0.34222,11.49605481,1.02096,0.29778,1.0635,10.47,-0.64,10.48954241
02/02/2021 17:00,11.19496,0.24728,11.19769069,0.98496,0.28728,1.026,10.21,-0.04,10.21007835,11.45496,-0.20272,11.45675364,0.98496,0.28728,1.026,10.47,-0.49,10.48145982
02/02/2021 17:30,11.1988,0.8684,11.23241915,0.9888,0.2884,1.03,10.21,0.58,10.22646078,11.4588,0.8584,11.49090719,0.9888,0.2884,1.03,10.47,0.57,10.48550428
02/02/2021 18:00,11.22952,0.49736,11.24052874,1.01952,0.29736,1.062,10.21,0.2,10.21195868,11.48952,0.47736,11.49943226,1.01952,0.29736,1.062,10.47,0.18,10.47154716
02/02/2021 18:30,11.28328,0.62304,11.30046842,1.07328,0.31304,1.118,10.21,0.31,10.21470509,11.54328,0.60304,11.55902117,1.07328,0.31304,1.118,10.47,0.29,10.47401547
02/02/2021 19:00,11.33944,0.60942,11.35580434,1.12944,0.32942,1.1765,10.21,0.28,10.21383865,11.59944,0.58942,11.61440589,1.12944,0.32942,1.1765,10.47,0.26,10.47322777
02/02/2021 19:30,11.35432,0.63376,11.37199342,1.14432,0.33376,1.192,10.21,0.3,10.21440649,11.61432,0.18376,11.61577362,1.14432,0.33376,1.192,10.47,-0.15,10.47107444
02/02/2021 20:00,11.31256,0.67158,11.33247693,1.10256,0.32158,1.1485,10.21,0.35,10.21599726,11.57256,0.16158,11.57368796,1.10256,0.32158,1.1485,10.47,-0.16,10.47122247
02/02/2021 20:30,11.22192,0.51556,11.23375674,1.08192,0.31556,1.127,10.14,0.2,10.14197219,11.50192,0.51556,11.51346889,1.08192,0.31556,1.127,10.42,0.2,10.42191921
02/02/2021 21:00,11.08888,0.59634,11.10490347,1.11888,0.32634,1.1655,9.97,0.27,9.973655298,11.36888,0.57634,11.38347927,1.11888,0.32634,1.1655,10.25,0.25,10.25304833
02/02/2021 21:30,10.79016,0.80088,10.81984111,1.10016,0.32088,1.146,9.69,0.48,9.701881261,11.05016,0.78088,11.0777168,1.10016,0.32088,1.146,9.95,0.46,9.96062749
02/02/2021 22:00,10.296,1.058,10.35021642,1.056,0.308,1.1,9.24,0.75,9.270388341,10.496,1.038,10.54720152,1.056,0.308,1.1,9.44,0.73,9.468183564
02/02/2021 22:30,9.73048,1.20514,9.804825519,1.08048,0.31514,1.1255,8.65,0.89,8.695665587,9.85048,1.17514,9.920328132,1.08048,0.31514,1.1255,8.77,0.86,8.812065592
02/02/2021 23:00,9.0928,1.2329,9.176004264,1.0728,0.3129,1.1175,8.02,0.92,8.072595617,9.1628,1.2229,9.244046097,1.0728,0.3129,1.1175,8.09,0.91,8.141019592
02/02/2021 23:30,8.57888,1.26884,8.672204852,1.05888,0.30884,1.103,7.52,0.96,7.581028954,8.62888,1.23884,8.717355941,1.05888,0.30884,1.103,7.57,0.93,7.626912875
03/02/2021 00:00,8.49616,0.61388,8.518308717,1.07616,0.31388,1.121,7.42,0.3,7.426062214,8.45616,1.32388,8.559164691,1.07616,0.31388,1.121,7.38,1.01,7.448791848
03/02/2021 00:30,9.3152,-2.6464,9.683820734,1.0752,0.3136,1.12,8.24,-2.96,8.755523971,8.4552,4.8436,9.7442736,1.0752,0.3136,1.12,7.38,4.53,8.659405291
03/02/2021 01:00,10.14312,-2.69284,10.49448763,1.05312,0.30716,1.097,9.09,-3,9.572256787,9.44312,4.76716,10.57820069,1.05312,0.30716,1.097,8.39,4.46,9.501773519
03/02/2021 01:30,10.44552,-2.69214,10.78686729,1.05552,0.30786,1.0995,9.39,-3,9.857590984,9.85552,4.78786,10.95695568,1.05552,0.30786,1.0995,8.8,4.48,9.874735439
03/02/2021 02:00,10.48032,-2.68324,10.81835866,1.12032,0.32676,1.167,9.36,-3.01,9.832075061,9.87032,4.80676,10.97853171,1.12032,0.32676,1.167,8.75,4.48,9.830203457
03/02/2021 02:30,10.43448,-2.69036,10.77573245,1.16448,0.33964,1.213,9.27,-3.03,9.752630414,9.78448,4.81964,10.90710679,1.16448,0.33964,1.213,8.62,4.48,9.71466932
03/02/2021 03:00,10.29096,-2.69722,10.63855505,1.14096,0.33278,1.1885,9.15,-3.03,9.638640983,9.60096,4.84278,10.7531833,1.14096,0.33278,1.1885,8.46,4.51,9.587058986
03/02/2021 03:30,10.14,-2.715,10.49718176,1.08,0.315,1.125,9.06,-3.03,9.553245522,9.42,4.835,10.58837216,1.08,0.315,1.125,8.34,4.52,9.486095087
03/02/2021 04:00,9.87968,-2.65926,10.23131178,1.09968,0.32074,1.1455,8.78,-2.98,9.271936152,9.07968,4.90074,10.31784093,1.09968,0.32074,1.1455,7.98,4.58,9.200912998
03/02/2021 04:30,9.75512,-2.61184,10.09871647,1.12512,0.32816,1.172,8.63,-2.94,9.117044477,8.92512,4.92816,10.19531893,1.12512,0.32816,1.172,7.8,4.6,9.055385138
03/02/2021 05:00,9.76016,-2.68912,10.12383769,1.10016,0.32088,1.146,8.66,-3.01,9.16818957,8.94016,4.84088,10.16664055,1.10016,0.32088,1.146,7.84,4.52,9.049640877
03/02/2021 05:30,9.76056,-2.76942,10.14584736,1.03056,0.30058,1.0735,8.73,-3.07,9.254069375,8.96056,4.73058,10.13262171,1.03056,0.30058,1.0735,7.93,4.43,9.083490519
03/02/2021 06:00,9.934,-2.843,10.33281206,0.984,0.287,1.025,8.95,-3.13,9.481529412,9.184,4.637,10.2882275,0.984,0.287,1.025,8.2,4.35,9.282375773
03/02/2021 06:30,10.38216,-2.98062,10.80154349,0.99216,0.28938,1.0335,9.39,-3.27,9.943088052,9.80216,4.48938,10.78132058,0.99216,0.28938,1.0335,8.81,4.2,9.759923155
03/02/2021 07:00,10.8036,-3.1902,11.2647747,0.9936,0.2898,1.035,9.81,-3.48,10.40896248,10.5136,4.2498,11.34004343,0.9936,0.2898,1.035,9.52,3.96,10.31077107
03/02/2021 07:30,11.0832,-1.6774,11.20941537,1.0032,0.2926,1.045,10.08,-1.97,10.27070105,11.1532,2.0326,11.33690138,1.0032,0.2926,1.045,10.15,1.74,10.29806292
03/02/2021 08:00,11.12336,-0.22902,11.12571741,0.96336,0.28098,1.0035,10.16,-0.51,10.17279214,11.40336,-0.25902,11.40630136,0.96336,0.28098,1.0035,10.44,-0.54,10.45395619
03/02/2021 08:30,11.19248,-0.41636,11.20022161,0.97248,0.28364,1.013,10.22,-0.7,10.24394455,11.44248,-0.44636,11.45118272,0.97248,0.28364,1.013,10.47,-0.73,10.49541805
03/02/2021 09:00,11.24048,-0.42236,11.24841227,1.02048,0.29764,1.063,10.22,-0.72,10.24533064,11.49048,-0.45236,11.49938086,1.02048,0.29764,1.063,10.47,-0.75,10.49682809
03/02/2021 09:30,11.29136,-0.31752,11.29582355,1.07136,0.31248,1.116,10.22,-0.63,10.2393994,11.54136,-0.34752,11.54659087,1.07136,0.31248,1.116,10.47,-0.66,10.49078167
03/02/2021 10:00,11.31392,-0.37094,11.31999922,1.09392,0.31906,1.1395,10.22,-0.69,10.24326608,11.56392,-0.40094,11.57086853,1.09392,0.31906,1.1395,10.47,-0.72,10.49472725
03/02/2021 10:30,11.42432,-0.36874,11.43026932,1.20432,0.35126,1.2545,10.22,-0.72,10.24533064,11.67432,-0.39874,11.68112756,1.20432,0.35126,1.2545,10.47,-0.75,10.49682809
03/02/2021 11:00,11.5428,-0.4596,11.55194633,1.3728,0.4004,1.43,10.17,-0.86,10.20629708,11.8128,-0.4896,11.82294177,1.3728,0.4004,1.43,10.44,-0.89,10.47786715
03/02/2021 11:30,11.57256,-0.37092,11.57850278,1.40256,0.40908,1.461,10.17,-0.78,10.19986765,11.84256,-0.41092,11.84968703,1.40256,0.40908,1.461,10.44,-0.82,10.47215355
03/02/2021 12:00,11.64328,-0.47196,11.65284152,1.43328,0.41804,1.493,10.21,-0.89,10.24871699,11.90328,-0.51196,11.91428461,1.43328,0.41804,1.493,10.47,-0.93,10.51122257
03/02/2021 12:30,11.71912,-0.33984,11.72404643,1.50912,0.44016,1.572,10.21,-0.78,10.23975097,11.97912,-0.36984,11.98482781,1.50912,0.44016,1.572,10.47,-0.81,10.50128564
03/02/2021 13:00,11.67336,-0.01652,11.67337169,1.62336,0.47348,1.691,10.05,-0.49,10.06193818,11.95336,-0.04652,11.95345052,1.62336,0.47348,1.691,10.33,-0.52,10.34307981
03/02/2021 13:30,11.8152,-0.1814,11.81659244,1.6752,0.4886,1.745,10.14,-0.67,10.162111,12.0752,-0.2214,12.07722953,1.6752,0.4886,1.745,10.4,-0.71,10.4242074
03/02/2021 14:00,11.71376,-0.27932,11.71708978,1.61376,0.47068,1.681,10.1,-0.75,10.12780825,11.98376,-0.30932,11.98775136,1.61376,0.47068,1.681,10.37,-0.78,10.39929325
03/02/2021 14:30,11.71352,-0.27314,11.71670415,1.70352,0.49686,1.7745,10.01,-0.77,10.0395717,11.98352,-0.31314,11.98761061,1.70352,0.49686,1.7745,10.28,-0.81,10.3118621
03/02/2021 15:00,11.51672,-0.38304,11.52308809,1.32672,0.38696,1.382,10.19,-0.77,10.21905084,11.76672,-0.42304,11.77432216,1.32672,0.38696,1.382,10.44,-0.81,10.47137527
03/02/2021 15:30,11.27,0.055,11.27013421,1.08,0.315,1.125,10.19,-0.26,10.19331644,11.52,0.035,11.52005317,1.08,0.315,1.125,10.44,-0.28,10.44375411
03/02/2021 16:00,11.23424,-0.05418,11.23437065,1.01424,0.29582,1.0565,10.22,-0.35,10.22599139,11.48424,-0.08418,11.48454852,1.01424,0.29582,1.0565,10.47,-0.38,10.47689362
03/02/2021 16:30,11.19488,0.01434,11.19488918,0.97488,0.28434,1.0155,10.22,-0.27,10.22356591,11.44488,-0.01566,11.44489071,0.97488,0.28434,1.0155,10.47,-0.3,10.47429711
03/02/2021 17:00,11.20736,0.30798,11.21159087,0.98736,0.28798,1.0285,10.22,0.02,10.22001957,11.45736,-0.09202,11.45772952,0.98736,0.28798,1.0285,10.47,-0.38,10.47689362
03/02/2021 17:30,11.19632,0.55476,11.21005532,0.97632,0.28476,1.017,10.22,0.27,10.22356591,11.44632,0.55476,11.45975568,0.97632,0.28476,1.017,10.47,0.27,10.4734808
03/02/2021 18:00,11.17184,0.61762,11.18889912,0.95184,0.27762,0.9915,10.22,0.34,10.22565401,11.42184,0.58762,11.43694567,0.95184,0.27762,0.9915,10.47,0.31,10.4745883
03/02/2021 18:30,11.18672,0.73196,11.21064092,0.96672,0.28196,1.007,10.22,0.45,10.22990225,11.43672,0.70196,11.45824211,0.96672,0.28196,1.007,10.47,0.42,10.47842068
03/02/2021 19:00,11.16512,0.84566,11.19709987,0.94512,0.27566,0.9845,10.22,0.57,10.23588296,11.41512,0.81566,11.44422413,0.94512,0.27566,0.9845,10.47,0.54,10.48391625
03/02/2021 19:30,11.16752,0.84636,11.19954589,0.94752,0.27636,0.987,10.22,0.57,10.23588296,11.41752,0.81636,11.44666793,0.94752,0.27636,0.987,10.47,0.54,10.48391625
03/02/2021 20:00,11.038,0.8165,11.06815776,0.948,0.2765,0.9875,10.09,0.54,10.10443962,11.318,0.7065,11.34002938,0.948,0.2765,0.9875,10.37,0.43,10.37891131
03/02/2021 20:30,11.01888,0.67134,11.0393122,0.99888,0.29134,1.0405,10.02,0.38,10.027203,11.28888,0.64134,11.30708312,0.99888,0.29134,1.0405,10.29,0.35,10.29595066
03/02/2021 21:00,10.8508,0.7544,10.87699315,0.9408,0.2744,0.98,9.91,0.48,9.921617812,11.1208,0.7244,11.14436844,0.9408,0.2744,0.98,10.18,0.45,10.18994112
03/02/2021 21:30,10.63544,0.91742,10.67493529,0.98544,0.28742,1.0265,9.65,0.63,9.670542901,10.87544,0.88742,10.91158602,0.98544,0.28742,1.0265,9.89,0.6,9.908183486
03/02/2021 22:00,10.17768,1.20224,10.2484414,0.96768,0.28224,1.008,9.21,0.92,9.255835997,10.34768,1.18224,10.41499749,0.96768,0.28224,1.008,9.38,0.9,9.423078053
03/02/2021 22:30,9.56384,1.35112,9.658807421,0.96384,0.28112,1.004,8.6,1.07,8.666308326,9.65384,1.32112,9.743817773,0.96384,0.28112,1.004,8.69,1.04,8.752011197
03/02/2021 23:00,8.90288,1.42084,9.015545386,0.96288,0.28084,1.003,7.94,1.14,8.02142132,8.94288,1.40084,9.051931032,0.96288,0.28084,1.003,7.98,1.12,8.058213201
03/02/2021 23:30,8.3752,2.2086,8.661517708,0.9552,0.2786,0.995,7.42,1.93,7.666896373,8.5552,0.9886,8.612129644,0.9552,0.2786,0.995,7.6,0.71,7.633092427
04/02/2021 00:00,7.64632,5.37476,9.346349801,0.97632,0.28476,1.017,6.67,5.09,8.390292009,8.57632,-2.19524,8.852815563,0.97632,0.28476,1.017,7.6,-2.48,7.994398039
04/02/2021 00:30,8.27672,5.26196,9.807768197,0.96672,0.28196,1.007,7.31,4.98,8.845139908,9.22672,-2.27804,9.50377968,0.96672,0.28196,1.007,8.26,-2.56,8.647612387
04/02/2021 01:00,9.32208,4.91644,10.53909663,0.98208,0.28644,1.023,8.34,4.63,9.538998899,10.25208,-2.54356,10.56289931,0.98208,0.28644,1.023,9.27,-2.83,9.692357814
04/02/2021 01:30,9.64136,4.90748,10.81846489,0.95136,0.27748,0.991,8.69,4.63,9.846471449,10.53136,-2.55252,10.83627712,0.95136,0.27748,0.991,9.58,-2.83,9.989259232
04/02/2021 02:00,9.6128,4.9279,10.80232023,0.9528,0.2779,0.9925,8.66,4.65,9.829450646,10.5328,-2.5821,10.84468147,0.9528,0.2779,0.9925,9.58,-2.86,9.997799758
04/02/2021 02:30,9.56856,4.98958,10.79135066,0.95856,0.27958,0.9985,8.61,4.71,9.81408172,10.46856,-2.51042,10.76535912,0.95856,0.27958,0.9985,9.51,-2.79,9.910812278
04/02/2021 03:00,9.45952,5.00986,10.70426157,0.95952,0.27986,0.9995,8.5,4.73,9.727430288,10.36952,-2.51014,10.66900876,0.95952,0.27986,0.9995,9.41,-2.79,9.814896841
04/02/2021 03:30,9.2984,5.0212,10.56753008,0.9984,0.2912,1.04,8.3,4.73,9.55316178,10.2384,-2.5388,10.54847572,0.9984,0.2912,1.04,9.24,-2.83,9.663669075
04/02/2021 04:00,9.05672,5.07196,10.38021943,0.96672,0.28196,1.007,8.09,4.79,9.40171261,10.00672,-2.49804,10.31380866,0.96672,0.28196,1.007,9.04,-2.78,9.457801013
04/02/2021 04:30,8.99408,5.01994,10.30015887,0.99408,0.28994,1.0355,8,4.73,9.293702169,9.94408,-2.56006,10.26833162,0.99408,0.28994,1.0355,8.95,-2.85,9.392816404
04/02/2021 05:00,8.88168,4.96924,10.17730739,0.99168,0.28924,1.033,7.89,4.68,9.173576184,9.83168,-2.60076,10.16985173,0.99168,0.28924,1.033,8.84,-2.89,9.300413969
04/02/2021 05:30,8.94904,4.88972,10.19777812,0.95904,0.27972,0.999,7.99,4.61,9.224543349,9.89904,-2.63028,10.24252732,0.95904,0.27972,0.999,8.94,-2.91,9.401686019
04/02/2021 06:00,9.16,4.79,10.33681286,0.96,0.28,1,8.2,4.51,9.358424013,10.11,-2.71,10.46690976,0.96,0.28,1,9.15,-2.99,9.626141491
04/02/2021 06:30,9.78528,4.59154,10.80897517,0.96528,0.28154,1.0055,8.82,4.31,9.816745897,10.65528,-2.92846,11.05037872,0.96528,0.28154,1.0055,9.69,-3.21,10.20784992
04/02/2021 07:00,10.30624,4.48182,11.23856278,0.96624,0.28182,1.0065,9.34,4.2,10.24087887,11.05624,-3.00818,11.45816695,0.96624,0.28182,1.0065,10.09,-3.29,10.61283186
04/02/2021 07:30,10.7204,4.2772,11.5421582,0.9504,0.2772,0.99,9.77,4,10.55712556,11.3004,-3.0928,11.71599129,0.9504,0.2772,0.99,10.35,-3.37,10.8848243
04/02/2021 08:00,11.07488,0.13434,11.07569475,0.97488,0.28434,1.0155,10.1,-0.15,10.1011138,11.32488,0.10434,11.32536065,0.97488,0.28434,1.0155,10.35,-0.18,10.3515651
04/02/2021 08:30,11.28256,0.04158,11.28263662,1.10256,0.32158,1.1485,10.18,-0.28,10.18384996,11.54256,0.02158,11.54258017,1.10256,0.32158,1.1485,10.44,-0.3,10.44430946
04/02/2021 09:00,11.50408,-0.06506,11.50426397,1.35408,0.39494,1.4105,10.15,-0.46,10.1604183,11.76408,-0.09506,11.76446406,1.35408,0.39494,1.4105,10.41,-0.49,10.4215258
04/02/2021 09:30,11.64904,0.08722,11.64936652,1.73904,0.50722,1.8115,9.91,-0.42,9.918896108,11.91904,0.05722,11.91917735,1.73904,0.50722,1.8115,10.18,-0.45,10.18994112
04/02/2021 10:00,11.73488,0.24434,11.73742351,2.17488,0.63434,2.2655,9.56,-0.39,9.567951714,11.96488,0.21434,11.9667997,2.17488,0.63434,2.2655,9.79,-0.42,9.799005052
04/02/2021 10:30,11.70304,0.12672,11.70372604,2.42304,0.70672,2.524,9.28,-0.58,9.298107334,11.89304,0.09672,11.89343328,2.42304,0.70672,2.524,9.47,-0.61,9.489625915
04/02/2021 11:00,11.74512,0.08566,11.74543237,2.62512,0.76566,2.7345,9.12,-0.68,9.145315741,11.90512,0.05566,11.90525011,2.62512,0.76566,2.7345,9.28,-0.71,9.30712093
04/02/2021 11:30,11.57072,0.00146,11.57072009,2.13072,0.62146,2.2195,9.44,-0.62,9.46033826,11.78072,-0.03854,11.78078304,2.13072,0.62146,2.2195,9.65,-0.66,9.672543616
04/02/2021 12:00,11.58752,-0.02364,11.58754411,1.90752,0.55636,1.987,9.68,-0.58,9.697360466,11.83752,-0.05364,11.83764153,1.90752,0.55636,1.987,9.93,-0.61,9.94871851
04/02/2021 12:30,11.18064,-0.06398,11.18082306,1.46064,0.42602,1.5215,9.72,-0.49,9.732342986,11.44064,-0.09398,11.441026,1.46064,0.42602,1.5215,9.98,-0.52,9.993537912
04/02/2021 13:00,11.17792,0.26856,11.18114574,1.53792,0.44856,1.602,9.64,-0.18,9.641680351,11.41792,0.25856,11.42084718,1.53792,0.44856,1.602,9.88,-0.19,9.881826754
04/02/2021 13:30,11.25648,0.20064,11.258268,1.47648,0.43064,1.538,9.78,-0.23,9.782704125,11.51648,0.19064,11.51805779,1.47648,0.43064,1.538,10.04,-0.24,10.04286812
04/02/2021 14:00,11.06256,0.00158,11.06256011,1.10256,0.32158,1.1485,9.96,-0.32,9.965139236,11.34256,-0.02842,11.3425956,1.10256,0.32158,1.1485,10.24,-0.35,10.2459797
04/02/2021 14:30,11.10624,0.04682,11.10633869,1.08624,0.31682,1.1315,10.02,-0.27,10.02363706,11.37624,0.01682,11.37625243,1.08624,0.31682,1.1315,10.29,-0.3,10.29437225
04/02/2021 15:00,11.11144,-0.01208,11.11144657,1.02144,0.29792,1.064,10.09,-0.31,10.09476102,11.38144,-0.04208,11.38151779,1.02144,0.29792,1.064,10.36,-0.34,10.36557765
04/02/2021 15:30,11.13224,0.03482,11.13229446,0.94224,0.27482,0.9815,10.19,-0.24,10.19282591,11.38224,0.00482,11.38224102,0.94224,0.27482,0.9815,10.44,-0.27,10.4434908
04/02/2021 16:00,11.14064,-0.01148,11.14064591,0.92064,0.26852,0.959,10.22,-0.28,10.2238349,11.39064,-0.04148,11.39071553,0.92064,0.26852,0.959,10.47,-0.31,10.4745883
04/02/2021 16:30,11.27744,0.02842,11.27747581,1.05744,0.30842,1.1015,10.22,-0.28,10.2238349,11.52744,-0.01158,11.52744582,1.05744,0.30842,1.1015,10.47,-0.32,10.47488902
04/02/2021 17:00,11.17904,-0.03028,11.17908101,0.95904,0.27972,0.999,10.22,-0.31,10.22470048,11.42904,-0.06028,11.42919897,0.95904,0.27972,0.999,10.47,-0.34,10.47551908
04/02/2021 17:30,11.19728,0.40504,11.20460338,0.97728,0.28504,1.018,10.22,0.12,10.22070448,11.44728,-0.21496,11.44929811,0.97728,0.28504,1.018,10.47,-0.5,10.48193207
04/02/2021 18:00,11.23952,0.47736,11.24965255,1.01952,0.29736,1.062,10.22,0.18,10.221585,11.48952,0.46736,11.49902149,1.01952,0.29736,1.062,10.47,0.17,10.47138004
04/02/2021 18:30,11.27216,0.54688,11.28541841,1.05216,0.30688,1.096,10.22,0.24,10.22281762,11.52216,0.52688,11.53420017,1.05216,0.30688,1.096,10.47,0.22,10.47231111
04/02/2021 19:00,11.26016,0.56338,11.274245,1.04016,0.30338,1.0835,10.22,0.26,10.22330671,11.51016,0.52338,11.5220532,1.04016,0.30338,1.0835,10.47,0.22,10.47231111
04/02/2021 19:30,11.28416,0.70038,11.30587454,1.06416,0.31038,1.1085,10.22,0.39,10.22743858,11.53416,0.35038,11.53948062,1.06416,0.31038,1.1085,10.47,0.04,10.47007641
04/02/2021 20:00,11.178,0.6015,11.19417198,1.068,0.3115,1.1125,10.11,0.29,10.11415839,11.438,0.5815,11.45277199,1.068,0.3115,1.1125,10.37,0.27,10.37351435
04/02/2021 20:30,10.9816,0.7338,11.00608927,1.0416,0.3038,1.085,9.94,0.43,9.949296458,11.2816,0.7138,11.30415892,1.0416,0.3038,1.085,10.24,0.41,10.24820472
04/02/2021 21:00,10.73584,0.75462,10.76232837,0.97584,0.28462,1.0165,9.76,0.47,9.771310045,11.01584,0.73462,11.04030785,0.97584,0.28462,1.0165,10.04,0.45,10.0500796
04/02/2021 21:30,10.54096,0.88028,10.57765241,0.96096,0.28028,1.001,9.58,0.6,9.598770755,10.79096,0.85028,10.82440732,0.96096,0.28028,1.001,9.83,0.57,9.846512073
04/02/2021 22:00,10.12328,1.07804,10.18051905,0.95328,0.27804,0.993,9.17,0.8,9.204830254,10.30328,1.05804,10.3574624,0.95328,0.27804,0.993,9.35,0.78,9.382478351
04/02/2021 22:30,9.83384,-1.44888,9.940003139,0.96384,0.28112,1.004,8.87,-1.73,9.037134502,9.25384,3.61112,9.93346578,0.96384,0.28112,1.004,8.29,3.33,8.933812176
04/02/2021 23:00,9.39328,-2.33196,9.678416534,0.95328,0.27804,0.993,8.44,-2.61,8.83434774,8.49328,4.57804,9.648536438,0.95328,0.27804,0.993,7.54,4.3,8.679953917
04/02/2021 23:30,8.91672,-2.22804,9.190868174,0.96672,0.28196,1.007,7.95,-2.51,8.336821936,8.15672,4.36196,9.249798711,0.96672,0.28196,1.007,7.19,4.08,8.26695228
05/02/2021 00:00,8.21632,1.18476,8.301299332,0.97632,0.28476,1.017,7.24,0.9,7.295724776,8.24632,1.16476,8.328172633,0.97632,0.28476,1.017,7.27,0.88,7.323066298
05/02/2021 00:30,8.82896,1.12428,8.900255064,1.00896,0.29428,1.051,7.82,0.83,7.863923957,8.86896,1.10428,8.937442912,1.00896,0.29428,1.051,7.86,0.81,7.901626415
05/02/2021 01:00,9.71304,1.19672,9.786484803,0.98304,0.28672,1.024,8.73,0.91,8.777300268,9.83304,1.16672,9.902015512,0.98304,0.28672,1.024,8.85,0.88,8.893643798
05/02/2021 01:30,9.9792,1.1756,10.0482072,0.9792,0.2856,1.02,9,0.89,9.043898496,10.1292,1.1456,10.19377712,0.9792,0.2856,1.02,9.15,0.86,9.190326436
05/02/2021 02:00,9.88432,1.17126,9.953473356,0.96432,0.28126,1.0045,8.92,0.89,8.964290268,10.01432,1.14126,10.07914081,0.96432,0.28126,1.0045,9.05,0.86,9.090770044
05/02/2021 02:30,9.8204,1.1672,9.889520312,0.9504,0.2772,0.99,8.87,0.89,8.914538687,9.9404,1.1372,10.00523743,0.9504,0.2772,0.99,8.99,0.86,9.031040915
05/02/2021 03:00,9.67848,1.16664,9.748539583,0.94848,0.27664,0.988,8.73,0.89,8.775249284,9.78848,1.13664,9.854252442,0.94848,0.27664,0.988,8.84,0.86,8.881734065
05/02/2021 03:30,9.51848,1.16664,9.589708567,0.94848,0.27664,0.988,8.57,0.89,8.6160896,9.60848,1.13664,9.675476133,0.94848,0.27664,0.988,8.66,0.86,8.702597313
05/02/2021 04:00,9.27504,1.22272,9.355287874,0.93504,0.27272,0.974,8.34,0.95,8.393932332,9.34504,1.20272,9.422118021,0.93504,0.27272,0.974,8.41,0.93,8.461264681
05/02/2021 04:30,9.03544,1.20992,9.116089205,0.92544,0.26992,0.964,8.11,0.94,8.164294213,9.09544,1.17992,9.171654158,0.92544,0.26992,0.964,8.17,0.91,8.220523098
05/02/2021 05:00,8.97688,1.14034,9.049019276,0.92688,0.27034,0.9655,8.05,0.87,8.096875941,9.02688,1.11034,9.094911624,0.92688,0.27034,0.9655,8.1,0.84,8.143439077
05/02/2021 05:30,8.974,1.1295,9.044802168,0.924,0.2695,0.9625,8.05,0.86,8.095807557,9.024,1.1095,9.09195063,0.924,0.2695,0.9625,8.1,0.84,8.143439077
05/02/2021 06:00,9.13464,1.01802,9.191192123,0.88464,0.25802,0.9215,8.25,0.76,8.284932106,9.19464,0.99802,9.248645774,0.88464,0.25802,0.9215,8.31,0.74,8.342883195
05/02/2021 06:30,9.7528,1.0204,9.806035081,0.8928,0.2604,0.93,8.86,0.76,8.892536196,9.8728,1.0004,9.923355279,0.8928,0.2604,0.93,8.98,0.74,9.010438391
05/02/2021 07:00,10.34544,0.38992,10.35278544,0.92544,0.26992,0.964,9.42,0.12,9.4207643,10.49544,1.04992,10.54782408,0.92544,0.26992,0.964,9.57,0.78,9.601734218
05/02/2021 07:30,10.79296,-0.60372,10.80983179,0.91296,0.26628,0.951,9.88,-0.87,9.918230689,10.99296,0.81628,11.02322469,0.91296,0.26628,0.951,10.08,0.55,10.09499381
05/02/2021 08:00,10.8192,-0.0294,10.81923995,0.8592,0.2506,0.895,9.96,-0.28,9.963934966,11.0992,-0.0594,11.09935895,0.8592,0.2506,0.895,10.24,-0.31,10.24469131
05/02/2021 08:30,11.03984,-0.14838,11.0408371,0.99984,0.29162,1.0415,10.04,-0.44,10.04963681,11.29984,-0.17838,11.30124787,0.99984,0.29162,1.0415,10.3,-0.47,10.31071772
05/02/2021 09:00,11.286,-0.132,11.2867719,1.296,0.378,1.35,9.99,-0.51,10.00300955,11.566,-0.162,11.56713448,1.296,0.378,1.35,10.27,-0.54,10.28418689
05/02/2021 09:30,11.4212,-0.1159,11.42178805,1.5912,0.4641,1.6575,9.83,-0.58,9.847096019,11.6912,-0.1459,11.69211034,1.5912,0.4641,1.6575,10.1,-0.61,10.11840402
05/02/2021 10:00,11.55944,-0.12808,11.56014955,2.02944,0.59192,2.114,9.53,-0.72,9.55715962,11.78944,-0.15808,11.79049977,2.02944,0.59192,2.114,9.76,-0.75,9.788774183
05/02/2021 10:30,11.4372,-0.0579,11.43734656,2.4072,0.7021,2.5075,9.03,-0.76,9.061925844,11.5872,-0.0879,11.5875334,2.4072,0.7021,2.5075,9.18,-0.79,9.213929672
05/02/2021 11:00,11.32568,-0.05126,11.325796,2.63568,0.76874,2.7455,8.69,-0.82,8.728602408,11.43568,-0.08126,11.43596871,2.63568,0.76874,2.7455,8.8,-0.85,8.840955831
05/02/2021 11:30,11.16496,-0.01022,11.16496468,2.60496,0.75978,2.7135,8.56,-0.77,8.594562234,11.25496,-0.04022,11.25503186,2.60496,0.75978,2.7135,8.65,-0.8,8.686915448
05/02/2021 12:00,11.19504,-0.04478,11.19512956,2.55504,0.74522,2.6615,8.64,-0.79,8.676041724,11.29504,-0.07478,11.29528754,2.55504,0.74522,2.6615,8.74,-0.82,8.778382539
05/02/2021 12:30,11.37024,-0.04868,11.37034421,2.37024,0.69132,2.469,9,-0.74,9.030370978,11.51024,-0.07868,11.51050891,2.37024,0.69132,2.469,9.14,-0.77,9.172377009
05/02/2021 13:00,11.374,0.0995,11.37443521,2.124,0.6195,2.2125,9.25,-0.52,9.264604687,11.554,0.0695,11.55420903,2.124,0.6195,2.2125,9.43,-0.55,9.446025619
05/02/2021 13:30,11.35704,0.18622,11.35856661,2.14704,0.62622,2.2365,9.21,-0.44,9.220504325,11.53704,0.15622,11.53809762,2.14704,0.62622,2.2365,9.39,-0.47,9.401755155
05/02/2021 14:00,10.97968,0.04574,10.97977527,1.45968,0.42574,1.5205,9.52,-0.38,9.527581015,11.20968,0.01574,11.20969105,1.45968,0.42574,1.5205,9.75,-0.41,9.758616705
05/02/2021 14:30,11.16056,0.20558,11.16245325,2.35056,0.68558,2.4485,8.81,-0.48,8.82306636,11.28056,0.17558,11.28192635,2.35056,0.68558,2.4485,8.93,-0.51,8.944551414
05/02/2021 15:00,11.00448,0.16714,11.00574922,1.46448,0.42714,1.5255,9.54,-0.26,9.543542319,11.23448,0.15714,11.23557893,1.46448,0.42714,1.5255,9.77,-0.27,9.773730097
05/02/2021 15:30,10.94336,0.13598,10.9442048,1.08336,0.31598,1.1285,9.86,-0.18,9.861642865,11.21336,0.12598,11.21406766,1.08336,0.31598,1.1285,10.13,-0.19,10.13178168
05/02/2021 16:00,10.96888,0.47884,10.97932676,1.05888,0.30884,1.103,9.91,0.17,9.911458016,11.24888,0.35884,11.25460205,1.05888,0.30884,1.103,10.19,0.05,10.19012267
05/02/2021 16:30,11.04088,0.14234,11.04179749,1.07088,0.31234,1.1155,9.97,-0.17,9.971449243,11.33088,0.14234,11.33177401,1.07088,0.31234,1.1155,10.26,-0.17,10.26140829
05/02/2021 17:00,11.15688,0.11784,11.1575023,0.98688,0.28784,1.028,10.17,-0.17,10.17142075,11.38688,0.11784,11.38748973,0.98688,0.28784,1.028,10.4,-0.17,10.40138933
05/02/2021 17:30,11.2232,-1.4774,11.32002337,1.0032,0.2926,1.045,10.22,-1.77,10.37214057,11.4632,2.5026,11.73319909,1.0032,0.2926,1.045,10.46,2.21,10.69091671
05/02/2021 18:00,11.19632,-3.29524,11.6711691,0.97632,0.28476,1.017,10.22,-3.58,10.82888729,11.43632,4.20476,12.1848029,0.97632,0.28476,1.017,10.46,3.92,11.17040733
05/02/2021 18:30,11.19968,-3.26426,11.66568581,0.97968,0.28574,1.0205,10.22,-3.55,10.81900642,11.43968,4.27574,12.21262589,0.97968,0.28574,1.0205,10.46,3.99,11.19516413
05/02/2021 19:00,11.2016,-3.1937,11.64798533,0.9816,0.2863,1.0225,10.22,-3.48,10.79624009,11.3716,4.3963,12.19183088,0.9816,0.2863,1.0225,10.39,4.11,11.17337013
05/02/2021 19:30,11.16368,-1.61726,11.28021636,1.00368,0.29274,1.0455,10.16,-1.91,10.33797369,11.34368,3.52274,11.87807952,1.00368,0.29274,1.0455,10.34,3.23,10.83275127
05/02/2021 20:00,10.96224,0.67232,10.98283752,1.00224,0.29232,1.044,9.96,0.38,9.96724636,11.24224,0.64232,11.26057437,1.00224,0.29232,1.044,10.24,0.35,10.2459797
05/02/2021 20:30,10.92376,0.74568,10.9491813,1.01376,0.29568,1.056,9.91,0.45,9.920211691,11.19376,0.71568,11.21661539,1.01376,0.29568,1.056,10.18,0.42,10.18866036
05/02/2021 21:00,10.73904,0.80722,10.76933537,1.01904,0.29722,1.0615,9.72,0.51,9.733370434,10.99904,0.78722,11.02717535,1.01904,0.29722,1.0615,9.98,0.49,9.992021817
05/02/2021 21:30,10.38584,0.95462,10.42961993,0.97584,0.28462,1.0165,9.41,0.67,9.433822131,10.59584,0.93462,10.63697983,0.97584,0.28462,1.0165,9.62,0.65,9.641934453
05/02/2021 22:00,10.03088,1.04484,10.08514969,1.01088,0.29484,1.053,9.02,0.75,9.051127002,10.17088,1.02484,10.22238216,1.01088,0.29484,1.053,9.16,0.73,9.189042388
05/02/2021 22:30,9.51624,1.27932,9.601847916,1.02624,0.29932,1.069,8.49,0.98,8.5463735,9.60624,1.24932,9.687138246,1.02624,0.29932,1.069,8.58,0.95,8.632433029
05/02/2021 23:00,9.112,1.121,9.180696324,1.032,0.301,1.075,8.08,0.82,8.121502324,9.062,1.171,9.137345621,1.032,0.301,1.075,8.03,0.87,8.076992014
05/02/2021 23:30,8.7316,-0.3062,8.736967266,1.0416,0.3038,1.085,7.69,-0.61,7.714155819,8.3616,2.6738,8.778699277,1.0416,0.3038,1.085,7.32,2.37,7.694108135
06/02/2021 00:00,8.25552,1.23036,8.346699719,0.99552,0.29036,1.037,7.26,0.94,7.320601068,8.31552,1.21036,8.403144899,0.99552,0.29036,1.037,7.32,0.92,7.377587682
06/02/2021 00:30,8.84448,1.12714,8.91601206,0.98448,0.28714,1.0255,7.86,0.84,7.904758061,8.89448,1.10714,8.963120743,0.98448,0.28714,1.0255,7.91,0.82,7.952389578
06/02/2021 01:00,9.68792,1.19106,9.760861532,0.99792,0.29106,1.0395,8.69,0.9,8.736480985,9.78792,1.17106,9.857725876,0.99792,0.29106,1.0395,8.79,0.88,8.833940231
06/02/2021 01:30,9.972,1.2035,10.04436142,0.972,0.2835,1.0125,9,0.92,9.046900022,10.132,1.1835,10.20088703,0.972,0.2835,1.0125,9.16,0.9,9.204107779
06/02/2021 02:00,9.90192,1.17056,9.97086909,0.96192,0.28056,1.002,8.94,0.89,8.984191672,10.03192,1.14056,10.09654872,0.96192,0.28056,1.002,9.07,0.86,9.110680545
06/02/2021 02:30,9.78456,1.23008,9.861577521,0.99456,0.29008,1.036,8.79,0.94,8.840118777,9.90456,1.20008,9.976998587,0.99456,0.29008,1.036,8.91,0.91,8.956349703
06/02/2021 03:00,9.58248,1.22364,9.660290772,0.97248,0.28364,1.013,8.61,0.94,8.66116043,9.68248,1.20364,9.757006108,0.97248,0.28364,1.013,8.71,0.92,8.75845306
06/02/2021 03:30,9.40088,1.24734,9.483269576,0.95088,0.27734,0.9905,8.45,0.97,8.505492343,9.48088,1.22734,9.559992105,0.95088,0.27734,0.9905,8.53,0.95,8.582738491
06/02/2021 04:00,9.1032,1.2851,9.193461386,0.9432,0.2751,0.9825,8.16,1.01,8.222268543,9.1732,1.2651,9.260025715,0.9432,0.2751,0.9825,8.23,0.99,8.289330492
06/02/2021 04:30,8.94816,1.23238,9.032625745,0.96816,0.28238,1.0085,7.98,0.95,8.036348673,9.00816,1.21238,9.089379068,0.96816,0.28238,1.0085,8.04,0.93,8.093608589
06/02/2021 05:00,8.79312,1.23966,8.880074113,0.99312,0.28966,1.0345,7.8,0.95,7.857639595,8.84312,1.21966,8.926832689,0.99312,0.28966,1.0345,7.85,0.93,7.904897216
06/02/2021 05:30,8.71912,1.23266,8.805822179,0.96912,0.28266,1.0095,7.75,0.95,7.808008709,8.76912,1.21266,8.852570805,0.96912,0.28266,1.0095,7.8,0.93,7.855246654
06/02/2021 06:00,8.79536,1.20448,8.877450625,0.97536,0.28448,1.016,7.82,0.92,7.873931674,8.85536,1.18448,8.934225965,0.97536,0.28448,1.016,7.88,0.9,7.931229413
06/02/2021 06:30,9.316,0.9805,9.367456232,0.996,0.2905,1.0375,8.32,0.69,8.348562751,9.386,0.9605,9.435017554,0.996,0.2905,1.0375,8.39,0.67,8.416709571
06/02/2021 07:00,9.59392,0.96406,9.642235874,0.97392,0.28406,1.0145,8.62,0.68,8.646779747,9.69392,0.94406,9.739781017,0.97392,0.28406,1.0145,8.72,0.66,8.744941395
06/02/2021 07:30,9.8892,0.9256,9.932422262,0.9792,0.2856,1.02,8.91,0.64,8.932955838,10.0192,0.8956,10.05914847,0.9792,0.2856,1.02,9.04,0.61,9.060557378
06/02/2021 08:00,9.96624,0.82182,10.00006639,0.96624,0.28182,1.0065,9,0.54,9.016185446,10.13624,0.80182,10.16790424,0.96624,0.28182,1.0065,9.17,0.52,9.184731896
06/02/2021 08:30,10.20536,0.84448,10.24024019,0.97536,0.28448,1.016,9.23,0.56,9.246972478,10.39536,0.82448,10.42800445,0.97536,0.28448,1.016,9.42,0.54,9.435465012
06/02/2021 09:00,10.62352,-0.99564,10.67007386,1.04352,0.30436,1.087,9.58,-1.3,9.667802232,10.51352,2.64436,10.84097517,1.04352,0.30436,1.087,9.47,2.34,9.754819322
06/02/2021 09:30,10.64128,0.88954,10.67839508,1.06128,0.30954,1.1055,9.58,0.58,9.597541352,10.87128,0.85954,10.90520691,1.06128,0.30954,1.1055,9.81,0.55,9.825405844
06/02/2021 10:00,10.89272,0.66496,10.91299779,1.18272,0.34496,1.232,9.71,0.32,9.715271484,11.15272,0.63496,11.17078053,1.18272,0.34496,1.232,9.97,0.29,9.974216761
06/02/2021 10:30,11.0476,0.6418,11.06622668,1.3776,0.4018,1.435,9.67,0.24,9.672977825,11.2976,0.6218,11.31469845,1.3776,0.4018,1.435,9.92,0.22,9.922439216
06/02/2021 11:00,10.98112,0.59616,10.99729072,1.22112,0.35616,1.272,9.76,0.24,9.762950374,11.24112,0.57616,11.25587576,1.22112,0.35616,1.272,10.02,0.22,10.02241488
06/02/2021 11:30,10.94328,0.57054,10.95814277,1.13328,0.33054,1.1805,9.81,0.24,9.812935341,11.21328,0.55054,11.22678684,1.13328,0.33054,1.1805,10.08,0.22,10.08240051
06/02/2021 12:00,11.0432,0.6576,11.06276204,1.1232,0.3276,1.17,9.92,0.33,9.925487394,11.3232,0.6376,11.34113716,1.1232,0.3276,1.17,10.2,0.31,10.2047097
06/02/2021 12:30,11.0864,0.7452,11.11141701,1.0464,0.3052,1.09,10.04,0.44,10.04963681,11.3664,0.7252,11.38951114,1.0464,0.3052,1.09,10.32,0.42,10.32854298
06/02/2021 13:00,11.07872,0.74296,11.10360421,1.03872,0.30296,1.082,10.04,0.44,10.04963681,11.35872,0.72296,11.38170423,1.03872,0.30296,1.082,10.32,0.42,10.32854298
06/02/2021 13:30,11.20864,0.71252,11.23126419,1.20864,0.35252,1.259,10,0.36,10.0064779,11.49864,0.68252,11.51887822,1.20864,0.35252,1.259,10.29,0.33,10.29529019
06/02/2021 14:00,11.1516,0.7338,11.17571676,1.2816,0.3738,1.335,9.87,0.36,9.876563167,11.4416,0.7038,11.46322577,1.2816,0.3738,1.335,10.16,0.33,10.16535784
06/02/2021 14:30,11.12632,0.86476,11.15987485,1.45632,0.42476,1.517,9.67,0.44,9.680005165,11.38632,0.83476,11.41687818,1.45632,0.42476,1.517,9.93,0.41,9.938460645
06/02/2021 15:00,10.94208,0.83644,10.97400322,1.22208,0.35644,1.273,9.72,0.48,9.731844635,11.20208,0.80644,11.23107038,1.22208,0.35644,1.273,9.98,0.45,9.990140139
06/02/2021 15:30,11.17632,0.74476,11.20110692,1.45632,0.42476,1.517,9.72,0.32,9.725266063,11.43632,0.72476,11.45926229,1.45632,0.42476,1.517,9.98,0.3,9.984508
06/02/2021 16:00,11.162,0.791,11.18999218,1.272,0.371,1.325,9.89,0.42,9.898914082,11.442,0.761,11.46727888,1.272,0.371,1.325,10.17,0.39,10.17747513
06/02/2021 16:30,11.2876,0.6993,11.3092411,1.1976,0.3493,1.2475,10.09,0.35,10.09606854,11.5476,0.6693,11.56698008,1.1976,0.3493,1.2475,10.35,0.32,10.35494568
06/02/2021 17:00,11.30288,0.54584,11.31605221,1.08288,0.31584,1.128,10.22,0.23,10.22258774,11.54288,0.52584,11.55485121,1.08288,0.31584,1.128,10.46,0.21,10.46210782
06/02/2021 17:30,11.348,0.519,11.35986202,1.128,0.329,1.175,10.22,0.19,10.22176599,11.588,0.519,11.59961659,1.128,0.329,1.175,10.46,0.19,10.46172548
06/02/2021 18:00,11.37824,0.52782,11.39047582,1.15824,0.33782,1.2065,10.22,0.19,10.22176599,11.61824,0.51782,11.62977378,1.15824,0.33782,1.2065,10.46,0.18,10.46154864
06/02/2021 18:30,11.3984,0.5337,11.41088771,1.1784,0.3437,1.2275,10.22,0.19,10.22176599,11.6384,0.5237,11.65017666,1.1784,0.3437,1.2275,10.46,0.18,10.46154864
06/02/2021 19:00,11.41184,0.56762,11.42594787,1.19184,0.34762,1.2415,10.22,0.22,10.22236763,11.65184,0.54762,11.66470158,1.19184,0.34762,1.2415,10.46,0.2,10.46191187
06/02/2021 19:30,11.42336,0.67098,11.44304889,1.20336,0.35098,1.2535,10.22,0.32,10.22500856,11.66336,0.64098,11.6809598,1.20336,0.35098,1.2535,10.46,0.29,10.4640193
06/02/2021 20:00,11.28984,0.76412,11.31566907,1.17984,0.34412,1.229,10.11,0.42,10.11872027,11.54984,0.74412,11.57378584,1.17984,0.34412,1.229,10.37,0.4,10.37771169
06/02/2021 20:30,11.1444,0.8367,11.17576477,1.1544,0.3367,1.2025,9.99,0.5,10.00250469,11.4244,0.8167,11.45355466,1.1544,0.3367,1.2025,10.27,0.48,10.28121102
06/02/2021 21:00,11.03608,0.88594,11.07158306,1.18608,0.34594,1.2355,9.85,0.54,9.864790925,11.31608,0.86594,11.34916379,1.18608,0.34594,1.2355,10.13,0.52,10.14333771
06/02/2021 21:30,10.8016,0.9788,10.8458569,1.1616,0.3388,1.21,9.64,0.64,9.661221455,11.0516,0.9488,11.09225333,1.1616,0.3388,1.21,9.89,0.61,9.908794074
06/02/2021 22:00,10.54512,1.18566,10.61156659,1.18512,0.34566,1.2345,9.36,0.84,9.397616719,10.76512,1.15566,10.82697366,1.18512,0.34566,1.2345,9.58,0.81,9.614182233
06/02/2021 22:30,10.04992,1.28956,10.13231745,1.12992,0.32956,1.177,8.92,0.96,8.971510464,10.20992,1.26956,10.28854941,1.12992,0.32956,1.177,9.08,0.94,9.128526716
06/02/2021 23:00,9.51064,1.34102,9.604718,1.10064,0.32102,1.1465,8.41,1.02,8.471629123,9.60064,1.32102,9.691098093,1.10064,0.32102,1.1465,8.5,1,8.558621384
06/02/2021 23:30,9.13784,1.32312,9.233134159,1.10784,0.32312,1.154,8.03,1,8.09202694,9.20784,1.30312,9.299593496,1.10784,0.32312,1.154,8.1,0.98,8.159068574
07/02/2021 00:00,9.03408,1.45244,9.150091989,1.17408,0.34244,1.223,7.86,1.11,7.93799093,9.08408,0.95244,9.133873844,1.17408,0.34244,1.223,7.91,0.61,7.933485993
07/02/2021 00:30,9.56536,1.10448,9.628914165,1.21536,0.35448,1.266,8.35,0.75,8.383614972,9.66536,1.08448,9.726010528,1.21536,0.35448,1.266,8.45,0.73,8.481473929
07/02/2021 01:00,10.31936,0.98398,10.36616648,1.17936,0.34398,1.2285,9.14,0.64,9.162379604,10.50936,0.96398,10.55347834,1.17936,0.34398,1.2285,9.33,0.62,9.350577522
07/02/2021 01:30,10.52992,0.95706,10.57332394,1.18992,0.34706,1.2395,9.34,0.61,9.359898504,10.75992,0.94706,10.80151846,1.18992,0.34706,1.2395,9.57,0.6,9.58879033
07/02/2021 02:00,10.48856,1.00958,10.53703671,1.19856,0.34958,1.2485,9.29,0.66,9.313415056,10.70856,0.98958,10.75418643,1.19856,0.34958,1.2485,9.51,0.64,9.531510898
07/02/2021 02:30,10.47992,1.02456,10.52988349,1.24992,0.36456,1.302,9.23,0.66,9.25356688,10.68992,1.00456,10.73701683,1.24992,0.36456,1.302,9.44,0.64,9.461670043
07/02/2021 03:00,10.398,1.004,10.44635917,1.248,0.364,1.3,9.15,0.64,9.172355205,10.598,0.984,10.64358304,1.248,0.364,1.3,9.35,0.62,9.370533603
