Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/02/2021 03:30,10.37136,-0.77502,10.40027712,1.25136,0.36498,1.3035,9.12,-1.14,9.190973833,10.13136,2.93498,10.54791747,1.25136,0.36498,1.3035,8.88,2.57,9.244419939
07/02/2021 04:00,10.37184,-2.57488,10.68667731,1.25184,0.36512,1.304,9.12,-2.94,9.582170944,9.66184,4.96512,10.86294476,1.25184,0.36512,1.304,8.41,4.6,9.585828081
07/02/2021 04:30,10.24616,-2.58362,10.56687688,1.25616,0.36638,1.3085,8.99,-2.95,9.461638336,9.51616,4.94638,10.72492313,1.25616,0.36638,1.3085,8.26,4.58,9.444786922
07/02/2021 05:00,10.07976,-2.59132,10.40752137,1.22976,0.35868,1.281,8.85,-2.95,9.328719097,9.31976,4.93868,10.54743981,1.22976,0.35868,1.281,8.09,4.58,9.296477828
07/02/2021 05:30,9.97648,-2.53936,10.29458607,1.23648,0.36064,1.288,8.74,-2.9,9.208561234,9.19648,4.97064,10.45382736,1.23648,0.36064,1.288,7.96,4.61,9.198570541
07/02/2021 06:00,9.97552,-2.53964,10.29372482,1.23552,0.36036,1.287,8.74,-2.9,9.208561234,9.19552,4.97036,10.45284969,1.23552,0.36036,1.287,7.96,4.61,9.198570541
07/02/2021 06:30,10.27616,-2.61362,10.60332372,1.25616,0.36638,1.3085,9.02,-2.98,9.499515777,9.55616,4.86638,10.72389147,1.25616,0.36638,1.3085,8.3,4.5,9.441398202
07/02/2021 07:00,10.45712,-2.71334,10.8034056,1.25712,0.36666,1.3095,9.2,-3.08,9.701876107,9.80712,4.75666,10.89978977,1.25712,0.36666,1.3095,8.55,4.39,9.611170584
07/02/2021 07:30,10.59112,-2.59384,10.90411981,1.22112,0.35616,1.272,9.37,-2.95,9.823410813,10.01112,4.82616,11.11370073,1.22112,0.35616,1.272,8.79,4.47,9.861287948
07/02/2021 08:00,10.55456,-2.58992,10.86767788,1.23456,0.36008,1.286,9.32,-2.95,9.775730152,9.94456,4.83008,11.05549395,1.23456,0.36008,1.286,8.71,4.47,9.790045965
07/02/2021 08:30,10.79344,-2.59608,11.10126022,1.21344,0.35392,1.264,9.58,-2.95,10.0239164,10.33344,4.80392,11.39550919,1.21344,0.35392,1.264,9.12,4.45,10.14775345
07/02/2021 09:00,11.00184,-0.91488,11.0398138,1.25184,0.36512,1.304,9.75,-1.28,9.833661576,10.90184,3.15512,11.34922454,1.25184,0.36512,1.304,9.65,2.79,10.04522772
07/02/2021 09:30,11.16264,1.26702,11.23431669,1.29264,0.37702,1.3465,9.87,0.89,9.910045409,11.41264,0.54702,11.42574211,1.29264,0.37702,1.3465,10.12,0.17,10.12142776
07/02/2021 10:00,11.32248,0.90614,11.3586814,1.39248,0.40614,1.4505,9.93,0.5,9.942580148,11.61248,0.86614,11.64473659,1.39248,0.40614,1.4505,10.22,0.46,10.23034701
07/02/2021 10:30,11.36808,0.73694,11.39194116,1.25808,0.36694,1.3105,10.11,0.37,10.11676826,11.63808,0.70694,11.6595313,1.25808,0.36694,1.3105,10.38,0.34,10.38556691
07/02/2021 11:00,11.51496,0.70228,11.53635562,1.34496,0.39228,1.401,10.17,0.31,10.17472358,11.78496,0.67228,11.80411973,1.34496,0.39228,1.401,10.44,0.28,10.44375411
07/02/2021 11:30,11.60096,0.68278,11.6210353,1.38096,0.40278,1.4385,10.22,0.28,10.2238349,11.85096,0.66278,11.86947894,1.38096,0.40278,1.4385,10.47,0.26,10.47322777
07/02/2021 12:00,11.59184,0.64012,11.60950077,1.37184,0.40012,1.429,10.22,0.24,10.22281762,11.84184,0.62012,11.85806575,1.37184,0.40012,1.429,10.47,0.22,10.47231111
07/02/2021 12:30,11.68112,0.63616,11.69842998,1.46112,0.42616,1.522,10.22,0.21,10.22215731,11.93112,0.61616,11.94701961,1.46112,0.42616,1.522,10.47,0.19,10.47172383
07/02/2021 13:00,11.71952,0.66736,11.7385058,1.49952,0.43736,1.562,10.22,0.23,10.22258774,11.96952,0.63736,11.98647725,1.49952,0.43736,1.562,10.47,0.2,10.47191005
07/02/2021 13:30,12.1448,0.7589,12.16848784,1.9848,0.5789,2.0675,10.16,0.18,10.16159436,12.4048,0.7189,12.42561388,1.9848,0.5789,2.0675,10.42,0.14,10.42094046
07/02/2021 14:00,11.91168,0.67924,11.93103044,1.71168,0.49924,1.783,10.2,0.18,10.20158811,12.17168,0.66924,12.19006465,1.71168,0.49924,1.783,10.46,0.17,10.46138136
07/02/2021 14:30,11.60448,0.67964,11.62436521,1.40448,0.40964,1.463,10.2,0.27,10.2035729,11.86448,0.64964,11.88225222,1.40448,0.40964,1.463,10.46,0.24,10.46275298
07/02/2021 15:00,11.55696,0.66578,11.57612143,1.35696,0.39578,1.4135,10.2,0.27,10.2035729,11.81696,0.63578,11.83405086,1.35696,0.39578,1.4135,10.46,0.24,10.46275298
07/02/2021 15:30,11.54448,0.73214,11.56767252,1.34448,0.39214,1.4005,10.2,0.34,10.20566509,11.80448,0.70214,11.82534349,1.34448,0.39214,1.4005,10.46,0.31,10.46459268
07/02/2021 16:00,11.52864,0.64752,11.54681005,1.32864,0.38752,1.384,10.2,0.26,10.20331319,11.78864,0.61752,11.80480258,1.32864,0.38752,1.384,10.46,0.23,10.46252838
07/02/2021 16:30,11.4936,0.5473,11.50662323,1.2936,0.3773,1.3475,10.2,0.17,10.20141657,11.7536,0.5473,11.76633546,1.2936,0.3773,1.3475,10.46,0.17,10.46138136
07/02/2021 17:00,11.48496,0.54478,11.49787334,1.28496,0.37478,1.3385,10.2,0.17,10.20141657,11.74496,0.20478,11.74674509,1.28496,0.37478,1.3385,10.46,-0.17,10.46138136
07/02/2021 17:30,11.4768,0.2024,11.47858458,1.2768,0.3724,1.33,10.2,-0.17,10.20141657,11.7368,-0.1376,11.73760657,1.2768,0.3724,1.33,10.46,-0.51,10.4724257
07/02/2021 18:00,11.47968,0.54324,11.49252638,1.27968,0.37324,1.333,10.2,0.17,10.20141657,11.73968,-0.32676,11.74422661,1.27968,0.37324,1.333,10.46,-0.7,10.4833964
07/02/2021 18:30,11.48448,0.62464,11.50145452,1.28448,0.37464,1.338,10.2,0.25,10.20306327,11.74448,-0.19536,11.74610472,1.28448,0.37464,1.338,10.46,-0.57,10.47551908
07/02/2021 19:00,11.48208,0.76394,11.50746564,1.28208,0.37394,1.3355,10.2,0.39,10.20745316,11.74208,-0.04606,11.74217034,1.28208,0.37394,1.3355,10.46,-0.42,10.46842873
07/02/2021 19:30,11.46864,0.95002,11.50792081,1.26864,0.37002,1.3215,10.2,0.58,10.21647689,11.72864,0.08002,11.72891297,1.26864,0.37002,1.3215,10.46,-0.29,10.4640193
07/02/2021 20:00,11.45952,1.21736,11.52399948,1.25952,0.36736,1.312,10.2,0.85,10.23535539,11.71952,0.36736,11.72527622,1.25952,0.36736,1.312,10.46,0,10.46
07/02/2021 20:30,11.47248,1.26114,11.54158877,1.27248,0.37114,1.3255,10.2,0.89,10.23875481,11.73248,0.54114,11.74495294,1.27248,0.37114,1.3255,10.46,0.17,10.46138136
07/02/2021 21:00,11.4348,1.0689,11.48465055,1.2648,0.3689,1.3175,10.17,0.7,10.194062,11.7248,0.8089,11.75267009,1.2648,0.3689,1.3175,10.46,0.44,10.46925021
07/02/2021 21:30,11.2368,1.0724,11.28785702,1.2768,0.3724,1.33,9.96,0.7,9.984568093,11.4968,1.0324,11.54306112,1.2768,0.3724,1.33,10.22,0.66,10.24128898
07/02/2021 22:00,10.94024,1.10632,10.99603543,1.29024,0.37632,1.344,9.65,0.73,9.67757201,11.19024,1.08632,11.24284494,1.29024,0.37632,1.344,9.9,0.71,9.925426943
07/02/2021 22:30,10.51256,1.20408,10.58129134,1.28256,0.37408,1.336,9.23,0.83,9.267243387,10.70256,1.17408,10.7667662,1.28256,0.37408,1.336,9.42,0.8,9.453909244
07/02/2021 23:00,9.96048,1.25764,10.03956275,1.26048,0.36764,1.313,8.7,0.89,8.745404508,10.08048,1.23764,10.15617201,1.26048,0.36764,1.313,8.82,0.87,8.862804297
07/02/2021 23:30,9.51472,1.31596,9.605292676,1.25472,0.36596,1.307,8.26,0.95,8.314451275,9.59472,1.29596,9.681847148,1.25472,0.36596,1.307,8.34,0.93,8.39169232
08/02/2021 00:00,9.22248,1.32364,9.316982355,1.21248,0.35364,1.263,8.01,0.97,8.068519071,9.29248,1.29364,9.382094063,1.21248,0.35364,1.263,8.08,0.94,8.134494453
08/02/2021 00:30,9.82016,1.27588,9.902697218,1.22016,0.35588,1.271,8.6,0.92,8.649069314,9.93016,1.24588,10.00801152,1.22016,0.35588,1.271,8.71,0.89,8.755352649
08/02/2021 01:00,10.64432,1.21876,10.71386598,1.26432,0.36876,1.317,9.38,0.85,9.418434052,10.85432,1.18876,10.91922218,1.26432,0.36876,1.317,9.59,0.82,9.624993506
08/02/2021 01:30,10.84424,1.18582,10.90888217,1.25424,0.36582,1.3065,9.59,0.82,9.624993506,11.08424,1.15582,11.1443392,1.25424,0.36582,1.3065,9.83,0.79,9.861693567
08/02/2021 02:00,10.862,1.141,10.92176382,1.272,0.371,1.325,9.59,0.77,9.620862747,11.102,1.111,11.15745155,1.272,0.371,1.325,9.83,0.74,9.857814159
08/02/2021 02:30,10.83224,1.17232,10.89549254,1.24224,0.36232,1.294,9.59,0.81,9.624146715,11.07224,1.15232,11.13204114,1.24224,0.36232,1.294,9.83,0.79,9.861693567
08/02/2021 03:00,10.80296,1.16378,10.86546495,1.21296,0.35378,1.2635,9.59,0.81,9.624146715,11.01296,1.14378,11.07219584,1.21296,0.35378,1.2635,9.8,0.79,9.831790274
08/02/2021 03:30,10.71424,1.13832,10.77453995,1.19424,0.34832,1.244,9.52,0.79,9.552722125,10.94424,1.11832,11.00122851,1.19424,0.34832,1.244,9.75,0.77,9.780357867
08/02/2021 04:00,10.5288,1.1309,10.5893609,1.1688,0.3409,1.2175,9.36,0.79,9.393279513,10.7488,1.1109,10.80605387,1.1688,0.3409,1.2175,9.58,0.77,9.610894859
08/02/2021 04:30,10.46736,1.38048,10.55799936,1.16736,0.34048,1.216,9.3,1.04,9.357969865,10.62736,0.68048,10.64912361,1.16736,0.34048,1.216,9.46,0.34,9.466107965
08/02/2021 05:00,10.45008,0.97544,10.49550643,1.15008,0.33544,1.198,9.3,0.64,9.321995495,10.64008,0.79544,10.66977166,1.15008,0.33544,1.198,9.49,0.46,9.501142037
08/02/2021 05:30,10.3308,0.8269,10.36384061,1.1208,0.3269,1.1675,9.21,0.5,9.223562219,10.5108,0.8069,10.54172682,1.1208,0.3269,1.1675,9.39,0.48,9.402260367
08/02/2021 06:00,10.5576,0.8193,10.5893423,1.1976,0.3493,1.2475,9.36,0.47,9.371792785,10.7676,0.7893,10.79649037,1.1976,0.3493,1.2475,9.57,0.44,9.580109603
08/02/2021 06:30,10.9212,0.8091,10.95113018,1.2312,0.3591,1.2825,9.69,0.45,9.700443289,11.1712,0.7891,11.19903515,1.2312,0.3591,1.2825,9.94,0.43,9.949296458
08/02/2021 07:00,11.17424,0.76832,11.20062298,1.19424,0.34832,1.244,9.98,0.42,9.988833766,11.45424,0.72832,11.47737182,1.19424,0.34832,1.244,10.26,0.38,10.26703463
08/02/2021 07:30,11.29872,0.44046,11.30730201,1.09872,0.32046,1.1445,10.2,0.12,10.20070586,11.55872,0.34046,11.56373301,1.09872,0.32046,1.1445,10.46,0.02,10.46001912
08/02/2021 08:00,11.38176,-0.04532,11.38185023,1.18176,0.34468,1.231,10.2,-0.39,10.20745316,11.64176,-0.05532,11.64189144,1.18176,0.34468,1.231,10.46,-0.4,10.46764539
08/02/2021 08:30,11.39232,-0.28224,11.39581565,1.19232,0.34776,1.242,10.2,-0.63,10.21943736,11.65232,-0.31224,11.6565027,1.19232,0.34776,1.242,10.46,-0.66,10.4808015
08/02/2021 09:00,11.45736,-0.46952,11.46697638,1.16736,0.34048,1.216,10.29,-0.81,10.32183123,11.62736,-0.49952,11.63808493,1.16736,0.34048,1.216,10.46,-0.84,10.49367429
08/02/2021 09:30,11.42712,-0.45834,11.43630828,1.13712,0.33166,1.1845,10.29,-0.79,10.320281,11.59712,-0.48834,11.60739714,1.13712,0.33166,1.1845,10.46,-0.82,10.49209226
08/02/2021 10:00,11.38896,-0.46072,11.39827499,1.12896,0.32928,1.176,10.26,-0.79,10.29036928,11.58896,-0.49072,11.59934481,1.12896,0.32928,1.176,10.46,-0.82,10.49209226
08/02/2021 10:30,11.48688,-0.56216,11.50062764,1.22688,0.35784,1.278,10.26,-0.92,10.30116498,11.68688,-0.59216,11.7018724,1.22688,0.35784,1.278,10.46,-0.95,10.50305194
08/02/2021 11:00,11.61696,-0.54422,11.62970056,1.35696,0.39578,1.4135,10.26,-0.94,10.30297045,11.81696,-0.57422,11.83090327,1.35696,0.39578,1.4135,10.46,-0.97,10.50487982
08/02/2021 11:30,11.71248,-0.13636,11.71327374,1.45248,0.42364,1.513,10.26,-0.56,10.27527129,11.91248,-0.73636,11.93521704,1.45248,0.42364,1.513,10.46,-1.16,10.52412467
08/02/2021 12:00,11.71728,-0.01496,11.71728955,1.45728,0.42504,1.518,10.26,-0.44,10.26943036,11.91728,-0.81496,11.94511291,1.45728,0.42504,1.518,10.46,-1.24,10.53324262
08/02/2021 12:30,11.72088,0.01734,11.72089283,1.43088,0.41734,1.4905,10.29,-0.4,10.2977716,11.89088,-0.78266,11.91660958,1.43088,0.41734,1.4905,10.46,-1.2,10.52860865
08/02/2021 13:00,11.71704,0.21622,11.71903483,1.42704,0.41622,1.4865,10.29,-0.2,10.29194345,11.88704,-0.50378,11.89771046,1.42704,0.41622,1.4865,10.46,-0.92,10.50038095
08/02/2021 13:30,11.94456,0.24258,11.947023,1.65456,0.48258,1.7235,10.29,-0.24,10.29279845,12.11456,-0.52742,12.12603545,1.65456,0.48258,1.7235,10.46,-1.01,10.50864882
08/02/2021 14:00,11.88504,0.17522,11.88633156,1.59504,0.46522,1.6615,10.29,-0.29,10.29408568,12.05504,-0.63478,12.07174118,1.59504,0.46522,1.6615,10.46,-1.1,10.51768035
08/02/2021 14:30,11.81832,0.18576,11.81977979,1.52832,0.44576,1.592,10.29,-0.26,10.29328422,11.98832,-0.62424,12.0045613,1.52832,0.44576,1.592,10.46,-1.07,10.51458511
08/02/2021 15:00,11.59368,0.25024,11.5963803,1.30368,0.38024,1.358,10.29,-0.13,10.29082115,11.76368,-0.46976,11.77305575,1.30368,0.38024,1.358,10.46,-0.85,10.4944795
08/02/2021 15:30,11.5364,0.6152,11.5527917,1.2864,0.3752,1.34,10.25,0.24,10.25280937,11.7464,-0.2648,11.74938432,1.2864,0.3752,1.34,10.46,-0.64,10.47956106
08/02/2021 16:00,11.52368,0.54274,11.53645385,1.24368,0.36274,1.2955,10.28,0.18,10.28157575,11.70368,-0.39726,11.71042019,1.24368,0.36274,1.2955,10.46,-0.76,10.4875736
08/02/2021 16:30,11.4856,0.5258,11.49762902,1.1856,0.3458,1.235,10.3,0.18,10.3015727,11.6456,-0.3842,11.65193585,1.1856,0.3458,1.235,10.46,-0.73,10.48544229
08/02/2021 17:00,11.36272,0.50996,11.37415777,1.06272,0.30996,1.107,10.3,0.2,10.30194156,11.52272,-0.34004,11.52773627,1.06272,0.30996,1.107,10.46,-0.65,10.48017653
08/02/2021 17:30,11.36944,0.70192,11.39108676,1.06944,0.31192,1.114,10.3,0.39,10.30738085,11.52944,-0.11808,11.53004465,1.06944,0.31192,1.114,10.46,-0.43,10.4688347
08/02/2021 18:00,11.35936,0.82898,11.38956836,1.05936,0.30898,1.1035,10.3,0.52,10.31311786,11.51936,0.00898,11.5193635,1.05936,0.30898,1.1035,10.46,-0.3,10.46430122
08/02/2021 18:30,11.38336,0.87598,11.41701475,1.08336,0.31598,1.1285,10.3,0.56,10.31521207,11.54336,0.05598,11.54349574,1.08336,0.31598,1.1285,10.46,-0.26,10.46323086
08/02/2021 19:00,11.37376,0.91318,11.41035995,1.07376,0.31318,1.1185,10.3,0.6,10.31746093,11.53376,0.30318,11.53774405,1.07376,0.31318,1.1185,10.46,-0.01,10.46000478
08/02/2021 19:30,11.41216,0.68438,11.4326625,1.11216,0.32438,1.1585,10.3,0.36,10.30628934,11.57216,0.64438,11.59008683,1.11216,0.32438,1.1585,10.46,0.32,10.46489369
08/02/2021 20:00,11.39016,0.69838,11.41155026,1.16016,0.33838,1.2085,10.23,0.36,10.23633235,11.62016,0.65838,11.63879644,1.16016,0.33838,1.2085,10.46,0.32,10.46489369
08/02/2021 20:30,11.31912,0.63766,11.33706699,1.08912,0.31766,1.1345,10.23,0.32,10.23500366,11.54912,0.60766,11.56509505,1.08912,0.31766,1.1345,10.46,0.29,10.4640193
08/02/2021 21:00,11.34408,0.75494,11.36917259,1.11408,0.32494,1.1605,10.23,0.43,10.23903316,11.57408,0.73494,11.59739042,1.11408,0.32494,1.1605,10.46,0.41,10.46803229
08/02/2021 21:30,11.27,0.8125,11.29925025,1.14,0.3325,1.1875,10.13,0.48,10.14136579,11.55,0.7825,11.57647642,1.14,0.3325,1.1875,10.41,0.45,10.41972169
08/02/2021 22:00,10.982,1.0185,11.02912808,1.092,0.3185,1.1375,9.89,0.7,9.91474155,11.242,0.9885,11.28537533,1.092,0.3185,1.1375,10.15,0.67,10.17208926
08/02/2021 22:30,10.62848,1.11914,10.68723825,1.12848,0.32914,1.1755,9.5,0.79,9.532790777,10.85848,1.09914,10.91396796,1.12848,0.32914,1.1755,9.73,0.77,9.760420073
08/02/2021 23:00,10.10736,1.18298,10.17635337,1.10736,0.32298,1.1535,9,0.86,9.04099552,10.25736,1.15298,10.32195704,1.10736,0.32298,1.1535,9.15,0.83,9.187567687
08/02/2021 23:30,9.45264,1.33702,9.546728521,1.05264,0.30702,1.0965,8.4,1.03,8.46291321,9.54264,1.25702,9.625075452,1.05264,0.30702,1.0965,8.49,0.95,8.542985427
09/02/2021 00:00,9.21824,1.35032,9.316614879,1.09824,0.32032,1.144,8.12,1.03,8.185065669,9.28824,1.34032,9.384447773,1.09824,0.32032,1.144,8.19,1.02,8.253272078
09/02/2021 00:30,9.79816,1.31488,9.885992555,1.14816,0.33488,1.196,8.65,0.98,8.705337443,9.91816,1.29488,10.00233033,1.14816,0.33488,1.196,8.77,0.96,8.822386299
09/02/2021 01:00,10.6468,1.0974,10.70320686,1.1568,0.3374,1.205,9.49,0.76,9.520383396,10.8568,1.0774,10.91012818,1.1568,0.3374,1.205,9.7,0.74,9.728185853
09/02/2021 01:30,10.78648,1.02564,10.83513213,1.11648,0.32564,1.163,9.67,0.7,9.695302986,11.03648,0.99564,11.0812991,1.11648,0.32564,1.163,9.92,0.67,9.942600264
09/02/2021 02:00,10.72024,0.98632,10.76551777,1.05024,0.30632,1.094,9.67,0.68,9.693879512,10.97024,0.96632,11.01271719,1.05024,0.30632,1.094,9.92,0.66,9.941931402
09/02/2021 02:30,10.66144,0.97792,10.70619589,1.02144,0.29792,1.064,9.64,0.68,9.663953642,10.90144,0.95792,10.94344575,1.02144,0.29792,1.064,9.88,0.66,9.902019996
09/02/2021 03:00,10.59112,0.96616,10.63509699,0.98112,0.28616,1.022,9.61,0.68,9.634028233,10.81112,0.94616,10.85244371,0.98112,0.28616,1.022,9.83,0.66,9.852131749
09/02/2021 03:30,10.56456,0.98008,10.60992388,0.99456,0.29008,1.036,9.57,0.69,9.594842365,10.80456,0.95008,10.84625137,0.99456,0.29008,1.036,9.81,0.66,9.832176768
09/02/2021 04:00,10.40688,0.99784,10.45460836,0.98688,0.28784,1.028,9.42,0.71,9.446719007,10.60688,0.97784,10.65185779,0.98688,0.28784,1.028,9.62,0.69,9.644713578
09/02/2021 04:30,10.33112,1.03616,10.38295083,0.98112,0.28616,1.022,9.35,0.75,9.380031983,10.53112,1.01616,10.58003164,0.98112,0.28616,1.022,9.55,0.73,9.577859886
09/02/2021 05:00,10.26208,1.01644,10.31229539,0.98208,0.28644,1.023,9.28,0.73,9.308668004,10.44208,0.99644,10.48951512,0.98208,0.28644,1.023,9.46,0.71,9.486606348
09/02/2021 05:30,10.224,0.977,10.27057472,0.984,0.287,1.025,9.24,0.69,9.265727171,10.394,0.947,10.43705155,0.984,0.287,1.025,9.41,0.66,9.433117194
09/02/2021 06:00,10.30672,0.89196,10.34524383,0.96672,0.28196,1.007,9.34,0.61,9.359898504,10.51672,0.87196,10.55280597,0.96672,0.28196,1.007,9.55,0.59,9.568207774
09/02/2021 06:30,10.77248,-0.53636,10.78582437,0.97248,0.28364,1.013,9.8,-0.82,9.834246285,10.87248,1.93364,11.04308766,0.97248,0.28364,1.013,9.9,1.65,10.03655817
09/02/2021 07:00,10.98,0.49,10.99092808,0.96,0.28,1,10.02,0.21,10.02220036,11.26,0.48,11.27022626,0.96,0.28,1,10.3,0.2,10.30194156
09/02/2021 07:30,11.16576,0.24168,11.16837524,0.96576,0.28168,1.006,10.2,-0.04,10.20007843,11.42576,0.10168,11.42621243,0.96576,0.28168,1.006,10.46,-0.18,10.46154864
09/02/2021 08:00,11.16768,0.02224,11.16770215,0.96768,0.28224,1.008,10.2,-0.26,10.20331319,11.42768,-0.00776,11.42768263,0.96768,0.28224,1.008,10.46,-0.29,10.4640193
09/02/2021 08:30,11.13888,-0.24616,11.14159963,0.93888,0.27384,0.978,10.2,-0.52,10.2132463,11.39888,-0.27616,11.40222477,0.93888,0.27384,0.978,10.46,-0.55,10.47444987
09/02/2021 09:00,11.22248,-0.36636,11.22845835,0.97248,0.28364,1.013,10.25,-0.65,10.27058908,11.43248,-0.39636,11.43934877,0.97248,0.28364,1.013,10.46,-0.68,10.48207995
09/02/2021 09:30,11.26552,-0.43964,11.27409527,0.99552,0.29036,1.037,10.27,-0.73,10.29591181,11.45552,-0.46964,11.46514283,0.99552,0.29036,1.037,10.46,-0.76,10.4875736
09/02/2021 10:00,11.278,-0.396,11.28495015,1.008,0.294,1.05,10.27,-0.69,10.29315306,11.468,-0.436,11.47628511,1.008,0.294,1.05,10.46,-0.73,10.48544229
09/02/2021 10:30,11.30584,-0.47788,11.31593511,1.03584,0.30212,1.079,10.27,-0.78,10.29957766,11.49584,-0.50788,11.50705346,1.03584,0.30212,1.079,10.46,-0.81,10.49131546
09/02/2021 11:00,11.36032,-0.41324,11.36783347,1.12032,0.32676,1.167,10.24,-0.74,10.26670346,11.58032,-0.44324,11.58879946,1.12032,0.32676,1.167,10.46,-0.77,10.48830301
09/02/2021 11:30,11.31088,-0.51766,11.32271956,1.07088,0.31234,1.1155,10.24,-0.83,10.27358263,11.53088,-0.54766,11.54387825,1.07088,0.31234,1.1155,10.46,-0.86,10.49529418
09/02/2021 12:00,11.38384,-0.58638,11.39893217,1.14384,0.33362,1.1915,10.24,-0.92,10.28124506,11.60384,-0.62638,11.62073383,1.14384,0.33362,1.1915,10.46,-0.96,10.50396116
09/02/2021 12:30,11.46256,-0.54092,11.47531595,1.16256,0.33908,1.211,10.3,-0.88,10.33752388,11.62256,-0.58092,11.63706875,1.16256,0.33908,1.211,10.46,-0.92,10.50038095
09/02/2021 13:00,11.46008,-0.24706,11.46274279,1.21008,0.35294,1.2605,10.25,-0.6,10.26754596,11.67008,-0.27706,11.67336838,1.21008,0.35294,1.2605,10.46,-0.63,10.4789551
09/02/2021 13:30,11.95376,-0.17432,11.95503097,1.73376,0.50568,1.806,10.22,-0.68,10.24259733,12.19376,-0.20432,12.19547168,1.73376,0.50568,1.806,10.46,-0.71,10.48406887
09/02/2021 14:00,11.41616,-0.42112,11.42392451,1.19616,0.34888,1.246,10.22,-0.77,10.2489658,11.65616,-0.46112,11.66527743,1.19616,0.34888,1.246,10.46,-0.81,10.49131546
09/02/2021 14:30,11.32496,-0.24772,11.32766897,1.10496,0.32228,1.151,10.22,-0.57,10.23588296,11.56496,-0.27772,11.56829409,1.10496,0.32228,1.151,10.46,-0.6,10.47719428
09/02/2021 15:00,11.2992,-0.3869,11.30582205,1.0392,0.3031,1.0825,10.26,-0.69,10.28317558,11.4992,-0.4169,11.50675481,1.0392,0.3031,1.0825,10.46,-0.72,10.48475083
09/02/2021 15:30,11.29344,-0.12858,11.29417194,1.03344,0.30142,1.0765,10.26,-0.43,10.26900677,11.49344,-0.15858,11.49453395,1.03344,0.30142,1.0765,10.46,-0.46,10.47010984
09/02/2021 16:00,11.292,-0.179,11.29341866,1.032,0.301,1.075,10.26,-0.48,10.27122193,11.492,-0.209,11.49390034,1.032,0.301,1.075,10.46,-0.51,10.4724257
09/02/2021 16:30,11.4456,-0.2142,11.44760416,1.1856,0.3458,1.235,10.26,-0.56,10.27527129,11.6456,-0.2442,11.64816007,1.1856,0.3458,1.235,10.46,-0.59,10.47662637
09/02/2021 17:00,11.27496,-0.27272,11.27825781,0.98496,0.28728,1.026,10.29,-0.56,10.30522683,11.44496,-0.30272,11.44896278,0.98496,0.28728,1.026,10.46,-0.59,10.47662637
09/02/2021 17:30,11.31816,-0.07012,11.31837721,1.02816,0.29988,1.071,10.29,-0.37,10.29664994,11.48816,-0.10012,11.48859627,1.02816,0.29988,1.071,10.46,-0.4,10.46764539
09/02/2021 18:00,11.28168,0.02924,11.28171789,0.99168,0.28924,1.033,10.29,-0.26,10.29328422,11.45168,-0.00076,11.45168003,0.99168,0.28924,1.033,10.46,-0.29,10.4640193
09/02/2021 18:30,11.27976,0.06868,11.27996909,0.98976,0.28868,1.031,10.29,-0.22,10.29235153,11.44976,0.06868,11.44996598,0.98976,0.28868,1.031,10.46,-0.22,10.46231332
09/02/2021 19:00,11.26056,0.42308,11.26850514,0.97056,0.28308,1.011,10.29,0.14,10.29095234,11.43056,0.18308,11.43202608,0.97056,0.28308,1.011,10.46,-0.1,10.460478
09/02/2021 19:30,11.26056,0.52308,11.27270261,0.97056,0.28308,1.011,10.29,0.24,10.29279845,11.43056,0.51308,11.44206944,0.97056,0.28308,1.011,10.46,0.23,10.46252838
09/02/2021 20:00,11.25576,0.61168,11.27236823,0.96576,0.28168,1.006,10.29,0.33,10.29529019,11.42576,0.58168,11.44055694,0.96576,0.28168,1.006,10.46,0.3,10.46430122
09/02/2021 20:30,11.2092,0.6756,11.2295414,0.9792,0.2856,1.02,10.23,0.39,10.23743132,11.4392,0.6456,11.45740355,0.9792,0.2856,1.02,10.46,0.36,10.4661932
09/02/2021 21:00,11.20248,0.75364,11.22780172,0.97248,0.28364,1.013,10.23,0.47,10.24079099,11.43248,0.73364,11.45599523,0.97248,0.28364,1.013,10.46,0.45,10.46967526
09/02/2021 21:30,11.14496,1.00728,11.19038634,0.98496,0.28728,1.026,10.16,0.72,10.18547986,11.41496,0.98728,11.45757538,0.98496,0.28728,1.026,10.43,0.7,10.45346354
09/02/2021 22:00,10.9092,1.1656,10.9712929,0.9792,0.2856,1.02,9.93,0.88,9.968916691,11.1692,1.1356,11.22678119,0.9792,0.2856,1.02,10.19,0.85,10.22538997
09/02/2021 22:30,10.6044,-0.5158,10.61693689,0.9744,0.2842,1.015,9.63,-0.8,9.663172357,10.4244,3.2642,10.92351212,0.9744,0.2842,1.015,9.45,2.98,9.908728475
09/02/2021 23:00,10.3556,-1.8392,10.51765696,1.0656,0.3108,1.11,9.29,-2.15,9.535544033,9.6556,4.9608,10.85542021,1.0656,0.3108,1.11,8.59,4.65,9.76783497
09/02/2021 23:30,9.65128,-0.38046,9.658776084,1.06128,0.30954,1.1055,8.59,-0.69,8.617667898,9.28128,3.41954,9.891178507,1.06128,0.30954,1.1055,8.22,3.11,8.788657463
10/02/2021 00:00,9.14424,1.60582,9.284168409,1.01424,0.29582,1.0565,8.13,1.31,8.234864905,9.21424,1.58582,9.349708223,1.01424,0.29582,1.0565,8.2,1.29,8.300849354
10/02/2021 00:30,9.76448,1.42714,9.868221636,0.98448,0.28714,1.0255,8.78,1.14,8.853699792,9.89448,1.39714,9.99263402,0.98448,0.28714,1.0255,8.91,1.11,8.978875208
10/02/2021 01:00,10.648,1.204,10.71585368,1.008,0.294,1.05,9.64,0.91,9.682855984,10.888,1.174,10.95111045,1.008,0.294,1.05,9.88,0.88,9.919112864
10/02/2021 01:30,10.90056,1.19058,10.96538595,1.03056,0.30058,1.0735,9.87,0.89,9.910045409,11.16056,1.16058,11.22074175,1.03056,0.30058,1.0735,10.13,0.86,10.16643989
10/02/2021 02:00,10.93296,1.20878,10.99958015,1.09296,0.31878,1.1385,9.84,0.89,9.880167003,11.22296,1.17878,11.28469554,1.09296,0.31878,1.1385,10.13,0.86,10.16643989
10/02/2021 02:30,10.92288,1.18584,10.98706166,1.08288,0.31584,1.128,9.84,0.87,9.878385496,11.18288,1.15584,11.24245397,1.08288,0.31584,1.128,10.1,0.84,10.1348705
10/02/2021 03:00,10.77232,1.16526,10.83516078,1.01232,0.29526,1.0545,9.76,0.87,9.798698893,11.03232,1.13526,11.09057707,1.01232,0.29526,1.0545,10.02,0.84,10.05514794
10/02/2021 03:30,10.70408,1.15994,10.76674461,0.99408,0.28994,1.0355,9.71,0.87,9.748897374,10.96408,1.14994,11.02421935,0.99408,0.28994,1.0355,9.97,0.86,10.00702253
10/02/2021 04:00,10.62216,1.18938,10.68854096,0.99216,0.28938,1.0335,9.63,0.9,9.67196464,10.86216,1.16938,10.92492423,0.99216,0.28938,1.0335,9.87,0.88,9.909152335
10/02/2021 04:30,10.56664,1.19652,10.63416856,1.01664,0.29652,1.059,9.55,0.9,9.592314632,10.80664,1.17652,10.87049527,1.01664,0.29652,1.059,9.79,0.88,9.829470993
10/02/2021 05:00,10.52424,1.19582,10.59195983,1.01424,0.29582,1.0565,9.51,0.9,9.552491822,10.75424,1.17582,10.81832846,1.01424,0.29582,1.0565,9.74,0.88,9.779672796
10/02/2021 05:30,10.50408,1.09994,10.56151337,0.99408,0.28994,1.0355,9.51,0.81,9.544432932,10.73408,1.06994,10.78727236,0.99408,0.28994,1.0355,9.74,0.78,9.771182119
10/02/2021 06:00,10.58616,1.04638,10.63774857,1.01616,0.29638,1.0585,9.57,0.75,9.599343728,10.80616,1.01638,10.85385288,1.01616,0.29638,1.0585,9.79,0.72,9.816440292
10/02/2021 06:30,11.12512,-2.17934,11.33656993,1.06512,0.31066,1.1095,10.06,-2.49,10.36357564,11.11512,3.67066,11.70553875,1.06512,0.31066,1.1095,10.05,3.36,10.59679669
10/02/2021 07:00,11.24624,-1.79068,11.38790802,1.02624,0.29932,1.069,10.22,-2.09,10.43151475,11.37624,3.12932,11.79879147,1.02624,0.29932,1.069,10.35,2.83,10.7299301
10/02/2021 07:30,11.31536,0.24948,11.31810992,1.09536,0.31948,1.141,10.22,-0.07,10.22023972,11.56536,0.19948,11.56708019,1.09536,0.31948,1.141,10.47,-0.12,10.47068766
10/02/2021 08:00,11.37152,-0.06164,11.37168706,1.09152,0.31836,1.137,10.28,-0.38,10.28702095,11.56152,-0.09164,11.56188318,1.09152,0.31836,1.137,10.47,-0.41,10.47802462
10/02/2021 08:30,11.29712,-0.31334,11.30146461,1.01712,0.29666,1.0595,10.28,-0.61,10.29808235,11.48712,-0.34334,11.49224992,1.01712,0.29666,1.0595,10.47,-0.64,10.48954241
10/02/2021 09:00,11.29448,-0.43286,11.30277162,0.98448,0.28714,1.0255,10.31,-0.72,10.33511006,11.45448,-0.46286,11.46382796,0.98448,0.28714,1.0255,10.47,-0.75,10.49682809
10/02/2021 09:30,11.19368,-0.40226,11.20090555,0.88368,0.25774,0.9205,10.31,-0.66,10.33110352,11.35368,-0.43226,11.36190557,0.88368,0.25774,0.9205,10.47,-0.69,10.49271176
10/02/2021 10:00,11.2052,-0.3089,11.209457,0.8952,0.2611,0.9325,10.31,-0.57,10.32574453,11.3652,-0.3389,11.37025172,0.8952,0.2611,0.9325,10.47,-0.6,10.48717789
10/02/2021 10:30,11.2608,-0.3381,11.2658745,1.0008,0.2919,1.0425,10.26,-0.63,10.27932391,11.4708,-0.3681,11.47670468,1.0008,0.2919,1.0425,10.47,-0.66,10.49078167
10/02/2021 11:00,11.37984,-0.33338,11.38472225,1.11984,0.32662,1.1665,10.26,-0.66,10.28120615,11.58984,-0.36338,11.59553519,1.11984,0.32662,1.1665,10.47,-0.69,10.49271176
10/02/2021 11:30,11.4128,-0.4221,11.42060297,1.1928,0.3479,1.2425,10.22,-0.77,10.2489658,11.6628,-0.4621,11.671951,1.1928,0.3479,1.2425,10.47,-0.81,10.50128564
10/02/2021 12:00,11.61728,-0.47246,11.6268832,1.39728,0.40754,1.4555,10.22,-0.88,10.25781653,11.86728,-0.50246,11.8779123,1.39728,0.40754,1.4555,10.47,-0.91,10.50947192
10/02/2021 12:30,11.75696,-0.27172,11.7600995,1.53696,0.44828,1.601,10.22,-0.72,10.24533064,12.00696,-0.30172,12.01075033,1.53696,0.44828,1.601,10.47,-0.75,10.49682809
10/02/2021 13:00,11.68312,0.00716,11.68312219,1.53312,0.44716,1.597,10.15,-0.44,10.15953247,11.96312,-0.02284,11.9631418,1.53312,0.44716,1.597,10.43,-0.47,10.44058427
10/02/2021 13:30,11.70432,0.02876,11.70435533,1.50432,0.43876,1.567,10.2,-0.41,10.20823687,11.96432,-0.00124,11.96432006,1.50432,0.43876,1.567,10.46,-0.44,10.46925021
10/02/2021 14:00,11.65776,-0.19482,11.65938776,1.45776,0.42518,1.5185,10.2,-0.62,10.21882576,11.91776,-0.23482,11.92007315,1.45776,0.42518,1.5185,10.46,-0.66,10.4808015
10/02/2021 14:30,12.00272,-0.03004,12.00275759,2.02272,0.58996,2.107,9.98,-0.62,9.999239971,12.28272,-0.07004,12.28291969,2.02272,0.58996,2.107,10.26,-0.66,10.28120615
10/02/2021 15:00,11.96976,-0.01632,11.96977113,2.06976,0.60368,2.156,9.9,-0.62,9.919395143,12.23976,-0.03632,12.23981389,2.06976,0.60368,2.156,10.17,-0.64,10.19011776
10/02/2021 15:30,11.80256,0.14408,11.8034394,1.76256,0.51408,1.836,10.04,-0.37,10.04681542,12.07256,0.11408,12.07309899,1.76256,0.51408,1.836,10.31,-0.4,10.31775654
10/02/2021 16:00,11.65024,0.15882,11.65132249,1.47024,0.42882,1.5315,10.18,-0.27,10.18357992,11.92024,0.13882,11.9210483,1.47024,0.42882,1.5315,10.45,-0.29,10.45402315
10/02/2021 16:30,11.5256,0.1908,11.52717919,1.3056,0.3808,1.36,10.22,-0.19,10.22176599,11.7556,0.1808,11.75699026,1.3056,0.3808,1.36,10.45,-0.2,10.4519137
10/02/2021 17:00,11.312,0.1285,11.31272983,1.092,0.3185,1.1375,10.22,-0.19,10.22176599,11.542,0.1185,11.54260829,1.092,0.3185,1.1375,10.45,-0.2,10.4519137
10/02/2021 17:30,11.2672,0.8221,11.29715204,0.9672,0.2821,1.0075,10.3,0.54,10.31414563,11.4172,0.5821,11.4320294,0.9672,0.2821,1.0075,10.45,0.3,10.45430533
10/02/2021 18:00,11.25328,0.72804,11.27680598,0.95328,0.27804,0.993,10.3,0.45,10.30982541,11.40328,0.69804,11.42462492,0.95328,0.27804,0.993,10.45,0.42,10.45843679
10/02/2021 18:30,11.2624,0.7107,11.28480165,0.9624,0.2807,1.0025,10.3,0.43,10.30897182,11.4124,0.6807,11.43268237,0.9624,0.2807,1.0025,10.45,0.4,10.4576527
10/02/2021 19:00,11.25952,0.73986,11.28380182,0.95952,0.27986,0.9995,10.3,0.46,10.31026673,11.40952,0.70986,11.43158116,0.95952,0.27986,0.9995,10.45,0.43,10.45884315
10/02/2021 19:30,11.26456,0.75008,11.28950539,0.99456,0.29008,1.036,10.27,0.46,10.28029669,11.44456,0.71008,11.46656737,0.99456,0.29008,1.036,10.45,0.42,10.45843679
10/02/2021 20:00,11.19248,0.52364,11.20472255,0.97248,0.28364,1.013,10.22,0.24,10.22281762,11.42248,0.49364,11.43314173,0.97248,0.28364,1.013,10.45,0.21,10.45210983
10/02/2021 20:30,11.21552,0.53036,11.22805284,0.99552,0.29036,1.037,10.22,0.24,10.22281762,11.44552,0.50036,11.45645182,0.99552,0.29036,1.037,10.45,0.21,10.45210983
10/02/2021 21:00,11.26896,0.67178,11.28896576,1.06896,0.31178,1.1135,10.2,0.36,10.20635096,11.51896,0.65178,11.53738517,1.06896,0.31178,1.1135,10.45,0.34,10.45552964
10/02/2021 21:30,11.104,0.767,11.13045844,0.984,0.287,1.025,10.12,0.48,10.131377,11.384,0.737,11.40783174,0.984,0.287,1.025,10.4,0.45,10.40973102
10/02/2021 22:00,10.80664,0.97902,10.8508962,0.95664,0.27902,0.9965,9.85,0.7,9.874841771,11.06664,0.95902,11.10811596,0.95664,0.27902,0.9965,10.11,0.68,10.13284264
10/02/2021 22:30,10.36592,1.16756,10.43146652,0.98592,0.28756,1.027,9.38,0.88,9.421188885,10.56592,1.14756,10.6280553,0.98592,0.28756,1.027,9.58,0.86,9.618523795
10/02/2021 23:00,9.80296,1.23378,9.880295433,0.97296,0.28378,1.0135,8.83,0.95,8.880957156,9.91296,1.20378,9.985783006,0.97296,0.28378,1.0135,8.94,0.92,8.987213139
10/02/2021 23:30,9.35008,1.42294,9.457735154,0.97008,0.28294,1.0105,8.38,1.14,8.457186293,9.39008,1.03294,9.446722577,0.97008,0.28294,1.0105,8.42,0.75,8.453336619
11/02/2021 00:00,9.04088,1.22734,9.123808122,0.95088,0.27734,0.9905,8.09,0.95,8.145587763,9.08088,1.05734,9.14222891,0.95088,0.27734,0.9905,8.13,0.78,8.167331265
11/02/2021 00:30,9.64968,1.10574,9.712825801,0.97968,0.28574,1.0205,8.67,0.82,8.708691061,9.74968,1.07574,9.808846856,0.97968,0.28574,1.0205,8.77,0.79,8.805509639
11/02/2021 01:00,10.4248,0.9714,10.46996051,0.9648,0.2814,1.005,9.46,0.69,9.485130468,10.6248,0.9414,10.66642438,0.9648,0.2814,1.005,9.66,0.66,9.682520333
11/02/2021 01:30,10.65584,0.92462,10.69587997,0.97584,0.28462,1.0165,9.68,0.64,9.701133954,10.90584,0.90462,10.94329399,0.97584,0.28462,1.0165,9.93,0.62,9.949336661
11/02/2021 02:00,10.59616,0.91888,10.63592719,0.95616,0.27888,0.996,9.64,0.64,9.661221455,10.84616,0.90888,10.88417427,0.95616,0.27888,0.996,9.89,0.63,9.910045409
11/02/2021 02:30,10.63696,0.98078,10.68208067,0.99696,0.29078,1.0385,9.64,0.69,9.664662436,10.86696,0.96078,10.90935002,0.99696,0.29078,1.0385,9.87,0.67,9.892714491
11/02/2021 03:00,10.61488,0.97434,10.65950355,0.97488,0.28434,1.0155,9.64,0.69,9.664662436,10.84488,0.95434,10.88678957,0.97488,0.28434,1.0155,9.87,0.67,9.892714491
11/02/2021 03:30,10.57216,0.91938,10.61206043,0.99216,0.28938,1.0335,9.58,0.63,9.600692683,10.81216,0.89938,10.84950175,0.99216,0.28938,1.0335,9.82,0.61,9.838927787
11/02/2021 04:00,10.43616,0.94888,10.47920841,0.95616,0.27888,0.996,9.48,0.67,9.503646669,10.65616,0.92888,10.69656786,0.95616,0.27888,0.996,9.7,0.65,9.721753957
11/02/2021 04:30,10.39568,0.94624,10.4386557,1.01568,0.29624,1.058,9.38,0.65,9.40249435,10.58568,0.92624,10.62612543,1.01568,0.29624,1.058,9.57,0.63,9.590714259
11/02/2021 05:00,10.40176,0.91218,10.44168011,1.00176,0.29218,1.0435,9.4,0.62,9.420424619,10.60176,0.89218,10.63923401,1.00176,0.29218,1.0435,9.6,0.6,9.618731725
11/02/2021 05:30,10.3564,0.9377,10.39876446,0.9864,0.2877,1.0275,9.37,0.65,9.392518299,10.5464,0.9077,10.58538957,0.9864,0.2877,1.0275,9.56,0.62,9.580083507
11/02/2021 06:00,10.46016,0.90588,10.49931263,0.98016,0.28588,1.021,9.48,0.62,9.500252628,10.66016,0.87588,10.69608232,0.98016,0.28588,1.021,9.68,0.59,9.697963704
11/02/2021 06:30,10.82872,0.87546,10.86405113,0.97872,0.28546,1.0195,9.85,0.59,9.86765423,11.07872,0.73546,11.10310489,0.97872,0.28546,1.0195,10.1,0.45,10.11001978
11/02/2021 07:00,11.08432,0.76126,11.11043053,0.96432,0.28126,1.0045,10.12,0.48,10.131377,11.34432,0.67126,11.36416236,0.96432,0.28126,1.0045,10.38,0.39,10.38732401
11/02/2021 07:30,11.192,0.2735,11.19534127,0.972,0.2835,1.0125,10.22,-0.01,10.22000489,11.442,0.2235,11.44418264,0.972,0.2835,1.0125,10.47,-0.06,10.47017192
11/02/2021 08:00,11.23296,-0.21622,11.23504079,0.97296,0.28378,1.0135,10.26,-0.5,10.27217601,11.44296,-0.24622,11.44560867,0.97296,0.28378,1.0135,10.47,-0.53,10.48340594
11/02/2021 08:30,11.3268,-0.5276,11.33908109,1.0368,0.3024,1.08,10.29,-0.83,10.32341998,11.5068,-0.5576,11.52030225,1.0368,0.3024,1.08,10.47,-0.86,10.50526059
11/02/2021 09:00,11.53416,-0.12712,11.53486048,1.24416,0.36288,1.296,10.29,-0.49,10.30166006,11.71416,-0.48712,11.72428379,1.24416,0.36288,1.296,10.47,-0.85,10.50444668
11/02/2021 09:30,11.78208,0.24394,11.78460504,1.52208,0.44394,1.5855,10.26,-0.2,10.26194913,11.99208,-0.51606,12.00317877,1.52208,0.44394,1.5855,10.47,-0.96,10.51391935
11/02/2021 10:00,12.30592,0.32006,12.31008146,2.12592,0.62006,2.2145,10.18,-0.3,10.18441947,12.56592,-0.44994,12.57397278,2.12592,0.62006,2.2145,10.44,-1.07,10.49468913
11/02/2021 10:30,12.54992,0.21956,12.55184045,2.56992,0.74956,2.677,9.98,-0.53,9.994063238,12.78992,-0.59044,12.80354142,2.56992,0.74956,2.677,10.22,-1.34,10.30747302
11/02/2021 11:00,12.63072,0.17146,12.63188372,2.85072,0.83146,2.9695,9.78,-0.66,9.802244641,12.84072,-0.64854,12.85708732,2.85072,0.83146,2.9695,9.99,-1.48,10.09903461
11/02/2021 11:30,12.64392,0.23906,12.64617977,3.01392,0.87906,3.1395,9.63,-0.64,9.651243443,12.82392,-0.57094,12.83662326,3.01392,0.87906,3.1395,9.81,-1.45,9.916582072
11/02/2021 12:00,12.668,0.1765,12.6692295,3.108,0.9065,3.2375,9.56,-0.73,9.587830829,12.828,-0.6335,12.84363291,3.108,0.9065,3.2375,9.72,-1.54,9.841239759
11/02/2021 12:30,12.63608,0.22094,12.6380114,2.98608,0.87094,3.1105,9.65,-0.65,9.671866418,12.81608,-0.59906,12.83007324,2.98608,0.87094,3.1105,9.83,-1.47,9.939305811
11/02/2021 13:00,12.31856,0.29708,12.32214174,2.93856,0.85708,3.061,9.38,-0.56,9.396701549,12.49856,0.05708,12.49869034,2.93856,0.85708,3.061,9.56,-0.8,9.593414408
11/02/2021 13:30,12.4016,0.1238,12.40221791,2.9616,0.8638,3.085,9.44,-0.74,9.468959816,12.6116,0.0938,12.61194882,2.9616,0.8638,3.085,9.65,-0.77,9.680671464
11/02/2021 14:00,12.29664,-0.04098,12.29670829,2.63664,0.76902,2.7465,9.66,-0.81,9.693900144,12.53664,-0.07098,12.53684094,2.63664,0.76902,2.7465,9.9,-0.84,9.935572455
11/02/2021 14:30,11.85728,-0.05496,11.85740737,1.93728,0.56504,2.018,9.92,-0.62,9.939356116,12.12728,-0.08496,12.1275776,1.93728,0.56504,2.018,10.19,-0.65,10.21071006
11/02/2021 15:00,11.7596,-0.0372,11.75965884,1.6896,0.4928,1.76,10.07,-0.53,10.08393772,12.0396,-0.0672,12.03978754,1.6896,0.4928,1.76,10.35,-0.56,10.36513869
11/02/2021 15:30,11.72752,0.11886,11.72812232,1.60752,0.46886,1.6745,10.12,-0.35,10.12605056,12.00752,0.08886,12.00784879,1.60752,0.46886,1.6745,10.4,-0.38,10.40693999
11/02/2021 16:00,11.51888,-0.04116,11.51895354,1.29888,0.37884,1.353,10.22,-0.42,10.2286265,11.76888,-0.07116,11.76909513,1.29888,0.37884,1.353,10.47,-0.45,10.47966603
11/02/2021 16:30,11.35528,-0.04346,11.35536317,1.08528,0.31654,1.1305,10.27,-0.36,10.2763077,11.55528,-0.07346,11.5555135,1.08528,0.31654,1.1305,10.47,-0.39,10.47726109
11/02/2021 17:00,11.344,-0.0955,11.34440198,1.044,0.3045,1.0875,10.3,-0.4,10.30776406,11.514,-0.1155,11.51457929,1.044,0.3045,1.0875,10.47,-0.42,10.47842068
11/02/2021 17:30,11.30368,0.49274,11.31441445,1.00368,0.29274,1.0455,10.3,0.2,10.30194156,11.47368,0.33274,11.47850376,1.00368,0.29274,1.0455,10.47,0.04,10.47007641
11/02/2021 18:00,11.3296,-0.6397,11.34764523,1.0296,0.3003,1.0725,10.3,-0.94,10.34280426,11.4996,1.7503,11.63203981,1.0296,0.3003,1.0725,10.47,1.45,10.56992904
11/02/2021 18:30,11.35264,-3.18298,11.79041122,1.05264,0.30702,1.0965,10.3,-3.49,10.87520575,11.52264,4.35702,12.31888209,1.05264,0.30702,1.0965,10.47,4.05,11.22601443
11/02/2021 19:00,11.41648,-3.21436,11.86035943,1.11648,0.32564,1.163,10.3,-3.54,10.89135437,11.58648,4.34564,12.37461538,1.11648,0.32564,1.163,10.47,4.02,11.21522626
11/02/2021 19:30,11.37856,-3.20542,11.82143583,1.07856,0.31458,1.1235,10.3,-3.52,10.88487023,11.54856,4.42458,12.36713978,1.07856,0.31458,1.1235,10.47,4.11,11.24779978
11/02/2021 20:00,11.344,-2.8855,11.70523158,1.044,0.3045,1.0875,10.3,-3.19,10.78267592,11.514,3.7445,12.10757929,1.044,0.3045,1.0875,10.47,3.44,11.02063973
11/02/2021 20:30,11.3248,0.5189,11.33668171,1.0248,0.2989,1.0675,10.3,0.22,10.30234925,11.4948,0.5289,11.50696147,1.0248,0.2989,1.0675,10.47,0.23,10.47252596
11/02/2021 21:00,11.2832,0.5701,11.29759338,1.0632,0.3101,1.1075,10.22,0.26,10.22330671,11.5332,0.5401,11.54583952,1.0632,0.3101,1.1075,10.47,0.23,10.47252596
11/02/2021 21:30,11.26368,0.66024,11.28301396,1.06368,0.31024,1.108,10.2,0.35,10.20600314,11.53368,0.63024,11.55088641,1.06368,0.31024,1.108,10.47,0.32,10.47488902
11/02/2021 22:00,11.08744,0.78842,11.11543665,1.05744,0.30842,1.1015,10.03,0.48,10.04147897,11.35744,0.75842,11.38273448,1.05744,0.30842,1.1015,10.3,0.45,10.30982541
11/02/2021 22:30,10.6892,1.1506,10.75094773,1.0992,0.3206,1.145,9.59,0.83,9.625850612,10.9192,1.1306,10.97757646,1.0992,0.3206,1.145,9.82,0.81,9.853349684
11/02/2021 23:00,10.46168,-1.12576,10.52207603,1.11168,0.32424,1.158,9.35,-1.45,9.461765163,10.06168,3.63424,10.69790189,1.11168,0.32424,1.158,8.95,3.31,9.542462994
11/02/2021 23:30,10.11064,-2.14898,10.33649632,1.10064,0.32102,1.1465,9.01,-2.47,9.342430091,9.33064,4.73102,10.46151963,1.10064,0.32102,1.1465,8.23,4.41,9.33707663
12/02/2021 00:00,9.96728,-2.49246,10.2741923,1.15728,0.33754,1.2055,8.81,-2.83,9.253377762,9.18728,5.03754,10.47773463,1.15728,0.33754,1.2055,8.03,4.7,9.304348446
12/02/2021 00:30,10.40096,-2.57722,10.71550427,1.14096,0.33278,1.1885,9.26,-2.91,9.706477219,9.75096,4.92278,10.92313983,1.14096,0.33278,1.1885,8.61,4.59,9.757058983
12/02/2021 01:00,11.00912,-2.57484,11.30621618,1.14912,0.33516,1.197,9.86,-2.91,10.28045232,10.68912,4.85516,11.74009646,1.14912,0.33516,1.197,9.54,4.52,10.5566093
12/02/2021 01:30,11.11072,-2.52604,11.39425193,1.11072,0.32396,1.157,10,-2.85,10.39819696,10.92072,4.92396,11.9794619,1.11072,0.32396,1.157,9.81,4.6,10.83494808
12/02/2021 02:00,11.18216,-2.68312,11.49955804,1.05216,0.30688,1.096,10.13,-2.99,10.56205472,11.15216,4.77688,12.1321579,1.05216,0.30688,1.096,10.1,4.47,11.04494907
12/02/2021 02:30,11.03072,-2.55354,11.32242687,1.05072,0.30646,1.0945,9.98,-2.86,10.38171469,10.84072,4.93646,11.91175249,1.05072,0.30646,1.0945,9.79,4.63,10.82963527
12/02/2021 03:00,11.04608,-2.55906,11.33863623,1.06608,0.31094,1.1105,9.98,-2.87,10.38447399,10.80608,4.94094,11.88209801,1.06608,0.31094,1.1105,9.74,4.63,10.78445641
12/02/2021 03:30,10.96312,-2.53284,11.25190111,1.05312,0.30716,1.097,9.91,-2.84,10.30891362,10.71312,4.96716,11.80862475,1.05312,0.30716,1.097,9.66,4.66,10.7252599
12/02/2021 04:00,10.83544,-2.47508,11.11453017,1.04544,0.30492,1.089,9.79,-2.78,10.17705753,10.48544,4.99492,11.61437376,1.04544,0.30492,1.089,9.44,4.69,10.5408586
12/02/2021 04:30,10.74768,-2.46026,11.02567479,1.02768,0.29974,1.0705,9.72,-2.76,10.10425653,10.33768,4.98974,11.47889947,1.02768,0.29974,1.0705,9.31,4.69,10.42459592
12/02/2021 05:00,10.7144,-2.4583,10.99279793,1.0344,0.3017,1.0775,9.68,-2.76,10.06578363,10.2744,5.0117,11.43155424,1.0344,0.3017,1.0775,9.24,4.71,10.37119569
12/02/2021 05:30,10.70456,-2.52242,10.99773647,1.05456,0.30758,1.0985,9.65,-2.83,10.05641089,10.25456,4.93758,11.38137501,1.05456,0.30758,1.0985,9.2,4.63,10.29936406
12/02/2021 06:00,10.80776,-2.62732,11.12252159,1.03776,0.30268,1.081,9.77,-2.93,10.19989216,10.44776,4.83268,11.51131986,1.03776,0.30268,1.081,9.41,4.53,10.44361049
12/02/2021 06:30,11.14304,-2.52828,11.42626537,1.10304,0.32172,1.149,10.04,-2.85,10.43667093,10.95304,4.29172,11.76384061,1.10304,0.32172,1.149,9.85,3.97,10.61995292
12/02/2021 07:00,11.32552,-1.54464,11.43036815,1.11552,0.32536,1.162,10.21,-1.87,10.37983622,11.39552,2.71536,11.71456598,1.11552,0.32536,1.162,10.28,2.39,10.55416979
12/02/2021 07:30,11.38224,0.13732,11.38306831,1.12224,0.32732,1.169,10.26,-0.19,10.26175911,11.59224,0.08732,11.59256887,1.12224,0.32732,1.169,10.47,-0.24,10.47275036
12/02/2021 08:00,11.43712,-0.08834,11.43746116,1.13712,0.33166,1.1845,10.3,-0.42,10.30855955,11.60712,-0.10834,11.60762561,1.13712,0.33166,1.1845,10.47,-0.44,10.47924138
12/02/2021 08:30,11.52016,-0.26412,11.52318731,1.22016,0.35588,1.271,10.3,-0.62,10.31864332,11.69016,-0.29412,11.69385939,1.22016,0.35588,1.271,10.47,-0.65,10.49015729
12/02/2021 09:00,11.68576,-1.43582,11.7736386,1.38576,0.40418,1.4435,10.3,-1.84,10.46305883,11.90576,0.82418,11.93425297,1.38576,0.40418,1.4435,10.52,0.42,10.52838069
12/02/2021 09:30,11.88784,-3.69688,12.44940407,1.58784,0.46312,1.654,10.3,-4.16,11.10835721,12.10784,3.14312,12.50915636,1.58784,0.46312,1.654,10.52,2.68,10.85600295
12/02/2021 10:00,12.03184,-3.73488,12.59819441,1.73184,0.50512,1.804,10.3,-4.24,11.13856364,12.21184,3.10512,12.60042882,1.73184,0.50512,1.804,10.48,2.6,10.79770346
12/02/2021 10:30,12.2224,-3.9593,12.84768922,1.9224,0.5607,2.0025,10.3,-4.52,11.24812873,12.4024,2.8707,12.73029631,1.9224,0.5607,2.0025,10.48,2.31,10.73156559
12/02/2021 11:00,12.3136,-3.9327,12.92636354,2.0136,0.5873,2.0975,10.3,-4.52,11.24812873,12.4936,2.9273,12.83195723,2.0136,0.5873,2.0975,10.48,2.34,10.73806314
12/02/2021 11:30,12.34576,-3.94332,12.96023004,2.04576,0.59668,2.131,10.3,-4.54,11.25618052,12.52576,2.87668,12.85184623,2.04576,0.59668,2.131,10.48,2.28,10.72514802
12/02/2021 12:00,12.472,-3.8265,13.04579956,2.172,0.6335,2.2625,10.3,-4.46,11.22415253,12.652,3.0035,13.00361935,2.172,0.6335,2.2625,10.48,2.37,10.74464052
12/02/2021 12:30,12.10912,-3.91234,12.72545447,1.80912,0.52766,1.8845,10.3,-4.44,11.2162204,12.28912,2.92766,12.63303857,1.80912,0.52766,1.8845,10.48,2.4,10.7512976
12/02/2021 13:00,12.10864,-3.62248,12.63888935,1.80864,0.52752,1.884,10.3,-4.15,11.10461616,12.28864,3.19752,12.69782687,1.80864,0.52752,1.884,10.48,2.67,10.8147723
12/02/2021 13:30,12.42544,0.11492,12.42597142,2.24544,0.65492,2.339,10.18,-0.54,10.19431214,12.67544,0.08492,12.67572446,2.24544,0.65492,2.339,10.43,-0.57,10.44556365
12/02/2021 14:00,12.17608,-0.02406,12.17610377,1.90608,0.55594,1.9855,10.27,-0.58,10.28636476,12.37608,-0.05406,12.37619807,1.90608,0.55594,1.9855,10.47,-0.61,10.48775476
12/02/2021 14:30,12.20472,0.09346,12.20507784,2.03472,0.59346,2.1195,10.17,-0.5,10.18228363,12.45472,0.06346,12.45488167,2.03472,0.59346,2.1195,10.42,-0.53,10.43347018
12/02/2021 15:00,12.45784,0.21062,12.45962031,2.36784,0.69062,2.4665,10.09,-0.48,10.10141079,12.73784,0.18062,12.73912051,2.36784,0.69062,2.4665,10.37,-0.51,10.38253341
12/02/2021 15:30,11.9156,0.2758,11.91879142,1.6656,0.4858,1.735,10.25,-0.21,10.25215099,12.1256,0.2658,12.12851289,1.6656,0.4858,1.735,10.46,-0.22,10.46231332
12/02/2021 16:00,11.86208,0.25144,11.86474458,1.58208,0.46144,1.648,10.28,-0.21,10.28214472,12.04208,0.24144,12.04450016,1.58208,0.46144,1.648,10.46,-0.22,10.46231332
12/02/2021 16:30,11.6084,0.1687,11.60962576,1.2984,0.3787,1.3525,10.31,-0.21,10.31213848,11.8284,0.1587,11.82946458,1.2984,0.3787,1.3525,10.53,-0.22,10.53229794
12/02/2021 17:00,11.5028,0.1179,11.5034042,1.1928,0.3479,1.2425,10.31,-0.23,10.31256515,11.7528,0.0979,11.75320774,1.1928,0.3479,1.2425,10.56,-0.25,10.56295887
12/02/2021 17:30,11.44136,0.48998,11.45184697,1.13136,0.32998,1.1785,10.31,0.16,10.31124144,11.69136,0.37998,11.69753322,1.13136,0.32998,1.1785,10.56,0.05,10.56011837
12/02/2021 18:00,11.48504,0.52272,11.49692916,1.17504,0.34272,1.224,10.31,0.18,10.31157117,11.73504,0.52272,11.74667613,1.17504,0.34272,1.224,10.56,0.18,10.56153398
12/02/2021 18:30,11.43224,0.53732,11.44486017,1.12224,0.32732,1.169,10.31,0.21,10.31213848,11.68224,0.51732,11.69368853,1.12224,0.32732,1.169,10.56,0.19,10.56170914
12/02/2021 19:00,11.414,0.542,11.42686134,1.104,0.322,1.15,10.31,0.22,10.31234697,11.664,0.512,11.6752319,1.104,0.322,1.15,10.56,0.19,10.56170914
12/02/2021 19:30,11.38616,0.57388,11.40061304,1.07616,0.31388,1.121,10.31,0.26,10.31327785,11.63616,0.56388,11.6498146,1.07616,0.31388,1.121,10.56,0.25,10.56295887
12/02/2021 20:00,11.36216,0.52688,11.37436954,1.05216,0.30688,1.096,10.31,0.22,10.31234697,11.61216,0.50688,11.62321759,1.05216,0.30688,1.096,10.56,0.2,10.56189377
12/02/2021 20:30,11.40104,0.53822,11.41373707,1.09104,0.31822,1.1365,10.31,0.22,10.31234697,11.65104,0.51822,11.66255911,1.09104,0.31822,1.1365,10.56,0.2,10.56189377
12/02/2021 21:00,11.49176,0.60468,11.5076577,1.18176,0.34468,1.231,10.31,0.26,10.31327785,11.70176,0.58468,11.7163577,1.18176,0.34468,1.231,10.52,0.24,10.52273729
12/02/2021 21:30,11.42336,0.77348,11.44951637,1.14336,0.33348,1.191,10.28,0.44,10.28941203,11.61336,0.75348,11.63777739,1.14336,0.33348,1.191,10.47,0.42,10.47842068
12/02/2021 22:00,11.35184,1.07762,11.40287403,1.19184,0.34762,1.2415,10.16,0.73,10.18619163,11.61184,1.04762,11.65900235,1.19184,0.34762,1.2415,10.42,0.7,10.44348601
12/02/2021 22:30,11.02672,1.20196,11.09203596,1.20672,0.35196,1.257,9.82,0.85,9.856718521,11.29672,1.18196,11.35838511,1.20672,0.35196,1.257,10.09,0.83,10.12408021
12/02/2021 23:00,10.65248,1.20364,10.72026489,1.21248,0.35364,1.263,9.44,0.85,9.478190756,10.86248,1.18364,10.92677791,1.21248,0.35364,1.263,9.65,0.83,9.685628529
12/02/2021 23:30,10.21104,1.07322,10.26728489,1.21104,0.35322,1.2615,9,0.72,9.028754067,10.32104,1.23322,10.39445517,1.21104,0.35322,1.2615,9.11,0.88,9.152404056
13/02/2021 00:00,10.28808,-2.54056,10.59712391,1.19808,0.34944,1.248,9.09,-2.89,9.538354156,9.56808,4.99944,10.79548772,1.19808,0.34944,1.248,8.37,4.65,9.574936031
13/02/2021 00:30,10.79992,-2.58544,11.10507866,1.24992,0.36456,1.302,9.55,-2.95,9.995248871,10.27992,4.92456,11.39859844,1.24992,0.36456,1.302,9.03,4.56,10.1160516
13/02/2021 01:00,11.27344,-2.74608,11.60307738,1.21344,0.35392,1.264,10.06,-3.1,10.52680388,11.08344,4.69392,12.03642502,1.21344,0.35392,1.264,9.87,4.34,10.78204526
13/02/2021 01:30,11.31104,-2.63428,11.61374431,1.15104,0.33572,1.199,10.16,-2.97,10.58520193,11.22104,4.81572,12.21076975,1.15104,0.33572,1.199,10.07,4.48,11.02158337
13/02/2021 02:00,11.3024,-2.6468,11.60817798,1.1424,0.3332,1.19,10.16,-2.98,10.58801209,11.2124,4.8132,12.20183626,1.1424,0.3332,1.19,10.07,4.48,11.02158337
13/02/2021 02:30,11.22304,-2.59828,11.5198822,1.10304,0.32172,1.149,10.12,-2.92,10.53284387,11.08304,4.82172,12.0864701,1.10304,0.32172,1.149,9.98,4.5,10.94762075
13/02/2021 03:00,11.26728,-2.55496,11.55332936,1.21728,0.35504,1.268,10.05,-2.91,10.46281989,11.09728,4.88504,12.12490162,1.21728,0.35504,1.268,9.88,4.53,10.86900639
13/02/2021 03:30,11.20248,-2.55636,11.49045406,1.21248,0.35364,1.263,9.99,-2.91,10.40520062,11.00248,4.91364,12.04983088,1.21248,0.35364,1.263,9.79,4.56,10.79989352
13/02/2021 04:00,11.1448,-2.5786,11.4392196,1.2048,0.3514,1.255,9.94,-2.93,10.36284227,10.9048,4.9114,11.95978733,1.2048,0.3514,1.255,9.7,4.56,10.71837674
13/02/2021 04:30,11.02824,-2.55218,11.31970407,1.15824,0.33782,1.2065,9.87,-2.89,10.28440567,10.72824,4.87782,11.7850864,1.15824,0.33782,1.2065,9.57,4.54,10.59228493
