Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/02/2021 05:00,10.94912,-2.55484,11.24323958,1.14912,0.33516,1.197,9.8,-2.89,10.21724523,10.58912,4.87516,11.65747174,1.14912,0.33516,1.197,9.44,4.54,10.47497971
13/02/2021 05:30,10.93712,-2.50834,11.22106784,1.13712,0.33166,1.1845,9.8,-2.84,10.20321518,10.57712,4.90166,11.65769009,1.13712,0.33166,1.1845,9.44,4.57,10.48801697
13/02/2021 06:00,10.90184,-2.53988,11.19379765,1.13184,0.33012,1.179,9.77,-2.87,10.18281886,10.52184,4.88012,11.59847784,1.13184,0.33012,1.179,9.39,4.55,10.43429921
13/02/2021 06:30,11.08984,-2.66338,11.40518059,1.11984,0.32662,1.1665,9.97,-2.99,10.40869829,10.85984,4.76662,11.85988158,1.11984,0.32662,1.1665,9.74,4.44,10.70426083
13/02/2021 07:00,11.3024,-2.7393,11.6296178,1.2024,0.3507,1.2525,10.1,-3.09,10.5621068,11.1724,4.6807,12.11327678,1.2024,0.3507,1.2525,9.97,4.33,10.86967341
13/02/2021 07:30,11.4296,-2.8772,11.78617987,1.2096,0.3528,1.26,10.22,-3.23,10.71826945,11.3696,4.5528,12.24727692,1.2096,0.3528,1.26,10.16,4.2,10.99388921
13/02/2021 08:00,11.45072,-2.93104,11.8198978,1.23072,0.35896,1.282,10.22,-3.29,10.73650316,11.39072,4.49896,12.24700548,1.23072,0.35896,1.282,10.16,4.14,10.97110751
13/02/2021 08:30,11.64432,-3.07624,12.04381338,1.38432,0.40376,1.442,10.26,-3.48,10.83411279,11.63432,4.34376,12.41876213,1.38432,0.40376,1.442,10.25,3.94,10.98117025
13/02/2021 09:00,12.0456,-1.5642,12.14673623,1.9056,0.5558,1.985,10.14,-2.12,10.35924708,12.1056,2.8858,12.4448139,1.9056,0.5558,1.985,10.2,2.33,10.46273865
13/02/2021 09:30,12.1124,1.0532,12.15810281,2.1024,0.6132,2.19,10.01,0.44,10.01966566,12.3624,0.2732,12.36541839,2.1024,0.6132,2.19,10.26,-0.34,10.26563198
13/02/2021 10:00,12.17768,1.07224,12.22479402,2.16768,0.63224,2.258,10.01,0.44,10.01966566,12.42768,0.29224,12.43111557,2.16768,0.63224,2.258,10.26,-0.34,10.26563198
13/02/2021 10:30,12.38952,0.99736,12.42959906,2.45952,0.71736,2.562,9.93,0.28,9.933946849,12.62952,0.20736,12.63122217,2.45952,0.71736,2.562,10.17,-0.51,10.18277958
13/02/2021 11:00,12.37752,1.03136,12.42041484,2.50752,0.73136,2.612,9.87,0.3,9.874558218,12.60752,0.26136,12.61022877,2.50752,0.73136,2.612,10.1,-0.47,10.11092973
13/02/2021 11:30,12.36032,0.99676,12.40044519,2.56032,0.74676,2.667,9.8,0.25,9.803188257,12.58032,0.20676,12.58201896,2.56032,0.74676,2.667,10.02,-0.54,10.03454035
13/02/2021 12:00,12.3492,1.0731,12.39573654,2.7192,0.7931,2.8325,9.63,0.28,9.634069753,12.5392,0.3031,12.54286276,2.7192,0.7931,2.8325,9.82,-0.49,9.832217451
13/02/2021 12:30,12.5528,1.2079,12.61078151,3.1128,0.9079,3.2425,9.44,0.3,9.444765746,12.7028,0.4379,12.71034556,3.1128,0.9079,3.2425,9.59,-0.47,9.601510298
13/02/2021 13:00,12.45584,1.21212,12.51467878,3.19584,0.93212,3.329,9.26,0.28,9.264232294,12.57584,0.44212,12.58360925,3.19584,0.93212,3.329,9.38,-0.49,9.392789788
13/02/2021 13:30,12.32008,1.16294,12.37484548,2.41008,0.70294,2.5105,9.91,0.46,9.92067034,12.55008,0.39294,12.55622992,2.41008,0.70294,2.5105,10.14,-0.31,10.14473755
13/02/2021 14:00,12.2504,1.1247,12.30192059,2.2104,0.6447,2.3025,10.04,0.48,10.05146755,12.5004,0.3347,12.50488002,2.2104,0.6447,2.3025,10.29,-0.31,10.29466852
13/02/2021 14:30,12.14768,1.20474,12.20727356,2.10768,0.61474,2.1955,10.04,0.59,10.05732072,12.39768,0.42474,12.40495359,2.10768,0.61474,2.1955,10.29,-0.19,10.29175398
13/02/2021 15:00,11.98368,1.26524,12.05028708,1.90368,0.55524,1.983,10.08,0.71,10.10497402,12.23368,0.38524,12.23974412,1.90368,0.55524,1.983,10.33,-0.17,10.33139874
13/02/2021 15:30,11.84152,1.18586,11.90075039,1.63152,0.47586,1.6995,10.21,0.71,10.23465681,12.09152,0.30586,12.09538781,1.63152,0.47586,1.6995,10.46,-0.17,10.46138136
13/02/2021 16:00,11.68824,1.17782,11.74743437,1.39824,0.40782,1.4565,10.29,0.77,10.31876931,11.85824,0.19782,11.85988991,1.39824,0.40782,1.4565,10.46,-0.21,10.46210782
13/02/2021 16:30,11.50296,1.12378,11.5577234,1.21296,0.35378,1.2635,10.29,0.77,10.31876931,11.76296,0.35378,11.7682789,1.21296,0.35378,1.2635,10.55,0,10.55
13/02/2021 17:00,11.52504,0.69022,11.5456897,1.23504,0.36022,1.2865,10.29,0.33,10.29529019,11.78504,0.64022,11.8024171,1.23504,0.36022,1.2865,10.55,0.28,10.55371499
13/02/2021 17:30,11.5332,0.5326,11.54549111,1.2432,0.3626,1.295,10.29,0.17,10.29140418,11.7932,0.3626,11.79877303,1.2432,0.3626,1.295,10.55,0,10.55
13/02/2021 18:00,11.49048,0.52014,11.50224657,1.20048,0.35014,1.2505,10.29,0.17,10.29140418,11.75048,0.52014,11.76198648,1.20048,0.35014,1.2505,10.55,0.17,10.55136958
13/02/2021 18:30,11.50536,0.52448,11.51730819,1.21536,0.35448,1.266,10.29,0.17,10.29140418,11.76536,0.52448,11.77704442,1.21536,0.35448,1.266,10.55,0.17,10.55136958
13/02/2021 19:00,11.53464,0.59302,11.54987414,1.24464,0.36302,1.2965,10.29,0.23,10.29257014,11.79464,0.57302,11.80855134,1.24464,0.36302,1.2965,10.55,0.21,10.55208984
13/02/2021 19:30,11.54328,0.69554,11.56421589,1.25328,0.36554,1.3055,10.29,0.33,10.29529019,11.80328,0.66554,11.82202869,1.25328,0.36554,1.3055,10.55,0.3,10.55426454
13/02/2021 20:00,11.5116,0.6863,11.53203981,1.2216,0.3563,1.2725,10.29,0.33,10.29529019,11.7716,0.6563,11.7898811,1.2216,0.3563,1.2725,10.55,0.3,10.55426454
13/02/2021 20:30,11.46552,0.63286,11.48297264,1.17552,0.34286,1.2245,10.29,0.29,10.29408568,11.72552,0.61286,11.74152531,1.17552,0.34286,1.2245,10.55,0.27,10.55345441
13/02/2021 21:00,11.42856,0.67208,11.44830447,1.13856,0.33208,1.186,10.29,0.34,10.29561557,11.63856,0.64208,11.65625779,1.13856,0.33208,1.186,10.5,0.31,10.50457519
13/02/2021 21:30,11.37408,0.99244,11.41729535,1.17408,0.34244,1.223,10.2,0.65,10.2206898,11.62408,0.71244,11.64589226,1.17408,0.34244,1.223,10.45,0.37,10.45654819
13/02/2021 22:00,11.14672,0.98446,11.1901085,1.14672,0.33446,1.1945,10,0.65,10.02110273,11.41672,0.96446,11.45738533,1.14672,0.33446,1.1945,10.27,0.63,10.28930513
13/02/2021 22:30,10.70952,1.25486,10.78278685,1.07952,0.31486,1.1245,9.63,0.94,9.675768703,10.93952,1.23486,11.00899528,1.07952,0.31486,1.1245,9.86,0.92,9.902827879
13/02/2021 23:00,10.32336,1.31348,10.40658404,1.14336,0.33348,1.191,9.18,0.98,9.232161177,10.49336,1.29348,10.57278084,1.14336,0.33348,1.191,9.35,0.96,9.399154217
13/02/2021 23:30,10.4788,1.2834,10.55710022,1.1088,0.3234,1.155,9.37,0.96,9.419049846,10.6588,1.2634,10.73341497,1.1088,0.3234,1.155,9.55,0.94,9.59615027
14/02/2021 00:00,9.98432,1.29876,10.06843699,1.02432,0.29876,1.067,8.96,1,9.015630871,10.12432,1.27876,10.20475784,1.02432,0.29876,1.067,9.1,0.98,9.152617112
14/02/2021 00:30,10.03616,1.26638,10.11574149,1.01616,0.29638,1.0585,9.02,0.97,9.072006393,10.18616,1.24638,10.26213032,1.01616,0.29638,1.0585,9.17,0.95,9.219078045
14/02/2021 01:00,10.70968,1.03324,10.75940661,1.03968,0.30324,1.083,9.67,0.73,9.697515146,10.94968,1.01324,10.99646068,1.03968,0.30324,1.083,9.91,0.71,9.935401351
14/02/2021 01:30,10.96872,1.01046,11.01516445,1.09872,0.32046,1.1445,9.87,0.69,9.894089145,11.22872,0.99046,11.27231848,1.09872,0.32046,1.1445,10.13,0.67,10.15213278
14/02/2021 02:00,10.98984,0.97662,11.03314868,1.11984,0.32662,1.1665,9.87,0.65,9.891380086,11.24984,0.95662,11.2904394,1.11984,0.32662,1.1665,10.13,0.63,10.14957142
14/02/2021 02:30,10.9644,1.0092,11.01074711,1.0944,0.3192,1.14,9.87,0.69,9.894089145,11.2244,0.9892,11.26790451,1.0944,0.3192,1.14,10.13,0.67,10.15213278
14/02/2021 03:00,10.89952,1.04236,10.94924886,1.13952,0.33236,1.187,9.76,0.71,9.785790719,11.15952,1.02236,11.20625301,1.13952,0.33236,1.187,10.02,0.69,10.04372939
14/02/2021 03:30,10.97376,1.06568,11.02538355,1.25376,0.36568,1.306,9.72,0.7,9.745173164,11.22376,1.04568,11.272366,1.25376,0.36568,1.306,9.97,0.68,9.993162663
14/02/2021 04:00,10.75024,1.04132,10.80055588,1.17024,0.34132,1.219,9.58,0.7,9.605540068,10.99024,1.02132,11.03759348,1.17024,0.34132,1.219,9.82,0.68,9.843515632
14/02/2021 04:30,10.69984,1.13162,10.75951392,1.23984,0.36162,1.2915,9.46,0.77,9.491285477,10.91984,1.11162,10.97627463,1.23984,0.36162,1.2915,9.68,0.75,9.709011278
14/02/2021 05:00,10.59504,1.14022,10.65621763,1.23504,0.36022,1.2865,9.36,0.78,9.392443771,10.79504,1.12022,10.85300794,1.23504,0.36022,1.2865,9.56,0.76,9.590161625
14/02/2021 05:30,10.4208,1.1544,10.48454634,1.1808,0.3444,1.23,9.24,0.81,9.2754353,10.6008,1.1344,10.66132375,1.1808,0.3444,1.23,9.42,0.79,9.453068285
14/02/2021 06:00,10.50384,1.11862,10.5632365,1.26384,0.36862,1.3165,9.24,0.75,9.270388341,10.68384,1.09862,10.74017705,1.26384,0.36862,1.3165,9.42,0.73,9.448243223
14/02/2021 06:30,10.60864,1.08252,10.66372788,1.20864,0.35252,1.259,9.4,0.73,9.428303135,10.80864,1.06252,10.86073881,1.20864,0.35252,1.259,9.6,0.71,9.626219403
14/02/2021 07:00,10.7736,1.0098,10.82082035,1.2336,0.3598,1.285,9.54,0.65,9.562117966,10.9936,0.9898,11.03806799,1.2336,0.3598,1.285,9.76,0.63,9.780311856
14/02/2021 07:30,10.89128,0.98204,10.93546444,1.24128,0.36204,1.293,9.65,0.62,9.669896587,11.13128,0.96204,11.17277564,1.24128,0.36204,1.293,9.89,0.6,9.908183486
14/02/2021 08:00,10.94456,0.93758,10.9846461,1.29456,0.37758,1.3485,9.65,0.56,9.666235048,11.18456,0.91758,11.22213596,1.29456,0.37758,1.3485,9.89,0.54,9.904731193
14/02/2021 08:30,11.13984,0.88662,11.17506735,1.35984,0.39662,1.4165,9.78,0.49,9.792267357,11.39984,0.85662,11.43197926,1.35984,0.39662,1.4165,10.04,0.46,10.05053232
14/02/2021 09:00,11.416,0.973,11.45738997,1.416,0.413,1.475,10,0.56,10.01566773,11.686,0.953,11.72479445,1.416,0.413,1.475,10.27,0.54,10.28418689
14/02/2021 09:30,11.61848,0.88664,11.65226193,1.42848,0.41664,1.488,10.19,0.47,10.2008333,11.88848,0.86664,11.92002607,1.42848,0.41664,1.488,10.46,0.45,10.46967526
14/02/2021 10:00,11.76976,-0.34382,11.77478079,1.52976,0.44618,1.5935,10.24,-0.79,10.27042842,11.98976,1.95618,12.14829145,1.52976,0.44618,1.5935,10.46,1.51,10.5684294
14/02/2021 10:30,11.84456,-3.11242,12.24666321,1.53456,0.44758,1.5985,10.31,-3.56,10.90732323,11.99456,4.25758,12.72778288,1.53456,0.44758,1.5985,10.46,3.81,11.13228189
14/02/2021 11:00,11.97752,-3.07364,12.36560747,1.66752,0.48636,1.737,10.31,-3.56,10.90732323,12.12752,4.31636,12.87275048,1.66752,0.48636,1.737,10.46,3.83,11.1391427
14/02/2021 11:30,12.05384,-2.74138,12.36164322,1.74384,0.50862,1.8165,10.31,-3.25,10.81011563,12.20384,3.97862,12.83600903,1.74384,0.50862,1.8165,10.46,3.47,11.02054899
14/02/2021 12:00,11.98952,0.93986,12.02630145,1.67952,0.48986,1.7495,10.31,0.45,10.31981589,12.18952,0.16986,12.19070344,1.67952,0.48986,1.7495,10.51,-0.32,10.51487042
14/02/2021 12:30,11.9684,0.6937,11.9884869,1.6584,0.4837,1.7275,10.31,0.21,10.31213848,12.1984,0.4937,12.20838655,1.6584,0.4837,1.7275,10.54,0.01,10.54000474
14/02/2021 13:00,11.8316,0.6238,11.84803296,1.5216,0.4438,1.585,10.31,0.18,10.31157117,12.0616,0.6138,12.07720767,1.5216,0.4438,1.585,10.54,0.17,10.54137088
14/02/2021 13:30,11.81816,0.61988,11.83440565,1.50816,0.43988,1.571,10.31,0.18,10.31157117,12.04816,0.60988,12.06358624,1.50816,0.43988,1.571,10.54,0.17,10.54137088
14/02/2021 14:00,11.81096,0.62778,11.82763222,1.50096,0.43778,1.5635,10.31,0.19,10.31175058,12.04096,0.60778,12.05628941,1.50096,0.43778,1.5635,10.54,0.17,10.54137088
14/02/2021 14:30,11.71592,0.62006,11.73231673,1.40592,0.41006,1.4645,10.31,0.21,10.31213848,11.94592,0.61006,11.96148728,1.40592,0.41006,1.4645,10.54,0.2,10.54189736
14/02/2021 15:00,11.71352,0.65936,11.73206318,1.40352,0.40936,1.462,10.31,0.25,10.31303059,11.94352,0.63936,11.96062085,1.40352,0.40936,1.462,10.54,0.23,10.54250919
14/02/2021 15:30,11.68616,0.67138,11.70542979,1.37616,0.40138,1.4335,10.31,0.27,10.3135348,11.91616,0.65138,11.9339501,1.37616,0.40138,1.4335,10.54,0.25,10.54296448
14/02/2021 16:00,11.73176,0.68468,11.7517224,1.42176,0.41468,1.481,10.31,0.27,10.3135348,11.96176,0.66468,11.98021293,1.42176,0.41468,1.481,10.54,0.25,10.54296448
14/02/2021 16:30,11.62136,0.62248,11.63801914,1.31136,0.38248,1.366,10.31,0.24,10.31279303,11.85136,0.60248,11.86666406,1.31136,0.38248,1.366,10.54,0.22,10.54229577
14/02/2021 17:00,11.60072,0.57646,11.61503382,1.29072,0.37646,1.3445,10.31,0.2,10.31193968,11.83072,0.56646,11.84427341,1.29072,0.37646,1.3445,10.54,0.19,10.54171238
14/02/2021 17:30,11.5892,0.3731,11.59520419,1.2792,0.3731,1.3325,10.31,0,10.31,11.8192,0.3731,11.82508741,1.2792,0.3731,1.3325,10.54,0,10.54
14/02/2021 18:00,11.56808,0.54694,11.58100247,1.25808,0.36694,1.3105,10.31,0.18,10.31157117,11.79808,0.54694,11.81075082,1.25808,0.36694,1.3105,10.54,0.18,10.54153689
14/02/2021 18:30,11.54888,0.59134,11.56400935,1.23888,0.36134,1.2905,10.31,0.23,10.31256515,11.77888,0.57134,11.79272841,1.23888,0.36134,1.2905,10.54,0.21,10.54209182
14/02/2021 19:00,11.54504,0.67022,11.56447766,1.23504,0.36022,1.2865,10.31,0.31,10.31465947,11.77504,0.65022,11.79297897,1.23504,0.36022,1.2865,10.54,0.29,10.54398881
14/02/2021 19:30,11.57576,0.81918,11.60470919,1.26576,0.36918,1.3185,10.31,0.45,10.31981589,11.80576,0.79918,11.83277896,1.26576,0.36918,1.3185,10.54,0.43,10.5487677
14/02/2021 20:00,11.5772,0.8596,11.60906852,1.2672,0.3696,1.32,10.31,0.49,10.32163747,11.7372,0.8396,11.76719134,1.2672,0.3696,1.32,10.47,0.47,10.48054388
14/02/2021 20:30,11.53736,1.00548,11.58109087,1.28736,0.37548,1.341,10.25,0.63,10.26934272,11.75736,0.98548,11.79858826,1.28736,0.37548,1.341,10.47,0.61,10.48775476
14/02/2021 21:00,11.40592,1.07756,11.45670749,1.22592,0.35756,1.277,10.18,0.72,10.20542993,11.67592,1.05756,11.72371703,1.22592,0.35756,1.277,10.45,0.7,10.47341874
14/02/2021 21:30,11.17096,0.86278,11.20422852,1.14096,0.33278,1.1885,10.03,0.53,10.04399323,11.41096,1.11278,11.46508995,1.14096,0.33278,1.1885,10.27,0.78,10.29957766
14/02/2021 22:00,11.01056,-2.62192,11.31843169,1.09056,0.31808,1.136,9.92,-2.94,10.34649699,10.74056,4.90808,11.80884746,1.09056,0.31808,1.136,9.65,4.59,10.68600019
14/02/2021 22:30,10.64224,-2.51268,10.9348449,1.12224,0.32732,1.169,9.52,-2.84,9.934586051,10.11224,5.03732,11.29743292,1.12224,0.32732,1.169,8.99,4.71,10.14909848
14/02/2021 23:00,10.00128,-2.27046,10.25575888,1.06128,0.30954,1.1055,8.94,-2.58,9.304837452,9.29128,4.91954,10.51331336,1.06128,0.30954,1.1055,8.23,4.61,9.4331861
14/02/2021 23:30,9.10752,1.48136,9.227206945,1.06752,0.31136,1.112,8.04,1.17,8.124684609,9.17752,1.47136,9.294717511,1.06752,0.31136,1.112,8.11,1.16,8.192539289
15/02/2021 00:00,8.95032,1.51676,9.077928673,1.12032,0.32676,1.167,7.83,1.19,7.919911616,9.00032,1.49676,9.123927367,1.12032,0.32676,1.167,7.88,1.17,7.96638563
15/02/2021 00:30,9.51616,1.42388,9.622096206,1.07616,0.31388,1.121,8.44,1.11,8.512678779,9.60616,1.40388,9.708202151,1.07616,0.31388,1.121,8.53,1.09,8.599360441
15/02/2021 01:00,10.34192,1.24806,10.41695556,1.02192,0.29806,1.0645,9.32,0.95,9.368292267,10.53192,1.22806,10.60327639,1.02192,0.29806,1.0645,9.51,0.93,9.555364985
15/02/2021 01:30,10.53752,1.22386,10.60835336,1.00752,0.29386,1.0495,9.53,0.93,9.575270231,10.75752,1.20386,10.82467161,1.00752,0.29386,1.0495,9.75,0.91,9.792374584
15/02/2021 02:00,10.50336,1.22848,10.57495789,1.02336,0.29848,1.066,9.48,0.93,9.52550786,10.72336,1.20848,10.7912406,1.02336,0.29848,1.066,9.7,0.91,9.742592058
15/02/2021 02:30,10.40544,1.26742,10.48234397,0.98544,0.28742,1.0265,9.42,0.98,9.470839456,10.61544,1.24742,10.68848086,0.98544,0.28742,1.0265,9.63,0.96,9.677732172
15/02/2021 03:00,10.28256,1.28658,10.36273749,0.98256,0.28658,1.0235,9.3,1,9.353608929,10.48256,1.25658,10.55760662,0.98256,0.28658,1.0235,9.5,0.97,9.549392651
15/02/2021 03:30,10.27768,1.29974,10.35953813,1.02768,0.29974,1.0705,9.25,1,9.303897033,10.44768,1.26974,10.52455496,1.02768,0.29974,1.0705,9.42,0.97,9.469809924
15/02/2021 04:00,10.07552,1.31036,10.16037138,0.99552,0.29036,1.037,9.08,1.02,9.137111141,10.22552,1.28036,10.30536661,0.99552,0.29036,1.037,9.23,0.99,9.282941344
15/02/2021 04:30,10.03064,1.26602,10.11021985,0.98064,0.28602,1.0215,9.05,0.98,9.102906129,10.17064,1.24602,10.2466816,0.98064,0.28602,1.0215,9.19,0.96,9.240005411
15/02/2021 05:00,9.99216,1.19938,10.06388463,0.99216,0.28938,1.0335,9,0.91,9.045888569,10.13216,1.16938,10.19941743,0.99216,0.28938,1.0335,9.14,0.88,9.182265516
15/02/2021 05:30,9.98976,1.14868,10.05558405,0.98976,0.28868,1.031,9,0.86,9.04099552,10.12976,1.11868,10.19134351,0.98976,0.28868,1.031,9.14,0.83,9.177608621
15/02/2021 06:00,10.0816,1.0963,10.14103211,0.9816,0.2863,1.0225,9.1,0.81,9.135978327,10.2316,1.0663,10.28701289,0.9816,0.2863,1.0225,9.25,0.78,9.282828233
15/02/2021 06:30,10.51552,0.92036,10.55571994,0.99552,0.29036,1.037,9.52,0.63,9.540822816,10.73552,0.90036,10.77320926,0.99552,0.29036,1.037,9.74,0.61,9.759082949
15/02/2021 07:00,10.80576,0.74168,10.83118361,0.96576,0.28168,1.006,9.84,0.46,9.850746165,11.06576,0.71168,11.08862177,0.96576,0.28168,1.006,10.1,0.43,10.10914932
15/02/2021 07:30,11.15288,-2.50916,11.43164976,0.96288,0.28084,1.003,10.19,-2.79,10.56504614,11.20288,3.23084,11.65945313,0.96288,0.28084,1.003,10.24,2.95,10.65645814
15/02/2021 08:00,11.19248,-0.01636,11.19249196,0.97248,0.28364,1.013,10.22,-0.3,10.22440218,11.44248,-0.06636,11.44267242,0.97248,0.28364,1.013,10.47,-0.35,10.47584841
15/02/2021 08:30,11.268,-0.176,11.26937443,1.008,0.294,1.05,10.26,-0.47,10.27075947,11.478,-0.216,11.48003223,1.008,0.294,1.05,10.47,-0.51,10.48241384
15/02/2021 09:00,11.33488,-0.27816,11.33829253,1.03488,0.30184,1.078,10.3,-0.58,10.31631717,11.50488,-0.30816,11.50900632,1.03488,0.30184,1.078,10.47,-0.61,10.48775476
15/02/2021 09:30,11.36392,-0.26094,11.36691548,1.09392,0.31906,1.1395,10.27,-0.58,10.28636476,11.56392,-0.29094,11.56757934,1.09392,0.31906,1.1395,10.47,-0.61,10.48775476
15/02/2021 10:00,11.54728,-0.16746,11.5484942,1.27728,0.37254,1.3305,10.27,-0.54,10.28418689,11.74728,-0.19746,11.74893944,1.27728,0.37254,1.3305,10.47,-0.57,10.48550428
15/02/2021 10:30,11.68736,-0.29202,11.69100763,1.46736,0.42798,1.5285,10.22,-0.72,10.24533064,11.93736,-0.32202,11.94170259,1.46736,0.42798,1.5285,10.47,-0.75,10.49682809
15/02/2021 11:00,11.79632,-0.36024,11.80181928,1.57632,0.45976,1.642,10.22,-0.82,10.25284351,12.04632,-0.39024,12.05263925,1.57632,0.45976,1.642,10.47,-0.85,10.50444668
15/02/2021 11:30,11.87312,-0.36784,11.87881664,1.65312,0.48216,1.722,10.22,-0.85,10.25528644,12.12312,-0.39784,12.12964613,1.65312,0.48216,1.722,10.47,-0.88,10.50691677
15/02/2021 12:00,11.95096,-0.32472,11.95537068,1.80096,0.52528,1.876,10.15,-0.85,10.18552895,12.23096,-0.35472,12.23610268,1.80096,0.52528,1.876,10.43,-0.88,10.46705785
15/02/2021 12:30,12.29504,-0.20978,12.29682952,2.43504,0.71022,2.5365,9.86,-0.92,9.902827879,12.55504,-0.23978,12.55732949,2.43504,0.71022,2.5365,10.12,-0.95,10.16449212
15/02/2021 13:00,12.14024,0.08382,12.14052936,2.79024,0.81382,2.9065,9.35,-0.73,9.37845403,12.33024,0.06382,12.33040516,2.79024,0.81382,2.9065,9.54,-0.75,9.56943572
15/02/2021 13:30,11.98432,0.09876,11.98472692,2.46432,0.71876,2.567,9.52,-0.62,9.540167713,12.20432,0.06876,12.2045137,2.46432,0.71876,2.567,9.74,-0.65,9.761664817
15/02/2021 14:00,12.02616,-0.00612,12.02616156,2.75616,0.80388,2.871,9.27,-0.81,9.305321058,12.20616,-0.04612,12.20624713,2.75616,0.80388,2.871,9.45,-0.85,9.488150505
15/02/2021 14:30,11.716,0.1855,11.71746842,2.556,0.7455,2.6625,9.16,-0.56,9.177101939,11.886,0.1555,11.88701713,2.556,0.7455,2.6625,9.33,-0.59,9.348636264
15/02/2021 15:00,11.30296,0.18128,11.30441362,1.75296,0.51128,1.826,9.55,-0.33,9.55569987,11.53296,0.15128,11.53395214,1.75296,0.51128,1.826,9.78,-0.36,9.786623524
15/02/2021 15:30,11.37336,0.25848,11.37629683,1.74336,0.50848,1.816,9.63,-0.25,9.633244521,11.61336,0.22848,11.61560733,1.74336,0.50848,1.816,9.87,-0.28,9.873970832
15/02/2021 16:00,11.54168,0.14674,11.54261278,1.77168,0.51674,1.8455,9.77,-0.37,9.777003631,11.79168,0.11674,11.79225786,1.77168,0.51674,1.8455,10.02,-0.4,10.02798085
15/02/2021 16:30,11.50296,0.11628,11.5035477,1.39296,0.40628,1.451,10.11,-0.29,10.11415839,11.77296,0.08628,11.77327615,1.39296,0.40628,1.451,10.38,-0.32,10.38493139
15/02/2021 17:00,11.3024,0.0657,11.30259095,1.0824,0.3157,1.1275,10.22,-0.25,10.22305727,11.5524,0.0357,11.55245516,1.0824,0.3157,1.1275,10.47,-0.28,10.47374336
15/02/2021 17:30,11.29424,0.31332,11.29858516,1.07424,0.31332,1.119,10.22,0,10.22,11.54424,0.21332,11.54621075,1.07424,0.31332,1.119,10.47,-0.1,10.47047754
15/02/2021 18:00,11.27168,0.47674,11.28175745,1.05168,0.30674,1.0955,10.22,0.17,10.2214138,11.52168,0.47674,11.53153897,1.05168,0.30674,1.0955,10.47,0.17,10.47138004
15/02/2021 18:30,11.22608,0.46344,11.2356419,1.00608,0.29344,1.048,10.22,0.17,10.2214138,11.47608,0.46344,11.48543377,1.00608,0.29344,1.048,10.47,0.17,10.47138004
15/02/2021 19:00,11.2328,0.5854,11.24804379,1.0128,0.2954,1.055,10.22,0.29,10.22411365,11.4828,0.5554,11.49622395,1.0128,0.2954,1.055,10.47,0.26,10.47322777
15/02/2021 19:30,11.25824,0.66282,11.27773462,1.03824,0.30282,1.0815,10.22,0.36,10.22633854,11.50824,0.63282,11.52562576,1.03824,0.30282,1.0815,10.47,0.33,10.47519928
15/02/2021 20:00,11.276,0.7855,11.30332634,1.116,0.3255,1.1625,10.16,0.46,10.17040805,11.546,0.7555,11.57069126,1.116,0.3255,1.1625,10.43,0.43,10.43886009
15/02/2021 20:30,11.21736,0.82298,11.24750912,1.10736,0.32298,1.1535,10.11,0.5,10.12235645,11.48736,0.79298,11.51469744,1.10736,0.32298,1.1535,10.38,0.47,10.39063521
15/02/2021 21:00,10.94208,0.85394,10.97535094,1.04208,0.30394,1.0855,9.9,0.55,9.915266008,11.22208,0.82394,11.25228673,1.04208,0.30394,1.0855,10.18,0.52,10.19327229
15/02/2021 21:30,10.80608,-0.24656,10.80889249,1.00608,0.29344,1.048,9.8,-0.54,9.814866275,10.82608,2.18344,11.04406711,1.00608,0.29344,1.048,9.82,1.89,10.000225
15/02/2021 22:00,10.60104,-2.16928,10.82071277,1.03104,0.30072,1.074,9.57,-2.47,9.8836127,10.04104,4.59072,11.04070625,1.03104,0.30072,1.074,9.01,4.29,9.979188344
15/02/2021 22:30,10.15672,-2.05304,10.36213947,1.08672,0.31696,1.132,9.07,-2.37,9.374529322,9.38672,4.68696,10.4918114,1.08672,0.31696,1.132,8.3,4.37,9.380133261
15/02/2021 23:00,9.6184,-2.0138,9.82695319,1.1184,0.3262,1.165,8.5,-2.34,8.816212339,8.7284,4.7562,9.940141096,1.1184,0.3262,1.165,7.61,4.43,8.805509639
15/02/2021 23:30,9.1924,-2.0793,9.42463295,1.2024,0.3507,1.2525,7.99,-2.43,8.351347197,8.2724,4.8507,9.589676337,1.2024,0.3507,1.2525,7.07,4.5,8.380626468
16/02/2021 00:00,8.95536,-2.43302,9.27998163,1.15536,0.33698,1.2035,7.8,-2.77,8.277251959,8.06536,5.10698,9.5462703,1.15536,0.33698,1.2035,6.91,4.77,8.396487361
16/02/2021 00:30,9.4348,-2.4361,9.744230819,1.1448,0.3339,1.1925,8.29,-2.77,8.740537741,8.5848,5.0339,9.951831,1.1448,0.3339,1.1925,7.44,4.7,8.800204543
16/02/2021 01:00,10.3456,-2.5342,10.65146042,1.1856,0.3458,1.235,9.16,-2.88,9.602083107,9.6456,4.8858,10.81242993,1.1856,0.3458,1.235,8.46,4.54,9.601208257
16/02/2021 01:30,10.54632,-2.54524,10.84910652,1.21632,0.35476,1.267,9.33,-2.9,9.770307058,9.91632,4.87476,11.04973698,1.21632,0.35476,1.267,8.7,4.52,9.804101183
16/02/2021 02:00,10.53384,-2.56888,10.8425518,1.20384,0.35112,1.254,9.33,-2.92,9.776262067,9.90384,4.87112,11.03693149,1.20384,0.35112,1.254,8.7,4.52,9.804101183
16/02/2021 02:30,10.42048,-2.38236,10.68934248,1.26048,0.36764,1.313,9.16,-2.75,9.56389565,9.73048,5.01764,10.94801134,1.26048,0.36764,1.313,8.47,4.65,9.662473803
16/02/2021 03:00,10.24272,-2.34504,10.50773646,1.18272,0.34496,1.232,9.06,-2.69,9.450910009,9.52272,5.08496,10.79532373,1.18272,0.34496,1.232,8.34,4.74,9.592872354
16/02/2021 03:30,10.04232,-2.37974,10.32043378,1.13232,0.33026,1.1795,8.91,-2.71,9.313012402,9.28232,5.02026,10.5529368,1.13232,0.33026,1.1795,8.15,4.69,9.403116505
16/02/2021 04:00,9.86848,-2.34586,10.14346867,1.24848,0.36414,1.3005,8.62,-2.71,9.035955954,9.05848,5.05414,10.37306083,1.24848,0.36414,1.3005,7.81,4.69,9.110005488
16/02/2021 04:30,9.76864,-2.30998,10.03804438,1.26864,0.37002,1.3215,8.5,-2.68,8.912485624,8.94864,5.10002,10.29992048,1.26864,0.37002,1.3215,7.68,4.73,9.01971729
16/02/2021 05:00,9.7336,-2.3502,10.01331159,1.2336,0.3598,1.285,8.5,-2.71,8.921552555,8.8836,5.0598,10.22349867,1.2336,0.3598,1.285,7.65,4.7,8.978446413
16/02/2021 05:30,9.72976,-2.42132,10.02651586,1.22976,0.35868,1.281,8.5,-2.78,8.943064352,8.87976,4.96868,10.1753584,1.22976,0.35868,1.281,7.65,4.61,8.931662779
16/02/2021 06:00,9.89984,-2.51838,10.21513925,1.23984,0.36162,1.2915,8.66,-2.88,9.126335519,9.08984,4.88162,10.31772286,1.23984,0.36162,1.2915,7.85,4.52,9.058305581
16/02/2021 06:30,10.51952,-2.78014,10.88069297,1.19952,0.34986,1.2495,9.32,-3.13,9.831546165,9.89952,4.62986,10.92868244,1.19952,0.34986,1.2495,8.7,4.28,9.695792902
16/02/2021 07:00,10.87696,-2.98672,11.27957247,1.17696,0.34328,1.226,9.7,-3.33,10.25567648,10.48696,4.40328,11.37388257,1.17696,0.34328,1.226,9.31,4.06,10.15675637
16/02/2021 07:30,10.98128,-0.41296,10.98904211,1.12128,0.32704,1.168,9.86,-0.74,9.88772977,11.15128,0.69704,11.17304392,1.12128,0.32704,1.168,10.03,0.37,10.03682221
16/02/2021 08:00,10.97104,-0.03928,10.97111032,1.03104,0.30072,1.074,9.94,-0.34,9.945813189,11.24104,-0.06928,11.24125349,1.03104,0.30072,1.074,10.21,-0.37,10.21670201
16/02/2021 08:30,11.20776,-0.31732,11.21225117,1.03776,0.30268,1.081,10.17,-0.62,10.18888119,11.47776,-0.34732,11.48301379,1.03776,0.30268,1.081,10.44,-0.65,10.4602151
16/02/2021 09:00,11.32064,-0.44898,11.32953984,1.10064,0.32102,1.1465,10.22,-0.77,10.2489658,11.57064,-0.47898,11.58054972,1.10064,0.32102,1.1465,10.47,-0.8,10.50051903
16/02/2021 09:30,1.16532,0.34376,1.214965695,1.16832,0.34076,1.217,-0.003,0.003,0.004242641,1.16532,0.34376,1.214965695,1.16832,0.34076,1.217,-0.003,0.003,0.004242641
16/02/2021 10:00,11.38248,-0.21636,11.38453612,1.21248,0.35364,1.263,10.17,-0.57,10.18596093,11.65248,-0.24636,11.65508402,1.21248,0.35364,1.263,10.44,-0.6,10.45722717
16/02/2021 10:30,11.49144,-0.32458,11.49602303,1.32144,0.38542,1.3765,10.17,-0.71,10.19475355,11.76144,-0.35458,11.76678367,1.32144,0.38542,1.3765,10.44,-0.74,10.4661932
16/02/2021 11:00,11.60528,-0.31096,11.60944529,1.50528,0.43904,1.568,10.1,-0.75,10.12780825,11.88528,-0.34096,11.89016965,1.50528,0.43904,1.568,10.38,-0.78,10.4092651
16/02/2021 11:30,11.61408,-0.43256,11.62213244,1.53408,0.44744,1.598,10.08,-0.88,10.11833978,11.91408,-0.46256,11.92305598,1.53408,0.44744,1.598,10.38,-0.91,10.41981286
16/02/2021 12:00,11.58496,-0.20022,11.58669005,1.64496,0.47978,1.7135,9.94,-0.68,9.963232407,11.85496,-0.23022,11.85719519,1.64496,0.47978,1.7135,10.21,-0.71,10.23465681
16/02/2021 12:30,11.53672,-0.10304,11.53718014,1.56672,0.45696,1.632,9.97,-0.56,9.985714797,11.81672,-0.12304,11.81736055,1.56672,0.45696,1.632,10.25,-0.58,10.26639664
16/02/2021 13:00,11.50592,0.14006,11.50677243,1.88592,0.55006,1.9645,9.62,-0.41,9.628733042,11.75592,0.12006,11.75653305,1.88592,0.55006,1.9645,9.87,-0.43,9.879362328
16/02/2021 13:30,11.52248,0.00364,11.52248057,1.69248,0.49364,1.763,9.83,-0.49,9.842205037,11.78248,-0.02636,11.78250949,1.69248,0.49364,1.763,10.09,-0.52,10.10339052
16/02/2021 14:00,11.43432,-0.19624,11.43600385,1.38432,0.40376,1.442,10.05,-0.6,10.06789452,11.72432,-0.22624,11.72650263,1.38432,0.40376,1.442,10.34,-0.63,10.35917468
16/02/2021 14:30,11.31576,-0.15082,11.31676504,1.26576,0.36918,1.3185,10.05,-0.52,10.06344374,11.60576,-0.18082,11.60716852,1.26576,0.36918,1.3185,10.34,-0.55,10.35461733
16/02/2021 15:00,11.27328,-0.11446,11.27386105,1.25328,0.36554,1.3055,10.02,-0.48,10.03149042,11.55328,-0.14446,11.55418311,1.25328,0.36554,1.3055,10.3,-0.51,10.31261848
16/02/2021 15:30,11.22832,0.10576,11.22881807,1.28832,0.37576,1.342,9.94,-0.27,9.943666326,11.50832,0.08576,11.50863954,1.28832,0.37576,1.342,10.22,-0.29,10.22411365
16/02/2021 16:00,11.42752,0.12886,11.42824651,1.60752,0.46886,1.6745,9.82,-0.34,9.825884184,11.69752,0.09886,11.69793774,1.60752,0.46886,1.6745,10.09,-0.37,10.09678167
16/02/2021 16:30,11.37312,0.06966,11.37333333,1.47312,0.42966,1.5345,9.9,-0.36,9.906543292,11.63312,0.04966,11.63322599,1.47312,0.42966,1.5345,10.16,-0.38,10.16710382
16/02/2021 17:00,11.34944,0.08942,11.34979226,1.12944,0.32942,1.1765,10.22,-0.24,10.22281762,11.59944,0.06942,11.59964773,1.12944,0.32942,1.1765,10.47,-0.26,10.47322777
16/02/2021 17:30,11.26016,0.40338,11.26738295,1.04016,0.30338,1.0835,10.22,0.1,10.22048923,11.51016,0.32338,11.51470181,1.04016,0.30338,1.0835,10.47,0.02,10.4700191
16/02/2021 18:00,11.26064,0.56352,11.27473139,1.04064,0.30352,1.084,10.22,0.26,10.22330671,11.51064,0.55352,11.52394106,1.04064,0.30352,1.084,10.47,0.25,10.47298429
16/02/2021 18:30,11.29136,0.68248,11.31196665,1.07136,0.31248,1.116,10.22,0.37,10.22669546,11.54136,0.65248,11.55978896,1.07136,0.31248,1.116,10.47,0.34,10.47551908
16/02/2021 19:00,11.29904,0.68472,11.31976795,1.07904,0.31472,1.124,10.22,0.37,10.22669546,11.54904,0.65472,11.56758329,1.07904,0.31472,1.124,10.47,0.34,10.47551908
16/02/2021 19:30,11.37392,0.86656,11.40688312,1.15392,0.33656,1.202,10.22,0.53,10.23373343,11.62392,0.83656,11.65398425,1.15392,0.33656,1.202,10.47,0.5,10.48193207
16/02/2021 20:00,11.17168,0.90424,11.20821502,1.11168,0.32424,1.158,10.06,0.58,10.07670581,11.44168,0.87424,11.47503102,1.11168,0.32424,1.158,10.33,0.55,10.34463146
16/02/2021 20:30,11.10192,0.89556,11.13798256,1.08192,0.31556,1.127,10.02,0.58,10.03677239,11.38192,0.86556,11.41478414,1.08192,0.31556,1.127,10.3,0.55,10.31467401
16/02/2021 21:00,10.90352,0.96436,10.94608325,1.04352,0.30436,1.087,9.86,0.66,9.882064562,11.18352,0.94436,11.22332105,1.04352,0.30436,1.087,10.14,0.64,10.16017716
16/02/2021 21:30,10.70616,1.06388,10.75888947,1.07616,0.31388,1.121,9.63,0.75,9.659161454,10.95616,1.04388,11.005777,1.07616,0.31388,1.121,9.88,0.73,9.906931917
16/02/2021 22:00,10.28608,1.09094,10.34377068,1.06608,0.31094,1.1105,9.22,0.78,9.25293467,10.46608,1.06094,10.51971598,1.06608,0.31094,1.1105,9.4,0.75,9.429872746
16/02/2021 22:30,9.73992,1.26956,9.822312569,1.12992,0.32956,1.177,8.61,0.94,8.66116043,9.84992,1.24956,9.928863188,1.12992,0.32956,1.177,8.72,0.92,8.768397801
16/02/2021 23:00,9.35184,0.68762,9.377085509,1.19184,0.34762,1.2415,8.16,0.34,8.167080262,9.22184,1.57762,9.355811982,1.19184,0.34762,1.2415,8.03,1.23,8.123656812
16/02/2021 23:30,8.93496,-1.42772,9.048308936,1.10496,0.32228,1.151,7.83,-1.75,8.023178921,8.35496,3.72228,9.146623694,1.10496,0.32228,1.151,7.25,3.4,8.00765259
17/02/2021 00:00,8.33448,1.33964,8.441456758,1.16448,0.33964,1.213,7.17,1,7.239399146,8.38448,1.31964,8.487694304,1.16448,0.33964,1.213,7.22,0.98,7.286206146
17/02/2021 00:30,8.804,1.3345,8.904566595,1.044,0.3045,1.0875,7.76,1.03,7.828058508,8.854,1.3145,8.951046098,1.044,0.3045,1.0875,7.81,1.01,7.875036508
17/02/2021 01:00,9.76376,1.26318,9.845132455,1.07376,0.31318,1.1185,8.69,0.95,8.741773275,9.86376,1.24318,9.941793493,1.07376,0.31318,1.1185,8.79,0.93,8.839061036
17/02/2021 01:30,10.06232,1.26276,10.14124482,1.07232,0.31276,1.117,8.99,0.95,9.04005531,10.21232,1.22276,10.28526236,1.07232,0.31276,1.117,9.14,0.91,9.185189165
17/02/2021 02:00,9.97944,1.23192,10.05519018,1.06944,0.31192,1.114,8.91,0.92,8.957371266,10.11944,1.20192,10.19056807,1.06944,0.31192,1.114,9.05,0.89,9.09365713
17/02/2021 02:30,9.9792,1.2606,10.0585061,1.0992,0.3206,1.145,8.88,0.94,8.929613653,10.1192,1.2406,10.1949643,1.0992,0.3206,1.145,9.02,0.92,9.066796568
17/02/2021 03:00,9.89648,1.26564,9.977081788,1.11648,0.32564,1.163,8.78,0.94,8.830175536,10.01648,1.24564,10.09363614,1.11648,0.32564,1.163,8.9,0.92,8.94742421
17/02/2021 03:30,9.64672,1.25696,9.728265786,1.08672,0.31696,1.132,8.56,0.94,8.611457484,9.74672,1.23696,9.824898005,1.08672,0.31696,1.132,8.66,0.92,8.708731251
17/02/2021 04:00,9.50176,1.30468,9.590914086,1.18176,0.34468,1.231,8.32,0.96,8.37520149,9.58176,1.28468,9.667498508,1.18176,0.34468,1.231,8.4,0.94,8.452431603
17/02/2021 04:30,9.66464,-1.04448,9.720915842,1.18464,0.34552,1.234,8.48,-1.39,8.593165889,9.21464,3.40552,9.823805617,1.18464,0.34552,1.234,8.03,3.06,8.59328226
17/02/2021 05:00,9.82272,-2.60754,10.16292739,1.24272,0.36246,1.2945,8.58,-2.97,9.079498885,9.01272,4.81246,10.21708829,1.24272,0.36246,1.2945,7.77,4.45,8.9540717
17/02/2021 05:30,9.89184,-2.66488,10.24451483,1.25184,0.36512,1.304,8.64,-3.03,9.155899737,9.09184,4.81512,10.28819397,1.25184,0.36512,1.304,7.84,4.45,9.01488214
17/02/2021 06:00,10.02344,-2.76608,10.3981031,1.21344,0.35392,1.264,8.81,-3.12,9.34614894,9.24344,4.71392,10.3760409,1.21344,0.35392,1.264,8.03,4.36,9.13731361
17/02/2021 06:30,10.47496,-2.67272,10.81056054,1.22496,0.35728,1.276,9.25,-3.03,9.733622142,9.84496,4.69728,10.90814727,1.22496,0.35728,1.276,8.62,4.34,9.650906693
17/02/2021 07:00,10.68384,-1.08888,10.73918511,1.20384,0.35112,1.254,9.48,-1.44,9.5887434,10.49384,2.96112,10.90361911,1.20384,0.35112,1.254,9.29,2.61,9.64967357
17/02/2021 07:30,10.93744,0.61092,10.95448844,1.23744,0.36092,1.289,9.7,0.25,9.703221115,11.19744,0.59092,11.2130214,1.23744,0.36092,1.289,9.96,0.23,9.962655269
17/02/2021 08:00,11.15144,0.10792,11.1519622,1.26144,0.36792,1.314,9.89,-0.26,9.893417003,11.42144,0.09792,11.42185974,1.26144,0.36792,1.314,10.16,-0.27,10.16358697
17/02/2021 08:30,11.24456,0.13508,11.24537132,1.35456,0.39508,1.411,9.89,-0.26,9.893417003,11.51456,0.10508,11.51503946,1.35456,0.39508,1.411,10.16,-0.29,10.16413794
17/02/2021 09:00,11.43104,0.02322,11.43106358,1.45104,0.42322,1.5115,9.98,-0.4,9.988012815,11.72104,0.00322,11.72104044,1.45104,0.42322,1.5115,10.27,-0.42,10.27858453
17/02/2021 09:30,11.49096,0.00528,11.49096121,1.56096,0.45528,1.626,9.93,-0.45,9.940191145,11.78096,-0.02472,11.78098593,1.56096,0.45528,1.626,10.22,-0.48,10.23126581
17/02/2021 10:00,11.5652,0.0911,11.5655588,1.8552,0.5411,1.9325,9.71,-0.45,9.720421802,11.8252,0.0611,11.82535785,1.8552,0.5411,1.9325,9.97,-0.48,9.981547976
17/02/2021 10:30,11.64056,-0.03692,11.64061855,1.93056,0.56308,2.011,9.71,-0.6,9.728519929,11.90056,-0.05692,11.90069612,1.93056,0.56308,2.011,9.97,-0.62,9.989259232
17/02/2021 11:00,11.54744,-0.01408,11.54744858,2.31744,0.67592,2.414,9.23,-0.69,9.255754967,11.73744,-0.03408,11.73748948,2.31744,0.67592,2.414,9.42,-0.71,9.446719007
17/02/2021 11:30,11.54904,0.04472,11.54912658,2.27904,0.66472,2.374,9.27,-0.62,9.290710414,11.74904,0.01472,11.74904922,2.27904,0.66472,2.374,9.47,-0.65,9.492281075
17/02/2021 12:00,11.60256,-0.04842,11.60266103,2.06256,0.60158,2.1485,9.54,-0.65,9.562117966,11.84256,-0.07842,11.84281964,2.06256,0.60158,2.1485,9.78,-0.68,9.803611579
17/02/2021 12:30,11.76192,-0.13194,11.76266,2.22192,0.64806,2.3145,9.54,-0.78,9.57183368,12.00192,-0.16194,12.00301247,2.22192,0.64806,2.3145,9.78,-0.81,9.813485619
17/02/2021 13:00,11.71344,0.12392,11.71409548,2.17344,0.63392,2.264,9.54,-0.51,9.55362235,11.92344,0.09392,11.92380989,2.17344,0.63392,2.264,9.75,-0.54,9.764942396
17/02/2021 13:30,11.6932,0.0626,11.69336756,2.2032,0.6426,2.295,9.49,-0.58,9.5077074,11.9532,0.0326,11.95324445,2.2032,0.6426,2.295,9.75,-0.61,9.769063415
17/02/2021 14:00,11.6924,-0.0093,11.6924037,2.4024,0.7007,2.5025,9.29,-0.71,9.317091821,11.9024,-0.0393,11.90246488,2.4024,0.7007,2.5025,9.5,-0.74,9.528777466
17/02/2021 14:30,11.35848,0.07414,11.35872196,2.20848,0.64414,2.3005,9.15,-0.57,9.167736907,11.53848,0.04414,11.53856443,2.20848,0.64414,2.3005,9.33,-0.6,9.349272699
17/02/2021 15:00,11.27176,0.14968,11.27275377,1.78176,0.51968,1.856,9.49,-0.37,9.497210117,11.51176,0.12968,11.5124904,1.78176,0.51968,1.856,9.73,-0.39,9.737812896
17/02/2021 15:30,11.05472,0.18596,11.05628398,1.25472,0.36596,1.307,9.8,-0.18,9.801652922,11.32472,0.16596,11.32593598,1.25472,0.36596,1.307,10.07,-0.2,10.0719859
17/02/2021 16:00,11.11736,0.04298,11.11744308,1.10736,0.32298,1.1535,10.01,-0.28,10.01391532,11.40736,0.02298,11.40738315,1.10736,0.32298,1.1535,10.3,-0.3,10.30436801
17/02/2021 16:30,11.24184,0.08262,11.2421436,1.07184,0.31262,1.1165,10.17,-0.23,10.17260045,11.50184,0.07262,11.50206925,1.07184,0.31262,1.1165,10.43,-0.24,10.4327609
17/02/2021 17:00,11.34608,0.13844,11.34692456,1.12608,0.32844,1.173,10.22,-0.19,10.22176599,11.59608,0.12844,11.59679129,1.12608,0.32844,1.173,10.47,-0.2,10.47191005
17/02/2021 17:30,11.25104,0.52072,11.26308352,1.03104,0.30072,1.074,10.22,0.22,10.22236763,11.50104,0.51072,11.51237404,1.03104,0.30072,1.074,10.47,0.21,10.47210581
17/02/2021 18:00,11.204,0.537,11.21686164,0.984,0.287,1.025,10.22,0.25,10.22305727,11.454,0.517,11.465662,0.984,0.287,1.025,10.47,0.23,10.47252596
17/02/2021 18:30,11.21552,0.47036,11.22537872,0.99552,0.29036,1.037,10.22,0.18,10.221585,11.46552,0.46036,11.47475839,0.99552,0.29036,1.037,10.47,0.17,10.47138004
17/02/2021 19:00,11.25056,0.56058,11.26451731,1.03056,0.30058,1.0735,10.22,0.26,10.22330671,11.50056,0.53058,11.51279269,1.03056,0.30058,1.0735,10.47,0.23,10.47252596
17/02/2021 19:30,11.22136,0.66248,11.24089854,1.07136,0.31248,1.116,10.15,0.35,10.15603269,11.48136,0.63248,11.49876769,1.07136,0.31248,1.116,10.41,0.32,10.41491719
17/02/2021 20:00,11.10376,0.72068,11.12712298,1.13376,0.33068,1.181,9.97,0.39,9.977624968,11.38376,0.69068,11.40469336,1.13376,0.33068,1.181,10.25,0.36,10.25632
17/02/2021 20:30,11.07216,0.64188,11.09075006,1.17216,0.34188,1.221,9.9,0.3,9.904544412,11.35216,0.62188,11.36918077,1.17216,0.34188,1.221,10.18,0.28,10.18384996
17/02/2021 21:00,10.85072,0.95896,10.89301284,1.23072,0.35896,1.282,9.62,0.6,9.638692857,11.10072,0.93896,11.14036043,1.23072,0.35896,1.282,9.87,0.58,9.887026853
17/02/2021 21:30,10.64712,1.07666,10.70141865,1.25712,0.36666,1.3095,9.39,0.71,9.416804129,10.86712,1.05666,10.9183711,1.25712,0.36666,1.3095,9.61,0.69,9.634739228
17/02/2021 22:00,10.2564,1.2152,10.32813884,1.2864,0.3752,1.34,8.97,0.84,9.009245251,10.4164,1.1952,10.48474568,1.2864,0.3752,1.34,9.13,0.82,9.166749697
17/02/2021 22:30,9.6312,1.3166,9.720774095,1.2912,0.3766,1.345,8.34,0.94,8.392806444,9.7312,1.2966,9.817200467,1.2912,0.3766,1.345,8.44,0.92,8.489994111
17/02/2021 23:00,9.01728,1.40254,9.125703099,1.27728,0.37254,1.3305,7.74,1.03,7.808232835,9.05728,1.11254,9.125352938,1.27728,0.37254,1.3305,7.78,0.74,7.815113563
17/02/2021 23:30,8.6368,1.0424,8.699477685,1.2768,0.3724,1.33,7.36,0.67,7.390433005,8.6768,1.0224,8.7368278,1.2768,0.3724,1.33,7.4,0.65,7.428492445
18/02/2021 00:00,8.2784,1.1612,8.359443283,1.2384,0.3612,1.29,7.04,0.8,7.085308744,8.3184,1.1512,8.397680632,1.2384,0.3612,1.29,7.08,0.79,7.123938517
18/02/2021 00:30,8.7604,1.2347,8.846982098,1.2504,0.3647,1.3025,7.51,0.87,7.560224864,8.8204,1.2147,8.903648255,1.2504,0.3647,1.3025,7.57,0.85,7.617571792
18/02/2021 01:00,9.70048,1.27764,9.784256548,1.26048,0.36764,1.313,8.44,0.91,8.488916303,9.80048,1.25764,9.880843415,1.26048,0.36764,1.313,8.54,0.89,8.586250637
18/02/2021 01:30,9.98872,1.29296,10.07205405,1.27872,0.37296,1.332,8.71,0.92,8.75845306,10.11872,1.27296,10.19847644,1.27872,0.37296,1.332,8.84,0.9,8.885696371
18/02/2021 02:00,9.84416,1.30288,9.930004149,1.24416,0.36288,1.296,8.6,0.94,8.651219567,9.96416,1.28288,10.04640561,1.24416,0.36288,1.296,8.72,0.92,8.768397801
18/02/2021 02:30,9.85856,1.33708,9.948818432,1.25856,0.36708,1.311,8.6,0.97,8.654530605,9.99856,1.31708,10.0849344,1.25856,0.36708,1.311,8.74,0.95,8.791478829
18/02/2021 03:00,9.62992,1.33456,9.72195503,1.24992,0.36456,1.302,8.38,0.97,8.435952821,9.72992,1.31456,9.818320182,1.24992,0.36456,1.302,8.48,0.95,8.533047521
18/02/2021 03:30,9.48208,1.36394,9.579675018,1.28208,0.37394,1.3355,8.2,0.99,8.259545992,9.56208,1.32394,9.65329949,1.28208,0.37394,1.3355,8.28,0.95,8.334320608
18/02/2021 04:00,9.25584,1.37212,9.356991365,1.27584,0.37212,1.329,7.98,1,8.042412573,9.33584,1.35212,9.433246366,1.27584,0.37212,1.329,8.06,0.98,8.119359581
18/02/2021 04:30,9.31552,0.92786,9.361615088,1.29552,0.37786,1.3495,8.02,0.55,8.038836981,9.38552,0.91786,9.43029441,1.29552,0.37786,1.3495,8.09,0.54,8.10800222
18/02/2021 05:00,9.22024,0.85632,9.259919524,1.29024,0.37632,1.344,7.93,0.48,7.94451383,9.29024,0.83632,9.327807374,1.29024,0.37632,1.344,8,0.46,8.013214087
18/02/2021 05:30,9.26216,0.85688,9.301712272,1.29216,0.37688,1.346,7.97,0.48,7.98444112,9.34216,0.83688,9.379569372,1.29216,0.37688,1.346,8.05,0.46,8.063132146
18/02/2021 06:00,9.44248,0.77114,9.473916057,1.27248,0.37114,1.3255,8.17,0.4,8.179786061,9.52248,0.75114,9.552059288,1.27248,0.37114,1.3255,8.25,0.38,8.258746878
18/02/2021 06:30,9.97784,0.65562,9.999356412,1.28784,0.37562,1.3415,8.69,0.28,8.694509762,10.10784,0.63562,10.1278054,1.28784,0.37562,1.3415,8.82,0.26,8.823831367
18/02/2021 07:00,10.50528,0.56654,10.5205454,1.32528,0.38654,1.3805,9.18,0.18,9.181764536,10.69528,0.56654,10.71027459,1.32528,0.38654,1.3805,9.37,0.18,9.371728763
18/02/2021 07:30,10.88984,0.49162,10.9009314,1.23984,0.36162,1.2915,9.65,0.13,9.650875608,11.12984,-0.12838,11.13058039,1.23984,0.36162,1.2915,9.89,-0.49,9.902131084
18/02/2021 08:00,10.88016,0.06838,10.88037488,1.16016,0.33838,1.2085,9.72,-0.27,9.723749277,11.15016,0.05838,11.15031283,1.16016,0.33838,1.2085,9.99,-0.28,9.993923154
18/02/2021 08:30,11.15304,-0.15078,11.15405916,1.16304,0.33922,1.2115,9.99,-0.49,10.0020098,11.43304,-0.17078,11.43431543,1.16304,0.33922,1.2115,10.27,-0.51,10.2826553
18/02/2021 09:00,11.29608,-0.19656,11.29779001,1.24608,0.36344,1.298,10.05,-0.56,10.0655899,11.56608,-0.21656,11.56810723,1.24608,0.36344,1.298,10.32,-0.58,10.3362856
18/02/2021 09:30,11.37024,-0.22368,11.37243995,1.29024,0.37632,1.344,10.08,-0.6,10.09784135,11.64024,-0.25368,11.64300394,1.29024,0.37632,1.344,10.35,-0.63,10.36915619
18/02/2021 10:00,11.328,-0.156,11.3290741,1.248,0.364,1.3,10.08,-0.52,10.09340379,11.628,-0.176,11.62933188,1.248,0.364,1.3,10.38,-0.54,10.39403675
18/02/2021 10:30,11.44432,-0.18374,11.44579489,1.32432,0.38626,1.3795,10.12,-0.57,10.13603966,11.70432,-0.20374,11.70609314,1.32432,0.38626,1.3795,10.38,-0.59,10.3967543
18/02/2021 11:00,11.37264,-0.25298,11.37545337,1.29264,0.37702,1.3465,10.08,-0.63,10.09966831,11.67264,-0.28298,11.67606964,1.29264,0.37702,1.3465,10.38,-0.66,10.40096149
18/02/2021 11:30,11.52504,-0.30728,11.52913561,1.41504,0.41272,1.474,10.11,-0.72,10.13560556,11.79504,-0.33728,11.79986129,1.41504,0.41272,1.474,10.38,-0.75,10.4070601
18/02/2021 12:00,11.60072,-0.27354,11.60394453,1.53072,0.44646,1.5945,10.07,-0.72,10.09570701,11.88072,-0.30354,11.88459693,1.53072,0.44646,1.5945,10.35,-0.75,10.37713833
18/02/2021 12:30,11.6316,-0.2162,11.63360911,1.5216,0.4438,1.585,10.11,-0.66,10.13152012,11.8916,-0.2462,11.89414835,1.5216,0.4438,1.585,10.37,-0.69,10.39293029
18/02/2021 13:00,11.6032,0.1901,11.60475714,1.7832,0.5201,1.8575,9.82,-0.33,9.825543242,11.8732,0.1601,11.87427936,1.7832,0.5201,1.8575,10.09,-0.36,10.09642016
18/02/2021 13:30,11.79016,0.13088,11.79088641,2.30016,0.67088,2.396,9.49,-0.54,9.505351124,12.01016,0.10088,12.01058367,2.30016,0.67088,2.396,9.71,-0.57,9.726715787
18/02/2021 14:00,11.68208,0.15644,11.68312743,3.14208,0.91644,3.273,8.54,-0.76,8.573750638,11.78208,0.12644,11.78275843,3.14208,0.91644,3.273,8.64,-0.79,8.676041724
18/02/2021 14:30,11.184,0.332,11.18892667,3.024,0.882,3.15,8.16,-0.55,8.178514535,11.264,0.302,11.26804775,3.024,0.882,3.15,8.24,-0.58,8.2603874
18/02/2021 15:00,11.10632,0.37976,11.1128107,2.77632,0.80976,2.892,8.33,-0.43,8.341091056,11.18632,0.35976,11.19210357,2.77632,0.80976,2.892,8.41,-0.45,8.422030634
18/02/2021 15:30,11.2496,0.2853,11.25321715,2.3496,0.6853,2.4475,8.9,-0.4,8.908984229,11.3996,0.2653,11.40268671,2.3496,0.6853,2.4475,9.05,-0.42,9.059740614
18/02/2021 16:00,11.2944,0.3192,11.29890968,2.0544,0.5992,2.14,9.24,-0.28,9.244241451,11.4944,0.2892,11.49803757,2.0544,0.5992,2.14,9.44,-0.31,9.445088671
18/02/2021 16:30,11.35296,0.19878,11.3547001,1.57296,0.45878,1.6385,9.78,-0.26,9.783455422,11.61296,0.17878,11.61433607,1.57296,0.45878,1.6385,10.04,-0.28,10.04390362
18/02/2021 17:00,11.534,0.2195,11.53608843,1.404,0.4095,1.4625,10.13,-0.19,10.13178168,11.794,0.1995,11.79568719,1.404,0.4095,1.4625,10.39,-0.21,10.39212202
18/02/2021 17:30,11.39168,0.61174,11.40809358,1.17168,0.34174,1.2205,10.22,0.27,10.22356591,11.64168,0.56174,11.6552248,1.17168,0.34174,1.2205,10.47,0.22,10.47231111
18/02/2021 18:00,11.44016,0.53588,11.45270397,1.22016,0.35588,1.271,10.22,0.18,10.221585,11.69016,0.54588,11.70289818,1.22016,0.35588,1.271,10.47,0.19,10.47172383
18/02/2021 18:30,11.43824,0.53532,11.45075988,1.21824,0.35532,1.269,10.22,0.18,10.221585,11.68824,0.54532,11.70095416,1.21824,0.35532,1.269,10.47,0.19,10.47172383
18/02/2021 19:00,11.4392,0.6456,11.45740355,1.2192,0.3556,1.27,10.22,0.29,10.22411365,11.6892,0.6156,11.70539875,1.2192,0.3556,1.27,10.47,0.26,10.47322777
18/02/2021 19:30,11.4688,0.8159,11.49778528,1.2888,0.3759,1.3425,10.18,0.44,10.1895044,11.7288,0.7959,11.75577332,1.2888,0.3759,1.3425,10.44,0.42,10.44844486
18/02/2021 20:00,11.28576,0.97918,11.32815838,1.26576,0.36918,1.3185,10.02,0.61,10.03855069,11.56576,0.94918,11.60464334,1.26576,0.36918,1.3185,10.3,0.58,10.31631717
18/02/2021 20:30,11.12056,0.93308,11.15963678,1.21056,0.35308,1.261,9.91,0.58,9.926958245,11.41056,0.90308,11.446241,1.21056,0.35308,1.261,10.2,0.55,10.21481767
18/02/2021 21:00,10.964,0.8495,10.99686075,1.164,0.3395,1.2125,9.8,0.51,9.813261435,11.234,0.8195,11.26385086,1.164,0.3395,1.2125,10.07,0.48,10.08143343
18/02/2021 21:30,10.63792,1.04606,10.68922745,1.11792,0.32606,1.1645,9.52,0.72,9.547188068,10.87792,1.02606,10.9262044,1.11792,0.32606,1.1645,9.76,0.7,9.78507026
18/02/2021 22:00,10.1912,1.1966,10.26120894,1.0512,0.3066,1.095,9.14,0.89,9.18322928,10.3612,1.1766,10.42779234,1.0512,0.3066,1.095,9.31,0.87,9.35056148
18/02/2021 22:30,9.65648,1.26814,9.739393464,1.05648,0.30814,1.1005,8.6,0.96,8.653415511,9.76648,1.24814,9.845912098,1.05648,0.30814,1.1005,8.71,0.94,8.760576465
18/02/2021 23:00,9.42896,-1.96822,9.632194799,1.06896,0.31178,1.1135,8.36,-2.28,8.665333231,8.70896,4.36178,9.740180134,1.06896,0.31178,1.1135,7.64,4.05,8.647086214
18/02/2021 23:30,9.048,-2.501,9.387294871,1.128,0.329,1.175,7.92,-2.83,8.410428051,8.168,5.049,9.602532218,1.128,0.329,1.175,7.04,4.72,8.47584804
19/02/2021 00:00,8.78056,-1.96192,8.997075303,1.09056,0.31808,1.136,7.69,-2.28,8.020879004,8.03056,4.51808,9.21427918,1.09056,0.31808,1.136,6.94,4.2,8.111941814
19/02/2021 00:30,8.84976,1.31618,8.947099075,1.04976,0.30618,1.0935,7.8,1.01,7.865119198,8.90976,1.29618,9.003549625,1.04976,0.30618,1.0935,7.86,0.99,7.922101994
19/02/2021 01:00,9.71824,1.23282,9.796123409,1.03824,0.30282,1.0815,8.68,0.93,8.729679261,9.83824,1.21282,9.91271399,1.03824,0.30282,1.0815,8.8,0.91,8.84692602
19/02/2021 01:30,10.0028,1.2254,10.07757972,1.0128,0.2954,1.055,8.99,0.93,9.037975437,10.1628,1.2054,10.23403601,1.0128,0.2954,1.055,9.15,0.91,9.195140021
19/02/2021 02:00,9.98008,1.21044,10.05321649,1.03008,0.30044,1.073,8.95,0.91,8.996143618,10.14008,1.19044,10.20971938,1.03008,0.30044,1.073,9.11,0.89,9.153370964
19/02/2021 02:30,9.92096,1.26778,10.00163554,1.02096,0.29778,1.0635,8.9,0.97,8.952703502,10.07096,1.24778,10.14796483,1.02096,0.29778,1.0635,9.05,0.95,9.099725271
19/02/2021 03:00,9.77768,1.26974,9.859780213,1.02768,0.29974,1.0705,8.75,0.97,8.803601536,9.90768,1.24974,9.986189115,1.02768,0.29974,1.0705,8.88,0.95,8.930671867
19/02/2021 03:30,9.606,1.248,9.686730098,1.056,0.308,1.1,8.55,0.94,8.601517308,9.716,1.228,9.793295666,1.056,0.308,1.1,8.66,0.92,8.708731251
19/02/2021 04:00,9.352,1.261,9.436632079,1.032,0.301,1.075,8.32,0.96,8.37520149,9.442,1.241,9.523205605,1.032,0.301,1.075,8.41,0.94,8.462369644
19/02/2021 04:30,9.33696,1.17828,9.411013006,1.05696,0.30828,1.101,8.28,0.87,8.325581061,9.42696,1.15828,9.497851726,1.05696,0.30828,1.101,8.37,0.85,8.413049388
19/02/2021 05:00,9.24976,1.16368,9.322671892,1.10976,0.32368,1.156,8.14,0.84,8.183226747,9.32976,1.15368,9.400819071,1.10976,0.32368,1.156,8.22,0.83,8.261797625
19/02/2021 05:30,9.24928,1.12354,9.317270129,1.10928,0.32354,1.1555,8.14,0.8,8.179217566,9.32928,1.10354,9.394320936,1.10928,0.32354,1.1555,8.22,0.78,8.256924367
19/02/2021 06:00,9.50408,1.03494,9.560263461,1.11408,0.32494,1.1605,8.39,0.71,8.419988124,9.60408,1.00494,9.656513711,1.11408,0.32494,1.1605,8.49,0.68,8.517188503
19/02/2021 06:30,10.06928,0.86354,10.1062407,1.10928,0.32354,1.1555,8.96,0.54,8.976257572,10.22928,0.84354,10.26400161,1.10928,0.32354,1.1555,9.12,0.52,9.134812532
19/02/2021 07:00,10.47304,0.80172,10.50368135,1.10304,0.32172,1.149,9.37,0.48,9.382286502,10.68304,0.78172,10.71160258,1.10304,0.32172,1.149,9.58,0.46,9.591037483
