Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/02/2021 07:30,10.96824,-2.25968,11.19859109,1.09824,0.32032,1.144,9.87,-2.58,10.20163222,10.86824,2.94032,11.25895743,1.09824,0.32032,1.144,9.77,2.62,10.11520143
19/02/2021 08:00,11.08968,-2.09926,11.28662461,1.09968,0.32074,1.1455,9.99,-2.42,10.27893477,11.11968,1.91074,11.28265087,1.09968,0.32074,1.1455,10.02,1.59,10.1453684
19/02/2021 08:30,11.24624,-0.19818,11.24798602,1.20624,0.35182,1.2565,10.04,-0.55,10.05505346,11.51624,-0.21818,11.51830657,1.20624,0.35182,1.2565,10.31,-0.57,10.32574453
19/02/2021 09:00,11.35528,-0.20096,11.3570581,1.26528,0.36904,1.318,10.09,-0.57,10.10608727,11.63528,-0.22096,11.63737788,1.26528,0.36904,1.318,10.37,-0.59,10.38677043
19/02/2021 09:30,11.45384,-0.29388,11.45760953,1.32384,0.38612,1.379,10.13,-0.68,10.15279764,11.69384,-0.31388,11.69805174,1.32384,0.38612,1.379,10.37,-0.7,10.39359899
19/02/2021 10:00,11.48632,-0.20274,11.4881091,1.39632,0.40726,1.4545,10.09,-0.61,10.10842223,11.76632,-0.22274,11.76842808,1.39632,0.40726,1.4545,10.37,-0.63,10.38911931
19/02/2021 10:30,11.4724,-0.2768,11.47573876,1.3824,0.4032,1.44,10.09,-0.68,10.11288782,11.7524,-0.2968,11.75614716,1.3824,0.4032,1.44,10.37,-0.7,10.39359899
19/02/2021 11:00,11.45992,-0.37044,11.46590564,1.36992,0.39956,1.427,10.09,-0.77,10.11933792,11.73992,-0.40044,11.74674737,1.36992,0.39956,1.427,10.37,-0.8,10.40081247
19/02/2021 11:30,11.45048,-0.32486,11.45508735,1.32048,0.38514,1.3755,10.13,-0.71,10.15485106,11.69048,-0.34486,11.69556544,1.32048,0.38514,1.3755,10.37,-0.73,10.39566256
19/02/2021 12:00,11.42264,-0.33298,11.4274923,1.29264,0.37702,1.3465,10.13,-0.71,10.15485106,11.66264,-0.35298,11.6679804,1.29264,0.37702,1.3465,10.37,-0.73,10.39566256
19/02/2021 12:30,11.582,-0.3365,11.58688725,1.452,0.4235,1.5125,10.13,-0.76,10.15846937,11.852,-0.3665,11.8576653,1.452,0.4235,1.5125,10.4,-0.79,10.42996165
19/02/2021 13:00,11.45192,-0.08444,11.4522313,1.32192,0.38556,1.377,10.13,-0.47,10.1408974,11.72192,-0.11444,11.72247862,1.32192,0.38556,1.377,10.4,-0.5,10.41201229
19/02/2021 13:30,11.48368,-0.17976,11.48508685,1.30368,0.38024,1.358,10.18,-0.56,10.19539112,11.70368,-0.19976,11.70538464,1.30368,0.38024,1.358,10.4,-0.58,10.41616052
19/02/2021 14:00,11.52384,-0.20638,11.52568788,1.38384,0.40362,1.4415,10.14,-0.61,10.15833156,11.78384,-0.23638,11.78621061,1.38384,0.40362,1.4415,10.4,-0.64,10.4196737
19/02/2021 14:30,11.4164,0.1202,11.41703276,1.4064,0.4102,1.465,10.01,-0.29,10.01419992,11.6964,0.1002,11.69682919,1.4064,0.4102,1.465,10.29,-0.31,10.29466852
19/02/2021 15:00,11.32256,0.15158,11.32357459,1.34256,0.39158,1.3985,9.98,-0.24,9.982885354,11.59256,0.13158,11.59330672,1.34256,0.39158,1.3985,10.25,-0.26,10.25329703
19/02/2021 15:30,11.22272,0.24246,11.22533879,1.24272,0.36246,1.2945,9.98,-0.12,9.980721417,11.49272,0.19246,11.49433138,1.24272,0.36246,1.2945,10.25,-0.17,10.25140966
19/02/2021 16:00,11.20336,0.18098,11.20482169,1.20336,0.35098,1.2535,10,-0.17,10.0014449,11.49336,0.18098,11.49478481,1.20336,0.35098,1.2535,10.29,-0.17,10.29140418
19/02/2021 16:30,11.28536,0.33698,11.29038998,1.15536,0.33698,1.2035,10.13,0,10.13,11.53536,0.33698,11.54028101,1.15536,0.33698,1.2035,10.38,0,10.38
19/02/2021 17:00,11.31992,0.49956,11.33093769,1.12992,0.32956,1.177,10.19,0.17,10.19141796,11.50992,0.32956,11.51463713,1.12992,0.32956,1.177,10.38,0,10.38
19/02/2021 17:30,11.3576,0.5018,11.36867983,1.1376,0.3318,1.185,10.22,0.17,10.2214138,11.5976,0.5018,11.60845076,1.1376,0.3318,1.185,10.46,0.17,10.46138136
19/02/2021 18:00,11.35904,0.59222,11.37446765,1.13904,0.33222,1.1865,10.22,0.26,10.22330671,11.59904,0.57222,11.6131462,1.13904,0.33222,1.1865,10.46,0.24,10.46275298
19/02/2021 18:30,11.36,0.7025,11.3817005,1.14,0.3325,1.1875,10.22,0.37,10.22669546,11.6,0.6825,11.62006051,1.14,0.3325,1.1875,10.46,0.35,10.465854
19/02/2021 19:00,11.3504,0.7897,11.37783838,1.1304,0.3297,1.1775,10.22,0.46,10.23034701,11.5904,0.7697,11.61592916,1.1304,0.3297,1.1775,10.46,0.44,10.46925021
19/02/2021 19:30,11.25616,0.85138,11.28831191,1.13616,0.33138,1.1835,10.12,0.52,10.13335088,11.51616,0.83138,11.54613069,1.13616,0.33138,1.1835,10.38,0.5,10.39203541
19/02/2021 20:00,11.08568,0.85124,11.1183142,1.13568,0.33124,1.183,9.95,0.52,9.963578674,11.36568,0.83124,11.39603623,1.13568,0.33124,1.183,10.23,0.5,10.24221168
19/02/2021 20:30,10.98808,0.83194,11.01952931,1.13808,0.33194,1.1855,9.85,0.5,9.862682191,11.26808,0.81194,11.29729496,1.13808,0.33194,1.1855,10.13,0.48,10.14136579
19/02/2021 21:00,10.78032,0.90676,10.81838773,1.12032,0.32676,1.167,9.66,0.58,9.677396344,11.04032,0.88676,11.07587509,1.12032,0.32676,1.167,9.92,0.56,9.935793879
19/02/2021 21:30,10.53232,0.99026,10.57877022,1.13232,0.33026,1.1795,9.4,0.66,9.423141727,10.75232,0.97026,10.79600805,1.13232,0.33026,1.1795,9.62,0.64,9.641265477
19/02/2021 22:00,10.26408,-0.60506,10.28189846,1.11408,0.32494,1.1605,9.15,-0.93,9.19714086,10.06408,2.66494,10.41093711,1.11408,0.32494,1.1605,8.95,2.34,9.250843205
19/02/2021 22:30,9.50808,1.28194,9.594110456,1.13808,0.33194,1.1855,8.37,0.95,8.423740262,9.60808,1.26194,9.690598219,1.13808,0.33194,1.1855,8.47,0.93,8.520903708
19/02/2021 23:00,8.88272,1.27746,8.974108237,1.12272,0.32746,1.1695,7.76,0.95,7.81793451,8.94272,1.25746,9.030694694,1.12272,0.32746,1.1695,7.82,0.93,7.875106348
19/02/2021 23:30,8.46992,1.30956,8.57055962,1.12992,0.32956,1.177,7.34,0.98,7.405133355,8.51992,1.28956,8.616960125,1.12992,0.32956,1.177,7.39,0.96,7.452093666
20/02/2021 00:00,8.1768,1.3499,8.287477798,1.0968,0.3199,1.1425,7.08,1.03,7.154530033,8.2268,1.3299,8.333598997,1.0968,0.3199,1.1425,7.13,1.01,7.201180459
20/02/2021 00:30,8.68792,1.29606,8.784060875,1.11792,0.32606,1.1645,7.57,0.97,7.631893605,8.73792,1.27606,8.830604456,1.11792,0.32606,1.1645,7.62,0.95,7.678990819
20/02/2021 01:00,9.51784,1.21312,9.594839154,1.10784,0.32312,1.154,8.41,0.89,8.456961629,9.61784,1.20312,9.692798564,1.10784,0.32312,1.154,8.51,0.88,8.555378425
20/02/2021 01:30,9.77808,1.20444,9.851980725,1.07808,0.31444,1.123,8.7,0.89,8.745404508,9.89808,1.19444,9.969888395,1.07808,0.31444,1.123,8.82,0.88,8.863791514
20/02/2021 02:00,9.68432,1.20626,9.75915555,1.08432,0.31626,1.1295,8.6,0.89,8.645929678,9.79432,1.17626,9.864699278,1.08432,0.31626,1.1295,8.71,0.86,8.752353969
20/02/2021 02:30,9.57288,1.27584,9.657525522,1.08288,0.31584,1.128,8.49,0.96,8.54410323,9.67288,1.25584,9.754062825,1.08288,0.31584,1.128,8.59,0.94,8.641278841
20/02/2021 03:00,9.3144,1.2792,9.401829609,1.0944,0.3192,1.14,8.22,0.96,8.275868534,9.4044,1.2592,9.488325669,1.0944,0.3192,1.14,8.31,0.94,8.362995875
20/02/2021 03:30,9.18128,1.25704,9.266933258,1.12128,0.32704,1.168,8.06,0.93,8.113476444,9.26128,1.23704,9.343531195,1.12128,0.32704,1.168,8.14,0.91,8.19070815
20/02/2021 04:00,8.87304,1.25172,8.960895145,1.10304,0.32172,1.149,7.77,0.93,7.825458453,8.93304,1.23172,9.017557197,1.10304,0.32172,1.149,7.83,0.91,7.882702582
20/02/2021 04:30,8.63864,1.26752,8.731134405,1.08864,0.31752,1.134,7.55,0.95,7.609533494,8.69864,1.24752,8.787641549,1.08864,0.31752,1.134,7.61,0.93,7.666615942
20/02/2021 05:00,8.50968,1.23324,8.598577475,1.03968,0.30324,1.083,7.47,0.93,7.527668962,8.55968,1.21324,8.645234121,1.03968,0.30324,1.083,7.52,0.91,7.574859735
20/02/2021 05:30,8.49744,1.23842,8.587209713,1.05744,0.30842,1.1015,7.44,0.93,7.497899706,8.54744,1.21842,8.633844905,1.05744,0.30842,1.1015,7.49,0.91,7.545077866
20/02/2021 06:00,8.55168,1.18674,8.633630908,1.05168,0.30674,1.0955,7.5,0.88,7.551450192,8.60168,1.16674,8.680448206,1.05168,0.30674,1.0955,7.55,0.86,7.598822277
20/02/2021 06:30,9.01696,1.09828,9.08359987,1.05696,0.30828,1.101,7.96,0.79,7.9991062,9.08696,1.07828,9.150711983,1.05696,0.30828,1.101,8.03,0.77,8.066833332
20/02/2021 07:00,9.23128,0.96954,9.282054635,1.06128,0.30954,1.1055,8.17,0.66,8.196615155,9.31128,0.94954,9.35957058,1.06128,0.30954,1.1055,8.25,0.64,8.274787006
20/02/2021 07:30,9.59128,0.87954,9.631523382,1.06128,0.30954,1.1055,8.53,0.57,8.549023336,9.69128,0.85954,9.729322538,1.06128,0.30954,1.1055,8.63,0.55,8.647508312
20/02/2021 08:00,9.71816,0.74738,9.74685645,1.08816,0.31738,1.1335,8.63,0.43,8.64070599,9.83816,0.72738,9.865012613,1.08816,0.31738,1.1335,8.75,0.41,8.759600448
20/02/2021 08:30,10.07448,0.71964,10.10014995,1.16448,0.33964,1.213,8.91,0.38,8.918099573,10.22448,0.69964,10.2483895,1.16448,0.33964,1.213,9.06,0.36,9.067149497
20/02/2021 09:00,10.30168,0.70674,10.32589426,1.29168,0.37674,1.3455,9.01,0.33,9.01604126,10.47168,0.68674,10.49417428,1.29168,0.37674,1.3455,9.18,0.31,9.185232713
20/02/2021 09:30,10.56768,-0.46526,10.57791697,1.38768,0.40474,1.4455,9.18,-0.87,9.221133336,10.56768,1.67474,10.69956142,1.38768,0.40474,1.4455,9.18,1.27,9.267432223
20/02/2021 10:00,10.95656,-3.15142,11.40077432,1.36656,0.39858,1.4235,9.59,-3.55,10.22597673,10.52656,4.22858,11.34413303,1.36656,0.39858,1.4235,9.16,3.83,9.928469167
20/02/2021 10:30,10.93376,-3.03932,11.34832912,1.37376,0.40068,1.431,9.56,-3.44,10.16007874,10.49376,4.37068,11.36757857,1.37376,0.40068,1.431,9.12,3.97,9.946622542
20/02/2021 11:00,10.95936,-3.07102,11.38150849,1.53936,0.44898,1.6035,9.42,-3.52,10.05618218,10.42936,4.35898,11.30363909,1.53936,0.44898,1.6035,8.89,3.91,9.71185873
20/02/2021 11:30,10.92952,-3.01264,11.33712517,1.73952,0.50736,1.812,9.19,-3.52,9.841061935,10.26952,4.42736,11.18322662,1.73952,0.50736,1.812,8.53,3.92,9.38761418
20/02/2021 12:00,10.82104,-2.96178,11.21904842,2.05104,0.59822,2.1365,8.77,-3.56,9.465014527,10.04104,4.47822,10.99440488,2.05104,0.59822,2.1365,7.99,3.88,8.882257596
20/02/2021 12:30,10.80664,-2.89348,11.18730059,1.97664,0.57652,2.059,8.83,-3.47,9.487349472,10.03664,4.51652,11.00604813,1.97664,0.57652,2.059,8.06,3.94,8.971465878
20/02/2021 13:00,10.6772,-2.8379,11.04790823,2.1672,0.6321,2.2575,8.51,-3.47,9.19026659,9.8472,4.5921,10.86529936,2.1672,0.6321,2.2575,7.68,3.96,8.640833293
20/02/2021 13:30,10.7972,-2.9304,11.18779567,1.7472,0.5096,1.82,9.05,-3.44,9.681740546,10.0972,4.5196,11.06255992,1.7472,0.5096,1.82,8.35,4.01,9.262969286
20/02/2021 14:00,10.74664,-2.92348,11.13719025,1.49664,0.43652,1.559,9.25,-3.36,9.841346453,10.10664,4.54652,11.08219365,1.49664,0.43652,1.559,8.61,4.11,9.540660355
20/02/2021 14:30,10.5824,-2.8368,10.9560314,1.6224,0.4732,1.69,8.96,-3.31,9.551842754,9.8424,4.6632,10.89120159,1.6224,0.4732,1.69,8.22,4.19,9.226293947
20/02/2021 15:00,10.53344,-2.77858,10.89375349,1.51344,0.44142,1.5765,9.02,-3.22,9.577515335,9.81344,4.74142,10.89883793,1.51344,0.44142,1.5765,8.3,4.3,9.347726996
20/02/2021 15:30,10.59656,-2.78392,10.95615327,1.42656,0.41608,1.486,9.17,-3.2,9.712306626,9.93656,4.72608,11.00322938,1.42656,0.41608,1.486,8.51,4.31,9.539192838
20/02/2021 16:00,10.59432,-2.70374,10.93388432,1.56432,0.45626,1.6295,9.03,-3.16,9.566948312,9.87432,4.81626,10.98628945,1.56432,0.45626,1.6295,8.31,4.36,9.384332688
20/02/2021 16:30,10.6612,-2.7234,11.00354911,1.2912,0.3766,1.345,9.37,-3.1,9.869493401,10.0912,4.7566,11.1560549,1.2912,0.3766,1.345,8.8,4.38,9.829771106
20/02/2021 17:00,10.95472,-2.86154,11.32229223,1.19472,0.34846,1.2445,9.76,-3.21,10.27432236,10.65472,4.57846,11.59678206,1.19472,0.34846,1.2445,9.46,4.23,10.36264928
20/02/2021 17:30,11.2036,-2.8852,11.56914137,1.1136,0.3248,1.16,10.09,-3.21,10.58830487,11.1836,4.3348,11.99430698,1.1136,0.3248,1.16,10.07,4.01,10.83904977
20/02/2021 18:00,11.21472,-0.70654,11.23695437,1.07472,0.31346,1.1195,10.14,-1.02,10.19117265,11.43472,2.25346,11.65465158,1.07472,0.31346,1.1195,10.36,1.94,10.5400759
20/02/2021 18:30,11.20608,0.52094,11.218182,1.06608,0.31094,1.1105,10.14,0.21,10.14217432,11.45608,0.50094,11.46702707,1.06608,0.31094,1.1105,10.39,0.19,10.3917371
20/02/2021 19:00,11.2272,0.5271,11.23956646,1.0872,0.3171,1.1325,10.14,0.21,10.14217432,11.4772,0.5071,11.4883972,1.0872,0.3171,1.1325,10.39,0.19,10.3917371
20/02/2021 19:30,11.02744,0.59842,11.04366513,1.05744,0.30842,1.1015,9.97,0.29,9.974216761,11.29744,0.56842,11.31173072,1.05744,0.30842,1.1015,10.24,0.26,10.24330025
20/02/2021 20:00,10.7404,0.8222,10.77182459,1.0704,0.3122,1.115,9.67,0.51,9.683439472,11.0004,0.7922,11.02888848,1.0704,0.3122,1.115,9.93,0.48,9.94159444
20/02/2021 20:30,10.63968,0.90074,10.6777396,1.09968,0.32074,1.1455,9.54,0.58,9.557614765,10.88968,0.88074,10.92523837,1.09968,0.32074,1.1455,9.79,0.56,9.806003263
20/02/2021 21:00,10.3764,1.0527,10.42966223,1.1064,0.3227,1.1525,9.27,0.73,9.298698834,10.5764,0.9827,10.62195539,1.1064,0.3227,1.1525,9.47,0.66,9.492971084
20/02/2021 21:30,10.08704,1.19872,10.15801681,1.12704,0.32872,1.174,8.96,0.87,9.002138635,10.22704,0.73872,10.25368492,1.12704,0.32872,1.174,9.1,0.41,9.109231581
20/02/2021 22:00,9.86488,-1.37066,9.959646894,1.09488,0.31934,1.1405,8.77,-1.69,8.931349282,9.41488,3.50934,10.04765807,1.09488,0.31934,1.1405,8.32,3.19,8.910583595
20/02/2021 22:30,9.04088,1.29234,9.132779087,1.07088,0.31234,1.1155,7.97,0.98,8.030024907,9.11088,1.27234,9.199292552,1.07088,0.31234,1.1155,8.04,0.96,8.097110596
20/02/2021 23:00,8.54512,1.34066,8.649649996,1.06512,0.31066,1.1095,7.48,1.03,7.550582759,8.59512,1.32066,8.695989343,1.06512,0.31066,1.1095,7.53,1.01,7.597433777
20/02/2021 23:30,8.12864,1.39752,8.247899757,1.08864,0.31752,1.134,7.04,1.08,7.12235916,8.16864,1.37752,8.28397494,1.08864,0.31752,1.134,7.08,1.06,7.158910532
21/02/2021 00:00,7.92168,1.40424,8.045178929,1.11168,0.32424,1.158,6.81,1.08,6.895106961,7.96168,1.38424,8.081118041,1.11168,0.32424,1.158,6.85,1.06,6.931529413
21/02/2021 00:30,8.38816,1.32738,8.49253589,1.08816,0.31738,1.1335,7.3,1.01,7.369538656,8.43816,1.30738,8.538839889,1.08816,0.31738,1.1335,7.35,0.99,7.416373777
21/02/2021 01:00,9.232,1.2685,9.318740057,1.092,0.3185,1.1375,8.14,0.95,8.195248623,9.312,1.2385,9.393999481,1.092,0.3185,1.1375,8.22,0.92,8.271323957
21/02/2021 01:30,9.4068,1.2924,9.495166349,1.0368,0.3024,1.08,8.37,0.99,8.428345033,9.5068,1.2724,9.591571717,1.0368,0.3024,1.08,8.47,0.97,8.525362162
21/02/2021 02:00,9.28128,1.22204,9.361385592,1.00128,0.29204,1.043,8.28,0.93,8.33206457,9.37128,1.19204,9.446790365,1.00128,0.29204,1.043,8.37,0.9,8.418248036
21/02/2021 02:30,9.14584,1.26212,9.232515161,1.03584,0.30212,1.079,8.11,0.96,8.166621088,9.22584,1.24212,9.309080825,1.03584,0.30212,1.079,8.19,0.94,8.243767343
21/02/2021 03:00,8.94456,1.25008,9.031492324,0.99456,0.29008,1.036,7.95,0.96,8.007752494,9.01456,1.23008,9.098098087,0.99456,0.29008,1.036,8.02,0.94,8.07489938
21/02/2021 03:30,8.69728,1.24504,8.785943546,0.97728,0.28504,1.018,7.72,0.96,7.779460136,8.74728,1.22504,8.832645719,0.97728,0.28504,1.018,7.77,0.94,7.82665318
21/02/2021 04:00,8.4596,1.1428,8.536440945,0.9696,0.2828,1.01,7.49,0.86,7.539210834,8.5096,1.1328,8.584668194,0.9696,0.2828,1.01,7.54,0.85,7.58775988
21/02/2021 04:30,8.24248,0.98364,8.300965257,0.97248,0.28364,1.013,7.27,0.7,7.303622389,8.29248,0.96364,8.348282853,0.97248,0.28364,1.013,7.32,0.68,7.35151685
21/02/2021 05:00,8.04304,0.95672,8.099741082,0.98304,0.28672,1.024,7.06,0.67,7.091720525,8.08304,0.92672,8.135990757,0.98304,0.28672,1.024,7.1,0.64,7.128786713
21/02/2021 05:30,7.9568,0.9349,8.011535699,0.9768,0.2849,1.0175,6.98,0.65,7.010199712,7.9968,0.9049,8.047835377,0.9768,0.2849,1.0175,7.02,0.62,7.047325734
21/02/2021 06:00,8.04376,0.92818,8.097134867,0.95376,0.27818,0.9935,7.09,0.65,7.119733141,8.07376,0.89818,8.123566203,0.95376,0.27818,0.9935,7.12,0.62,7.146943403
21/02/2021 06:30,8.3276,0.9993,8.387342979,0.9576,0.2793,0.9975,7.37,0.72,7.40508609,8.3576,0.9793,8.414779038,0.9576,0.2793,0.9975,7.4,0.7,7.433034374
21/02/2021 07:00,8.56824,1.04532,8.631768683,0.97824,0.28532,1.019,7.59,0.76,7.627955165,8.60824,1.02532,8.669087438,0.97824,0.28532,1.019,7.63,0.74,7.665800676
21/02/2021 07:30,8.78128,0.99454,8.837419773,0.94128,0.27454,0.9805,7.84,0.72,7.872991807,8.83128,0.97454,8.884887993,0.94128,0.27454,0.9805,7.89,0.7,7.9209911
21/02/2021 08:00,8.77256,0.97658,8.826750107,0.98256,0.28658,1.0235,7.79,0.69,7.820498705,8.82256,0.95658,8.874266744,0.98256,0.28658,1.0235,7.84,0.67,7.868576746
21/02/2021 08:30,9.08592,1.06756,9.148422083,0.98592,0.28756,1.027,8.1,0.78,8.137468894,9.13592,0.84756,9.1751508,0.98592,0.28756,1.027,8.15,0.56,8.169216609
21/02/2021 09:00,9.47688,1.05534,9.535459981,1.04688,0.30534,1.0905,8.43,0.75,8.46329723,9.57688,1.02534,9.631612152,1.04688,0.30534,1.0905,8.53,0.72,8.560332937
21/02/2021 09:30,9.86344,0.99892,9.913893776,1.09344,0.31892,1.139,8.77,0.68,8.796323095,9.99344,0.97892,10.0412712,1.09344,0.31892,1.139,8.9,0.66,8.924438358
21/02/2021 10:00,10.01624,0.90682,10.05720569,1.08624,0.31682,1.1315,8.93,0.59,8.949469258,10.16624,0.88682,10.20484617,1.08624,0.31682,1.1315,9.08,0.57,9.097873378
21/02/2021 10:30,10.29504,0.86272,10.33112455,1.17504,0.34272,1.224,9.12,0.52,9.134812532,10.47504,0.84272,10.50888386,1.17504,0.34272,1.224,9.3,0.5,9.313431162
21/02/2021 11:00,10.39712,0.84916,10.43173893,1.19712,0.34916,1.247,9.2,0.5,9.213576938,10.58712,0.81916,10.61876325,1.19712,0.34916,1.247,9.39,0.47,9.401755155
21/02/2021 11:30,10.57344,0.79892,10.6035799,1.09344,0.31892,1.139,9.48,0.48,9.49214412,10.79344,0.77892,10.82150929,1.09344,0.31892,1.139,9.7,0.46,9.710901091
21/02/2021 12:00,10.73744,0.74592,10.763318,1.11744,0.32592,1.164,9.62,0.42,9.629164034,10.98744,0.71592,11.01073927,1.11744,0.32592,1.164,9.87,0.39,9.877702162
21/02/2021 12:30,10.88288,0.87834,10.91826718,1.26288,0.36834,1.3155,9.62,0.51,9.633509226,11.13288,0.84834,11.16515552,1.26288,0.36834,1.3155,9.87,0.48,9.881664839
21/02/2021 13:00,10.83248,0.95364,10.87437595,1.21248,0.35364,1.263,9.62,0.6,9.638692857,11.05248,0.93364,11.09184375,1.21248,0.35364,1.263,9.84,0.58,9.857078675
21/02/2021 13:30,10.81976,0.99118,10.86506531,1.40976,0.41118,1.4685,9.41,0.58,9.427857657,11.02976,0.96118,11.07156144,1.40976,0.41118,1.4685,9.62,0.55,9.635709626
21/02/2021 14:00,10.61032,1.05676,10.6628154,1.36032,0.39676,1.417,9.25,0.66,9.273516054,10.80032,1.02676,10.849016,1.36032,0.39676,1.417,9.44,0.63,9.46099889
21/02/2021 14:30,10.45696,1.10578,10.51526328,1.35696,0.39578,1.4135,9.1,0.71,9.127655778,10.62696,1.07578,10.68127246,1.35696,0.39578,1.4135,9.27,0.68,9.294907208
21/02/2021 15:00,10.36832,0.98076,10.41460272,1.40832,0.41076,1.467,8.96,0.57,8.978112274,10.52832,0.95076,10.57116203,1.40832,0.41076,1.467,9.12,0.54,9.135972855
21/02/2021 15:30,10.33368,0.95024,10.37727799,1.78368,0.52024,1.858,8.55,0.43,8.560806037,10.43368,0.93024,10.47506682,1.78368,0.52024,1.858,8.65,0.41,8.659711312
21/02/2021 16:00,10.54168,0.87424,10.57786901,1.11168,0.32424,1.158,9.43,0.55,9.446025619,10.77168,0.85424,10.80549934,1.11168,0.32424,1.158,9.66,0.53,9.674528412
21/02/2021 16:30,10.86912,0.73016,10.89361754,1.02912,0.30016,1.072,9.84,0.43,9.849390844,11.14912,0.70016,11.17108324,1.02912,0.30016,1.072,10.12,0.4,10.12790205
21/02/2021 17:00,11.0256,0.6733,11.04613907,1.0056,0.2933,1.0475,10.02,0.38,10.027203,11.3056,0.6433,11.32388742,1.0056,0.2933,1.0475,10.3,0.35,10.30594489
21/02/2021 17:30,11.10816,-1.50762,11.21000163,0.96816,0.28238,1.0085,10.14,-1.79,10.29678105,11.32816,2.53238,11.60776281,0.96816,0.28238,1.0085,10.36,2.25,10.60151404
21/02/2021 18:00,11.09712,0.64916,11.11609108,0.95712,0.27916,0.997,10.14,0.37,10.14674825,11.34712,0.16916,11.34838083,0.95712,0.27916,0.997,10.39,-0.11,10.39058227
21/02/2021 18:30,11.08896,0.51678,11.10099525,0.94896,0.27678,0.9885,10.14,0.24,10.14283984,11.33896,0.49678,11.34983719,0.94896,0.27678,0.9885,10.39,0.22,10.3923289
21/02/2021 19:00,11.06568,0.65874,11.08527006,0.95568,0.27874,0.9955,10.11,0.38,10.11713892,11.34568,0.62874,11.36308799,0.95568,0.27874,0.9955,10.39,0.35,10.39589342
21/02/2021 19:30,10.91968,0.64574,10.93875639,0.97968,0.28574,1.0205,9.94,0.36,9.946516978,11.19968,0.61574,11.21659342,0.97968,0.28574,1.0205,10.22,0.33,10.2253264
21/02/2021 20:00,10.64088,0.96734,10.68475895,0.95088,0.27734,0.9905,9.69,0.69,9.714535501,10.89088,0.93734,10.93114237,0.95088,0.27734,0.9905,9.94,0.66,9.961887371
21/02/2021 20:30,10.50272,0.96496,10.54695573,0.94272,0.27496,0.982,9.56,0.69,9.584868283,10.75272,0.93496,10.79329132,0.94272,0.27496,0.982,9.81,0.66,9.832176768
21/02/2021 21:00,10.22232,1.06776,10.2779345,0.95232,0.27776,0.992,9.27,0.79,9.303601453,10.41232,0.91776,10.45268823,0.95232,0.27776,0.992,9.46,0.64,9.481624333
21/02/2021 21:30,9.9804,0.8372,10.01545246,0.9504,0.2772,0.99,9.03,0.56,9.047347678,10.1404,0.8172,10.17327519,0.9504,0.2772,0.99,9.19,0.54,9.2058514
21/02/2021 22:00,9.76272,-1.69504,9.908777039,0.94272,0.27496,0.982,8.82,-1.97,9.037328145,9.25272,3.68496,9.959505891,0.94272,0.27496,0.982,8.31,3.41,8.982438422
21/02/2021 22:30,9.32936,-2.63602,9.694614972,0.93936,0.27398,0.9785,8.39,-2.91,8.880326571,8.47936,4.90398,9.795333881,0.93936,0.27398,0.9785,7.54,4.63,8.848078888
21/02/2021 23:00,8.54176,-0.16532,8.543359679,0.94176,0.27468,0.981,7.6,-0.44,7.612726187,8.22176,2.66468,8.642792199,0.94176,0.27468,0.981,7.28,2.39,7.662277729
21/02/2021 23:30,7.90368,1.29524,8.009107578,0.94368,0.27524,0.983,6.96,1.02,7.034344319,7.93368,1.27524,8.035515876,0.94368,0.27524,0.983,6.99,1,7.061168459
22/02/2021 00:00,7.69272,1.27496,7.797657597,0.94272,0.27496,0.982,6.75,1,6.823672032,7.71272,1.25496,7.814152187,0.94272,0.27496,0.982,6.77,0.98,6.840562842
22/02/2021 00:30,8.1956,1.2458,8.289745292,0.9456,0.2758,0.985,7.25,0.97,7.314601835,8.2156,1.2258,8.306543746,0.9456,0.2758,0.985,7.27,0.95,7.331807417
22/02/2021 01:00,9.06472,1.18846,9.14229653,0.95472,0.27846,0.9945,8.11,0.91,8.160894559,9.13472,1.15846,9.207884613,0.95472,0.27846,0.9945,8.18,0.88,8.227198794
22/02/2021 01:30,9.3428,1.2379,9.424452676,0.9528,0.2779,0.9925,8.39,0.96,8.444743927,9.4128,1.2179,9.491263575,0.9528,0.2779,0.9925,8.46,0.94,8.51206203
22/02/2021 02:00,9.30176,1.26468,9.387340124,0.94176,0.27468,0.981,8.36,0.99,8.41841434,9.38176,1.23468,9.462655832,0.94176,0.27468,0.981,8.44,0.96,8.494421699
22/02/2021 02:30,9.15792,1.26356,9.24467861,0.93792,0.27356,0.977,8.22,0.99,8.279402152,9.21792,1.23356,9.30009244,0.93792,0.27356,0.977,8.28,0.96,8.335466394
22/02/2021 03:00,8.95984,1.28412,9.051391992,0.93984,0.27412,0.979,8.02,1.01,8.083347079,9.01984,1.26412,9.107991711,0.93984,0.27412,0.979,8.08,0.99,8.140423822
22/02/2021 03:30,8.7708,1.3044,8.867265193,0.9408,0.2744,0.98,7.83,1.03,7.897455286,8.8108,1.2744,8.902487967,0.9408,0.2744,0.98,7.87,1,7.933278011
22/02/2021 04:00,8.46888,1.33384,8.57327578,0.93888,0.27384,0.978,7.53,1.06,7.604242237,8.49888,1.31384,8.599833533,0.93888,0.27384,0.978,7.56,1.04,7.631199119
22/02/2021 04:30,8.31184,1.28762,8.410983857,0.95184,0.27762,0.9915,7.36,1.01,7.428977049,8.35184,1.25762,8.445995468,0.95184,0.27762,0.9915,7.4,0.98,7.464609836
22/02/2021 05:00,8.35568,1.15874,8.435642634,0.95568,0.27874,0.9955,7.4,0.88,7.452140632,8.39568,1.13874,8.47255401,0.95568,0.27874,0.9955,7.44,0.86,7.489539372
22/02/2021 05:30,8.42416,1.14538,8.501668486,0.94416,0.27538,0.9835,7.48,0.87,7.530424955,8.46416,1.11538,8.537334306,0.94416,0.27538,0.9835,7.52,0.84,7.566769456
22/02/2021 06:00,8.6308,1.1044,8.701172795,0.9408,0.2744,0.98,7.69,0.83,7.734662242,8.6708,1.0844,8.738346297,0.9408,0.2744,0.98,7.73,0.81,7.77232269
22/02/2021 06:30,9.39608,0.91594,9.440617853,0.94608,0.27594,0.9855,8.45,0.64,8.474202027,9.48608,0.89594,9.528295873,0.94608,0.27594,0.9855,8.54,0.62,8.562476277
22/02/2021 07:00,9.90752,0.78636,9.938677709,0.94752,0.27636,0.987,8.96,0.51,8.974502772,10.05752,0.75636,10.08592033,0.94752,0.27636,0.987,9.11,0.48,9.12263668
22/02/2021 07:30,10.48904,-1.22028,10.55978425,0.95904,0.27972,0.999,9.53,-1.5,9.647326054,10.49904,2.16972,10.72089202,0.95904,0.27972,0.999,9.54,1.89,9.725415158
22/02/2021 08:00,10.83304,-3.48328,11.3792792,0.98304,0.28672,1.024,9.85,-3.77,10.54681943,10.61304,3.70672,11.24172545,0.98304,0.28672,1.024,9.63,3.42,10.21926123
22/02/2021 08:30,10.9136,-0.3802,10.92022056,0.9936,0.2898,1.035,9.92,-0.67,9.942600264,11.1336,0.2298,11.13597131,0.9936,0.2898,1.035,10.14,-0.06,10.14017751
22/02/2021 09:00,11.04824,-0.22468,11.05052434,0.97824,0.28532,1.019,10.07,-0.51,10.08290633,11.32824,-0.26468,11.33133165,0.97824,0.28532,1.019,10.35,-0.55,10.36460322
22/02/2021 09:30,11.01352,-0.07314,11.01376286,0.98352,0.28686,1.0245,10.03,-0.36,10.03645854,11.29352,-0.10314,11.29399096,0.98352,0.28686,1.0245,10.31,-0.39,10.3173737
22/02/2021 10:00,11.014,0.007,11.01400222,0.984,0.287,1.025,10.03,-0.28,10.03390751,11.294,-0.023,11.29402342,0.984,0.287,1.025,10.31,-0.31,10.31465947
22/02/2021 10:30,11.12096,-0.14222,11.12186935,1.02096,0.29778,1.0635,10.1,-0.44,10.10957962,11.40096,-0.17222,11.40226068,1.02096,0.29778,1.0635,10.38,-0.47,10.39063521
22/02/2021 11:00,11.14976,-0.21382,11.15181003,1.04976,0.30618,1.0935,10.1,-0.52,10.11337728,11.42976,-0.24382,11.43236029,1.04976,0.30618,1.0935,10.38,-0.55,10.39456108
22/02/2021 11:30,11.28032,-0.23574,11.28278302,1.18032,0.34426,1.2295,10.1,-0.58,10.11663976,11.56032,-0.26574,11.56337391,1.18032,0.34426,1.2295,10.38,-0.61,10.39790844
22/02/2021 12:00,11.21648,-0.15436,11.21754209,1.11648,0.32564,1.163,10.1,-0.48,10.11139951,11.49648,-0.18436,11.49795812,1.11648,0.32564,1.163,10.38,-0.51,10.39252135
22/02/2021 12:30,11.35904,-0.07528,11.35928945,1.31904,0.38472,1.374,10.04,-0.46,10.05053232,11.64904,-0.10528,11.64951573,1.31904,0.38472,1.374,10.33,-0.49,10.34161496
22/02/2021 13:00,10.97096,0.06278,10.97113962,1.14096,0.33278,1.1885,9.83,-0.27,9.833707338,11.24096,0.04278,11.2410414,1.14096,0.33278,1.1885,10.1,-0.29,10.10416251
22/02/2021 13:30,10.95576,0.03668,10.9558214,1.08576,0.31668,1.131,9.87,-0.28,9.873970832,11.22576,0.02668,11.2257917,1.08576,0.31668,1.131,10.14,-0.29,10.1441461
22/02/2021 14:00,11.11608,0.04344,11.11616488,1.24608,0.36344,1.298,9.87,-0.32,9.875186074,11.38608,0.01344,11.38608793,1.24608,0.36344,1.298,10.14,-0.35,10.14603864
22/02/2021 14:30,11.04392,0.19406,11.04562485,1.45392,0.42406,1.5145,9.59,-0.23,9.592757685,11.29392,0.16406,11.29511154,1.45392,0.42406,1.5145,9.84,-0.26,9.84343436
22/02/2021 15:00,10.92544,0.21742,10.92760315,1.46544,0.42742,1.5265,9.46,-0.21,9.46233058,11.15544,0.18742,11.15701429,1.46544,0.42742,1.5265,9.69,-0.24,9.692971681
22/02/2021 15:30,10.88352,0.19436,10.88525532,1.52352,0.44436,1.587,9.36,-0.25,9.36333808,11.09352,0.17436,11.09489015,1.52352,0.44436,1.587,9.57,-0.27,9.57380802
22/02/2021 16:00,10.97984,0.12162,10.98051355,1.47984,0.43162,1.5415,9.5,-0.31,9.505056549,11.20984,0.09162,11.21021441,1.47984,0.43162,1.5415,9.73,-0.34,9.735938578
22/02/2021 16:30,11.11576,0.18918,11.11736972,1.50576,0.43918,1.5685,9.61,-0.25,9.613251271,11.36576,0.15918,11.36687462,1.50576,0.43918,1.5685,9.86,-0.28,9.863974858
22/02/2021 17:00,11.14072,0.18646,11.14228026,1.29072,0.37646,1.3445,9.85,-0.19,9.851832317,11.40072,0.16646,11.40193516,1.29072,0.37646,1.3445,10.11,-0.21,10.11218077
22/02/2021 17:30,11.09784,0.44812,11.10688364,0.98784,0.28812,1.029,10.11,0.16,10.11126599,11.36784,0.35812,11.37347951,0.98784,0.28812,1.029,10.38,0.07,10.38023603
22/02/2021 18:00,11.08848,0.48664,11.09915345,0.94848,0.27664,0.988,10.14,0.21,10.14217432,11.32848,0.47664,11.33850276,0.94848,0.27664,0.988,10.38,0.2,10.3819266
22/02/2021 18:30,11.08464,0.53552,11.09756845,0.94464,0.27552,0.984,10.14,0.26,10.14333279,11.32464,0.50552,11.33591733,0.94464,0.27552,0.984,10.38,0.23,10.38254786
22/02/2021 19:00,11.118,0.5365,11.1309369,0.948,0.2765,0.9875,10.17,0.26,10.17332296,11.328,0.5065,11.33931772,0.948,0.2765,0.9875,10.38,0.23,10.38254786
22/02/2021 19:30,11.0456,0.6658,11.06564815,0.9456,0.2758,0.985,10.1,0.39,10.1075269,11.3256,0.6458,11.34399722,0.9456,0.2758,0.985,10.38,0.37,10.38659232
22/02/2021 20:00,10.866,0.713,10.88936752,0.936,0.273,0.975,9.93,0.44,9.939743457,11.146,0.683,11.16690669,0.936,0.273,0.975,10.21,0.41,10.21822881
22/02/2021 20:30,10.8552,0.6586,10.87516073,0.9552,0.2786,0.995,9.9,0.38,9.907290245,11.1352,0.6286,11.15292863,0.9552,0.2786,0.995,10.18,0.35,10.18601492
22/02/2021 21:00,10.66896,0.75678,10.69576661,0.94896,0.27678,0.9885,9.72,0.48,9.731844635,10.92896,0.72678,10.95309892,0.94896,0.27678,0.9885,9.98,0.45,9.990140139
22/02/2021 21:30,10.41608,0.92594,10.45715484,0.94608,0.27594,0.9855,9.47,0.65,9.492281075,10.64608,0.90594,10.68455646,0.94608,0.27594,0.9855,9.7,0.63,9.720437233
22/02/2021 22:00,10.04176,1.14468,10.10679159,0.94176,0.27468,0.981,9.1,0.87,9.141493313,10.21176,1.12468,10.27350706,0.94176,0.27468,0.981,9.27,0.85,9.308888226
22/02/2021 22:30,9.40704,1.29622,9.495924802,0.94704,0.27622,0.9865,8.46,1.02,8.521267511,9.48704,1.27622,9.572495257,0.94704,0.27622,0.9865,8.54,1,8.598348679
22/02/2021 23:00,8.86768,1.32224,8.965716212,0.96768,0.28224,1.008,7.9,1.04,7.968161645,8.90768,1.16224,8.983182331,0.96768,0.28224,1.008,7.94,0.88,7.988616902
22/02/2021 23:30,8.46184,1.25762,8.554784875,0.95184,0.27762,0.9915,7.51,0.98,7.573671501,8.46184,0.81762,8.501249241,0.95184,0.27762,0.9915,7.51,0.54,7.529389085
23/02/2021 00:00,8.41184,-0.77238,8.447225761,0.95184,0.27762,0.9915,7.46,-1.05,7.533531708,7.99184,2.87762,8.494127586,0.95184,0.27762,0.9915,7.04,2.6,7.504771815
23/02/2021 00:30,9.13072,-2.64104,9.505006049,0.99072,0.28896,1.032,8.14,-2.93,8.651271583,8.26072,4.83896,9.573663291,0.99072,0.28896,1.032,7.27,4.55,8.576444485
23/02/2021 01:00,9.93712,-2.55334,10.25991711,1.01712,0.29666,1.0595,8.92,-2.85,9.364235153,9.20712,4.86666,10.41419408,1.01712,0.29666,1.0595,8.19,4.57,9.378752582
23/02/2021 01:30,10.14408,-2.58006,10.4670468,0.99408,0.28994,1.0355,9.15,-2.87,9.589546392,9.51408,4.85994,10.68347954,0.99408,0.28994,1.0355,8.52,4.57,9.668262512
23/02/2021 02:00,10.11176,-2.61782,10.4451267,1.00176,0.29218,1.0435,9.11,-2.91,9.563482629,9.45176,4.89218,10.64280002,1.00176,0.29218,1.0435,8.45,4.6,9.620940702
23/02/2021 02:30,9.97344,-2.56608,10.29826549,0.97344,0.28392,1.014,9,-2.85,9.440471387,9.27344,4.94392,10.50899778,0.97344,0.28392,1.014,8.3,4.66,9.51869739
23/02/2021 03:00,9.93064,-2.57648,10.25942786,1.04064,0.30352,1.084,8.89,-2.88,9.3448649,9.19064,4.96352,10.4453049,1.04064,0.30352,1.084,8.15,4.66,9.388189389
23/02/2021 03:30,9.72144,-2.54208,10.04831162,1.02144,0.29792,1.064,8.7,-2.84,9.151808564,8.94144,4.91792,10.20466983,1.02144,0.29792,1.064,7.92,4.62,9.169013033
23/02/2021 04:00,9.486,-2.5995,9.835730591,0.996,0.2905,1.0375,8.49,-2.89,8.96840008,8.676,4.8805,9.954509343,0.996,0.2905,1.0375,7.68,4.59,8.9470945
23/02/2021 04:30,9.32824,-2.58468,9.679702072,0.97824,0.28532,1.019,8.35,-2.87,8.829462045,8.50824,4.87532,9.806064093,0.97824,0.28532,1.019,7.53,4.59,8.81867337
23/02/2021 05:00,9.32872,-2.63454,9.693596745,0.97872,0.28546,1.0195,8.35,-2.92,8.845840831,8.50872,4.80546,9.771937467,0.97872,0.28546,1.0195,7.53,4.52,8.782442713
23/02/2021 05:30,9.37384,-2.71138,9.75809704,1.02384,0.29862,1.0665,8.35,-3.01,8.875956287,8.55384,4.70862,9.764183583,1.02384,0.29862,1.0665,7.53,4.41,8.726339439
23/02/2021 06:00,9.61136,-2.76752,10.00187023,1.07136,0.31248,1.116,8.54,-3.08,9.078435989,8.79136,4.66248,9.951217534,1.07136,0.31248,1.116,7.72,4.35,8.86120195
23/02/2021 06:30,10.19408,-2.99006,10.62354582,0.99408,0.28994,1.0355,9.2,-3.28,9.767210451,9.55408,4.51994,10.56930945,0.99408,0.28994,1.0355,8.56,4.23,9.548114997
23/02/2021 07:00,10.62488,-3.07816,11.06178756,1.03488,0.30184,1.078,9.59,-3.38,10.16821027,10.22488,4.34184,11.10854381,1.03488,0.30184,1.078,9.19,4.04,10.03880969
23/02/2021 07:30,10.99456,-3.52242,11.54503323,1.05456,0.30758,1.0985,9.94,-3.83,10.65234716,10.84456,3.87758,11.51694874,1.05456,0.30758,1.0985,9.79,3.57,10.42060459
23/02/2021 08:00,11.10784,-1.22938,11.17566484,1.16784,0.34062,1.2165,9.94,-1.57,10.06322513,11.25784,0.70062,11.27962011,1.16784,0.34062,1.2165,10.09,0.36,10.09642016
23/02/2021 08:30,11.31672,-0.09304,11.31710246,1.32672,0.38696,1.382,9.99,-0.48,10.00152488,11.59672,-0.35304,11.60209257,1.32672,0.38696,1.382,10.27,-0.74,10.29662566
23/02/2021 09:00,11.45624,-0.19068,11.45782675,1.50624,0.43932,1.569,9.95,-0.63,9.969924774,11.73624,-0.22068,11.73831457,1.50624,0.43932,1.569,10.23,-0.66,10.25126821
23/02/2021 09:30,11.41312,-0.08284,11.41342064,1.77312,0.51716,1.847,9.64,-0.6,9.658654151,11.67312,-0.10284,11.673573,1.77312,0.51716,1.847,9.9,-0.62,9.919395143
23/02/2021 10:00,11.0852,0.2811,11.08876351,2.8152,0.8211,2.9325,8.27,-0.54,8.287611236,11.1952,0.2511,11.19801564,2.8152,0.8211,2.9325,8.38,-0.57,8.399363071
23/02/2021 10:30,11.08352,-0.00564,11.08352143,1.76352,0.51436,1.837,9.32,-0.52,9.334495166,11.30352,-0.03564,11.30357619,1.76352,0.51436,1.837,9.54,-0.55,9.555841146
23/02/2021 11:00,11.12736,-0.03952,11.12743018,2.12736,0.62048,2.216,9,-0.66,9.024167552,11.31736,-0.05952,11.31751651,2.12736,0.62048,2.216,9.19,-0.68,9.215123439
23/02/2021 11:30,10.76544,0.07492,10.76570069,3.20544,0.93492,3.339,7.56,-0.86,7.608758112,10.82544,0.04492,10.8255332,3.20544,0.93492,3.339,7.62,-0.89,7.671799007
23/02/2021 12:00,10.82344,0.03642,10.82350128,3.07344,0.89642,3.2015,7.75,-0.86,7.797570134,10.89344,0.00642,10.89344189,3.07344,0.89642,3.2015,7.82,-0.89,7.870482831
23/02/2021 12:30,10.75288,0.03334,10.75293169,3.06288,0.89334,3.1905,7.69,-0.86,7.737939002,10.82288,0.00334,10.82288052,3.06288,0.89334,3.1905,7.76,-0.89,7.81087063
23/02/2021 13:00,10.49336,0.35848,10.49948151,2.70336,0.78848,2.816,7.79,-0.43,7.801858753,10.57336,0.33848,10.57877641,2.70336,0.78848,2.816,7.87,-0.45,7.882854813
23/02/2021 13:30,10.9972,0.1321,10.99799337,1.9272,0.5621,2.0075,9.07,-0.43,9.080187223,11.1872,0.1121,11.18776163,1.9272,0.5621,2.0075,9.26,-0.45,9.270927677
23/02/2021 14:00,11.22928,-0.07646,11.2295403,1.58928,0.46354,1.6555,9.64,-0.54,9.655112635,11.49928,-0.10646,11.49977279,1.58928,0.46354,1.6555,9.91,-0.57,9.926378997
23/02/2021 14:30,11.0824,0.1207,11.08305726,1.6824,0.4907,1.7525,9.4,-0.37,9.407279097,11.3224,0.1007,11.3228478,1.6824,0.4907,1.7525,9.64,-0.39,9.647885779
23/02/2021 15:00,10.91744,0.24842,10.92026596,2.25744,0.65842,2.3515,8.66,-0.41,8.66970011,11.04744,0.22842,11.04980119,2.25744,0.65842,2.3515,8.79,-0.43,8.800511349
23/02/2021 15:30,10.7376,0.4543,10.74720625,2.2776,0.6643,2.3725,8.46,-0.21,8.462605982,10.8576,0.4343,10.86628245,2.2776,0.6643,2.3725,8.58,-0.23,8.583082197
23/02/2021 16:00,11.01792,0.23106,11.02034255,1.47792,0.43106,1.5395,9.54,-0.2,9.542096206,11.27792,0.22106,11.28008631,1.47792,0.43106,1.5395,9.8,-0.21,9.802249742
23/02/2021 16:30,11.1712,0.1766,11.1725958,1.2912,0.3766,1.345,9.88,-0.2,9.882024084,11.4512,0.1866,11.45272024,1.2912,0.3766,1.345,10.16,-0.19,10.16177642
23/02/2021 17:00,11.3392,0.1756,11.3405596,1.2192,0.3556,1.27,10.12,-0.18,10.12160066,11.5992,0.1656,11.60038206,1.2192,0.3556,1.27,10.38,-0.19,10.38173878
23/02/2021 17:30,11.28928,0.71104,11.31164978,1.16928,0.34104,1.218,10.12,0.37,10.12676158,11.54928,0.71104,11.57114715,1.16928,0.34104,1.218,10.38,0.37,10.38659232
23/02/2021 18:00,11.27584,0.73712,11.29990768,1.15584,0.33712,1.204,10.12,0.4,10.12790205,11.53584,0.70712,11.55749208,1.15584,0.33712,1.204,10.38,0.37,10.38659232
23/02/2021 18:30,11.27488,0.73684,11.29893146,1.15488,0.33684,1.203,10.12,0.4,10.12790205,11.53488,0.70684,11.55651675,1.15488,0.33684,1.203,10.38,0.37,10.38659232
23/02/2021 19:00,11.26,0.7525,11.28511658,1.14,0.3325,1.1875,10.12,0.42,10.12871167,11.52,0.7325,11.54326454,1.14,0.3325,1.1875,10.38,0.4,10.38770427
23/02/2021 19:30,11.28736,0.79048,11.31500572,1.16736,0.34048,1.216,10.12,0.45,10.13,11.54736,0.77048,11.57303601,1.16736,0.34048,1.216,10.38,0.43,10.38890273
23/02/2021 20:00,11.0672,0.9046,11.10410811,1.1472,0.3346,1.195,9.92,0.57,9.936362514,11.3472,0.8846,11.3816284,1.1472,0.3346,1.195,10.2,0.55,10.21481767
23/02/2021 20:30,11.02056,0.76558,11.04711978,1.15056,0.33558,1.1985,9.87,0.43,9.879362328,11.29056,0.74558,11.31515067,1.15056,0.33558,1.1985,10.14,0.41,10.14828557
23/02/2021 21:00,10.85152,0.85586,10.88521854,1.15152,0.33586,1.1995,9.7,0.52,9.713928145,11.12152,0.83586,11.15288613,1.15152,0.33586,1.1995,9.97,0.5,9.982529739
23/02/2021 21:30,10.63112,0.92866,10.67160353,1.16112,0.33866,1.2095,9.47,0.59,9.488361292,10.87112,0.90866,10.90902897,1.16112,0.33866,1.2095,9.71,0.57,9.726715787
23/02/2021 22:00,10.40072,-0.26854,10.40418619,1.17072,0.34146,1.2195,9.23,-0.61,9.250135134,10.21072,2.74146,10.57234155,1.17072,0.34146,1.2195,9.04,2.4,9.353159894
23/02/2021 22:30,9.99456,-2.21742,10.23758668,1.17456,0.34258,1.2235,8.82,-2.56,9.18400784,9.17456,4.54258,10.23755753,1.17456,0.34258,1.2235,8,4.2,9.035485598
23/02/2021 23:00,9.27056,-1.48442,9.388651951,1.15056,0.33558,1.1985,8.12,-1.82,8.321466217,8.62056,3.91558,9.468147731,1.15056,0.33558,1.1985,7.47,3.58,8.283556
23/02/2021 23:30,8.35416,1.30538,8.455531104,1.18416,0.34538,1.2335,7.17,0.96,7.233982306,8.40416,1.29538,8.503406062,1.18416,0.34538,1.2335,7.22,0.95,7.282231801
24/02/2021 00:00,8.15256,1.29908,8.255412976,1.16256,0.33908,1.211,6.99,0.96,7.055614785,8.20256,1.28908,8.303235381,1.16256,0.33908,1.211,7.04,0.95,7.103808838
24/02/2021 00:30,8.74752,1.26636,8.838708831,1.18752,0.34636,1.237,7.56,0.92,7.615773106,8.80752,1.25636,8.896676289,1.18752,0.34636,1.237,7.62,0.91,7.674144904
24/02/2021 01:00,9.64792,1.17356,9.719033049,1.17792,0.34356,1.227,8.47,0.83,8.510569899,9.74792,1.15356,9.815938315,1.17792,0.34356,1.227,8.57,0.81,8.608193771
24/02/2021 01:30,9.95664,1.15902,10.02387188,1.19664,0.34902,1.2465,8.76,0.81,8.797368925,10.10664,1.13902,10.17062135,1.19664,0.34902,1.2465,8.91,0.79,8.944953885
24/02/2021 02:00,9.86592,1.15006,9.932724473,1.16592,0.34006,1.2145,8.7,0.81,8.737625536,9.97592,1.13006,10.03972188,1.16592,0.34006,1.2145,8.81,0.79,8.84534906
24/02/2021 02:30,9.76504,1.13272,9.830516812,1.17504,0.34272,1.224,8.59,0.79,8.626250634,9.88504,1.11272,9.947470111,1.17504,0.34272,1.224,8.71,0.77,8.74396935
24/02/2021 03:00,9.5248,1.1514,9.594140764,1.2048,0.3514,1.255,8.32,0.8,8.358373047,9.6148,1.1414,9.682312379,1.2048,0.3514,1.255,8.41,0.79,8.447023144
24/02/2021 03:30,9.34688,1.19034,9.422370989,1.16688,0.34034,1.2155,8.18,0.85,8.224044017,9.42688,1.17034,9.499250615,1.16688,0.34034,1.2155,8.26,0.83,8.301596232
24/02/2021 04:00,9.00336,1.21348,9.084768847,1.14336,0.33348,1.191,7.86,0.88,7.909108673,9.07336,1.19348,9.151516607,1.14336,0.33348,1.191,7.93,0.86,7.976496725
24/02/2021 04:30,8.7244,1.2342,8.8112658,1.2144,0.3542,1.265,7.51,0.88,7.561382149,8.7744,1.2142,8.858012023,1.2144,0.3542,1.265,7.56,0.86,7.608758112
24/02/2021 05:00,8.6748,1.1814,8.754876413,1.2048,0.3514,1.255,7.47,0.83,7.515969665,8.7348,1.1614,8.811672997,1.2048,0.3514,1.255,7.53,0.81,7.573440434
24/02/2021 05:30,8.77856,1.08958,8.845919978,1.19856,0.34958,1.2485,7.58,0.74,7.616035714,8.83856,1.06958,8.903041292,1.19856,0.34958,1.2485,7.64,0.72,7.673851706
24/02/2021 06:00,9.01504,1.02272,9.072866273,1.17504,0.34272,1.224,7.84,0.68,7.869434541,9.09504,1.00272,9.15014754,1.17504,0.34272,1.224,7.92,0.66,7.947452422
24/02/2021 06:30,9.74392,0.84656,9.780625788,1.15392,0.33656,1.202,8.59,0.51,8.605126379,9.86392,0.82656,9.898490754,1.15392,0.33656,1.202,8.71,0.49,8.72377212
24/02/2021 07:00,10.22984,0.65412,10.25073165,1.17984,0.34412,1.229,9.05,0.31,9.055307836,10.41984,0.62412,10.43851481,1.17984,0.34412,1.229,9.24,0.28,9.244241451
24/02/2021 07:30,10.71128,0.06454,10.71147444,1.18128,0.34454,1.2305,9.53,-0.28,9.534112439,10.96128,0.04454,10.96137049,1.18128,0.34454,1.2305,9.78,-0.3,9.784600145
24/02/2021 08:00,10.87544,-0.11008,10.87599709,1.16544,0.33992,1.214,9.71,-0.45,9.720421802,11.15544,-0.13008,11.15619838,1.16544,0.33992,1.214,9.99,-0.47,10.00104994
24/02/2021 08:30,11.01064,-0.06148,11.01081164,1.16064,0.33852,1.209,9.85,-0.4,9.858118482,11.28064,-0.12148,11.28129408,1.16064,0.33852,1.209,10.12,-0.46,10.13044915
24/02/2021 09:00,11.11528,-0.22096,11.11747601,1.26528,0.36904,1.318,9.85,-0.59,9.86765423,11.38528,-0.24096,11.38782957,1.26528,0.36904,1.318,10.12,-0.61,10.13836772
24/02/2021 09:30,11.23152,-0.13164,11.23229142,1.81152,0.52836,1.887,9.42,-0.66,9.443092714,11.47152,-0.15164,11.47252221,1.81152,0.52836,1.887,9.66,-0.68,9.683904171
24/02/2021 10:00,11.05096,0.03278,11.05100862,2.58096,0.75278,2.6885,8.47,-0.72,8.500547041,11.17096,0.00278,11.17096035,2.58096,0.75278,2.6885,8.59,-0.75,8.622679398
24/02/2021 10:30,10.90328,-0.15446,10.90437401,2.69328,0.78554,2.8055,8.21,-0.94,8.263637214,11.00328,-0.18446,11.00482604,2.69328,0.78554,2.8055,8.31,-0.97,8.366420979
24/02/2021 11:00,10.54352,-0.15814,10.54470589,2.78352,0.81186,2.8995,7.76,-0.97,7.820390016,10.61352,-0.18814,10.6151874,2.78352,0.81186,2.8995,7.83,-1,7.893598672
24/02/2021 11:30,10.58968,-0.21926,10.59194965,3.01968,0.88074,3.1455,7.57,-1.1,7.649503252,10.64968,-0.23926,10.65236732,3.01968,0.88074,3.1455,7.63,-1.12,7.711763741
24/02/2021 12:00,10.63616,-0.24362,10.63894968,2.93616,0.85638,3.0585,7.7,-1.1,7.778174593,10.70616,-0.26362,10.70940509,2.93616,0.85638,3.0585,7.77,-1.12,7.850305727
24/02/2021 12:30,10.94328,-0.23446,10.94579137,2.21328,0.64554,2.3055,8.73,-0.88,8.774240708,11.09328,-0.26446,11.09643187,2.21328,0.64554,2.3055,8.88,-0.91,8.926505475
24/02/2021 13:00,10.58696,-0.01672,10.5869732,2.13696,0.62328,2.226,8.45,-0.64,8.474202027,10.70696,-0.03672,10.70702297,2.13696,0.62328,2.226,8.57,-0.66,8.595376664
24/02/2021 13:30,10.90528,-0.01096,10.90528551,1.74528,0.50904,1.818,9.16,-0.52,9.174747953,11.11528,-0.03096,11.11532312,1.74528,0.50904,1.818,9.37,-0.54,9.3855474
24/02/2021 14:00,11.02712,-0.16084,11.02829293,1.67712,0.48916,1.747,9.35,-0.65,9.372566351,11.25712,-0.19084,11.25873752,1.67712,0.48916,1.747,9.58,-0.68,9.60410329
24/02/2021 14:30,10.62936,0.00148,10.6293601,1.71936,0.50148,1.791,8.91,-0.5,8.924018153,10.79936,-0.01852,10.79937588,1.71936,0.50148,1.791,9.08,-0.52,9.094877679
24/02/2021 15:00,10.52712,0.15166,10.5282124,1.61712,0.47166,1.6845,8.91,-0.32,8.915744501,10.69712,0.14166,10.69805795,1.61712,0.47166,1.6845,9.08,-0.33,9.085994717
24/02/2021 15:30,10.4604,0.2722,10.46394099,1.5504,0.4522,1.615,8.91,-0.18,8.911817996,10.6304,0.2622,10.6336331,1.5504,0.4522,1.615,9.08,-0.19,9.081987668
24/02/2021 16:00,10.63832,0.22076,10.64061029,1.40832,0.41076,1.467,9.23,-0.19,9.231955373,10.84832,0.20076,10.85017748,1.40832,0.41076,1.467,9.44,-0.21,9.442335516
24/02/2021 16:30,10.77664,0.21402,10.77876497,1.31664,0.38402,1.3715,9.46,-0.17,9.461527361,11.02664,0.21402,11.0287168,1.31664,0.38402,1.3715,9.71,-0.17,9.711488043
24/02/2021 17:00,11.0332,0.1926,11.03488092,1.2432,0.3626,1.295,9.79,-0.17,9.791475885,11.3132,0.1926,11.31483933,1.2432,0.3626,1.295,10.07,-0.17,10.07143485
24/02/2021 17:30,11.14952,0.61236,11.16632352,1.13952,0.33236,1.187,10.01,0.28,10.01391532,11.43952,0.61236,11.45589816,1.13952,0.33236,1.187,10.3,0.28,10.30380512
24/02/2021 18:00,11.25312,0.68466,11.27392873,1.11312,0.32466,1.1595,10.14,0.36,10.14638852,11.50312,0.66466,11.52230631,1.11312,0.32466,1.1595,10.39,0.34,10.39556155
24/02/2021 18:30,11.25456,0.59508,11.27028132,1.11456,0.32508,1.161,10.14,0.27,10.14359404,11.50456,0.57508,11.51892433,1.11456,0.32508,1.161,10.39,0.25,10.39300726
24/02/2021 19:00,11.23296,0.58878,11.24837998,1.09296,0.31878,1.1385,10.14,0.27,10.14359404,11.48296,0.56878,11.49703793,1.09296,0.31878,1.1385,10.39,0.25,10.39300726
24/02/2021 19:30,11.106,0.6155,11.12304258,1.116,0.3255,1.1625,9.99,0.29,9.994208323,11.376,0.5855,11.39105729,1.116,0.3255,1.1625,10.26,0.26,10.26329382
24/02/2021 20:00,10.87224,0.77732,10.89999216,1.12224,0.32732,1.169,9.75,0.45,9.760379091,11.14224,0.74732,11.16727359,1.12224,0.32732,1.169,10.02,0.42,10.02879853
24/02/2021 20:30,10.8296,0.7653,10.85660722,1.1496,0.3353,1.1975,9.68,0.43,9.689545913,11.0996,0.7453,11.12459403,1.1496,0.3353,1.1975,9.95,0.41,9.958443654
24/02/2021 21:00,10.52072,0.86396,10.55613453,1.11072,0.32396,1.157,9.41,0.54,9.42548142,10.75072,0.84396,10.78379567,1.11072,0.32396,1.157,9.64,0.52,9.654014709
24/02/2021 21:30,10.30352,0.90186,10.34291428,1.10352,0.32186,1.1495,9.2,0.58,9.218264479,10.50352,0.88186,10.54047482,1.10352,0.32186,1.1495,9.4,0.56,9.416666077
24/02/2021 22:00,9.83712,1.03166,9.891069318,1.13712,0.33166,1.1845,8.7,0.7,8.72811549,9.97712,1.01166,10.02827899,1.13712,0.33166,1.1845,8.84,0.68,8.866115271
24/02/2021 22:30,9.26992,1.14956,9.340926346,1.12992,0.32956,1.177,8.14,0.82,8.181197956,9.34992,1.06956,9.410895951,1.12992,0.32956,1.177,8.22,0.74,8.253241787
24/02/2021 23:00,8.72896,1.31928,8.828093928,1.12896,0.32928,1.176,7.6,0.99,7.664209026,8.71896,0.53928,8.735621695,1.12896,0.32928,1.176,7.59,0.21,7.592904583
24/02/2021 23:30,8.0936,0.9948,8.15450722,1.1136,0.3248,1.16,6.98,0.67,7.01208243,8.1436,0.9648,8.20055242,1.1136,0.3248,1.16,7.03,0.64,7.059072177
25/02/2021 00:00,7.74864,1.01752,7.815162749,1.08864,0.31752,1.134,6.66,0.7,6.696685747,7.78864,1.00752,7.853534847,1.08864,0.31752,1.134,6.7,0.69,6.73543614
25/02/2021 00:30,8.16216,1.09438,8.235200268,1.11216,0.32438,1.1585,7.05,0.77,7.091924986,8.21216,1.07438,8.282141284,1.11216,0.32438,1.1585,7.1,0.75,7.139502784
25/02/2021 01:00,9.0632,1.1001,9.129721477,1.0632,0.3101,1.1075,8,0.79,8.038911618,9.1432,1.0801,9.206775888,1.0632,0.3101,1.1075,8.08,0.77,8.116606434
25/02/2021 01:30,9.36472,1.14596,9.434574977,1.01472,0.29596,1.057,8.35,0.85,8.393151971,9.47472,1.11596,9.540214138,1.01472,0.29596,1.057,8.46,0.82,8.499647051
25/02/2021 02:00,9.3976,0.9693,9.447456179,0.9576,0.2793,0.9975,8.44,0.69,8.468158005,9.5076,0.9393,9.553886238,0.9576,0.2793,0.9975,8.55,0.66,8.575435849
25/02/2021 02:30,9.45616,-0.56112,9.472793548,0.95616,0.27888,0.996,8.5,-0.84,8.541405037,9.18616,2.57888,9.541286999,0.95616,0.27888,0.996,8.23,2.3,8.545343761
25/02/2021 03:00,9.36752,-2.65364,9.736130453,0.94752,0.27636,0.987,8.42,-2.93,8.915228544,8.53752,4.88636,9.836958971,0.94752,0.27636,0.987,7.59,4.61,8.880326571
25/02/2021 03:30,9.20472,-2.67404,9.585267873,1.01472,0.29596,1.057,8.19,-2.97,8.711888429,8.32472,4.90596,9.662784619,1.01472,0.29596,1.057,7.31,4.61,8.642233508
25/02/2021 04:00,8.90784,-2.64188,9.291347771,0.98784,0.28812,1.029,7.92,-2.93,8.444601826,8.01784,4.92812,9.411276481,0.98784,0.28812,1.029,7.03,4.64,8.423211976
25/02/2021 04:30,8.8088,-2.6416,9.19635841,0.9888,0.2884,1.03,7.82,-2.93,8.350886181,7.9188,4.9284,9.327192504,0.9888,0.2884,1.03,6.93,4.64,8.339934052
25/02/2021 05:00,8.87496,-2.73272,9.286154942,0.98496,0.28728,1.026,7.89,-3.02,8.448224666,7.98496,4.81728,9.325544102,0.98496,0.28728,1.026,7,4.53,8.337919405
25/02/2021 05:30,8.92296,-2.74872,9.336738017,1.03296,0.30128,1.076,7.89,-3.05,8.458995212,8.03296,4.77128,9.343102226,1.03296,0.30128,1.076,7,4.47,8.305474098
25/02/2021 06:00,9.19608,-2.80656,9.614814944,1.00608,0.29344,1.048,8.19,-3.1,8.757060009,8.33608,4.67344,9.55673957,1.00608,0.29344,1.048,7.33,4.38,8.538928504
25/02/2021 06:30,9.87056,-2.95692,10.30394733,0.97056,0.28308,1.011,8.9,-3.24,9.47140961,9.13056,4.45308,10.15859476,0.97056,0.28308,1.011,8.16,4.17,9.163760145
25/02/2021 07:00,10.30576,-3.11832,10.7672006,0.96576,0.28168,1.006,9.34,-3.4,9.939597577,9.74576,4.28168,10.64484014,0.96576,0.28168,1.006,8.78,4,9.648232999
25/02/2021 07:30,10.57304,-0.37328,10.57962725,0.98304,0.28672,1.024,9.59,-0.66,9.612684329,10.62304,0.99672,10.66969679,0.98304,0.28672,1.024,9.64,0.71,9.666110904
25/02/2021 08:00,10.68728,0.32004,10.69207087,1.09728,0.32004,1.143,9.59,0,9.59,10.92728,-0.15996,10.92845073,1.09728,0.32004,1.143,9.83,-0.48,9.841712249
25/02/2021 08:30,10.91416,-0.07962,10.91445041,1.06416,0.31038,1.1085,9.85,-0.39,9.857717789,11.19416,-0.11962,11.19479911,1.06416,0.31038,1.1085,10.13,-0.43,10.13912225
25/02/2021 09:00,10.99,-0.1575,10.99112852,1.14,0.3325,1.1875,9.85,-0.49,9.862180286,11.27,-0.1875,11.27155962,1.14,0.3325,1.1875,10.13,-0.52,10.14333771
25/02/2021 09:30,11.01744,-0.06158,11.01761209,1.29744,0.37842,1.3515,9.72,-0.44,9.729953751,11.28744,-0.09158,11.28781151,1.29744,0.37842,1.3515,9.99,-0.47,10.00104994
25/02/2021 10:00,10.67216,-0.03062,10.67220393,0.99216,0.28938,1.0335,9.68,-0.32,9.685287812,10.93216,-0.06062,10.93232807,0.99216,0.28938,1.0335,9.94,-0.35,9.946160063
