Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/02/2021 10:30,10.61824,-0.13968,10.61915869,1.09824,0.32032,1.144,9.52,-0.46,9.531106966,10.86824,-0.16968,10.86956448,1.09824,0.32032,1.144,9.77,-0.49,9.782279898
25/02/2021 11:00,10.68648,-0.30436,10.69081334,1.11648,0.32564,1.163,9.57,-0.63,9.590714259,10.93648,-0.34436,10.94190014,1.11648,0.32564,1.163,9.82,-0.67,9.842829878
25/02/2021 11:30,10.6948,-0.2986,10.69896766,1.2048,0.3514,1.255,9.49,-0.65,9.512234228,10.9448,-0.3286,10.94973173,1.2048,0.3514,1.255,9.74,-0.68,9.763708312
25/02/2021 12:00,10.66696,-0.28172,10.67067954,1.77696,0.51828,1.851,8.89,-0.8,8.925922921,10.82696,-0.31172,10.83144645,1.77696,0.51828,1.851,9.05,-0.83,9.087981074
25/02/2021 12:30,11.06256,-0.16592,11.06380419,2.48256,0.72408,2.586,8.58,-0.89,8.62603617,11.17256,-0.19592,11.17427768,2.48256,0.72408,2.586,8.69,-0.92,8.738563955
25/02/2021 13:00,10.4084,0.1712,10.40980788,2.9184,0.8512,3.04,7.49,-0.68,7.520804478,10.4484,0.1412,10.44935405,2.9184,0.8512,3.04,7.53,-0.71,7.563398707
25/02/2021 13:30,10.58416,0.33538,10.58947226,2.86416,0.83538,2.9835,7.72,-0.5,7.736174765,10.59416,-0.03462,10.59421657,2.86416,0.83538,2.9835,7.73,-0.87,7.778804535
25/02/2021 14:00,10.7388,-0.1816,10.74033538,2.9088,0.8484,3.03,7.83,-1.03,7.897455286,10.7888,-0.2516,10.79173332,2.9088,0.8484,3.03,7.88,-1.1,7.956406224
25/02/2021 14:30,10.28552,-0.16714,10.28687793,2.13552,0.62286,2.2245,8.15,-0.79,8.188198825,10.36552,-0.20714,10.36758949,2.13552,0.62286,2.2245,8.23,-0.83,8.271747095
25/02/2021 15:00,10.36704,-0.00128,10.36704008,2.56704,0.74872,2.674,7.8,-0.75,7.835974732,10.40704,-0.03128,10.40708701,2.56704,0.74872,2.674,7.84,-0.78,7.878705477
25/02/2021 15:30,10.0456,0.2558,10.0488563,2.1456,0.6258,2.235,7.9,-0.37,7.908659811,10.0956,0.2458,10.09859183,2.1456,0.6258,2.235,7.95,-0.38,7.95907658
25/02/2021 16:00,10.426,0.178,10.42751936,2.016,0.588,2.1,8.41,-0.41,8.419988124,10.516,0.148,10.51704141,2.016,0.588,2.1,8.5,-0.44,8.511380617
25/02/2021 16:30,10.71968,0.14824,10.72070494,1.39968,0.40824,1.458,9.32,-0.26,9.323625904,10.93968,0.13824,10.9405534,1.39968,0.40824,1.458,9.54,-0.27,9.54381999
25/02/2021 17:00,11.00872,0.21046,11.01073156,1.33872,0.39046,1.3945,9.67,-0.18,9.671675139,11.26872,0.19046,11.27032943,1.33872,0.39046,1.3945,9.93,-0.2,9.932013894
25/02/2021 17:30,11.0488,0.5659,11.06328271,1.0488,0.3059,1.0925,10,0.26,10.00337943,11.3188,0.5459,11.33195659,1.0488,0.3059,1.0925,10.27,0.24,10.2728039
25/02/2021 18:00,10.52552,0.47536,10.53624878,0.39552,0.11536,0.412,10.13,0.36,10.13639482,10.78552,0.35536,10.79137259,0.39552,0.11536,0.412,10.39,0.24,10.39277153
25/02/2021 18:30,10.33592,0.42006,10.34445226,0.20592,0.06006,0.2145,10.13,0.36,10.13639482,10.59592,0.38006,10.6027339,0.20592,0.06006,0.2145,10.39,0.32,10.39492665
25/02/2021 19:00,10.30184,0.51012,10.31446217,0.17184,0.05012,0.179,10.13,0.46,10.14043885,10.56184,0.48012,10.57274701,0.17184,0.05012,0.179,10.39,0.43,10.39889417
25/02/2021 19:30,10.85704,0.73372,10.8818042,0.76704,0.22372,0.799,10.09,0.51,10.10288078,11.11704,0.70372,11.13929083,0.76704,0.22372,0.799,10.35,0.48,10.36112446
25/02/2021 20:00,10.91096,0.79028,10.93954252,0.96096,0.28028,1.001,9.95,0.51,9.963061778,11.18096,0.76028,11.20677885,0.96096,0.28028,1.001,10.22,0.48,10.23126581
25/02/2021 20:30,10.80944,0.78692,10.83804577,0.94944,0.27692,0.989,9.86,0.51,9.873180845,11.08944,0.75692,11.11524212,0.94944,0.27692,0.989,10.14,0.48,10.15135459
25/02/2021 21:00,10.6792,0.8756,10.7150356,0.9792,0.2856,1.02,9.7,0.59,9.717926734,10.9392,0.7956,10.96809354,0.9792,0.2856,1.02,9.96,0.51,9.973048681
25/02/2021 21:30,10.46896,0.86678,10.50478134,0.94896,0.27678,0.9885,9.52,0.59,9.538265041,10.70896,0.66678,10.72969803,0.94896,0.27678,0.9885,9.76,0.39,9.7677889
25/02/2021 22:00,10.238,-1.2435,10.31324082,0.948,0.2765,0.9875,9.29,-1.52,9.4135275,9.998,3.1065,10.46949599,0.948,0.2765,0.9875,9.05,2.83,9.482162201
25/02/2021 22:30,9.85128,-2.67546,10.2081244,0.94128,0.27454,0.9805,8.91,-2.95,9.385659274,9.11128,4.86454,10.32856102,0.94128,0.27454,0.9805,8.17,4.59,9.371072511
25/02/2021 23:00,8.98152,0.18336,8.983391475,0.97152,0.28336,1.012,8.01,-0.1,8.010624195,8.79152,2.25336,9.075706871,0.97152,0.28336,1.012,7.82,1.97,8.064322662
25/02/2021 23:30,8.38896,1.31678,8.491675892,0.94896,0.27678,0.9885,7.44,1.04,7.512336521,8.42896,1.28678,8.526615357,0.94896,0.27678,0.9885,7.48,1.01,7.547880497
26/02/2021 00:00,8.15712,1.32916,8.264700418,0.95712,0.27916,0.997,7.2,1.05,7.276159701,8.19712,1.30916,8.30100453,0.95712,0.27916,0.997,7.24,1.03,7.312899562
26/02/2021 00:30,8.60944,1.34692,8.714163792,0.94944,0.27692,0.989,7.66,1.07,7.734371338,8.63944,1.32692,8.740745975,0.94944,0.27692,0.989,7.69,1.05,7.761352975
26/02/2021 01:00,9.54416,1.21538,9.621233738,0.94416,0.27538,0.9835,8.6,0.94,8.651219567,9.66416,1.18538,9.736586376,0.94416,0.27538,0.9835,8.72,0.91,8.767354219
26/02/2021 01:30,9.83944,1.24692,9.918134351,0.94944,0.27692,0.989,8.89,0.97,8.942762437,9.99944,1.19692,10.07082012,0.94944,0.27692,0.989,9.05,0.92,9.096642238
26/02/2021 02:00,9.78744,1.21342,9.862371411,0.93744,0.27342,0.9765,8.85,0.94,8.899780896,9.92744,1.17342,9.996548377,0.93744,0.27342,0.9765,8.99,0.9,9.034937742
26/02/2021 02:30,9.7328,1.2354,9.810892365,1.0128,0.2954,1.055,8.72,0.94,8.770518799,9.8728,1.1954,9.944906284,1.0128,0.2954,1.055,8.86,0.9,8.905593748
26/02/2021 03:00,9.53584,1.27462,9.6206497,0.97584,0.28462,1.0165,8.56,0.99,8.617058663,9.64584,1.23462,9.724531652,0.97584,0.28462,1.0165,8.67,0.95,8.721891997
26/02/2021 03:30,9.36888,1.29384,9.457797545,0.93888,0.27384,0.978,8.43,1.02,8.491483969,9.46888,1.25384,9.551534076,0.93888,0.27384,0.978,8.53,0.98,8.586110877
26/02/2021 04:00,9.08792,1.31356,9.182359708,0.93792,0.27356,0.977,8.15,1.04,8.216087877,9.16792,1.27356,9.255955499,0.93792,0.27356,0.977,8.23,1,8.290530743
26/02/2021 04:30,8.948,1.2765,9.038592603,0.948,0.2765,0.9875,8,1,8.062257748,9.018,1.2365,9.102376407,0.948,0.2765,0.9875,8.07,0.96,8.126899778
26/02/2021 05:00,9.04504,1.20272,9.124652541,0.93504,0.27272,0.974,8.11,0.93,8.163148902,9.12504,1.16272,9.198819098,0.93504,0.27272,0.974,8.19,0.89,8.238215826
26/02/2021 05:30,9.12984,1.12412,9.198783844,0.93984,0.27412,0.979,8.19,0.85,8.233990527,9.20984,1.08412,9.273428115,0.93984,0.27412,0.979,8.27,0.81,8.309572793
26/02/2021 06:00,9.40984,1.08412,9.472085568,0.93984,0.27412,0.979,8.47,0.81,8.508642665,9.50984,1.05412,9.568083706,0.93984,0.27412,0.979,8.57,0.78,8.605422709
26/02/2021 06:30,10.03512,0.79566,10.06661354,0.94512,0.27566,0.9845,9.09,0.52,9.104861339,10.21512,0.77566,10.24452659,0.94512,0.27566,0.9845,9.27,0.5,9.283474565
26/02/2021 07:00,10.46696,0.70328,10.49056025,0.93696,0.27328,0.976,9.53,0.43,9.539696012,10.70696,0.68328,10.72874009,0.93696,0.27328,0.976,9.77,0.41,9.778599082
26/02/2021 07:30,10.81168,0.62924,10.82997541,0.99168,0.28924,1.033,9.82,0.34,9.825884184,11.08168,0.61924,11.09896796,0.99168,0.28924,1.033,10.09,0.33,10.09539499
26/02/2021 08:00,11.07232,0.03526,11.07237614,1.25232,0.36526,1.3045,9.82,-0.33,9.825543242,11.34232,0.02526,11.34234813,1.25232,0.36526,1.3045,10.09,-0.34,10.09572682
26/02/2021 08:30,11.45728,-0.03246,11.45732598,1.63728,0.47754,1.7055,9.82,-0.51,9.833234463,11.72728,-0.07246,11.72750385,1.63728,0.47754,1.7055,10.09,-0.55,10.10497897
26/02/2021 09:00,11.5768,0.0124,11.57680664,1.9968,0.5824,2.08,9.58,-0.57,9.596942221,11.8268,-0.0276,11.8268322,1.9968,0.5824,2.08,9.83,-0.61,9.848908569
26/02/2021 09:30,11.47912,0.05516,11.47925253,2.34912,0.68516,2.447,9.13,-0.63,9.151710223,11.65912,0.02516,11.65914715,2.34912,0.68516,2.447,9.31,-0.66,9.333364881
26/02/2021 10:00,11.11648,0.22314,11.11871931,2.61648,0.76314,2.7255,8.5,-0.54,8.517135669,11.20648,0.18314,11.20797637,2.61648,0.76314,2.7255,8.59,-0.58,8.609558641
26/02/2021 10:30,10.9468,0.1574,10.94793154,2.8368,0.8274,2.955,8.11,-0.67,8.137628647,11.0068,0.1274,11.00753728,2.8368,0.8274,2.955,8.17,-0.7,8.199932927
26/02/2021 11:00,10.65824,0.14032,10.65916364,3.01824,0.88032,3.144,7.64,-0.74,7.675754035,10.69824,0.11032,10.69880879,3.01824,0.88032,3.144,7.68,-0.77,7.718503741
26/02/2021 11:30,10.46872,0.14546,10.46973051,3.13872,0.91546,3.2695,7.33,-0.77,7.370332421,10.49872,0.11546,10.49935487,3.13872,0.91546,3.2695,7.36,-0.8,7.403350593
26/02/2021 12:00,10.46592,0.16506,10.46722152,3.20592,0.93506,3.3395,7.26,-0.77,7.300719143,10.49592,0.11506,10.49655065,3.20592,0.93506,3.3395,7.29,-0.82,7.33597301
26/02/2021 12:30,10.56384,0.12612,10.56459284,3.24384,0.94612,3.379,7.32,-0.82,7.365785769,10.59384,0.09612,10.59427605,3.24384,0.94612,3.379,7.35,-0.85,7.398986417
26/02/2021 13:00,10.30304,0.44172,10.31250454,3.26304,0.95172,3.399,7.04,-0.51,7.058448838,10.33304,0.41172,10.34123924,3.26304,0.95172,3.399,7.07,-0.54,7.090592359
26/02/2021 13:30,10.40136,0.44998,10.41108889,2.81136,0.81998,2.9285,7.59,-0.37,7.599013094,10.44136,0.43998,10.45062587,2.81136,0.81998,2.9285,7.63,-0.38,7.639456787
26/02/2021 14:00,10.49776,0.38518,10.50482407,3.13776,0.91518,3.2685,7.36,-0.53,7.379058205,10.53776,0.35518,10.54374405,3.13776,0.91518,3.2685,7.4,-0.56,7.421158939
26/02/2021 14:30,10.39712,0.32166,10.40209447,2.33712,0.68166,2.4345,8.06,-0.36,8.068035697,10.45712,0.30166,10.46147014,2.33712,0.68166,2.4345,8.12,-0.38,8.128886763
26/02/2021 15:00,10.14576,0.78668,10.17621302,1.56576,0.45668,1.631,8.58,0.33,8.586343809,10.25576,0.76668,10.28437705,1.56576,0.45668,1.631,8.69,0.31,8.695527586
26/02/2021 15:30,9.91008,0.98544,9.958954644,1.87008,0.54544,1.948,8.04,0.44,8.0520308,9.97008,0.95544,10.01575563,1.87008,0.54544,1.948,8.1,0.41,8.110369905
26/02/2021 16:00,10.07704,0.98872,10.1254285,1.60704,0.46872,1.674,8.47,0.52,8.485947207,10.16704,0.96872,10.21308576,1.60704,0.46872,1.674,8.56,0.5,8.574590369
26/02/2021 16:30,10.61704,0.81622,10.64836858,1.42704,0.41622,1.4865,9.19,0.4,9.198700995,10.80704,0.78622,10.8356013,1.42704,0.41622,1.4865,9.38,0.37,9.387294605
26/02/2021 17:00,10.91568,0.70874,10.93866456,1.19568,0.34874,1.2455,9.72,0.36,9.726664382,11.17568,0.67874,11.19627221,1.19568,0.34874,1.2455,9.98,0.33,9.985454421
26/02/2021 17:30,11.03936,0.79148,11.06769668,0.99936,0.29148,1.041,10.04,0.5,10.05244249,11.30936,0.70148,11.33109429,0.99936,0.29148,1.041,10.31,0.41,10.31814906
26/02/2021 18:00,11.08416,0.77538,11.11124732,0.94416,0.27538,0.9835,10.14,0.5,10.15231993,11.33416,0.59538,11.34978679,0.94416,0.27538,0.9835,10.39,0.32,10.39492665
26/02/2021 18:30,11.08128,0.59454,11.09721786,0.94128,0.27454,0.9805,10.14,0.32,10.14504805,11.33128,0.56454,11.34533436,0.94128,0.27454,0.9805,10.39,0.29,10.39404637
26/02/2021 19:00,11.07984,0.72412,11.10347712,0.93984,0.27412,0.979,10.14,0.45,10.1499803,11.32984,0.69412,11.35108264,0.93984,0.27412,0.979,10.39,0.42,10.39848547
26/02/2021 19:30,11.05176,0.70468,11.07420304,0.94176,0.27468,0.981,10.11,0.43,10.11914028,11.30176,0.66468,11.32128873,0.94176,0.27468,0.981,10.36,0.39,10.36733813
26/02/2021 20:00,10.90984,0.70412,10.93253831,0.93984,0.27412,0.979,9.97,0.43,9.97926851,11.19984,0.66412,11.21951298,0.93984,0.27412,0.979,10.26,0.39,10.26740961
26/02/2021 20:30,10.82,0.82,10.8510276,0.96,0.28,1,9.86,0.54,9.874775947,11.08,0.79,11.10812766,0.96,0.28,1,10.12,0.51,10.13284264
26/02/2021 21:00,10.5952,0.9786,10.64029704,0.9552,0.2786,0.995,9.64,0.7,9.665381524,10.8552,0.9486,10.89656868,0.9552,0.2786,0.995,9.9,0.67,9.922645817
26/02/2021 21:30,10.37984,1.01412,10.42926257,0.93984,0.27412,0.979,9.44,0.74,9.468959816,10.61984,0.99412,10.66626815,0.93984,0.27412,0.979,9.68,0.72,9.706739926
26/02/2021 22:00,10.02576,1.15168,10.09169116,0.96576,0.28168,1.006,9.06,0.87,9.10167567,10.20576,1.12168,10.26721497,0.96576,0.28168,1.006,9.24,0.84,9.278103254
26/02/2021 22:30,9.6508,1.1044,9.71378608,0.9408,0.2744,0.98,8.71,0.83,8.749457126,9.7508,0.8244,9.785588179,0.9408,0.2744,0.98,8.81,0.55,8.827151296
26/02/2021 23:00,9.40272,-1.67504,9.550754023,0.94272,0.27496,0.982,8.46,-1.95,8.681825845,8.82272,3.70496,9.569070843,0.94272,0.27496,0.982,7.88,3.43,8.594143355
26/02/2021 23:30,8.74512,-0.11434,8.74586745,0.94512,0.27566,0.9845,7.8,-0.39,7.809743914,8.47512,2.38566,8.804489346,0.94512,0.27566,0.9845,7.53,2.11,7.820038363
27/02/2021 00:00,8.26792,1.28356,8.366960464,0.93792,0.27356,0.977,7.33,1.01,7.399256719,8.29792,1.26356,8.393572553,0.93792,0.27356,0.977,7.36,0.99,7.426284401
27/02/2021 00:30,8.85888,1.22384,8.943016225,0.93888,0.27384,0.978,7.92,0.95,7.97677253,8.89888,1.19384,8.97860341,0.93888,0.27384,0.978,7.96,0.92,8.012989455
27/02/2021 01:00,9.77704,1.07622,9.836094787,0.94704,0.27622,0.9865,8.83,0.8,8.866166026,9.90704,1.04622,9.962129183,0.94704,0.27622,0.9865,8.96,0.77,8.993025075
27/02/2021 01:30,10.05176,1.07468,10.10904626,0.94176,0.27468,0.981,9.11,0.8,9.145058775,10.22176,1.02468,10.27299112,0.94176,0.27468,0.981,9.28,0.75,9.310257784
27/02/2021 02:00,9.9308,1.0344,9.984526629,0.9408,0.2744,0.98,8.99,0.76,9.022067391,10.0808,1.0044,10.1307131,0.9408,0.2744,0.98,9.14,0.73,9.169105736
27/02/2021 02:30,9.80368,1.07524,9.862468383,0.94368,0.27524,0.983,8.86,0.8,8.896044065,9.93368,1.04524,9.98851966,0.94368,0.27524,0.983,8.99,0.77,9.022915272
27/02/2021 03:00,9.62232,1.11776,9.687023774,0.95232,0.27776,0.992,8.67,0.84,8.710596994,9.73232,1.08776,9.792919606,0.95232,0.27776,0.992,8.78,0.81,8.817284162
27/02/2021 03:30,9.4384,1.1237,9.505056352,0.9384,0.2737,0.9775,8.5,0.85,8.542394278,9.5284,1.0837,9.589828583,0.9384,0.2737,0.9775,8.59,0.81,8.628105238
27/02/2021 04:00,9.23696,1.15328,9.30867793,0.93696,0.27328,0.976,8.3,0.88,8.346520233,9.30696,1.13328,9.375704134,0.93696,0.27328,0.976,8.37,0.86,8.414065605
27/02/2021 04:30,9.05368,1.13524,9.124576231,0.94368,0.27524,0.983,8.11,0.86,8.155470557,9.10368,1.10524,9.170525885,0.94368,0.27524,0.983,8.16,0.83,8.202103389
27/02/2021 05:00,8.94136,1.13748,9.01342218,0.95136,0.27748,0.991,7.99,0.86,8.036149576,9.00136,1.10748,9.069233363,0.95136,0.27748,0.991,8.05,0.83,8.092675701
27/02/2021 05:30,8.95,1.14,9.022311234,0.96,0.28,1,7.99,0.86,8.036149576,8.98,1.11,9.04834239,0.96,0.28,1,8.02,0.83,8.062834489
27/02/2021 06:00,9.08512,1.05566,9.146246413,0.94512,0.27566,0.9845,8.14,0.78,8.177285613,9.13512,1.02566,9.192518472,0.94512,0.27566,0.9845,8.19,0.75,8.224268964
27/02/2021 06:30,9.49664,0.92902,9.541973038,0.95664,0.27902,0.9965,8.54,0.65,8.564700812,9.58664,0.90902,9.629640899,0.95664,0.27902,0.9965,8.63,0.63,8.65296481
27/02/2021 07:00,9.84888,0.88384,9.888458444,0.93888,0.27384,0.978,8.91,0.61,8.930856622,9.98888,0.86384,10.02616294,0.93888,0.27384,0.978,9.05,0.59,9.069211653
27/02/2021 07:30,10.11416,0.77288,10.14364708,1.00416,0.29288,1.046,9.11,0.48,9.12263668,10.28416,0.75288,10.31168149,1.00416,0.29288,1.046,9.28,0.46,9.291393867
27/02/2021 08:00,10.24608,0.62094,10.26487807,1.30608,0.38094,1.3605,8.94,0.24,8.943220896,10.38608,0.61094,10.40403313,1.30608,0.38094,1.3605,9.08,0.23,9.082912528
27/02/2021 08:30,10.48208,0.70644,10.5058583,1.70208,0.49644,1.773,8.78,0.21,8.78251103,10.61208,0.69644,10.63490811,1.70208,0.49644,1.773,8.91,0.2,8.912244386
27/02/2021 09:00,10.64032,0.77676,10.66863467,2.08032,0.60676,2.167,8.56,0.17,8.561687918,10.74032,0.77676,10.76837173,2.08032,0.60676,2.167,8.66,0.17,8.661668431
27/02/2021 09:30,10.48208,0.80644,10.51305601,2.42208,0.70644,2.523,8.06,0.1,8.060620324,10.54208,0.66644,10.56312421,2.42208,0.70644,2.523,8.12,-0.04,8.120098522
27/02/2021 10:00,10.44656,0.58358,10.46284767,2.68656,0.78358,2.7985,7.76,-0.2,7.762576892,10.49656,0.56358,10.51167895,2.68656,0.78358,2.7985,7.81,-0.22,7.813097977
27/02/2021 10:30,10.2448,0.5989,10.26229059,2.9448,0.8589,3.0675,7.3,-0.26,7.30462867,10.2848,0.5689,10.30052223,2.9448,0.8589,3.0675,7.34,-0.29,7.345726649
27/02/2021 11:00,10.00536,0.58698,10.02256326,3.07536,0.89698,3.2035,6.93,-0.31,6.936930157,10.03536,0.55698,10.0508048,3.07536,0.89698,3.2035,6.96,-0.34,6.968299649
27/02/2021 11:30,9.78384,0.59612,9.801983687,3.24384,0.94612,3.379,6.54,-0.35,6.549358747,9.80384,0.56612,9.820171618,3.24384,0.94612,3.379,6.56,-0.38,6.57099688
27/02/2021 12:00,9.45104,0.75572,9.481206136,3.31104,0.96572,3.449,6.14,-0.21,6.143590156,9.47104,0.75572,9.501142637,3.31104,0.96572,3.449,6.16,-0.21,6.163578506
27/02/2021 12:30,9.27872,0.79796,9.312968646,3.31872,0.96796,3.457,5.96,-0.17,5.962424004,9.28872,0.79796,9.32293191,3.31872,0.96796,3.457,5.97,-0.17,5.972419945
27/02/2021 13:00,9.20192,1.14556,9.272952033,3.24192,0.94556,3.377,5.96,0.2,5.963354761,9.21192,1.12556,9.280428622,3.24192,0.94556,3.377,5.97,0.18,5.972712951
27/02/2021 13:30,9.3264,1.1052,9.391656084,3.2064,0.9352,3.34,6.12,0.17,6.122360656,9.3464,0.9352,9.393071489,3.2064,0.9352,3.34,6.14,0,6.14
27/02/2021 14:00,9.10488,1.12684,9.17434511,3.07488,0.89684,3.203,6.03,0.23,6.034384807,9.12488,1.10684,9.191764238,3.07488,0.89684,3.203,6.05,0.21,6.053643531
27/02/2021 14:30,9.07424,1.17832,9.150424558,2.87424,0.83832,2.994,6.2,0.34,6.209315582,9.09424,1.14832,9.166451876,2.87424,0.83832,2.994,6.22,0.31,6.227720289
27/02/2021 15:00,9.04224,1.18232,9.119209659,2.68224,0.78232,2.794,6.36,0.4,6.372566202,9.05224,1.15232,9.125288511,2.68224,0.78232,2.794,6.37,0.37,6.380736635
27/02/2021 15:30,9.22048,1.19014,9.2969718,2.40048,0.70014,2.5005,6.82,0.49,6.837579981,9.25048,1.16014,9.322945085,2.40048,0.70014,2.5005,6.85,0.46,6.865427882
27/02/2021 16:00,9.48488,1.10934,9.549533174,2.05488,0.59934,2.1405,7.43,0.51,7.447482796,9.52488,1.07934,9.585839236,2.05488,0.59934,2.1405,7.47,0.48,7.485405801
27/02/2021 16:30,10.05272,1.04246,10.10662665,1.72272,0.50246,1.7945,8.33,0.54,8.347484651,10.13272,1.01246,10.18317681,1.72272,0.50246,1.7945,8.41,0.51,8.425449543
27/02/2021 17:00,10.59824,0.88032,10.6347381,1.33824,0.39032,1.394,9.26,0.49,9.2729553,10.78824,0.92032,10.82742403,1.33824,0.39032,1.394,9.45,0.53,9.464850765
27/02/2021 17:30,11.02096,-1.68222,11.14860635,1.02096,0.29778,1.0635,10,-1.98,10.19413557,11.18096,3.44778,11.70047236,1.02096,0.29778,1.0635,10.16,3.15,10.63710957
27/02/2021 18:00,11.07888,0.57384,11.09373131,0.93888,0.27384,0.978,10.14,0.3,10.1444369,11.32888,0.55384,11.34240983,0.93888,0.27384,0.978,10.39,0.28,10.39377217
27/02/2021 18:30,11.09808,0.51944,11.11022941,0.95808,0.27944,0.998,10.14,0.24,10.14283984,11.34808,0.48944,11.35862981,0.95808,0.27944,0.998,10.39,0.21,10.39212202
27/02/2021 19:00,11.07888,0.59384,11.09478382,0.93888,0.27384,0.978,10.14,0.32,10.14504805,11.32888,0.56384,11.34290252,0.93888,0.27384,0.978,10.39,0.29,10.39404637
27/02/2021 19:30,11.06088,0.56734,11.07542058,0.95088,0.27734,0.9905,10.11,0.29,10.11415839,11.34088,0.54734,11.35408033,0.95088,0.27734,0.9905,10.39,0.27,10.39350759
27/02/2021 20:00,10.86752,0.69636,10.88980754,0.94752,0.27636,0.987,9.92,0.42,9.928887148,11.14752,0.66636,11.16741858,0.94752,0.27636,0.987,10.2,0.39,10.20745316
27/02/2021 20:30,10.72952,0.94986,10.77148242,0.95952,0.27986,0.9995,9.77,0.67,9.792946441,10.99952,0.91986,11.03791568,0.95952,0.27986,0.9995,10.04,0.64,10.06037773
27/02/2021 21:00,10.54288,1.03084,10.5931558,0.96288,0.28084,1.003,9.58,0.75,9.609313191,10.78288,0.95084,10.8247216,0.96288,0.28084,1.003,9.82,0.67,9.842829878
27/02/2021 21:30,10.37672,0.74196,10.40321213,0.96672,0.28196,1.007,9.41,0.46,9.421236649,10.60672,0.71196,10.63058776,0.96672,0.28196,1.007,9.64,0.43,9.649585483
27/02/2021 22:00,10.02136,0.82748,10.05546515,0.95136,0.27748,0.991,9.07,0.55,9.086660553,10.19136,0.79748,10.22251403,0.95136,0.27748,0.991,9.24,0.52,9.254620468
27/02/2021 22:30,9.59584,0.28462,9.600060096,0.97584,0.28462,1.0165,8.62,0,8.62,9.53584,1.61462,9.671568758,0.97584,0.28462,1.0165,8.56,1.33,8.662707429
27/02/2021 23:00,9.17952,-1.31014,9.27254303,0.95952,0.27986,0.9995,8.22,-1.59,8.372365257,8.65952,3.57986,9.370308653,0.95952,0.27986,0.9995,7.7,3.3,8.377350416
27/02/2021 23:30,8.36992,1.28706,8.468298781,0.94992,0.27706,0.9895,7.42,1.01,7.4884244,8.39992,1.26706,8.494945382,0.94992,0.27706,0.9895,7.45,0.99,7.515490669
28/02/2021 00:00,8.21472,1.28846,8.315152064,0.95472,0.27846,0.9945,7.26,1.01,7.329918144,8.23472,1.26846,8.331842788,0.95472,0.27846,0.9945,7.28,0.99,7.347006193
28/02/2021 00:30,8.83632,1.11476,8.906359582,0.97632,0.28476,1.017,7.86,0.83,7.903701664,8.87632,1.09476,8.943576253,0.97632,0.28476,1.017,7.9,0.81,7.94141675
28/02/2021 01:00,9.76856,1.08958,9.829137757,0.95856,0.27958,0.9985,8.81,0.81,8.847157736,9.89856,1.05958,9.955109233,0.95856,0.27958,0.9985,8.94,0.78,8.973962336
28/02/2021 01:30,10.04272,1.07496,10.10008733,0.94272,0.27496,0.982,9.1,0.8,9.135097153,10.21272,1.05496,10.26706338,0.94272,0.27496,0.982,9.27,0.78,9.302757656
28/02/2021 02:00,9.97888,1.02384,10.03126584,0.93888,0.27384,0.978,9.04,0.75,9.071058373,10.13888,0.99384,10.18747297,0.93888,0.27384,0.978,9.2,0.72,9.228130905
28/02/2021 02:30,9.9004,1.0772,9.958829248,0.9504,0.2772,0.99,8.95,0.8,8.985683057,10.0504,1.0572,10.10585038,0.9504,0.2772,0.99,9.1,0.78,9.133367397
28/02/2021 03:00,9.70408,1.12244,9.768778849,0.93408,0.27244,0.973,8.77,0.85,8.811095278,9.83408,1.10244,9.895681048,0.93408,0.27244,0.973,8.9,0.83,8.938618461
28/02/2021 03:30,9.5028,1.1579,9.573084156,0.9528,0.2779,0.9925,8.55,0.88,8.595167247,9.6028,1.1279,9.668812039,0.9528,0.2779,0.9925,8.65,0.85,8.691662672
28/02/2021 04:00,9.2408,1.1544,9.312627127,0.9408,0.2744,0.98,8.3,0.88,8.346520233,9.3108,1.1244,9.378447206,0.9408,0.2744,0.98,8.37,0.85,8.413049388
28/02/2021 04:30,9.0956,1.1558,9.16874108,0.9456,0.2758,0.985,8.15,0.88,8.19737153,9.1556,1.1258,9.224556195,0.9456,0.2758,0.985,8.21,0.85,8.253883934
28/02/2021 05:00,8.91272,1.21496,8.995149004,0.94272,0.27496,0.982,7.97,0.94,8.025241429,8.95272,1.18496,9.030798724,0.94272,0.27496,0.982,8.01,0.91,8.06152591
28/02/2021 05:30,8.84232,1.18776,8.92173732,0.95232,0.27776,0.992,7.89,0.91,7.942304451,8.88232,1.16776,8.958753931,0.95232,0.27776,0.992,7.93,0.89,7.979786965
28/02/2021 06:00,8.91384,1.14112,8.986584357,0.96384,0.28112,1.004,7.95,0.86,7.996380431,8.95384,1.12112,9.02375536,0.96384,0.28112,1.004,7.99,0.84,8.034033856
28/02/2021 06:30,9.29184,0.98762,9.344179143,0.95184,0.27762,0.9915,8.34,0.71,8.370167262,9.36184,0.95762,9.410689892,0.95184,0.27762,0.9915,8.41,0.68,8.437446296
28/02/2021 07:00,9.48128,0.98454,9.532260459,0.94128,0.27454,0.9805,8.54,0.71,8.569463227,9.57128,0.95454,9.618760183,0.94128,0.27454,0.9805,8.63,0.68,8.656748812
28/02/2021 07:30,9.76248,0.97114,9.810664027,1.03248,0.30114,1.0755,8.73,0.67,8.755672447,9.87248,0.95114,9.918191803,1.03248,0.30114,1.0755,8.84,0.65,8.863864846
28/02/2021 08:00,9.78088,0.97484,9.82934009,1.25088,0.36484,1.303,8.53,0.61,8.55178344,9.87088,0.95484,9.916954744,1.25088,0.36484,1.303,8.62,0.59,8.640167822
28/02/2021 08:30,10.10856,0.91208,10.14962439,1.61856,0.47208,1.686,8.49,0.44,8.501394003,10.19856,0.88208,10.23663476,1.61856,0.47208,1.686,8.58,0.41,8.589790451
28/02/2021 09:00,10.3576,1.0368,10.40936271,1.9776,0.5768,2.06,8.38,0.46,8.392615802,10.4276,0.9268,10.46870575,1.9776,0.5768,2.06,8.45,0.35,8.457245414
28/02/2021 09:30,10.38888,1.17884,10.45554835,2.25888,0.65884,2.353,8.13,0.52,8.146612793,10.44888,1.14884,10.51184696,2.25888,0.65884,2.353,8.19,0.49,8.204645026
28/02/2021 10:00,10.48096,1.18528,10.54776807,2.52096,0.73528,2.626,7.96,0.45,7.972709702,10.53096,1.15528,10.59413944,2.52096,0.73528,2.626,8.01,0.42,8.021003678
28/02/2021 10:30,10.48776,1.13018,10.54847935,2.77776,0.81018,2.8935,7.71,0.32,7.716637869,10.52776,1.10018,10.58508983,2.77776,0.81018,2.8935,7.75,0.29,7.755423908
28/02/2021 11:00,10.38896,1.11428,10.44854582,2.92896,0.85428,3.051,7.46,0.26,7.464529456,10.42896,1.10428,10.48726089,2.92896,0.85428,3.051,7.5,0.25,7.50416551
28/02/2021 11:30,10.27408,1.12494,10.33548305,3.27408,0.95494,3.4105,7,0.17,7.002063981,10.30408,1.12494,10.36530533,3.27408,0.95494,3.4105,7.03,0.17,7.032055176
28/02/2021 12:00,10.13856,1.17458,10.20637237,3.23856,0.94458,3.3735,6.9,0.23,6.903832269,10.16856,1.15458,10.23389796,3.23856,0.94458,3.3735,6.93,0.21,6.933181088
28/02/2021 12:30,10.178,1.1415,10.24181167,3.228,0.9415,3.3625,6.95,0.2,6.952877102,10.208,1.1315,10.27051879,3.228,0.9415,3.3625,6.98,0.19,6.982585481
28/02/2021 13:00,9.97096,1.17528,10.03998637,3.24096,0.94528,3.376,6.73,0.23,6.733929017,10.00096,1.15528,10.06746606,3.24096,0.94528,3.376,6.76,0.21,6.763261048
28/02/2021 13:30,9.84472,1.20846,9.918613182,3.11472,0.90846,3.2445,6.73,0.3,6.73668316,9.87472,1.17846,9.944790749,3.11472,0.90846,3.2445,6.76,0.27,6.765389863
28/02/2021 14:00,9.63576,1.23668,9.714795325,3.00576,0.87668,3.131,6.63,0.36,6.639766562,9.66576,1.20668,9.740790163,3.00576,0.87668,3.131,6.66,0.33,6.668170664
28/02/2021 14:30,9.56704,1.15622,9.636653934,2.86704,0.83622,2.9865,6.7,0.32,6.707637438,9.58704,1.13622,9.654135479,2.86704,0.83622,2.9865,6.72,0.3,6.726693095
28/02/2021 15:00,9.5416,1.1763,9.61383442,2.6616,0.7763,2.7725,6.88,0.4,6.891618097,9.5616,1.1463,9.630067406,2.6616,0.7763,2.7725,6.9,0.37,6.909913169
28/02/2021 15:30,9.83648,1.11314,9.899263581,2.37648,0.69314,2.4755,7.46,0.42,7.471813702,9.87648,1.08314,9.93569572,2.37648,0.69314,2.4755,7.5,0.39,7.510133155
28/02/2021 16:00,10.30408,1.08494,10.36104046,2.07408,0.60494,2.1605,8.23,0.48,8.243985687,10.38408,1.05494,10.4375292,2.07408,0.60494,2.1605,8.31,0.45,8.322175196
28/02/2021 16:30,10.84664,0.94652,10.88786018,1.73664,0.50652,1.809,9.11,0.44,9.120619497,11.02664,0.92652,11.06549723,1.73664,0.50652,1.809,9.29,0.42,9.299489233
28/02/2021 17:00,11.22608,-0.32156,11.23068444,1.36608,0.39844,1.423,9.86,-0.72,9.886253082,11.43608,1.66844,11.55714575,1.36608,0.39844,1.423,10.07,1.27,10.14976847
28/02/2021 17:30,11.18016,-3.00662,11.5773806,1.04016,0.30338,1.0835,10.14,-3.31,10.66656927,11.40016,4.06338,12.10267347,1.04016,0.30338,1.0835,10.36,3.76,11.0212159
28/02/2021 18:00,11.08464,-1.53448,11.1903473,0.94464,0.27552,0.984,10.14,-1.81,10.3002767,11.33464,2.77552,11.66951478,0.94464,0.27552,0.984,10.39,2.5,10.68653826
28/02/2021 18:30,11.07984,0.52412,11.09222954,0.93984,0.27412,0.979,10.14,0.25,10.14308139,11.32984,0.50412,11.34104984,0.93984,0.27412,0.979,10.39,0.23,10.39254541
28/02/2021 19:00,11.09712,0.61916,11.11437949,0.95712,0.27916,0.997,10.14,0.34,10.1456986,11.34712,0.58916,11.36240475,0.95712,0.27916,0.997,10.39,0.31,10.39462361
28/02/2021 19:30,11.04608,0.68594,11.06735727,0.94608,0.27594,0.9855,10.1,0.41,10.10831836,11.30608,0.65594,11.32509171,0.94608,0.27594,0.9855,10.36,0.38,10.36696677
28/02/2021 20:00,10.9012,0.6991,10.92359383,0.9912,0.2891,1.0325,9.91,0.41,9.918477706,11.1712,0.6791,11.19182229,0.9912,0.2891,1.0325,10.18,0.39,10.18746779
28/02/2021 20:30,10.86368,0.79274,10.89256535,1.00368,0.29274,1.0455,9.86,0.5,9.872669345,11.13368,0.76274,11.1597761,1.00368,0.29274,1.0455,10.13,0.47,10.1408974
28/02/2021 21:00,10.62248,1.08364,10.67761008,0.97248,0.28364,1.013,9.65,0.8,9.683103841,10.88248,1.05364,10.93336765,0.97248,0.28364,1.013,9.91,0.77,9.939869214
28/02/2021 21:30,10.37056,1.10058,10.42879624,1.03056,0.30058,1.0735,9.34,0.8,9.374198632,10.59056,1.07058,10.64453393,1.03056,0.30058,1.0735,9.56,0.77,9.590959285
28/02/2021 22:00,10.05712,0.24666,10.06014433,1.01712,0.29666,1.0595,9.04,-0.05,9.040138273,10.07712,1.50666,10.18913008,1.01712,0.29666,1.0595,9.06,1.21,9.140443096
28/02/2021 22:30,9.788,-2.696,10.15250511,1.008,0.294,1.05,8.78,-2.99,9.275154985,9.028,4.874,10.25966179,1.008,0.294,1.05,8.02,4.58,9.235626671
28/02/2021 23:00,8.76832,1.03826,8.829576403,0.98832,0.28826,1.0295,7.78,0.75,7.816066786,8.75832,1.46826,8.880538083,0.98832,0.28826,1.0295,7.77,1.18,7.859090278
28/02/2021 23:30,8.29344,1.30392,8.395317409,0.97344,0.28392,1.014,7.32,1.02,7.390723916,8.32344,1.27392,8.420363745,0.97344,0.28392,1.014,7.35,0.99,7.416373777
01/03/2021 00:00,8.0948,1.3014,8.198745575,0.9648,0.2814,1.005,7.13,1.02,7.202589812,8.1248,1.2714,8.223675152,0.9648,0.2814,1.005,7.16,0.99,7.228118704
01/03/2021 00:30,8.74376,1.23818,8.830992507,0.95376,0.27818,0.9935,7.79,0.96,7.848929863,8.79376,1.21818,8.877734928,0.95376,0.27818,0.9935,7.84,0.94,7.896150961
01/03/2021 01:00,9.71944,1.10692,9.782268949,0.94944,0.27692,0.989,8.77,0.83,8.809188385,9.82944,1.07692,9.888258057,0.94944,0.27692,0.989,8.88,0.8,8.915963212
01/03/2021 01:30,9.99376,1.07818,10.05175164,0.95376,0.27818,0.9935,9.04,0.8,9.075329195,10.15376,1.04818,10.20771882,0.95376,0.27818,0.9935,9.2,0.77,9.232166593
01/03/2021 02:00,9.9432,1.0951,10.00332296,0.9432,0.2751,0.9825,9,0.82,9.037278351,10.0932,1.0651,10.14924255,0.9432,0.2751,0.9825,9.15,0.79,9.184040505
01/03/2021 02:30,9.86224,1.12482,9.926177404,0.94224,0.27482,0.9815,8.92,0.85,8.960407357,10.01224,1.09482,10.07192041,0.94224,0.27482,0.9815,9.07,0.82,9.106991819
01/03/2021 03:00,9.75608,1.14594,9.823149976,0.94608,0.27594,0.9855,8.81,0.87,8.852852648,9.86608,1.11594,9.928990717,0.94608,0.27594,0.9855,8.92,0.84,8.95946427
01/03/2021 03:30,9.58064,1.15602,9.650131867,0.98064,0.28602,1.0215,8.6,0.87,8.643893799,9.67064,1.12602,9.735974479,0.98064,0.28602,1.0215,8.69,0.84,8.730503995
01/03/2021 04:00,9.29328,1.17804,9.367648125,0.95328,0.27804,0.993,8.34,0.9,8.38842059,9.36328,1.15804,9.434620766,0.95328,0.27804,0.993,8.41,0.88,8.455915089
01/03/2021 04:30,9.1772,1.0721,9.239610287,0.9672,0.2821,1.0075,8.21,0.79,8.24792095,9.2372,1.0521,9.296923053,0.9672,0.2821,1.0075,8.27,0.77,8.305769079
01/03/2021 05:00,9.05712,1.06916,9.120006897,0.95712,0.27916,0.997,8.1,0.79,8.13843351,9.10712,1.04916,9.167353566,0.95712,0.27916,0.997,8.15,0.77,8.186293423
01/03/2021 05:30,9.1504,1.0372,9.208995819,0.9504,0.2772,0.99,8.2,0.76,8.2351442,9.2204,1.0172,9.276339364,0.9504,0.2772,0.99,8.27,0.74,8.303041611
01/03/2021 06:00,9.40464,0.98552,9.456135744,0.94464,0.27552,0.984,8.46,0.71,8.489740868,9.49464,0.95552,9.542599604,0.94464,0.27552,0.984,8.55,0.68,8.576998309
01/03/2021 06:30,10.02616,0.90888,10.06727109,0.95616,0.27888,0.996,9.07,0.63,9.091853496,10.19616,0.88888,10.23483202,0.95616,0.27888,0.996,9.24,0.61,9.26011339
01/03/2021 07:00,10.51712,0.67916,10.53902611,0.95712,0.27916,0.997,9.56,0.4,9.568364542,10.75712,0.64916,10.77668963,0.95712,0.27916,0.997,9.8,0.37,9.806982207
01/03/2021 07:30,10.87448,-2.04286,11.06470028,0.98448,0.28714,1.0255,9.89,-2.33,10.16075785,11.12448,2.41714,11.38405117,0.98448,0.28714,1.0255,10.14,2.13,10.36129818
01/03/2021 08:00,11.1504,-3.5153,11.69139659,1.0104,0.2947,1.0525,10.14,-3.81,10.83216045,11.1504,3.5147,11.6912162,1.0104,0.2947,1.0525,10.14,3.22,10.63898491
01/03/2021 08:30,11.17536,-0.69802,11.19713816,1.03536,0.30198,1.0785,10.14,-1,10.18919035,11.40536,0.19198,11.40697563,1.03536,0.30198,1.0785,10.37,-0.11,10.3705834
01/03/2021 09:00,11.19744,-0.39158,11.20428478,1.05744,0.30842,1.1015,10.14,-0.7,10.16413302,11.42744,-0.42158,11.4352138,1.05744,0.30842,1.1015,10.37,-0.73,10.39566256
01/03/2021 09:30,11.27088,-0.44016,11.27947148,1.13088,0.32984,1.178,10.14,-0.77,10.16919368,11.50088,-0.47016,11.51048614,1.13088,0.32984,1.178,10.37,-0.8,10.40081247
01/03/2021 10:00,11.3232,-0.2749,11.32653646,1.1832,0.3451,1.2325,10.14,-0.62,10.15893695,11.5532,-0.3049,11.5572226,1.1832,0.3451,1.2325,10.37,-0.65,10.39035129
01/03/2021 10:30,11.34576,-0.39832,11.35274983,1.20576,0.35168,1.256,10.14,-0.75,10.16769885,11.57576,-0.43832,11.58405559,1.20576,0.35168,1.256,10.37,-0.79,10.40004808
01/03/2021 11:00,11.37024,-0.46118,11.37958895,1.23024,0.35882,1.2815,10.14,-0.82,10.17310179,11.60024,-0.50118,11.61106151,1.23024,0.35882,1.2815,10.37,-0.86,10.40559945
01/03/2021 11:30,11.40816,-0.48012,11.41825862,1.26816,0.36988,1.321,10.14,-0.85,10.17556387,11.63816,-0.52012,11.64977652,1.26816,0.36988,1.321,10.37,-0.89,10.40812183
01/03/2021 12:00,11.38464,-0.48698,11.39505057,1.24464,0.36302,1.2965,10.14,-0.85,10.17556387,11.61464,-0.52698,11.62658893,1.24464,0.36302,1.2965,10.37,-0.89,10.40812183
01/03/2021 12:30,11.41776,-0.45732,11.42691494,1.27776,0.37268,1.331,10.14,-0.83,10.17391272,11.64776,-0.49732,11.65837211,1.27776,0.37268,1.331,10.37,-0.87,10.4064307
01/03/2021 13:00,11.4,-0.1225,11.40065815,1.26,0.3675,1.3125,10.14,-0.49,10.15183235,11.63,-0.1525,11.6309998,1.26,0.3675,1.3125,10.37,-0.52,10.38302942
01/03/2021 13:30,11.39424,-0.04418,11.39432565,1.25424,0.36582,1.3065,10.14,-0.41,10.14828557,11.62424,-0.07418,11.62447669,1.25424,0.36582,1.3065,10.37,-0.44,10.37933042
01/03/2021 14:00,11.352,-0.3465,11.35728692,1.212,0.3535,1.2625,10.14,-0.7,10.16413302,11.582,-0.3765,11.58811789,1.212,0.3535,1.2625,10.37,-0.73,10.39566256
01/03/2021 14:30,11.3064,-0.1498,11.30739232,1.1664,0.3402,1.215,10.14,-0.49,10.15183235,11.5364,-0.1798,11.53780105,1.1664,0.3402,1.215,10.37,-0.52,10.38302942
01/03/2021 15:00,11.23488,-0.06066,11.23504376,1.09488,0.31934,1.1405,10.14,-0.38,10.14711782,11.46488,-0.10066,11.46532188,1.09488,0.31934,1.1405,10.37,-0.42,10.37850182
01/03/2021 15:30,11.19936,0.06898,11.19957243,1.05936,0.30898,1.1035,10.14,-0.24,10.14283984,11.42936,0.03898,11.42942647,1.05936,0.30898,1.1035,10.37,-0.27,10.37351435
01/03/2021 16:00,11.1528,-0.0146,11.15280956,1.0128,0.2954,1.055,10.14,-0.31,10.14473755,11.3828,-0.0446,11.38288738,1.0128,0.2954,1.055,10.37,-0.34,10.37557227
01/03/2021 16:30,11.11776,-0.00482,11.11776104,0.97776,0.28518,1.0185,10.14,-0.29,10.1441461,11.34776,-0.03482,11.34781342,0.97776,0.28518,1.0185,10.37,-0.32,10.37493614
01/03/2021 17:00,11.07696,0.04328,11.07704455,0.93696,0.27328,0.976,10.14,-0.23,10.14260815,11.30696,0.02328,11.30698397,0.93696,0.27328,0.976,10.37,-0.25,10.37301306
01/03/2021 17:30,11.1068,0.4274,11.11502033,0.9168,0.2674,0.955,10.19,0.16,10.19125606,11.2868,0.3474,11.2921451,0.9168,0.2674,0.955,10.37,0.08,10.37030858
01/03/2021 18:00,11.13344,0.47642,11.14362877,0.91344,0.26642,0.9515,10.22,0.21,10.22215731,11.28344,0.45642,11.29266742,0.91344,0.26642,0.9515,10.37,0.19,10.37174045
01/03/2021 18:30,11.1776,0.5093,11.18919694,0.9576,0.2793,0.9975,10.22,0.23,10.22258774,11.3276,0.4993,11.33859878,0.9576,0.2793,0.9975,10.37,0.22,10.37233339
01/03/2021 19:00,11.13392,0.56656,11.14832565,0.91392,0.26656,0.952,10.22,0.3,10.22440218,11.28392,0.53656,11.29666974,0.91392,0.26656,0.952,10.37,0.27,10.37351435
01/03/2021 19:30,11.05968,0.58824,11.07531255,0.91968,0.26824,0.958,10.14,0.32,10.14504805,11.28968,0.55824,11.3034732,0.91968,0.26824,0.958,10.37,0.29,10.37405417
01/03/2021 20:00,11.05776,0.64768,11.07671186,0.91776,0.26768,0.956,10.14,0.38,10.14711782,11.28776,0.62768,11.30519827,0.91776,0.26768,0.956,10.37,0.36,10.37624691
01/03/2021 20:30,11.06352,0.64936,11.08256032,0.92352,0.26936,0.962,10.14,0.38,10.14711782,11.29352,0.62936,11.31104275,0.92352,0.26936,0.962,10.37,0.36,10.37624691
01/03/2021 21:00,10.92536,0.79698,10.95439036,0.91536,0.26698,0.9535,10.01,0.53,10.02402115,11.19536,0.76698,11.22160166,0.91536,0.26698,0.9535,10.28,0.5,10.29215235
01/03/2021 21:30,10.7316,0.8888,10.76834268,0.9216,0.2688,0.96,9.81,0.62,9.829572727,11.0016,0.8588,11.03506865,0.9216,0.2688,0.96,10.08,0.59,10.0972521
01/03/2021 22:00,10.32392,1.06656,10.37886672,0.91392,0.26656,0.952,9.41,0.8,9.44394515,10.55392,1.04656,10.60568316,0.91392,0.26656,0.952,9.64,0.78,9.671504537
01/03/2021 22:30,10.02064,-0.31148,10.02547983,0.92064,0.26852,0.959,9.1,-0.58,9.118464783,9.79064,2.70852,10.15838138,0.92064,0.26852,0.959,8.87,2.44,9.199483681
01/03/2021 23:00,9.56392,-2.48344,9.881095081,0.91392,0.26656,0.952,8.65,-2.75,9.076618313,8.76392,5.03656,10.10807748,0.91392,0.26656,0.952,7.85,4.77,9.185608309
01/03/2021 23:30,9.02872,-2.44204,9.353146219,0.91872,0.26796,0.957,8.11,-2.71,8.550801132,8.16872,5.09796,9.628976197,0.91872,0.26796,0.957,7.25,4.83,8.711567023
02/03/2021 00:00,8.45392,0.29656,8.459120002,0.91392,0.26656,0.952,7.54,0.03,7.540059681,8.21392,2.55656,8.602585704,0.91392,0.26656,0.952,7.3,2.29,7.650758132
02/03/2021 00:30,8.9064,1.4602,9.025305812,0.9264,0.2702,0.965,7.98,1.19,8.068240205,8.9564,1.4302,9.069871719,0.9264,0.2702,0.965,8.03,1.16,8.113353191
02/03/2021 01:00,9.8868,1.2074,9.960252457,0.9168,0.2674,0.955,8.97,0.94,9.019118582,10.0368,1.1774,10.10562343,0.9168,0.2674,0.955,9.12,0.91,9.165287775
02/03/2021 01:30,10.1968,1.2474,10.27281544,0.9168,0.2674,0.955,9.28,0.98,9.33160222,10.3868,1.2174,10.45790022,0.9168,0.2674,0.955,9.47,0.95,9.517531192
02/03/2021 02:00,10.12392,1.22656,10.19795105,0.91392,0.26656,0.952,9.21,0.96,9.259897408,10.31392,1.19656,10.38309692,0.91392,0.26656,0.952,9.4,0.93,9.445893288
02/03/2021 02:30,10.05776,1.25768,10.13608875,0.91776,0.26768,0.956,9.14,0.99,9.193459632,10.22776,1.22768,10.30117822,0.91776,0.26768,0.956,9.31,0.96,9.359364295
02/03/2021 03:00,9.96488,1.28684,10.04762612,0.91488,0.26684,0.953,9.05,1.02,9.10729927,10.11488,1.25684,10.1926662,0.91488,0.26684,0.953,9.2,0.99,9.25311299
02/03/2021 03:30,9.85776,1.30768,9.944116813,0.91776,0.26768,0.956,8.94,1.04,9.000288884,9.99776,1.27768,10.07907095,0.91776,0.26768,0.956,9.08,1.01,9.136000219
02/03/2021 04:00,9.64296,1.32628,9.733740093,0.91296,0.26628,0.951,8.73,1.06,8.794117352,9.75296,1.30628,9.84005062,0.91296,0.26628,0.951,8.84,1.04,8.90096624
02/03/2021 04:30,9.49776,1.24768,9.579360647,0.91776,0.26768,0.956,8.58,0.98,8.635786009,9.58776,1.22768,9.666040554,0.91776,0.26768,0.956,8.67,0.96,8.722986874
02/03/2021 05:00,9.36536,1.24698,9.448011804,0.91536,0.26698,0.9535,8.45,0.98,8.506638584,9.44536,1.22698,9.524720754,0.91536,0.26698,0.9535,8.53,0.96,8.583851117
02/03/2021 05:30,9.3716,1.2088,9.449237218,0.9216,0.2688,0.96,8.45,0.94,8.502123264,9.4516,1.1788,9.524826088,0.9216,0.2688,0.96,8.53,0.91,8.578403115
02/03/2021 06:00,9.61296,1.12628,9.678714098,0.91296,0.26628,0.951,8.7,0.86,8.742402416,9.72296,1.09628,9.784568514,0.91296,0.26628,0.951,8.81,0.83,8.849011244
02/03/2021 06:30,10.2668,0.8774,10.30422307,0.9168,0.2674,0.955,9.35,0.61,9.369877267,10.4668,0.8574,10.50185874,0.9168,0.2674,0.955,9.55,0.59,9.568207774
02/03/2021 07:00,10.6044,0.5667,10.61953145,0.9144,0.2667,0.9525,9.69,0.3,9.694642851,10.8544,0.5367,10.86766057,0.9144,0.2667,0.9525,9.94,0.27,9.943666326
02/03/2021 07:30,10.9216,0.3388,10.92685371,0.9216,0.2688,0.96,10,0.07,10.000245,11.1916,-0.1712,11.19290936,0.9216,0.2688,0.96,10.27,-0.44,10.27942119
02/03/2021 08:00,11.0232,-0.0449,11.02329144,0.9432,0.2751,0.9825,10.08,-0.32,10.08507809,11.3032,-0.0549,11.30333332,0.9432,0.2751,0.9825,10.36,-0.33,10.36525446
02/03/2021 08:30,11.16512,-0.33684,11.1701999,1.00512,0.29316,1.047,10.16,-0.63,10.17951374,11.39512,-0.36684,11.40102326,1.00512,0.29316,1.047,10.39,-0.66,10.41094136
02/03/2021 09:00,11.19824,-0.41718,11.20600813,1.03824,0.30282,1.0815,10.16,-0.72,10.18547986,11.42824,-0.44718,11.43698559,1.03824,0.30282,1.0815,10.39,-0.75,10.41703413
02/03/2021 09:30,11.2448,-0.3236,11.24945528,1.0848,0.3164,1.13,10.16,-0.64,10.18013752,11.4748,-0.3536,11.48024686,1.0848,0.3164,1.13,10.39,-0.67,10.41158009
02/03/2021 10:00,11.27504,-0.19478,11.27672232,1.11504,0.32522,1.1615,10.16,-0.52,10.17329838,11.50504,-0.22478,11.50723561,1.11504,0.32522,1.1615,10.39,-0.55,10.40454708
02/03/2021 10:30,11.30096,-0.30722,11.30513516,1.14096,0.33278,1.1885,10.16,-0.64,10.18013752,11.53096,-0.33722,11.5358899,1.14096,0.33278,1.1885,10.39,-0.67,10.41158009
02/03/2021 11:00,11.31968,-0.37176,11.32578301,1.15968,0.33824,1.208,10.16,-0.71,10.18477786,11.54968,-0.40176,11.55666557,1.15968,0.33824,1.208,10.39,-0.74,10.41631893
02/03/2021 11:30,11.33888,-0.36616,11.34479056,1.17888,0.34384,1.228,10.16,-0.71,10.18477786,11.56888,-0.39616,11.57566098,1.17888,0.34384,1.228,10.39,-0.74,10.41631893
02/03/2021 12:00,11.35568,-0.41126,11.3631247,1.19568,0.34874,1.2455,10.16,-0.76,10.18838554,11.58568,-0.44126,11.59408002,1.19568,0.34874,1.2455,10.39,-0.79,10.4199904
02/03/2021 12:30,11.39424,-0.36168,11.39997884,1.19424,0.34832,1.244,10.2,-0.71,10.22468092,11.58424,-0.40168,11.59120197,1.19424,0.34832,1.244,10.39,-0.75,10.41703413
02/03/2021 13:00,11.29392,0.02656,11.29395123,1.15392,0.33656,1.202,10.14,-0.31,10.14473755,11.54392,-0.00344,11.54392051,1.15392,0.33656,1.202,10.39,-0.34,10.39556155
02/03/2021 13:30,11.34648,-0.08686,11.34681246,1.17648,0.34314,1.2255,10.17,-0.43,10.1790864,11.56648,-0.11686,11.56707032,1.17648,0.34314,1.2255,10.39,-0.46,10.40017788
02/03/2021 14:00,11.3148,-0.0961,11.3152081,1.1448,0.3339,1.1925,10.17,-0.43,10.1790864,11.5348,-0.1261,11.53548925,1.1448,0.3339,1.1925,10.39,-0.46,10.40017788
02/03/2021 14:30,11.24208,0.03144,11.24212396,1.10208,0.32144,1.148,10.14,-0.29,10.1441461,11.49208,0.00144,11.49208009,1.10208,0.32144,1.148,10.39,-0.32,10.39492665
02/03/2021 15:00,11.17584,0.01212,11.17584657,1.03584,0.30212,1.079,10.14,-0.29,10.1441461,11.42584,-0.01788,11.42585399,1.03584,0.30212,1.079,10.39,-0.32,10.39492665
02/03/2021 15:30,11.20176,0.09968,11.2022035,1.06176,0.30968,1.106,10.14,-0.21,10.14217432,11.45176,0.08968,11.45211114,1.06176,0.30968,1.106,10.39,-0.22,10.3923289
02/03/2021 16:00,11.16432,0.11876,11.16495163,1.02432,0.29876,1.067,10.14,-0.18,10.14159751,11.41432,0.10876,11.41483814,1.02432,0.29876,1.067,10.39,-0.19,10.3917371
02/03/2021 16:30,11.1744,0.1042,11.17488582,0.9744,0.2842,1.015,10.2,-0.18,10.20158811,11.3644,0.0942,11.36479041,0.9744,0.2842,1.015,10.39,-0.19,10.3917371
02/03/2021 17:00,11.15904,0.44972,11.1680984,0.95904,0.27972,0.999,10.2,0.17,10.20141657,11.37904,0.42972,11.38715112,0.95904,0.27972,0.999,10.42,0.15,10.4210796
02/03/2021 17:30,11.1264,0.4702,11.13633086,0.9264,0.2702,0.965,10.2,0.2,10.2019606,11.3764,0.4602,11.38570424,0.9264,0.2702,0.965,10.45,0.19,10.45172713
02/03/2021 18:00,11.11872,0.52796,11.13124774,0.91872,0.26796,0.957,10.2,0.26,10.20331319,11.36872,0.49796,11.37962032,0.91872,0.26796,0.957,10.45,0.23,10.45253079
02/03/2021 18:30,11.136,0.603,11.15231389,0.936,0.273,0.975,10.2,0.33,10.20533684,11.386,0.573,11.40040898,0.936,0.273,0.975,10.45,0.3,10.45430533
02/03/2021 19:00,11.136,0.753,11.16142934,0.936,0.273,0.975,10.2,0.48,10.21128787,11.346,0.723,11.36901249,0.936,0.273,0.975,10.41,0.45,10.41972169
02/03/2021 19:30,11.12208,0.77894,11.14932334,0.92208,0.26894,0.9605,10.2,0.51,10.21274204,11.33208,0.73894,11.35614677,0.92208,0.26894,0.9605,10.41,0.47,10.42060459
02/03/2021 20:00,11.11488,0.82684,11.14559203,0.91488,0.26684,0.953,10.2,0.56,10.21536098,11.32488,0.79684,11.35287897,0.91488,0.26684,0.953,10.41,0.53,10.4234831
02/03/2021 20:30,11.06584,0.91712,11.10377972,0.91584,0.26712,0.954,10.15,0.65,10.17079151,11.32584,0.88712,11.36052964,0.91584,0.26712,0.954,10.41,0.62,10.42844667
02/03/2021 21:00,10.92776,1.21768,10.99539373,0.91776,0.26768,0.956,10.01,0.95,10.05497887,11.21776,1.18768,11.28045758,0.91776,0.26768,0.956,10.3,0.92,10.34100575
02/03/2021 21:30,10.78776,1.08768,10.84245422,0.91776,0.26768,0.956,9.87,0.82,9.904004241,11.06776,1.05768,11.11818323,0.91776,0.26768,0.956,10.15,0.79,10.18069742
02/03/2021 22:00,10.4968,1.2074,10.56601273,0.9168,0.2674,0.955,9.58,0.94,9.626006441,10.7368,1.1774,10.80116406,0.9168,0.2674,0.955,9.82,0.91,9.862073818
02/03/2021 22:30,9.73296,1.42628,9.836909322,0.91296,0.26628,0.951,8.82,1.16,8.895954137,9.86296,1.40628,9.962710645,0.91296,0.26628,0.951,8.95,1.14,9.022311234
02/03/2021 23:00,9.20776,-0.29232,9.212398993,0.91776,0.26768,0.956,8.29,-0.56,8.308892826,8.73776,3.45768,9.397020847,0.91776,0.26768,0.956,7.82,3.19,8.445620167
02/03/2021 23:30,8.85064,-1.65148,9.003400169,0.92064,0.26852,0.959,7.93,-1.92,8.159123727,8.12064,4.72852,9.397004597,0.92064,0.26852,0.959,7.2,4.46,8.469450986
03/03/2021 00:00,8.18968,1.66824,8.357863555,0.91968,0.26824,0.958,7.27,1.4,7.403573462,8.21968,1.64824,8.383306889,0.91968,0.26824,0.958,7.3,1.38,7.429293372
03/03/2021 00:30,8.84912,1.59516,8.991744002,0.90912,0.26516,0.947,7.94,1.33,8.050621094,8.89912,1.57516,9.037447969,0.90912,0.26516,0.947,7.99,1.31,8.096678331
03/03/2021 01:00,9.8516,1.2588,9.931696733,0.9216,0.2688,0.96,8.93,0.99,8.984709233,9.9816,1.2388,10.05817896,0.9216,0.2688,0.96,9.06,0.97,9.111778092
03/03/2021 01:30,10.14448,1.22964,10.21873226,0.92448,0.26964,0.963,9.22,0.96,9.26984358,10.33448,1.19964,10.4038749,0.92448,0.26964,0.963,9.41,0.93,9.455844753
03/03/2021 02:00,10.07488,1.26684,10.15421541,0.91488,0.26684,0.953,9.16,1,9.214423476,10.26488,1.23684,10.33912639,0.91488,0.26684,0.953,9.35,0.97,9.400180849
03/03/2021 02:30,10.02664,1.26152,10.10568862,0.89664,0.26152,0.934,9.13,1,9.184601243,10.19664,1.23152,10.27074042,0.89664,0.26152,0.934,9.3,0.97,9.350449187
03/03/2021 03:00,9.92744,1.28592,10.01037738,0.87744,0.25592,0.914,9.05,1.03,9.108424672,10.08744,1.25592,10.16532246,0.87744,0.25592,0.914,9.21,1,9.264129749
03/03/2021 03:30,9.76552,1.28536,9.849747773,0.87552,0.25536,0.912,8.89,1.03,8.949469258,9.90552,1.25536,9.984751134,0.87552,0.25536,0.912,9.03,1,9.085202254
03/03/2021 04:00,9.53552,1.31536,9.625814958,0.87552,0.25536,0.912,8.66,1.06,8.724631797,9.62552,1.29536,9.712290811,0.87552,0.25536,0.912,8.75,1.04,8.81158896
03/03/2021 04:30,9.38672,1.23696,9.46787106,0.84672,0.24696,0.882,8.54,0.99,8.597191402,9.48672,1.20696,9.563190304,0.84672,0.24696,0.882,8.64,0.96,8.693169733
03/03/2021 05:00,9.28944,1.19192,9.365594952,0.82944,0.24192,0.864,8.46,0.95,8.513172147,9.36944,1.17192,9.442446844,0.82944,0.24192,0.864,8.54,0.93,8.590488927
03/03/2021 05:30,9.28944,1.14192,9.359363055,0.82944,0.24192,0.864,8.46,0.9,8.507737655,9.36944,1.12192,9.436371676,0.82944,0.24192,0.864,8.54,0.88,8.585219857
03/03/2021 06:00,9.53344,1.08892,9.595427296,0.85344,0.24892,0.889,8.68,0.84,8.720550441,9.63344,1.06892,9.692561901,0.85344,0.24892,0.889,8.78,0.82,8.818208435
03/03/2021 06:30,10.10552,0.97536,10.15248056,0.87552,0.25536,0.912,9.23,0.72,9.258039749,10.29552,0.94536,10.33883154,0.87552,0.25536,0.912,9.42,0.69,9.445236895
03/03/2021 07:00,10.49,0.785,10.51933101,0.84,0.245,0.875,9.65,0.54,9.665096999,10.75,0.765,10.77718539,0.84,0.245,0.875,9.91,0.52,9.923633407
03/03/2021 07:30,10.89472,-2.24654,11.12393212,0.83472,0.24346,0.8695,10.06,-2.49,10.36357564,11.02472,2.92346,11.40574721,0.83472,0.24346,0.8695,10.19,2.68,10.53653169
03/03/2021 08:00,10.9544,-0.0508,10.95451779,0.8544,0.2492,0.89,10.1,-0.3,10.10445446,11.2144,-0.0608,11.21456482,0.8544,0.2492,0.89,10.36,-0.31,10.36463699
03/03/2021 08:30,11.13688,-0.29966,11.14091075,0.92688,0.27034,0.9655,10.21,-0.57,10.22589849,11.33688,-0.32966,11.341672,0.92688,0.27034,0.9655,10.41,-0.6,10.42727673
03/03/2021 09:00,11.18728,-0.42496,11.19534836,0.97728,0.28504,1.018,10.21,-0.71,10.23465681,11.38728,-0.45496,11.39636496,0.97728,0.28504,1.018,10.41,-0.74,10.43626849
03/03/2021 09:30,11.17336,-0.37902,11.17978666,0.96336,0.28098,1.0035,10.21,-0.66,10.23130979,11.37336,-0.40902,11.38071241,0.96336,0.28098,1.0035,10.41,-0.69,10.43284237
03/03/2021 10:00,11.2172,-0.2004,11.21898997,1.0272,0.2996,1.07,10.19,-0.5,10.20225955,11.4372,-0.2204,11.43932341,1.0272,0.2996,1.07,10.41,-0.52,10.42297942
03/03/2021 10:30,11.27264,-0.43298,11.28095228,1.05264,0.30702,1.0965,10.22,-0.74,10.24675558,11.46264,-0.46298,11.47198615,1.05264,0.30702,1.0965,10.41,-0.77,10.43843858
03/03/2021 11:00,11.45648,-0.41936,11.46415269,1.23648,0.36064,1.288,10.22,-0.78,10.24972195,11.64648,-0.44936,11.65514568,1.23648,0.36064,1.288,10.41,-0.81,10.44146541
03/03/2021 11:30,11.38304,-0.41078,11.3904495,1.16304,0.33922,1.2115,10.22,-0.75,10.24748262,11.57304,-0.44078,11.58143091,1.16304,0.33922,1.2115,10.41,-0.78,10.439181
03/03/2021 12:00,11.44016,-0.49412,11.45082597,1.22016,0.35588,1.271,10.22,-0.85,10.25528644,11.63016,-0.52412,11.6419639,1.22016,0.35588,1.271,10.41,-0.88,10.44712879
03/03/2021 12:30,11.38352,-0.37064,11.3895523,1.16352,0.33936,1.212,10.22,-0.71,10.24463274,11.57352,-0.40064,11.58045239,1.16352,0.33936,1.212,10.41,-0.74,10.43626849
03/03/2021 13:00,11.34432,-0.00874,11.34432337,1.20432,0.35126,1.2545,10.14,-0.36,10.14638852,11.61432,-0.03874,11.61438461,1.20432,0.35126,1.2545,10.41,-0.39,10.41730291
03/03/2021 13:30,11.4048,-0.1111,11.40534113,1.2648,0.3689,1.3175,10.14,-0.48,10.15135459,11.6748,-0.1411,11.67565263,1.2648,0.3689,1.3175,10.41,-0.51,10.42248531
