Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/03/2021 14:00,11.44032,-0.22074,11.44244938,1.30032,0.37926,1.3545,10.14,-0.6,10.15773597,11.71032,-0.25074,11.7130041,1.30032,0.37926,1.3545,10.41,-0.63,10.42904598
03/03/2021 14:30,11.37768,-0.10026,11.37812174,1.26768,0.36974,1.3205,10.11,-0.47,10.12091893,11.67768,-0.13026,11.67840648,1.26768,0.36974,1.3205,10.41,-0.5,10.42200077
03/03/2021 15:00,11.18448,-0.13536,11.18529907,1.04448,0.30464,1.088,10.14,-0.44,10.14954186,11.45448,-0.16536,11.45567353,1.04448,0.30464,1.088,10.41,-0.47,10.42060459
03/03/2021 15:30,11.0944,0.2917,11.09823411,1.0344,0.3017,1.0775,10.06,-0.01,10.06000497,11.3644,0.1817,11.36585246,1.0344,0.3017,1.0775,10.33,-0.12,10.33069698
03/03/2021 16:00,11.13112,0.10616,11.13162622,0.98112,0.28616,1.022,10.15,-0.18,10.15159593,11.37112,0.09616,11.37152658,0.98112,0.28616,1.022,10.39,-0.19,10.3917371
03/03/2021 16:30,11.12448,0.08964,11.12484115,0.92448,0.26964,0.963,10.2,-0.18,10.20158811,11.31448,0.07964,11.31476028,0.92448,0.26964,0.963,10.39,-0.19,10.3917371
03/03/2021 17:00,11.11632,0.03726,11.11638244,0.91632,0.26726,0.9545,10.2,-0.23,10.20259281,11.36632,0.05726,11.36646423,0.91632,0.26726,0.9545,10.45,-0.21,10.45210983
03/03/2021 17:30,11.09184,0.63012,11.10972393,0.89184,0.26012,0.929,10.2,0.37,10.20670858,11.34184,0.28012,11.34529867,0.89184,0.26012,0.929,10.45,0.02,10.45001914
03/03/2021 18:00,11.10528,0.59404,11.12115675,0.90528,0.26404,0.943,10.2,0.33,10.20533684,11.35528,0.55404,11.36878816,0.90528,0.26404,0.943,10.45,0.29,10.45402315
03/03/2021 18:30,13.80416,1.39038,13.8740041,3.94416,1.15038,4.1085,9.86,0.24,9.86292046,14.07416,1.38038,14.14169115,3.94416,1.15038,4.1085,10.13,0.23,10.13261072
03/03/2021 19:00,13.63056,1.52558,13.71566842,4.03056,1.17558,4.1985,9.6,0.35,9.60637809,13.87056,1.49558,13.95095675,4.03056,1.17558,4.1985,9.84,0.32,9.845201877
03/03/2021 19:30,11.13584,0.76712,11.16223121,0.91584,0.26712,0.954,10.22,0.5,10.23222361,11.33584,0.71712,11.35850032,0.91584,0.26712,0.954,10.42,0.45,10.42971236
03/03/2021 20:00,11.44592,0.82006,11.47525961,1.40592,0.41006,1.4645,10.04,0.41,10.04836803,11.67592,0.64006,11.6934505,1.40592,0.41006,1.4645,10.27,0.23,10.27257514
03/03/2021 20:30,11.052,0.556,11.06597669,0.912,0.266,0.95,10.14,0.29,10.1441461,11.302,0.536,11.31470282,0.912,0.266,0.95,10.39,0.27,10.39350759
03/03/2021 21:00,10.96488,0.67684,10.98575012,0.91488,0.26684,0.953,10.05,0.41,10.05835971,11.24488,0.64684,11.26346875,0.91488,0.26684,0.953,10.33,0.38,10.33698699
03/03/2021 21:30,10.78008,0.73544,10.80513752,0.91008,0.26544,0.948,9.87,0.47,9.88118414,11.06008,0.70544,11.08255454,0.91008,0.26544,0.948,10.15,0.44,10.15953247
03/03/2021 22:00,10.47584,1.04712,10.52804274,0.91584,0.26712,0.954,9.56,0.78,9.591767303,10.71584,1.01712,10.76400297,0.91584,0.26712,0.954,9.8,0.75,9.82865708
03/03/2021 22:30,11.00488,0.92684,11.04384065,0.91488,0.26684,0.953,10.09,0.66,10.11156269,11.26488,0.89684,11.30052403,0.91488,0.26684,0.953,10.35,0.63,10.36915619
03/03/2021 23:00,10.74872,1.00796,10.79587722,0.91872,0.26796,0.957,9.83,0.74,9.857814159,11.00872,0.92796,11.04776112,0.91872,0.26796,0.957,10.09,0.66,10.11156269
03/03/2021 23:30,9.38296,0.93628,9.42955771,0.91296,0.26628,0.951,8.47,0.67,8.496458086,9.47296,0.92628,9.518138778,0.91296,0.26628,0.951,8.56,0.66,8.585406222
04/03/2021 00:00,9.1768,-0.9726,9.228196411,0.9168,0.2674,0.955,8.26,-1.24,8.352556495,8.7468,3.1074,9.282372811,0.9168,0.2674,0.955,7.83,2.84,8.329135609
04/03/2021 00:30,9.64872,-2.71204,10.02262234,0.91872,0.26796,0.957,8.73,-2.98,9.224602972,8.85872,4.81796,10.08412905,0.91872,0.26796,0.957,7.94,4.55,9.151289527
04/03/2021 01:00,10.39352,-2.71064,10.74117439,0.92352,0.26936,0.962,9.47,-2.98,9.92780439,9.88352,4.75936,10.96975274,0.92352,0.26936,0.962,8.96,4.49,10.02206067
04/03/2021 01:30,10.58824,-2.71218,10.93008448,0.91824,0.26782,0.9565,9.67,-2.98,10.11875981,10.22824,4.75782,11.28068015,0.91824,0.26782,0.9565,9.31,4.49,10.33615983
04/03/2021 02:00,10.55968,-2.71176,10.90231553,0.91968,0.26824,0.958,9.64,-2.98,10.09009415,10.16968,4.75824,11.2277887,0.91968,0.26824,0.958,9.25,4.49,10.28214958
04/03/2021 02:30,10.55584,-2.74288,10.9063811,0.91584,0.26712,0.954,9.64,-3.01,10.098995,10.16584,4.75712,11.22383596,0.91584,0.26712,0.954,9.25,4.49,10.28214958
04/03/2021 03:00,10.48968,-2.70176,10.83203091,0.91968,0.26824,0.958,9.57,-2.97,10.02026946,10.03968,4.82824,11.14033554,0.91968,0.26824,0.958,9.12,4.56,10.19646998
04/03/2021 03:30,10.3468,-2.7226,10.69901028,0.9168,0.2674,0.955,9.43,-2.99,9.892674057,9.7968,4.8274,10.92158784,0.9168,0.2674,0.955,8.88,4.56,9.982384485
04/03/2021 04:00,10.14968,-2.64176,10.48784535,0.91968,0.26824,0.958,9.23,-2.91,9.677861334,9.49968,4.92824,10.70193766,0.91968,0.26824,0.958,8.58,4.66,9.763810731
04/03/2021 04:30,10.05584,-2.66288,10.40244433,0.91584,0.26712,0.954,9.14,-2.93,9.598150864,9.36584,4.91712,10.57813916,0.91584,0.26712,0.954,8.45,4.65,9.644946864
04/03/2021 05:00,9.76968,-0.93176,9.814011616,0.91968,0.26824,0.958,8.85,-1.2,8.930985388,9.42968,3.12824,9.935026442,0.91968,0.26824,0.958,8.51,2.86,8.977733567
04/03/2021 05:30,9.54632,1.15726,9.616209037,0.91632,0.26726,0.9545,8.63,0.89,8.675770859,9.64632,1.13726,9.713127707,0.91632,0.26726,0.9545,8.73,0.87,8.773243414
04/03/2021 06:00,9.77776,1.07768,9.836970306,0.91776,0.26768,0.956,8.86,0.81,8.896948915,9.89776,1.04768,9.953054124,0.91776,0.26768,0.956,8.98,0.78,9.013811624
04/03/2021 06:30,10.32776,0.80768,10.35929407,0.91776,0.26768,0.956,9.41,0.54,9.42548142,10.53776,0.78768,10.56715788,0.91776,0.26768,0.956,9.62,0.52,9.634043803
04/03/2021 07:00,10.77968,-0.74176,10.80517047,0.91968,0.26824,0.958,9.86,-1.01,9.911594221,10.93968,1.74824,11.07849004,0.91968,0.26824,0.958,10.02,1.48,10.12871167
04/03/2021 07:30,11.02776,-0.80232,11.05690771,0.91776,0.26768,0.956,10.11,-1.07,10.16646448,11.22776,0.59768,11.2436567,0.91776,0.26768,0.956,10.31,0.33,10.31527993
04/03/2021 08:00,11.0908,-0.0456,11.09089374,0.9408,0.2744,0.98,10.15,-0.32,10.15504308,11.3308,-0.3656,11.3366967,0.9408,0.2744,0.98,10.39,-0.64,10.4096926
04/03/2021 08:30,11.21224,-0.13768,11.21308528,1.00224,0.29232,1.044,10.21,-0.43,10.21905084,11.45224,-0.17768,11.45361826,1.00224,0.29232,1.044,10.45,-0.47,10.46056404
04/03/2021 09:00,11.24248,-0.35886,11.24820595,1.03248,0.30114,1.0755,10.21,-0.66,10.23130979,11.48248,-0.38886,11.48906258,1.03248,0.30114,1.0755,10.45,-0.69,10.47275513
04/03/2021 09:30,11.33848,-0.14086,11.33935493,1.12848,0.32914,1.1755,10.21,-0.47,10.2208121,11.54848,-0.18086,11.54989613,1.12848,0.32914,1.1755,10.42,-0.51,10.43247334
04/03/2021 10:00,11.40808,-0.23056,11.4104096,1.19808,0.34944,1.248,10.21,-0.58,10.22646078,11.61808,-0.26056,11.62100144,1.19808,0.34944,1.248,10.42,-0.61,10.43783981
04/03/2021 10:30,11.4292,-0.2944,11.43299103,1.2192,0.3556,1.27,10.21,-0.65,10.23066958,11.6392,-0.3244,11.64371985,1.2192,0.3556,1.27,10.42,-0.68,10.44216453
04/03/2021 11:00,11.49496,-0.29522,11.49875038,1.28496,0.37478,1.3385,10.21,-0.67,10.23195973,11.70496,-0.33522,11.70975922,1.28496,0.37478,1.3385,10.42,-0.71,10.44416105
04/03/2021 11:30,11.65704,-0.27128,11.66019616,1.60704,0.46872,1.674,10.05,-0.74,10.07720695,11.91704,-0.30128,11.92084779,1.60704,0.46872,1.674,10.31,-0.77,10.33871365
04/03/2021 12:00,11.8428,-0.2596,11.84564494,1.8528,0.5404,1.93,9.99,-0.8,10.02198084,12.1028,-0.2896,12.10626433,1.8528,0.5404,1.93,10.25,-0.83,10.28354997
04/03/2021 12:30,11.52344,-0.22358,11.52560877,1.39344,0.40642,1.4515,10.13,-0.63,10.14957142,11.77344,-0.26358,11.7763901,1.39344,0.40642,1.4515,10.38,-0.67,10.40160084
04/03/2021 13:00,11.55392,0.14656,11.55484951,1.63392,0.47656,1.702,9.92,-0.33,9.925487394,11.82392,0.11656,11.82449451,1.63392,0.47656,1.702,10.19,-0.36,10.19635719
04/03/2021 13:30,11.49408,0.19744,11.49577564,1.53408,0.44744,1.598,9.96,-0.25,9.963137056,11.76408,0.17744,11.76541811,1.53408,0.44744,1.598,10.23,-0.27,10.23356243
04/03/2021 14:00,11.55824,0.06782,11.55843897,1.63824,0.47782,1.7065,9.92,-0.41,9.928469167,11.83824,0.03782,11.83830041,1.63824,0.47782,1.7065,10.2,-0.44,10.20948579
04/03/2021 14:30,11.2872,0.1121,11.28775665,1.2072,0.3521,1.2575,10.08,-0.24,10.08285674,11.5572,0.0821,11.55749161,1.2072,0.3521,1.2575,10.35,-0.27,10.35352114
04/03/2021 15:00,11.37048,0.02514,11.37050779,1.32048,0.38514,1.3755,10.05,-0.36,10.05644569,11.67048,-0.00486,11.67048101,1.32048,0.38514,1.3755,10.35,-0.39,10.35734522
04/03/2021 15:30,11.28312,0.17966,11.28455026,1.23312,0.35966,1.2845,10.05,-0.18,10.05161181,11.58312,0.15966,11.58422031,1.23312,0.35966,1.2845,10.35,-0.2,10.35193219
04/03/2021 16:00,11.20712,0.19416,11.20880176,1.07712,0.31416,1.122,10.13,-0.12,10.13071074,11.46712,0.13416,11.46790478,1.07712,0.31416,1.122,10.39,-0.18,10.39155907
04/03/2021 16:30,11.29432,0.10626,11.29481985,1.08432,0.31626,1.1295,10.21,-0.21,10.21215942,11.47432,0.08626,11.47464423,1.08432,0.31626,1.1295,10.39,-0.23,10.39254541
04/03/2021 17:00,11.25496,0.12478,11.25565168,1.04496,0.30478,1.0885,10.21,-0.18,10.21158656,11.48496,0.11478,11.48553354,1.04496,0.30478,1.0885,10.44,-0.19,10.44172878
04/03/2021 17:30,11.19304,0.57672,11.20788787,0.98304,0.28672,1.024,10.21,0.29,10.21411768,11.42304,0.55672,11.43659827,0.98304,0.28672,1.024,10.44,0.27,10.4434908
04/03/2021 18:00,11.16904,0.52972,11.1815946,0.95904,0.27972,0.999,10.21,0.25,10.21306027,11.42904,0.49972,11.43995959,0.95904,0.27972,0.999,10.47,0.22,10.47231111
04/03/2021 18:30,11.20024,0.51882,11.21225001,0.99024,0.28882,1.0315,10.21,0.23,10.21259027,11.46024,0.50882,11.47152992,0.99024,0.28882,1.0315,10.47,0.22,10.47231111
04/03/2021 19:00,11.16616,0.62888,11.18385529,0.95616,0.27888,0.996,10.21,0.35,10.21599726,11.42616,0.59888,11.4418438,0.95616,0.27888,0.996,10.47,0.32,10.47488902
04/03/2021 19:30,11.14792,0.70356,11.17009924,0.93792,0.27356,0.977,10.21,0.43,10.21905084,11.40792,0.67356,11.42778727,0.93792,0.27356,0.977,10.47,0.4,10.47763809
04/03/2021 20:00,11.20168,0.69924,11.22348303,0.99168,0.28924,1.033,10.21,0.41,10.21822881,11.40168,0.66924,11.42130417,0.99168,0.28924,1.033,10.41,0.38,10.41693333
04/03/2021 20:30,11.09464,0.75552,11.12033485,0.94464,0.27552,0.984,10.15,0.48,10.16134342,11.35464,0.72552,11.37779543,0.94464,0.27552,0.984,10.41,0.45,10.41972169
04/03/2021 21:00,11.01368,0.78524,11.04163706,0.94368,0.27524,0.983,10.07,0.51,10.08290633,11.29368,0.75524,11.31890434,0.94368,0.27524,0.983,10.35,0.48,10.36112446
04/03/2021 21:30,10.8188,0.8509,10.85221011,0.9288,0.2709,0.9675,9.89,0.58,9.90699248,11.0888,0.8309,11.1198867,0.9288,0.2709,0.9675,10.16,0.56,10.17542137
04/03/2021 22:00,10.50544,1.02992,10.55580432,0.92544,0.26992,0.964,9.58,0.76,9.610098855,10.74544,1.00992,10.79279478,0.92544,0.26992,0.964,9.82,0.74,9.847842403
04/03/2021 22:30,9.95984,1.25412,10.03848743,0.93984,0.27412,0.979,9.02,0.98,9.073081064,10.09984,0.79412,10.13101153,0.93984,0.27412,0.979,9.16,0.52,9.174747953
04/03/2021 23:00,9.45056,1.39308,9.552683194,0.97056,0.28308,1.011,8.48,1.11,8.552338861,9.49056,0.61308,9.51034154,0.97056,0.28308,1.011,8.52,0.33,8.52638845
04/03/2021 23:30,8.91888,1.20384,8.999758397,0.93888,0.27384,0.978,7.98,0.93,8.034008962,8.94888,0.84384,8.988577151,0.93888,0.27384,0.978,8.01,0.57,8.030255289
05/03/2021 00:00,8.86864,-0.71748,8.897615018,0.96864,0.28252,1.009,7.9,-1,7.963039621,8.45864,3.01252,8.979079429,0.96864,0.28252,1.009,7.49,2.73,7.972013547
05/03/2021 00:30,9.57992,-2.55294,9.914250847,0.94992,0.27706,0.9895,8.63,-2.83,9.082169344,8.77992,4.95706,10.08263056,0.94992,0.27706,0.9895,7.83,4.68,9.122022802
05/03/2021 01:00,10.36968,-2.54426,10.6772432,0.97968,0.28574,1.0205,9.39,-2.83,9.807191239,9.83968,4.94574,11.01270388,0.97968,0.28574,1.0205,8.86,4.66,10.01075422
05/03/2021 01:30,10.5928,-2.5421,10.8935616,0.9528,0.2779,0.9925,9.64,-2.82,10.04400319,10.1928,4.9379,11.32590077,0.9528,0.2779,0.9925,9.24,4.66,10.34858444
05/03/2021 02:00,10.50888,-2.53616,10.81058122,0.93888,0.27384,0.978,9.57,-2.81,9.974016242,10.05888,4.96384,11.21698598,0.93888,0.27384,0.978,9.12,4.69,10.25526694
05/03/2021 02:30,10.4964,-2.5398,10.79930539,0.9264,0.2702,0.965,9.57,-2.81,9.974016242,10.0464,4.9802,11.21305244,0.9264,0.2702,0.965,9.12,4.71,10.26442887
05/03/2021 03:00,10.38472,-2.51154,10.68411169,0.95472,0.27846,0.9945,9.43,-2.79,9.834073418,9.85472,5.01846,11.05895325,0.95472,0.27846,0.9945,8.9,4.74,10.08353113
05/03/2021 03:30,10.34408,-2.51756,10.64603679,0.93408,0.27244,0.973,9.41,-2.79,9.814896841,9.80408,5.03244,11.02022854,0.93408,0.27244,0.973,8.87,4.76,10.06650386
05/03/2021 04:00,10.84448,-2.65036,11.16365328,0.92448,0.26964,0.963,9.92,-2.92,10.34083169,10.67448,4.88964,11.74108609,0.92448,0.26964,0.963,9.75,4.62,10.78920294
05/03/2021 04:30,10.028,-2.506,10.33638331,1.008,0.294,1.05,9.02,-2.8,9.444596339,9.308,5.064,10.59636541,1.008,0.294,1.05,8.3,4.77,9.573029823
05/03/2021 05:00,10.00784,-2.59188,10.33802222,0.98784,0.28812,1.029,9.02,-2.88,9.468621864,9.28784,4.95812,10.52838667,0.98784,0.28812,1.029,8.3,4.67,9.52359701
05/03/2021 05:30,10.008,-2.6735,10.35894137,0.948,0.2765,0.9875,9.06,-2.95,9.528174012,9.308,4.8865,10.51269453,0.948,0.2765,0.9875,8.36,4.61,9.546816223
05/03/2021 06:00,10.1764,-2.7323,10.53682022,0.9864,0.2877,1.0275,9.19,-3.02,9.673494715,9.5164,4.7977,10.65738215,0.9864,0.2877,1.0275,8.53,4.51,9.648885946
05/03/2021 06:30,10.598,-3.0035,11.01538089,0.948,0.2765,0.9875,9.65,-3.28,10.192198,10.218,4.4365,11.13957164,0.948,0.2765,0.9875,9.27,4.16,10.16063482
05/03/2021 07:00,10.84904,-2.07028,11.04480548,0.95904,0.27972,0.999,9.89,-2.35,10.16536276,10.74904,3.89972,11.4345825,0.95904,0.27972,0.999,9.79,3.62,10.43783981
05/03/2021 07:30,11.02032,0.74176,11.04525513,1.00032,0.29176,1.042,10.02,0.45,10.0300997,11.29032,0.05176,11.29043865,1.00032,0.29176,1.042,10.29,-0.24,10.29279845
05/03/2021 08:00,11.14608,0.14844,11.14706839,1.12608,0.32844,1.173,10.02,-0.18,10.02161664,11.41608,0.15844,11.41717942,1.12608,0.32844,1.173,10.29,-0.17,10.29140418
05/03/2021 08:30,11.29424,0.15832,11.29534959,1.19424,0.34832,1.244,10.1,-0.19,10.10178697,11.56424,0.13832,11.56506719,1.19424,0.34832,1.244,10.37,-0.21,10.37212611
05/03/2021 09:00,11.3692,0.1406,11.37006935,1.3392,0.3906,1.395,10.03,-0.25,10.03311517,11.6392,0.1206,11.63982478,1.3392,0.3906,1.395,10.3,-0.27,10.30353823
05/03/2021 09:30,11.492,0.2285,11.49427145,1.812,0.5285,1.8875,9.68,-0.3,9.684647645,11.742,0.1985,11.74367771,1.812,0.5285,1.8875,9.93,-0.33,9.935481871
05/03/2021 10:00,11.50304,0.10172,11.50348974,1.82304,0.53172,1.899,9.68,-0.43,9.689545913,11.75304,0.07172,11.75325882,1.82304,0.53172,1.899,9.93,-0.46,9.940648872
05/03/2021 10:30,11.53512,0.11316,11.53567504,1.96512,0.57316,2.047,9.57,-0.46,9.581049003,11.77512,0.08316,11.77541365,1.96512,0.57316,2.047,9.81,-0.49,9.822229889
05/03/2021 11:00,11.72336,0.07848,11.72362268,2.46336,0.71848,2.566,9.26,-0.64,9.282090282,11.90336,0.04848,11.90345872,2.46336,0.71848,2.566,9.44,-0.67,9.463746615
05/03/2021 11:30,11.48264,0.10702,11.48313871,1.77264,0.51702,1.8465,9.71,-0.41,9.71865217,11.74264,0.07702,11.74289258,1.77264,0.51702,1.8465,9.97,-0.44,9.979704404
05/03/2021 12:00,12.0276,0.0293,12.02763569,2.3976,0.6993,2.4975,9.63,-0.67,9.653279236,12.2676,-0.0007,12.26760002,2.3976,0.6993,2.4975,9.87,-0.7,9.894791559
05/03/2021 12:30,11.34376,-0.04432,11.34384658,1.25376,0.36568,1.306,10.09,-0.41,10.09832659,11.61376,-0.07432,11.6139978,1.25376,0.36568,1.306,10.36,-0.44,10.36933942
05/03/2021 13:00,11.44952,0.20986,11.45144312,1.43952,0.41986,1.4995,10.01,-0.21,10.01220255,11.72952,0.18986,11.73105648,1.43952,0.41986,1.4995,10.29,-0.23,10.29257014
05/03/2021 13:30,11.48064,0.19852,11.48235625,1.40064,0.40852,1.459,10.08,-0.21,10.08218726,11.76064,0.17852,11.76199484,1.40064,0.40852,1.459,10.36,-0.23,10.36255277
05/03/2021 14:00,11.29552,0.04286,11.29560131,1.17552,0.34286,1.2245,10.12,-0.3,10.12444566,11.55552,0.02286,11.55554261,1.17552,0.34286,1.2245,10.38,-0.32,10.38493139
05/03/2021 14:30,11.30344,0.20142,11.30523444,1.27344,0.37142,1.3265,10.03,-0.17,10.03144057,11.58344,0.19142,11.58502153,1.27344,0.37142,1.3265,10.31,-0.18,10.31157117
05/03/2021 15:00,11.34704,0.44872,11.35590888,1.36704,0.39872,1.424,9.98,0.05,9.98012525,11.62704,0.21872,11.62909702,1.36704,0.39872,1.424,10.26,-0.18,10.26157883
05/03/2021 15:30,11.19008,0.70294,11.21213695,1.21008,0.35294,1.2605,9.98,0.35,9.986135389,11.47008,0.70294,11.49159953,1.21008,0.35294,1.2605,10.26,0.35,10.26596805
05/03/2021 16:00,11.06432,0.66626,11.08436193,1.08432,0.31626,1.1295,9.98,0.35,9.986135389,11.34432,0.63626,11.3621487,1.08432,0.31626,1.1295,10.26,0.32,10.26498904
05/03/2021 16:30,11.14832,0.65576,11.16758971,1.04832,0.30576,1.092,10.1,0.35,10.10606254,11.41832,0.62576,11.43545396,1.04832,0.30576,1.092,10.37,0.32,10.37493614
05/03/2021 17:00,11.1956,0.5733,11.21026905,1.0056,0.2933,1.0475,10.19,0.28,10.19384618,11.4056,0.5433,11.41853258,1.0056,0.2933,1.0475,10.4,0.25,10.40300437
05/03/2021 17:30,11.17904,0.65972,11.19848944,0.95904,0.27972,0.999,10.22,0.38,10.22706214,11.41904,0.62972,11.43639024,0.95904,0.27972,0.999,10.46,0.35,10.465854
05/03/2021 18:00,11.15504,0.65272,11.17412014,0.93504,0.27272,0.974,10.22,0.38,10.22706214,11.39504,0.62272,11.41204262,0.93504,0.27272,0.974,10.46,0.35,10.465854
05/03/2021 18:30,11.16656,0.52608,11.1789455,0.94656,0.27608,0.986,10.22,0.25,10.22305727,11.40656,0.50608,11.41778122,0.94656,0.27608,0.986,10.46,0.23,10.46252838
05/03/2021 19:00,11.15312,0.57216,11.16778639,0.93312,0.27216,0.972,10.22,0.3,10.22440218,11.39312,0.54216,11.40601248,0.93312,0.27216,0.972,10.46,0.27,10.46348412
05/03/2021 19:30,11.13344,0.69642,11.1552,0.91344,0.26642,0.9515,10.22,0.43,10.22904199,11.37344,0.66642,11.39294751,0.91344,0.26642,0.9515,10.46,0.4,10.46764539
05/03/2021 20:00,11.08552,0.74286,11.11038229,0.93552,0.27286,0.9745,10.15,0.47,10.16087595,11.32552,0.71286,11.34793253,0.93552,0.27286,0.9745,10.39,0.44,10.39931248
05/03/2021 20:30,11.0636,0.7423,11.08847394,0.9336,0.2723,0.9725,10.13,0.47,10.1408974,11.3236,0.7123,11.34598115,0.9336,0.2723,0.9725,10.39,0.44,10.39931248
05/03/2021 21:00,10.93976,0.81118,10.96979315,0.92976,0.27118,0.9685,10.01,0.54,10.02455485,11.21976,0.78118,11.2469221,0.92976,0.27118,0.9685,10.29,0.51,10.30263073
05/03/2021 21:30,10.74296,0.80628,10.77317395,0.91296,0.26628,0.951,9.83,0.54,9.844820973,11.01296,0.77628,11.04028526,0.91296,0.26628,0.951,10.1,0.51,10.11286804
05/03/2021 22:00,10.44256,1.06908,10.49714206,0.92256,0.26908,0.961,9.52,0.8,9.553554312,10.67256,1.03908,10.72302309,0.92256,0.26908,0.961,9.75,0.77,9.780357867
05/03/2021 22:30,9.97728,0.96754,10.02408349,0.91728,0.26754,0.9555,9.06,0.7,9.087001706,10.12728,0.92754,10.16966718,0.91728,0.26754,0.9555,9.21,0.66,9.233617926
05/03/2021 23:00,9.44776,1.05768,9.506779476,0.91776,0.26768,0.956,8.53,0.79,8.566504538,9.52776,1.03768,9.584100918,0.91776,0.26768,0.956,8.61,0.77,8.644362325
05/03/2021 23:30,8.93584,1.10712,9.004162993,0.91584,0.26712,0.954,8.02,0.84,8.063870039,8.97584,1.08712,9.041434267,0.91584,0.26712,0.954,8.06,0.82,8.101604779
06/03/2021 00:00,8.65296,1.24628,8.742249745,0.91296,0.26628,0.951,7.74,0.98,7.801794665,8.69296,1.21628,8.777635821,0.91296,0.26628,0.951,7.78,0.95,7.837786677
06/03/2021 00:30,9.28568,1.22124,9.365643608,0.89568,0.26124,0.933,8.39,0.96,8.444743927,9.36568,1.20124,9.442401146,0.89568,0.26124,0.933,8.47,0.94,8.522000939
06/03/2021 01:00,10.18872,1.05796,10.24350011,0.91872,0.26796,0.957,9.27,0.79,9.303601453,10.36872,1.02796,10.41955163,0.91872,0.26796,0.957,9.45,0.76,9.48051159
06/03/2021 01:30,10.37488,1.03684,10.4265609,0.91488,0.26684,0.953,9.46,0.77,9.491285477,10.59488,1.00684,10.64261288,0.91488,0.26684,0.953,9.68,0.74,9.708243919
06/03/2021 02:00,10.31408,1.01244,10.36365191,0.93408,0.27244,0.973,9.38,0.74,9.409144488,10.52408,0.98244,10.56983672,0.93408,0.27244,0.973,9.59,0.71,9.616246669
06/03/2021 02:30,10.23344,1.06642,10.28885542,0.91344,0.26642,0.9515,9.32,0.8,9.354271751,10.43344,1.04642,10.48578395,0.91344,0.26642,0.9515,9.52,0.78,9.551900334
06/03/2021 03:00,10.14584,1.11712,10.20715565,0.91584,0.26712,0.954,9.23,0.85,9.269056047,10.32584,1.08712,10.38290911,0.91584,0.26712,0.954,9.41,0.82,9.445660379
06/03/2021 03:30,9.95872,1.14796,10.02466539,0.91872,0.26796,0.957,9.04,0.88,9.082730867,10.11872,1.11796,10.1802912,0.91872,0.26796,0.957,9.2,0.85,9.239182864
06/03/2021 04:00,9.72968,1.18824,9.801968537,0.91968,0.26824,0.958,8.81,0.92,8.857906073,9.84968,1.16824,9.918718708,0.91968,0.26824,0.958,8.93,0.9,8.975238158
06/03/2021 04:30,9.58824,1.18782,9.661535212,0.91824,0.26782,0.9565,8.67,0.92,8.718675358,9.68824,1.16782,9.758370655,0.91824,0.26782,0.9565,8.77,0.9,8.81605921
06/03/2021 05:00,9.49872,1.15796,9.569041384,0.91872,0.26796,0.957,8.58,0.89,8.62603617,9.58872,1.12796,9.654835317,0.91872,0.26796,0.957,8.67,0.86,8.712548422
06/03/2021 05:30,9.41584,1.11712,9.481877451,0.91584,0.26712,0.954,8.5,0.85,8.542394278,9.50584,1.08712,9.567801419,0.91584,0.26712,0.954,8.59,0.82,8.629049774
06/03/2021 06:00,9.49584,1.09712,9.559008819,0.91584,0.26712,0.954,8.58,0.83,8.620052204,9.58584,1.07712,9.64616587,0.91584,0.26712,0.954,8.67,0.81,8.707755164
06/03/2021 06:30,9.86296,0.97628,9.911160507,0.91296,0.26628,0.951,8.95,0.71,8.978117843,9.99296,0.95628,10.03861151,0.91296,0.26628,0.951,9.08,0.69,9.106179221
06/03/2021 07:00,10.09776,0.87768,10.13583145,0.91776,0.26768,0.956,9.18,0.61,9.200244562,10.27776,0.84768,10.31265785,0.91776,0.26768,0.956,9.36,0.58,9.377952868
06/03/2021 07:30,10.3064,0.7702,10.33513856,0.9264,0.2702,0.965,9.38,0.5,9.393316773,10.5164,0.7502,10.54312425,0.9264,0.2702,0.965,9.59,0.48,9.602004999
06/03/2021 08:00,10.3976,0.6793,10.41976652,0.9576,0.2793,0.9975,9.44,0.4,9.448470776,10.6076,0.6493,10.62745352,0.9576,0.2793,0.9975,9.65,0.37,9.657090659
06/03/2021 08:30,10.60064,0.63352,10.61955347,1.04064,0.30352,1.084,9.56,0.33,9.565693911,10.84064,0.60352,10.85742658,1.04064,0.30352,1.084,9.8,0.3,9.804590761
06/03/2021 09:00,10.78424,0.58332,10.80000438,1.07424,0.31332,1.119,9.71,0.27,9.713753137,11.04424,0.55332,11.05809207,1.07424,0.31332,1.119,9.97,0.24,9.972888248
06/03/2021 09:30,10.92984,0.56662,10.94451738,1.11984,0.32662,1.1665,9.81,0.24,9.812935341,11.18984,0.54662,11.20318315,1.11984,0.32662,1.1665,10.07,0.22,10.07240289
06/03/2021 10:00,11.0244,0.5542,11.03832111,1.2144,0.3542,1.265,9.81,0.2,9.812038524,11.2844,0.5442,11.29751464,1.2144,0.3542,1.265,10.07,0.19,10.07179229
06/03/2021 10:30,11.0352,0.5536,11.04907743,1.3152,0.3836,1.37,9.72,0.17,9.721486512,11.2952,0.5536,11.30875838,1.3152,0.3836,1.37,9.98,0.17,9.981447791
06/03/2021 11:00,11.12112,0.57866,11.1361644,1.40112,0.40866,1.4595,9.72,0.17,9.721486512,11.38112,0.40866,11.38845448,1.40112,0.40866,1.4595,9.98,0,9.98
06/03/2021 11:30,11.12304,0.40922,11.13056512,1.40304,0.40922,1.4615,9.72,0,9.72,11.38304,0.23922,11.38555338,1.40304,0.40922,1.4615,9.98,-0.17,9.981447791
06/03/2021 12:00,11.13776,0.37268,11.14399337,1.27776,0.37268,1.331,9.86,0,9.86,11.40776,0.20268,11.40956035,1.27776,0.37268,1.331,10.13,-0.17,10.13142636
06/03/2021 12:30,11.1668,0.5924,11.1825024,1.2768,0.3724,1.33,9.89,0.22,9.892446613,11.4368,0.5724,11.45111505,1.2768,0.3724,1.33,10.16,0.2,10.16196831
06/03/2021 13:00,11.15672,0.67946,11.17739089,1.26672,0.36946,1.3195,9.89,0.31,9.89485725,11.39672,0.64946,11.41521025,1.26672,0.36946,1.3195,10.13,0.28,10.13386896
06/03/2021 13:30,11.17112,0.70366,11.19325955,1.28112,0.37366,1.3345,9.89,0.33,9.89550403,11.41112,0.67366,11.4309876,1.28112,0.37366,1.3345,10.13,0.3,10.13444128
06/03/2021 14:00,11.15384,0.67862,11.17446517,1.26384,0.36862,1.3165,9.89,0.31,9.89485725,11.39384,0.64862,11.41228714,1.26384,0.36862,1.3165,10.13,0.28,10.13386896
06/03/2021 14:30,11.11256,0.77658,11.13966186,1.22256,0.35658,1.2735,9.89,0.42,9.898914082,11.35256,0.74658,11.37708224,1.22256,0.35658,1.2735,10.13,0.39,10.13750462
06/03/2021 15:00,10.99672,0.84446,11.02909622,1.14672,0.33446,1.1945,9.85,0.51,9.863194209,11.27672,0.81446,11.30609389,1.14672,0.33446,1.1945,10.13,0.48,10.14136579
06/03/2021 15:30,10.96168,0.82424,10.9926248,1.11168,0.32424,1.158,9.85,0.5,9.862682191,11.24168,0.79424,11.26970214,1.11168,0.32424,1.158,10.13,0.47,10.1408974
06/03/2021 16:00,10.99576,0.81668,11.02604663,1.08576,0.31668,1.131,9.91,0.5,9.922605505,11.24576,0.78668,11.27324192,1.08576,0.31668,1.131,10.16,0.47,10.17086525
06/03/2021 16:30,11.03432,0.75876,11.06037678,1.02432,0.29876,1.067,10.01,0.46,10.02056386,11.31432,0.72876,11.33776557,1.02432,0.29876,1.067,10.29,0.43,10.29898053
06/03/2021 17:00,11.14056,0.67308,11.16087424,0.97056,0.28308,1.011,10.17,0.39,10.17747513,11.37056,0.65308,11.38929972,0.97056,0.28308,1.011,10.4,0.37,10.40657965
06/03/2021 17:30,11.1608,0.6044,11.1771533,0.9408,0.2744,0.98,10.22,0.33,10.2253264,11.4108,0.4044,11.41796374,0.9408,0.2744,0.98,10.47,0.13,10.47080704
06/03/2021 18:00,11.14688,0.49034,11.15765957,0.92688,0.27034,0.9655,10.22,0.22,10.22236763,11.39688,0.47034,11.40658115,0.92688,0.27034,0.9655,10.47,0.2,10.47191005
06/03/2021 18:30,11.16608,0.44594,11.17498121,0.94608,0.27594,0.9855,10.22,0.17,10.2214138,11.41608,0.27594,11.41941441,0.94608,0.27594,0.9855,10.47,0,10.47
06/03/2021 19:00,11.14112,0.44866,11.15015025,0.92112,0.26866,0.9595,10.22,0.18,10.221585,11.39112,0.43866,11.39956304,0.92112,0.26866,0.9595,10.47,0.17,10.47138004
06/03/2021 19:30,11.13584,0.48712,11.14648906,0.91584,0.26712,0.954,10.22,0.22,10.22236763,11.38584,0.46712,11.3954181,0.91584,0.26712,0.954,10.47,0.2,10.47191005
06/03/2021 20:00,11.08256,0.48908,11.09334645,0.92256,0.26908,0.961,10.16,0.22,10.16238161,11.31256,0.49908,11.32356369,0.92256,0.26908,0.961,10.39,0.23,10.39254541
06/03/2021 20:30,11.07224,0.49482,11.08329127,0.94224,0.27482,0.9815,10.13,0.22,10.13238866,11.33224,0.47482,11.3421831,0.94224,0.27482,0.9815,10.39,0.2,10.39192475
06/03/2021 21:00,10.92232,0.78776,10.9506913,0.95232,0.27776,0.992,9.97,0.51,9.98303561,11.19232,0.75776,11.2179422,0.95232,0.27776,0.992,10.24,0.48,10.25124383
06/03/2021 21:30,10.67584,0.80712,10.70630666,0.91584,0.26712,0.954,9.76,0.54,9.77492711,10.93584,0.81712,10.96632489,0.91584,0.26712,0.954,10.02,0.55,10.03508346
06/03/2021 22:00,10.56392,-2.27344,10.80578249,0.91392,0.26656,0.952,9.65,-2.54,9.978682278,10.24392,4.25656,11.09306991,0.91392,0.26656,0.952,9.33,3.99,10.14736419
06/03/2021 22:30,10.16584,-2.56288,10.48392373,0.91584,0.26712,0.954,9.25,-2.83,9.673231104,9.53584,4.93712,10.73812825,0.91584,0.26712,0.954,8.62,4.67,9.803739083
06/03/2021 23:00,9.7616,-2.5412,10.0869486,0.9216,0.2688,0.96,8.84,-2.81,9.275866536,8.9816,4.9388,10.24992117,0.9216,0.2688,0.96,8.06,4.67,9.31517579
06/03/2021 23:30,9.35216,-2.53812,9.690456635,0.93216,0.27188,0.971,8.42,-2.81,8.876513955,8.50216,5.00188,9.864356451,0.93216,0.27188,0.971,7.57,4.73,8.92624221
07/03/2021 00:00,9.01584,-1.63288,9.162514284,0.91584,0.26712,0.954,8.1,-1.9,8.319855768,8.35584,4.15712,9.332829625,0.91584,0.26712,0.954,7.44,3.89,8.395576216
07/03/2021 00:30,9.27736,1.27048,9.363948313,0.92736,0.27048,0.966,8.35,1,8.409667056,9.34736,1.24048,9.429312255,0.92736,0.27048,0.966,8.42,0.97,8.475688763
07/03/2021 01:00,10.1816,1.0688,10.23754424,0.9216,0.2688,0.96,9.26,0.8,9.294492993,10.3616,1.0388,10.41354214,0.9216,0.2688,0.96,9.44,0.77,9.47135154
07/03/2021 01:30,10.3744,1.0267,10.42507977,0.9144,0.2667,0.9525,9.46,0.76,9.49047944,10.5944,0.9967,10.64118049,0.9144,0.2667,0.9525,9.68,0.73,9.707486801
07/03/2021 02:00,10.33208,1.02894,10.38318808,0.92208,0.26894,0.9605,9.41,0.76,9.440640868,10.54208,0.99894,10.58930271,0.92208,0.26894,0.9605,9.62,0.73,9.647657747
07/03/2021 02:30,10.32776,1.06768,10.38280151,0.91776,0.26768,0.956,9.41,0.8,9.44394515,10.53776,1.04768,10.5897129,0.91776,0.26768,0.956,9.62,0.78,9.651569821
07/03/2021 03:00,10.20968,1.06824,10.26541292,0.91968,0.26824,0.958,9.29,0.8,9.324382017,10.39968,1.04824,10.45237539,0.91968,0.26824,0.958,9.48,0.78,9.512034483
07/03/2021 03:30,10.08536,1.12698,10.14813137,0.91536,0.26698,0.9535,9.17,0.86,9.210238868,10.26536,1.09698,10.32380652,0.91536,0.26698,0.9535,9.35,0.83,9.386767282
07/03/2021 04:00,9.81784,1.13062,9.882726539,0.92784,0.27062,0.9665,8.89,0.86,8.931500434,9.95784,1.12062,10.02069691,0.92784,0.27062,0.9665,9.03,0.85,9.069917309
07/03/2021 04:30,9.65976,1.18118,9.731708455,0.92976,0.27118,0.9685,8.73,0.91,8.777300268,9.76976,1.16118,9.838523743,0.92976,0.27118,0.9685,8.84,0.89,8.884689077
07/03/2021 05:00,9.46808,1.16944,9.540027715,0.95808,0.27944,0.998,8.51,0.89,8.5564128,9.54808,1.14944,9.617018457,0.95808,0.27944,0.998,8.59,0.87,8.633944637
07/03/2021 05:30,9.28784,1.21062,9.366406603,0.92784,0.27062,0.9665,8.36,0.94,8.412680904,9.36784,1.19062,9.44319873,0.92784,0.27062,0.9665,8.44,0.92,8.489994111
07/03/2021 06:00,9.21176,1.21468,9.291499868,0.94176,0.27468,0.981,8.27,0.94,8.323250567,9.27176,1.19468,9.348411298,0.94176,0.27468,0.981,8.33,0.92,8.380650333
07/03/2021 06:30,9.58776,1.14768,9.656205839,0.91776,0.26768,0.956,8.67,0.88,8.714545312,9.68776,1.11768,9.752020427,0.91776,0.26768,0.956,8.77,0.85,8.811095278
07/03/2021 07:00,9.778,1.1365,9.843826301,0.948,0.2765,0.9875,8.83,0.86,8.871781106,9.898,1.1165,9.96077187,0.948,0.2765,0.9875,8.95,0.84,8.989332567
07/03/2021 07:30,9.95872,1.07546,10.0166221,0.97872,0.28546,1.0195,8.98,0.79,9.014682468,10.09872,1.04546,10.15269089,0.97872,0.28546,1.0195,9.12,0.76,9.15161188
07/03/2021 08:00,9.9152,1.0236,9.967895866,1.0752,0.3136,1.12,8.84,0.71,8.868466609,10.0452,0.9936,10.09422033,1.0752,0.3136,1.12,8.97,0.68,8.99573788
07/03/2021 08:30,10.18376,0.97818,10.23063067,1.19376,0.34818,1.2435,8.99,0.63,9.012047492,10.33376,0.95818,10.37808772,1.19376,0.34818,1.2435,9.14,0.61,9.160332963
07/03/2021 09:00,10.47224,0.93482,10.51388126,1.42224,0.41482,1.4815,9.05,0.52,9.064926916,10.62224,0.90482,10.66070738,1.42224,0.41482,1.4815,9.2,0.49,9.213039672
07/03/2021 09:30,10.55904,0.87222,10.59500323,1.85904,0.54222,1.9365,8.7,0.33,8.706256371,10.66904,0.84222,10.70223103,1.85904,0.54222,1.9365,8.81,0.3,8.815106352
07/03/2021 10:00,10.71368,0.95524,10.75618067,2.62368,0.76524,2.733,8.09,0.19,8.092230842,10.77368,0.94524,10.81506632,2.62368,0.76524,2.733,8.15,0.18,8.151987488
07/03/2021 10:30,10.75416,0.58788,10.77021635,2.56416,0.74788,2.671,8.19,-0.16,8.191562732,10.82416,0.55788,10.8385271,2.56416,0.74788,2.671,8.26,-0.19,8.262184941
07/03/2021 11:00,10.56128,0.70704,10.58492044,2.56128,0.74704,2.668,8,-0.04,8.000099999,10.62128,0.64704,10.64097033,2.56128,0.74704,2.668,8.06,-0.1,8.060620324
07/03/2021 11:30,10.39608,0.76844,10.42444144,3.28608,0.95844,3.423,7.11,-0.19,7.112538225,10.41608,0.76844,10.44438713,3.28608,0.95844,3.423,7.13,-0.19,7.132531108
07/03/2021 12:00,10.23664,0.78902,10.26700302,3.35664,0.97902,3.4965,6.88,-0.19,6.882623046,10.26664,0.78902,10.29691456,3.35664,0.97902,3.4965,6.91,-0.19,6.912611663
07/03/2021 12:30,10.30968,0.81574,10.34190183,3.37968,0.98574,3.5205,6.93,-0.17,6.932084823,10.33968,0.80574,10.37102692,3.37968,0.98574,3.5205,6.96,-0.18,6.962327197
07/03/2021 13:00,10.20768,0.81224,10.23994457,3.36768,0.98224,3.508,6.84,-0.17,6.842112247,10.23768,0.80224,10.26906426,3.36768,0.98224,3.508,6.87,-0.18,6.872357674
07/03/2021 13:30,10.26168,0.95424,10.30595218,3.27168,0.95424,3.408,6.99,0,6.99,10.28168,0.95424,10.32586643,3.27168,0.95424,3.408,7.01,0,7.01
07/03/2021 14:00,10.2168,1.1649,10.28299539,2.8968,0.8449,3.0175,7.32,0.32,7.326991197,10.2468,1.1349,10.30945722,2.8968,0.8449,3.0175,7.35,0.29,7.355718864
07/03/2021 14:30,10.10256,1.05158,10.15714227,2.78256,0.81158,2.8985,7.32,0.24,7.323933369,10.13256,1.04158,10.18595411,2.78256,0.81158,2.8985,7.35,0.23,7.353597759
07/03/2021 15:00,10.13512,0.98566,10.18293588,2.38512,0.69566,2.4845,7.75,0.29,7.755423908,10.18512,0.98566,10.23270224,2.38512,0.69566,2.4845,7.8,0.29,7.805389164
07/03/2021 15:30,10.41792,0.93106,10.45944214,2.19792,0.64106,2.2895,8.22,0.29,8.225113981,10.48792,0.91106,10.52741641,2.19792,0.64106,2.2895,8.29,0.27,8.294395698
07/03/2021 16:00,10.92496,0.87478,10.9599266,1.76496,0.51478,1.8385,9.16,0.36,9.167071506,11.09496,0.84478,11.12707467,1.76496,0.51478,1.8385,9.33,0.33,9.335834189
07/03/2021 16:30,10.96168,0.67174,10.98224308,1.41168,0.41174,1.4705,9.55,0.26,9.553538611,11.19168,0.64174,11.21006385,1.41168,0.41174,1.4705,9.78,0.23,9.782704125
07/03/2021 17:00,11.19888,0.53384,11.2115966,1.17888,0.34384,1.228,10.02,0.19,10.02180124,11.46888,0.51384,11.48038501,1.17888,0.34384,1.228,10.29,0.17,10.29140418
07/03/2021 17:30,11.19872,0.46546,11.20838894,0.97872,0.28546,1.0195,10.22,0.18,10.221585,11.37872,0.45546,11.38783178,0.97872,0.28546,1.0195,10.4,0.17,10.40138933
07/03/2021 18:00,11.14112,0.44866,11.15015025,0.92112,0.26866,0.9595,10.22,0.18,10.221585,11.34112,0.43866,11.34960023,0.92112,0.26866,0.9595,10.42,0.17,10.42138666
07/03/2021 18:30,11.1368,-3.0926,11.55822171,0.9168,0.2674,0.955,10.22,-3.36,10.75815969,11.3368,3.8874,11.98477839,0.9168,0.2674,0.955,10.42,3.62,11.03090205
07/03/2021 19:00,11.13776,-3.40232,11.64583527,0.91776,0.26768,0.956,10.22,-3.67,10.85897325,11.30776,3.98768,11.9902889,0.91776,0.26768,0.956,10.39,3.72,11.03587332
07/03/2021 19:30,11.14016,-3.25162,11.60500743,0.92016,0.26838,0.9585,10.22,-3.52,10.80919979,11.24016,4.17838,11.99166612,0.92016,0.26838,0.9585,10.32,3.91,11.03587332
07/03/2021 20:00,11.01776,-3.10232,11.44619696,0.91776,0.26768,0.956,10.1,-3.37,10.64738935,10.97776,4.39768,11.8258532,0.91776,0.26768,0.956,10.06,4.13,10.87476437
07/03/2021 20:30,11.00264,-3.03798,11.41435103,0.93264,0.27202,0.9715,10.07,-3.31,10.60004717,10.92264,4.47202,11.80267035,0.93264,0.27202,0.9715,9.99,4.2,10.83697836
07/03/2021 21:00,10.634,-0.3305,10.63913466,0.924,0.2695,0.9625,9.71,-0.6,9.728519929,10.704,2.3695,10.96312666,0.924,0.2695,0.9625,9.78,2.1,10.00291957
07/03/2021 21:30,10.2364,1.2202,10.30886866,0.9264,0.2702,0.965,9.31,0.95,9.358343871,10.4364,1.1902,10.50404784,0.9264,0.2702,0.965,9.51,0.92,9.554396894
07/03/2021 22:00,9.76472,1.22846,9.841690437,0.95472,0.27846,0.9945,8.81,0.95,8.86107217,9.87472,1.19846,9.947180578,0.95472,0.27846,0.9945,8.92,0.92,8.96731844
07/03/2021 22:30,9.15408,1.27244,9.242093064,0.93408,0.27244,0.973,8.22,1,8.280603843,9.22408,1.25244,9.30871945,0.93408,0.27244,0.973,8.29,0.98,8.347724241
07/03/2021 23:00,8.52352,1.30936,8.623503743,0.92352,0.26936,0.962,7.6,1.04,7.670827856,8.54352,1.18936,8.625909297,0.92352,0.26936,0.962,7.62,0.92,7.675337126
07/03/2021 23:30,8.08352,1.04936,8.151346637,0.92352,0.26936,0.962,7.16,0.78,7.202360724,8.10352,1.03936,8.169902423,0.92352,0.26936,0.962,7.18,0.77,7.221170265
08/03/2021 00:00,7.95352,1.04936,8.022445812,0.92352,0.26936,0.962,7.03,0.78,7.073139331,7.98352,1.01936,8.048334387,0.92352,0.26936,0.962,7.06,0.75,7.099725347
08/03/2021 00:30,8.64048,1.00264,8.698458576,0.90048,0.26264,0.938,7.74,0.74,7.775294207,8.67048,0.97264,8.72486401,0.90048,0.26264,0.938,7.77,0.71,7.802371434
08/03/2021 01:00,9.67992,0.99956,9.731391031,0.88992,0.25956,0.927,8.79,0.74,8.821094036,9.79992,0.96956,9.847765158,0.88992,0.25956,0.927,8.91,0.71,8.938243675
08/03/2021 01:30,10.02744,0.93592,10.07102275,0.87744,0.25592,0.914,9.15,0.68,9.175232967,10.20744,0.91592,10.24845065,0.87744,0.25592,0.914,9.33,0.66,9.35331492
08/03/2021 02:00,9.94032,0.93676,9.984361822,0.88032,0.25676,0.917,9.06,0.68,9.085482926,10.10032,0.91676,10.14183972,0.88032,0.25676,0.917,9.22,0.66,9.243592375
08/03/2021 02:30,9.84648,0.98564,9.895688688,0.87648,0.25564,0.913,8.97,0.73,8.999655549,9.97648,0.96564,10.023104,0.87648,0.25564,0.913,9.1,0.71,9.127655778
08/03/2021 03:00,9.72344,0.97892,9.772592788,0.85344,0.24892,0.889,8.87,0.73,8.899988764,9.85344,0.95892,9.899990273,0.85344,0.24892,0.889,9,0.71,9.027962118
08/03/2021 03:30,9.5304,0.9722,9.579858924,0.8304,0.2422,0.865,8.7,0.73,8.730572719,9.6404,0.9522,9.687311134,0.8304,0.2422,0.865,8.81,0.71,8.838563232
08/03/2021 04:00,9.26152,1.03836,9.319546352,0.85152,0.24836,0.887,8.41,0.79,8.447023144,9.34152,1.01836,9.396863998,0.85152,0.24836,0.887,8.49,0.77,8.52484604
08/03/2021 04:30,9.11648,0.99564,9.170687357,0.87648,0.25564,0.913,8.24,0.74,8.273161427,9.18648,0.97564,9.238143114,0.87648,0.25564,0.913,8.31,0.72,8.341133017
08/03/2021 05:00,9.11864,0.95752,9.168775273,0.84864,0.24752,0.884,8.27,0.71,8.300421676,9.17864,0.93752,9.226395613,0.84864,0.24752,0.884,8.33,0.69,8.358528579
08/03/2021 05:30,9.0704,0.8822,9.113201029,0.8304,0.2422,0.865,8.24,0.64,8.264816997,9.1404,0.8622,9.180974948,0.8304,0.2422,0.865,8.31,0.62,8.333096663
08/03/2021 06:00,9.2704,0.8322,9.307678174,0.8304,0.2422,0.865,8.44,0.59,8.460596906,9.3504,0.8122,9.385608611,0.8304,0.2422,0.865,8.52,0.57,8.539045614
08/03/2021 06:30,10.02576,1.11668,10.08775683,0.84576,0.24668,0.881,9.18,0.87,9.221133336,10.16576,0.52668,10.17939429,0.84576,0.24668,0.881,9.32,0.28,9.32420506
08/03/2021 07:00,10.45896,0.83928,10.49258001,0.88896,0.25928,0.926,9.57,0.58,9.587559648,10.68896,0.71928,10.71313351,0.88896,0.25928,0.926,9.8,0.46,9.810789978
08/03/2021 07:30,10.81104,0.30322,10.81529141,0.97104,0.28322,1.0115,9.84,0.02,9.840020325,11.08104,0.24322,11.08370892,0.97104,0.28322,1.0115,10.11,-0.04,10.11007913
08/03/2021 08:00,10.9888,0.0059,10.98880158,1.0488,0.3059,1.0925,9.94,-0.3,9.944526133,11.2588,-0.0141,11.25880883,1.0488,0.3059,1.0925,10.21,-0.32,10.21501346
08/03/2021 08:30,10.82792,-0.06144,10.82809431,1.05792,0.30856,1.102,9.77,-0.37,9.777003631,11.07792,-0.08144,11.07821935,1.05792,0.30856,1.102,10.02,-0.39,10.02758695
08/03/2021 09:00,10.5356,-0.0292,10.53564046,1.0656,0.3108,1.11,9.47,-0.34,9.476101519,10.7556,-0.0592,10.75576292,1.0656,0.3108,1.11,9.69,-0.37,9.697061411
08/03/2021 09:30,10.5716,-0.0187,10.57161654,1.1016,0.3213,1.1475,9.47,-0.34,9.476101519,10.7916,-0.0487,10.79170989,1.1016,0.3213,1.1475,9.69,-0.37,9.697061411
08/03/2021 10:00,10.59976,-0.01132,10.59976604,1.22976,0.35868,1.281,9.37,-0.37,9.377302384,10.80976,-0.04132,10.80983897,1.22976,0.35868,1.281,9.58,-0.4,9.588347094
08/03/2021 10:30,10.66616,0.03638,10.66622204,1.25616,0.36638,1.3085,9.41,-0.33,9.415784619,10.87616,0.01638,10.87617233,1.25616,0.36638,1.3085,9.62,-0.35,9.626364838
08/03/2021 11:00,10.68824,-0.00968,10.68824438,1.33824,0.39032,1.394,9.35,-0.4,9.358552238,10.88824,-0.03968,10.8883123,1.33824,0.39032,1.394,9.55,-0.43,9.559675727
08/03/2021 11:30,10.70472,-0.03154,10.70476646,1.43472,0.41846,1.4945,9.27,-0.45,9.280915903,10.90472,-0.05154,10.9048418,1.43472,0.41846,1.4945,9.47,-0.47,9.481655974
08/03/2021 12:00,10.78488,-0.14566,10.78586359,1.21488,0.35434,1.2655,9.57,-0.5,9.58305275,11.02488,-0.16566,11.02612453,1.21488,0.35434,1.2655,9.81,-0.52,9.823772188
08/03/2021 12:30,10.88632,-0.07524,10.88658,1.45632,0.42476,1.517,9.43,-0.5,9.443246264,11.10632,-0.09524,11.10672835,1.45632,0.42476,1.517,9.65,-0.52,9.664000207
08/03/2021 13:00,10.73848,0.11414,10.73908658,1.48848,0.43414,1.5505,9.25,-0.32,9.25553348,10.91848,0.09414,10.91888583,1.48848,0.43414,1.5505,9.43,-0.34,9.436127384
08/03/2021 13:30,10.8184,0.0062,10.81840178,1.3584,0.3962,1.415,9.46,-0.39,9.468035699,11.0384,-0.0138,11.03840863,1.3584,0.3962,1.415,9.68,-0.41,9.688678961
08/03/2021 14:00,10.70688,-0.02966,10.70692108,1.16688,0.34034,1.2155,9.54,-0.37,9.547172356,10.93688,-0.04966,10.93699274,1.16688,0.34034,1.2155,9.77,-0.39,9.777780934
08/03/2021 14:30,10.54528,0.13654,10.54616392,1.32528,0.38654,1.3805,9.22,-0.25,9.223388748,10.72528,0.10654,10.72580915,1.32528,0.38654,1.3805,9.4,-0.28,9.404169288
08/03/2021 15:00,10.44536,0.14948,10.44642952,1.33536,0.38948,1.391,9.11,-0.24,9.113160813,10.60536,0.12948,10.60615038,1.33536,0.38948,1.391,9.27,-0.26,9.273645454
08/03/2021 15:30,10.24416,0.22788,10.24669427,1.60416,0.46788,1.671,8.64,-0.24,8.643332691,10.35416,0.20788,10.35624659,1.60416,0.46788,1.671,8.75,-0.26,8.753862005
08/03/2021 16:00,10.46104,0.21822,10.46331582,1.57104,0.45822,1.6365,8.89,-0.24,8.893239005,10.60104,0.19822,10.60289301,1.57104,0.45822,1.6365,9.03,-0.26,9.033742303
08/03/2021 16:30,10.5404,0.1772,10.54188939,1.1904,0.3472,1.24,9.35,-0.17,9.351545327,10.7404,0.1772,10.74186166,1.1904,0.3472,1.24,9.55,-0.17,9.551512969
08/03/2021 17:00,10.6768,0.5199,10.68945061,1.0968,0.3199,1.1425,9.58,0.2,9.582087455,10.9168,0.5099,10.92870167,1.0968,0.3199,1.1425,9.82,0.19,9.821837914
08/03/2021 17:30,10.78488,0.65184,10.8045607,1.03488,0.30184,1.078,9.75,0.35,9.756280029,11.03488,0.32184,11.03957235,1.03488,0.30184,1.078,10,0.02,10.00002
08/03/2021 18:00,10.8204,0.9472,10.86177904,0.9504,0.2772,0.99,9.87,0.67,9.892714491,11.0804,0.0972,11.08082632,0.9504,0.2772,0.99,10.13,-0.18,10.13159908
08/03/2021 18:30,10.8764,0.7602,10.90293451,0.9264,0.2702,0.965,9.95,0.49,9.96205802,11.1364,0.4602,11.14590458,0.9264,0.2702,0.965,10.21,0.19,10.21176772
08/03/2021 19:00,10.81928,0.68104,10.84069348,0.92928,0.27104,0.968,9.89,0.41,9.898494835,11.09928,0.65104,11.11835732,0.92928,0.27104,0.968,10.17,0.38,10.17709684
08/03/2021 19:30,10.6468,0.7274,10.67161942,0.9168,0.2674,0.955,9.73,0.46,9.740867518,10.9068,0.7074,10.92971642,0.9168,0.2674,0.955,9.99,0.44,9.999684995
08/03/2021 20:00,10.39408,0.67244,10.41580888,0.93408,0.27244,0.973,9.46,0.4,9.468452883,10.62408,0.65244,10.64409479,0.93408,0.27244,0.973,9.69,0.38,9.697448118
08/03/2021 20:30,10.274,0.6895,10.29711058,0.924,0.2695,0.9625,9.35,0.42,9.359428401,10.474,0.6695,10.49537547,0.924,0.2695,0.9625,9.55,0.4,9.558373293
08/03/2021 21:00,10.02176,0.75468,10.05013509,0.94176,0.27468,0.981,9.08,0.48,9.092678373,10.18176,0.73468,10.20823155,0.94176,0.27468,0.981,9.24,0.46,9.251443131
08/03/2021 21:30,9.61208,0.81894,9.646903371,0.92208,0.26894,0.9605,8.69,0.55,8.707387668,9.71208,0.70894,9.737920407,0.92208,0.26894,0.9605,8.79,0.44,8.801005624
08/03/2021 22:00,9.12736,0.80048,9.162394272,0.92736,0.27048,0.966,8.2,0.53,8.217110198,9.19736,0.78048,9.230416025,0.92736,0.27048,0.966,8.27,0.51,8.285710591
08/03/2021 22:30,8.47776,0.91768,8.527282756,0.91776,0.26768,0.956,7.56,0.65,7.58789167,8.51776,0.90768,8.565986131,0.91776,0.26768,0.956,7.6,0.64,7.626899763
08/03/2021 23:00,7.93448,0.97964,7.994727475,0.92448,0.26964,0.963,7.01,0.71,7.045864035,7.96448,0.96964,8.023287568,0.92448,0.26964,0.963,7.04,0.7,7.074715542
08/03/2021 23:30,7.41392,1.14656,7.502053692,0.91392,0.26656,0.952,6.5,0.88,6.559298743,7.43392,1.12656,7.518796712,0.91392,0.26656,0.952,6.52,0.86,6.576473219
09/03/2021 00:00,7.18832,1.23076,7.292922226,0.92832,0.27076,0.967,6.26,0.96,6.333182454,7.20832,1.21076,7.309296615,0.92832,0.27076,0.967,6.28,0.94,6.34996063
09/03/2021 00:30,7.55568,1.24874,7.658175491,0.95568,0.27874,0.9955,6.6,0.97,6.67089949,7.57568,1.21874,7.673086384,0.95568,0.27874,0.9955,6.62,0.94,6.686404116
09/03/2021 01:00,8.218,1.2365,8.310502768,0.948,0.2765,0.9875,7.27,0.96,7.333109845,8.238,1.2165,8.327335483,0.948,0.2765,0.9875,7.29,0.94,7.350353733
09/03/2021 01:30,8.58984,1.15412,8.66702626,0.93984,0.27412,0.979,7.65,0.88,7.700448039,8.62984,1.13412,8.704043118,0.93984,0.27412,0.979,7.69,0.86,7.737939002
09/03/2021 02:00,8.53264,1.12202,8.60609518,0.93264,0.27202,0.9715,7.6,0.85,7.647385174,8.56264,1.11202,8.634546441,0.93264,0.27202,0.9715,7.63,0.84,7.67609927
09/03/2021 02:30,8.52688,1.12034,8.600165362,0.92688,0.27034,0.9655,7.6,0.85,7.647385174,8.55688,1.11034,8.628618096,0.92688,0.27034,0.9655,7.63,0.84,7.67609927
09/03/2021 03:00,8.45168,1.12174,8.525795884,0.93168,0.27174,0.9705,7.52,0.85,7.567886099,8.49168,1.11174,8.564145903,0.93168,0.27174,0.9705,7.56,0.84,7.606523516
09/03/2021 03:30,8.25872,1.10796,8.332708527,0.91872,0.26796,0.957,7.34,0.84,7.387909041,8.29872,1.08796,8.369731812,0.91872,0.26796,0.957,7.38,0.82,7.425415813
09/03/2021 04:00,8.11544,1.12992,8.193722329,0.92544,0.26992,0.964,7.19,0.86,7.241249892,8.14544,1.10992,8.220712573,0.92544,0.26992,0.964,7.22,0.84,7.268700021
09/03/2021 04:30,8.0616,1.0988,8.136138888,0.9216,0.2688,0.96,7.14,0.83,7.188080411,8.0916,1.0888,8.164525461,0.9216,0.2688,0.96,7.17,0.82,7.21673749
09/03/2021 05:00,8.14448,1.02964,8.209306487,0.92448,0.26964,0.963,7.22,0.76,7.259889806,8.17448,1.00964,8.23659494,0.92448,0.26964,0.963,7.25,0.74,7.287667665
09/03/2021 05:30,8.11392,0.98656,8.173677165,0.91392,0.26656,0.952,7.2,0.72,7.235910447,8.16392,0.96656,8.220938389,0.91392,0.26656,0.952,7.25,0.7,7.283714712
09/03/2021 06:00,8.39448,0.91964,8.444704388,0.92448,0.26964,0.963,7.47,0.65,7.498226457,8.42448,0.89964,8.472379559,0.92448,0.26964,0.963,7.5,0.63,7.526413489
09/03/2021 06:30,9.13488,0.63684,9.157051807,0.91488,0.26684,0.953,8.22,0.37,8.228323037,9.19488,0.61684,9.215547179,0.91488,0.26684,0.953,8.28,0.35,8.287394042
09/03/2021 07:00,9.67752,0.50636,9.690758164,0.94752,0.27636,0.987,8.73,0.23,8.733029257,9.78752,0.49636,9.80009801,0.94752,0.27636,0.987,8.84,0.22,8.842737133
09/03/2021 07:30,10.15992,0.49956,10.17219419,1.12992,0.32956,1.177,9.03,0.17,9.03160008,10.30992,0.49956,10.32201582,1.12992,0.32956,1.177,9.18,0.17,9.181573939
09/03/2021 08:00,10.3092,0.1631,10.31049011,1.2792,0.3731,1.3325,9.03,-0.21,9.03244153,10.4592,0.1431,10.46017888,1.2792,0.3731,1.3325,9.18,-0.23,9.182880812
09/03/2021 08:30,10.48792,0.10106,10.48840689,1.71792,0.50106,1.7895,8.77,-0.4,8.779117268,10.60792,0.08106,10.6082297,1.71792,0.50106,1.7895,8.89,-0.42,8.89991573
09/03/2021 09:00,10.37808,0.10944,10.37865702,2.15808,0.62944,2.248,8.22,-0.52,8.236431266,10.43808,0.07944,10.43838229,2.15808,0.62944,2.248,8.28,-0.55,8.298246803
09/03/2021 09:30,10.15384,0.08862,10.15422672,2.46384,0.71862,2.5665,7.69,-0.63,7.715763086,10.19384,0.06862,10.19407096,2.46384,0.71862,2.5665,7.73,-0.65,7.757280451
09/03/2021 10:00,9.9972,0.1421,9.998209852,2.6472,0.7721,2.7575,7.35,-0.63,7.37695059,10.0272,0.1221,10.02794337,2.6472,0.7721,2.7575,7.38,-0.65,7.408569363
09/03/2021 10:30,9.74912,0.21266,9.751439127,2.88912,0.84266,3.0095,6.86,-0.63,6.888867832,9.76912,0.19266,9.771019571,2.88912,0.84266,3.0095,6.88,-0.65,6.910636729
09/03/2021 11:00,9.71096,0.11278,9.711614873,3.06096,0.89278,3.1885,6.65,-0.78,6.6955881,9.73096,0.09278,9.731402296,3.06096,0.89278,3.1885,6.67,-0.8,6.717804701
09/03/2021 11:30,9.4336,0.0498,9.433731446,3.1536,0.9198,3.285,6.28,-0.87,6.339976341,9.4436,0.0298,9.443647018,3.1536,0.9198,3.285,6.29,-0.89,6.352652989
09/03/2021 12:00,9.15616,0.06888,9.156419082,2.87616,0.83888,2.996,6.28,-0.77,6.327029319,9.16616,0.04888,9.166290329,2.87616,0.83888,2.996,6.29,-0.79,6.339416377
09/03/2021 12:30,9.164,0.277,9.16818548,3.144,0.917,3.275,6.02,-0.64,6.053924347,9.184,0.247,9.187320883,3.144,0.917,3.275,6.04,-0.67,6.07704698
09/03/2021 13:00,9.18368,0.38274,9.191652096,3.16368,0.92274,3.2955,6.02,-0.54,6.044170745,9.20368,0.36274,9.210825471,3.16368,0.92274,3.2955,6.04,-0.56,6.065904714
09/03/2021 13:30,9.40152,0.36836,9.40873357,2.77152,0.80836,2.887,6.63,-0.44,6.644584261,9.42152,0.35836,9.428332886,2.77152,0.80836,2.887,6.65,-0.45,6.665208174
09/03/2021 14:00,9.61936,0.26648,9.623050369,1.59936,0.46648,1.666,8.02,-0.2,8.022493378,9.66936,0.25648,9.672760971,1.59936,0.46648,1.666,8.07,-0.21,8.07273188
09/03/2021 14:30,9.57144,0.24292,9.574522119,1.86144,0.54292,1.939,7.71,-0.3,7.715834368,9.61144,0.23292,9.614261833,1.86144,0.54292,1.939,7.75,-0.31,7.756197522
09/03/2021 15:00,9.74096,0.24028,9.74392304,1.44096,0.42028,1.501,8.3,-0.18,8.301951578,9.81096,0.22028,9.8134326,1.44096,0.42028,1.501,8.37,-0.2,8.372389145
09/03/2021 15:30,9.5844,0.3142,9.589548738,1.6944,0.4942,1.765,7.89,-0.18,7.892052965,9.6344,0.3142,9.639522032,1.6944,0.4942,1.765,7.94,-0.18,7.94204004
09/03/2021 16:00,9.8032,0.4501,9.813527411,1.5432,0.4501,1.6075,8.26,0,8.26,9.8732,0.4501,9.883454267,1.5432,0.4501,1.6075,8.33,0,8.33
09/03/2021 16:30,10.20008,0.54044,10.21438727,1.27008,0.37044,1.323,8.93,0.17,8.931617995,10.34008,0.54044,10.35419383,1.27008,0.37044,1.323,9.07,0.17,9.071593024
