Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/03/2021 17:00,10.47024,0.83132,10.50319088,1.17024,0.34132,1.219,9.3,0.49,9.312899656,10.66024,0.13132,10.66104881,1.17024,0.34132,1.219,9.49,-0.21,9.492323214
09/03/2021 17:30,10.67136,0.65498,10.69144158,1.01136,0.29498,1.0535,9.66,0.36,9.666705747,10.92136,0.57498,10.9364851,1.01136,0.29498,1.0535,9.91,0.28,9.913954811
09/03/2021 18:00,10.8208,0.4744,10.83119421,0.9408,0.2744,0.98,9.88,0.2,9.882024084,11.0908,0.4844,11.10137325,0.9408,0.2744,0.98,10.15,0.21,10.15217218
09/03/2021 18:30,10.90312,0.45216,10.91249167,0.93312,0.27216,0.972,9.97,0.18,9.971624742,11.18312,0.44216,11.19185768,0.93312,0.27216,0.972,10.25,0.17,10.25140966
09/03/2021 19:00,10.83088,0.51734,10.84322841,0.95088,0.27734,0.9905,9.88,0.24,9.88291455,11.10088,0.49734,11.11201529,0.95088,0.27734,0.9905,10.15,0.22,10.15238396
09/03/2021 19:30,10.73424,0.58832,10.75035017,0.95424,0.27832,0.994,9.78,0.31,9.784911854,10.98424,0.55832,10.99842032,0.95424,0.27832,0.994,10.03,0.28,10.03390751
09/03/2021 20:00,10.42424,0.62832,10.44315879,0.95424,0.27832,0.994,9.47,0.35,9.476465586,10.64424,0.60832,10.66160862,0.95424,0.27832,0.994,9.69,0.33,9.695617567
09/03/2021 20:30,10.29264,0.48202,10.30392068,0.93264,0.27202,0.9715,9.36,0.21,9.362355473,10.50264,0.46202,10.51279741,0.93264,0.27202,0.9715,9.57,0.19,9.571885917
09/03/2021 21:00,10.00664,0.71902,10.03243908,0.95664,0.27902,0.9965,9.05,0.44,9.060689819,10.17664,0.70902,10.20130928,0.95664,0.27902,0.9965,9.22,0.43,9.230021668
09/03/2021 21:30,9.61296,1.09378,9.674986028,0.97296,0.28378,1.0135,8.64,0.81,8.677885687,9.70296,0.76378,9.732974502,0.97296,0.28378,1.0135,8.73,0.48,8.743185918
09/03/2021 22:00,9.1288,0.9784,9.181081418,0.9888,0.2884,1.03,8.14,0.69,8.169192127,9.1888,0.9584,9.238645788,0.9888,0.2884,1.03,8.2,0.67,8.227326419
09/03/2021 22:30,8.48368,1.06274,8.54998495,1.00368,0.29274,1.0455,7.48,0.77,7.519527911,8.52368,1.04274,8.587224665,1.00368,0.29274,1.0455,7.52,0.75,7.557307722
09/03/2021 23:00,7.90008,1.17044,7.986312904,1.03008,0.30044,1.073,6.87,0.87,6.92486823,7.95008,1.16044,8.034325921,1.03008,0.30044,1.073,6.92,0.86,6.973234544
09/03/2021 23:30,7.44176,1.17968,7.534682263,1.06176,0.30968,1.106,6.38,0.87,6.43904496,7.49176,1.16968,7.582520636,1.06176,0.30968,1.106,6.43,0.86,6.487256739
10/03/2021 00:00,7.25784,1.06562,7.335651808,1.04784,0.30562,1.0915,6.21,0.76,6.256332792,7.27784,0.81562,7.323400238,1.04784,0.30562,1.0915,6.23,0.51,6.250839944
10/03/2021 00:30,7.69064,0.90352,7.743532269,1.04064,0.30352,1.084,6.65,0.6,6.677012805,7.73064,0.88352,7.780964105,1.04064,0.30352,1.084,6.69,0.58,6.715094936
10/03/2021 01:00,8.40592,1.26506,8.500580442,1.04592,0.30506,1.0895,7.36,0.96,7.422344643,8.42592,0.88506,8.472275907,1.04592,0.30506,1.0895,7.38,0.58,7.402756243
10/03/2021 01:30,8.63112,1.54366,8.768073828,1.04112,0.30366,1.0845,7.59,1.24,7.690624162,8.64112,0.83366,8.681240916,1.04112,0.30366,1.0845,7.6,0.53,7.618457849
10/03/2021 02:00,8.64168,1.52674,8.775509572,1.05168,0.30674,1.0955,7.59,1.22,7.687424796,8.65168,0.80674,8.689211486,1.05168,0.30674,1.0955,7.6,0.5,7.61642961
10/03/2021 02:30,8.54992,1.54206,8.687869765,1.06992,0.31206,1.1145,7.48,1.23,7.580455131,8.54992,0.81206,8.588397607,1.06992,0.31206,1.1145,7.48,0.5,7.496692604
10/03/2021 03:00,8.41768,1.59724,8.567876761,1.08768,0.31724,1.133,7.33,1.28,7.440920642,8.40768,0.87724,8.453320827,1.08768,0.31724,1.133,7.32,0.56,7.341389514
10/03/2021 03:30,8.30064,1.57102,8.448001435,1.10064,0.32102,1.1465,7.2,1.25,7.307701417,8.28064,0.85102,8.324255754,1.10064,0.32102,1.1465,7.18,0.53,7.199534707
10/03/2021 04:00,8.13016,1.57088,8.280529307,1.10016,0.32088,1.146,7.03,1.25,7.140266101,8.11016,0.87088,8.156784121,1.10016,0.32088,1.146,7.01,0.55,7.031543216
10/03/2021 04:30,8.02256,1.59158,8.178911654,1.10256,0.32158,1.1485,6.92,1.27,7.035573893,8.01256,0.88158,8.060911924,1.10256,0.32158,1.1485,6.91,0.56,6.932654614
10/03/2021 05:00,8.05736,1.54298,8.20376971,1.10736,0.32298,1.1535,6.95,1.22,7.056266718,8.01736,0.82298,8.059488659,1.10736,0.32298,1.1535,6.91,0.5,6.928066108
10/03/2021 05:30,8.17736,1.45298,8.305442038,1.10736,0.32298,1.1535,7.07,1.13,7.159734632,8.16736,0.74298,8.201084602,1.10736,0.32298,1.1535,7.06,0.42,7.072481884
10/03/2021 06:00,8.47688,1.39284,8.590547002,1.10688,0.32284,1.153,7.37,1.07,7.447267955,8.46688,0.68284,8.494370336,1.10688,0.32284,1.153,7.36,0.36,7.368799088
10/03/2021 06:30,9.23968,1.19074,9.316090824,1.09968,0.32074,1.1455,8.14,0.87,8.186360608,9.25968,0.53074,9.274877824,1.09968,0.32074,1.1455,8.16,0.21,8.162701759
10/03/2021 07:00,9.7844,0.7792,9.815377527,1.0944,0.3192,1.14,8.69,0.46,8.702166397,9.9044,0.7592,9.933454787,1.0944,0.3192,1.14,8.81,0.44,8.820980671
10/03/2021 07:30,10.36968,0.55074,10.38429477,1.09968,0.32074,1.1455,9.27,0.23,9.272852851,10.57968,0.53074,10.59298418,1.09968,0.32074,1.1455,9.48,0.21,9.482325664
10/03/2021 08:00,10.672,-0.674,10.69326236,1.152,0.336,1.2,9.52,-1.01,9.573426764,10.732,1.036,10.78188852,1.152,0.336,1.2,9.58,0.7,9.605540068
10/03/2021 08:30,11.03224,-3.35518,11.53115572,1.18224,0.34482,1.2315,9.85,-3.7,10.52200076,10.76224,3.30482,11.25822566,1.18224,0.34482,1.2315,9.58,2.96,10.02686392
10/03/2021 09:00,11.07208,-3.44356,11.59521716,1.22208,0.35644,1.273,9.85,-3.8,10.55758022,10.83208,3.20644,11.29669043,1.22208,0.35644,1.273,9.61,2.85,10.02370191
10/03/2021 09:30,11.10424,-3.46418,11.63205438,1.25424,0.36582,1.3065,9.85,-3.83,10.56841521,10.89424,3.19582,11.35331364,1.25424,0.36582,1.3065,9.64,2.83,10.04681542
10/03/2021 10:00,11.08792,-3.40894,11.60012249,1.23792,0.36106,1.2895,9.85,-3.77,10.54681943,10.87792,3.27106,11.35909226,1.23792,0.36106,1.2895,9.64,2.91,10.0696425
10/03/2021 10:30,11.1652,-3.4164,11.67619287,1.3152,0.3836,1.37,9.85,-3.8,10.55758022,10.9552,3.2636,11.43098823,1.3152,0.3836,1.37,9.64,2.88,10.06101387
10/03/2021 11:00,11.1916,-3.4787,11.7197809,1.3416,0.3913,1.3975,9.85,-3.87,10.5829769,10.9816,3.2113,11.4415028,1.3416,0.3913,1.3975,9.64,2.82,10.04400319
10/03/2021 11:30,11.22688,-3.46966,11.75080317,1.40688,0.41034,1.4655,9.82,-3.88,10.55873098,10.95688,3.23034,11.42314825,1.40688,0.41034,1.4655,9.55,2.82,9.957655347
10/03/2021 12:00,11.29408,-3.51506,11.82843565,1.35408,0.39494,1.4105,9.94,-3.91,10.68137163,11.11408,3.14494,11.5504728,1.35408,0.39494,1.4105,9.76,2.75,10.14002465
10/03/2021 12:30,11.30296,-3.46872,11.82323658,1.27296,0.37128,1.326,10.03,-3.84,10.73994879,11.17296,3.16128,11.61157726,1.27296,0.37128,1.326,9.9,2.79,10.28562589
10/03/2021 13:00,11.18528,-3.31096,11.66503085,1.26528,0.36904,1.318,9.92,-3.68,10.580586,10.99528,3.33904,11.49109962,1.26528,0.36904,1.318,9.73,2.97,10.17319026
10/03/2021 13:30,11.18624,-3.33068,11.6715635,1.26624,0.36932,1.319,9.92,-3.7,10.58755874,10.99624,3.33932,11.49209956,1.26624,0.36932,1.319,9.73,2.97,10.17319026
10/03/2021 14:00,11.1696,-3.4172,11.6806344,1.2096,0.3528,1.26,9.96,-3.77,10.64962441,10.9896,3.2528,11.46089072,1.2096,0.3528,1.26,9.78,2.9,10.20090192
10/03/2021 14:30,11.05672,-3.26804,11.52957686,1.20672,0.35196,1.257,9.85,-3.62,10.49413646,10.80672,3.43196,11.33858662,1.20672,0.35196,1.257,9.6,3.08,10.08198393
10/03/2021 15:00,11.02912,-3.20734,11.48601401,1.20912,0.35266,1.2595,9.82,-3.56,10.44538175,10.75912,3.50266,11.3149145,1.20912,0.35266,1.2595,9.55,3.15,10.05609268
10/03/2021 15:30,10.98544,-3.14008,11.42541003,1.16544,0.33992,1.214,9.82,-3.48,10.41838759,10.71544,3.58992,11.3008044,1.16544,0.33992,1.214,9.55,3.25,10.087864
10/03/2021 16:00,11.07296,-3.20372,11.52711,1.15296,0.33628,1.201,9.92,-3.54,10.53271095,10.89296,3.50628,11.44336388,1.15296,0.33628,1.201,9.74,3.17,10.24287557
10/03/2021 16:30,11.18432,-3.14624,11.61842674,1.14432,0.33376,1.192,10.04,-3.48,10.62600583,11.09432,3.53376,11.64351304,1.14432,0.33376,1.192,9.95,3.2,10.4519137
10/03/2021 17:00,11.2312,-3.2559,11.69361955,1.1112,0.3241,1.1575,10.12,-3.58,10.73456101,11.2012,4.0841,11.92253137,1.1112,0.3241,1.1575,10.09,3.76,10.7678085
10/03/2021 17:30,11.22832,-3.18674,11.67178143,1.10832,0.32326,1.1545,10.12,-3.51,10.71141914,11.27832,4.18326,12.02913822,1.10832,0.32326,1.1545,10.17,3.86,10.87789042
10/03/2021 18:00,11.21296,-3.23122,11.66924396,1.09296,0.31878,1.1385,10.12,-3.55,10.72459323,11.32296,4.12878,12.05222998,1.09296,0.31878,1.1385,10.23,3.81,10.91645547
10/03/2021 18:30,11.22736,-3.13702,11.65737994,1.10736,0.32298,1.1535,10.12,-3.46,10.69513908,11.33736,4.23298,12.10181191,1.10736,0.32298,1.1535,10.23,3.91,10.95175785
10/03/2021 19:00,11.22736,-3.07702,11.64137727,1.10736,0.32298,1.1535,10.12,-3.4,10.67587935,11.18736,4.35298,12.00439331,1.10736,0.32298,1.1535,10.08,4.03,10.85574963
10/03/2021 19:30,11.05312,-3.02534,11.45967468,1.11312,0.32466,1.1595,9.94,-3.35,10.48933268,10.89312,4.42466,11.75745208,1.11312,0.32466,1.1595,9.78,4.1,10.60464049
10/03/2021 20:00,10.85504,-3.13478,11.29861669,1.11504,0.32522,1.1615,9.74,-3.46,10.33630495,10.53504,4.36522,11.40360528,1.11504,0.32522,1.1615,9.42,4.04,10.24978049
10/03/2021 20:30,10.71888,-3.11366,11.16195624,1.11888,0.32634,1.1655,9.6,-3.44,10.19772524,10.30888,4.40634,11.21110338,1.11888,0.32634,1.1655,9.19,4.08,10.05497389
10/03/2021 21:00,10.37928,-2.99646,10.80315814,1.10928,0.32354,1.1555,9.27,-3.32,9.846588242,9.75928,4.40354,10.70676004,1.10928,0.32354,1.1555,8.65,4.08,9.563937474
10/03/2021 21:30,9.85648,-0.25436,9.859761508,1.11648,0.32564,1.163,8.74,-0.58,8.75922371,9.70648,1.89564,9.889853639,1.11648,0.32564,1.163,8.59,1.57,8.732296376
10/03/2021 22:00,9.17264,1.03452,9.23079391,1.11264,0.32452,1.159,8.06,0.71,8.091211281,9.24264,1.02452,9.299249185,1.11264,0.32452,1.159,8.13,0.7,8.160079656
10/03/2021 22:30,8.49552,1.10536,8.56712792,1.11552,0.32536,1.162,7.38,0.78,7.421105039,8.54552,1.09536,8.615435311,1.11552,0.32536,1.162,7.43,0.77,7.4697925
10/03/2021 23:00,7.9912,1.1541,8.074108263,1.1112,0.3241,1.1575,6.88,0.83,6.929884559,8.0312,1.1441,8.112283171,1.1112,0.3241,1.1575,6.92,0.82,6.968414454
10/03/2021 23:30,7.50648,1.22564,7.605881632,1.11648,0.32564,1.163,6.39,0.9,6.453069037,7.53648,1.21564,7.633892284,1.11648,0.32564,1.163,6.42,0.89,6.481396454
11/03/2021 00:00,7.28024,1.25382,7.387418971,1.11024,0.32382,1.1565,6.17,0.93,6.239695505,7.33024,1.24382,7.435018941,1.11024,0.32382,1.1565,6.22,0.92,6.287670475
11/03/2021 00:30,7.68072,1.21396,7.776063181,1.11072,0.32396,1.157,6.57,0.89,6.630007541,7.71072,1.20396,7.804147782,1.11072,0.32396,1.157,6.6,0.88,6.658408218
11/03/2021 01:00,8.42312,1.14466,8.500540986,1.11312,0.32466,1.1595,7.31,0.82,7.355848014,8.47312,1.13466,8.548755222,1.11312,0.32466,1.1595,7.36,0.81,7.404437858
11/03/2021 01:30,8.70264,1.12452,8.774992205,1.11264,0.32452,1.159,7.59,0.8,7.632044287,8.75264,1.10452,8.822055962,1.11264,0.32452,1.159,7.64,0.78,7.679713536
11/03/2021 02:00,8.61448,1.12214,8.687258707,1.10448,0.32214,1.1505,7.51,0.8,7.552489656,8.65448,1.10214,8.724376003,1.10448,0.32214,1.1505,7.55,0.78,7.590184451
11/03/2021 02:30,8.54024,1.12382,8.613865024,1.11024,0.32382,1.1565,7.43,0.8,7.472944533,8.59024,1.10382,8.660868424,1.11024,0.32382,1.1565,7.48,0.78,7.52055849
11/03/2021 03:00,8.43976,1.12368,8.514235468,1.10976,0.32368,1.156,7.33,0.8,7.373526972,8.48976,1.10368,8.561199355,1.10976,0.32368,1.156,7.38,0.78,7.421105039
11/03/2021 03:30,8.31504,1.14522,8.39353436,1.11504,0.32522,1.1615,7.2,0.82,7.246544004,8.36504,1.13522,8.441718939,1.11504,0.32522,1.1615,7.25,0.81,7.29510795
11/03/2021 04:00,8.15832,1.14326,8.238035485,1.10832,0.32326,1.1545,7.05,0.82,7.097527739,8.20832,1.13326,8.286180993,1.10832,0.32326,1.1545,7.1,0.81,7.146054856
11/03/2021 04:30,8.04784,1.16312,8.131456007,1.10784,0.32312,1.154,6.94,0.84,6.9906509,8.08784,1.14312,8.168223748,1.10784,0.32312,1.154,6.98,0.82,7.028001138
11/03/2021 05:00,8.00784,1.08312,8.080758034,1.10784,0.32312,1.154,6.9,0.76,6.941728891,8.04784,1.07312,8.11907108,1.10784,0.32312,1.154,6.94,0.75,6.980408298
11/03/2021 05:30,8.06216,1.03438,8.128244943,1.11216,0.32438,1.1585,6.95,0.71,6.986172056,8.10216,1.02438,8.166660949,1.11216,0.32438,1.1585,6.99,0.7,7.024962633
11/03/2021 06:00,8.2212,1.1141,8.296345476,1.1112,0.3241,1.1575,7.11,0.79,7.153754259,8.2712,1.1041,8.344566271,1.1112,0.3241,1.1575,7.16,0.78,7.202360724
11/03/2021 06:30,8.9912,0.9441,9.040630633,1.1112,0.3241,1.1575,7.88,0.62,7.904353231,9.0512,0.9241,9.098251604,1.1112,0.3241,1.1575,7.94,0.6,7.962637754
11/03/2021 07:00,9.71416,0.65788,9.736411587,1.12416,0.32788,1.171,8.59,0.33,8.596336429,9.82416,0.65788,9.846162999,1.12416,0.32788,1.171,8.7,0.33,8.706256371
11/03/2021 07:30,10.206,0.5605,10.22137937,1.236,0.3605,1.2875,8.97,0.2,8.972229377,10.366,0.5605,10.38114234,1.236,0.3605,1.2875,9.13,0.2,9.132190318
11/03/2021 08:00,10.65504,-3.08228,11.09190369,1.29504,0.37772,1.349,9.36,-3.46,9.97903803,10.51504,3.28772,11.01703994,1.29504,0.37772,1.349,9.22,2.91,9.66832457
11/03/2021 08:30,10.86864,-3.11998,11.30759084,1.50864,0.44002,1.5715,9.36,-3.56,10.01414999,10.26864,3.51002,10.85196793,1.50864,0.44002,1.5715,8.76,3.07,9.282375773
11/03/2021 09:00,10.82952,-3.12264,11.2707313,1.49952,0.43736,1.562,9.33,-3.56,9.986115361,10.18952,3.52736,10.78279122,1.49952,0.43736,1.562,8.69,3.09,9.223025534
11/03/2021 09:30,10.68456,-3.10492,11.12656059,1.59456,0.46508,1.661,9.09,-3.57,9.765910096,9.94456,3.55508,10.56091224,1.59456,0.46508,1.661,8.35,3.09,8.903403843
11/03/2021 10:00,10.2612,-3.2234,10.75558148,1.7712,0.5166,1.845,8.49,-3.74,9.277267917,9.3712,3.4366,9.981463269,1.7712,0.5166,1.845,7.6,2.92,8.141646025
11/03/2021 10:30,10.2492,-3.0669,10.69822304,2.2392,0.6531,2.3325,8.01,-3.72,8.831675945,9.3092,3.6131,9.985774695,2.2392,0.6531,2.3325,7.07,2.96,7.66462654
11/03/2021 11:00,10.36432,-3.06374,10.80766542,2.52432,0.73626,2.6295,7.84,-3.8,8.712381993,9.40432,3.62626,10.0792359,2.52432,0.73626,2.6295,6.88,2.89,7.462338775
11/03/2021 11:30,10.80336,-3.23152,11.27631628,2.22336,0.64848,2.316,8.58,-3.88,9.416517403,9.94336,3.42848,10.51783643,2.22336,0.64848,2.316,7.72,2.78,8.205290976
11/03/2021 12:00,11.07232,-3.36224,11.57155685,2.15232,0.62776,2.242,8.92,-3.99,9.771719398,10.30232,3.29776,10.81725559,2.15232,0.62776,2.242,8.15,2.67,8.576211285
11/03/2021 12:30,10.64688,-3.30216,11.14721106,2.66688,0.77784,2.778,7.98,-4.08,8.962521967,9.70688,3.36784,10.27452508,2.66688,0.77784,2.778,7.04,2.59,7.501313218
11/03/2021 13:00,10.28112,-3.21884,10.77322419,2.30112,0.67116,2.397,7.98,-3.89,8.877640452,9.34112,3.56116,9.996918695,2.30112,0.67116,2.397,7.04,2.89,7.610105124
11/03/2021 13:30,10.4612,-2.6209,10.78451771,2.1912,0.6391,2.2825,8.27,-3.26,8.889347558,9.7212,2.8691,10.13575179,2.1912,0.6391,2.2825,7.53,2.23,7.853266836
11/03/2021 14:00,10.23496,0.17978,10.23653882,1.64496,0.47978,1.7135,8.59,-0.3,8.595237053,10.34496,0.15978,10.34619384,1.64496,0.47978,1.7135,8.7,-0.32,8.705883068
11/03/2021 14:30,9.58944,0.38942,9.597343771,2.56944,0.74942,2.6765,7.02,-0.36,7.029224708,9.63944,0.36942,9.646516192,2.56944,0.74942,2.6765,7.07,-0.38,7.080204799
11/03/2021 15:00,9.44616,0.33638,9.452147388,1.97616,0.57638,2.0585,7.47,-0.24,7.473854427,9.49616,0.32638,9.501767133,1.97616,0.57638,2.0585,7.52,-0.25,7.524154438
11/03/2021 15:30,9.32184,0.30012,9.326669985,1.85184,0.54012,1.929,7.47,-0.24,7.473854427,9.37184,0.29012,9.376329484,1.85184,0.54012,1.929,7.52,-0.25,7.524154438
11/03/2021 16:00,9.6364,0.3177,9.641635663,1.7064,0.4977,1.7775,7.93,-0.18,7.932042612,9.6964,0.3177,9.701603282,1.7064,0.4977,1.7775,7.99,-0.18,7.992027277
11/03/2021 16:30,10.34312,0.32716,10.34829285,1.77312,0.51716,1.847,8.57,-0.19,8.572105926,10.45312,0.33716,10.45855605,1.77312,0.51716,1.847,8.68,-0.18,8.681866159
11/03/2021 17:00,10.67288,0.67834,10.69441502,1.26288,0.36834,1.3155,9.41,0.31,9.415104885,10.90288,0.65834,10.92273793,1.26288,0.36834,1.3155,9.64,0.29,9.644361047
11/03/2021 17:30,10.9012,0.6266,10.91919361,1.2912,0.3766,1.345,9.61,0.25,9.613251271,11.1612,0.6166,11.17821904,1.2912,0.3766,1.345,9.87,0.24,9.872917502
11/03/2021 18:00,10.86416,0.88038,10.89977254,1.06416,0.31038,1.1085,9.8,0.57,9.816562535,11.13416,0.70038,11.1561665,1.06416,0.31038,1.1085,10.07,0.39,10.07754931
11/03/2021 18:30,11.12824,-1.42968,11.21970189,1.09824,0.32032,1.144,10.03,-1.75,10.18152248,11.21824,2.71032,11.54100269,1.09824,0.32032,1.144,10.12,2.39,10.3983893
11/03/2021 19:00,11.26608,-3.18156,11.70670246,1.12608,0.32844,1.173,10.14,-3.51,10.73031686,11.24608,4.24844,12.02179512,1.12608,0.32844,1.173,10.12,3.92,10.8526863
11/03/2021 19:30,11.06424,-3.19668,11.51677775,1.07424,0.31332,1.119,9.99,-3.51,10.58868264,10.93424,4.28332,11.74327189,1.07424,0.31332,1.119,9.86,3.97,10.62922857
11/03/2021 20:00,10.83376,-3.10682,11.27043416,1.07376,0.31318,1.1185,9.76,-3.42,10.3418567,10.53376,4.39318,11.41315602,1.07376,0.31318,1.1185,9.46,4.08,10.30232983
11/03/2021 20:30,10.71272,-3.11004,11.15503109,1.06272,0.30996,1.107,9.65,-3.42,10.23811018,10.33272,4.40996,11.23444924,1.06272,0.30996,1.107,9.27,4.1,10.13621724
11/03/2021 21:00,10.5108,-2.9706,10.92251715,1.0608,0.3094,1.105,9.45,-3.28,10.00304454,9.9808,4.3394,10.88332491,1.0608,0.3094,1.105,8.92,4.03,9.788120351
11/03/2021 21:30,9.9804,-0.5278,9.994346252,1.0704,0.3122,1.115,8.91,-0.84,8.949508366,9.7904,2.1222,10.01776747,1.0704,0.3122,1.115,8.72,1.81,8.905868851
11/03/2021 22:00,9.32296,1.00878,9.377378112,1.09296,0.31878,1.1385,8.23,0.69,8.258874015,9.40296,0.98878,9.454805268,1.09296,0.31878,1.1385,8.31,0.67,8.336965875
11/03/2021 22:30,8.68224,1.09982,8.751622447,1.06224,0.30982,1.1065,7.62,0.79,7.66084199,8.73224,1.08982,8.799984264,1.06224,0.30982,1.1065,7.67,0.78,7.709559002
11/03/2021 23:00,8.10224,1.16982,8.186255056,1.06224,0.30982,1.1065,7.04,0.86,7.092333889,8.14224,1.14982,8.223026101,1.06224,0.30982,1.1065,7.08,0.84,7.129656373
11/03/2021 23:30,7.65288,1.20584,7.747297748,1.08288,0.31584,1.128,6.57,0.89,6.630007541,7.69288,1.18584,7.783740695,1.08288,0.31584,1.128,6.61,0.87,6.667008325
12/03/2021 00:00,7.47208,1.21144,7.569647706,1.10208,0.32144,1.148,6.37,0.89,6.431873755,7.50208,1.19144,7.596099894,1.10208,0.32144,1.148,6.4,0.87,6.458862129
12/03/2021 00:30,7.91368,1.18774,8.002315755,1.12368,0.32774,1.1705,6.79,0.86,6.844245758,7.95368,1.17774,8.040404035,1.12368,0.32774,1.1705,6.83,0.85,6.882688428
12/03/2021 01:00,8.606,1.1455,8.681901073,1.116,0.3255,1.1625,7.49,0.82,7.534752816,8.656,1.1355,8.73016015,1.116,0.3255,1.1625,7.54,0.81,7.58338315
12/03/2021 01:30,8.88552,1.14536,8.959035395,1.11552,0.32536,1.162,7.77,0.82,7.813149173,8.94552,1.13536,9.017281763,1.11552,0.32536,1.162,7.83,0.81,7.871785058
12/03/2021 02:00,8.82704,1.14872,8.901471384,1.12704,0.32872,1.174,7.7,0.82,7.743539242,8.88704,1.13872,8.959696602,1.12704,0.32872,1.174,7.76,0.81,7.802159957
12/03/2021 02:30,8.81792,1.14606,8.892084494,1.11792,0.32606,1.1645,7.7,0.82,7.743539242,8.87792,1.13606,8.950312612,1.11792,0.32606,1.1645,7.76,0.81,7.802159957
12/03/2021 03:00,8.6312,1.1341,8.70538892,1.1112,0.3241,1.1575,7.52,0.81,7.563497868,8.6912,1.1141,8.76231569,1.1112,0.3241,1.1575,7.58,0.79,7.621056357
12/03/2021 03:30,8.51648,1.16564,8.595879722,1.11648,0.32564,1.163,7.4,0.84,7.447523078,8.56648,1.15564,8.644077938,1.11648,0.32564,1.163,7.45,0.83,7.496092315
12/03/2021 04:00,8.34504,1.14522,8.423254801,1.11504,0.32522,1.1615,7.23,0.82,7.276352108,8.38504,1.13522,8.4615377,1.11504,0.32522,1.1615,7.27,0.81,7.314984621
12/03/2021 04:30,8.23112,1.14116,8.309848531,1.10112,0.32116,1.147,7.13,0.82,7.17699798,8.28112,1.13116,8.35801839,1.10112,0.32116,1.147,7.18,0.81,7.225544962
12/03/2021 05:00,8.20376,1.04318,8.26981878,1.07376,0.31318,1.1185,7.13,0.73,7.167272843,8.25376,1.02318,8.316937625,1.07376,0.31318,1.1185,7.18,0.71,7.215019057
12/03/2021 05:30,8.13944,1.02192,8.203341027,1.06944,0.31192,1.114,7.07,0.71,7.105561202,8.18944,1.00192,8.25050127,1.06944,0.31192,1.114,7.12,0.69,7.153355856
12/03/2021 06:00,8.50304,0.97172,8.558383551,1.10304,0.32172,1.149,7.4,0.65,7.428492445,8.56304,0.96172,8.616876429,1.10304,0.32172,1.149,7.46,0.64,7.487402754
12/03/2021 06:30,9.19256,0.85158,9.231920052,1.10256,0.32158,1.1485,8.09,0.53,8.107342351,9.26256,0.84158,9.300713663,1.10256,0.32158,1.1485,8.16,0.52,8.17655184
12/03/2021 07:00,9.76232,0.71026,9.788123469,1.13232,0.33026,1.1795,8.63,0.38,8.638362113,9.87232,0.69026,9.896421629,1.13232,0.33026,1.1795,8.74,0.36,8.747411046
12/03/2021 07:30,10.352,0.376,10.35882619,1.152,0.336,1.2,9.2,0.04,9.200086956,10.542,0.326,10.5470394,1.152,0.336,1.2,9.39,-0.01,9.390005325
12/03/2021 08:00,10.62704,0.13872,10.62794535,1.12704,0.32872,1.174,9.5,-0.19,9.50189981,10.86704,0.12872,10.86780232,1.12704,0.32872,1.174,9.74,-0.2,9.742053172
12/03/2021 08:30,10.81288,-0.65916,10.83295277,1.20288,0.35084,1.253,9.61,-1.01,9.662929163,10.94288,0.59084,10.95881903,1.20288,0.35084,1.253,9.74,0.24,9.74295643
12/03/2021 09:00,10.83344,-0.06858,10.83365707,1.27344,0.37142,1.3265,9.56,-0.44,9.570120166,11.07344,-0.07858,11.07371881,1.27344,0.37142,1.3265,9.8,-0.45,9.810326192
12/03/2021 09:30,10.93384,-0.05388,10.93397275,1.32384,0.38612,1.379,9.61,-0.44,9.620067567,11.18384,-0.06388,11.18402243,1.32384,0.38612,1.379,9.86,-0.45,9.870263421
12/03/2021 10:00,10.92232,0.00526,10.92232127,1.49232,0.43526,1.5545,9.43,-0.43,9.439798727,11.14232,-0.00474,11.14232101,1.49232,0.43526,1.5545,9.65,-0.44,9.66002588
12/03/2021 10:30,10.81152,0.12836,10.81228195,2.05152,0.59836,2.137,8.76,-0.47,8.772599387,10.98152,0.10836,10.98205461,2.05152,0.59836,2.137,8.93,-0.49,8.943433345
12/03/2021 11:00,10.4968,0.1899,10.49851762,2.5368,0.7399,2.6425,7.96,-0.55,7.978978631,10.5668,0.1699,10.56816579,2.5368,0.7399,2.6425,8.03,-0.57,8.050204966
12/03/2021 11:30,10.34632,0.24476,10.3492147,2.89632,0.84476,3.017,7.45,-0.6,7.474122022,10.39632,0.23476,10.39897023,2.89632,0.84476,3.017,7.5,-0.61,7.524765777
12/03/2021 12:00,10.44264,0.17952,10.44418296,2.67264,0.77952,2.784,7.77,-0.6,7.793131591,10.50264,0.16952,10.504008,2.67264,0.77952,2.784,7.83,-0.61,7.853725231
12/03/2021 12:30,10.19352,0.23936,10.19632989,3.08352,0.89936,3.212,7.11,-0.66,7.140567204,10.24352,0.21936,10.24586847,3.08352,0.89936,3.212,7.16,-0.68,7.192218017
12/03/2021 13:00,9.69504,0.38772,9.702789671,2.49504,0.72772,2.599,7.2,-0.34,7.208023307,9.75504,0.38772,9.762742043,2.49504,0.72772,2.599,7.26,-0.34,7.267957072
12/03/2021 13:30,10.20512,-2.63184,10.53902538,2.56512,0.74816,2.672,7.64,-3.38,8.35428034,9.46512,3.52816,10.10130732,2.56512,0.74816,2.672,6.9,2.78,7.438978424
12/03/2021 14:00,9.86904,0.63222,9.889269571,3.29904,0.96222,3.4365,6.57,-0.33,6.578282451,9.90904,0.62222,9.928556363,3.29904,0.96222,3.4365,6.61,-0.34,6.618738551
12/03/2021 14:30,9.3828,0.8229,9.418816287,2.0328,0.5929,2.1175,7.35,0.23,7.353597759,9.4428,0.8129,9.477725373,2.0328,0.5929,2.1175,7.41,0.22,7.413265138
12/03/2021 15:00,9.2272,0.9846,9.279582803,2.5872,0.7546,2.695,6.64,0.23,6.64398224,9.2672,0.9646,9.317266176,2.5872,0.7546,2.695,6.68,0.21,6.683300083
12/03/2021 15:30,8.99352,1.04186,9.053666343,2.78352,0.81186,2.8995,6.21,0.23,6.2142578,9.03352,1.02186,9.091132022,2.78352,0.81186,2.8995,6.25,0.21,6.253527005
12/03/2021 16:00,9.16424,1.03582,9.222592794,2.45424,0.71582,2.5565,6.71,0.32,6.717626069,9.21424,1.01582,9.270065213,2.45424,0.71582,2.5565,6.76,0.3,6.76665353
12/03/2021 16:30,9.6312,1.0241,9.685494012,2.0712,0.6041,2.1575,7.56,0.42,7.571657678,9.6812,1.0041,9.733131575,2.0712,0.6041,2.1575,7.61,0.4,7.620505233
12/03/2021 17:00,10.31512,0.79566,10.34576123,1.42512,0.41566,1.4845,8.89,0.38,8.898117778,10.47512,0.77566,10.50379872,1.42512,0.41566,1.4845,9.05,0.36,9.057157391
12/03/2021 17:30,10.69856,0.74958,10.724787,1.19856,0.34958,1.2485,9.5,0.4,9.508417324,10.93856,0.72958,10.96286376,1.19856,0.34958,1.2485,9.74,0.38,9.747409912
12/03/2021 18:00,10.8908,-1.4106,10.98177203,1.0608,0.3094,1.105,9.83,-1.72,9.979343666,10.8708,2.7494,11.21309471,1.0608,0.3094,1.105,9.81,2.44,10.10889213
12/03/2021 18:30,11.10408,-2.74256,11.4377545,1.05408,0.30744,1.098,10.05,-3.05,10.50261872,10.98408,3.89744,11.65504406,1.05408,0.30744,1.098,9.93,3.59,10.55902458
12/03/2021 19:00,11.1588,-2.7666,11.49664703,1.1088,0.3234,1.155,10.05,-3.09,10.51430454,11.0388,3.8934,11.70528381,1.1088,0.3234,1.155,9.93,3.57,10.55224147
12/03/2021 19:30,10.97192,-2.69444,11.29792173,1.08192,0.31556,1.127,9.89,-3.01,10.33790114,10.74192,4.00556,11.46443877,1.08192,0.31556,1.127,9.66,3.69,10.3407785
12/03/2021 20:00,10.80504,-2.68478,11.13359479,1.11504,0.32522,1.1615,9.69,-3.01,10.14673346,10.41504,4.05522,11.1766662,1.11504,0.32522,1.1615,9.3,3.73,10.02012475
12/03/2021 20:30,10.65,-2.695,10.98569638,1.08,0.315,1.125,9.57,-3.01,10.03219816,10.16,4.085,10.95047145,1.08,0.315,1.125,9.08,3.77,9.831546165
12/03/2021 21:00,10.40816,-2.72262,10.75836671,1.08816,0.31738,1.1335,9.32,-3.04,9.803264762,9.78816,4.04738,10.59194793,1.08816,0.31738,1.1335,8.7,3.73,9.465880836
12/03/2021 21:30,10.17408,-2.67506,10.51987879,1.11408,0.32494,1.1605,9.06,-3,9.543772839,9.41408,4.11494,10.27412446,1.11408,0.32494,1.1605,8.3,3.79,9.124368471
12/03/2021 22:00,9.51456,-0.87492,9.55470235,1.11456,0.32508,1.161,8.4,-1.2,8.485281374,9.07456,2.84508,9.510106172,1.11456,0.32508,1.161,7.96,2.52,8.349371234
12/03/2021 22:30,8.67936,1.12648,8.752156717,1.11936,0.32648,1.166,7.56,0.8,7.602210205,8.72936,1.11648,8.800468942,1.11936,0.32648,1.166,7.61,0.79,7.650895372
12/03/2021 23:00,8.16648,1.18564,8.252098994,1.11648,0.32564,1.163,7.05,0.86,7.102260204,8.20648,1.17564,8.290261962,1.11648,0.32564,1.163,7.09,0.85,7.140770267
12/03/2021 23:30,7.7212,1.1241,7.80259766,1.1112,0.3241,1.1575,6.61,0.8,6.658235502,7.7712,1.0641,7.84371457,1.1112,0.3241,1.1575,6.66,0.74,6.700985002
13/03/2021 00:00,7.48888,1.14634,7.576108437,1.11888,0.32634,1.1655,6.37,0.82,6.422561794,7.49888,0.88634,7.551079383,1.11888,0.32634,1.1655,6.38,0.56,6.404529647
13/03/2021 00:30,7.99984,-0.01338,7.999851189,1.11984,0.32662,1.1665,6.88,-0.34,6.88839604,7.77984,2.08662,8.054805612,1.11984,0.32662,1.1665,6.66,1.76,6.88862831
13/03/2021 01:00,8.57128,0.97704,8.626786656,1.12128,0.32704,1.168,7.45,0.65,7.478301946,8.62128,0.95704,8.674237396,1.12128,0.32704,1.168,7.5,0.63,7.526413489
13/03/2021 01:30,8.7984,0.9762,8.852390016,1.1184,0.3262,1.165,7.68,0.65,7.707457428,8.8584,0.9562,8.909857967,1.1184,0.3262,1.165,7.74,0.63,7.765597208
13/03/2021 02:00,8.69464,0.97802,8.749473576,1.12464,0.32802,1.1715,7.57,0.65,7.59785496,8.75464,0.95802,8.806902057,1.12464,0.32802,1.1715,7.63,0.63,7.655964995
13/03/2021 02:30,8.63848,1.02914,8.699566992,1.12848,0.32914,1.1755,7.51,0.7,7.542552618,8.68848,1.00914,8.746887918,1.12848,0.32914,1.1755,7.56,0.68,7.590520404
13/03/2021 03:00,8.558,1.009,8.617275962,1.128,0.329,1.175,7.43,0.68,7.461052205,8.608,0.989,8.664628382,1.128,0.329,1.175,7.48,0.66,7.509061193
13/03/2021 03:30,8.39232,1.01026,8.45290839,1.13232,0.33026,1.1795,7.26,0.68,7.29177619,8.44232,0.99026,8.50019893,1.13232,0.33026,1.1795,7.31,0.66,7.339734328
13/03/2021 04:00,8.16464,1.04802,8.231627558,1.12464,0.32802,1.1715,7.04,0.72,7.076722405,8.20464,1.03802,8.270042506,1.12464,0.32802,1.1715,7.08,0.71,7.115511225
13/03/2021 04:30,8.01944,1.04942,8.087811833,1.12944,0.32942,1.1765,6.89,0.72,6.927517593,8.06944,1.03942,8.136108151,1.12944,0.32942,1.1765,6.94,0.71,6.976223907
13/03/2021 05:00,7.87608,1.04844,7.945556154,1.12608,0.32844,1.173,6.75,0.72,6.78829139,7.91608,1.03844,7.983901315,1.12608,0.32844,1.173,6.79,0.71,6.827019848
13/03/2021 05:30,7.92088,1.04984,7.990150437,1.13088,0.32984,1.178,6.79,0.72,6.828067076,7.97088,1.03984,8.038419944,1.13088,0.32984,1.178,6.84,0.71,6.876750686
13/03/2021 06:00,8.11656,0.96858,8.174147873,1.12656,0.32858,1.1735,6.99,0.64,7.01923785,8.16656,0.94858,8.221466186,1.12656,0.32858,1.1735,7.04,0.62,7.067248404
13/03/2021 06:30,8.41704,0.90872,8.465951476,1.12704,0.32872,1.174,7.29,0.58,7.313036305,8.47704,0.89872,8.52454719,1.12704,0.32872,1.174,7.35,0.57,7.372068909
13/03/2021 07:00,8.71032,0.98426,8.765753946,1.18032,0.34426,1.2295,7.53,0.64,7.557148933,8.76032,0.91426,8.807898606,1.18032,0.34426,1.2295,7.58,0.57,7.601401187
13/03/2021 07:30,8.95368,0.90774,8.999576515,1.36368,0.39774,1.4205,7.59,0.51,7.60711509,9.01368,0.88774,9.057290403,1.36368,0.39774,1.4205,7.65,0.49,7.665676748
13/03/2021 08:00,9.11184,0.80762,9.147561328,1.43184,0.41762,1.4915,7.68,0.39,7.689895968,9.16184,0.78762,9.19563252,1.43184,0.41762,1.4915,7.73,0.37,7.738850044
13/03/2021 08:30,9.52392,0.73406,9.552167097,1.45392,0.42406,1.5145,8.07,0.31,8.075951956,9.60392,0.72406,9.631175538,1.45392,0.42406,1.5145,8.15,0.3,8.155519603
13/03/2021 09:00,9.79216,0.71688,9.818366178,1.53216,0.44688,1.596,8.26,0.27,8.264411655,9.88216,0.69688,9.906701166,1.53216,0.44688,1.596,8.35,0.25,8.353741677
13/03/2021 09:30,10.11064,0.61602,10.12938902,1.46064,0.42602,1.5215,8.65,0.19,8.652086454,10.23064,0.60602,10.24857332,1.46064,0.42602,1.5215,8.77,0.18,8.771847012
13/03/2021 10:00,10.23776,0.57768,10.25404525,1.39776,0.40768,1.456,8.84,0.17,8.841634464,10.38776,0.58768,10.4043705,1.39776,0.40768,1.456,8.99,0.18,8.991801822
13/03/2021 10:30,10.41352,0.19686,10.41538058,1.46352,0.42686,1.5245,8.95,-0.23,8.952954819,10.57352,0.09686,10.57396364,1.46352,0.42686,1.5245,9.11,-0.33,9.115974989
13/03/2021 11:00,10.5028,0.1879,10.50448067,1.9128,0.5579,1.9925,8.59,-0.37,8.597964875,10.6228,0.1679,10.6241268,1.9128,0.5579,1.9925,8.71,-0.39,8.718726971
13/03/2021 11:30,10.37368,0.28274,10.3775324,2.44368,0.71274,2.5455,7.93,-0.43,7.941649703,10.44368,0.26274,10.44698446,2.44368,0.71274,2.5455,8,-0.45,8.012646255
13/03/2021 12:00,10.02416,0.35288,10.03036929,2.68416,0.78288,2.796,7.34,-0.43,7.35258458,10.07416,0.35288,10.08033849,2.68416,0.78288,2.796,7.39,-0.43,7.402499578
13/03/2021 12:30,9.9336,0.5023,9.946291482,2.8536,0.8323,2.9725,7.08,-0.33,7.087686505,9.9836,0.4823,9.995242981,2.8536,0.8323,2.9725,7.13,-0.35,7.138585294
13/03/2021 13:00,9.59816,0.47988,9.610148813,2.70816,0.78988,2.821,6.89,-0.31,6.896970349,9.64816,0.45988,9.659113883,2.70816,0.78988,2.821,6.94,-0.33,6.947841391
13/03/2021 13:30,9.84944,-3.05808,10.3132595,2.26944,0.66192,2.364,7.58,-3.72,8.443624814,9.03944,4.43192,10.0674421,2.26944,0.66192,2.364,6.77,3.77,7.748922506
13/03/2021 14:00,9.8012,-3.0959,10.27852705,2.5512,0.7441,2.6575,7.25,-3.84,8.204151388,8.8712,4.5941,9.990192403,2.5512,0.7441,2.6575,6.32,3.85,7.400331074
13/03/2021 14:30,9.77096,-0.47222,9.782364287,2.22096,0.64778,2.3135,7.55,-1.12,7.632620782,9.51096,2.43778,9.818407786,2.22096,0.64778,2.3135,7.29,1.79,7.506543812
13/03/2021 15:00,9.28608,0.97094,9.336702108,2.02608,0.59094,2.1105,7.26,0.38,7.269938102,9.31608,0.97094,9.366539972,2.02608,0.59094,2.1105,7.29,0.38,7.29989726
13/03/2021 15:30,9.23784,0.95312,9.286879217,1.82784,0.53312,1.904,7.41,0.42,7.421893289,9.28784,0.93312,9.334596124,1.82784,0.53312,1.904,7.46,0.4,7.470716164
13/03/2021 16:00,9.6964,0.8902,9.737177671,1.4064,0.4102,1.465,8.29,0.48,8.303884633,9.7864,0.8702,9.825012621,1.4064,0.4102,1.465,8.38,0.46,8.392615802
13/03/2021 16:30,9.95464,0.82802,9.989017702,1.60464,0.46802,1.6715,8.35,0.36,8.357756876,10.04464,0.80802,10.07708733,1.60464,0.46802,1.6715,8.44,0.34,8.446845565
13/03/2021 17:00,10.30984,0.75412,10.33738351,1.41984,0.41412,1.479,8.89,0.34,8.896499312,10.45984,0.73412,10.48557032,1.41984,0.41412,1.479,9.04,0.32,9.045661944
13/03/2021 17:30,10.5728,0.7279,10.59782705,1.1928,0.3479,1.2425,9.38,0.38,9.387694073,10.7928,0.7079,10.81599067,1.1928,0.3479,1.2425,9.6,0.36,9.606747629
13/03/2021 18:00,10.75552,0.52786,10.76846538,1.05552,0.30786,1.0995,9.7,0.22,9.702494525,11.02552,0.50786,11.03721038,1.05552,0.30786,1.0995,9.97,0.2,9.972005816
13/03/2021 18:30,10.91296,0.63878,10.93163921,1.09296,0.31878,1.1385,9.82,0.32,9.825212466,11.18296,0.61878,11.20006621,1.09296,0.31878,1.1385,10.09,0.3,10.09445888
13/03/2021 19:00,10.96344,0.53142,10.97631194,1.03344,0.30142,1.0765,9.93,0.23,9.932663288,11.24344,0.51142,11.25506524,1.03344,0.30142,1.0765,10.21,0.21,10.21215942
13/03/2021 19:30,10.79264,0.56702,10.80752469,1.05264,0.30702,1.0965,9.74,0.26,9.743469608,11.05264,0.54702,11.06616835,1.05264,0.30702,1.0965,10,0.24,10.00287959
13/03/2021 20:00,10.53944,0.57192,10.55494614,1.06944,0.31192,1.114,9.47,0.26,9.473568493,10.77944,0.55192,10.79356023,1.06944,0.31192,1.114,9.71,0.24,9.712965562
13/03/2021 20:30,10.35008,0.64044,10.36987557,1.03008,0.30044,1.073,9.32,0.34,9.326199655,10.56008,0.62044,10.57829076,1.03008,0.30044,1.073,9.53,0.32,9.535370994
13/03/2021 21:00,10.06488,0.91184,10.10610022,1.03488,0.30184,1.078,9.03,0.61,9.050580092,10.20488,0.81184,10.23712167,1.03488,0.30184,1.078,9.17,0.51,9.184171166
13/03/2021 21:30,9.83136,-0.87502,9.870222867,1.01136,0.29498,1.0535,8.82,-1.17,8.897263624,9.51136,3.37498,10.0923961,1.01136,0.29498,1.0535,8.5,3.08,9.040818547
13/03/2021 22:00,9.66312,-2.78284,10.05584838,1.05312,0.30716,1.097,8.61,-3.09,9.147688233,8.84312,4.73716,10.03202154,1.05312,0.30716,1.097,7.79,4.43,8.961528887
13/03/2021 22:30,9.15616,-2.70612,9.547688275,1.07616,0.31388,1.121,8.08,-3.02,8.62593763,8.29616,4.84388,9.60673952,1.07616,0.31388,1.121,7.22,4.53,8.523455872
13/03/2021 23:00,8.25328,0.69304,8.282326678,1.07328,0.31304,1.118,7.18,0.38,7.190048679,8.15328,1.83304,8.356794266,1.07328,0.31304,1.118,7.08,1.52,7.241325845
13/03/2021 23:30,7.67792,1.27856,7.78364768,1.05792,0.30856,1.102,6.62,0.97,6.690687558,7.70792,1.25856,7.809993854,1.05792,0.30856,1.102,6.65,0.95,6.717514421
14/03/2021 00:00,7.47304,1.14422,7.560130042,1.04304,0.30422,1.0865,6.43,0.84,6.484635688,7.50304,1.12422,7.586796415,1.04304,0.30422,1.0865,6.46,0.82,6.511835379
14/03/2021 00:30,7.83928,1.09604,7.915529963,1.04928,0.30604,1.093,6.79,0.79,6.835802806,7.85928,1.07604,7.932600091,1.04928,0.30604,1.093,6.81,0.77,6.85339332
14/03/2021 01:00,8.464,1.037,8.527289429,0.984,0.287,1.025,7.48,0.75,7.517506235,8.494,1.017,8.554666855,0.984,0.287,1.025,7.51,0.73,7.545395947
14/03/2021 01:30,8.68592,0.98756,8.741880862,0.98592,0.28756,1.027,7.7,0.7,7.731752712,8.72592,0.96756,8.779399307,0.98592,0.28756,1.027,7.74,0.68,7.769813383
14/03/2021 02:00,8.6012,0.9791,8.656747556,0.9912,0.2891,1.0325,7.61,0.69,7.641217181,8.6512,0.9591,8.704202103,0.9912,0.2891,1.0325,7.66,0.67,7.689245737
14/03/2021 02:30,8.54248,0.99364,8.600074709,0.97248,0.28364,1.013,7.57,0.71,7.603223001,8.59248,0.97364,8.647467109,0.97248,0.28364,1.013,7.62,0.69,7.65117638
14/03/2021 03:00,8.424,1.047,8.488815288,0.984,0.287,1.025,7.44,0.76,7.478716467,8.454,1.027,8.516152007,0.984,0.287,1.025,7.47,0.74,7.506563794
14/03/2021 03:30,8.26144,1.08792,8.332764295,1.02144,0.29792,1.064,7.24,0.79,7.282973294,8.30144,1.06792,8.369848218,1.02144,0.29792,1.064,7.28,0.77,7.320607898
14/03/2021 04:00,8.00696,1.08078,8.079572628,0.99696,0.29078,1.0385,7.01,0.79,7.054374529,8.02696,1.06078,8.096748795,0.99696,0.29078,1.0385,7.03,0.77,7.072043552
14/03/2021 04:30,7.84704,1.08372,7.921520422,1.00704,0.29372,1.049,6.84,0.79,6.885470209,7.87704,1.04372,7.945886395,1.00704,0.29372,1.049,6.87,0.75,6.910817607
14/03/2021 05:00,7.74632,1.09226,7.822947363,1.03632,0.30226,1.0795,6.71,0.79,6.756345166,7.76632,1.07226,7.839991572,1.03632,0.30226,1.0795,6.73,0.77,6.773905816
14/03/2021 05:30,7.70016,1.09338,7.777399556,1.04016,0.30338,1.0835,6.66,0.79,6.706690689,7.74016,1.07338,7.814231981,1.04016,0.30338,1.0835,6.7,0.77,6.744101126
14/03/2021 06:00,7.87504,1.02772,7.941817386,1.05504,0.30772,1.099,6.82,0.72,6.857900553,7.90504,1.00772,7.969012298,1.05504,0.30772,1.099,6.85,0.7,6.885673533
14/03/2021 06:30,8.076,1.018,8.139907862,1.056,0.308,1.1,7.02,0.71,7.055813206,8.116,0.988,8.175915851,1.056,0.308,1.1,7.06,0.68,7.092672275
14/03/2021 07:00,8.23936,0.98648,8.298204384,1.11936,0.32648,1.166,7.12,0.66,7.150524456,8.27936,0.95648,8.334425955,1.11936,0.32648,1.166,7.16,0.63,7.187663042
14/03/2021 07:30,8.33336,0.95848,8.388299756,1.26336,0.36848,1.316,7.07,0.59,7.094575393,8.38336,0.93848,8.43572579,1.26336,0.36848,1.316,7.12,0.57,7.142779571
14/03/2021 08:00,8.4864,0.8977,8.533747726,1.4664,0.4277,1.5275,7.02,0.47,7.035716026,8.5264,0.8777,8.571455784,1.4664,0.4277,1.5275,7.06,0.45,7.074326823
14/03/2021 08:30,8.82472,0.80596,8.861447658,1.49472,0.43596,1.557,7.33,0.37,7.339332395,8.87472,0.78596,8.909454989,1.49472,0.43596,1.557,7.38,0.35,7.388294797
14/03/2021 09:00,9.1396,0.8778,9.181656768,1.8096,0.5278,1.885,7.33,0.35,7.338351313,9.1896,0.8578,9.229548689,1.8096,0.5278,1.885,7.38,0.33,7.387374364
14/03/2021 09:30,9.19016,0.88588,9.232758212,2.18016,0.63588,2.271,7.01,0.25,7.014456501,9.25016,0.86588,9.290597839,2.18016,0.63588,2.271,7.07,0.23,7.073740171
14/03/2021 10:00,9.38776,0.88768,9.42963486,2.11776,0.61768,2.206,7.27,0.27,7.275012027,9.43776,0.86768,9.477562049,2.11776,0.61768,2.206,7.32,0.25,7.324267882
14/03/2021 10:30,9.44664,0.97402,9.496721658,2.51664,0.73402,2.6215,6.93,0.24,6.934154599,9.49664,0.96402,9.545444246,2.51664,0.73402,2.6215,6.98,0.23,6.98378837
14/03/2021 11:00,9.42152,0.95086,9.469380859,2.71152,0.79086,2.8245,6.71,0.16,6.71190733,9.47152,0.91086,9.515217131,2.71152,0.79086,2.8245,6.76,0.12,6.761065005
14/03/2021 11:30,9.4988,0.9059,9.541900034,2.4888,0.7259,2.5925,7.01,0.18,7.012310604,9.5488,0.9059,9.591675362,2.4888,0.7259,2.5925,7.06,0.18,7.062294245
14/03/2021 12:00,9.59792,0.83856,9.634482404,2.25792,0.65856,2.352,7.34,0.18,7.342206753,9.65792,0.83856,9.694256114,2.25792,0.65856,2.352,7.4,0.18,7.402188865
14/03/2021 12:30,9.85336,0.82848,9.888128357,2.22336,0.64848,2.316,7.63,0.18,7.632122903,9.92336,0.83848,9.958720922,2.22336,0.64848,2.316,7.7,0.19,7.702343799
14/03/2021 13:00,10.01456,0.81758,10.04787784,2.01456,0.58758,2.0985,8,0.23,8.003305567,10.10456,0.79758,10.13598869,2.01456,0.58758,2.0985,8.09,0.21,8.092725128
14/03/2021 13:30,9.81912,0.86266,9.856941709,2.16912,0.63266,2.2595,7.65,0.23,7.653456735,9.88912,0.84266,9.924956939,2.16912,0.63266,2.2595,7.72,0.21,7.722855689
14/03/2021 14:00,9.88712,0.85416,9.92394736,1.79712,0.52416,1.872,8.09,0.33,8.096727734,9.96712,0.83416,10.00196501,1.79712,0.52416,1.872,8.17,0.31,8.175879158
14/03/2021 14:30,10.07376,0.83568,10.10836295,1.49376,0.43568,1.556,8.58,0.4,8.589318949,10.18376,0.80568,10.21558065,1.49376,0.43568,1.556,8.69,0.37,8.697873303
14/03/2021 15:00,10.12912,0.75516,10.15723085,1.38912,0.40516,1.447,8.74,0.35,8.747005202,10.25912,0.72516,10.28471683,1.38912,0.40516,1.447,8.87,0.32,8.875770389
14/03/2021 15:30,10.33776,0.60018,10.35516769,1.33776,0.39018,1.3935,9,0.21,9.002449667,10.50776,0.59018,10.52432101,1.33776,0.39018,1.3935,9.17,0.2,9.172180766
14/03/2021 16:00,10.48968,0.61574,10.5077363,1.21968,0.35574,1.2705,9.27,0.26,9.273645454,10.69968,0.59574,10.71625206,1.21968,0.35574,1.2705,9.48,0.24,9.483037488
14/03/2021 16:30,10.7764,0.5402,10.78993109,1.1664,0.3402,1.215,9.61,0.2,9.61208094,11.0364,0.5302,11.04912834,1.1664,0.3402,1.215,9.87,0.19,9.871828605
14/03/2021 17:00,10.98992,-2.55544,11.28311195,1.00992,0.29456,1.052,9.98,-2.85,10.3789643,10.95992,3.64456,11.5500071,1.00992,0.29456,1.052,9.95,3.35,10.49880946
14/03/2021 17:30,11.10848,-2.76586,11.44763336,1.00848,0.29414,1.0505,10.1,-3.06,10.55336913,11.03848,3.99414,11.73887537,1.00848,0.29414,1.0505,10.03,3.7,10.69069221
14/03/2021 18:00,11.11448,-2.69536,11.43663548,1.04448,0.30464,1.088,10.07,-3,10.5073736,11.03448,3.93464,11.71499641,1.04448,0.30464,1.088,9.99,3.63,10.62906393
14/03/2021 18:30,11.11568,-2.68626,11.43566066,1.07568,0.31374,1.1205,10.04,-3,10.47862586,10.99568,3.94374,11.68152661,1.07568,0.31374,1.1205,9.92,3.63,10.56329967
14/03/2021 19:00,11.02144,-2.64458,11.33428176,1.08144,0.31542,1.1265,9.94,-2.96,10.37136442,10.83144,3.98542,11.54138922,1.08144,0.31542,1.1265,9.75,3.67,10.41784047
14/03/2021 19:30,10.86752,-2.59864,11.17389461,1.06752,0.31136,1.112,9.8,-2.91,10.22292033,10.56752,4.08136,11.32828224,1.06752,0.31136,1.112,9.5,3.77,10.22070937
14/03/2021 20:00,10.64288,-2.62416,10.96161988,1.08288,0.31584,1.128,9.56,-2.94,10.00185983,10.15288,4.08584,10.94417931,1.08288,0.31584,1.128,9.07,3.77,9.822311337
14/03/2021 20:30,10.52496,-2.63522,10.84984643,1.04496,0.30478,1.0885,9.48,-2.94,9.925421905,9.96496,4.05478,10.7583302,1.04496,0.30478,1.0885,8.92,3.75,9.676202768
14/03/2021 21:00,10.23968,-2.58676,10.56136231,1.03968,0.30324,1.083,9.2,-2.89,9.643241156,9.51968,4.15324,10.38622693,1.03968,0.30324,1.083,8.48,3.85,9.313049984
14/03/2021 21:30,9.90944,-2.65808,10.25974612,1.06944,0.31192,1.114,8.84,-2.97,9.325583092,9.10944,4.42192,10.12597025,1.06944,0.31192,1.114,8.04,4.11,9.02960132
14/03/2021 22:00,9.42416,-2.78962,9.828365655,1.06416,0.31038,1.1085,8.36,-3.1,8.916254819,8.56416,4.73038,9.783727891,1.06416,0.31038,1.1085,7.5,4.42,8.705538467
14/03/2021 22:30,8.8636,-2.6927,9.263586684,1.0536,0.3073,1.0975,7.81,-3,8.366367193,7.9736,4.8273,9.321004358,1.0536,0.3073,1.0975,6.92,4.52,8.265397752
14/03/2021 23:00,7.82104,0.73072,7.855101425,1.03104,0.30072,1.074,6.79,0.43,6.803601987,7.74104,1.65072,7.915085394,1.03104,0.30072,1.074,6.71,1.35,6.844457612
14/03/2021 23:30,7.26416,1.11288,7.348913008,1.00416,0.29288,1.046,6.26,0.82,6.313477647,7.28416,1.09288,7.365688943,1.00416,0.29288,1.046,6.28,0.8,6.33075035
15/03/2021 00:00,7.08552,1.09036,7.168924508,0.99552,0.29036,1.037,6.09,0.8,6.142320408,7.10552,1.07036,7.185686119,0.99552,0.29036,1.037,6.11,0.78,6.159586025
15/03/2021 00:30,7.44936,1.09148,7.528897197,0.99936,0.29148,1.041,6.45,0.8,6.499423051,7.47936,1.07148,7.555719383,0.99936,0.29148,1.041,6.48,0.78,6.52677562
15/03/2021 01:00,8.1884,1.0212,8.251832766,0.9984,0.2912,1.04,7.19,0.73,7.226963401,8.2184,0.9912,8.277957236,0.9984,0.2912,1.04,7.22,0.7,7.253854148
15/03/2021 01:30,8.3816,1.1663,8.462356306,0.9816,0.2863,1.0225,7.4,0.88,7.452140632,8.4216,1.1363,8.497912935,0.9816,0.2863,1.0225,7.44,0.85,7.488397692
15/03/2021 02:00,8.23056,1.16308,8.312332585,0.97056,0.28308,1.011,7.26,0.88,7.313138861,8.27056,1.13308,8.347816062,0.97056,0.28308,1.011,7.3,0.85,7.349319696
15/03/2021 02:30,8.23344,1.18392,8.318124837,0.97344,0.28392,1.014,7.26,0.9,7.315572431,8.27344,1.16392,8.354909886,0.97344,0.28392,1.014,7.3,0.88,7.352849788
15/03/2021 03:00,8.0744,1.2242,8.166676252,0.9744,0.2842,1.015,7.1,0.94,7.16195504,8.1044,1.2042,8.19337519,0.9744,0.2842,1.015,7.13,0.92,7.18910982
15/03/2021 03:30,7.98672,1.24196,8.082707529,0.96672,0.28196,1.007,7.02,0.96,7.085336972,8.01672,1.20196,8.106325148,0.96672,0.28196,1.007,7.05,0.92,7.109774961
15/03/2021 04:00,7.79424,1.23832,7.891996807,0.95424,0.27832,0.994,6.84,0.96,6.907039887,7.83424,1.19832,7.925357229,0.95424,0.27832,0.994,6.88,0.92,6.941239082
15/03/2021 04:30,7.81008,1.11294,7.888978708,0.97008,0.28294,1.0105,6.84,0.83,6.890174163,7.85008,1.09294,7.925797995,0.97008,0.28294,1.0105,6.88,0.81,6.927517593
15/03/2021 05:00,7.7376,1.0793,7.812511904,0.9576,0.2793,0.9975,6.78,0.8,6.827034495,7.7676,1.0593,7.839497831,0.9576,0.2793,0.9975,6.81,0.78,6.854524053
15/03/2021 05:30,7.84096,1.05028,7.910988674,0.96096,0.28028,1.001,6.88,0.77,6.922954572,7.88096,1.03028,7.948019087,0.96096,0.28028,1.001,6.92,0.75,6.960524406
15/03/2021 06:00,8.14944,0.99692,8.21019012,0.94944,0.27692,0.989,7.2,0.72,7.235910447,8.17944,0.97692,8.23757315,0.94944,0.27692,0.989,7.23,0.7,7.263807542
15/03/2021 06:30,8.83904,0.83972,8.878837638,0.95904,0.27972,0.999,7.88,0.56,7.899873417,8.88904,0.81972,8.926756018,0.95904,0.27972,0.999,7.93,0.54,7.948364612
15/03/2021 07:00,9.41088,0.69484,9.436496437,1.01088,0.29484,1.053,8.4,0.4,8.409518417,9.49088,0.66484,9.514137659,1.01088,0.29484,1.053,8.48,0.37,8.488068096
15/03/2021 07:30,10.00464,0.64302,10.02528285,1.24464,0.36302,1.2965,8.76,0.28,8.764473743,10.13464,0.62302,10.1537718,1.24464,0.36302,1.2965,8.89,0.26,8.893801212
15/03/2021 08:00,10.20624,0.14932,10.20733224,1.26624,0.36932,1.319,8.94,-0.22,8.942706525,10.36624,0.12932,10.36704661,1.26624,0.36932,1.319,9.1,-0.24,9.103164285
15/03/2021 08:30,10.28512,1.20316,10.3552541,1.72512,0.50316,1.797,8.56,0.7,8.588573805,10.69512,-1.45684,10.79388598,1.72512,0.50316,1.797,8.97,-1.96,9.181639287
15/03/2021 09:00,10.94712,-0.38834,10.95400585,2.33712,0.68166,2.4345,8.61,-1.07,8.676231901,11.05712,-0.41834,11.065031,2.33712,0.68166,2.4345,8.72,-1.1,8.789106894
15/03/2021 09:30,10.99168,-0.41576,10.99954024,1.83168,0.53424,1.908,9.16,-0.95,9.209131338,11.17168,-0.44576,11.18056957,1.83168,0.53424,1.908,9.34,-0.98,9.391272544
15/03/2021 10:00,10.91872,-0.40454,10.92621156,1.45872,0.42546,1.5195,9.46,-0.83,9.496341401,11.14872,-0.43454,11.15718525,1.45872,0.42546,1.5195,9.69,-0.86,9.728088199
15/03/2021 10:30,11.02856,-0.45042,11.03775402,1.67856,0.48958,1.7485,9.35,-0.94,9.397132541,11.24856,-0.47042,11.25839229,1.67856,0.48958,1.7485,9.57,-0.96,9.618029944
15/03/2021 11:00,10.86728,-0.48746,10.8782072,1.99728,0.58254,2.0805,8.87,-1.07,8.934304674,11.01728,-0.51746,11.02942535,1.99728,0.58254,2.0805,9.02,-1.1,9.086825628
15/03/2021 11:30,10.87056,-0.50192,10.88214126,2.29056,0.66808,2.386,8.58,-1.17,8.659405291,10.98056,-0.53192,10.99343608,2.29056,0.66808,2.386,8.69,-1.2,8.772462596
15/03/2021 12:00,10.73456,-0.47742,10.74517139,1.89456,0.55258,1.9735,8.84,-1.03,8.899803369,10.87456,-0.50742,10.88639198,1.89456,0.55258,1.9735,8.98,-1.06,9.042344829
15/03/2021 12:30,10.72888,-0.43366,10.73764066,2.31888,0.67634,2.4155,8.41,-1.11,8.482935813,10.82888,-0.46366,10.83880172,2.31888,0.67634,2.4155,8.51,-1.14,8.586017703
15/03/2021 13:00,10.72296,-0.20122,10.72484781,2.53296,0.73878,2.6385,8.19,-0.94,8.243767343,10.80296,-0.22122,10.8052248,2.53296,0.73878,2.6385,8.27,-0.96,8.325533016
15/03/2021 13:30,10.58728,-0.06996,10.58751114,2.53728,0.74004,2.643,8.05,-0.81,8.090648923,10.65728,-0.09996,10.65774878,2.53728,0.74004,2.643,8.12,-0.84,8.163332653
15/03/2021 14:00,10.90016,-0.14412,10.90111272,2.18016,0.63588,2.271,8.72,-0.78,8.754815818,11.04016,-0.17412,11.04153298,2.18016,0.63588,2.271,8.86,-0.81,8.896948915
15/03/2021 14:30,10.84072,0.00896,10.8407237,2.43072,0.70896,2.532,8.41,-0.7,8.439081704,10.95072,-0.02104,10.95074021,2.43072,0.70896,2.532,8.52,-0.73,8.551216288
15/03/2021 15:00,10.74048,0.21764,10.74268485,2.70048,0.78764,2.813,8.04,-0.57,8.060179899,10.80048,0.18764,10.80210984,2.70048,0.78764,2.813,8.1,-0.6,8.122191822
15/03/2021 15:30,10.50368,0.21524,10.5058851,1.66368,0.48524,1.733,8.84,-0.27,8.844122342,10.65368,0.19524,10.65546884,1.66368,0.48524,1.733,8.99,-0.29,8.994676203
15/03/2021 16:00,10.864,0.162,10.86520778,1.344,0.392,1.4,9.52,-0.23,9.522777956,11.104,0.142,11.10490792,1.344,0.392,1.4,9.76,-0.25,9.763201319
15/03/2021 16:30,11.13456,0.16508,11.13578366,1.35456,0.39508,1.411,9.78,-0.23,9.782704125,11.40456,0.15508,11.40561435,1.35456,0.39508,1.411,10.05,-0.24,10.05286526
15/03/2021 17:00,11.18072,0.13396,11.18152248,1.11072,0.32396,1.157,10.07,-0.19,10.07179229,11.44072,0.11396,11.44128756,1.11072,0.32396,1.157,10.33,-0.21,10.33213434
15/03/2021 17:30,11.11008,0.78294,11.13763317,0.97008,0.28294,1.0105,10.14,0.5,10.15231993,11.36008,0.36294,11.36587626,0.97008,0.28294,1.0105,10.39,0.08,10.39030798
15/03/2021 18:00,11.07264,0.77202,11.09952123,0.93264,0.27202,0.9715,10.14,0.5,10.15231993,11.32264,0.74202,11.34692779,0.93264,0.27202,0.9715,10.39,0.47,10.40062498
15/03/2021 18:30,11.05584,0.76712,11.08242172,0.91584,0.26712,0.954,10.14,0.5,10.15231993,11.30584,0.73712,11.32984395,0.91584,0.26712,0.954,10.39,0.47,10.40062498
15/03/2021 19:00,11.05584,0.66712,11.07594904,0.91584,0.26712,0.954,10.14,0.4,10.14788648,11.30584,0.63712,11.32377764,0.91584,0.26712,0.954,10.39,0.37,10.39658598
15/03/2021 19:30,11.05968,0.76824,11.08633007,0.91968,0.26824,0.958,10.14,0.5,10.15231993,11.30968,0.73824,11.33374872,0.91968,0.26824,0.958,10.39,0.47,10.40062498
15/03/2021 20:00,11.05776,0.80768,11.08721801,0.91776,0.26768,0.956,10.14,0.54,10.15436852,11.30776,0.77768,11.33447054,0.91776,0.26768,0.956,10.39,0.51,10.40250931
