Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/03/2021 20:30,11.01064,0.70852,11.03341261,0.92064,0.26852,0.959,10.09,0.44,10.0995891,11.28064,0.67852,11.30102775,0.92064,0.26852,0.959,10.36,0.41,10.36810976
15/03/2021 21:00,10.8168,0.8074,10.84689158,0.9168,0.2674,0.955,9.9,0.54,9.914716335,11.0968,0.7774,11.12399753,0.9168,0.2674,0.955,10.18,0.51,10.19276704
15/03/2021 21:30,10.6016,0.9588,10.64486825,0.9216,0.2688,0.96,9.68,0.69,9.704560783,10.8416,0.8988,10.87879276,0.9216,0.2688,0.96,9.92,0.63,9.939984909
15/03/2021 22:00,10.43968,-1.19176,10.50748354,0.91968,0.26824,0.958,9.52,-1.46,9.631303131,10.22968,4.18824,11.05385486,0.91968,0.26824,0.958,9.31,3.92,10.10160878
15/03/2021 22:30,9.63392,1.11656,9.698408158,0.91392,0.26656,0.952,8.72,0.85,8.761329808,9.74392,1.09656,9.805428129,0.91392,0.26656,0.952,8.83,0.83,8.868923272
15/03/2021 23:00,8.99488,1.16684,9.070247064,0.91488,0.26684,0.953,8.08,0.9,8.12996925,9.04488,1.14684,9.11729654,0.91488,0.26684,0.953,8.13,0.88,8.177487389
15/03/2021 23:30,8.47064,1.22852,8.559264186,0.92064,0.26852,0.959,7.55,0.96,7.610788395,8.50064,1.20852,8.586116759,0.92064,0.26852,0.959,7.58,0.94,7.638062582
16/03/2021 00:00,8.21584,1.22712,8.306976008,0.91584,0.26712,0.954,7.3,0.96,7.362852708,8.23584,1.20712,8.323833204,0.91584,0.26712,0.954,7.32,0.94,7.3801084
16/03/2021 00:30,8.83968,1.22824,8.924601728,0.91968,0.26824,0.958,7.92,0.96,7.977969667,8.88968,1.20824,8.971413177,0.91968,0.26824,0.958,7.97,0.94,8.025241429
16/03/2021 01:00,9.79584,1.16712,9.865122929,0.91584,0.26712,0.954,8.88,0.9,8.925491583,9.93584,1.13712,10.0006979,0.91584,0.26712,0.954,9.02,0.87,9.061859633
16/03/2021 01:30,10.08256,1.20908,10.15479643,0.92256,0.26908,0.961,9.16,0.94,9.208105125,10.27256,1.17908,10.34000574,0.92256,0.26908,0.961,9.35,0.91,9.394179049
16/03/2021 02:00,9.99968,1.18824,10.07003051,0.91968,0.26824,0.958,9.08,0.92,9.12648892,10.16968,1.15824,10.23542433,0.91968,0.26824,0.958,9.25,0.89,9.292717579
16/03/2021 02:30,9.89448,1.22964,9.970594215,0.92448,0.26964,0.963,8.97,0.96,9.021224972,10.04448,1.20964,10.11705527,0.92448,0.26964,0.963,9.12,0.94,9.168315003
16/03/2021 03:00,9.69968,1.27824,9.783541772,0.91968,0.26824,0.958,8.78,1.01,8.837901335,9.82968,1.24824,9.908618067,0.91968,0.26824,0.958,8.91,0.98,8.963732482
16/03/2021 03:30,9.55448,1.29964,9.642466085,0.92448,0.26964,0.963,8.63,1.03,8.691248472,9.65448,1.26964,9.737605958,0.92448,0.26964,0.963,8.73,1,8.787087117
16/03/2021 04:00,9.30584,1.32712,9.399994979,0.91584,0.26712,0.954,8.39,1.06,8.456695572,9.38584,1.29712,9.475046849,0.91584,0.26712,0.954,8.47,1.03,8.532397084
16/03/2021 04:30,9.19928,1.23104,9.281282885,0.92928,0.27104,0.968,8.27,0.96,8.325533016,9.26928,1.21104,9.348056996,0.92928,0.27104,0.968,8.34,0.94,8.392806444
16/03/2021 05:00,9.1212,1.2416,9.205316942,0.9312,0.2716,0.97,8.19,0.97,8.247241963,9.1812,1.2216,9.26211315,0.9312,0.2716,0.97,8.25,0.95,8.304516843
16/03/2021 05:30,9.13128,1.19454,9.209082487,0.94128,0.27454,0.9805,8.19,0.92,8.241510784,9.19128,1.17454,9.266022461,0.94128,0.27454,0.9805,8.25,0.9,8.298945716
16/03/2021 06:00,9.43264,1.08202,9.494496545,0.93264,0.27202,0.9715,8.5,0.81,8.538506895,9.53264,1.06202,9.591616748,0.93264,0.27202,0.9715,8.6,0.79,8.636208659
16/03/2021 06:30,10.23064,0.83602,10.2647418,0.98064,0.28602,1.0215,9.25,0.55,9.266336925,10.43064,0.80602,10.46173595,0.98064,0.28602,1.0215,9.45,0.52,9.464296065
16/03/2021 07:00,10.79496,-0.45272,10.80444894,0.98496,0.28728,1.026,9.81,-0.74,9.837870705,10.93496,1.53728,11.04248976,0.98496,0.28728,1.026,9.95,1.25,10.02821021
16/03/2021 07:30,11.02864,0.26002,11.03170479,1.02864,0.30002,1.0715,10,-0.04,10.00008,11.30864,0.04002,11.30871081,1.02864,0.30002,1.0715,10.28,-0.26,10.28328741
16/03/2021 08:00,11.2148,-0.0311,11.21484312,1.2648,0.3689,1.3175,9.95,-0.4,9.958036955,11.4948,-0.0511,11.49491358,1.2648,0.3689,1.3175,10.23,-0.42,10.23861807
16/03/2021 08:30,11.5772,-0.1429,11.57808189,1.8072,0.5271,1.8825,9.77,-0.67,9.792946441,11.8472,-0.1729,11.8484616,1.8072,0.5271,1.8825,10.04,-0.7,10.06437281
16/03/2021 09:00,11.42904,-0.28278,11.43253777,1.49904,0.43722,1.5615,9.93,-0.72,9.956068501,11.70904,-0.31278,11.71321685,1.49904,0.43722,1.5615,10.21,-0.75,10.23750946
16/03/2021 09:30,11.30088,-0.23516,11.30332646,1.25088,0.36484,1.303,10.05,-0.6,10.06789452,11.59088,-0.26516,11.59391258,1.25088,0.36484,1.303,10.34,-0.63,10.35917468
16/03/2021 10:00,11.27768,-0.32526,11.28236944,1.14768,0.33474,1.1955,10.13,-0.66,10.15147772,11.53768,-0.35526,11.54314816,1.14768,0.33474,1.1955,10.39,-0.69,10.41288625
16/03/2021 10:30,11.3444,-0.1108,11.34494108,1.3344,0.3892,1.39,10.01,-0.5,10.02247973,11.6344,-0.1408,11.63525195,1.3344,0.3892,1.39,10.3,-0.53,10.31362691
16/03/2021 11:00,11.1444,-0.1783,11.14582623,1.5144,0.4417,1.5775,9.63,-0.62,9.649937824,11.4044,-0.2083,11.40630213,1.5144,0.4417,1.5775,9.89,-0.65,9.911336943
16/03/2021 11:30,11.39448,-0.18536,11.39598757,1.76448,0.51464,1.838,9.63,-0.7,9.655407811,11.65448,-0.21536,11.65646962,1.76448,0.51464,1.838,9.89,-0.73,9.916904759
16/03/2021 12:00,11.34464,-0.33698,11.34964371,1.48464,0.43302,1.5465,9.86,-0.77,9.890020222,11.62464,-0.36698,11.63043118,1.48464,0.43302,1.5465,10.14,-0.8,10.17150923
16/03/2021 12:30,11.32816,-0.25512,11.3310324,1.38816,0.40488,1.446,9.94,-0.66,9.961887371,11.60816,-0.28512,11.61166104,1.38816,0.40488,1.446,10.22,-0.69,10.24326608
16/03/2021 13:00,11.2,-0.0425,11.20008064,1.26,0.3675,1.3125,9.94,-0.41,9.948452141,11.5,-0.0725,11.50022853,1.26,0.3675,1.3125,10.24,-0.44,10.24944877
16/03/2021 13:30,11.26976,-0.10382,11.2702382,1.28976,0.37618,1.3435,9.98,-0.48,9.991536418,11.52976,-0.13382,11.53053656,1.28976,0.37618,1.3435,10.24,-0.51,10.25269233
16/03/2021 14:00,11.49568,-0.14626,11.4966104,2.03568,0.59374,2.1205,9.46,-0.74,9.488898777,11.72568,-0.17626,11.72700469,2.03568,0.59374,2.1205,9.69,-0.77,9.720545252
16/03/2021 14:30,10.98856,0.19708,10.99032717,2.45856,0.71708,2.561,8.53,-0.52,8.545835243,11.11856,0.16708,11.1198153,2.45856,0.71708,2.561,8.66,-0.55,8.677447781
16/03/2021 15:00,10.71456,0.13258,10.71538023,1.89456,0.55258,1.9735,8.82,-0.42,8.829994337,10.86456,0.10258,10.86504425,1.89456,0.55258,1.9735,8.97,-0.45,8.981280532
16/03/2021 15:30,10.56592,0.24256,10.56870384,1.58592,0.46256,1.652,8.98,-0.22,8.982694473,10.73592,0.23256,10.73843855,1.58592,0.46256,1.652,9.15,-0.23,9.152890254
16/03/2021 16:00,10.99728,0.23754,10.99984512,1.87728,0.54754,1.9555,9.12,-0.31,9.125267119,11.19728,0.20754,11.1992032,1.87728,0.54754,1.9555,9.32,-0.34,9.326199655
16/03/2021 16:30,11.19816,0.25988,11.20117516,1.74816,0.50988,1.821,9.45,-0.25,9.4533063,11.44816,0.23988,11.4506729,1.74816,0.50988,1.821,9.7,-0.27,9.703757004
16/03/2021 17:00,11.18832,0.22076,11.19049773,1.40832,0.41076,1.467,9.78,-0.19,9.781845429,11.45832,0.21076,11.46025816,1.40832,0.41076,1.467,10.05,-0.2,10.05198985
16/03/2021 17:30,11.21624,0.58182,11.23132024,1.20624,0.35182,1.2565,10.01,0.23,10.01264201,11.49624,0.56182,11.50995985,1.20624,0.35182,1.2565,10.29,0.21,10.29214263
16/03/2021 18:00,11.12816,0.61988,11.14541144,1.02816,0.29988,1.071,10.1,0.32,10.10506804,11.39816,0.58988,11.41341359,1.02816,0.29988,1.071,10.37,0.29,10.37405417
16/03/2021 18:30,11.07264,0.60202,11.08899385,0.93264,0.27202,0.9715,10.14,0.33,10.1453684,11.30264,0.57202,11.31710554,0.93264,0.27202,0.9715,10.37,0.3,10.37433853
16/03/2021 19:00,11.06256,0.50908,11.0742673,0.92256,0.26908,0.961,10.14,0.24,10.14283984,11.29256,0.47908,11.30271777,0.92256,0.26908,0.961,10.37,0.21,10.37212611
16/03/2021 19:30,11.06688,0.63034,11.08481671,0.92688,0.27034,0.9655,10.14,0.36,10.14638852,11.29688,0.60034,11.31282042,0.92688,0.27034,0.9655,10.37,0.33,10.37524939
16/03/2021 20:00,10.93448,0.75964,10.96083509,0.92448,0.26964,0.963,10.01,0.49,10.02198583,11.21448,0.72964,11.23819097,0.92448,0.26964,0.963,10.29,0.46,10.3002767
16/03/2021 20:30,10.83832,0.81076,10.86860213,0.92832,0.27076,0.967,9.91,0.54,9.924701507,11.11832,0.79076,11.14640485,0.92832,0.27076,0.967,10.19,0.52,10.20325928
16/03/2021 21:00,10.66064,0.89852,10.69843836,0.92064,0.26852,0.959,9.74,0.63,9.760353477,10.94064,0.87852,10.97585537,0.92064,0.26852,0.959,10.02,0.61,10.03855069
16/03/2021 21:30,10.43872,0.92796,10.47988478,0.91872,0.26796,0.957,9.52,0.66,9.542850727,10.67872,0.89796,10.71640765,0.91872,0.26796,0.957,9.76,0.63,9.780311856
16/03/2021 22:00,10.2492,-1.3019,10.33155575,0.9192,0.2681,0.9575,9.33,-1.57,9.461173289,10.0192,3.2481,10.53254586,0.9192,0.2681,0.9575,9.1,2.98,9.57551043
16/03/2021 22:30,9.83312,-2.74784,10.209842,0.93312,0.27216,0.972,8.9,-3.02,9.3984254,9.11312,4.76216,10.28236957,0.93312,0.27216,0.972,8.18,4.49,9.331264652
16/03/2021 23:00,9.254,-2.7105,9.642786229,0.924,0.2695,0.9625,8.33,-2.98,8.84699384,8.414,4.8195,9.696544552,0.924,0.2695,0.9625,7.49,4.55,8.76370926
16/03/2021 23:30,8.75544,-2.63008,9.141939094,0.92544,0.26992,0.964,7.83,-2.9,8.349784428,7.87544,4.87992,9.264781401,0.92544,0.26992,0.964,6.95,4.61,8.339940048
17/03/2021 00:00,8.49448,-2.63036,8.892411608,0.92448,0.26964,0.963,7.57,-2.9,8.106472722,7.60448,4.92964,9.062530916,0.92448,0.26964,0.963,6.68,4.66,8.144814301
17/03/2021 00:30,9.01256,-2.64092,9.391522571,0.92256,0.26908,0.961,8.09,-2.91,8.597453111,8.15256,4.87908,9.501034481,0.92256,0.26908,0.961,7.23,4.61,8.574672005
17/03/2021 01:00,9.88064,-2.70148,10.24329249,0.92064,0.26852,0.959,8.96,-2.97,9.439412058,9.16064,4.76852,10.32744442,0.92064,0.26852,0.959,8.24,4.5,9.38869533
17/03/2021 01:30,10.0416,-2.5012,10.34841688,0.9216,0.2688,0.96,9.12,-2.77,9.531384999,9.3916,4.9688,10.62502348,0.9216,0.2688,0.96,8.47,4.7,9.686635123
17/03/2021 02:00,10.00976,-2.54882,10.32917125,0.92976,0.27118,0.9685,9.08,-2.82,9.507828354,9.33976,4.97118,10.58034723,0.92976,0.27118,0.9685,8.41,4.7,9.634215069
17/03/2021 02:30,9.97216,-2.52812,10.28763169,0.93216,0.27188,0.971,9.04,-2.8,9.463699065,9.27216,4.98188,10.52578165,0.93216,0.27188,0.971,8.34,4.71,9.57808436
17/03/2021 03:00,9.83776,-2.50232,10.15101607,0.91776,0.26768,0.956,8.92,-2.77,9.340198071,9.10776,5.02768,10.40330997,0.91776,0.26768,0.956,8.19,4.76,9.472787341
17/03/2021 03:30,9.6468,-2.2126,9.897289983,0.9168,0.2674,0.955,8.73,-2.48,9.075422855,8.9268,4.7874,10.12950922,0.9168,0.2674,0.955,8.01,4.52,9.197309389
17/03/2021 04:00,8.99872,1.41796,9.109751489,0.91872,0.26796,0.957,8.08,1.15,8.161427571,9.06872,1.39796,9.175836452,0.91872,0.26796,0.957,8.15,1.13,8.227964511
17/03/2021 04:30,8.87256,1.41908,8.985327429,0.92256,0.26908,0.961,7.95,1.15,8.032745483,8.94256,1.39908,9.051342674,0.92256,0.26908,0.961,8.02,1.13,8.099216011
17/03/2021 05:00,8.86296,1.35628,8.966133804,0.91296,0.26628,0.951,7.95,1.09,8.024375365,8.93296,1.33628,9.03235399,0.91296,0.26628,0.951,8.02,1.07,8.091062971
17/03/2021 05:30,8.9916,1.2388,9.076535462,0.9216,0.2688,0.96,8.07,0.97,8.128087106,9.0616,1.2188,9.143197909,0.9216,0.2688,0.96,8.14,0.95,8.195248623
17/03/2021 06:00,9.2768,1.1974,9.353757801,0.9168,0.2674,0.955,8.36,0.93,8.411569414,9.3568,1.1674,9.429344039,0.9168,0.2674,0.955,8.44,0.9,8.48785014
17/03/2021 06:30,10.00064,0.96852,10.04742909,0.92064,0.26852,0.959,9.08,0.7,9.106942407,10.17064,0.93852,10.21385029,0.92064,0.26852,0.959,9.25,0.67,9.274233122
17/03/2021 07:00,10.60184,0.59762,10.6186704,0.95184,0.27762,0.9915,9.65,0.32,9.655304242,10.86184,0.57762,10.87718774,0.95184,0.27762,0.9915,9.91,0.3,9.914539828
17/03/2021 07:30,11.03224,-1.03768,11.08093404,1.00224,0.29232,1.044,10.03,-1.33,10.1177962,11.24224,1.11232,11.29713309,1.00224,0.29232,1.044,10.24,0.82,10.27277957
17/03/2021 08:00,11.09768,-0.07026,11.09790241,1.02768,0.29974,1.0705,10.07,-0.37,10.07679513,11.39768,-0.10026,11.39812096,1.02768,0.29974,1.0705,10.37,-0.4,10.37771169
17/03/2021 08:30,11.23496,-0.28772,11.23864356,1.10496,0.32228,1.151,10.13,-0.61,10.14834962,11.47496,-0.31772,11.47935769,1.10496,0.32228,1.151,10.37,-0.64,10.38973051
17/03/2021 09:00,11.21384,-0.37388,11.22007102,1.08384,0.31612,1.129,10.13,-0.69,10.15347231,11.45384,-0.40388,11.4609585,1.08384,0.31612,1.129,10.37,-0.72,10.39496513
17/03/2021 09:30,11.29712,-0.34084,11.30226049,1.19712,0.34916,1.247,10.1,-0.69,10.12354187,11.56712,-0.37084,11.57306301,1.19712,0.34916,1.247,10.37,-0.72,10.39496513
17/03/2021 10:00,11.31184,-0.27488,11.31517933,1.25184,0.36512,1.304,10.06,-0.64,10.0803373,11.62184,-0.30488,11.62583833,1.25184,0.36512,1.304,10.37,-0.67,10.39162163
17/03/2021 10:30,11.30072,-0.41854,11.30846799,1.17072,0.34146,1.2195,10.13,-0.76,10.15846937,11.54072,-0.44854,11.54943316,1.17072,0.34146,1.2195,10.37,-0.79,10.40004808
17/03/2021 11:00,11.1956,-0.4492,11.20460798,1.0656,0.3108,1.11,10.13,-0.76,10.15846937,11.4356,-0.4792,11.44563585,1.0656,0.3108,1.11,10.37,-0.79,10.40004808
17/03/2021 11:30,11.18936,-0.50102,11.20057134,1.05936,0.30898,1.1035,10.13,-0.81,10.16233241,11.42936,-0.53102,11.44168922,1.05936,0.30898,1.1035,10.37,-0.84,10.40396559
17/03/2021 12:00,11.31512,-0.50434,11.3263542,1.18512,0.34566,1.2345,10.13,-0.85,10.16559885,11.55512,-0.53434,11.56746807,1.18512,0.34566,1.2345,10.37,-0.88,10.4072715
17/03/2021 12:30,11.55528,-0.25346,11.55805943,2.04528,0.59654,2.1305,9.51,-0.85,9.547910766,11.78528,-0.28346,11.7886884,2.04528,0.59654,2.1305,9.74,-0.88,9.779672796
17/03/2021 13:00,11.0304,0.3272,11.03525188,3.1104,0.9072,3.24,7.92,-0.58,7.941208976,11.1104,0.2972,11.1143743,3.1104,0.9072,3.24,8,-0.61,8.023222545
17/03/2021 13:30,10.98864,0.20002,10.99046027,3.18864,0.93002,3.3215,7.8,-0.73,7.834085779,11.05864,0.17002,11.0599469,3.18864,0.93002,3.3215,7.87,-0.76,7.906611158
17/03/2021 14:00,10.84776,0.02018,10.84777877,3.25776,0.95018,3.3935,7.59,-0.93,7.646764021,10.90776,-0.00982,10.90776442,3.25776,0.95018,3.3935,7.65,-0.96,7.71
17/03/2021 14:30,10.49304,0.20672,10.49507606,2.90304,0.84672,3.024,7.59,-0.64,7.616935079,10.58304,0.17672,10.58451537,2.90304,0.84672,3.024,7.68,-0.67,7.709169865
17/03/2021 15:00,10.51832,-1.26424,10.59402466,2.72832,0.79576,2.842,7.79,-2.06,8.057772645,10.06832,2.28576,10.32452257,2.72832,0.79576,2.842,7.34,1.49,7.489706269
17/03/2021 15:30,10.5208,-3.0356,10.94998174,2.3808,0.6944,2.48,8.14,-3.73,8.953909761,9.6408,4.4044,10.59923412,2.3808,0.6944,2.48,7.26,3.71,8.153017846
17/03/2021 16:00,11.05992,-3.07044,11.47821555,2.56992,0.74956,2.677,8.49,-3.82,9.309806657,10.28992,4.45956,11.21472822,2.56992,0.74956,2.677,7.72,3.71,8.565191183
17/03/2021 16:30,11.24224,-3.21018,11.6915874,1.78224,0.51982,1.8565,9.46,-3.73,10.16880032,10.76224,4.29982,11.589403,1.78224,0.51982,1.8565,8.98,3.78,9.743141177
17/03/2021 17:00,11.32032,-3.20574,11.7654755,1.42032,0.41426,1.4795,9.9,-3.62,10.54108154,11.16032,4.23426,11.93656987,1.42032,0.41426,1.4795,9.74,3.82,10.46231332
17/03/2021 17:30,11.308,-3.0135,11.70265125,1.188,0.3465,1.2375,10.12,-3.36,10.66320777,11.298,4.4165,12.13055136,1.188,0.3465,1.2375,10.11,4.07,10.89848613
17/03/2021 18:00,11.09632,-2.53524,11.38225634,0.97632,0.28476,1.017,10.12,-2.82,10.50556043,11.27632,4.27476,12.05939326,0.97632,0.28476,1.017,10.3,3.99,11.04581821
17/03/2021 18:30,11.04448,-2.64036,11.35570515,0.92448,0.26964,0.963,10.12,-2.91,10.53007597,11.31448,4.29964,12.10389862,0.92448,0.26964,0.963,10.39,4.03,11.14419131
17/03/2021 19:00,11.03872,-1.30204,11.11524392,0.91872,0.26796,0.957,10.12,-1.57,10.24105952,11.30872,2.70796,11.62842188,0.91872,0.26796,0.957,10.39,2.44,10.67266134
17/03/2021 19:30,11.0416,0.7588,11.06764239,0.9216,0.2688,0.96,10.12,0.49,10.1318557,11.3116,0.7288,11.33505377,0.9216,0.2688,0.96,10.39,0.46,10.40017788
17/03/2021 20:00,11.00488,0.81684,11.03515344,0.91488,0.26684,0.953,10.09,0.55,10.10497897,11.26488,0.78684,11.29232654,0.91488,0.26684,0.953,10.35,0.52,10.36305457
17/03/2021 20:30,10.94776,0.77768,10.9753467,0.91776,0.26768,0.956,10.03,0.51,10.04295773,11.22776,0.74768,11.25262725,0.91776,0.26768,0.956,10.31,0.48,10.32116757
17/03/2021 21:00,10.7768,0.8674,10.81165117,0.9168,0.2674,0.955,9.86,0.6,9.878238709,11.0468,0.8374,11.07849399,0.9168,0.2674,0.955,10.13,0.57,10.14602385
17/03/2021 21:30,10.5768,0.9174,10.61651172,0.9168,0.2674,0.955,9.66,0.65,9.681843833,10.8268,0.8874,10.86310623,0.9168,0.2674,0.955,9.91,0.62,9.92937561
17/03/2021 22:00,10.3168,-0.3126,10.32153482,0.9168,0.2674,0.955,9.4,-0.58,9.417876618,10.2468,2.3374,10.51001185,0.9168,0.2674,0.955,9.33,2.07,9.556871873
17/03/2021 22:30,9.78776,-0.60232,9.806275297,0.91776,0.26768,0.956,8.87,-0.87,8.912564165,9.57776,2.67768,9.945021709,0.91776,0.26768,0.956,8.66,2.41,8.989087829
17/03/2021 23:00,9.0268,1.1274,9.096930746,0.9168,0.2674,0.955,8.11,0.86,8.155470557,9.0968,1.0974,9.162753789,0.9168,0.2674,0.955,8.18,0.83,8.222000973
17/03/2021 23:30,8.5564,1.1902,8.638782148,0.9264,0.2702,0.965,7.63,0.92,7.685265122,8.5964,1.1602,8.674338995,0.9264,0.2702,0.965,7.67,0.89,7.721463592
18/03/2021 00:00,8.27584,1.21712,8.364861553,0.91584,0.26712,0.954,7.36,0.95,7.421057876,8.30584,1.18712,8.390246242,0.91584,0.26712,0.954,7.39,0.92,7.447046394
18/03/2021 00:30,8.71352,1.19936,8.795674801,0.92352,0.26936,0.962,7.79,0.93,7.845317075,8.76352,1.17936,8.842520727,0.92352,0.26936,0.962,7.84,0.91,7.892635808
18/03/2021 01:00,9.61776,1.08768,9.679067889,0.91776,0.26768,0.956,8.7,0.82,8.738558233,9.72776,1.05768,9.785090781,0.91776,0.26768,0.956,8.81,0.79,8.84534906
18/03/2021 01:30,9.86784,1.09062,9.927926181,0.92784,0.27062,0.9665,8.94,0.82,8.977527499,10.02784,1.06062,10.08377359,0.92784,0.27062,0.9665,9.1,0.79,9.134226842
18/03/2021 02:00,9.74304,1.08922,9.803735444,0.92304,0.26922,0.9615,8.82,0.82,8.8580359,9.88304,1.05922,9.939639161,0.92304,0.26922,0.9615,8.96,0.79,8.994759585
18/03/2021 02:30,9.69096,1.10028,9.753221099,0.96096,0.28028,1.001,8.73,0.82,8.768426313,9.83096,1.07028,9.889048175,0.96096,0.28028,1.001,8.87,0.79,8.905110892
18/03/2021 03:00,9.58032,1.11426,9.644900552,0.94032,0.27426,0.9795,8.64,0.84,8.680737296,9.70032,1.09426,9.761844756,0.94032,0.27426,0.9795,8.76,0.82,8.798295289
18/03/2021 03:30,9.36696,1.16328,9.438917311,0.93696,0.27328,0.976,8.43,0.89,8.47685083,9.46696,1.14328,9.535744376,0.93696,0.27328,0.976,8.53,0.87,8.574252154
18/03/2021 04:00,9.10496,1.15978,9.178528545,0.92496,0.26978,0.9635,8.18,0.89,8.228274424,9.17496,1.13978,9.245484814,0.92496,0.26978,0.9635,8.25,0.87,8.295745898
18/03/2021 04:30,9.03416,1.13538,9.105225678,0.94416,0.27538,0.9835,8.09,0.86,8.135582339,9.10416,1.10538,9.171019259,0.94416,0.27538,0.9835,8.16,0.83,8.202103389
18/03/2021 05:00,9.04584,1.08712,9.110930315,0.91584,0.26712,0.954,8.13,0.82,8.171248375,9.11584,1.06712,9.178087165,0.91584,0.26712,0.954,8.2,0.8,8.23893197
18/03/2021 05:30,9.04872,1.07796,9.112701652,0.91872,0.26796,0.957,8.13,0.81,8.170250914,9.11872,1.04796,9.17874036,0.91872,0.26796,0.957,8.2,0.78,8.237014022
18/03/2021 06:00,9.2956,1.0458,9.354243796,0.9456,0.2758,0.985,8.35,0.77,8.385427836,9.3756,1.0258,9.431550297,0.9456,0.2758,0.985,8.43,0.75,8.46329723
18/03/2021 06:30,10.02152,0.87336,10.059504,0.97152,0.28336,1.012,9.05,0.59,9.069211653,10.19152,0.85336,10.22718452,0.97152,0.28336,1.012,9.22,0.57,9.237602503
18/03/2021 07:00,10.5664,0.5677,10.58163939,0.9864,0.2877,1.0275,9.58,0.28,9.584090985,10.8164,0.5877,10.83235433,0.9864,0.2877,1.0275,9.83,0.3,9.834576758
18/03/2021 07:30,11.052,-3.109,11.4809662,1.032,0.301,1.075,10.02,-3.41,10.58435166,11.132,1.921,11.29653332,1.032,0.301,1.075,10.1,1.62,10.22909576
18/03/2021 08:00,11.1452,0.1236,11.14588534,1.0752,0.3136,1.12,10.07,-0.19,10.07179229,11.4052,-0.5864,11.42026497,1.0752,0.3136,1.12,10.33,-0.9,10.36913208
18/03/2021 08:30,11.26328,0.04804,11.26338245,1.19328,0.34804,1.243,10.07,-0.3,10.07446773,11.52328,-0.72196,11.54587408,1.19328,0.34804,1.243,10.33,-1.07,10.38526841
18/03/2021 09:00,11.37224,-0.08018,11.37252265,1.30224,0.37982,1.3565,10.07,-0.46,10.08050098,11.63224,-0.85018,11.6632677,1.30224,0.37982,1.3565,10.33,-1.23,10.40297073
18/03/2021 09:30,11.41272,-0.06004,11.41287793,1.30272,0.37996,1.357,10.11,-0.44,10.11957015,11.67272,-0.84004,11.70290816,1.30272,0.37996,1.357,10.37,-1.22,10.44151809
18/03/2021 10:00,11.30064,-0.05148,11.30075726,1.16064,0.33852,1.209,10.14,-0.39,10.14749723,11.53064,-0.83148,11.56058034,1.16064,0.33852,1.209,10.37,-1.17,10.43579417
18/03/2021 10:30,11.32704,-0.03378,11.32709037,1.18704,0.34622,1.2365,10.14,-0.38,10.14711782,11.55704,-0.81378,11.58565542,1.18704,0.34622,1.2365,10.37,-1.16,10.43467776
18/03/2021 11:00,11.36912,0.01016,11.36912454,1.26912,0.37016,1.322,10.1,-0.36,10.10641381,11.63912,-0.76984,11.66455177,1.26912,0.37016,1.322,10.37,-1.14,10.43247334
18/03/2021 11:30,11.06432,-0.14874,11.06531973,0.96432,0.28126,1.0045,10.1,-0.43,10.10914932,11.33432,-0.92874,11.37230706,0.96432,0.28126,1.0045,10.37,-1.21,10.4403544
18/03/2021 12:00,11.4584,-0.0338,11.45844985,1.3584,0.3962,1.415,10.1,-0.43,10.10914932,11.7284,-0.8138,11.75659972,1.3584,0.3962,1.415,10.37,-1.21,10.4403544
18/03/2021 12:30,11.4384,0.0387,11.43846547,1.2984,0.3787,1.3525,10.14,-0.34,10.1456986,11.6684,-0.7513,11.69256218,1.2984,0.3787,1.3525,10.37,-1.13,10.43138533
18/03/2021 13:00,11.37544,0.14492,11.37636308,1.28544,0.37492,1.339,10.09,-0.23,10.09262107,11.65544,-0.57508,11.66961861,1.28544,0.37492,1.339,10.37,-0.95,10.41342403
18/03/2021 13:30,11.42824,-0.07968,11.42851777,1.33824,0.39032,1.394,10.09,-0.47,10.10094055,11.70824,-0.35968,11.71376343,1.33824,0.39032,1.394,10.37,-0.75,10.39708613
18/03/2021 14:00,11.34664,-0.22348,11.34884058,1.25664,0.36652,1.309,10.09,-0.59,10.10723503,11.62664,-0.26348,11.62962508,1.25664,0.36652,1.309,10.37,-0.63,10.38911931
18/03/2021 14:30,11.22544,-0.06258,11.22561444,1.22544,0.35742,1.2765,10,-0.42,10.00881611,11.50544,-0.09258,11.50581247,1.22544,0.35742,1.2765,10.28,-0.45,10.28984451
18/03/2021 15:00,11.22208,0.03144,11.22212404,1.34208,0.39144,1.398,9.88,-0.36,9.886556529,11.49208,0.00144,11.49208009,1.34208,0.39144,1.398,10.15,-0.39,10.15748985
18/03/2021 15:30,11.0052,0.1036,11.00568762,1.0752,0.3136,1.12,9.93,-0.21,9.932220296,11.2852,0.0836,11.28550965,1.0752,0.3136,1.12,10.21,-0.23,10.21259027
18/03/2021 16:00,11.0796,0.0903,11.07996797,1.0296,0.3003,1.0725,10.05,-0.21,10.05219379,11.3596,0.0703,11.35981753,1.0296,0.3003,1.0725,10.33,-0.23,10.33256019
18/03/2021 16:30,11.09376,0.12568,11.09447188,1.01376,0.29568,1.056,10.08,-0.17,10.08143343,11.37376,0.11568,11.37434826,1.01376,0.29568,1.056,10.36,-0.18,10.36156359
18/03/2021 17:00,11.10144,0.33042,11.10635617,0.96144,0.28042,1.0015,10.14,0.05,10.14012327,11.35144,0.10042,11.35188417,0.96144,0.28042,1.0015,10.39,-0.18,10.39155907
18/03/2021 17:30,11.11104,0.48322,11.12154267,0.97104,0.28322,1.0115,10.14,0.2,10.14197219,11.36104,0.47322,11.37089122,0.97104,0.28322,1.0115,10.39,0.19,10.3917371
18/03/2021 18:00,11.05824,0.60782,11.07493192,0.91824,0.26782,0.9565,10.14,0.34,10.1456986,11.30824,0.57782,11.32299288,0.91824,0.26782,0.9565,10.39,0.31,10.39462361
18/03/2021 18:30,11.0736,0.6123,11.09051524,0.9336,0.2723,0.9725,10.14,0.34,10.1456986,11.3236,0.5823,11.33856209,0.9336,0.2723,0.9725,10.39,0.31,10.39462361
18/03/2021 19:00,11.08944,0.54692,11.10291858,0.94944,0.27692,0.989,10.14,0.27,10.14359404,11.33944,0.51692,11.35121605,0.94944,0.27692,0.989,10.39,0.24,10.39277153
18/03/2021 19:30,11.0856,0.5658,11.10002959,0.9456,0.2758,0.985,10.14,0.29,10.1441461,11.3356,0.5358,11.34825577,0.9456,0.2758,0.985,10.39,0.26,10.39325262
18/03/2021 20:00,11.03808,0.65944,11.05776068,0.95808,0.27944,0.998,10.08,0.38,10.08716016,11.31808,0.62944,11.33556922,0.95808,0.27944,0.998,10.36,0.35,10.36591048
18/03/2021 20:30,11.0216,0.6838,11.04279172,1.0416,0.3038,1.085,9.98,0.38,9.987231849,11.3016,0.6538,11.32049544,1.0416,0.3038,1.085,10.26,0.35,10.26596805
18/03/2021 21:00,10.85616,0.75388,10.88230421,1.07616,0.31388,1.121,9.78,0.44,9.789892747,11.12616,0.72388,11.14968334,1.07616,0.31388,1.121,10.05,0.41,10.05835971
18/03/2021 21:30,10.62504,0.84772,10.65880407,1.05504,0.30772,1.099,9.57,0.54,9.585223002,10.88504,0.82772,10.91646537,1.05504,0.30772,1.099,9.83,0.52,9.843744206
18/03/2021 22:00,10.21112,1.07366,10.26741045,1.04112,0.30366,1.0845,9.17,0.77,9.202271459,10.42112,1.04366,10.47325013,1.04112,0.30366,1.0845,9.38,0.74,9.409144488
18/03/2021 22:30,9.73192,0.77556,9.762774206,1.08192,0.31556,1.127,8.65,0.46,8.662222579,9.74192,1.52556,9.860645952,1.08192,0.31556,1.127,8.66,1.21,8.744123741
18/03/2021 23:00,9.34568,-1.42376,9.453508724,1.01568,0.29624,1.058,8.33,-1.72,8.505721604,8.75568,3.54624,9.446573474,1.01568,0.29624,1.058,7.74,3.25,8.394647104
18/03/2021 23:30,8.53168,1.18674,8.613821187,1.05168,0.30674,1.0955,7.48,0.88,7.531586818,8.58168,1.16674,8.660630107,1.05168,0.30674,1.0955,7.53,0.86,7.578951115
19/03/2021 00:00,8.23544,1.21492,8.324572217,1.04544,0.30492,1.089,7.19,0.91,7.247358139,8.27544,1.19492,8.361264318,1.04544,0.30492,1.089,7.23,0.89,7.28457274
19/03/2021 00:30,8.7808,1.1894,8.860988715,1.0608,0.3094,1.105,7.72,0.88,7.769993565,8.8308,1.1594,8.906583913,1.0608,0.3094,1.105,7.77,0.85,7.816354649
19/03/2021 01:00,9.65056,1.12808,9.716268461,1.09056,0.31808,1.136,8.56,0.81,8.598238192,9.76056,1.09808,9.82213374,1.09056,0.31808,1.136,8.67,0.78,8.705015796
19/03/2021 01:30,9.8096,1.1403,9.875653713,1.0296,0.3003,1.0725,8.78,0.84,8.820090702,9.9396,1.1103,10.00142061,1.0296,0.3003,1.0725,8.91,0.81,8.946742424
19/03/2021 02:00,9.72944,1.10442,9.7919225,1.00944,0.29442,1.0515,8.72,0.81,8.757539609,9.83944,1.07442,9.897926947,1.00944,0.29442,1.0515,8.83,0.78,8.864383791
19/03/2021 02:30,9.64168,1.13924,9.708751774,0.99168,0.28924,1.033,8.65,0.85,8.691662672,9.75168,1.11924,9.81569972,0.99168,0.28924,1.033,8.76,0.83,8.799232921
19/03/2021 03:00,9.4296,1.1903,9.504428981,1.0296,0.3003,1.0725,8.4,0.89,8.447017225,9.5096,1.1603,9.580124647,1.0296,0.3003,1.0725,8.48,0.86,8.523496935
19/03/2021 03:30,9.24688,1.21534,9.32640558,1.04688,0.30534,1.0905,8.2,0.91,8.250339387,9.31688,1.18534,9.391979762,1.04688,0.30534,1.0905,8.27,0.88,8.316688043
19/03/2021 04:00,9.0848,1.1889,9.162263599,1.0248,0.2989,1.0675,8.06,0.89,8.10898884,9.1348,1.1589,9.208019345,1.0248,0.2989,1.0675,8.11,0.86,8.155470557
19/03/2021 04:30,8.88104,1.21072,8.963186621,1.03104,0.30072,1.074,7.85,0.91,7.902569202,8.93104,1.19072,9.010066015,1.03104,0.30072,1.074,7.9,0.89,7.949974843
19/03/2021 05:00,8.90944,1.17442,8.986511195,1.00944,0.29442,1.0515,7.9,0.88,7.948861554,8.95944,1.14442,9.032234621,1.00944,0.29442,1.0515,7.95,0.85,7.995311126
19/03/2021 05:30,8.972,1.0735,9.035993927,0.972,0.2835,1.0125,8,0.79,8.038911618,9.022,1.0535,9.083300405,0.972,0.2835,1.0125,8.05,0.77,8.086742237
19/03/2021 06:00,9.2844,1.0442,9.342935138,0.9744,0.2842,1.015,8.31,0.76,8.344680941,9.3544,1.0142,9.409218937,0.9744,0.2842,1.015,8.38,0.73,8.411735849
19/03/2021 06:30,9.96168,0.93924,10.00586029,0.99168,0.28924,1.033,8.97,0.65,8.993519889,10.12168,0.91924,10.16333647,0.99168,0.28924,1.033,9.13,0.63,9.151710223
19/03/2021 07:00,10.52752,0.70386,10.55102347,1.00752,0.29386,1.0495,9.52,0.41,9.528824691,10.76752,0.69386,10.78985304,1.00752,0.29386,1.0495,9.76,0.4,9.768193282
19/03/2021 07:30,11.05376,-2.19682,11.26994358,1.07376,0.31318,1.1185,9.98,-2.51,10.29079686,11.12376,2.36318,11.37201197,1.07376,0.31318,1.1185,10.05,2.05,10.25694886
19/03/2021 08:00,11.12728,0.09004,11.12764429,1.09728,0.32004,1.143,10.03,-0.23,10.03263674,11.39728,-0.53996,11.41006346,1.09728,0.32004,1.143,10.3,-0.86,10.33584056
19/03/2021 08:30,11.26088,0.02734,11.26091319,1.19088,0.34734,1.2405,10.07,-0.32,10.07508313,11.54088,-0.74266,11.56475054,1.19088,0.34734,1.2405,10.35,-1.09,10.40723787
19/03/2021 09:00,11.3572,-0.0729,11.35743396,1.3272,0.3871,1.3825,10.03,-0.46,10.04054281,11.6172,-0.8529,11.64846661,1.3272,0.3871,1.3825,10.29,-1.24,10.36444403
19/03/2021 09:30,11.41336,-0.00652,11.41336186,1.38336,0.40348,1.441,10.03,-0.41,10.03837636,11.67336,-0.77652,11.69915882,1.38336,0.40348,1.441,10.29,-1.18,10.35743694
19/03/2021 10:00,11.40352,0.11686,11.40411876,1.46352,0.42686,1.5245,9.94,-0.31,9.944832829,11.66352,-0.65314,11.68179313,1.46352,0.42686,1.5245,10.2,-1.08,10.25701711
19/03/2021 10:30,11.34304,0.07922,11.34331663,1.40304,0.40922,1.4615,9.94,-0.33,9.945476359,11.60304,-0.70078,11.62418298,1.40304,0.40922,1.4615,10.2,-1.11,10.2602193
19/03/2021 11:00,11.37304,0.09422,11.37343028,1.52304,0.44422,1.5865,9.85,-0.35,9.856216313,11.62304,-0.68578,11.64325354,1.52304,0.44422,1.5865,10.1,-1.13,10.16301628
19/03/2021 11:30,11.49224,0.16982,11.49349464,1.78224,0.51982,1.8565,9.71,-0.35,9.716305882,11.72224,-0.61018,11.73811017,1.78224,0.51982,1.8565,9.94,-1.13,10.00402419
19/03/2021 12:00,11.73176,0.08968,11.73210276,2.02176,0.58968,2.106,9.71,-0.5,9.722864804,11.96176,-0.68032,11.98109084,2.02176,0.58968,2.106,9.94,-1.27,10.02080336
19/03/2021 12:30,11.32752,0.16136,11.32866922,1.30752,0.38136,1.362,10.02,-0.22,10.02241488,11.59752,-0.59864,11.61296,1.30752,0.38136,1.362,10.29,-0.98,10.33656132
19/03/2021 13:00,11.23528,0.48654,11.24580979,1.32528,0.38654,1.3805,9.91,0.1,9.910504528,11.48528,-0.42346,11.49308379,1.32528,0.38654,1.3805,10.16,-0.81,10.19223724
19/03/2021 13:30,11.10136,0.55748,11.11534875,1.19136,0.34748,1.241,9.91,0.21,9.912224775,11.35136,-0.26252,11.35439521,1.19136,0.34748,1.241,10.16,-0.61,10.17829554
19/03/2021 14:00,11.40328,0.28054,11.40673036,1.61328,0.47054,1.6805,9.79,-0.19,9.791843545,11.65328,-0.31946,11.65765797,1.61328,0.47054,1.6805,10.04,-0.79,10.07103272
19/03/2021 14:30,11.16392,0.71406,11.18673283,1.45392,0.42406,1.5145,9.71,0.29,9.714329622,11.40392,-0.06594,11.40411064,1.45392,0.42406,1.5145,9.95,-0.49,9.96205802
19/03/2021 15:00,10.80432,0.87376,10.8395935,1.14432,0.33376,1.192,9.66,0.54,9.675081395,11.04432,0.07376,11.0445663,1.14432,0.33376,1.192,9.9,-0.26,9.903413553
19/03/2021 15:30,10.69168,0.94674,10.7335147,1.05168,0.30674,1.0955,9.64,0.64,9.661221455,10.91168,0.12674,10.91241602,1.05168,0.30674,1.0955,9.86,-0.18,9.861642865
19/03/2021 16:00,10.59576,0.93918,10.63730177,1.02576,0.29918,1.0685,9.57,0.64,9.591376335,10.80576,0.11918,10.80641722,1.02576,0.29918,1.0685,9.78,-0.18,9.781656301
19/03/2021 16:30,10.72672,0.93946,10.76778097,1.02672,0.29946,1.0695,9.7,0.64,9.721090474,10.96672,0.10946,10.96726625,1.02672,0.29946,1.0695,9.94,-0.19,9.94181573
19/03/2021 17:00,10.89104,0.92322,10.93010007,0.97104,0.28322,1.0115,9.92,0.64,9.940623723,11.16104,0.09322,11.16142929,0.97104,0.28322,1.0115,10.19,-0.19,10.19177119
19/03/2021 17:30,10.9692,0.9056,11.00651898,0.9792,0.2856,1.02,9.99,0.62,10.00922075,11.2492,0.6256,11.26658227,0.9792,0.2856,1.02,10.27,0.34,10.2756265
19/03/2021 18:00,10.97304,0.85922,11.00662827,0.92304,0.26922,0.9615,10.05,0.59,10.06730351,11.23304,0.83922,11.26434542,0.92304,0.26922,0.9615,10.31,0.57,10.32574453
19/03/2021 18:30,11.07024,0.86132,11.10369694,0.93024,0.27132,0.969,10.14,0.59,10.15715019,11.32024,0.84132,11.35146039,0.93024,0.27132,0.969,10.39,0.57,10.40562348
19/03/2021 19:00,11.05776,0.74768,11.08300869,0.91776,0.26768,0.956,10.14,0.48,10.15135459,11.30776,0.71768,11.33051194,0.91776,0.26768,0.956,10.39,0.45,10.39974038
19/03/2021 19:30,11.01256,0.74908,11.038007,0.92256,0.26908,0.961,10.09,0.48,10.10141079,11.28256,0.71908,11.30545161,0.92256,0.26908,0.961,10.36,0.45,10.36976856
19/03/2021 20:00,10.85784,0.87062,10.89268877,0.92784,0.27062,0.9665,9.93,0.6,9.948110373,11.11784,0.84062,11.14957435,0.92784,0.27062,0.9665,10.19,0.57,10.20592965
19/03/2021 20:30,10.644,0.7895,10.67323973,0.924,0.2695,0.9625,9.72,0.52,9.733899527,10.904,0.7695,10.93111825,0.924,0.2695,0.9625,9.98,0.5,9.9925172
19/03/2021 21:00,10.40128,0.94454,10.44407877,0.94128,0.27454,0.9805,9.46,0.67,9.483696537,10.63128,0.92454,10.67140519,0.94128,0.27454,0.9805,9.69,0.65,9.711776357
19/03/2021 21:30,10.0788,1.0509,10.1334397,0.9288,0.2709,0.9675,9.15,0.78,9.183185722,10.2688,1.0309,10.32041706,0.9288,0.2709,0.9675,9.34,0.76,9.370869757
19/03/2021 22:00,9.65464,1.22552,9.732110398,0.94464,0.27552,0.984,8.71,0.95,8.761655095,9.77464,1.19552,9.847479637,0.94464,0.27552,0.984,8.83,0.92,8.87779815
19/03/2021 22:30,9.17448,1.26964,9.261914975,0.92448,0.26964,0.963,8.25,1,8.310385069,9.24448,1.24964,9.32855887,0.92448,0.26964,0.963,8.32,0.98,8.377517532
19/03/2021 23:00,8.5928,1.3279,8.694799034,0.9528,0.2779,0.9925,7.64,1.05,7.71181561,8.6328,1.3079,8.731313661,0.9528,0.2779,0.9925,7.68,1.03,7.748761191
19/03/2021 23:30,8.11888,1.20384,8.207645411,0.93888,0.27384,0.978,7.18,0.93,7.239979282,8.13888,1.07384,8.209415326,0.93888,0.27384,0.978,7.2,0.8,7.244308111
20/03/2021 00:00,7.84352,1.04936,7.91340397,0.92352,0.26936,0.962,6.92,0.78,6.96382079,7.85352,1.01936,7.919398411,0.92352,0.26936,0.962,6.93,0.75,6.970466268
20/03/2021 00:30,8.422,0.956,8.476085181,0.912,0.266,0.95,7.51,0.69,7.541631123,8.462,0.926,8.512515492,0.912,0.266,0.95,7.55,0.66,7.57879278
20/03/2021 01:00,9.21712,1.04916,9.276639359,0.95712,0.27916,0.997,8.26,0.77,8.295812197,9.28712,1.01916,9.342873487,0.95712,0.27916,0.997,8.33,0.74,8.362804553
20/03/2021 01:30,9.43512,1.05566,9.49399323,0.94512,0.27566,0.9845,8.49,0.78,8.525755099,9.52512,1.03566,9.581257885,0.94512,0.27566,0.9845,8.58,0.76,8.613593907
20/03/2021 02:00,9.29584,1.09712,9.360358626,0.91584,0.26712,0.954,8.38,0.83,8.421003503,9.36584,1.06712,9.426436442,0.91584,0.26712,0.954,8.45,0.8,8.487785341
20/03/2021 02:30,9.1868,1.1274,9.255718503,0.9168,0.2674,0.955,8.27,0.86,8.314595601,9.2568,1.1074,9.322804353,0.9168,0.2674,0.955,8.34,0.84,8.382195416
20/03/2021 03:00,8.95536,1.15698,9.029788228,0.91536,0.26698,0.9535,8.04,0.89,8.089109963,9.01536,1.12698,9.085526944,0.91536,0.26698,0.9535,8.1,0.86,8.14552638
20/03/2021 03:30,8.78312,1.18216,8.862319064,0.93312,0.27216,0.972,7.85,0.91,7.902569202,8.83312,1.15216,8.907944858,0.93312,0.27216,0.972,7.9,0.88,7.948861554
20/03/2021 04:00,8.51488,1.19684,8.598581709,0.91488,0.26684,0.953,7.6,0.93,7.656689885,8.54488,1.17684,8.625539206,0.91488,0.26684,0.953,7.63,0.91,7.68407444
20/03/2021 04:30,8.3568,1.1674,8.437945781,0.9168,0.2674,0.955,7.44,0.9,7.494237786,8.3868,1.1474,8.464924158,0.9168,0.2674,0.955,7.47,0.88,7.521655403
20/03/2021 05:00,8.24112,1.12866,8.318048584,0.92112,0.26866,0.9595,7.32,0.86,7.370345989,8.27112,1.09866,8.343768924,0.92112,0.26866,0.9595,7.35,0.83,7.396715487
20/03/2021 05:30,8.28544,1.09992,8.358130174,0.92544,0.26992,0.964,7.36,0.83,7.406652415,8.31544,1.07992,8.385270991,0.92544,0.26992,0.964,7.39,0.81,7.434258537
20/03/2021 06:00,8.32168,1.07174,8.390410279,0.93168,0.27174,0.9705,7.39,0.8,7.433175634,8.35168,1.05174,8.417643129,0.93168,0.27174,0.9705,7.42,0.78,7.460884666
20/03/2021 06:30,8.71264,0.99202,8.768933769,0.93264,0.27202,0.9715,7.78,0.72,7.813245164,8.76264,0.96202,8.815290253,0.93264,0.27202,0.9715,7.83,0.69,7.860343504
20/03/2021 07:00,9.09872,0.88546,9.141703619,0.97872,0.28546,1.0195,8.12,0.6,8.142137312,9.15872,0.86546,9.199520262,0.97872,0.28546,1.0195,8.18,0.58,8.200536568
20/03/2021 07:30,9.49808,0.75694,9.52819405,1.01808,0.29694,1.0605,8.48,0.46,8.49246725,9.57808,0.72694,9.605626385,1.01808,0.29694,1.0605,8.56,0.43,8.570793429
20/03/2021 08:00,9.7132,0.6501,9.734931137,1.0632,0.3101,1.1075,8.65,0.34,8.656679502,9.8232,0.6301,9.843387844,1.0632,0.3101,1.1075,8.76,0.32,8.7658428
20/03/2021 08:30,10.12256,0.51158,10.13547902,1.10256,0.32158,1.1485,9.02,0.19,9.022000887,10.28256,0.51158,10.29527825,1.10256,0.32158,1.1485,9.18,0.19,9.18196602
20/03/2021 09:00,10.37008,0.82544,10.40287991,1.15008,0.33544,1.198,9.22,0.49,9.233011426,10.55008,0.08544,10.55042596,1.15008,0.33544,1.198,9.4,-0.25,9.40332388
20/03/2021 09:30,10.3692,0.9506,10.41268212,1.3392,0.3906,1.395,9.03,0.56,9.047347678,10.4892,0.1506,10.49028107,1.3392,0.3906,1.395,9.15,-0.24,9.153147
20/03/2021 10:00,10.58344,0.80392,10.61392904,1.45344,0.42392,1.514,9.13,0.38,9.137904574,10.71344,0.03392,10.7134937,1.45344,0.42392,1.514,9.26,-0.39,9.268209104
20/03/2021 10:30,10.61704,0.83372,10.64972429,1.48704,0.43372,1.549,9.13,0.4,9.138758121,10.74704,0.06372,10.7472289,1.48704,0.43372,1.549,9.26,-0.37,9.267389061
20/03/2021 11:00,10.48368,0.88774,10.52119901,1.60368,0.46774,1.6705,8.88,0.42,8.889926884,10.57368,0.11774,10.57433551,1.60368,0.46774,1.6705,8.97,-0.35,8.97682572
20/03/2021 11:30,10.23272,0.93996,10.27580086,1.78272,0.51996,1.857,8.45,0.42,8.460431431,10.25272,0.18996,10.25447962,1.78272,0.51996,1.857,8.47,-0.33,8.476426134
20/03/2021 12:00,10.2184,1.1312,10.28082254,1.9584,0.5712,2.04,8.26,0.56,8.278961288,10.2184,0.3512,10.22443348,1.9584,0.5712,2.04,8.26,-0.22,8.262929263
20/03/2021 12:30,10.05824,1.15782,10.12465995,2.11824,0.61782,2.2065,7.94,0.54,7.958341536,10.03824,0.38782,10.04572878,2.11824,0.61782,2.2065,7.92,-0.23,7.923338943
20/03/2021 13:00,9.62208,1.24644,9.702475777,2.42208,0.70644,2.523,7.2,0.54,7.220221603,9.56208,0.47644,9.573942187,2.42208,0.70644,2.523,7.14,-0.23,7.143703521
20/03/2021 13:30,9.5184,1.2862,9.604907548,2.3184,0.6762,2.415,7.2,0.61,7.225794074,9.4284,0.4662,9.439918909,2.3184,0.6762,2.415,7.11,-0.21,7.11310059
20/03/2021 14:00,9.40128,1.27704,9.487618078,2.08128,0.60704,2.168,7.32,0.67,7.350598615,9.34128,0.39704,9.349714049,2.08128,0.60704,2.168,7.26,-0.21,7.263036555
20/03/2021 14:30,9.62264,1.24452,9.702784683,1.59264,0.46452,1.659,8.03,0.78,8.067793998,9.60264,0.46452,9.613868826,1.59264,0.46452,1.659,8.01,0,8.01
20/03/2021 15:00,9.6228,1.2679,9.705969825,1.4328,0.4179,1.4925,8.19,0.85,8.233990527,9.6228,0.5879,9.640741997,1.4328,0.4179,1.4925,8.19,0.17,8.191764157
20/03/2021 15:30,9.6616,1.2588,9.743258798,1.4016,0.4088,1.46,8.26,0.85,8.303619693,9.6716,0.5788,9.688903756,1.4016,0.4088,1.46,8.27,0.17,8.271747095
20/03/2021 16:00,9.84584,1.25712,9.925770298,1.39584,0.40712,1.454,8.45,0.85,8.492643876,9.87584,0.57712,9.892688371,1.39584,0.40712,1.454,8.48,0.17,8.481703838
20/03/2021 16:30,10.1572,1.3046,10.24063929,1.3872,0.4046,1.445,8.77,0.9,8.81605921,10.2172,0.5746,10.23334457,1.3872,0.4046,1.445,8.83,0.17,8.831636315
20/03/2021 17:00,10.48056,1.16308,10.54489891,1.45056,0.42308,1.511,9.03,0.74,9.060270415,10.60056,0.25308,10.60358061,1.45056,0.42308,1.511,9.15,-0.17,9.151579099
20/03/2021 17:30,10.79936,1.15148,10.86057469,1.23936,0.36148,1.291,9.56,0.79,9.592585679,11.01936,0.36148,11.02528742,1.23936,0.36148,1.291,9.78,0,9.78
20/03/2021 18:00,10.93152,1.04836,10.98167511,1.09152,0.31836,1.137,9.84,0.73,9.867041096,11.18152,0.14836,11.1825042,1.09152,0.31836,1.137,10.09,-0.17,10.09143201
20/03/2021 18:30,10.92728,0.78504,10.95544321,0.97728,0.28504,1.018,9.95,0.5,9.962554893,11.18728,0.63504,11.20528936,0.97728,0.28504,1.018,10.21,0.35,10.21599726
20/03/2021 19:00,11.07784,0.55562,11.09176508,1.04784,0.30562,1.0915,10.03,0.25,10.03311517,11.34784,0.55562,11.36143416,1.04784,0.30562,1.0915,10.3,0.25,10.30303353
20/03/2021 19:30,10.9292,0.5356,10.94231603,0.9792,0.2856,1.02,9.95,0.25,9.953140208,11.1992,0.5156,11.21106257,0.9792,0.2856,1.02,10.22,0.23,10.22258774
20/03/2021 20:00,10.76624,0.70932,10.78958102,1.02624,0.29932,1.069,9.74,0.41,9.748625544,11.03624,0.68932,11.0577464,1.02624,0.29932,1.069,10.01,0.39,10.01759452
20/03/2021 20:30,10.55304,0.78672,10.58232402,0.98304,0.28672,1.024,9.57,0.5,9.58305275,10.80304,0.75672,10.82951053,0.98304,0.28672,1.024,9.82,0.47,9.83124102
20/03/2021 21:00,10.31472,0.89846,10.35377608,0.95472,0.27846,0.9945,9.36,0.62,9.380511713,10.54472,0.86846,10.58042261,0.95472,0.27846,0.9945,9.59,0.59,9.608131972
20/03/2021 21:30,9.97048,1.09014,10.02989913,0.96048,0.28014,1.0005,9.01,0.81,9.046336275,10.13048,1.06014,10.18580001,0.96048,0.28014,1.0005,9.17,0.78,9.203113604
20/03/2021 22:00,9.58424,1.20832,9.660108364,0.95424,0.27832,0.994,8.63,0.93,8.679965438,9.70424,1.18832,9.776726364,0.95424,0.27832,0.994,8.75,0.91,8.797192734
20/03/2021 22:30,9.09072,1.23146,9.173749716,0.93072,0.27146,0.9695,8.16,0.96,8.216276529,9.14072,0.95146,9.190105454,0.93072,0.27146,0.9695,8.21,0.68,8.238112648
20/03/2021 23:00,8.86328,-1.29196,8.956946634,0.95328,0.27804,0.993,7.91,-1.57,8.064304062,8.33328,3.37804,8.991924699,0.95328,0.27804,0.993,7.38,3.1,8.004648649
20/03/2021 23:30,8.27832,-0.36924,8.286550561,0.92832,0.27076,0.967,7.35,-0.64,7.377811329,7.92832,2.72076,8.382171139,0.92832,0.27076,0.967,7,2.45,7.416367035
21/03/2021 00:00,7.80976,1.24118,7.907773331,0.92976,0.27118,0.9685,6.88,0.97,6.94804289,7.83976,1.21118,7.932767099,0.92976,0.27118,0.9685,6.91,0.94,6.973643237
21/03/2021 00:30,8.2568,1.2374,8.349006228,0.9168,0.2674,0.955,7.34,0.97,7.403816583,8.2968,1.2074,8.38419376,0.9168,0.2674,0.955,7.38,0.94,7.439623646
21/03/2021 01:00,9.06168,1.24174,9.146363357,0.93168,0.27174,0.9705,8.13,0.97,8.187661449,9.13168,1.20174,9.21041577,0.93168,0.27174,0.9705,8.2,0.93,8.252569297
21/03/2021 01:30,9.3368,1.2674,9.422427341,0.9168,0.2674,0.955,8.42,1,8.479174488,9.4168,1.2474,9.499059374,0.9168,0.2674,0.955,8.5,0.98,8.556307615
21/03/2021 02:00,9.23872,1.26796,9.325324112,0.91872,0.26796,0.957,8.32,1,8.379880667,9.31872,1.24796,9.401911859,0.91872,0.26796,0.957,8.4,0.98,8.456973454
21/03/2021 02:30,9.16928,1.26104,9.255588452,0.92928,0.27104,0.968,8.24,0.99,8.299259003,9.23928,1.23104,9.320930984,0.92928,0.27104,0.968,8.31,0.96,8.365267479
21/03/2021 03:00,8.9736,1.3223,9.07050022,0.9336,0.2723,0.9725,8.04,1.05,8.108273552,9.0236,1.3023,9.117090668,0.9336,0.2723,0.9725,8.09,1.03,8.155305022
21/03/2021 03:30,8.73024,1.32132,8.829664603,0.93024,0.27132,0.969,7.8,1.05,7.870355773,8.78024,1.30132,8.876150528,0.93024,0.27132,0.969,7.85,1.03,7.917284888
21/03/2021 04:00,8.47648,1.34314,8.582233873,0.93648,0.27314,0.9755,7.54,1.07,7.615543316,8.50648,1.31314,8.607237574,0.93648,0.27314,0.9755,7.57,1.04,7.641105941
21/03/2021 04:30,8.25784,1.34062,8.365953828,0.92784,0.27062,0.9665,7.33,1.07,7.407685198,8.28784,1.31062,8.390829318,0.92784,0.27062,0.9665,7.36,1.04,7.433115094
21/03/2021 05:00,8.03984,1.36412,8.154744055,0.93984,0.27412,0.979,7.1,1.09,7.183181746,8.06984,1.33412,8.179376125,0.93984,0.27412,0.979,7.13,1.06,7.208363198
21/03/2021 05:30,7.99216,1.36188,8.107363234,0.93216,0.27188,0.971,7.06,1.09,7.143647528,8.02216,1.33188,8.131971188,0.93216,0.27188,0.971,7.09,1.06,7.168800458
21/03/2021 06:00,8.11024,1.36132,8.223696553,0.93024,0.27132,0.969,7.18,1.09,7.262265487,8.15024,1.33132,8.258257988,0.93024,0.27132,0.969,7.22,1.06,7.297396796
21/03/2021 06:30,8.46272,1.28496,8.559716818,0.94272,0.27496,0.982,7.52,1.01,7.587522652,8.50272,1.26496,8.596299855,0.94272,0.27496,0.982,7.56,0.99,7.624545888
21/03/2021 07:00,8.62136,1.32248,8.722201649,1.07136,0.31248,1.116,7.55,1.01,7.617256724,8.66136,1.30248,8.758744842,1.07136,0.31248,1.116,7.59,0.99,7.654292913
21/03/2021 07:30,8.71336,1.26348,8.804488866,1.38336,0.40348,1.441,7.33,0.86,7.380277773,8.75336,1.24348,8.841241644,1.38336,0.40348,1.441,7.37,0.84,7.417715282
21/03/2021 08:00,8.6648,1.2289,8.751511541,1.7448,0.5089,1.8175,6.92,0.72,6.95735582,8.7048,1.1989,8.786973555,1.7448,0.5089,1.8175,6.96,0.69,6.994118958
21/03/2021 08:30,8.99176,1.08718,9.057246174,1.84176,0.53718,1.9185,7.15,0.55,7.171122646,9.03176,1.05718,9.093421702,1.84176,0.53718,1.9185,7.19,0.52,7.20877937
21/03/2021 09:00,9.37456,0.99758,9.427488587,1.53456,0.44758,1.5985,7.84,0.55,7.859268414,9.43456,0.96758,9.484046259,1.53456,0.44758,1.5985,7.9,0.52,7.917095427
21/03/2021 09:30,9.38608,1.04094,9.443625038,2.02608,0.59094,2.1105,7.36,0.45,7.373743961,9.42608,1.03094,9.482289884,2.02608,0.59094,2.1105,7.4,0.44,7.41306954
21/03/2021 10:00,9.42712,1.05416,9.485876069,2.75712,0.80416,2.872,6.67,0.25,6.674683513,9.46712,1.03416,9.523436775,2.75712,0.80416,2.872,6.71,0.23,6.713940721
21/03/2021 10:30,9.34208,1.05644,9.401623487,2.90208,0.84644,3.023,6.44,0.21,6.443423003,9.38208,1.05644,9.441371225,2.90208,0.84644,3.023,6.48,0.21,6.483401885
21/03/2021 11:00,9.3768,1.1299,9.444630869,3.0168,0.8799,3.1425,6.36,0.25,6.364911625,9.4068,1.1099,9.472051744,3.0168,0.8799,3.1425,6.39,0.23,6.39413794
21/03/2021 11:30,9.6744,1.0617,9.732482841,2.7144,0.7917,2.8275,6.96,0.27,6.9652351,9.7044,1.0517,9.761221863,2.7144,0.7917,2.8275,6.99,0.26,6.994833808
21/03/2021 12:00,10.52024,-2.90868,10.91493788,2.13024,0.62132,2.219,8.39,-3.53,9.102362331,9.72024,4.44132,10.68683251,2.13024,0.62132,2.219,7.59,3.82,8.497087736
21/03/2021 12:30,10.77112,-2.87134,11.1472696,1.64112,0.47866,1.7095,9.13,-3.35,9.725194085,10.12112,4.48866,11.07181731,1.64112,0.47866,1.7095,8.48,4.01,9.380325154
21/03/2021 13:00,10.83912,-2.89234,11.2183846,1.56912,0.45766,1.6345,9.27,-3.35,9.856743884,10.25912,4.48766,11.1977067,1.56912,0.45766,1.6345,8.69,4.03,9.57898742
21/03/2021 13:30,10.8792,-2.7569,11.22307847,1.5192,0.4431,1.5825,9.36,-3.2,9.891895673,10.3392,4.6031,11.31757864,1.5192,0.4431,1.5825,8.82,4.16,9.751820343
21/03/2021 14:00,10.7668,-2.7176,11.10447351,1.5168,0.4424,1.58,9.25,-3.16,9.774870843,10.1568,4.7224,11.20096639,1.5168,0.4424,1.58,8.64,4.28,9.641991496
21/03/2021 14:30,10.7252,-2.7064,11.06139756,1.5552,0.4536,1.62,9.17,-3.16,9.699200998,10.0852,4.7636,11.15361574,1.5552,0.4536,1.62,8.53,4.31,9.55703929
21/03/2021 15:00,10.64216,-2.77812,10.99879631,1.41216,0.41188,1.471,9.23,-3.19,9.7657053,10.03216,4.70188,11.07934609,1.41216,0.41188,1.471,8.62,4.29,9.628525328
21/03/2021 15:30,10.79872,-2.78204,11.15132728,1.39872,0.40796,1.457,9.4,-3.19,9.926535146,10.28872,4.69796,11.31055204,1.39872,0.40796,1.457,8.89,4.29,9.870977662
21/03/2021 16:00,10.9356,-2.8142,11.29190281,1.4256,0.4158,1.485,9.51,-3.23,10.04355515,10.4856,4.6358,11.46466088,1.4256,0.4158,1.485,9.06,4.22,9.994598541
21/03/2021 16:30,10.97256,-2.84592,11.33562233,1.28256,0.37408,1.336,9.69,-3.22,10.21099897,10.66256,4.56408,11.59831936,1.28256,0.37408,1.336,9.38,4.19,10.27329061
21/03/2021 17:00,11.10648,-2.84686,11.46553574,1.17648,0.34314,1.2255,9.93,-3.19,10.42981304,10.98648,4.53314,11.88495272,1.17648,0.34314,1.2255,9.81,4.19,10.66734269
21/03/2021 17:30,11.17832,-2.86674,11.54006223,1.10832,0.32326,1.1545,10.07,-3.19,10.56319081,11.14832,4.47326,12.01228928,1.10832,0.32326,1.1545,10.04,4.15,10.86388973
21/03/2021 18:00,11.13504,-2.89978,11.50642602,0.99504,0.29022,1.0365,10.14,-3.19,10.62994356,11.13504,4.44022,11.98768824,0.99504,0.29022,1.0365,10.14,4.15,10.95637257
21/03/2021 18:30,11.06544,-2.84008,11.42409807,0.92544,0.26992,0.964,10.14,-3.11,10.60621044,11.13544,4.39992,11.97319172,0.92544,0.26992,0.964,10.21,4.13,11.01367332
21/03/2021 19:00,10.98064,0.99852,11.02594654,0.92064,0.26852,0.959,10.06,0.73,10.08645131,11.26064,0.55852,11.2744826,0.92064,0.26852,0.959,10.34,0.29,10.34406593
21/03/2021 19:30,10.89544,1.08992,10.9498191,0.92544,0.26992,0.964,9.97,0.82,10.00366433,11.16544,0.43992,11.1741031,0.92544,0.26992,0.964,10.24,0.17,10.24141104
21/03/2021 20:00,10.69016,1.20838,10.75823885,0.92016,0.26838,0.9585,9.77,0.94,9.815115893,10.94016,0.53838,10.95339919,0.92016,0.26838,0.9585,10.02,0.27,10.02363706
21/03/2021 20:30,10.55824,1.38782,10.64905988,0.91824,0.26782,0.9565,9.64,1.12,9.704844151,10.78824,0.60782,10.80534902,0.91824,0.26782,0.9565,9.87,0.34,9.875854393
21/03/2021 21:00,10.35776,1.92768,10.53561305,0.91776,0.26768,0.956,9.44,1.66,9.5848422,10.55776,0.26768,10.56115282,0.91776,0.26768,0.956,9.64,0,9.64
21/03/2021 21:30,9.95872,1.78796,10.11794964,0.91872,0.26796,0.957,9.04,1.52,9.166896967,10.11872,0.43796,10.12819349,0.91872,0.26796,0.957,9.2,0.17,9.201570518
21/03/2021 22:00,9.42752,1.65636,9.571920487,0.94752,0.27636,0.987,8.48,1.38,8.591553992,9.51752,0.63636,9.538770413,0.94752,0.27636,0.987,8.57,0.36,8.577557928
21/03/2021 22:30,8.92256,1.69908,9.082893251,0.92256,0.26908,0.961,8,1.43,8.126801339,9.01256,0.84908,9.052467873,0.92256,0.26908,0.961,8.09,0.58,8.110764452
21/03/2021 23:00,8.42024,0.15132,8.421599575,0.93024,0.27132,0.969,7.49,-0.12,7.49096122,8.19024,2.62132,8.599497067,0.93024,0.27132,0.969,7.26,2.35,7.630864958
21/03/2021 23:30,7.67176,1.56468,7.829695077,0.94176,0.27468,0.981,6.73,1.29,6.852517785,7.73176,1.55468,7.886516506,0.94176,0.27468,0.981,6.79,1.28,6.909594778
