Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/03/2021 00:00,7.3388,3.0909,7.963143114,0.9288,0.2709,0.9675,6.41,2.82,7.00289226,7.7188,0.0209,7.718828295,0.9288,0.2709,0.9675,6.79,-0.25,6.794600798
22/03/2021 00:30,7.526,5.193,9.143736928,0.936,0.273,0.975,6.59,4.92,8.224019698,8.496,-2.317,8.806276455,0.936,0.273,0.975,7.56,-2.59,7.991351575
22/03/2021 01:00,8.4176,5.0893,9.836511793,0.9576,0.2793,0.9975,7.46,4.81,8.876243575,9.4076,-2.3807,9.704157369,0.9576,0.2793,0.9975,8.45,-2.66,8.858786599
22/03/2021 01:30,8.75264,4.94202,10.05148092,0.93264,0.27202,0.9715,7.82,4.67,9.108309393,9.74264,-2.52798,10.06527283,0.93264,0.27202,0.9715,8.81,-2.8,9.24424686
22/03/2021 02:00,8.69016,4.91838,9.985456557,0.92016,0.26838,0.9585,7.77,4.65,9.055131142,9.68016,-2.56162,10.01336081,0.92016,0.26838,0.9585,8.76,-2.83,9.205786224
22/03/2021 02:30,8.69256,4.95908,10.00765076,0.92256,0.26908,0.961,7.77,4.69,9.075736885,9.68256,-2.53092,10.00787311,0.92256,0.26908,0.961,8.76,-2.8,9.19660807
22/03/2021 03:00,8.51464,4.96552,9.856748105,0.94464,0.27552,0.984,7.57,4.69,8.905110892,9.49464,-2.54448,9.829677879,0.94464,0.27552,0.984,8.55,-2.82,9.003049483
22/03/2021 03:30,8.3068,5.0274,9.709669253,0.9168,0.2674,0.955,7.39,4.76,8.790318538,9.2968,-2.4726,9.619991736,0.9168,0.2674,0.955,8.38,-2.74,8.816575299
22/03/2021 04:00,8.03688,5.03034,9.481337493,0.92688,0.27034,0.9655,7.11,4.76,8.556266709,9.01688,-2.46966,9.348975636,0.92688,0.27034,0.9655,8.09,-2.74,8.54141089
22/03/2021 04:30,7.97208,5.00894,9.415069806,0.92208,0.26894,0.9605,7.05,4.74,8.4952987,8.95208,-2.49106,9.292207286,0.92208,0.26894,0.9605,8.03,-2.76,8.491083559
22/03/2021 05:00,8.03368,4.89524,9.407623983,0.94368,0.27524,0.983,7.09,4.62,8.462416912,9.01368,-2.60476,9.382494434,0.94368,0.27524,0.983,8.07,-2.88,8.568506288
22/03/2021 05:30,8.18032,4.83426,9.501984269,0.94032,0.27426,0.9795,7.24,4.56,8.556354364,9.15032,-2.56574,9.503229864,0.94032,0.27426,0.9795,8.21,-2.84,8.687329854
22/03/2021 06:00,8.85832,2.03076,9.088114183,0.92832,0.27076,0.967,7.93,1.76,8.122961283,9.13832,-0.03924,9.138404248,0.92832,0.27076,0.967,8.21,-0.31,8.215850534
22/03/2021 06:30,9.68016,1.08588,9.740874345,0.98016,0.28588,1.021,8.7,0.8,8.736704184,9.83016,0.70588,9.855471181,0.98016,0.28588,1.021,8.85,0.42,8.859960497
22/03/2021 07:00,10.29472,0.83096,10.3282019,1.13472,0.33096,1.182,9.16,0.5,9.173636138,10.51472,0.45096,10.52438604,1.13472,0.33096,1.182,9.38,0.12,9.380767559
22/03/2021 07:30,10.7832,0.9776,10.8274237,1.3632,0.3976,1.42,9.42,0.58,9.437838736,11.0332,0.1176,11.03382672,1.3632,0.3976,1.42,9.67,-0.28,9.674052925
22/03/2021 08:00,10.81168,0.68424,10.83331015,1.59168,0.46424,1.658,9.22,0.22,9.222624355,11.03168,-0.35576,11.03741495,1.59168,0.46424,1.658,9.44,-0.82,9.475547478
22/03/2021 08:30,10.97112,0.24616,10.97388121,1.94112,0.56616,2.022,9.03,-0.32,9.03566821,11.17112,-0.28384,11.17472537,1.94112,0.56616,2.022,9.23,-0.85,9.269056047
22/03/2021 09:00,10.83832,0.54576,10.85205208,2.24832,0.65576,2.342,8.59,-0.11,8.590704278,10.94832,-0.50424,10.95992558,2.24832,0.65576,2.342,8.7,-1.16,8.776992651
22/03/2021 09:30,10.59304,0.36172,10.59921402,1.82304,0.53172,1.899,8.77,-0.17,8.771647508,10.76304,-0.55828,10.77750929,1.82304,0.53172,1.899,8.94,-1.09,9.006203418
22/03/2021 10:00,10.66728,0.22004,10.6695492,1.33728,0.39004,1.393,9.33,-0.17,9.331548639,10.90728,-0.49996,10.91873239,1.33728,0.39004,1.393,9.57,-0.89,9.611295438
22/03/2021 10:30,10.7732,0.2801,10.77684064,1.3032,0.3801,1.3575,9.47,-0.1,9.470527968,11.0332,-0.5399,11.04640187,1.3032,0.3801,1.3575,9.73,-0.92,9.773397567
22/03/2021 11:00,10.9324,0.5532,10.94638753,1.3824,0.4032,1.44,9.55,0.15,9.551177938,11.1824,-0.5868,11.19778567,1.3824,0.4032,1.44,9.8,-0.99,9.849878172
22/03/2021 11:30,10.97248,0.43864,10.98124412,1.33248,0.38864,1.388,9.64,0.05,9.640129667,11.25248,-0.45136,11.26152885,1.33248,0.38864,1.388,9.92,-0.84,9.955500992
22/03/2021 12:00,10.9884,0.5312,11.00123211,1.2384,0.3612,1.29,9.75,0.17,9.751481939,11.2784,-0.5488,11.29174424,1.2384,0.3612,1.29,10.04,-0.91,10.08115569
22/03/2021 12:30,10.91808,1.48194,11.01819482,1.13808,0.33194,1.1855,9.78,1.15,9.847380362,11.28808,-1.40806,11.37556078,1.13808,0.33194,1.1855,10.15,-1.74,10.29806292
22/03/2021 13:00,10.90752,0.91886,10.9461544,1.12752,0.32886,1.1745,9.78,0.59,9.797780361,11.16752,-0.48114,11.17787988,1.12752,0.32886,1.1745,10.04,-0.81,10.07262131
22/03/2021 13:30,10.92648,0.48814,10.93737838,1.29648,0.37814,1.3505,9.63,0.11,9.630628225,11.21648,-0.43186,11.22479072,1.29648,0.37814,1.3505,9.92,-0.81,9.953014619
22/03/2021 14:00,10.98784,0.47562,10.99812903,2.24784,0.65562,2.3415,8.74,-0.18,8.74185335,11.15784,-0.48438,11.16834891,2.24784,0.65562,2.3415,8.91,-1.14,8.982633244
22/03/2021 14:30,10.18632,0.79476,10.21727746,2.65632,0.77476,2.767,7.53,0.02,7.53002656,10.24632,-0.18524,10.24799431,2.65632,0.77476,2.767,7.59,-0.96,7.650470574
22/03/2021 15:00,9.7016,0.0963,9.702077935,2.6616,0.7763,2.7725,7.04,-0.68,7.072764665,9.5116,0.7163,9.538533443,2.6616,0.7763,2.7725,6.85,-0.06,6.850262769
22/03/2021 15:30,9.92856,-2.42792,10.22111047,2.33856,0.68208,2.436,7.59,-3.11,8.202450853,8.96856,3.73208,9.714087173,2.33856,0.68208,2.436,6.63,3.05,7.297903809
22/03/2021 16:00,10.16312,-1.38284,10.25676628,2.01312,0.58716,2.097,8.15,-1.97,8.384712279,9.62312,1.94716,9.818139875,2.01312,0.58716,2.097,7.61,1.36,7.73056919
22/03/2021 16:30,10.40912,1.36266,10.49793415,1.68912,0.49266,1.7595,8.72,0.87,8.76329276,10.49912,-0.46734,10.50951604,1.68912,0.49266,1.7595,8.81,-0.96,8.862149852
22/03/2021 17:00,10.79864,1.07252,10.85177059,1.44864,0.42252,1.509,9.35,0.65,9.372566351,10.97864,-0.16748,10.97991739,1.44864,0.42252,1.509,9.53,-0.59,9.548245912
22/03/2021 17:30,10.83464,1.34302,10.91756047,1.00464,0.29302,1.0465,9.83,1.05,9.885919279,11.10464,-0.33698,11.1097518,1.00464,0.29302,1.0465,10.1,-0.63,10.11962944
22/03/2021 18:00,10.71128,1.20954,10.77935556,0.82128,0.23954,0.8555,9.89,0.97,9.937454402,11.01128,0.18954,11.01291118,0.82128,0.23954,0.8555,10.19,-0.05,10.19012267
22/03/2021 18:30,10.73864,1.16252,10.80138148,0.72864,0.21252,0.759,10.01,0.95,10.05497887,11.02864,0.20252,11.03049929,0.72864,0.21252,0.759,10.3,-0.01,10.30000485
22/03/2021 19:00,10.76408,2.62994,11.08070407,0.75408,0.21994,0.7855,10.01,2.41,10.29602836,11.10408,-1.56006,11.21313426,0.75408,0.21994,0.7855,10.35,-1.78,10.50194744
22/03/2021 19:30,10.69288,1.24084,10.764635,0.72288,0.21084,0.753,9.97,1.03,10.0230634,10.99288,0.50084,11.00428332,0.72288,0.21084,0.753,10.27,0.29,10.27409363
22/03/2021 20:00,10.48808,1.06944,10.5424629,0.71808,0.20944,0.748,9.77,0.86,9.807777526,10.78808,0.87944,10.82386644,0.71808,0.20944,0.748,10.07,0.67,10.09226436
22/03/2021 20:30,10.40664,1.26902,10.48372872,0.71664,0.20902,0.7465,9.69,1.06,9.747804881,10.69664,0.46902,10.70691772,0.71664,0.20902,0.7465,9.98,0.26,9.983386199
22/03/2021 21:00,10.19616,1.36888,10.28763876,0.71616,0.20888,0.746,9.48,1.16,9.55070678,10.45616,0.58888,10.47272942,0.71616,0.20888,0.746,9.74,0.38,9.747409912
22/03/2021 21:30,9.8972,1.1221,9.960606219,0.7272,0.2121,0.7575,9.17,0.91,9.215042051,10.1172,0.8821,10.15558153,0.7272,0.2121,0.7575,9.39,0.67,9.413872742
22/03/2021 22:00,9.44816,1.27238,9.53345049,0.72816,0.21238,0.7585,8.72,1.06,8.784190344,9.60816,0.93238,9.653293275,0.72816,0.21238,0.7585,8.88,0.72,8.909141373
22/03/2021 22:30,8.8416,1.3563,8.945023211,0.7416,0.2163,0.7725,8.1,1.14,8.179828849,8.9416,0.8963,8.986409976,0.7416,0.2163,0.7725,8.2,0.68,8.228146814
22/03/2021 23:00,8.2552,1.3186,8.35984647,0.7152,0.2086,0.745,7.54,1.11,7.621266299,8.2952,0.7386,8.328017351,0.7152,0.2086,0.745,7.58,0.53,7.598506432
22/03/2021 23:30,7.71176,1.42218,7.841800702,0.76176,0.22218,0.7935,6.95,1.2,7.052836309,7.77176,0.97218,7.832329631,0.76176,0.22218,0.7935,7.01,0.75,7.050007092
23/03/2021 00:00,7.56768,1.20224,7.662581915,0.72768,0.21224,0.758,6.84,0.99,6.911273399,7.61768,1.12224,7.699900727,0.72768,0.21224,0.758,6.89,0.91,6.94983453
23/03/2021 00:30,8.00232,1.28776,8.105273049,0.71232,0.20776,0.742,7.29,1.08,7.369565795,8.06232,1.06776,8.132718807,0.71232,0.20776,0.742,7.35,0.86,7.400141891
23/03/2021 01:00,8.82696,1.32078,8.925227316,0.75696,0.22078,0.7885,8.07,1.1,8.144623994,8.91696,1.13078,8.988372436,0.75696,0.22078,0.7885,8.16,0.91,8.210584632
23/03/2021 01:30,9.07424,1.21832,9.155661374,0.71424,0.20832,0.744,8.36,1.01,8.420789749,9.16424,1.20832,9.243556242,0.71424,0.20832,0.744,8.45,1,8.50896586
23/03/2021 02:00,8.9724,1.2507,9.059150747,0.7224,0.2107,0.7525,8.25,1.04,8.31529314,9.0524,1.2307,9.135675577,0.7224,0.2107,0.7525,8.33,1.02,8.392216632
23/03/2021 02:30,8.87464,1.29552,8.968701534,0.70464,0.20552,0.734,8.17,1.09,8.24239043,8.95464,1.27552,9.04502785,0.70464,0.20552,0.734,8.25,1.07,8.319098509
23/03/2021 03:00,8.6656,1.3258,8.766434224,0.7056,0.2058,0.735,7.96,1.12,8.038407803,8.7356,1.3058,8.832656509,0.7056,0.2058,0.735,8.03,1.1,8.104992289
23/03/2021 03:30,8.49848,1.32664,8.601403141,0.70848,0.20664,0.738,7.79,1.12,7.870101651,8.56848,1.30664,8.66753469,0.70848,0.20664,0.738,7.86,1.1,7.936598768
23/03/2021 04:00,8.25472,1.30846,8.357779002,0.71472,0.20846,0.7445,7.54,1.1,7.619816271,8.31472,1.28846,8.413958512,0.71472,0.20846,0.7445,7.6,1.08,7.676353301
23/03/2021 04:30,8.15464,1.30552,8.258482669,0.70464,0.20552,0.734,7.45,1.1,7.530770213,8.20464,1.28552,8.304738358,0.70464,0.20552,0.734,7.5,1.08,7.577361018
23/03/2021 05:00,8.11656,1.25608,8.213177412,0.70656,0.20608,0.736,7.41,1.05,7.484022982,8.18656,1.23608,8.279351327,0.70656,0.20608,0.736,7.48,1.03,7.550582759
23/03/2021 05:30,8.13096,1.19028,8.217619911,0.72096,0.21028,0.751,7.41,0.98,7.474523396,8.20096,1.18028,8.285457489,0.72096,0.21028,0.751,7.48,0.97,7.542632167
23/03/2021 06:00,8.4656,1.2358,8.55532495,0.7056,0.2058,0.735,7.76,1.03,7.828058508,8.5456,1.0358,8.608145038,0.7056,0.2058,0.735,7.84,0.83,7.883812529
23/03/2021 06:30,9.1544,1.5242,9.280421596,0.7344,0.2142,0.765,8.42,1.31,8.52129685,9.3544,0.4342,9.364471635,0.7344,0.2142,0.765,8.62,0.22,8.622806968
23/03/2021 07:00,9.57464,4.54052,10.5967001,0.82464,0.24052,0.859,8.75,4.3,9.749487166,10.46464,-3.16948,10.93408861,0.82464,0.24052,0.859,9.64,-3.41,10.22534596
23/03/2021 07:30,10.31768,2.71224,10.6682129,0.96768,0.28224,1.008,9.35,2.43,9.660610747,10.73768,-1.60776,10.85737832,0.96768,0.28224,1.008,9.77,-1.89,9.951130589
23/03/2021 08:00,10.60368,0.74274,10.62966097,1.00368,0.29274,1.0455,9.6,0.45,9.610541088,10.88368,-0.27726,10.887211,1.00368,0.29274,1.0455,9.88,-0.57,9.896428649
23/03/2021 08:30,10.76792,0.42856,10.77644491,1.05792,0.30856,1.102,9.71,0.12,9.710741475,11.04792,-0.19144,11.04957853,1.05792,0.30856,1.102,9.99,-0.5,10.00250469
23/03/2021 09:00,10.79096,0.63278,10.80949713,1.14096,0.33278,1.1885,9.65,0.3,9.654662086,11.07096,-0.40722,11.0784468,1.14096,0.33278,1.1885,9.93,-0.74,9.957534835
23/03/2021 09:30,10.89168,0.66174,10.91176398,1.41168,0.41174,1.4705,9.48,0.25,9.483295841,11.15168,-0.38826,11.15843684,1.41168,0.41174,1.4705,9.74,-0.8,9.772798985
23/03/2021 10:00,10.81592,0.52756,10.82877856,1.46592,0.42756,1.527,9.35,0.1,9.350534744,11.06592,-0.25244,11.068799,1.46592,0.42756,1.527,9.6,-0.68,9.6240532
23/03/2021 10:30,10.8564,0.5427,10.86995604,1.3464,0.3927,1.4025,9.51,0.15,9.511182892,11.1164,-0.3173,11.12092749,1.3464,0.3927,1.4025,9.77,-0.71,9.795764391
23/03/2021 11:00,10.84616,0.74638,10.87181079,1.49616,0.43638,1.5585,9.35,0.31,9.355137626,11.07616,-0.42362,11.08425795,1.49616,0.43638,1.5585,9.58,-0.86,9.618523795
23/03/2021 11:30,10.86816,0.60988,10.88525863,1.98816,0.57988,2.071,8.88,0.03,8.880050676,11.06816,-0.28012,11.07170416,1.98816,0.57988,2.071,9.08,-0.86,9.120635943
23/03/2021 12:00,10.85088,0.66484,10.8712285,1.97088,0.57484,2.053,8.88,0.09,8.880456069,11.05088,-0.33516,11.05596133,1.97088,0.57484,2.053,9.08,-0.91,9.125486288
23/03/2021 12:30,10.93728,0.69004,10.95902591,2.05728,0.60004,2.143,8.88,0.09,8.880456069,11.09728,-0.34996,11.10279674,2.05728,0.60004,2.143,9.04,-0.95,9.089779975
23/03/2021 13:00,10.57448,1.17714,10.63979727,1.94448,0.56714,2.0255,8.63,0.61,8.651531656,10.70448,-0.40286,10.71205808,1.94448,0.56714,2.0255,8.76,-0.97,8.813540719
23/03/2021 13:30,10.45136,0.74248,10.47770024,2.03136,0.59248,2.116,8.42,0.15,8.421335999,10.61136,-0.29752,10.6155301,2.03136,0.59248,2.116,8.58,-0.89,8.62603617
23/03/2021 14:00,10.56696,-1.54922,10.67992164,1.95696,0.57078,2.0385,8.61,-2.12,8.867158508,10.19696,1.99078,10.38947536,1.95696,0.57078,2.0385,8.24,1.42,8.361459203
23/03/2021 14:30,10.33216,-0.08312,10.33249434,2.25216,0.65688,2.346,8.08,-0.74,8.113815379,10.04216,0.62688,10.06170741,2.25216,0.65688,2.346,7.79,-0.03,7.790057766
23/03/2021 15:00,10.29072,1.19146,10.35946403,2.13072,0.62146,2.2195,8.16,0.57,8.179883862,10.27072,-0.58854,10.28756865,2.13072,0.62146,2.2195,8.14,-1.21,8.22944105
23/03/2021 15:30,10.03864,1.15752,10.10515441,1.56864,0.45752,1.634,8.47,0.7,8.498876396,10.11864,-0.48248,10.13013635,1.56864,0.45752,1.634,8.55,-0.94,8.601517308
23/03/2021 16:00,10.53552,1.03786,10.58651666,1.53552,0.44786,1.5995,9,0.59,9.019318156,10.69552,-0.64214,10.71477913,1.53552,0.44786,1.5995,9.16,-1.09,9.224624654
23/03/2021 16:30,10.86272,1.07246,10.9155328,1.48272,0.43246,1.5445,9.38,0.64,9.401808337,11.08272,-0.73754,11.10723403,1.48272,0.43246,1.5445,9.6,-1.17,9.671034071
23/03/2021 17:00,11.01992,1.02206,11.0672148,1.30992,0.38206,1.3645,9.71,0.64,9.7310688,11.28992,-0.36794,11.29591402,1.30992,0.38206,1.3645,9.98,-0.75,10.00814169
23/03/2021 17:30,10.84952,1.22986,10.91900361,0.95952,0.27986,0.9995,9.89,0.95,9.93552213,11.12952,0.08986,11.12988276,0.95952,0.27986,0.9995,10.17,-0.19,10.17177467
23/03/2021 18:00,10.81272,0.94996,10.85436953,0.82272,0.23996,0.857,9.99,0.71,10.01519845,11.11272,0.54996,11.12632023,0.82272,0.23996,0.857,10.29,0.31,10.29466852
23/03/2021 18:30,10.74744,1.35092,10.8320105,0.75744,0.22092,0.789,9.99,1.13,10.05370578,11.07744,0.39092,11.08433559,0.75744,0.22092,0.789,10.32,0.17,10.3214001
23/03/2021 19:00,10.80072,1.19896,10.86706297,0.75072,0.21896,0.782,10.05,0.98,10.09766805,11.07072,0.28896,11.07449047,0.75072,0.21896,0.782,10.32,0.07,10.3202374
23/03/2021 19:30,10.72072,1.26896,10.79555912,0.75072,0.21896,0.782,9.97,1.05,10.0251384,11.02072,0.47896,11.03112288,0.75072,0.21896,0.782,10.27,0.26,10.27329061
23/03/2021 20:00,10.4784,1.0112,10.52707899,0.7584,0.2212,0.79,9.72,0.79,9.752051066,10.7684,0.8412,10.80120623,0.7584,0.2212,0.79,10.01,0.62,10.02918242
23/03/2021 20:30,10.4196,1.2103,10.48965635,0.7896,0.2303,0.8225,9.63,0.98,9.679736567,10.7096,0.3703,10.71599992,0.7896,0.2303,0.8225,9.92,0.14,9.920987854
23/03/2021 21:00,10.18376,1.25568,10.26088203,0.77376,0.22568,0.806,9.41,1.03,9.46620304,10.44376,0.67568,10.46559441,0.77376,0.22568,0.806,9.67,0.45,9.680464865
23/03/2021 21:30,9.93312,0.91716,9.975372444,0.81312,0.23716,0.847,9.12,0.68,9.145315741,10.16312,0.85716,10.19920249,0.81312,0.23716,0.847,9.35,0.62,9.370533603
23/03/2021 22:00,9.46408,1.18744,9.538282026,0.81408,0.23744,0.848,8.65,0.95,8.702011262,9.63408,1.03744,9.689777046,0.81408,0.23744,0.848,8.82,0.8,8.856206863
23/03/2021 22:30,8.74048,1.48514,8.865756113,0.84048,0.24514,0.8755,7.9,1.24,7.996724329,8.86048,1.01514,8.918442412,0.84048,0.24514,0.8755,8.02,0.77,8.056879048
23/03/2021 23:00,8.18896,1.32178,8.294948357,0.82896,0.24178,0.8635,7.36,1.08,7.43881711,8.26896,0.93178,8.321292775,0.82896,0.24178,0.8635,7.44,0.69,7.471927462
23/03/2021 23:30,7.65856,1.51708,7.80737299,0.77856,0.22708,0.811,6.88,1.29,6.999892856,7.72856,0.96708,7.788830682,0.77856,0.22708,0.811,6.95,0.74,6.989284656
24/03/2021 00:00,7.32376,1.13318,7.410908004,0.83376,0.24318,0.8685,6.49,0.89,6.550740416,7.39376,1.11318,7.477088782,0.83376,0.24318,0.8685,6.56,0.87,6.617439082
24/03/2021 00:30,7.7872,1.2296,7.883679344,0.7872,0.2296,0.82,7,1,7.071067812,7.8772,1.0096,7.941635348,0.7872,0.2296,0.82,7.09,0.78,7.132776458
24/03/2021 01:00,8.65776,1.23268,8.745073367,0.79776,0.23268,0.831,7.86,1,7.923357874,8.75776,1.06268,8.821998016,0.79776,0.23268,0.831,7.96,0.83,8.003155628
24/03/2021 01:30,8.99568,1.15624,9.069682993,0.77568,0.22624,0.808,8.22,0.93,8.272442203,9.08568,1.14624,9.157698794,0.77568,0.22624,0.808,8.31,0.92,8.360771496
24/03/2021 02:00,8.87624,1.14932,8.950339267,0.78624,0.22932,0.819,8.09,0.92,8.142143452,8.96624,1.12932,9.037080469,0.78624,0.22932,0.819,8.18,0.9,8.229362065
24/03/2021 02:30,8.82008,1.18044,8.898721807,0.79008,0.23044,0.823,8.03,0.95,8.086000247,8.91008,1.16044,8.985329521,0.79008,0.23044,0.823,8.12,0.93,8.173083873
24/03/2021 03:00,8.65336,1.23848,8.741537165,0.78336,0.22848,0.816,7.87,1.01,7.934544725,8.72336,1.21848,8.808047638,0.78336,0.22848,0.816,7.94,0.99,8.001481113
24/03/2021 03:30,8.44688,1.25534,8.539652232,0.80688,0.23534,0.8405,7.64,1.02,7.707788269,8.51688,1.24534,8.60744542,0.80688,0.23534,0.8405,7.71,1.01,7.775872941
24/03/2021 04:00,8.18528,1.27904,8.284609345,0.78528,0.22904,0.818,7.4,1.05,7.474122022,8.24528,1.25904,8.340852714,0.78528,0.22904,0.818,7.46,1.03,7.530770213
24/03/2021 04:30,8.07032,1.27176,8.16991055,0.76032,0.22176,0.792,7.31,1.05,7.385025389,8.15032,1.27176,8.248944757,0.76032,0.22176,0.792,7.39,1.05,7.464221326
24/03/2021 05:00,8.05752,1.20386,8.146956944,0.76752,0.22386,0.7995,7.29,0.98,7.355576116,8.15752,1.19386,8.244418369,0.76752,0.22386,0.7995,7.39,0.97,7.453388491
24/03/2021 05:30,8.17648,1.09064,8.248898157,0.75648,0.22064,0.788,7.42,0.87,7.470829941,8.25648,1.08064,8.326898871,0.75648,0.22064,0.788,7.5,0.86,7.549145647
24/03/2021 06:00,8.41376,1.13568,8.490060447,0.77376,0.22568,0.806,7.64,0.91,7.694004159,8.50376,0.97568,8.559549381,0.77376,0.22568,0.806,7.73,0.75,7.76629899
24/03/2021 06:30,9.14816,1.11988,9.216450651,0.78816,0.22988,0.821,8.36,0.89,8.407240927,9.27816,0.83988,9.316096361,0.78816,0.22988,0.821,8.49,0.61,8.511885808
24/03/2021 07:00,9.8804,0.8022,9.912912236,0.8304,0.2422,0.865,9.05,0.56,9.067309413,10.1004,0.5122,10.11337871,0.8304,0.2422,0.865,9.27,0.27,9.273931205
24/03/2021 07:30,10.40992,0.65956,10.43079354,0.88992,0.25956,0.927,9.52,0.4,9.528399656,10.70992,-0.48044,10.7206907,0.88992,0.25956,0.927,9.82,-0.74,9.847842403
24/03/2021 08:00,10.5904,0.2072,10.59242673,0.9504,0.2772,0.99,9.64,-0.07,9.640254146,10.8704,-0.6128,10.88765907,0.9504,0.2772,0.99,9.92,-0.89,9.959844376
24/03/2021 08:30,10.77104,-0.10928,10.77159435,1.03104,0.30072,1.074,9.74,-0.41,9.748625544,11.06104,-0.65928,11.08067038,1.03104,0.30072,1.074,10.03,-0.96,10.07583743
24/03/2021 09:00,10.83704,-0.07878,10.83732634,1.06704,0.31122,1.1115,9.77,-0.39,9.777780934,11.13704,-0.80878,11.16636848,1.06704,0.31122,1.1115,10.07,-1.12,10.13209258
24/03/2021 09:30,10.87456,-0.23992,10.8772063,1.23456,0.36008,1.286,9.64,-0.6,9.658654151,11.16456,-0.55992,11.17859161,1.23456,0.36008,1.286,9.93,-0.92,9.972527262
24/03/2021 10:00,10.88128,0.58204,10.89683555,1.24128,0.36204,1.293,9.64,0.22,9.642510047,11.10128,-0.86796,11.13515928,1.24128,0.36204,1.293,9.86,-1.23,9.936422898
24/03/2021 10:30,10.7892,0.1056,10.78971677,1.2192,0.3556,1.27,9.57,-0.25,9.573264856,11.0792,-0.6144,11.09622278,1.2192,0.3556,1.27,9.86,-0.97,9.907598094
24/03/2021 11:00,10.73432,0.18126,10.73585027,1.20432,0.35126,1.2545,9.53,-0.17,9.531516144,11.00432,-0.80874,11.03399833,1.20432,0.35126,1.2545,9.8,-1.16,9.86841426
24/03/2021 11:30,10.60784,0.08312,10.60816565,1.10784,0.32312,1.154,9.5,-0.24,9.503031095,10.90784,-0.72688,10.9320322,1.10784,0.32312,1.154,9.8,-1.05,9.856089488
24/03/2021 12:00,10.61192,0.42306,10.62034961,1.38192,0.40306,1.4395,9.23,0.02,9.230021668,10.80192,-0.70694,10.8250284,1.38192,0.40306,1.4395,9.42,-1.11,9.485172639
24/03/2021 12:30,10.754,0.5395,10.76752415,1.884,0.5495,1.9625,8.87,-0.01,8.870005637,10.864,-0.5605,10.87844917,1.884,0.5495,1.9625,8.98,-1.11,9.04834239
24/03/2021 13:00,10.25032,1.07176,10.3061986,2.20032,0.64176,2.292,8.05,0.43,8.061476292,10.35032,-0.33824,10.35584523,2.20032,0.64176,2.292,8.15,-0.98,8.20870879
24/03/2021 13:30,10.03416,0.59788,10.0519564,2.56416,0.74788,2.671,7.47,-0.15,7.471505872,10.13416,-0.09212,10.13457868,2.56416,0.74788,2.671,7.57,-0.84,7.616462433
24/03/2021 14:00,9.61912,2.33766,9.899097123,2.76912,0.80766,2.8845,6.85,1.53,7.018789069,9.98912,-1.38234,10.08431367,2.76912,0.80766,2.8845,7.22,-2.19,7.544832669
24/03/2021 14:30,9.46392,1.05406,9.522437936,2.41392,0.70406,2.5145,7.05,0.35,7.058682597,9.52392,-0.08594,9.524307736,2.41392,0.70406,2.5145,7.11,-0.79,7.153754259
24/03/2021 15:00,9.54696,-1.48422,9.661643455,2.79696,0.81578,2.9135,6.75,-2.3,7.131093885,8.98696,2.46578,9.319094433,2.79696,0.81578,2.9135,6.19,1.65,6.406137682
24/03/2021 15:30,9.41888,-2.72366,9.804775584,2.55888,0.74634,2.6655,6.86,-3.47,7.687684957,8.51888,4.16634,9.483127409,2.55888,0.74634,2.6655,5.96,3.42,6.871535491
24/03/2021 16:00,9.736,-2.5995,10.07705792,2.196,0.6405,2.2875,7.54,-3.24,8.206655835,8.866,3.9805,9.718556284,2.196,0.6405,2.2875,6.67,3.34,7.459524114
24/03/2021 16:30,10.2756,-2.0717,10.4823612,1.8456,0.5383,1.9225,8.43,-2.61,8.824794615,9.5956,3.2983,10.14664093,1.8456,0.5383,1.9225,7.75,2.76,8.226791598
24/03/2021 17:00,10.44272,0.25496,10.44583197,1.42272,0.41496,1.482,9.02,-0.16,9.021418957,10.45272,1.21496,10.52309285,1.42272,0.41496,1.482,9.03,0.8,9.065368167
24/03/2021 17:30,10.42792,1.37856,10.5186474,1.05792,0.30856,1.102,9.37,1.07,9.430896034,10.67792,0.49856,10.68955273,1.05792,0.30856,1.102,9.62,0.19,9.621876116
24/03/2021 18:00,10.53752,1.43136,10.63428978,0.82752,0.24136,0.862,9.71,1.19,9.782647903,10.81752,0.56136,10.8320757,0.82752,0.24136,0.862,9.99,0.32,9.995123811
24/03/2021 18:30,10.86384,1.09112,10.91849634,0.72384,0.21112,0.754,10.14,0.88,10.17811377,11.11384,-0.21888,11.11599514,0.72384,0.21112,0.754,10.39,-0.43,10.39889417
24/03/2021 19:00,10.69376,1.45818,10.79271939,0.71376,0.20818,0.7435,9.98,1.25,10.05797693,10.96376,0.36818,10.96994028,0.71376,0.20818,0.7435,10.25,0.16,10.2512487
24/03/2021 19:30,10.6044,1.3442,10.68925503,0.7344,0.2142,0.765,9.87,1.13,9.934475326,10.8944,0.7042,10.91713557,0.7344,0.2142,0.765,10.16,0.49,10.17180908
24/03/2021 20:00,10.42856,0.95958,10.47261464,0.71856,0.20958,0.7485,9.71,0.75,9.738921912,10.71856,0.78958,10.74760276,0.71856,0.20958,0.7485,10,0.58,10.01680588
24/03/2021 20:30,10.33048,1.28014,10.40949449,0.72048,0.21014,0.7505,9.61,1.07,9.669384675,10.60048,0.40014,10.60802942,0.72048,0.21014,0.7505,9.88,0.19,9.881826754
24/03/2021 21:00,10.03584,1.32462,10.12288016,0.73584,0.21462,0.7665,9.3,1.11,9.366007687,10.27584,0.61462,10.29420446,0.73584,0.21462,0.7665,9.54,0.4,9.548382062
24/03/2021 21:30,9.81672,1.12196,9.880626792,0.72672,0.21196,0.757,9.09,0.91,9.135436498,10.03672,0.82196,10.07032108,0.72672,0.21196,0.757,9.31,0.61,9.329962487
24/03/2021 22:00,9.34448,1.29714,9.4340807,0.74448,0.21714,0.7755,8.6,1.08,8.667548673,9.50448,0.93714,9.550569169,0.74448,0.21714,0.7755,8.76,0.72,8.789539237
24/03/2021 22:30,8.64536,1.40448,8.75869931,0.73536,0.21448,0.766,7.91,1.19,7.999012439,8.73536,0.93448,8.785201603,0.73536,0.21448,0.766,8,0.72,8.032334654
24/03/2021 23:00,8.10464,1.11302,8.180709202,0.76464,0.22302,0.7965,7.34,0.89,7.393760883,8.17464,1.02302,8.238404521,0.76464,0.22302,0.7965,7.41,0.8,7.453059774
24/03/2021 23:30,7.5792,1.2856,7.687459919,0.7392,0.2156,0.77,6.84,1.07,6.923185683,7.6392,0.9856,7.70251803,0.7392,0.2156,0.77,6.9,0.77,6.942830835
25/03/2021 00:00,7.37288,1.18084,7.46684288,0.72288,0.21084,0.753,6.65,0.97,6.720372014,7.42288,1.09084,7.502604841,0.72288,0.21084,0.753,6.7,0.88,6.757543933
25/03/2021 00:30,7.89472,1.21846,7.98819433,0.71472,0.20846,0.7445,7.18,1.01,7.250689622,7.96472,1.01846,8.029571934,0.71472,0.20846,0.7445,7.25,0.81,7.29510795
25/03/2021 01:00,8.78584,1.10462,8.855008179,0.73584,0.21462,0.7665,8.05,0.89,8.099049327,8.87584,0.99462,8.931394328,0.73584,0.21462,0.7665,8.14,0.78,8.177285613
25/03/2021 01:30,9.08472,1.17596,9.160514145,0.77472,0.22596,0.807,8.31,0.95,8.364125776,9.17472,1.11596,9.242340277,0.77472,0.22596,0.807,8.4,0.89,8.447017225
25/03/2021 02:00,8.98992,1.15456,9.063755866,0.76992,0.22456,0.802,8.22,0.93,8.272442203,9.05992,1.13456,9.13068326,0.76992,0.22456,0.802,8.29,0.91,8.339796161
25/03/2021 02:30,8.83272,1.21246,8.91554832,0.76272,0.22246,0.7945,8.07,0.99,8.13049814,8.89272,1.19246,8.972314632,0.76272,0.22246,0.7945,8.13,0.97,8.187661449
25/03/2021 03:00,8.69368,1.21274,8.777859093,0.76368,0.22274,0.7955,7.93,0.99,7.991558046,8.73368,1.19274,8.814748723,0.76368,0.22274,0.7955,7.97,0.97,8.028810622
25/03/2021 03:30,8.48056,1.22308,8.568303368,0.73056,0.21308,0.761,7.75,1.01,7.81553581,8.52056,1.19308,8.603684246,0.73056,0.21308,0.761,7.79,0.98,7.851401149
25/03/2021 04:00,8.18864,1.29252,8.290020084,0.72864,0.21252,0.759,7.46,1.08,7.537771554,8.22864,1.26252,8.324930811,0.72864,0.21252,0.759,7.5,1.05,7.573143337
25/03/2021 04:30,8.06728,1.29504,8.17056517,0.73728,0.21504,0.768,7.33,1.08,7.409136252,8.10728,1.25504,8.203847536,0.73728,0.21504,0.768,7.37,1.04,7.443016861
25/03/2021 05:00,8.0952,1.2386,8.189407366,0.7152,0.2086,0.745,7.38,1.03,7.451530044,8.1552,1.2186,8.24574272,0.7152,0.2086,0.745,7.44,1.01,7.508242138
25/03/2021 05:30,8.1848,1.1514,8.265390069,0.7248,0.2114,0.755,7.46,0.94,7.518989294,8.2648,1.1414,8.343243554,0.7248,0.2114,0.755,7.54,0.93,7.597137619
25/03/2021 06:00,8.36816,1.26238,8.46284261,0.72816,0.21238,0.7585,7.64,1.05,7.71181561,8.45816,1.01238,8.51853179,0.72816,0.21238,0.7585,7.73,0.8,7.771286895
25/03/2021 06:30,9.0808,1.2494,9.166347637,0.8208,0.2394,0.855,8.26,1.01,8.321520294,9.1908,0.9494,9.239705894,0.8208,0.2394,0.855,8.37,0.71,8.400059524
25/03/2021 07:00,9.78112,0.93616,9.825818236,0.98112,0.28616,1.022,8.8,0.65,8.823973028,9.96112,0.71616,9.986831169,0.98112,0.28616,1.022,8.98,0.43,8.990289206
25/03/2021 07:30,10.366,0.7255,10.39135729,1.116,0.3255,1.1625,9.25,0.4,9.258644609,10.606,0.0655,10.60620225,1.116,0.3255,1.1625,9.49,-0.26,9.493560976
25/03/2021 08:00,10.57456,0.59508,10.59129073,1.35456,0.39508,1.411,9.22,0.2,9.222168942,10.79456,-0.28492,10.79831955,1.35456,0.39508,1.411,9.44,-0.68,9.464459837
25/03/2021 08:30,10.51224,0.46482,10.52251146,1.90224,0.55482,1.9815,8.61,-0.09,8.61047037,10.68224,-0.06518,10.68243885,1.90224,0.55482,1.9815,8.78,-0.62,8.801863439
25/03/2021 09:00,10.292,0.7285,10.31775054,2.292,0.6685,2.3875,8,0.06,8.000224997,10.402,-0.3915,10.40936483,2.292,0.6685,2.3875,8.11,-1.06,8.178979154
25/03/2021 09:30,10.03632,0.57726,10.05290745,2.59632,0.75726,2.7045,7.44,-0.18,7.442177101,10.11632,-0.30274,10.12084887,2.59632,0.75726,2.7045,7.52,-1.06,7.594339998
25/03/2021 10:00,10.98,0.365,10.98606504,2.28,0.665,2.375,8.7,-0.3,8.705170877,11.17,-0.295,11.1738948,2.28,0.665,2.375,8.89,-0.96,8.941683287
25/03/2021 10:30,9.76752,0.53886,9.782372772,2.56752,0.74886,2.6745,7.2,-0.21,7.203061849,9.85752,-0.35114,9.86377209,2.56752,0.74886,2.6745,7.29,-1.1,7.372523313
25/03/2021 11:00,9.78344,0.58642,9.800999268,2.35344,0.68642,2.4515,7.43,-0.1,7.430672917,9.84344,-0.38358,9.850910854,2.35344,0.68642,2.4515,7.49,-1.07,7.566042559
25/03/2021 11:30,9.50816,0.70738,9.534437217,2.04816,0.59738,2.1335,7.46,0.11,7.460810948,9.58816,-0.29262,9.59262418,2.04816,0.59738,2.1335,7.54,-0.89,7.592344829
25/03/2021 12:00,9.76792,0.74856,9.796560784,1.77792,0.51856,1.852,7.99,0.23,7.993309702,9.87792,-0.20144,9.879973765,1.77792,0.51856,1.852,8.1,-0.72,8.131937039
25/03/2021 12:30,9.67968,0.80574,9.713157152,1.93968,0.56574,2.0205,7.74,0.24,7.743720036,9.77968,-0.20426,9.781812871,1.93968,0.56574,2.0205,7.84,-0.77,7.877721752
25/03/2021 13:00,9.56944,1.01192,9.622793981,2.02944,0.59192,2.114,7.54,0.42,7.551688553,9.63944,-0.29808,9.644047656,2.02944,0.59192,2.114,7.61,-0.89,7.661866613
25/03/2021 13:30,9.6024,0.7682,9.63307931,2.2224,0.6482,2.315,7.38,0.12,7.380975545,9.7024,-0.2418,9.705412562,2.2224,0.6482,2.315,7.48,-0.89,7.532761778
25/03/2021 14:00,9.45264,0.64702,9.474757931,2.73264,0.79702,2.8465,6.72,-0.15,6.721673899,9.53264,-0.29298,9.53714122,2.73264,0.79702,2.8465,6.8,-1.09,6.886806226
25/03/2021 14:30,9.36304,0.92172,9.408298773,2.30304,0.67172,2.399,7.06,0.25,7.064424959,9.41304,-0.29828,9.417764756,2.30304,0.67172,2.399,7.11,-0.97,7.175862318
25/03/2021 15:00,8.95696,0.96328,9.00860926,2.61696,0.76328,2.726,6.34,0.2,6.34315379,9.00696,-0.03672,9.007034851,2.61696,0.76328,2.726,6.39,-0.8,6.439883539
25/03/2021 15:30,8.7604,1.2047,8.842845145,1.9704,0.5747,2.0525,6.79,0.63,6.819164172,8.8604,0.3547,8.867496842,1.9704,0.5747,2.0525,6.89,-0.22,6.893511442
25/03/2021 16:00,9.03936,1.50398,9.163622922,2.13936,0.62398,2.2285,6.9,0.88,6.955889591,9.05936,0.11398,9.060076989,2.13936,0.62398,2.2285,6.92,-0.51,6.938767902
25/03/2021 16:30,9.65432,1.50376,9.770731232,1.86432,0.54376,1.942,7.79,0.96,7.848929863,9.63432,0.03376,9.63437915,1.86432,0.54376,1.942,7.77,-0.51,7.786719463
25/03/2021 17:00,10.23512,0.79316,10.26580655,1.48512,0.43316,1.547,8.75,0.36,8.757402583,10.15512,0.98316,10.20260093,1.48512,0.43316,1.547,8.67,0.55,8.687427698
25/03/2021 17:30,10.44432,1.83376,10.60407922,1.14432,0.33376,1.192,9.3,1.5,9.420191081,10.66432,-0.06624,10.66452572,1.14432,0.33376,1.192,9.52,-0.4,9.528399656
25/03/2021 18:00,10.39688,1.75284,10.54360289,0.86688,0.25284,0.903,9.53,1.5,9.647326054,10.65688,0.26284,10.66012083,0.86688,0.25284,0.903,9.79,0.01,9.790005107
25/03/2021 18:30,10.39736,1.60798,10.52096453,0.74736,0.21798,0.7785,9.65,1.39,9.749594863,10.67736,0.20798,10.67938539,0.74736,0.21798,0.7785,9.93,-0.01,9.930005035
25/03/2021 19:00,10.52816,1.29238,10.6071862,0.72816,0.21238,0.7585,9.8,1.08,9.859330606,10.79816,0.06238,10.79834018,0.72816,0.21238,0.7585,10.07,-0.15,10.07111712
25/03/2021 19:30,10.50736,1.99798,10.69563174,0.74736,0.21798,0.7785,9.76,1.78,9.920987854,10.76736,-0.34202,10.77279068,0.74736,0.21798,0.7785,10.02,-0.56,10.0356365
25/03/2021 20:00,10.40104,1.25072,10.47596934,0.79104,0.23072,0.824,9.61,1.02,9.663979512,10.67104,0.11072,10.67161439,0.79104,0.23072,0.824,9.88,-0.12,9.880728718
25/03/2021 20:30,10.31896,1.60178,10.44253966,0.82896,0.24178,0.8635,9.49,1.36,9.586954678,10.56896,-0.12822,10.56973774,0.82896,0.24178,0.8635,9.74,-0.37,9.747025187
25/03/2021 21:00,10.10544,1.54492,10.22285163,0.80544,0.23492,0.839,9.3,1.31,9.391810262,10.31544,0.02492,10.3154701,0.80544,0.23492,0.839,9.51,-0.21,9.512318329
25/03/2021 21:30,9.81728,1.27254,9.899411328,0.79728,0.23254,0.8305,9.02,1.04,9.079757706,9.98728,0.36254,9.993857966,0.79728,0.23254,0.8305,9.19,0.13,9.190919432
25/03/2021 22:00,9.31952,1.15736,9.39110937,0.77952,0.22736,0.812,8.54,0.93,8.590488927,9.45952,0.68736,9.484460048,0.77952,0.22736,0.812,8.68,0.46,8.692180394
25/03/2021 22:30,8.6572,1.2896,8.752724147,0.7872,0.2296,0.82,7.87,1.06,7.94106416,8.7772,0.8696,8.820172561,0.7872,0.2296,0.82,7.99,0.64,8.015591057
25/03/2021 23:00,8.012,1.341,8.123449083,0.792,0.231,0.825,7.22,1.11,7.304827171,8.092,1.101,8.16655772,0.792,0.231,0.825,7.3,0.87,7.351659677
25/03/2021 23:30,7.48752,1.50136,7.636559278,0.82752,0.24136,0.862,6.66,1.26,6.778141338,7.55752,1.11136,7.638797654,0.82752,0.24136,0.862,6.73,0.87,6.786000295
26/03/2021 00:00,7.26312,1.31716,7.381586726,0.81312,0.23716,0.847,6.45,1.08,6.539793575,7.34312,1.27716,7.453358236,0.81312,0.23716,0.847,6.53,1.04,6.612299146
26/03/2021 00:30,7.74912,1.37766,7.870629444,0.84912,0.24766,0.8845,6.9,1.13,6.991916762,7.82912,1.18766,7.918690312,0.84912,0.24766,0.8845,6.98,0.94,7.04301072
26/03/2021 01:00,8.57584,1.29962,8.67375604,0.85584,0.24962,0.8915,7.72,1.05,7.791078231,8.67584,1.15962,8.752994816,0.85584,0.24962,0.8915,7.82,0.91,7.872769525
26/03/2021 01:30,8.84792,1.28606,8.940896971,0.87792,0.25606,0.9145,7.97,1.03,8.036280234,8.93792,1.20606,9.018924251,0.87792,0.25606,0.9145,8.06,0.95,8.115793245
26/03/2021 02:00,8.7796,1.2278,8.865036323,0.8496,0.2478,0.885,7.93,0.98,7.9903254,8.8496,1.1978,8.930293668,0.8496,0.2478,0.885,8,0.95,8.056208786
26/03/2021 02:30,8.58824,1.26032,8.680223085,0.85824,0.25032,0.894,7.73,1.01,7.795703945,8.64824,1.24032,8.736729869,0.85824,0.25032,0.894,7.79,0.99,7.852655602
26/03/2021 03:00,8.36448,1.26214,8.459167988,0.86448,0.25214,0.9005,7.5,1.01,7.567701104,8.41448,1.24214,8.505667843,0.86448,0.25214,0.9005,7.55,0.99,7.614630654
26/03/2021 03:30,8.18176,1.27718,8.280844489,0.88176,0.25718,0.9185,7.3,1.02,7.370915818,8.23176,1.25718,8.32720687,0.88176,0.25718,0.9185,7.35,1,7.417715282
26/03/2021 04:00,7.9756,1.2783,8.077391055,0.8856,0.2583,0.9225,7.09,1.02,7.162995184,8.0656,1.2783,8.166269298,0.8856,0.2583,0.9225,7.18,1.02,7.252089354
26/03/2021 04:30,7.82544,1.30242,7.933083199,0.86544,0.25242,0.9015,6.96,1.05,7.038756993,7.90544,1.29242,8.010388945,0.86544,0.25242,0.9015,7.04,1.04,7.116403586
26/03/2021 05:00,7.79208,1.18144,7.881136416,0.86208,0.25144,0.898,6.93,0.93,6.992124141,7.88208,1.18144,7.97013084,0.86208,0.25144,0.898,7.02,0.93,7.08133462
26/03/2021 05:30,7.87416,1.12788,7.954527579,0.88416,0.25788,0.921,6.99,0.87,7.04393356,7.95416,1.14788,8.036559575,0.88416,0.25788,0.921,7.07,0.89,7.125798201
26/03/2021 06:00,8.19128,1.24704,8.285660915,0.88128,0.25704,0.918,7.31,0.99,7.376733695,8.29128,0.96704,8.347484076,0.88128,0.25704,0.918,7.41,0.71,7.44393713
26/03/2021 06:30,8.96832,1.13076,9.039324189,0.92832,0.27076,0.967,8.04,0.86,8.085864209,9.08832,0.94076,9.136880748,0.92832,0.27076,0.967,8.16,0.67,8.187459924
26/03/2021 07:00,9.61984,1.00662,9.672362971,1.11984,0.32662,1.1665,8.5,0.68,8.527156619,9.77984,0.64662,9.801193185,1.11984,0.32662,1.1665,8.66,0.32,8.665910223
26/03/2021 07:30,10.19728,0.99254,10.24546998,1.27728,0.37254,1.3305,8.92,0.62,8.941521123,10.37728,0.17254,10.37871429,1.27728,0.37254,1.3305,9.1,-0.2,9.102197537
26/03/2021 08:00,10.4828,0.4804,10.49380198,1.3728,0.4004,1.43,9.11,0.08,9.110351256,10.7128,-0.2396,10.71547908,1.3728,0.4004,1.43,9.34,-0.64,9.361901516
26/03/2021 08:30,10.742,0.146,10.74299213,1.632,0.476,1.7,9.11,-0.33,9.115974989,10.972,-0.374,10.97837237,1.632,0.476,1.7,9.34,-0.85,9.378597976
26/03/2021 09:00,10.55952,0.41736,10.56776476,1.49952,0.43736,1.562,9.06,-0.02,9.060022075,10.77952,-0.60264,10.79635246,1.49952,0.43736,1.562,9.28,-1.04,9.338094024
26/03/2021 09:30,10.25672,0.54446,10.27116069,2.10672,0.61446,2.1945,8.15,-0.07,8.150300608,10.38672,-0.39554,10.39424861,2.10672,0.61446,2.1945,8.28,-1.01,8.341372789
26/03/2021 10:00,10.20888,0.34634,10.21475317,2.07888,0.60634,2.1655,8.13,-0.26,8.134156379,10.31888,-0.42366,10.3275734,2.07888,0.60634,2.1655,8.24,-1.03,8.304125481
26/03/2021 10:30,10.43664,0.26652,10.4400425,1.73664,0.50652,1.809,8.7,-0.24,8.703309715,10.62664,-0.52348,10.63952579,1.73664,0.50652,1.809,8.89,-1.03,8.949469258
26/03/2021 11:00,10.66872,0.28296,10.67247173,1.27872,0.37296,1.332,9.39,-0.09,9.3904313,10.92872,-0.75704,10.95490896,1.27872,0.37296,1.332,9.65,-1.13,9.715935364
26/03/2021 11:30,10.73208,0.79394,10.76140706,1.28208,0.37394,1.3355,9.45,0.42,9.459328729,10.98208,-0.72606,11.00605489,1.28208,0.37394,1.3355,9.7,-1.1,9.762171889
26/03/2021 12:00,10.69704,1.23872,10.7685232,1.12704,0.32872,1.174,9.57,0.91,9.613168052,10.93704,-0.73128,10.96146041,1.12704,0.32872,1.174,9.81,-1.06,9.867101905
26/03/2021 12:30,10.77256,1.19908,10.83908861,1.40256,0.40908,1.461,9.37,0.79,9.403244121,10.98256,-0.73092,11.00685551,1.40256,0.40908,1.461,9.58,-1.14,9.647590373
26/03/2021 13:00,10.50664,1.64652,10.63487246,1.49664,0.43652,1.559,9.01,1.21,9.090885545,10.63664,-0.54348,10.65051553,1.49664,0.43652,1.559,9.14,-0.98,9.192388155
26/03/2021 13:30,10.51464,1.36052,10.60229546,1.54464,0.45052,1.609,8.97,0.91,9.01604126,10.68464,-0.40948,10.69248361,1.54464,0.45052,1.609,9.14,-0.86,9.180370363
26/03/2021 14:00,10.62848,1.26914,10.7039854,1.60848,0.46914,1.6755,9.02,0.8,9.055407224,10.77848,-0.63086,10.7969262,1.60848,0.46914,1.6755,9.17,-1.1,9.23574036
26/03/2021 14:30,10.2244,1.3692,10.3156708,1.8144,0.5292,1.89,8.41,0.84,8.451845952,10.2644,-0.4908,10.27612729,1.8144,0.5292,1.89,8.45,-1.02,8.511339495
26/03/2021 15:00,10.24712,-0.85834,10.28300617,2.09712,0.61166,2.1845,8.15,-1.47,8.281509524,9.69712,1.92166,9.885692361,2.09712,0.61166,2.1845,7.6,1.31,7.712074948
26/03/2021 15:30,10.05656,-0.74892,10.08440778,1.06656,0.31108,1.111,8.99,-1.06,9.052275957,9.88656,2.30108,10.15081464,1.06656,0.31108,1.111,8.82,1.99,9.041708909
26/03/2021 16:00,9.70696,1.32578,9.797079414,2.07696,0.60578,2.1635,7.63,0.72,7.663895876,9.79696,0.57578,9.813865082,2.07696,0.60578,2.1635,7.72,-0.03,7.72005829
26/03/2021 16:30,9.7804,2.0997,10.00324769,1.8504,0.5397,1.9275,7.93,1.56,8.081986142,10.0204,-0.3703,10.02723981,1.8504,0.5397,1.9275,8.17,-0.91,8.220523098
26/03/2021 17:00,9.96096,4.12528,10.7814034,1.32096,0.38528,1.376,8.64,3.74,9.414733135,10.69096,-2.43472,10.96469275,1.32096,0.38528,1.376,9.37,-2.82,9.785157127
26/03/2021 17:30,10.35008,4.33544,11.22141684,0.91008,0.26544,0.948,9.44,4.07,10.28000486,10.99008,-2.63456,11.30144968,0.91008,0.26544,0.948,10.08,-2.9,10.48887029
26/03/2021 18:00,10.7372,1.0521,10.78862263,0.9672,0.2821,1.0075,9.77,0.77,9.800295914,11.0472,0.5121,11.05906299,0.9672,0.2821,1.0075,10.08,0.23,10.08262367
26/03/2021 18:30,10.62776,1.17268,10.69226173,0.79776,0.23268,0.831,9.83,0.94,9.874841771,10.92776,0.46268,10.93755052,0.79776,0.23268,0.831,10.13,0.23,10.13261072
26/03/2021 19:00,10.66672,1.94946,10.84339937,0.78672,0.22946,0.8195,9.88,1.72,10.0285991,10.96672,-0.07054,10.96694686,0.78672,0.22946,0.8195,10.18,-0.3,10.18441947
26/03/2021 19:30,10.67392,1.77156,10.81993498,0.79392,0.23156,0.827,9.88,1.54,9.999299975,10.95392,0.23156,10.95636725,0.79392,0.23156,0.827,10.16,0,10.16
26/03/2021 20:00,10.58352,1.18436,10.64958235,0.80352,0.23436,0.837,9.78,0.95,9.826031752,10.84352,0.43436,10.85221611,0.80352,0.23436,0.837,10.04,0.2,10.04199183
26/03/2021 20:30,10.49208,1.11394,10.55104758,0.80208,0.23394,0.8355,9.69,0.88,9.729876669,10.74208,0.39394,10.74930097,0.80208,0.23394,0.8355,9.94,0.16,9.941287643
26/03/2021 21:00,10.3316,0.4938,10.34339388,0.8016,0.2338,0.835,9.53,0.26,9.533546035,10.4416,1.5638,10.5580529,0.8016,0.2338,0.835,9.64,1.33,9.73131543
26/03/2021 21:30,10.27936,-2.71102,10.63084528,0.81936,0.23898,0.8535,9.46,-2.95,9.909293618,9.81936,4.58898,10.83875308,0.81936,0.23898,0.8535,9,4.35,9.996124249
26/03/2021 22:00,9.96344,-2.75108,10.33627485,0.85344,0.24892,0.889,9.11,-3,9.591251222,9.32344,4.78892,10.48142587,0.85344,0.24892,0.889,8.47,4.54,9.610020812
26/03/2021 22:30,9.54192,-2.68694,9.913015881,0.90192,0.26306,0.9395,8.64,-2.95,9.129737127,8.76192,4.86306,10.02100767,0.90192,0.26306,0.9395,7.86,4.6,9.107118095
26/03/2021 23:00,8.5468,0.4499,8.558633083,0.8568,0.2499,0.8925,7.69,0.2,7.692600341,8.4168,1.9699,8.644248276,0.8568,0.2499,0.8925,7.56,1.72,7.753192891
26/03/2021 23:30,7.9944,1.2792,8.096096837,0.8544,0.2492,0.89,7.14,1.03,7.213910174,8.0344,1.2192,8.126378775,0.8544,0.2492,0.89,7.18,0.97,7.245226014
27/03/2021 00:00,7.92736,1.00298,7.990557268,0.86736,0.25298,0.9035,7.06,0.75,7.099725347,7.96736,0.97298,8.026550657,0.86736,0.25298,0.9035,7.1,0.72,7.136413665
28/03/2021 00:30,7.97144,1.56542,8.123693461,1.08144,0.31542,1.1265,6.89,1.25,7.002470992,8.02144,1.54542,8.168954808,1.08144,0.31542,1.1265,6.94,1.23,7.048155787
28/03/2021 01:00,8.75824,1.49032,8.884133137,1.09824,0.32032,1.144,7.66,1.17,7.748838623,8.81824,1.47032,8.939977494,1.09824,0.32032,1.144,7.72,1.15,7.805184175
28/03/2021 01:30,1.0866,0.3208,1.132966107,1.0896,0.3178,1.135,-0.003,0.003,0.004242641,1.0866,0.3208,1.132966107,1.0896,0.3178,1.135,-0.003,0.003,0.004242641
28/03/2021 02:00,1.07124,0.31632,1.116966195,1.07424,0.31332,1.119,-0.003,0.003,0.004242641,1.07124,0.31632,1.116966195,1.07424,0.31332,1.119,-0.003,0.003,0.004242641
28/03/2021 02:30,9.03536,1.48948,9.157307519,1.09536,0.31948,1.141,7.94,1.17,8.025739841,9.11536,1.46948,9.233047135,1.09536,0.31948,1.141,8.02,1.15,8.10203061
28/03/2021 03:00,8.94472,1.46346,9.063648882,1.07472,0.31346,1.1195,7.87,1.15,7.953577811,9.00472,1.44346,9.119679767,1.07472,0.31346,1.1195,7.93,1.13,8.010106117
28/03/2021 03:30,8.82472,1.44346,8.941994176,1.07472,0.31346,1.1195,7.75,1.13,7.831947395,8.89472,1.42346,9.007901101,1.07472,0.31346,1.1195,7.82,1.11,7.898385911
28/03/2021 04:00,8.55088,1.45234,8.673340778,1.07088,0.31234,1.1155,7.48,1.14,7.566372975,8.60088,1.43234,8.71933109,1.07088,0.31234,1.1155,7.53,1.12,7.612837841
28/03/2021 04:30,8.362,1.4785,8.4917022,1.092,0.3185,1.1375,7.27,1.16,7.361963053,8.412,1.4685,8.539217543,1.092,0.3185,1.1375,7.32,1.15,7.409784072
28/03/2021 05:00,8.20544,1.51242,8.343659859,1.10544,0.32242,1.1515,7.1,1.19,7.199034658,8.25544,1.50242,8.391040189,1.10544,0.32242,1.1515,7.15,1.18,7.246716498
28/03/2021 05:30,8.00336,1.47598,8.138322201,1.08336,0.31598,1.1285,6.92,1.16,7.01655186,8.04336,1.45598,8.174075963,1.08336,0.31598,1.1285,6.96,1.14,7.052744147
28/03/2021 06:00,7.96288,1.30584,8.069242591,1.08288,0.31584,1.128,6.88,0.99,6.950863256,8.00288,1.29584,8.107113518,1.08288,0.31584,1.128,6.92,0.98,6.989048576
28/03/2021 06:30,8.07296,1.28878,8.175184221,1.09296,0.31878,1.1385,6.98,0.97,7.047077408,8.11296,1.26878,8.211572483,1.09296,0.31878,1.1385,7.02,0.95,7.083988989
28/03/2021 07:00,8.2728,1.3279,8.378695498,1.1928,0.3479,1.2425,7.08,0.98,7.147503061,8.3128,1.2979,8.413512242,1.1928,0.3479,1.2425,7.12,0.95,7.183098217
28/03/2021 07:30,8.54496,1.35728,8.652083587,1.22496,0.35728,1.276,7.32,1,7.387990254,8.59496,1.33728,8.698370836,1.22496,0.35728,1.276,7.37,0.98,7.434870544
28/03/2021 08:00,8.82376,1.24318,8.910905512,1.31376,0.38318,1.3685,7.51,0.86,7.559080632,8.88376,1.22318,8.967572751,1.31376,0.38318,1.3685,7.57,0.84,7.616462433
28/03/2021 08:30,9.37464,1.41552,9.480905653,1.42464,0.41552,1.484,7.95,1,8.012646255,9.39464,0.82552,9.430840047,1.42464,0.41552,1.484,7.97,0.41,7.980538829
28/03/2021 09:00,9.4824,1.4382,9.590846104,1.5024,0.4382,1.565,7.98,1,8.042412573,9.4724,0.7082,9.498837245,1.5024,0.4382,1.565,7.97,0.27,7.974572089
28/03/2021 09:30,9.72544,1.39242,9.824612799,1.58544,0.46242,1.6515,8.14,0.93,8.19295429,9.73544,0.68242,9.759328309,1.58544,0.46242,1.6515,8.15,0.22,8.152968784
28/03/2021 10:00,9.9636,1.3023,10.04834863,1.6536,0.4823,1.7225,8.31,0.82,8.350359274,9.9936,0.6923,10.01755061,1.6536,0.4823,1.7225,8.34,0.21,8.342643466
28/03/2021 10:30,10.46048,1.35014,10.54725177,1.92048,0.56014,2.0005,8.54,0.79,8.576461974,10.51048,0.77014,10.53865767,1.92048,0.56014,2.0005,8.59,0.21,8.592566555
28/03/2021 11:00,10.42704,1.26372,10.50334001,1.96704,0.57372,2.049,8.46,0.69,8.488091658,10.47704,0.93372,10.51856455,1.96704,0.57372,2.049,8.51,0.36,8.517611167
28/03/2021 11:30,10.16864,0.89252,10.2077339,1.92864,0.56252,2.009,8.24,0.33,8.246605362,10.26864,0.87252,10.30564208,1.92864,0.56252,2.009,8.34,0.31,8.345759402
28/03/2021 12:00,10.38264,0.91952,10.42327829,1.95264,0.56952,2.034,8.43,0.35,8.437262589,10.49264,0.89952,10.53112674,1.95264,0.56952,2.034,8.54,0.33,8.5463735
28/03/2021 12:30,10.37976,0.93868,10.42211772,1.94976,0.56868,2.031,8.43,0.37,8.438115903,10.48976,0.91868,10.52991158,1.94976,0.56868,2.031,8.54,0.35,8.547169122
28/03/2021 13:00,10.88656,1.13108,10.94516015,2.50656,0.73108,2.611,8.38,0.4,8.389541108,10.99656,1.11108,11.0525486,2.50656,0.73108,2.611,8.49,0.38,8.498499868
28/03/2021 13:30,10.07192,0.95556,10.1171472,1.80192,0.52556,1.877,8.27,0.43,8.281171415,10.18192,0.92556,10.22390122,1.80192,0.52556,1.877,8.38,0.4,8.389541108
28/03/2021 14:00,8.90216,0.81688,8.939560705,1.53216,0.44688,1.596,7.37,0.37,7.379281808,8.95216,0.79688,8.98755731,1.53216,0.44688,1.596,7.42,0.35,7.42825013
28/03/2021 14:30,9.954,0.922,9.996609425,1.584,0.462,1.65,8.37,0.46,8.382630852,10.064,0.902,10.10434065,1.584,0.462,1.65,8.48,0.44,8.491407422
28/03/2021 15:00,10.69064,1.09352,10.74642125,2.00064,0.58352,2.084,8.69,0.51,8.704952613,10.82064,1.07352,10.87376178,2.00064,0.58352,2.084,8.82,0.49,8.833600625
28/03/2021 15:30,10.39016,1.08588,10.44674879,1.70016,0.49588,1.771,8.69,0.59,8.710005741,10.50016,1.06588,10.55412053,1.70016,0.49588,1.771,8.8,0.57,8.818440905
28/03/2021 16:00,9.91552,0.92036,9.958142367,1.47552,0.43036,1.537,8.44,0.49,8.454211968,10.02552,0.90036,10.06586804,1.47552,0.43036,1.537,8.55,0.47,8.562908384
28/03/2021 16:30,10.14416,0.97788,10.191184,1.36416,0.39788,1.421,8.78,0.58,8.799136321,10.29416,0.95788,10.33862971,1.36416,0.39788,1.421,8.93,0.56,8.947541562
28/03/2021 17:00,10.662,0.9085,10.70063625,1.332,0.3885,1.3875,9.33,0.52,9.344479654,10.902,0.8785,10.93733817,1.332,0.3885,1.3875,9.57,0.49,9.582536199
28/03/2021 17:30,10.89976,0.58118,10.91524339,1.16976,0.34118,1.2185,9.73,0.24,9.732959468,11.17976,0.56118,11.19383565,1.16976,0.34118,1.2185,10.01,0.22,10.01241729
28/03/2021 18:00,10.8676,0.6518,10.88712878,1.1376,0.3318,1.185,9.73,0.32,9.735260654,11.1476,0.6318,11.16548955,1.1376,0.3318,1.185,10.01,0.3,10.0144945
28/03/2021 18:30,10.92336,0.69598,10.94550967,1.08336,0.31598,1.1285,9.84,0.38,9.847334665,11.19336,0.66598,11.21315466,1.08336,0.31598,1.1285,10.11,0.35,10.11605654
28/03/2021 19:00,10.80152,0.78836,10.83025142,1.09152,0.31836,1.137,9.71,0.47,9.721368216,11.08152,0.76836,11.10812597,1.09152,0.31836,1.137,9.99,0.45,10.00013
28/03/2021 19:30,10.78328,0.75304,10.80954193,1.07328,0.31304,1.118,9.71,0.44,9.719963992,11.06328,0.73304,11.08753859,1.07328,0.31304,1.118,9.99,0.42,9.998824931
28/03/2021 20:00,10.74288,0.75584,10.76943661,1.08288,0.31584,1.128,9.66,0.44,9.670015512,11.02288,0.73584,11.04741345,1.08288,0.31584,1.128,9.94,0.42,9.948869282
28/03/2021 20:30,10.62968,0.89074,10.66693558,1.09968,0.32074,1.1455,9.53,0.57,9.547030952,10.87968,0.87074,10.91446861,1.09968,0.32074,1.1455,9.78,0.55,9.795453027
28/03/2021 21:00,10.47624,-1.23318,10.5485704,1.08624,0.31682,1.1315,9.39,-1.55,9.517068876,10.28624,3.08682,10.73942229,1.08624,0.31682,1.1315,9.2,2.77,9.607960241
28/03/2021 21:30,10.35064,-2.71898,10.70180362,1.10064,0.32102,1.1465,9.25,-3.04,9.736739701,9.76064,4.80102,10.87749448,1.10064,0.32102,1.1465,8.66,4.48,9.750179486
28/03/2021 22:00,9.60248,0.89864,9.644437568,1.09248,0.31864,1.138,8.51,0.58,8.529742083,9.64248,1.54864,9.766048658,1.09248,0.31864,1.138,8.55,1.23,8.638020607
28/03/2021 22:30,9.01912,1.28766,9.110575934,1.08912,0.31766,1.1345,7.93,0.97,7.989105081,9.08912,1.26766,9.177094543,1.08912,0.31766,1.1345,8,0.95,8.056208786
28/03/2021 23:00,8.42584,1.32962,8.530103695,1.09584,0.31962,1.1415,7.33,1.01,7.399256719,8.47584,1.30962,8.576419314,1.09584,0.31962,1.1415,7.38,0.99,7.446106365
28/03/2021 23:30,7.73584,1.35962,7.854411948,1.09584,0.31962,1.1415,6.64,1.04,6.720952313,7.77584,1.33962,7.890390957,1.09584,0.31962,1.1415,6.68,1.02,6.757425545
29/03/2021 00:00,7.36584,1.35962,7.490271387,1.09584,0.31962,1.1415,6.27,1.04,6.355666763,7.40584,1.33962,7.526024704,1.09584,0.31962,1.1415,6.31,1.02,6.391908948
29/03/2021 00:30,7.22808,1.27444,7.339573407,1.07808,0.31444,1.123,6.15,0.96,6.224475882,7.26808,1.25444,7.375541106,1.07808,0.31444,1.123,6.19,0.94,6.260966379
29/03/2021 01:00,7.22568,1.27374,7.337088322,1.07568,0.31374,1.1205,6.15,0.96,6.224475882,7.26568,1.25374,7.373057022,1.07568,0.31374,1.1205,6.19,0.94,6.260966379
29/03/2021 01:30,7.83832,1.22576,7.933583553,1.04832,0.30576,1.092,6.79,0.92,6.852043491,7.87832,1.20576,7.970055408,1.04832,0.30576,1.092,6.83,0.9,6.889042023
29/03/2021 02:00,8.63856,1.15458,8.715375715,1.07856,0.31458,1.1235,7.56,0.84,7.606523516,8.68856,1.13458,8.762325413,1.07856,0.31458,1.1235,7.61,0.82,7.654051215
29/03/2021 02:30,8.87144,1.26542,8.961235152,1.08144,0.31542,1.1265,7.79,0.95,7.847713043,8.92144,1.24542,9.007949969,1.08144,0.31542,1.1265,7.84,0.93,7.894966751
29/03/2021 03:00,8.74664,1.26402,8.837502919,1.07664,0.31402,1.1215,7.67,0.95,7.728609189,8.80664,1.24402,8.894070713,1.07664,0.31402,1.1215,7.73,0.93,7.785743381
29/03/2021 03:30,8.67504,1.25772,8.765738908,1.05504,0.30772,1.099,7.62,0.95,7.678990819,8.74504,1.23772,8.83219539,1.05504,0.30772,1.099,7.69,0.93,7.746031242
