Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/03/2021 04:00,8.46424,1.31332,8.565522062,1.07424,0.31332,1.119,7.39,1,7.457352077,8.51424,1.29332,8.611908,1.07424,0.31332,1.119,7.44,0.98,7.504265454
29/03/2021 04:30,8.28,1.285,8.37911839,1.08,0.315,1.125,7.2,0.97,7.265046455,8.33,1.265,8.425504436,1.08,0.315,1.125,7.25,0.95,7.311976477
29/03/2021 05:00,8.20816,1.21738,8.297945809,1.08816,0.31738,1.1335,7.12,0.9,7.176656603,8.25816,1.19738,8.344514692,1.08816,0.31738,1.1335,7.17,0.88,7.223800939
29/03/2021 05:30,8.20192,1.19556,8.288597915,1.08192,0.31556,1.127,7.12,0.88,7.174175911,8.25192,1.17556,8.33523395,1.08192,0.31556,1.127,7.17,0.86,7.221391833
29/03/2021 06:00,8.42096,1.14528,8.498484194,1.08096,0.31528,1.126,7.34,0.83,7.38677873,8.48096,1.11528,8.553977554,1.08096,0.31528,1.126,7.4,0.8,7.443117626
29/03/2021 06:30,9.40376,-1.66682,9.55033984,1.07376,0.31318,1.1185,8.33,-1.98,8.562085026,8.87376,3.43318,9.514743373,1.07376,0.31318,1.1185,7.8,3.12,8.400857099
29/03/2021 07:00,9.8552,-0.1964,9.857156791,1.0752,0.3136,1.12,8.78,-0.51,8.7947996,9.7952,1.4236,9.898109921,1.0752,0.3136,1.12,8.72,1.11,8.790364043
29/03/2021 07:30,10.68752,-2.91114,11.0769048,1.12752,0.32886,1.1745,9.56,-3.24,10.0941171,10.41752,3.65886,11.0413758,1.12752,0.32886,1.1745,9.29,3.33,9.868789186
29/03/2021 08:00,11.10248,-3.57886,11.66504612,1.27248,0.37114,1.3255,9.83,-3.95,10.59393223,10.91248,3.81114,11.55884976,1.27248,0.37114,1.3255,9.64,3.44,10.23538959
29/03/2021 08:30,11.24096,-3.72472,11.84198973,1.32096,0.38528,1.376,9.92,-4.11,10.73771391,11.11096,3.74528,11.72521021,1.32096,0.38528,1.376,9.79,3.36,10.35054105
29/03/2021 09:00,11.16624,-3.76568,11.78411056,1.38624,0.40432,1.444,9.78,-4.17,10.63190011,10.92624,3.63432,11.51481665,1.38624,0.40432,1.444,9.54,3.23,10.07196604
29/03/2021 09:30,11.22128,-3.72046,11.82196885,1.54128,0.44954,1.6055,9.68,-4.17,10.53998577,10.92128,3.65954,11.51809836,1.54128,0.44954,1.6055,9.38,3.21,9.914055679
29/03/2021 10:00,11.13304,-3.68078,11.72572902,1.88304,0.54922,1.9615,9.25,-4.23,10.17130277,10.55304,3.73922,11.19591084,1.88304,0.54922,1.9615,8.67,3.19,9.238235762
29/03/2021 10:30,10.88232,-3.66224,11.48202466,2.15232,0.62776,2.242,8.73,-4.29,9.727127017,10.11232,3.77776,10.79492874,2.15232,0.62776,2.242,7.96,3.15,8.560613296
29/03/2021 11:00,10.78032,-3.65574,11.38330946,2.62032,0.76426,2.7295,8.16,-4.42,9.280193963,9.93032,3.79426,10.6305063,2.62032,0.76426,2.7295,7.31,3.03,7.91309042
29/03/2021 11:30,10.67968,-3.77426,11.32698563,3.13968,0.91574,3.2705,7.54,-4.69,8.87962274,9.77968,3.72574,10.46533704,3.13968,0.91574,3.2705,6.64,2.81,7.210110956
29/03/2021 12:00,10.69608,-3.76906,11.34072046,2.98608,0.87094,3.1105,7.71,-4.64,8.99853877,9.80608,3.72094,10.48830775,2.98608,0.87094,3.1105,6.82,2.85,7.391542464
29/03/2021 12:30,10.39056,-3.78192,11.05742538,3.25056,0.94808,3.386,7.14,-4.73,8.564607405,9.49056,3.70808,10.18923875,3.25056,0.94808,3.386,6.24,2.76,6.823137108
29/03/2021 13:00,9.91064,-2.69148,10.26960806,3.56064,1.03852,3.709,6.35,-3.73,7.364468752,9.21064,3.20852,9.753486033,3.56064,1.03852,3.709,5.65,2.17,6.052387958
29/03/2021 13:30,9.29864,0.42002,9.308121328,3.66864,1.07002,3.8215,5.63,-0.65,5.667397992,9.31864,0.39002,9.326798328,3.66864,1.07002,3.8215,5.65,-0.68,5.690773234
29/03/2021 14:00,8.97936,0.25148,8.982880841,3.63936,1.06148,3.791,5.34,-0.81,5.401083225,9.01936,0.23148,9.022329954,3.63936,1.06148,3.791,5.38,-0.83,5.443647674
29/03/2021 14:30,9.0428,0.1204,9.043601495,3.5328,1.0304,3.68,5.51,-0.91,5.584639648,9.0828,0.1004,9.083354887,3.5328,1.0304,3.68,5.55,-0.93,5.627379497
29/03/2021 15:00,8.81096,0.10278,8.811559445,3.30096,0.96278,3.4385,5.51,-0.86,5.5767105,8.85096,0.08278,8.851347098,3.30096,0.96278,3.4385,5.55,-0.88,5.619332701
29/03/2021 15:30,8.55936,0.36148,8.566989635,3.15936,0.92148,3.291,5.4,-0.56,5.428959385,8.59936,0.34148,8.606137403,3.15936,0.92148,3.291,5.44,-0.58,5.470831747
29/03/2021 16:00,8.69416,0.36038,8.701625816,2.98416,0.87038,3.1085,5.71,-0.51,5.732730588,8.73416,0.34038,8.740789979,2.98416,0.87038,3.1085,5.75,-0.53,5.774374425
29/03/2021 16:30,9.35816,0.27738,9.36226993,2.76816,0.80738,2.8835,6.59,-0.53,6.611278243,9.40816,0.24738,9.411411767,2.76816,0.80738,2.8835,6.64,-0.56,6.663572615
29/03/2021 17:00,9.9472,0.3796,9.954440416,2.4672,0.7196,2.57,7.48,-0.34,7.487723285,9.9972,0.3596,10.00366533,2.4672,0.7196,2.57,7.53,-0.36,7.538600666
29/03/2021 17:30,10.15472,0.52096,10.16807443,2.09472,0.61096,2.182,8.06,-0.09,8.060502466,10.24472,0.44096,10.25420565,2.09472,0.61096,2.182,8.15,-0.17,8.151772813
29/03/2021 18:00,10.2728,0.7454,10.29980781,1.7328,0.5054,1.805,8.54,0.24,8.5433717,10.3928,0.7254,10.41808509,1.7328,0.5054,1.805,8.66,0.22,8.662794007
29/03/2021 18:30,10.37104,0.71572,10.39570709,1.39104,0.40572,1.449,8.98,0.31,8.985349186,10.55104,0.69572,10.5739525,1.39104,0.40572,1.449,9.16,0.29,9.164589462
29/03/2021 19:00,10.25504,0.72522,10.28065122,1.11504,0.32522,1.1615,9.14,0.4,9.148748548,10.45504,0.69522,10.47812923,1.11504,0.32522,1.1615,9.34,0.37,9.347325821
29/03/2021 19:30,10.27792,0.58106,10.29433195,0.99792,0.29106,1.0395,9.28,0.29,9.284530144,10.50792,0.56106,10.52288796,0.99792,0.29106,1.0395,9.51,0.27,9.513832036
29/03/2021 20:00,10.22032,0.59426,10.23758203,0.94032,0.27426,0.9795,9.28,0.32,9.285515602,10.45032,0.56426,10.46554239,0.94032,0.27426,0.9795,9.51,0.29,9.514420634
29/03/2021 20:30,10.34576,0.57168,10.36154274,0.96576,0.28168,1.006,9.38,0.29,9.384481872,10.59576,0.54168,10.60959694,0.96576,0.28168,1.006,9.63,0.26,9.633509226
29/03/2021 21:00,10.09016,0.69588,10.11412763,0.98016,0.28588,1.021,9.11,0.41,9.119221458,10.29016,0.66588,10.31168216,0.98016,0.28588,1.021,9.31,0.38,9.317751875
29/03/2021 21:30,9.86208,0.74644,9.890287893,0.98208,0.28644,1.023,8.88,0.46,8.891906432,10.02208,0.71644,10.04765514,0.98208,0.28644,1.023,9.04,0.43,9.050220992
29/03/2021 22:00,9.3152,0.8786,9.356542577,0.9552,0.2786,0.995,8.36,0.6,8.381503445,9.4252,0.8486,9.463324839,0.9552,0.2786,0.995,8.47,0.57,8.489157791
29/03/2021 22:30,8.74448,0.99964,8.801432304,0.92448,0.26964,0.963,7.82,0.73,7.853998981,8.80448,0.97964,8.858812708,0.92448,0.26964,0.963,7.88,0.71,7.911921385
29/03/2021 23:00,8.25536,0.97698,8.312969304,0.91536,0.26698,0.9535,7.34,0.71,7.374259285,8.30536,0.95698,8.360311923,0.91536,0.26698,0.9535,7.39,0.69,7.422142548
29/03/2021 23:30,7.62104,1.01572,7.688428825,0.91104,0.26572,0.949,6.71,0.75,6.751784949,7.66104,0.99572,7.725476827,0.91104,0.26572,0.949,6.75,0.73,6.789359322
30/03/2021 00:00,7.21808,1.07194,7.297241551,0.89808,0.26194,0.9355,6.32,0.81,6.371695222,7.24808,1.04194,7.322588521,0.89808,0.26194,0.9355,6.35,0.78,6.397726159
31/03/2021 00:30,-4.6684,1.2688,4.83774865,0.9216,0.2688,0.96,-5.59,1,5.678741058,-4.6884,1.2488,4.851865208,0.9216,0.2688,0.96,-5.61,0.98,5.694953907
31/03/2021 01:00,-4.67896,1.24572,4.841950537,0.91104,0.26572,0.949,-5.59,0.98,5.675253298,-4.69896,1.22572,4.856193427,0.91104,0.26572,0.949,-5.61,0.96,5.691546363
31/03/2021 01:30,-5.1948,1.2111,5.334108196,0.8952,0.2611,0.9325,-6.09,0.95,6.163651515,-5.2048,1.1911,5.339350358,0.8952,0.2611,0.9325,-6.1,0.93,6.170486205
31/03/2021 02:00,-5.82776,1.16732,5.943519378,0.88224,0.25732,0.919,-6.71,0.91,6.771425256,-5.85776,1.13732,5.967147476,0.88224,0.25732,0.919,-6.74,0.88,6.797205308
31/03/2021 02:30,-5.98256,1.12592,6.087587371,0.87744,0.25592,0.914,-6.86,0.87,6.914947578,-6.01256,1.09592,6.111621585,0.87744,0.25592,0.914,-6.89,0.84,6.941015776
31/03/2021 03:00,-5.72528,1.11096,5.832071947,0.89472,0.26096,0.932,-6.62,0.85,6.67434641,-5.75528,1.08096,5.855913456,0.89472,0.26096,0.932,-6.65,0.82,6.700365662
31/03/2021 03:30,-5.82112,1.04634,5.914411674,0.87888,0.25634,0.9155,-6.7,0.79,6.746413862,-5.84112,1.02634,5.930603397,0.87888,0.25634,0.9155,-6.72,0.77,6.763970727
31/03/2021 04:00,-5.672,1.039,5.766377112,0.888,0.259,0.925,-6.56,0.78,6.6062092,-5.702,1.029,5.794104331,0.888,0.259,0.925,-6.59,0.77,6.634832326
31/03/2021 04:30,-5.48008,1.07956,5.585402994,0.88992,0.25956,0.927,-6.37,0.82,6.422561794,-5.50008,1.04956,5.599326406,0.88992,0.25956,0.927,-6.39,0.79,6.438648927
31/03/2021 05:00,-5.55256,0.99592,5.641168248,0.87744,0.25592,0.914,-6.43,0.74,6.472441579,-5.56256,0.96592,5.645801555,0.87744,0.25592,0.914,-6.44,0.71,6.479019988
31/03/2021 05:30,-5.66064,0.90648,5.73276122,0.87936,0.25648,0.916,-6.54,0.65,6.572221847,-5.68064,0.88648,5.749392803,0.87936,0.25648,0.916,-6.56,0.63,6.590182092
31/03/2021 06:00,-6.02544,0.82508,6.08166788,0.87456,0.25508,0.911,-6.9,0.57,6.923503448,-6.05544,0.79508,6.107414003,0.87456,0.25508,0.911,-6.93,0.54,6.951007121
31/03/2021 06:30,-6.59912,0.74984,6.64158451,0.89088,0.25984,0.928,-7.49,0.49,7.506010925,-6.63912,0.71984,6.678029949,0.89088,0.25984,0.928,-7.53,0.46,7.544037381
31/03/2021 07:00,-7.2556,0.6267,7.282615207,0.9144,0.2667,0.9525,-8.17,0.36,8.17792761,-7.3256,0.5967,7.349861648,0.9144,0.2667,0.9525,-8.24,0.33,8.246605362
31/03/2021 07:30,-7.8504,0.4228,7.861777153,0.9696,0.2828,1.01,-8.82,0.14,8.821111041,-7.9904,0.3528,7.998184794,0.9696,0.2828,1.01,-8.96,0.07,8.960273433
31/03/2021 08:00,-8.0024,-0.0182,8.002420696,1.1376,0.3318,1.185,-9.14,-0.35,9.146698858,-8.2124,-0.0382,8.212488843,1.1376,0.3318,1.185,-9.35,-0.37,9.357317992
31/03/2021 08:30,-7.98264,-0.24202,7.986307974,1.22736,0.35798,1.2785,-9.21,-0.6,9.229523281,-8.18264,-0.27202,8.187160207,1.22736,0.35798,1.2785,-9.41,-0.63,9.431065687
31/03/2021 09:00,-7.47536,-0.23698,7.479115365,1.24464,0.36302,1.2965,-8.72,-0.6,8.740617827,-7.60536,-0.26698,7.610044616,1.24464,0.36302,1.2965,-8.85,-0.63,8.872395392
31/03/2021 09:30,-6.28616,-0.26388,6.291696131,1.80384,0.52612,1.879,-8.09,-0.79,8.128480793,-6.35616,-0.29388,6.362950212,1.80384,0.52612,1.879,-8.16,-0.82,8.201097488
31/03/2021 10:00,-5.35896,-0.10428,5.359974496,2.11104,0.61572,2.199,-7.47,-0.72,7.504618578,-5.39896,-0.12428,5.400390227,2.11104,0.61572,2.199,-7.51,-0.74,7.546369988
31/03/2021 10:30,-5.35304,-0.16422,5.35555837,2.07696,0.60578,2.1635,-7.43,-0.77,7.4697925,-5.38304,-0.19422,5.386542588,2.07696,0.60578,2.1635,-7.46,-0.8,7.502772821
31/03/2021 11:00,-4.12272,-0.28246,4.132384765,2.59728,0.75754,2.7055,-6.72,-1.04,6.8,-4.14272,-0.30246,4.153746628,2.59728,0.75754,2.7055,-6.74,-1.06,6.822843982
31/03/2021 11:30,-3.7604,-0.1872,3.765056706,2.6496,0.7728,2.76,-6.41,-0.96,6.481489026,-3.7704,-0.2172,3.776650897,2.6496,0.7728,2.76,-6.42,-0.99,6.495883312
31/03/2021 12:00,-2.97552,-0.16536,2.980111273,2.96448,0.86464,3.088,-5.94,-1.03,6.028639979,-2.99552,-0.19536,3.001883675,2.96448,0.86464,3.088,-5.96,-1.06,6.053527897
31/03/2021 12:30,-2.60976,-0.14618,2.61385077,3.03024,0.88382,3.1565,-5.64,-1.03,5.733280039,-2.62976,-0.17618,2.635654957,3.03024,0.88382,3.1565,-5.66,-1.06,5.758402556
31/03/2021 13:00,-2.61864,0.00748,2.618650683,2.87136,0.83748,2.991,-5.49,-0.83,5.552386874,-2.63864,-0.02252,2.638736099,2.87136,0.83748,2.991,-5.51,-0.86,5.5767105
31/03/2021 13:30,-3.2016,0.1162,3.203708008,2.5584,0.7462,2.665,-5.76,-0.63,5.794350697,-3.2216,0.0862,3.222753016,2.5584,0.7462,2.665,-5.78,-0.66,5.817559626
31/03/2021 14:00,-1.9708,-0.0769,1.972299736,3.1992,0.9331,3.3325,-5.17,-1.01,5.26773196,-1.9808,-0.0969,1.98316874,3.1992,0.9331,3.3325,-5.18,-1.03,5.281410796
31/03/2021 14:30,-2.1016,-0.1063,2.104286637,3.0984,0.9037,3.2275,-5.2,-1.01,5.297178494,-2.0816,-0.1263,2.085428074,3.0984,0.9037,3.2275,-5.18,-1.03,5.281410796
31/03/2021 15:00,-2.21872,-0.12046,2.221987635,2.98128,0.86954,3.1055,-5.2,-0.99,5.293401553,-2.24872,-0.14046,2.25310245,2.98128,0.86954,3.1055,-5.23,-1.01,5.326631206
31/03/2021 15:30,-2.38624,0.10068,2.388362996,2.81376,0.82068,2.931,-5.2,-0.72,5.249609509,-2.41624,0.07068,2.417273547,2.81376,0.82068,2.931,-5.23,-0.75,5.283502626
31/03/2021 16:00,-3.10864,-0.02002,3.108704465,2.57136,0.74998,2.6785,-5.68,-0.77,5.731954292,-3.12864,-0.04002,3.128895947,2.57136,0.74998,2.6785,-5.7,-0.79,5.754485207
31/03/2021 16:30,-3.90224,0.01768,3.902280051,2.35776,0.68768,2.456,-6.26,-0.67,6.295752536,-3.92224,-0.00232,3.922240686,2.35776,0.68768,2.456,-6.28,-0.69,6.317792336
31/03/2021 17:00,-5.37568,0.12126,5.377047466,1.92432,0.56126,2.0045,-7.3,-0.44,7.313248252,-5.40568,0.09126,5.406450282,1.92432,0.56126,2.0045,-7.33,-0.47,7.345052757
31/03/2021 17:30,-6.7668,0.3276,6.774725382,1.3632,0.3976,1.42,-8.13,-0.07,8.130301347,-6.8368,0.2876,6.842846484,1.3632,0.3976,1.42,-8.2,-0.11,8.200737772
31/03/2021 18:00,-7.21032,0.55574,7.231705293,1.21968,0.35574,1.2705,-8.43,0.2,8.432372145,-7.30032,0.54574,7.320690148,1.21968,0.35574,1.2705,-8.52,0.19,8.522118281
31/03/2021 18:30,-7.2636,0.5902,7.287538748,1.1664,0.3402,1.215,-8.43,0.25,8.433706184,-7.3536,0.5802,7.376453416,1.1664,0.3402,1.215,-8.52,0.24,8.523379611
31/03/2021 19:00,-7.5148,0.6161,7.540013147,1.0152,0.2961,1.0575,-8.53,0.32,8.536000234,-7.6248,0.5961,7.648065785,1.0152,0.2961,1.0575,-8.64,0.3,8.645206764
31/03/2021 19:30,-7.74376,0.58432,7.765774192,0.90624,0.26432,0.944,-8.65,0.32,8.655917051,-7.86376,0.56432,7.883982395,0.90624,0.26432,0.944,-8.77,0.3,8.775129629
31/03/2021 20:00,-7.91912,0.63984,7.944926482,0.89088,0.25984,0.928,-8.81,0.38,8.818191425,-8.06912,0.61984,8.092891894,0.89088,0.25984,0.928,-8.96,0.36,8.967229226
31/03/2021 20:30,-7.87872,0.65704,7.906069213,0.88128,0.25704,0.918,-8.76,0.4,8.769127665,-8.02872,0.61704,8.052396115,0.88128,0.25704,0.918,-8.91,0.36,8.917269762
31/03/2021 21:00,-7.58632,0.73774,7.622106759,0.88368,0.25774,0.9205,-8.47,0.48,8.483590042,-7.67632,0.71774,7.709801518,0.88368,0.25774,0.9205,-8.56,0.46,8.572350903
31/03/2021 21:30,-7.30336,0.82152,7.349419188,0.89664,0.26152,0.934,-8.2,0.56,8.219099707,-7.37336,0.79152,7.415722595,0.89664,0.26152,0.934,-8.27,0.53,8.286965669
31/03/2021 22:00,-6.79624,0.88818,6.854031066,0.95376,0.27818,0.9935,-7.75,0.61,7.773969385,-6.84624,0.85818,6.89981703,0.95376,0.27818,0.9935,-7.8,0.58,7.821534376
31/03/2021 22:30,-6.28784,0.97188,6.362506,0.93216,0.27188,0.971,-7.22,0.7,7.253854148,-6.31784,0.95188,6.389145311,0.93216,0.27188,0.971,-7.25,0.68,7.281819827
31/03/2021 23:00,-5.69688,1.00216,5.784355314,0.93312,0.27216,0.972,-6.63,0.73,6.670067466,-5.71688,0.98216,5.800634034,0.93312,0.27216,0.972,-6.65,0.71,6.687794853
31/03/2021 23:30,-5.1312,1.2409,5.279114154,0.9288,0.2709,0.9675,-6.06,0.97,6.137141028,-5.1412,1.2309,5.286497163,0.9288,0.2709,0.9675,-6.07,0.96,6.145445468
01/04/2021 00:00,-4.75584,1.28538,4.926481082,0.94416,0.27538,0.9835,-5.7,1.01,5.788790893,-4.77584,1.26538,4.940630957,0.94416,0.27538,0.9835,-5.72,0.99,5.805040913
